Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2017,1,1,7,45,142.5,16.5,5.5,7.5,29.0,64.48,0.0
2017,1,1,8,0,285.0,33.0,5.6,8.0,58.0,137.11,92.97
2017,1,1,8,15,387.0,42.5,5.8,8.0,97.0,190.22,145.97
2017,1,1,8,30,489.0,52.0,6.0,8.0,136.0,248.82,198.58
2017,1,1,8,45,559.5,57.5,6.25,8.5,177.0,295.51,240.85
2017,1,1,9,0,630.0,63.0,6.5,9.0,218.0,344.25,284.16
2017,1,1,9,15,672.0,67.5,6.6,9.0,256.5,380.89,317.24
2017,1,1,9,30,714.0,72.0,6.7,9.0,295.0,417.31,349.4
2017,1,1,9,45,747.5,74.0,6.8,9.0,330.0,446.27,374.81
2017,1,1,10,0,781.0,76.0,6.9,9.0,365.0,472.72,397.64
2017,1,1,10,15,800.0,78.5,6.95,9.0,394.0,492.3,414.26
2017,1,1,10,30,819.0,81.0,7.0,9.0,423.0,509.66,428.68
2017,1,1,10,45,835.0,82.0,7.1,9.5,445.5,521.46,437.54
2017,1,1,11,0,851.0,83.0,7.2,10.0,468.0,530.66,443.97
2017,1,1,11,15,858.0,83.5,7.2,10.0,482.5,531.98,444.41
2017,1,1,11,30,865.0,84.0,7.2,10.0,497.0,530.49,442.35
2017,1,1,11,45,871.5,83.5,7.25,10.0,505.0,524.88,436.8
2017,1,1,12,0,878.0,83.0,7.3,10.0,513.0,516.42,428.66
2017,1,1,12,15,877.0,83.0,7.25,10.0,512.0,502.06,415.3
2017,1,1,12,30,876.0,83.0,7.2,10.0,511.0,485.08,399.5
2017,1,1,12,45,863.5,85.0,7.2,10.5,501.0,462.54,378.18
2017,1,1,13,0,851.0,87.0,7.2,11.0,491.0,438.05,354.96
2017,1,1,13,15,842.0,86.0,7.15,10.5,475.5,410.22,329.85
2017,1,1,13,30,833.0,85.0,7.1,10.0,460.0,380.67,302.76
2017,1,1,13,45,821.5,82.5,7.1,10.0,437.5,347.33,271.52
2017,1,1,14,0,810.0,80.0,7.1,10.0,415.0,312.8,238.88
2017,1,1,14,15,790.0,77.5,7.05,10.0,385.5,275.1,203.56
2017,1,1,14,30,770.0,75.0,7.0,10.0,356.0,237.27,168.27
2017,1,1,14,45,743.0,71.5,6.95,10.0,322.0,197.35,132.22
2017,1,1,15,0,716.0,68.0,6.9,10.0,288.0,155.68,96.34
2017,1,1,15,15,674.0,64.0,6.6,9.5,249.5,115.74,65.82
2017,1,1,15,30,632.0,60.0,6.3,9.0,211.0,78.59,42.65
2017,1,1,15,45,564.0,54.0,6.0,8.5,170.0,42.57,32.93
2017,1,1,16,0,496.0,48.0,5.7,8.0,129.0,36.0,26.69
2017,1,1,16,15,389.5,39.0,5.45,7.5,91.0,30.26,20.94
2017,1,1,16,30,283.0,30.0,5.2,7.0,53.0,24.34,12.8
2017,1,1,16,45,141.5,15.0,5.0,7.0,26.5,14.74,0.0
2017,1,1,17,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,2,7,45,47.0,17.5,1.8,6.5,22.0,35.81,0.0
2017,1,2,8,0,94.0,35.0,1.8,7.0,44.0,77.95,52.26
2017,1,2,8,15,153.5,51.5,1.8,7.0,74.0,118.12,90.71
2017,1,2,8,30,213.0,68.0,1.8,7.0,104.0,161.48,129.01
2017,1,2,8,45,258.0,81.5,1.85,7.5,136.5,198.26,161.43
2017,1,2,9,0,303.0,95.0,1.9,8.0,169.0,236.84,194.85
2017,1,2,9,15,329.5,107.0,2.05,8.0,200.0,271.98,225.32
2017,1,2,9,30,356.0,119.0,2.2,8.0,231.0,302.16,251.22
2017,1,2,9,45,403.5,120.0,2.4,8.5,259.5,330.34,274.78
2017,1,2,10,0,451.0,121.0,2.6,9.0,288.0,358.75,298.16
2017,1,2,10,15,585.0,110.5,2.85,9.0,344.0,420.43,349.05
2017,1,2,10,30,719.0,100.0,3.1,9.0,400.0,480.9,398.19
2017,1,2,10,45,582.0,130.0,3.35,9.0,381.0,443.27,367.31
2017,1,2,11,0,445.0,160.0,3.6,9.0,362.0,400.75,332.33
2017,1,2,11,15,407.0,173.5,3.7,9.0,363.0,392.22,324.96
2017,1,2,11,30,369.0,187.0,3.8,9.0,364.0,379.18,313.75
2017,1,2,11,45,356.0,197.0,3.95,9.0,370.0,377.88,312.18
2017,1,2,12,0,343.0,207.0,4.1,9.0,376.0,375.5,309.71
2017,1,2,12,15,222.0,212.5,4.1,9.0,322.0,314.55,259.16
2017,1,2,12,30,101.0,218.0,4.1,9.0,268.0,257.59,211.87
2017,1,2,12,45,174.0,212.0,4.1,9.0,296.0,281.29,231.21
2017,1,2,13,0,247.0,206.0,4.1,9.0,324.0,300.64,246.16
2017,1,2,13,15,163.5,200.5,4.1,9.0,277.5,254.36,207.98
2017,1,2,13,30,80.0,195.0,4.1,9.0,231.0,213.12,174.41
2017,1,2,13,45,187.0,181.0,4.1,9.0,260.0,230.95,187.1
2017,1,2,14,0,294.0,167.0,4.1,9.0,289.0,240.81,191.75
2017,1,2,14,15,190.0,160.5,4.05,9.0,237.0,196.83,156.66
2017,1,2,14,30,86.0,154.0,4.0,9.0,185.0,160.54,129.06
2017,1,2,14,45,78.5,141.0,3.95,9.0,167.5,142.72,114.02
2017,1,2,15,0,71.0,128.0,3.9,9.0,150.0,125.38,99.46
2017,1,2,15,15,321.5,97.0,3.65,8.5,177.0,111.44,77.11
2017,1,2,15,30,572.0,66.0,3.4,8.0,204.0,82.38,47.42
2017,1,2,15,45,509.5,59.0,3.2,8.0,165.0,48.12,38.05
2017,1,2,16,0,447.0,52.0,3.0,8.0,126.0,39.64,30.01
2017,1,2,16,15,343.5,42.0,2.9,7.5,89.0,33.05,23.48
2017,1,2,16,30,240.0,32.0,2.8,7.0,52.0,25.05,13.81
2017,1,2,16,45,120.0,16.0,2.75,7.0,26.0,15.73,0.0
2017,1,2,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,7.0,6.05,8.0,7.0,6.75,0.0
2017,1,3,8,0,0.0,14.0,6.3,8.0,14.0,13.5,4.71
2017,1,3,8,15,0.0,24.0,6.4,8.0,24.0,23.16,13.88
2017,1,3,8,30,0.0,34.0,6.5,8.0,34.0,32.83,22.58
2017,1,3,8,45,0.0,44.0,6.65,8.5,44.0,42.5,31.17
2017,1,3,9,0,0.0,54.0,6.8,9.0,54.0,52.27,39.75
2017,1,3,9,15,0.0,63.5,7.05,9.0,63.5,61.67,47.99
2017,1,3,9,30,0.0,73.0,7.3,9.0,73.0,71.05,56.13
2017,1,3,9,45,0.0,81.5,7.6,9.5,81.5,79.39,63.18
2017,1,3,10,0,0.0,90.0,7.9,10.0,90.0,87.72,70.14
2017,1,3,10,15,0.0,100.0,8.1,10.0,100.0,97.54,78.46
2017,1,3,10,30,0.0,110.0,8.3,10.0,110.0,107.34,86.72
2017,1,3,10,45,0.0,67.0,8.55,10.5,67.0,64.77,50.08
2017,1,3,11,0,0.0,24.0,8.8,11.0,24.0,23.17,14.28
2017,1,3,11,15,0.0,69.5,8.9,11.0,69.5,67.19,51.96
2017,1,3,11,30,0.0,115.0,9.0,11.0,115.0,111.58,89.64
2017,1,3,11,45,22.0,159.0,9.15,11.5,170.0,165.66,135.18
2017,1,3,12,0,44.0,203.0,9.3,12.0,225.0,220.79,180.98
2017,1,3,12,15,22.0,128.0,9.3,12.0,139.0,135.3,109.27
2017,1,3,12,30,0.0,53.0,9.3,12.0,53.0,51.22,38.06
2017,1,3,12,45,0.0,54.5,9.3,12.0,54.5,52.67,39.33
2017,1,3,13,0,0.0,56.0,9.3,12.0,56.0,54.12,40.59
2017,1,3,13,15,0.0,32.5,9.35,12.0,32.5,31.39,21.22
2017,1,3,13,30,0.0,9.0,9.4,12.0,9.0,8.68,1.79
2017,1,3,13,45,0.0,8.0,9.45,12.0,8.0,7.72,0.97
2017,1,3,14,0,0.0,7.0,9.5,12.0,7.0,6.75,0.15
2017,1,3,14,15,0.0,11.0,9.6,12.0,11.0,10.61,3.48
2017,1,3,14,30,0.0,15.0,9.7,12.0,15.0,14.47,6.82
2017,1,3,14,45,0.0,13.5,9.8,12.0,13.5,13.02,5.58
2017,1,3,15,0,0.0,12.0,9.9,12.0,12.0,11.57,4.33
2017,1,3,15,15,0.0,10.5,10.05,12.0,10.5,10.12,3.08
2017,1,3,15,30,0.0,9.0,10.2,12.0,9.0,8.68,1.81
2017,1,3,15,45,0.0,7.0,10.35,12.0,7.0,6.75,0.11
2017,1,3,16,0,0.0,5.0,10.5,12.0,5.0,4.82,0.0
2017,1,3,16,15,0.0,3.5,10.65,12.0,3.5,3.37,0.0
2017,1,3,16,30,0.0,2.0,10.8,12.0,2.0,1.93,0.0
2017,1,3,16,45,0.0,1.0,11.0,12.0,1.0,0.96,0.0
2017,1,3,17,0,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,11.25,12.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,10.2,12.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,10.05,13.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,9.45,13.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,0.5,2.75,11.0,0.5,0.48,0.0
2017,1,4,8,0,0.0,1.0,2.8,11.0,1.0,0.96,0.0
2017,1,4,8,15,0.0,2.0,2.8,11.0,2.0,1.93,0.0
2017,1,4,8,30,0.0,3.0,2.8,11.0,3.0,2.89,0.0
2017,1,4,8,45,0.0,4.5,2.8,11.0,4.5,4.34,0.0
2017,1,4,9,0,0.0,6.0,2.8,11.0,6.0,5.78,0.0
2017,1,4,9,15,0.0,7.0,2.8,11.0,7.0,6.75,0.2
2017,1,4,9,30,0.0,8.0,2.8,11.0,8.0,7.71,1.05
2017,1,4,9,45,0.0,9.0,2.8,11.0,9.0,8.68,1.88
2017,1,4,10,0,0.0,10.0,2.8,11.0,10.0,9.65,2.71
2017,1,4,10,15,0.0,67.0,2.95,11.0,67.0,64.76,50.18
2017,1,4,10,30,0.0,124.0,3.1,11.0,124.0,121.47,98.18
2017,1,4,10,45,0.0,105.0,3.3,11.0,105.0,102.12,81.66
2017,1,4,11,0,0.0,86.0,3.5,11.0,86.0,83.24,65.61
2017,1,4,11,15,0.0,93.0,3.65,11.0,93.0,90.07,71.35
2017,1,4,11,30,0.0,100.0,3.8,11.0,100.0,96.88,77.05
2017,1,4,11,45,0.0,123.5,4.0,11.0,123.5,119.79,96.3
2017,1,4,12,0,0.0,147.0,4.2,11.0,147.0,142.55,115.34
2017,1,4,12,15,0.5,153.5,4.2,10.5,154.0,148.85,120.79
2017,1,4,12,30,1.0,160.0,4.2,10.0,161.0,155.05,126.21
2017,1,4,12,45,3.0,162.5,4.25,10.0,164.0,157.96,128.69
2017,1,4,13,0,5.0,165.0,4.3,10.0,167.0,160.7,131.05
2017,1,4,13,15,2.5,140.5,4.3,10.0,141.5,136.01,110.41
2017,1,4,13,30,0.0,116.0,4.3,10.0,116.0,111.61,89.95
2017,1,4,13,45,0.0,87.0,4.3,10.0,87.0,84.01,66.61
2017,1,4,14,0,0.0,58.0,4.3,10.0,58.0,56.05,42.77
2017,1,4,14,15,0.0,42.5,4.2,10.0,42.5,41.05,29.91
2017,1,4,14,30,0.0,27.0,4.1,10.0,27.0,26.06,16.99
2017,1,4,14,45,0.0,24.5,4.05,10.0,24.5,23.64,14.92
2017,1,4,15,0,0.0,22.0,4.0,10.0,22.0,21.22,12.83
2017,1,4,15,15,0.0,19.0,3.85,9.5,19.0,18.33,10.33
2017,1,4,15,30,0.0,16.0,3.7,9.0,16.0,15.43,7.8
2017,1,4,15,45,0.0,13.0,3.6,9.0,13.0,12.53,5.22
2017,1,4,16,0,0.0,10.0,3.5,9.0,10.0,9.64,3.02
2017,1,4,16,15,0.0,7.0,3.4,9.0,7.0,6.74,0.29
2017,1,4,16,30,0.0,4.0,3.3,9.0,4.0,3.85,0.0
2017,1,4,16,45,0.0,2.0,3.25,9.0,2.0,1.93,0.0
2017,1,4,17,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,5,7,45,205.0,13.0,4.45,6.5,31.0,77.25,0.0
2017,1,5,8,0,410.0,26.0,4.6,7.0,62.0,164.96,111.59
2017,1,5,8,15,503.5,33.0,4.7,7.0,102.0,217.08,166.4
2017,1,5,8,30,597.0,40.0,4.8,7.0,142.0,273.96,218.51
2017,1,5,8,45,658.5,44.0,4.9,7.5,184.0,318.97,259.9
2017,1,5,9,0,720.0,48.0,5.0,8.0,226.0,365.44,301.52
2017,1,5,9,15,757.0,51.5,4.95,8.0,265.5,401.46,334.05
2017,1,5,9,30,794.0,55.0,4.9,8.0,305.0,436.86,365.16
2017,1,5,9,45,818.5,57.5,4.9,8.5,339.5,464.15,388.23
2017,1,5,10,0,843.0,60.0,4.9,9.0,374.0,489.7,409.19
2017,1,5,10,15,860.5,62.0,4.85,9.0,403.5,507.22,423.77
2017,1,5,10,30,878.0,64.0,4.8,9.0,433.0,524.45,437.68
2017,1,5,10,45,888.5,65.5,4.75,9.0,455.5,534.95,445.82
2017,1,5,11,0,899.0,67.0,4.7,9.0,478.0,542.69,451.47
2017,1,5,11,15,906.0,68.0,4.7,9.0,493.5,545.21,452.84
2017,1,5,11,30,913.0,69.0,4.7,9.0,509.0,544.79,451.64
2017,1,5,11,45,915.0,70.0,4.7,9.5,517.0,538.86,444.98
2017,1,5,12,0,917.0,71.0,4.7,10.0,525.0,530.01,435.79
2017,1,5,12,15,917.0,70.5,4.65,10.0,525.0,515.78,422.77
2017,1,5,12,30,917.0,70.0,4.6,10.0,525.0,498.78,407.22
2017,1,5,12,45,917.5,68.5,4.6,10.0,517.5,478.31,388.63
2017,1,5,13,0,918.0,67.0,4.6,10.0,510.0,455.21,367.45
2017,1,5,13,15,911.5,66.5,4.5,10.0,495.0,427.76,342.13
2017,1,5,13,30,905.0,66.0,4.4,10.0,480.0,398.22,314.59
2017,1,5,13,45,892.0,65.0,4.3,10.0,457.5,364.08,282.9
2017,1,5,14,0,879.0,64.0,4.2,10.0,435.0,328.6,249.63
2017,1,5,14,15,862.5,62.5,4.1,9.5,406.5,290.59,214.42
2017,1,5,14,30,846.0,61.0,4.0,9.0,378.0,249.52,176.49
2017,1,5,14,45,821.0,59.0,3.95,9.0,343.0,208.24,138.81
2017,1,5,15,0,796.0,57.0,3.9,9.0,308.0,167.52,103.07
2017,1,5,15,15,761.5,53.5,3.65,8.5,269.5,125.27,69.52
2017,1,5,15,30,727.0,50.0,3.4,8.0,231.0,85.0,42.76
2017,1,5,15,45,671.5,45.5,3.2,8.0,189.0,45.73,25.61
2017,1,5,16,0,616.0,41.0,3.0,8.0,147.0,31.78,23.04
2017,1,5,16,15,527.5,34.0,2.95,7.5,106.5,27.24,18.53
2017,1,5,16,30,439.0,27.0,2.9,7.0,66.0,22.61,12.86
2017,1,5,16,45,219.5,13.5,2.9,6.5,33.0,10.01,0.0
2017,1,5,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,6,7,45,197.5,14.0,3.05,2.5,31.5,76.66,0.0
2017,1,6,8,0,395.0,28.0,3.1,3.0,63.0,166.53,114.78
2017,1,6,8,15,487.0,36.0,3.2,3.0,103.0,218.14,169.6
2017,1,6,8,30,579.0,44.0,3.3,3.0,143.0,274.82,221.86
2017,1,6,8,45,631.0,49.5,3.45,3.5,183.5,314.62,259.16
2017,1,6,9,0,683.0,55.0,3.6,4.0,224.0,358.26,298.64
2017,1,6,9,15,719.5,59.0,3.55,4.0,262.5,393.95,330.9
2017,1,6,9,30,756.0,63.0,3.5,4.0,301.0,429.06,361.76
2017,1,6,9,45,780.5,66.0,3.45,4.5,335.0,456.36,384.75
2017,1,6,10,0,805.0,69.0,3.4,5.0,369.0,482.0,405.67
2017,1,6,10,15,653.5,101.0,3.4,5.5,357.0,448.68,377.48
2017,1,6,10,30,502.0,133.0,3.4,6.0,345.0,405.79,341.13
2017,1,6,10,45,597.5,116.5,3.4,6.5,381.5,441.46,370.22
2017,1,6,11,0,693.0,100.0,3.4,7.0,418.0,473.65,395.67
2017,1,6,11,15,779.0,89.5,3.35,7.0,457.5,504.58,420.1
2017,1,6,11,30,865.0,79.0,3.3,7.0,497.0,533.24,442.2
2017,1,6,11,45,873.5,77.0,3.3,7.5,505.0,527.58,435.79
2017,1,6,12,0,882.0,75.0,3.3,8.0,513.0,518.7,426.79
2017,1,6,12,15,880.0,75.0,3.25,8.0,512.5,504.52,413.95
2017,1,6,12,30,878.0,75.0,3.2,8.0,512.0,487.74,398.74
2017,1,6,12,45,852.5,81.0,3.2,8.5,500.0,463.36,376.58
2017,1,6,13,0,827.0,87.0,3.2,9.0,488.0,437.74,353.2
2017,1,6,13,15,817.5,86.0,3.15,9.0,472.5,410.48,328.65
2017,1,6,13,30,808.0,85.0,3.1,9.0,457.0,381.57,302.29
2017,1,6,13,45,686.5,103.0,3.05,9.0,409.0,329.56,258.64
2017,1,6,14,0,565.0,121.0,3.0,9.0,361.0,284.86,221.49
2017,1,6,14,15,460.5,130.0,3.0,9.0,317.0,242.12,186.29
2017,1,6,14,30,356.0,139.0,3.0,9.0,273.0,208.18,159.3
2017,1,6,14,45,330.5,131.0,3.0,9.0,247.0,180.11,135.17
2017,1,6,15,0,305.0,123.0,3.0,9.0,221.0,153.46,112.83
2017,1,6,15,15,286.5,109.5,2.9,8.5,192.0,124.66,89.54
2017,1,6,15,30,268.0,96.0,2.8,8.0,163.0,97.14,69.0
2017,1,6,15,45,240.5,80.5,2.75,8.0,133.0,69.32,50.9
2017,1,6,16,0,213.0,65.0,2.7,8.0,103.0,51.92,41.16
2017,1,6,16,15,168.0,49.5,2.7,8.0,74.0,40.19,29.98
2017,1,6,16,30,123.0,34.0,2.7,8.0,45.0,28.1,17.56
2017,1,6,16,45,61.5,17.0,2.75,8.0,22.5,14.44,0.0
2017,1,6,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,7.7,8.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,8.0,8.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,9.05,9.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,9.35,9.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,10.2,9.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,10.4,10.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,10.5,10.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,14.0,10.75,11.5,14.0,13.51,0.0
2017,1,7,8,0,0.0,28.0,10.9,12.0,28.0,28.35,15.85
2017,1,7,8,15,14.5,45.5,10.8,12.0,48.0,54.52,39.35
2017,1,7,8,30,29.0,63.0,10.7,12.0,68.0,78.89,60.72
2017,1,7,8,45,42.0,80.5,10.65,12.5,90.0,103.03,81.75
2017,1,7,9,0,55.0,98.0,10.6,13.0,112.0,127.51,102.9
2017,1,7,9,15,63.0,114.0,10.35,13.0,132.5,148.3,120.91
2017,1,7,9,30,71.0,130.0,10.1,13.0,153.0,169.16,138.78
2017,1,7,9,45,79.5,143.5,9.85,13.5,172.0,187.45,153.99
2017,1,7,10,0,88.0,157.0,9.6,14.0,191.0,205.74,169.0
2017,1,7,10,15,44.0,117.5,9.3,14.0,134.5,140.47,113.87
2017,1,7,10,30,0.0,78.0,9.0,14.0,78.0,75.43,58.46
2017,1,7,10,45,6.5,123.0,8.75,14.0,126.0,123.49,98.93
2017,1,7,11,0,13.0,168.0,8.5,14.0,174.0,171.78,139.17
2017,1,7,11,15,26.0,183.0,8.2,14.0,195.5,193.03,156.76
2017,1,7,11,30,39.0,198.0,7.9,14.0,217.0,216.76,176.3
2017,1,7,11,45,19.5,172.0,7.6,14.0,181.5,177.38,143.38
2017,1,7,12,0,0.0,146.0,7.3,14.0,146.0,141.59,113.42
2017,1,7,12,15,0.5,154.5,7.2,14.0,155.0,149.85,120.29
2017,1,7,12,30,1.0,163.0,7.1,14.0,164.0,157.98,127.04
2017,1,7,12,45,0.5,160.5,7.0,14.0,161.0,154.99,124.58
2017,1,7,13,0,0.0,158.0,6.9,14.0,158.0,152.02,122.17
2017,1,7,13,15,11.5,168.5,6.75,14.0,174.0,166.13,133.91
2017,1,7,13,30,23.0,179.0,6.6,14.0,190.0,179.3,144.75
2017,1,7,13,45,22.0,171.5,6.5,14.0,181.5,170.56,137.53
2017,1,7,14,0,21.0,164.0,6.4,14.0,173.0,161.82,130.34
2017,1,7,14,15,19.0,153.0,6.2,14.0,161.0,149.65,120.29
2017,1,7,14,30,17.0,142.0,6.0,14.0,149.0,137.6,110.32
2017,1,7,14,45,14.0,130.0,5.85,14.0,135.5,124.59,99.57
2017,1,7,15,0,11.0,118.0,5.7,14.0,122.0,111.81,88.98
2017,1,7,15,15,6.0,104.0,5.4,13.5,106.0,97.34,77.12
2017,1,7,15,30,1.0,90.0,5.1,13.0,90.0,83.33,65.49
2017,1,7,15,45,0.5,74.0,4.8,13.0,74.0,68.3,52.52
2017,1,7,16,0,0.0,58.0,4.5,13.0,58.0,53.81,42.03
2017,1,7,16,15,0.0,42.0,4.1,12.5,42.0,39.51,28.87
2017,1,7,16,30,0.0,26.0,3.7,12.0,26.0,24.99,14.91
2017,1,7,16,45,0.0,13.0,3.35,12.0,13.0,12.54,0.0
2017,1,7,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,9.0,12.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,11.85,13.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,12.5,14.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,12.4,14.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,12.3,14.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,12.25,14.5,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,12.1,15.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,12.0,15.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,11.85,15.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,11.7,15.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,11.65,15.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,11.6,15.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,11.3,15.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,3.0,11.25,15.0,3.0,2.89,0.0
2017,1,8,8,0,0.0,6.0,11.2,15.0,6.0,5.78,0.0
2017,1,8,8,15,0.0,10.5,11.2,15.0,10.5,10.12,2.67
2017,1,8,8,30,0.0,15.0,11.2,15.0,15.0,14.46,6.48
2017,1,8,8,45,0.0,20.0,11.25,15.0,20.0,19.29,10.69
2017,1,8,9,0,0.0,25.0,11.3,15.0,25.0,24.12,14.88
2017,1,8,9,15,0.0,29.5,11.35,15.0,29.5,28.47,18.63
2017,1,8,9,30,0.0,34.0,11.4,15.0,34.0,32.82,22.35
2017,1,8,9,45,0.0,38.0,11.5,15.0,38.0,36.69,25.62
2017,1,8,10,0,0.0,42.0,11.6,15.0,42.0,40.56,28.87
2017,1,8,10,15,0.0,31.0,11.85,15.0,31.0,29.93,19.8
2017,1,8,10,30,0.0,20.0,12.1,15.0,20.0,19.3,10.75
2017,1,8,10,45,0.0,23.5,12.4,15.0,23.5,22.69,13.59
2017,1,8,11,0,0.0,27.0,12.7,15.0,27.0,26.07,16.44
2017,1,8,11,15,0.0,41.0,12.65,15.0,41.0,39.61,27.85
2017,1,8,11,30,0.0,55.0,12.6,15.0,55.0,53.15,39.25
2017,1,8,11,45,0.0,98.5,12.6,15.0,98.5,95.37,74.67
2017,1,8,12,0,0.0,142.0,12.6,15.0,142.0,137.7,109.97
2017,1,8,12,15,0.0,106.0,12.3,15.0,106.0,102.57,80.63
2017,1,8,12,30,0.0,70.0,12.0,15.0,70.0,67.68,51.41
2017,1,8,12,45,0.0,68.5,11.7,15.0,68.5,66.23,50.21
2017,1,8,13,0,0.0,67.0,11.4,15.0,67.0,64.77,49.02
2017,1,8,13,15,0.0,47.0,10.95,15.0,47.0,45.41,32.75
2017,1,8,13,30,0.0,27.0,10.5,15.0,27.0,26.07,16.44
2017,1,8,13,45,0.0,31.5,10.1,15.0,31.5,30.42,20.15
2017,1,8,14,0,0.0,36.0,9.7,15.0,36.0,34.76,23.87
2017,1,8,14,15,0.0,54.5,9.5,14.5,54.5,52.66,39.15
2017,1,8,14,30,0.0,73.0,9.3,14.0,73.0,70.57,54.52
2017,1,8,14,45,0.0,66.5,9.1,14.0,66.5,64.28,49.23
2017,1,8,15,0,0.0,60.0,8.9,14.0,60.0,57.98,43.92
2017,1,8,15,15,0.0,52.0,8.75,14.0,52.0,50.24,37.31
2017,1,8,15,30,0.0,44.0,8.6,14.0,44.0,42.49,30.65
2017,1,8,15,45,0.0,36.5,8.45,14.0,36.5,35.24,24.35
2017,1,8,16,0,0.0,29.0,8.3,14.0,29.0,27.99,19.12
2017,1,8,16,15,0.0,21.0,8.15,14.0,21.0,20.26,11.99
2017,1,8,16,30,0.0,13.0,8.0,14.0,13.0,12.53,4.67
2017,1,8,16,45,0.0,6.5,7.9,14.0,6.5,6.26,0.0
2017,1,8,17,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,9,7,45,0.0,13.5,3.3,10.5,13.5,13.03,0.0
2017,1,9,8,0,0.0,27.0,3.4,11.0,27.0,26.99,15.06
2017,1,9,8,15,7.0,44.5,3.45,11.0,46.0,48.04,34.34
2017,1,9,8,30,14.0,62.0,3.5,11.0,65.0,68.91,52.72
2017,1,9,8,45,23.5,79.0,3.6,11.5,85.0,93.81,74.28
2017,1,9,9,0,33.0,96.0,3.7,12.0,105.0,115.82,93.2
2017,1,9,9,15,39.0,112.0,3.7,12.0,124.0,135.3,109.94
2017,1,9,9,30,45.0,128.0,3.7,12.0,143.0,154.83,126.49
2017,1,9,9,45,55.0,142.0,3.75,12.0,161.5,174.04,142.63
2017,1,9,10,0,65.0,156.0,3.8,12.0,180.0,193.36,158.71
2017,1,9,10,15,123.0,170.0,3.9,12.0,220.5,241.8,199.16
2017,1,9,10,30,181.0,184.0,4.0,12.0,261.0,286.19,235.83
2017,1,9,10,45,221.0,190.5,4.15,12.5,289.5,313.22,257.52
2017,1,9,11,0,261.0,197.0,4.3,13.0,318.0,343.83,281.85
2017,1,9,11,15,247.5,205.5,4.45,13.0,323.5,343.13,280.86
2017,1,9,11,30,234.0,214.0,4.6,13.0,329.0,338.32,276.61
2017,1,9,11,45,218.0,219.5,4.75,13.0,328.0,332.11,271.21
2017,1,9,12,0,202.0,225.0,4.9,13.0,327.0,325.41,265.4
2017,1,9,12,15,211.5,224.5,5.0,13.0,331.0,325.01,264.81
2017,1,9,12,30,221.0,224.0,5.1,13.0,335.0,323.68,263.37
2017,1,9,12,45,220.0,221.0,5.2,13.0,330.0,314.16,255.22
2017,1,9,13,0,219.0,218.0,5.3,13.0,325.0,304.06,246.53
2017,1,9,13,15,111.0,188.0,5.3,12.5,242.5,224.83,182.25
2017,1,9,13,30,3.0,158.0,5.3,12.0,160.0,152.36,123.3
2017,1,9,13,45,1.5,148.5,5.35,12.0,149.5,142.38,115.18
2017,1,9,14,0,0.0,139.0,5.4,12.0,139.0,132.54,107.11
2017,1,9,14,15,0.0,132.0,5.35,12.0,132.0,125.54,101.37
2017,1,9,14,30,0.0,125.0,5.3,12.0,125.0,118.51,95.58
2017,1,9,14,45,0.0,113.5,5.3,12.0,113.5,107.41,86.31
2017,1,9,15,0,0.0,102.0,5.3,12.0,102.0,96.34,76.99
2017,1,9,15,15,0.0,89.0,5.2,12.0,89.0,83.99,66.48
2017,1,9,15,30,0.0,76.0,5.1,12.0,76.0,71.69,55.91
2017,1,9,15,45,0.0,62.0,5.1,12.0,62.0,58.62,44.55
2017,1,9,16,0,0.0,48.0,5.1,12.0,48.0,45.73,35.11
2017,1,9,16,15,0.0,35.0,5.05,12.0,35.0,33.73,23.98
2017,1,9,16,30,0.0,22.0,5.0,12.0,22.0,21.24,12.13
2017,1,9,16,45,0.0,11.0,5.0,12.0,11.0,10.61,0.0
2017,1,9,17,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,0.5,7.1,12.0,0.5,0.48,0.0
2017,1,10,8,0,0.0,1.0,7.2,12.0,1.0,0.96,0.0
2017,1,10,8,15,0.0,1.5,7.3,12.0,1.5,1.44,0.0
2017,1,10,8,30,0.0,2.0,7.4,12.0,2.0,1.93,0.0
2017,1,10,8,45,0.0,2.5,7.5,12.0,2.5,2.41,0.0
2017,1,10,9,0,0.0,3.0,7.6,12.0,3.0,2.89,0.0
2017,1,10,9,15,0.0,4.0,7.75,12.0,4.0,3.86,0.0
2017,1,10,9,30,0.0,5.0,7.9,12.0,5.0,4.82,0.0
2017,1,10,9,45,0.0,5.5,8.05,12.5,5.5,5.3,0.0
2017,1,10,10,0,0.0,6.0,8.2,13.0,6.0,5.79,0.0
2017,1,10,10,15,0.0,32.0,8.35,13.0,32.0,30.89,20.82
2017,1,10,10,30,0.0,58.0,8.5,13.0,58.0,56.05,42.23
2017,1,10,10,45,0.0,37.0,8.65,13.0,37.0,35.73,24.87
2017,1,10,11,0,0.0,16.0,8.8,13.0,16.0,15.44,7.53
2017,1,10,11,15,0.0,15.5,8.85,13.0,15.5,14.96,7.11
2017,1,10,11,30,0.0,15.0,8.9,13.0,15.0,14.48,6.69
2017,1,10,11,45,0.0,20.0,9.0,13.0,20.0,19.31,10.8
2017,1,10,12,0,0.0,25.0,9.1,13.0,25.0,24.14,14.9
2017,1,10,12,15,0.0,47.5,9.05,13.0,47.5,45.9,33.37
2017,1,10,12,30,0.0,70.0,9.0,13.0,70.0,67.68,51.81
2017,1,10,12,45,0.0,69.0,9.0,13.5,69.0,66.71,50.9
2017,1,10,13,0,0.0,68.0,9.0,14.0,68.0,65.74,50.01
2017,1,10,13,15,0.0,41.0,9.15,14.0,41.0,39.61,27.96
2017,1,10,13,30,0.0,14.0,9.3,14.0,14.0,13.51,5.84
2017,1,10,13,45,0.0,18.0,9.5,14.0,18.0,17.37,9.14
2017,1,10,14,0,0.0,22.0,9.7,14.0,22.0,21.24,12.45
2017,1,10,14,15,0.0,31.5,9.75,14.0,31.5,30.41,20.3
2017,1,10,14,30,0.0,41.0,9.8,14.0,41.0,39.59,28.16
2017,1,10,14,45,0.0,37.5,9.95,14.0,37.5,36.21,25.31
2017,1,10,15,0,0.0,34.0,10.1,14.0,34.0,32.82,22.45
2017,1,10,15,15,0.0,29.5,10.2,13.5,29.5,28.47,18.77
2017,1,10,15,30,0.0,25.0,10.3,13.0,25.0,24.12,15.05
2017,1,10,15,45,0.0,20.5,10.4,13.0,20.5,19.77,11.26
2017,1,10,16,0,0.0,16.0,10.5,13.0,16.0,15.43,8.07
2017,1,10,16,15,0.0,11.5,10.5,13.0,11.5,11.08,4.06
2017,1,10,16,30,0.0,7.0,10.5,13.0,7.0,6.74,0.0
2017,1,10,16,45,0.0,3.5,10.55,13.0,3.5,3.37,0.0
2017,1,10,17,0,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,11,7,45,159.5,16.0,4.85,9.5,30.5,69.88,0.0
2017,1,11,8,0,319.0,32.0,4.9,10.0,61.0,149.04,102.33
2017,1,11,8,15,418.0,40.5,4.95,10.0,100.0,202.13,154.82
2017,1,11,8,30,517.0,49.0,5.0,10.0,139.0,260.71,207.22
2017,1,11,8,45,578.0,55.0,5.05,10.5,180.0,305.96,248.03
2017,1,11,9,0,639.0,61.0,5.1,11.0,221.0,352.97,289.38
2017,1,11,9,15,678.0,65.0,5.05,11.0,260.0,389.03,321.39
2017,1,11,9,30,717.0,69.0,5.0,11.0,299.0,424.83,352.35
2017,1,11,9,45,746.0,71.5,4.95,11.0,334.0,452.01,375.63
2017,1,11,10,0,775.0,74.0,4.9,11.0,369.0,479.48,398.54
2017,1,11,10,15,793.5,76.5,4.85,11.0,398.0,499.82,415.19
2017,1,11,10,30,812.0,79.0,4.8,11.0,427.0,517.97,429.7
2017,1,11,10,45,665.0,114.5,4.8,11.0,409.5,481.61,399.25
2017,1,11,11,0,518.0,150.0,4.8,11.0,392.0,437.65,362.48
2017,1,11,11,15,519.5,156.0,4.7,11.0,405.5,442.28,365.67
2017,1,11,11,30,521.0,162.0,4.6,11.0,419.0,445.1,367.11
2017,1,11,11,45,483.0,174.0,4.5,11.0,415.5,431.55,355.06
2017,1,11,12,0,445.0,186.0,4.4,11.0,412.0,416.86,342.12
2017,1,11,12,15,357.0,203.5,4.25,11.0,385.0,379.87,311.01
2017,1,11,12,30,269.0,221.0,4.1,11.0,358.0,346.7,283.11
2017,1,11,12,45,359.0,200.5,3.95,11.0,380.5,360.92,294.0
2017,1,11,13,0,449.0,180.0,3.8,11.0,403.0,371.51,301.15
2017,1,11,13,15,348.0,192.0,3.7,11.0,362.0,327.11,264.41
2017,1,11,13,30,247.0,204.0,3.6,11.0,321.0,287.55,232.1
2017,1,11,13,45,330.5,181.0,3.5,11.0,330.5,286.23,228.89
2017,1,11,14,0,414.0,158.0,3.4,11.0,340.0,278.17,219.02
2017,1,11,14,15,333.0,159.0,3.3,10.5,299.0,240.34,188.28
2017,1,11,14,30,252.0,160.0,3.2,10.0,258.0,206.44,161.43
2017,1,11,14,45,243.0,147.5,3.15,10.0,235.5,181.42,139.7
2017,1,11,15,0,234.0,135.0,3.1,10.0,213.0,156.78,118.51
2017,1,11,15,15,224.5,119.5,2.85,10.0,187.5,130.07,96.15
2017,1,11,15,30,215.0,104.0,2.6,10.0,162.0,104.0,75.46
2017,1,11,15,45,198.0,88.0,2.35,10.0,134.5,78.03,56.99
2017,1,11,16,0,181.0,72.0,2.1,10.0,107.0,57.06,45.61
2017,1,11,16,15,154.5,55.0,1.95,9.5,79.5,44.38,33.8
2017,1,11,16,30,128.0,38.0,1.8,9.0,52.0,31.28,21.19
2017,1,11,16,45,64.0,23.5,1.65,9.0,30.5,19.71,4.86
2017,1,11,17,0,0.0,9.0,1.5,9.0,9.0,8.85,0.0
2017,1,11,17,15,0.0,4.5,1.45,9.0,4.5,0.0,0.0
