Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,12,7,45,0.0,14.0,3.55,6.5,14.0,13.51,0.0
2017,1,12,8,0,0.0,28.0,3.7,7.0,28.0,28.1,16.47
2017,1,12,8,15,6.5,45.5,3.7,7.0,47.0,48.95,35.76
2017,1,12,8,30,13.0,63.0,3.7,7.0,66.0,69.61,54.22
2017,1,12,8,45,25.5,80.5,3.75,7.0,87.0,96.37,77.82
2017,1,12,9,0,38.0,98.0,3.8,7.0,108.0,120.34,98.9
2017,1,12,9,15,43.5,114.5,3.7,7.0,127.5,140.3,116.33
2017,1,12,9,30,49.0,131.0,3.6,7.0,147.0,160.26,133.53
2017,1,12,9,45,57.5,144.5,3.55,7.0,165.5,178.27,148.87
2017,1,12,10,0,66.0,158.0,3.5,7.0,184.0,196.36,164.14
2017,1,12,10,15,38.0,156.5,3.4,7.0,172.0,179.23,149.15
2017,1,12,10,30,10.0,155.0,3.3,7.0,160.0,158.31,130.91
2017,1,12,10,45,57.0,181.0,3.2,7.5,208.0,213.13,177.2
2017,1,12,11,0,104.0,207.0,3.1,8.0,256.0,264.24,219.4
2017,1,12,11,15,103.0,215.0,3.0,8.0,265.0,270.37,223.94
2017,1,12,11,30,102.0,223.0,2.9,8.0,274.0,276.13,228.28
2017,1,12,11,45,251.0,210.5,2.85,8.5,338.0,345.04,285.1
2017,1,12,12,0,400.0,198.0,2.8,9.0,402.0,404.32,332.39
2017,1,12,12,15,402.0,197.5,2.8,9.0,403.0,397.49,325.94
2017,1,12,12,30,404.0,197.0,2.8,9.0,404.0,391.08,319.99
2017,1,12,12,45,405.0,194.5,2.85,9.0,399.0,378.83,309.33
2017,1,12,13,0,406.0,192.0,2.9,9.0,394.0,365.38,297.53
2017,1,12,13,15,203.0,139.0,2.9,9.0,240.0,218.01,177.63
2017,1,12,13,30,0.0,86.0,2.9,9.0,86.0,83.15,65.81
2017,1,12,13,45,0.0,82.5,2.95,9.0,82.5,79.78,63.15
2017,1,12,14,0,0.0,79.0,3.0,9.0,79.0,76.4,60.35
2017,1,12,14,15,0.0,63.0,3.0,9.0,63.0,60.89,47.12
2017,1,12,14,30,0.0,47.0,3.0,9.0,47.0,45.4,33.82
2017,1,12,14,45,0.0,43.0,3.0,9.0,43.0,41.53,30.53
2017,1,12,15,0,0.0,39.0,3.0,9.0,39.0,37.66,27.2
2017,1,12,15,15,0.0,34.0,2.9,9.0,34.0,32.82,23.01
2017,1,12,15,30,0.0,29.0,2.8,9.0,29.0,27.98,18.78
2017,1,12,15,45,0.0,24.0,2.75,9.0,24.0,23.15,14.51
2017,1,12,16,0,0.0,19.0,2.7,9.0,19.0,18.32,10.96
2017,1,12,16,15,0.0,14.0,2.6,8.5,14.0,13.5,6.44
2017,1,12,16,30,0.0,9.0,2.5,8.0,9.0,8.67,1.87
2017,1,12,16,45,0.0,5.0,2.4,8.0,5.0,4.82,0.0
2017,1,12,17,0,0.0,1.0,2.3,8.0,1.0,0.98,0.0
2017,1,12,17,15,0.0,0.5,2.25,8.0,0.5,0.0,0.0
2017,1,12,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,13,7,45,229.0,13.0,3.5,5.5,34.5,84.87,0.0
2017,1,13,8,0,458.0,26.0,3.5,6.0,69.0,183.5,128.56
2017,1,13,8,15,545.5,32.5,3.5,6.0,110.0,235.71,182.59
2017,1,13,8,30,633.0,39.0,3.5,6.0,151.0,292.38,234.69
2017,1,13,8,45,687.5,43.5,3.5,6.5,193.5,337.21,275.85
2017,1,13,9,0,742.0,48.0,3.5,7.0,236.0,383.2,316.75
2017,1,13,9,15,776.0,51.0,3.45,7.5,276.0,418.83,348.0
2017,1,13,9,30,810.0,54.0,3.4,8.0,316.0,453.73,377.58
2017,1,13,9,45,835.0,55.5,3.4,8.5,351.5,479.11,398.72
2017,1,13,10,0,860.0,57.0,3.4,9.0,387.0,505.15,419.68
2017,1,13,10,15,875.5,58.5,3.5,9.0,416.5,524.3,435.55
2017,1,13,10,30,891.0,60.0,3.6,9.0,446.0,541.04,449.14
2017,1,13,10,45,902.0,61.0,3.7,9.5,469.0,552.22,457.21
2017,1,13,11,0,913.0,62.0,3.8,10.0,492.0,560.6,462.8
2017,1,13,11,15,919.5,63.0,3.85,10.0,508.5,563.66,464.69
2017,1,13,11,30,926.0,64.0,3.9,10.0,525.0,563.72,464.03
2017,1,13,11,45,929.0,64.5,3.95,10.5,533.5,558.37,458.09
2017,1,13,12,0,932.0,65.0,4.0,11.0,542.0,550.03,449.61
2017,1,13,12,15,932.0,65.0,4.0,11.0,543.0,536.69,437.69
2017,1,13,12,30,932.0,65.0,4.0,11.0,544.0,520.49,423.22
2017,1,13,12,45,928.5,65.0,4.0,11.5,537.0,499.87,404.16
2017,1,13,13,0,925.0,65.0,4.0,12.0,530.0,476.68,382.73
2017,1,13,13,15,918.5,64.5,3.9,12.0,515.5,449.3,358.1
2017,1,13,13,30,912.0,64.0,3.8,12.0,501.0,419.77,331.23
2017,1,13,13,45,901.5,63.0,3.75,12.0,479.0,386.33,300.77
2017,1,13,14,0,891.0,62.0,3.7,12.0,457.0,351.32,268.46
2017,1,13,14,15,876.5,60.5,3.55,12.0,429.0,313.31,233.21
2017,1,13,14,30,862.0,59.0,3.4,12.0,401.0,274.43,196.98
2017,1,13,14,45,839.5,57.0,3.3,12.0,367.0,232.72,158.84
2017,1,13,15,0,817.0,55.0,3.2,12.0,333.0,188.47,119.47
2017,1,13,15,15,786.0,52.5,3.0,11.5,294.0,145.85,84.05
2017,1,13,15,30,755.0,50.0,2.8,11.0,255.0,104.81,53.85
2017,1,13,15,45,706.5,46.0,2.65,10.5,213.0,63.56,30.76
2017,1,13,16,0,658.0,42.0,2.5,10.0,171.0,31.41,22.69
2017,1,13,16,15,581.0,36.0,2.55,9.5,129.0,27.85,19.23
2017,1,13,16,30,504.0,30.0,2.6,9.0,87.0,24.26,15.39
2017,1,13,16,45,361.0,21.0,2.7,9.0,52.0,17.41,5.67
2017,1,13,17,0,218.0,12.0,2.8,9.0,17.0,11.8,0.0
2017,1,13,17,15,109.0,6.0,2.85,8.5,8.5,0.0,0.0
2017,1,13,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,14,7,45,199.0,14.5,2.8,5.5,33.0,80.1,0.0
2017,1,14,8,0,398.0,29.0,2.9,6.0,66.0,172.19,121.66
2017,1,14,8,15,489.5,36.5,2.85,6.0,107.0,224.44,174.34
2017,1,14,8,30,581.0,44.0,2.8,6.0,148.0,281.82,226.43
2017,1,14,8,45,637.5,49.0,2.8,6.5,190.0,324.15,265.14
2017,1,14,9,0,694.0,54.0,2.8,7.0,232.0,370.49,305.98
2017,1,14,9,15,730.5,58.0,2.75,7.5,271.5,407.43,337.98
2017,1,14,9,30,767.0,62.0,2.7,8.0,311.0,443.84,368.48
2017,1,14,9,45,792.0,64.5,2.65,8.5,346.5,471.98,391.45
2017,1,14,10,0,817.0,67.0,2.6,9.0,382.0,498.49,412.4
2017,1,14,10,15,834.0,69.0,2.55,9.5,411.5,518.37,427.5
2017,1,14,10,30,851.0,71.0,2.5,10.0,441.0,535.93,440.34
2017,1,14,10,45,863.0,72.5,2.5,10.5,464.5,547.76,448.51
2017,1,14,11,0,875.0,74.0,2.5,11.0,488.0,556.89,454.32
2017,1,14,11,15,882.5,75.0,2.5,11.0,504.5,558.93,455.32
2017,1,14,11,30,890.0,76.0,2.5,11.0,521.0,559.62,455.07
2017,1,14,11,45,894.0,76.5,2.55,11.5,529.5,555.0,449.9
2017,1,14,12,0,898.0,77.0,2.6,12.0,538.0,547.47,442.31
2017,1,14,12,15,898.5,77.0,2.55,12.0,539.5,534.77,431.0
2017,1,14,12,30,899.0,77.0,2.5,12.0,541.0,519.28,417.28
2017,1,14,12,45,897.0,76.0,2.5,12.0,534.5,498.92,399.63
2017,1,14,13,0,895.0,75.0,2.5,12.0,528.0,476.03,379.6
2017,1,14,13,15,889.0,74.5,2.45,12.0,513.5,449.53,356.15
2017,1,14,13,30,883.0,74.0,2.4,12.0,499.0,420.91,330.51
2017,1,14,13,45,872.0,72.5,2.4,12.0,477.5,385.89,299.42
2017,1,14,14,0,861.0,71.0,2.4,12.0,456.0,350.84,267.65
2017,1,14,14,15,845.5,69.5,2.4,12.0,428.0,313.23,233.36
2017,1,14,14,30,830.0,68.0,2.4,12.0,400.0,274.92,198.14
2017,1,14,14,45,807.0,65.5,2.4,12.0,366.0,233.59,160.71
2017,1,14,15,0,784.0,63.0,2.4,12.0,332.0,192.66,124.34
2017,1,14,15,15,751.5,59.5,2.35,11.5,293.0,150.21,89.12
2017,1,14,15,30,719.0,56.0,2.3,11.0,254.0,109.55,58.9
2017,1,14,15,45,668.5,51.5,2.25,11.0,212.5,69.25,35.59
2017,1,14,16,0,618.0,47.0,2.2,11.0,171.0,35.95,26.68
2017,1,14,16,15,539.0,40.5,2.3,10.5,129.0,29.32,20.48
2017,1,14,16,30,460.0,34.0,2.4,10.0,87.0,25.78,16.72
2017,1,14,16,45,317.0,23.5,2.5,9.5,52.5,18.22,6.95
2017,1,14,17,0,174.0,13.0,2.6,9.0,18.0,12.78,0.0
2017,1,14,17,15,87.0,6.5,2.7,8.5,9.0,0.0,0.0
2017,1,14,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,15,7,45,183.5,15.5,4.1,4.5,33.0,77.52,0.0
2017,1,15,8,0,367.0,31.0,4.3,5.0,66.0,165.2,118.16
2017,1,15,8,15,458.5,39.5,4.2,5.0,106.0,217.87,170.79
2017,1,15,8,30,550.0,48.0,4.1,5.0,146.0,275.67,223.53
2017,1,15,8,45,609.5,53.0,4.1,5.5,188.5,320.72,264.78
2017,1,15,9,0,669.0,58.0,4.1,6.0,231.0,367.44,306.36
2017,1,15,9,15,706.5,62.0,4.0,6.5,270.5,402.33,337.0
2017,1,15,9,30,744.0,66.0,3.9,7.0,310.0,438.87,367.94
2017,1,15,9,45,783.5,66.0,3.85,7.5,347.0,471.23,394.77
2017,1,15,10,0,823.0,66.0,3.8,8.0,384.0,502.44,419.94
2017,1,15,10,15,840.0,67.5,3.7,8.0,414.0,521.96,435.74
2017,1,15,10,30,857.0,69.0,3.6,8.0,444.0,539.16,449.3
2017,1,15,10,45,870.5,70.0,3.55,8.5,468.0,549.67,456.56
2017,1,15,11,0,884.0,71.0,3.5,9.0,492.0,559.43,462.91
2017,1,15,11,15,891.5,72.0,3.35,9.0,508.0,563.11,464.79
2017,1,15,11,30,899.0,73.0,3.2,9.0,524.0,563.89,464.2
2017,1,15,11,45,903.5,73.0,3.1,9.5,533.5,559.05,458.34
2017,1,15,12,0,908.0,73.0,3.0,10.0,543.0,551.29,450.02
2017,1,15,12,15,908.5,73.0,2.95,10.0,544.0,538.54,438.57
2017,1,15,12,30,909.0,73.0,2.9,10.0,545.0,522.98,424.66
2017,1,15,12,45,908.5,72.0,2.85,10.5,539.0,503.21,406.39
2017,1,15,13,0,908.0,71.0,2.8,11.0,533.0,480.81,385.73
2017,1,15,13,15,902.5,70.0,2.9,11.0,519.0,453.76,362.01
2017,1,15,13,30,897.0,69.0,3.0,11.0,505.0,424.54,335.95
2017,1,15,13,45,887.5,68.0,3.2,11.0,483.5,391.85,306.61
2017,1,15,14,0,878.0,67.0,3.4,11.0,462.0,357.54,275.24
2017,1,15,14,15,864.0,65.5,3.45,11.0,434.5,320.01,240.58
2017,1,15,14,30,850.0,64.0,3.5,11.0,407.0,279.15,202.8
2017,1,15,14,45,829.0,62.0,3.55,11.0,373.0,237.89,164.87
2017,1,15,15,0,808.0,60.0,3.6,11.0,339.0,196.8,127.77
2017,1,15,15,15,777.0,56.5,3.45,10.5,300.0,153.42,91.17
2017,1,15,15,30,746.0,53.0,3.3,10.0,261.0,111.62,59.47
2017,1,15,15,45,699.5,49.0,3.2,9.5,219.5,70.53,35.11
2017,1,15,16,0,653.0,45.0,3.1,9.0,178.0,33.86,25.04
2017,1,15,16,15,577.0,38.5,3.1,8.5,135.5,29.92,21.22
2017,1,15,16,30,501.0,32.0,3.1,8.0,93.0,25.92,17.08
2017,1,15,16,45,365.5,23.0,3.1,8.0,57.0,19.16,8.34
2017,1,15,17,0,230.0,14.0,3.1,8.0,21.0,13.76,0.0
2017,1,15,17,15,115.0,7.0,3.05,7.5,10.5,6.88,0.0
2017,1,15,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,16,7,45,230.0,13.5,4.1,4.5,36.0,87.24,1.25
2017,1,16,8,0,460.0,27.0,4.2,5.0,72.0,187.4,134.4
2017,1,16,8,15,547.0,34.0,4.15,5.0,114.0,240.68,188.5
2017,1,16,8,30,634.0,41.0,4.1,5.0,156.0,298.42,241.77
2017,1,16,8,45,685.0,45.5,4.1,5.5,198.5,342.4,282.5
2017,1,16,9,0,736.0,50.0,4.1,6.0,241.0,387.34,322.8
2017,1,16,9,15,769.5,53.5,3.95,6.5,281.0,423.6,354.5
2017,1,16,9,30,803.0,57.0,3.8,7.0,321.0,459.13,384.54
2017,1,16,9,45,721.0,74.0,3.65,7.5,330.5,451.97,378.72
2017,1,16,10,0,639.0,91.0,3.5,8.0,340.0,438.13,366.91
2017,1,16,10,15,757.5,78.5,3.4,8.0,395.5,492.51,411.64
2017,1,16,10,30,876.0,66.0,3.3,8.0,451.0,546.43,454.86
2017,1,16,10,45,885.0,68.0,3.25,8.5,474.0,557.76,462.39
2017,1,16,11,0,894.0,70.0,3.2,9.0,497.0,566.3,467.68
2017,1,16,11,15,900.0,70.5,3.25,9.0,513.0,568.73,469.12
2017,1,16,11,30,906.0,71.0,3.3,9.0,529.0,568.24,468.1
2017,1,16,11,45,908.5,72.0,3.4,9.5,537.5,563.42,462.78
2017,1,16,12,0,911.0,73.0,3.5,10.0,546.0,555.66,454.95
2017,1,16,12,15,911.0,73.0,3.6,10.0,547.0,542.67,443.64
2017,1,16,12,30,911.0,73.0,3.7,10.0,548.0,526.87,429.81
2017,1,16,12,45,698.5,125.5,3.8,10.0,487.0,458.14,373.34
2017,1,16,13,0,486.0,178.0,3.9,10.0,426.0,393.71,320.47
2017,1,16,13,15,682.5,126.5,3.9,10.0,465.0,415.26,335.79
2017,1,16,13,30,879.0,75.0,3.9,10.0,504.0,426.1,340.34
2017,1,16,13,45,871.5,73.0,3.9,10.5,483.0,391.99,308.68
2017,1,16,14,0,864.0,71.0,3.9,11.0,462.0,357.6,276.41
2017,1,16,14,15,849.0,69.0,3.85,10.5,434.0,319.47,241.66
2017,1,16,14,30,834.0,67.0,3.8,10.0,406.0,280.61,205.8
2017,1,16,14,45,816.0,64.0,3.75,10.0,373.0,239.63,167.82
2017,1,16,15,0,798.0,61.0,3.7,10.0,340.0,198.61,130.44
2017,1,16,15,15,767.0,58.0,3.55,9.5,301.0,155.99,94.17
2017,1,16,15,30,736.0,55.0,3.4,9.0,262.0,114.98,62.64
2017,1,16,15,45,694.0,50.0,3.25,9.0,221.0,73.48,36.96
2017,1,16,16,0,652.0,45.0,3.1,9.0,180.0,35.18,26.25
2017,1,16,16,15,578.0,39.0,3.05,8.5,137.5,30.21,21.52
2017,1,16,16,30,504.0,33.0,3.0,8.0,95.0,26.74,17.88
2017,1,16,16,45,375.0,23.5,3.0,7.5,59.0,19.49,9.16
2017,1,16,17,0,246.0,14.0,3.0,7.0,23.0,13.76,0.0
2017,1,16,17,15,123.0,7.0,2.95,7.0,11.5,6.88,0.0
2017,1,16,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,17,7,45,109.5,17.0,2.3,4.5,27.5,57.94,2.83
2017,1,17,8,0,219.0,34.0,2.2,5.0,55.0,122.56,88.54
2017,1,17,8,15,267.5,48.5,2.2,5.0,88.0,161.93,127.44
2017,1,17,8,30,316.0,63.0,2.2,5.0,121.0,203.96,165.89
2017,1,17,8,45,351.5,75.0,2.2,5.5,154.5,239.87,198.34
2017,1,17,9,0,387.0,87.0,2.2,6.0,188.0,276.84,230.88
2017,1,17,9,15,405.0,99.5,2.35,6.0,220.0,306.92,257.49
2017,1,17,9,30,423.0,112.0,2.5,6.0,252.0,336.51,283.11
2017,1,17,9,45,418.5,124.0,2.7,6.5,275.0,353.51,297.31
2017,1,17,10,0,414.0,136.0,2.9,7.0,298.0,368.89,309.78
2017,1,17,10,15,468.5,136.5,3.05,7.0,333.0,401.78,337.24
2017,1,17,10,30,523.0,137.0,3.2,7.0,368.0,434.34,364.06
2017,1,17,10,45,492.5,153.0,3.4,7.5,379.5,435.87,364.16
2017,1,17,11,0,462.0,169.0,3.6,8.0,391.0,435.16,362.44
2017,1,17,11,15,525.5,157.5,3.5,8.0,418.5,456.01,379.27
2017,1,17,11,30,589.0,146.0,3.4,8.0,446.0,477.01,395.79
2017,1,17,11,45,706.0,124.5,3.35,8.0,489.5,512.28,423.81
2017,1,17,12,0,823.0,103.0,3.3,8.0,533.0,543.3,447.72
2017,1,17,12,15,647.0,145.5,3.15,8.0,484.0,482.6,396.93
2017,1,17,12,30,471.0,188.0,3.0,8.0,435.0,422.38,346.9
2017,1,17,12,45,480.5,183.0,2.85,8.5,432.5,410.67,335.96
2017,1,17,13,0,490.0,178.0,2.7,9.0,430.0,397.23,323.19
2017,1,17,13,15,560.5,153.0,2.45,9.0,434.0,389.35,314.9
2017,1,17,13,30,631.0,128.0,2.2,9.0,438.0,377.32,302.42
2017,1,17,13,45,545.0,143.0,1.95,9.0,402.5,337.44,268.46
2017,1,17,14,0,459.0,158.0,1.7,9.0,367.0,301.98,238.56
2017,1,17,14,15,353.0,164.0,1.55,9.0,319.0,257.97,202.87
2017,1,17,14,30,247.0,170.0,1.4,9.0,271.0,219.46,172.55
2017,1,17,14,45,233.0,159.0,1.25,9.0,248.0,194.53,151.21
2017,1,17,15,0,219.0,148.0,1.1,9.0,225.0,170.32,130.62
2017,1,17,15,15,210.0,132.0,1.0,9.0,199.0,143.55,108.1
2017,1,17,15,30,201.0,116.0,0.9,9.0,173.0,117.4,86.87
2017,1,17,15,45,182.0,99.5,0.85,9.0,145.0,91.03,67.17
2017,1,17,16,0,163.0,83.0,0.8,9.0,117.0,66.36,54.33
2017,1,17,16,15,138.5,65.0,0.9,8.5,89.5,51.86,40.95
2017,1,17,16,30,114.0,47.0,1.0,8.0,62.0,38.24,28.09
2017,1,17,16,45,57.0,31.0,1.1,8.0,38.5,27.06,15.53
2017,1,17,17,0,0.0,15.0,1.2,8.0,15.0,14.74,0.0
2017,1,17,17,15,0.0,7.5,1.3,7.5,7.5,7.37,0.0
2017,1,17,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,1.0,6.2,9.5,1.0,0.96,0.0
2017,1,18,8,0,0.0,2.0,6.5,10.0,2.0,1.93,0.0
2017,1,18,8,15,0.0,3.5,6.75,10.0,3.5,3.37,0.0
2017,1,18,8,30,0.0,5.0,7.0,10.0,5.0,4.82,0.0
2017,1,18,8,45,0.0,6.5,7.3,10.5,6.5,6.26,0.0
2017,1,18,9,0,0.0,8.0,7.6,11.0,8.0,7.71,1.02
2017,1,18,9,15,0.0,9.5,7.7,11.0,9.5,9.16,2.28
2017,1,18,9,30,0.0,11.0,7.8,11.0,11.0,10.61,3.54
2017,1,18,9,45,0.0,17.5,7.95,11.0,17.5,16.88,8.96
2017,1,18,10,0,0.0,24.0,8.1,11.0,24.0,23.16,14.36
2017,1,18,10,15,0.0,36.5,8.25,11.0,36.5,35.25,24.73
2017,1,18,10,30,0.0,49.0,8.4,11.0,49.0,47.34,35.06
2017,1,18,10,45,0.0,60.5,8.6,11.5,60.5,58.47,44.43
2017,1,18,11,0,0.0,72.0,8.8,12.0,72.0,69.62,53.74
2017,1,18,11,15,0.0,46.5,9.0,12.0,46.5,44.93,32.7
2017,1,18,11,30,0.0,21.0,9.2,12.0,21.0,20.28,11.66
2017,1,18,11,45,0.0,19.5,9.4,12.0,19.5,18.83,10.42
2017,1,18,12,0,0.0,18.0,9.6,12.0,18.0,17.38,9.18
2017,1,18,12,15,0.0,29.5,9.8,12.0,29.5,28.49,18.64
2017,1,18,12,30,0.0,41.0,10.0,12.0,41.0,39.61,28.1
2017,1,18,12,45,0.0,53.5,10.25,12.0,53.5,51.71,38.39
2017,1,18,13,0,0.0,66.0,10.5,12.0,66.0,63.81,48.68
2017,1,18,13,15,0.0,62.5,10.6,12.0,62.5,60.42,45.84
2017,1,18,13,30,0.0,59.0,10.7,12.0,59.0,57.03,43.0
2017,1,18,13,45,0.0,36.5,10.85,12.0,36.5,35.25,24.5
2017,1,18,14,0,0.0,14.0,11.0,12.0,14.0,13.51,5.92
2017,1,18,14,15,0.0,44.0,11.05,11.5,44.0,42.5,30.85
2017,1,18,14,30,0.0,74.0,11.1,11.0,74.0,71.55,55.89
2017,1,18,14,45,0.0,44.5,11.2,11.0,44.5,42.98,31.43
2017,1,18,15,0,0.0,15.0,11.3,11.0,15.0,14.47,6.86
2017,1,18,15,15,0.0,13.0,11.15,11.0,13.0,12.54,5.2
2017,1,18,15,30,0.0,11.0,11.0,11.0,11.0,10.61,3.53
2017,1,18,15,45,0.0,9.0,10.9,11.0,9.0,8.68,1.84
2017,1,18,16,0,0.0,7.0,10.8,11.0,7.0,6.75,0.42
2017,1,18,16,15,0.0,5.5,10.65,11.0,5.5,5.3,0.0
2017,1,18,16,30,0.0,4.0,10.5,11.0,4.0,3.85,0.0
2017,1,18,16,45,0.0,2.5,10.4,11.0,2.5,2.41,0.0
2017,1,18,17,0,0.0,1.0,10.3,11.0,1.0,0.96,0.0
2017,1,18,17,15,0.0,0.5,10.0,11.0,0.5,0.49,0.0
2017,1,18,17,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,7.75,11.5,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,19,7,45,0.0,17.0,4.5,9.5,17.0,16.41,0.0
2017,1,19,8,0,0.0,34.0,4.7,10.0,34.0,35.11,22.55
2017,1,19,8,15,16.5,54.0,4.7,10.0,57.0,65.6,49.41
2017,1,19,8,30,33.0,74.0,4.7,10.0,80.0,93.94,74.27
2017,1,19,8,45,47.0,93.0,4.75,10.5,104.5,120.39,97.33
2017,1,19,9,0,61.0,112.0,4.8,11.0,129.0,147.27,120.47
2017,1,19,9,15,86.0,125.5,4.7,11.0,152.5,173.13,142.73
2017,1,19,9,30,111.0,139.0,4.6,11.0,176.0,205.06,169.84
2017,1,19,9,45,278.5,136.0,4.6,11.0,243.0,291.96,243.54
2017,1,19,10,0,446.0,133.0,4.6,11.0,310.0,384.78,320.86
2017,1,19,10,15,564.5,125.5,4.6,11.0,366.5,444.21,369.73
2017,1,19,10,30,683.0,118.0,4.6,11.0,423.0,507.27,420.8
2017,1,19,10,45,720.0,113.5,4.6,11.5,450.0,525.65,434.47
2017,1,19,11,0,757.0,109.0,4.6,12.0,477.0,541.94,446.39
2017,1,19,11,15,766.5,110.5,4.5,12.0,493.5,546.88,449.43
2017,1,19,11,30,776.0,112.0,4.4,12.0,510.0,549.25,450.31
2017,1,19,11,45,798.5,106.5,4.35,12.0,522.5,548.63,449.04
2017,1,19,12,0,821.0,101.0,4.3,12.0,535.0,545.65,445.71
2017,1,19,12,15,821.5,101.0,4.2,12.0,536.5,533.67,434.8
2017,1,19,12,30,822.0,101.0,4.1,12.0,538.0,519.12,421.69
2017,1,19,12,45,610.5,152.0,4.05,12.0,474.5,448.5,363.66
2017,1,19,13,0,399.0,203.0,4.0,12.0,411.0,381.48,308.81
2017,1,19,13,15,199.5,170.0,3.95,12.0,274.0,250.87,203.23
2017,1,19,13,30,0.0,137.0,3.9,12.0,137.0,131.72,105.63
2017,1,19,13,45,85.0,171.0,3.85,12.0,210.5,194.59,157.26
2017,1,19,14,0,170.0,205.0,3.8,12.0,284.0,249.54,200.6
2017,1,19,14,15,479.5,141.5,3.75,11.5,345.5,278.29,216.88
2017,1,19,14,30,789.0,78.0,3.7,11.0,407.0,287.31,213.13
2017,1,19,14,45,767.5,75.0,3.65,11.0,373.5,247.0,176.06
2017,1,19,15,0,746.0,72.0,3.6,11.0,340.0,207.05,139.86
2017,1,19,15,15,713.0,68.5,3.45,11.0,302.0,165.51,104.18
2017,1,19,15,30,680.0,65.0,3.3,11.0,264.0,122.91,70.43
2017,1,19,15,45,628.0,60.0,3.2,11.0,222.5,82.64,44.23
2017,1,19,16,0,576.0,55.0,3.1,11.0,181.0,46.55,29.01
2017,1,19,16,15,499.5,48.0,3.05,10.5,139.5,35.03,25.73
2017,1,19,16,30,423.0,41.0,3.0,10.0,98.0,31.35,21.95
2017,1,19,16,45,211.5,33.5,2.95,10.0,62.0,26.07,15.47
2017,1,19,17,0,0.0,26.0,2.9,10.0,26.0,23.27,0.0
2017,1,19,17,15,0.0,13.0,2.95,10.0,13.0,12.78,0.0
2017,1,19,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,10.35,10.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,10.5,10.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,10.65,10.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,10.8,10.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,10.85,10.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,10.55,10.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,9.9,10.5,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,7.25,10.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,20,7,45,0.0,4.5,6.2,10.0,4.5,4.33,0.0
2017,1,20,8,0,0.0,9.0,6.0,10.0,9.0,8.67,1.35
2017,1,20,8,15,0.0,15.0,5.9,10.0,15.0,14.46,6.59
2017,1,20,8,30,0.0,21.0,5.8,10.0,21.0,20.26,11.75
2017,1,20,8,45,0.0,27.5,5.7,10.5,27.5,26.54,17.28
2017,1,20,9,0,0.0,34.0,5.6,11.0,34.0,32.82,22.75
2017,1,20,9,15,0.0,40.0,5.75,11.0,40.0,38.62,27.79
2017,1,20,9,30,0.0,46.0,5.9,11.0,46.0,44.43,32.78
2017,1,20,9,45,357.0,69.5,6.1,11.0,212.0,268.45,226.22
2017,1,20,10,0,714.0,93.0,6.3,11.0,378.0,486.94,408.32
2017,1,20,10,15,733.0,96.0,6.55,11.0,407.5,508.04,425.6
2017,1,20,10,30,752.0,99.0,6.8,11.0,437.0,527.15,441.49
2017,1,20,10,45,436.0,159.5,7.1,11.0,358.0,415.87,347.81
2017,1,20,11,0,120.0,220.0,7.4,11.0,279.0,293.04,242.57
2017,1,20,11,15,155.5,227.5,7.55,11.0,306.5,318.62,264.07
2017,1,20,11,30,191.0,235.0,7.7,11.0,334.0,343.48,284.66
2017,1,20,11,45,210.0,237.5,7.85,11.0,348.0,353.19,292.52
2017,1,20,12,0,229.0,240.0,8.0,11.0,362.0,361.9,299.52
2017,1,20,12,15,114.5,188.0,8.05,10.5,249.0,245.87,203.0
2017,1,20,12,30,0.0,136.0,8.1,10.0,136.0,131.56,106.37
2017,1,20,12,45,20.5,176.5,8.15,10.0,187.5,180.35,147.67
2017,1,20,13,0,41.0,217.0,8.2,10.0,239.0,227.8,187.37
2017,1,20,13,15,198.0,210.0,8.15,10.0,310.0,288.49,237.74
2017,1,20,13,30,355.0,203.0,8.1,10.0,381.0,339.44,278.31
2017,1,20,13,45,415.0,181.5,8.1,10.0,381.5,329.24,267.85
2017,1,20,14,0,475.0,160.0,8.1,10.0,382.0,314.47,252.78
2017,1,20,14,15,330.5,171.0,8.2,10.0,321.0,261.12,208.99
2017,1,20,14,30,186.0,182.0,8.3,10.0,260.0,217.66,174.83
2017,1,20,14,45,231.5,162.5,8.4,10.0,252.0,200.01,157.49
2017,1,20,15,0,277.0,143.0,8.5,10.0,244.0,180.24,137.83
2017,1,20,15,15,248.5,133.0,8.5,9.5,216.0,152.95,115.23
2017,1,20,15,30,220.0,123.0,8.5,9.0,188.0,127.69,95.24
2017,1,20,15,45,197.0,106.5,8.5,9.0,158.0,99.87,73.93
2017,1,20,16,0,174.0,90.0,8.5,9.0,128.0,74.08,56.28
2017,1,20,16,15,141.0,72.0,8.35,9.0,98.5,57.02,45.59
2017,1,20,16,30,108.0,54.0,8.2,9.0,69.0,45.63,34.66
2017,1,20,16,45,54.0,36.0,8.1,9.0,43.5,31.1,19.98
2017,1,20,17,0,0.0,18.0,8.0,9.0,18.0,17.13,0.0
2017,1,20,17,15,0.0,9.0,7.85,9.0,9.0,8.85,0.0
2017,1,20,17,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,7.55,9.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,21,7,45,47.0,24.5,4.6,9.5,29.5,44.15,11.32
2017,1,21,8,0,94.0,49.0,4.4,10.0,59.0,94.65,68.96
2017,1,21,8,15,173.5,67.0,4.35,10.0,96.5,148.79,116.74
2017,1,21,8,30,253.0,85.0,4.3,10.0,134.0,203.71,164.59
2017,1,21,8,45,356.0,90.5,4.25,10.5,177.0,262.73,215.27
2017,1,21,9,0,459.0,96.0,4.2,11.0,220.0,323.15,266.57
2017,1,21,9,15,247.5,114.5,4.15,11.0,182.5,247.48,205.18
2017,1,21,9,30,36.0,133.0,4.1,11.0,145.0,156.41,128.24
2017,1,21,9,45,333.0,125.0,4.05,11.5,257.5,315.34,262.64
2017,1,21,10,0,630.0,117.0,4.0,12.0,370.0,469.97,388.56
2017,1,21,10,15,520.5,141.5,4.05,12.0,361.0,440.91,364.03
2017,1,21,10,30,411.0,166.0,4.1,12.0,352.0,409.43,337.8
2017,1,21,10,45,412.5,175.5,4.15,12.0,370.5,420.79,346.75
2017,1,21,11,0,414.0,185.0,4.2,12.0,389.0,430.64,354.21
2017,1,21,11,15,332.5,207.5,4.35,12.0,374.5,401.75,329.93
2017,1,21,11,30,251.0,230.0,4.5,12.0,360.0,376.05,308.09
2017,1,21,11,45,258.5,233.0,4.65,12.0,369.5,379.25,310.58
2017,1,21,12,0,266.0,236.0,4.8,12.0,379.0,381.44,312.13
2017,1,21,12,15,180.0,239.5,4.95,11.5,336.0,331.48,271.31
2017,1,21,12,30,94.0,243.0,5.1,11.0,293.0,284.44,232.66
2017,1,21,12,45,78.0,236.0,5.25,11.0,277.5,266.56,217.94
2017,1,21,13,0,62.0,229.0,5.4,11.0,262.0,249.23,203.63
2017,1,21,13,15,47.0,215.5,5.4,11.0,240.0,226.94,185.22
2017,1,21,13,30,32.0,202.0,5.4,11.0,218.0,205.52,167.57
2017,1,21,13,45,46.5,201.0,5.45,11.0,223.5,207.88,169.48
2017,1,21,14,0,61.0,200.0,5.5,11.0,229.0,209.03,170.2
2017,1,21,14,15,30.5,164.5,5.5,11.0,179.0,163.99,133.13
2017,1,21,14,30,0.0,129.0,5.5,11.0,129.0,122.8,99.34
2017,1,21,14,45,0.0,109.0,5.55,11.0,109.0,104.0,83.58
2017,1,21,15,0,0.0,89.0,5.6,11.0,89.0,85.27,67.76
2017,1,21,15,15,0.0,78.5,5.75,10.5,78.5,75.3,59.42
2017,1,21,15,30,0.0,68.0,5.9,10.0,68.0,65.35,50.99
2017,1,21,15,45,0.0,57.5,6.05,10.0,57.5,55.43,42.37
2017,1,21,16,0,0.0,47.0,6.2,10.0,47.0,45.41,33.56
2017,1,21,16,15,0.0,36.0,6.35,10.0,36.0,34.76,25.57
2017,1,21,16,30,0.0,25.0,6.5,10.0,25.0,24.13,15.67
2017,1,21,16,45,0.0,16.0,6.7,10.0,16.0,15.43,7.2
2017,1,21,17,0,0.0,7.0,6.9,10.0,7.0,6.75,0.0
2017,1,21,17,15,0.0,3.5,7.0,10.0,3.5,3.44,0.0
2017,1,21,17,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,8.65,9.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,9.55,9.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,10.35,9.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,10.7,9.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,11.05,9.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,11.4,9.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,11.45,9.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,11.5,9.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,11.6,9.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,11.7,9.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,11.6,9.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,11.5,9.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,11.45,9.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,11.4,9.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,11.4,9.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,11.4,9.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,11.4,9.5,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,11.45,10.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,11.5,10.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,11.6,10.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,11.7,10.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,11.3,10.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,10.9,10.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,10.55,10.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,6.8,10.5,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
