Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,6,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,7,45,123.5,21.0,3.25,10.5,34.5,69.74,23.89
2017,1,22,8,0,247.0,42.0,3.0,11.0,69.0,143.87,105.37
2017,1,22,8,15,342.0,53.0,2.85,11.0,109.0,197.08,153.58
2017,1,22,8,30,437.0,64.0,2.7,11.0,149.0,256.64,205.54
2017,1,22,8,45,513.0,69.5,2.55,11.0,192.0,307.86,250.24
2017,1,22,9,0,589.0,75.0,2.4,11.0,235.0,361.62,296.09
2017,1,22,9,15,629.5,80.0,2.55,11.0,275.0,400.03,329.14
2017,1,22,9,30,670.0,85.0,2.7,11.0,315.0,438.35,361.42
2017,1,22,9,45,539.5,114.0,2.85,11.5,311.5,411.11,339.29
2017,1,22,10,0,409.0,143.0,3.0,12.0,308.0,379.85,313.24
2017,1,22,10,15,213.0,156.5,3.2,12.0,243.0,285.22,235.23
2017,1,22,10,30,17.0,170.0,3.4,12.0,178.0,177.6,144.26
2017,1,22,10,45,198.5,182.0,3.65,12.0,280.0,299.39,246.93
2017,1,22,11,0,380.0,194.0,3.9,12.0,382.0,417.78,343.64
2017,1,22,11,15,190.0,179.0,4.1,12.0,273.0,289.19,237.65
2017,1,22,11,30,0.0,164.0,4.3,12.0,164.0,159.87,128.81
2017,1,22,11,45,177.0,193.5,4.55,12.0,288.5,292.13,240.13
2017,1,22,12,0,354.0,223.0,4.8,12.0,413.0,417.4,342.17
2017,1,22,12,15,332.0,228.0,5.0,12.0,407.0,403.86,330.4
2017,1,22,12,30,310.0,233.0,5.2,12.0,401.0,389.79,318.57
2017,1,22,12,45,161.0,212.0,5.45,12.0,299.5,286.24,233.76
2017,1,22,13,0,12.0,191.0,5.7,12.0,198.0,189.48,153.57
2017,1,22,13,15,6.0,175.0,5.7,11.5,178.5,170.81,138.52
2017,1,22,13,30,0.0,159.0,5.7,11.0,159.0,152.57,123.7
2017,1,22,13,45,0.0,118.0,5.75,11.0,118.0,113.59,91.11
2017,1,22,14,0,0.0,77.0,5.8,11.0,77.0,74.46,58.09
2017,1,22,14,15,0.0,42.5,5.85,11.0,42.5,41.05,29.65
2017,1,22,14,30,0.0,8.0,5.9,11.0,8.0,7.72,1.0
2017,1,22,14,45,0.0,6.5,5.95,11.0,6.5,6.27,0.0
2017,1,22,15,0,0.0,5.0,6.0,11.0,5.0,4.82,0.0
2017,1,22,15,15,0.0,4.5,6.1,10.5,4.5,4.34,0.0
2017,1,22,15,30,0.0,4.0,6.2,10.0,4.0,3.86,0.0
2017,1,22,15,45,0.0,3.5,6.3,10.0,3.5,3.37,0.0
2017,1,22,16,0,0.0,3.0,6.4,10.0,3.0,2.89,0.0
2017,1,22,16,15,0.0,2.0,6.55,10.0,2.0,1.93,0.0
2017,1,22,16,30,0.0,1.0,6.7,10.0,1.0,0.96,0.0
2017,1,22,16,45,0.0,0.5,6.85,10.0,0.5,0.48,0.0
2017,1,22,17,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,1,22,17,15,0.0,0.0,7.25,9.5,0.0,0.0,0.0
2017,1,22,17,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,7.75,8.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,7,45,54.0,23.0,2.4,7.5,29.0,47.85,17.6
2017,1,23,8,0,108.0,46.0,2.4,8.0,58.0,98.89,73.31
2017,1,23,8,15,172.5,63.5,2.5,8.0,92.5,144.11,113.92
2017,1,23,8,30,237.0,81.0,2.6,8.0,127.0,193.23,157.15
2017,1,23,8,45,301.0,92.5,2.75,8.5,165.5,238.17,196.38
2017,1,23,9,0,365.0,104.0,2.9,9.0,204.0,291.9,242.28
2017,1,23,9,15,432.5,103.0,2.95,9.0,239.0,330.52,275.58
2017,1,23,9,30,500.0,102.0,3.0,9.0,274.0,371.07,310.03
2017,1,23,9,45,410.5,130.5,3.05,9.0,281.5,363.68,303.77
2017,1,23,10,0,321.0,159.0,3.1,9.0,289.0,345.74,288.52
2017,1,23,10,15,160.5,83.5,3.15,9.0,148.5,178.12,148.8
2017,1,23,10,30,0.0,8.0,3.2,9.0,8.0,7.72,1.04
2017,1,23,10,45,0.0,23.0,3.25,9.0,23.0,22.21,13.61
2017,1,23,11,0,0.0,38.0,3.3,9.0,38.0,36.71,26.09
2017,1,23,11,15,264.0,106.0,3.35,9.0,245.0,264.38,222.19
2017,1,23,11,30,528.0,174.0,3.4,9.0,452.0,481.12,398.33
2017,1,23,11,45,658.5,146.0,3.45,9.0,498.5,522.08,430.39
2017,1,23,12,0,789.0,118.0,3.5,9.0,545.0,556.95,457.92
2017,1,23,12,15,595.0,166.5,3.45,9.0,489.5,487.68,400.43
2017,1,23,12,30,401.0,215.0,3.4,9.0,434.0,420.67,344.93
2017,1,23,12,45,586.0,158.5,3.4,9.0,474.5,451.55,370.13
2017,1,23,13,0,771.0,102.0,3.4,9.0,515.0,470.67,384.33
2017,1,23,13,15,592.0,149.0,3.35,9.0,461.5,413.16,336.15
2017,1,23,13,30,413.0,196.0,3.3,9.0,408.0,361.72,293.63
2017,1,23,13,45,405.5,188.5,3.3,9.0,389.5,336.75,272.15
2017,1,23,14,0,398.0,181.0,3.3,9.0,371.0,311.33,249.91
2017,1,23,14,15,581.0,136.0,3.3,9.0,395.5,313.59,246.29
2017,1,23,14,30,764.0,91.0,3.3,9.0,420.0,301.55,228.4
2017,1,23,14,45,647.5,99.5,3.3,9.0,363.5,248.46,183.85
2017,1,23,15,0,531.0,108.0,3.3,9.0,307.0,203.34,147.25
2017,1,23,15,15,485.0,106.0,3.25,9.0,273.0,169.07,118.34
2017,1,23,15,30,439.0,104.0,3.2,9.0,239.0,137.98,93.81
2017,1,23,15,45,394.5,93.5,3.15,9.0,202.0,103.31,68.71
2017,1,23,16,0,350.0,83.0,3.1,9.0,165.0,72.36,50.41
2017,1,23,16,15,296.5,69.5,3.2,8.5,128.5,51.99,41.33
2017,1,23,16,30,243.0,56.0,3.3,8.0,92.0,42.77,32.54
2017,1,23,16,45,149.5,40.0,3.4,8.0,60.0,32.8,22.39
2017,1,23,17,0,56.0,24.0,3.5,8.0,28.0,20.07,2.4
2017,1,23,17,15,28.0,12.0,3.5,8.0,14.0,11.8,0.0
2017,1,23,17,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,4.0,3.3,6.0,4.0,0.0,0.0
2017,1,24,7,30,0.0,8.0,3.3,6.0,8.0,7.86,0.0
2017,1,24,7,45,35.5,24.5,3.35,6.5,28.5,40.93,16.25
2017,1,24,8,0,71.0,41.0,3.4,7.0,49.0,74.28,54.46
2017,1,24,8,15,100.5,59.5,3.55,7.0,76.5,107.53,84.81
2017,1,24,8,30,130.0,78.0,3.7,7.0,104.0,142.01,115.72
2017,1,24,8,45,151.0,96.0,3.85,7.5,133.0,173.43,143.6
2017,1,24,9,0,172.0,114.0,4.0,8.0,162.0,205.49,171.54
2017,1,24,9,15,195.0,127.5,4.05,8.0,189.0,239.15,200.64
2017,1,24,9,30,218.0,141.0,4.1,8.0,216.0,267.95,225.29
2017,1,24,9,45,498.5,110.5,4.2,8.5,308.0,389.17,327.86
2017,1,24,10,0,779.0,80.0,4.3,9.0,400.0,515.34,431.66
2017,1,24,10,15,638.5,115.5,4.3,9.0,390.5,486.09,406.43
2017,1,24,10,30,498.0,151.0,4.3,9.0,381.0,446.75,373.2
2017,1,24,10,45,538.0,149.0,4.3,9.5,409.0,468.79,390.54
2017,1,24,11,0,578.0,147.0,4.3,10.0,437.0,489.48,406.28
2017,1,24,11,15,721.5,117.5,4.25,10.0,491.5,541.61,448.49
2017,1,24,11,30,865.0,88.0,4.2,10.0,546.0,588.01,485.31
2017,1,24,11,45,874.0,87.0,4.2,10.0,556.5,585.03,481.93
2017,1,24,12,0,883.0,86.0,4.2,10.0,567.0,579.1,476.29
2017,1,24,12,15,685.5,140.5,4.1,10.0,515.0,514.56,422.33
2017,1,24,12,30,488.0,195.0,4.0,10.0,463.0,450.17,368.63
2017,1,24,12,45,464.5,198.5,3.95,10.5,451.5,429.97,350.98
2017,1,24,13,0,441.0,202.0,3.9,11.0,440.0,409.26,332.7
2017,1,24,13,15,438.5,198.0,3.85,11.0,429.5,390.82,316.8
2017,1,24,13,30,436.0,194.0,3.8,11.0,419.0,371.33,299.82
2017,1,24,13,45,657.5,133.5,3.75,11.0,457.5,388.14,309.97
2017,1,24,14,0,879.0,73.0,3.7,11.0,496.0,391.85,306.97
2017,1,24,14,15,865.5,71.0,3.65,11.0,468.0,351.26,269.94
2017,1,24,14,30,852.0,69.0,3.6,11.0,440.0,311.7,233.29
2017,1,24,14,45,834.5,66.5,3.6,11.0,406.5,269.96,194.67
2017,1,24,15,0,817.0,64.0,3.6,11.0,373.0,228.07,156.07
2017,1,24,15,15,789.5,61.0,3.5,10.5,334.0,184.15,117.38
2017,1,24,15,30,762.0,58.0,3.4,10.0,295.0,141.46,82.05
2017,1,24,15,45,724.0,53.5,3.35,10.0,253.0,98.12,50.96
2017,1,24,16,0,686.0,49.0,3.3,10.0,211.0,57.56,29.93
2017,1,24,16,15,622.0,43.5,3.15,9.5,167.0,32.92,24.08
2017,1,24,16,30,558.0,38.0,3.0,9.0,123.0,30.06,21.19
2017,1,24,16,45,452.5,29.5,2.95,9.0,82.5,24.09,15.04
2017,1,24,17,0,347.0,21.0,2.9,9.0,42.0,17.87,3.33
2017,1,24,17,15,173.5,10.5,2.85,8.5,21.0,10.32,0.0
2017,1,24,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,7.0,1.85,7.0,7.0,0.0,0.0
2017,1,25,7,30,0.0,14.0,1.8,7.0,14.0,13.76,0.0
2017,1,25,7,45,195.5,25.0,1.75,7.5,47.0,98.57,48.63
2017,1,25,8,0,391.0,36.0,1.7,8.0,80.0,186.72,139.74
2017,1,25,8,15,477.0,44.0,1.7,8.0,122.5,240.33,189.36
2017,1,25,8,30,563.0,52.0,1.7,8.0,165.0,298.65,241.15
2017,1,25,8,45,624.0,56.5,1.7,8.5,208.5,346.16,282.87
2017,1,25,9,0,685.0,61.0,1.7,9.0,252.0,395.48,324.8
2017,1,25,9,15,720.0,65.0,1.7,9.0,293.0,431.16,355.32
2017,1,25,9,30,755.0,69.0,1.7,9.0,334.0,468.36,386.16
2017,1,25,9,45,785.5,70.5,1.7,9.5,371.0,499.54,410.76
2017,1,25,10,0,816.0,72.0,1.7,10.0,408.0,529.31,433.59
2017,1,25,10,15,522.5,136.0,1.7,10.0,357.5,443.04,363.65
2017,1,25,10,30,229.0,200.0,1.7,10.0,307.0,338.24,277.46
2017,1,25,10,45,332.5,192.5,1.75,10.5,356.5,393.78,322.75
2017,1,25,11,0,436.0,185.0,1.8,11.0,406.0,449.24,366.18
2017,1,25,11,15,456.5,187.0,1.85,11.0,425.0,460.97,374.83
2017,1,25,11,30,477.0,189.0,1.9,11.0,444.0,471.07,382.4
2017,1,25,11,45,368.0,216.5,2.0,11.0,415.0,428.36,347.55
2017,1,25,12,0,259.0,244.0,2.1,11.0,386.0,389.56,315.73
2017,1,25,12,15,258.0,245.5,2.15,11.0,387.5,384.76,311.79
2017,1,25,12,30,257.0,247.0,2.2,11.0,389.0,379.13,306.97
2017,1,25,12,45,354.0,224.0,2.3,11.5,417.5,398.84,322.32
2017,1,25,13,0,451.0,201.0,2.4,12.0,446.0,414.91,333.97
2017,1,25,13,15,447.0,197.5,2.45,12.0,435.0,395.99,317.93
2017,1,25,13,30,443.0,194.0,2.5,12.0,424.0,376.08,301.02
2017,1,25,13,45,657.5,134.5,2.6,12.0,461.0,391.61,310.4
2017,1,25,14,0,872.0,75.0,2.7,12.0,498.0,392.57,305.69
2017,1,25,14,15,858.0,73.5,2.75,11.5,470.0,354.4,271.64
2017,1,25,14,30,844.0,72.0,2.8,11.0,442.0,315.35,236.29
2017,1,25,14,45,824.5,69.5,2.9,11.0,408.5,273.3,197.78
2017,1,25,15,0,805.0,67.0,3.0,11.0,375.0,231.29,159.34
2017,1,25,15,15,776.5,64.0,3.0,10.5,335.5,187.57,120.9
2017,1,25,15,30,748.0,61.0,3.0,10.0,296.0,145.2,85.71
2017,1,25,15,45,706.0,56.5,3.05,10.0,253.5,102.02,54.44
2017,1,25,16,0,664.0,52.0,3.1,10.0,211.0,62.02,32.98
2017,1,25,16,15,597.5,46.0,3.05,9.5,167.0,35.07,26.05
2017,1,25,16,30,531.0,40.0,3.0,9.0,123.0,29.07,20.35
2017,1,25,16,45,418.5,31.5,3.0,9.0,83.0,23.72,14.86
2017,1,25,17,0,306.0,23.0,3.0,9.0,43.0,18.13,4.92
2017,1,25,17,15,153.0,11.5,3.0,8.5,21.5,11.3,0.0
2017,1,25,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,7.0,2.2,6.0,7.0,0.0,0.0
2017,1,26,7,30,0.0,14.0,2.2,6.0,14.0,13.76,0.0
2017,1,26,7,45,201.5,24.5,2.25,6.5,47.5,101.28,53.78
2017,1,26,8,0,403.0,35.0,2.3,7.0,81.0,190.87,144.23
2017,1,26,8,15,487.0,43.0,2.35,7.0,123.5,244.33,194.06
2017,1,26,8,30,571.0,51.0,2.4,7.0,166.0,302.43,246.24
2017,1,26,8,45,627.0,56.0,2.45,7.5,209.5,348.77,287.55
2017,1,26,9,0,683.0,61.0,2.5,8.0,253.0,396.67,328.94
2017,1,26,9,15,718.5,64.5,2.5,8.5,294.0,432.19,359.13
2017,1,26,9,30,754.0,68.0,2.5,9.0,335.0,469.22,389.54
2017,1,26,9,45,788.0,69.0,2.5,9.5,373.0,501.83,415.6
2017,1,26,10,0,822.0,70.0,2.5,10.0,411.0,533.15,439.96
2017,1,26,10,15,839.0,72.0,2.45,10.0,442.5,554.44,456.49
2017,1,26,10,30,856.0,74.0,2.4,10.0,474.0,573.4,470.88
2017,1,26,10,45,868.5,75.0,2.4,10.5,499.0,586.15,479.52
2017,1,26,11,0,881.0,76.0,2.4,11.0,524.0,594.43,484.57
2017,1,26,11,15,889.0,77.0,2.4,11.0,541.5,599.22,487.62
2017,1,26,11,30,897.0,78.0,2.4,11.0,559.0,601.07,488.28
2017,1,26,11,45,902.0,78.5,2.45,11.0,569.5,597.68,485.03
2017,1,26,12,0,907.0,79.0,2.5,11.0,580.0,591.3,479.34
2017,1,26,12,15,908.5,79.0,2.55,11.0,582.5,579.48,469.31
2017,1,26,12,30,910.0,79.0,2.6,11.0,585.0,564.78,456.82
2017,1,26,12,45,910.0,78.5,2.65,11.5,580.0,545.96,440.05
2017,1,26,13,0,910.0,78.0,2.7,12.0,575.0,524.43,420.85
2017,1,26,13,15,905.5,77.0,2.75,12.0,561.5,497.7,397.96
2017,1,26,13,30,901.0,76.0,2.8,12.0,548.0,468.68,372.73
2017,1,26,13,45,893.0,75.0,2.85,12.0,527.5,436.11,344.08
2017,1,26,14,0,885.0,74.0,2.9,12.0,507.0,401.76,313.31
2017,1,26,14,15,872.0,72.0,2.9,12.0,479.0,363.2,278.49
2017,1,26,14,30,859.0,70.0,2.9,12.0,451.0,321.18,240.28
2017,1,26,14,45,841.5,68.0,2.95,12.0,417.0,279.44,201.98
2017,1,26,15,0,824.0,66.0,3.0,12.0,383.0,237.52,163.53
2017,1,26,15,15,796.5,63.0,2.9,11.5,344.0,193.02,124.33
2017,1,26,15,30,769.0,60.0,2.8,11.0,305.0,149.75,88.2
2017,1,26,15,45,731.0,55.5,2.7,10.5,262.0,105.73,55.98
2017,1,26,16,0,693.0,51.0,2.6,10.0,219.0,64.49,33.2
2017,1,26,16,15,630.0,45.5,2.55,9.5,174.5,34.39,25.46
2017,1,26,16,30,567.0,40.0,2.5,9.0,130.0,31.6,22.66
2017,1,26,16,45,464.0,31.5,2.5,9.0,89.0,25.71,16.69
2017,1,26,17,0,361.0,23.0,2.5,9.0,48.0,17.94,5.93
2017,1,26,17,15,180.5,11.5,2.55,8.5,24.0,11.3,0.0
2017,1,26,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,1,27,7,15,101.0,6.5,3.5,4.5,9.0,0.0,0.0
2017,1,27,7,30,202.0,13.0,3.4,5.0,18.0,66.44,0.0
2017,1,27,7,45,357.5,23.0,3.35,5.5,55.5,148.24,84.62
2017,1,27,8,0,513.0,33.0,3.3,6.0,93.0,223.59,170.21
2017,1,27,8,15,592.0,39.5,3.3,6.5,138.0,278.35,221.99
2017,1,27,8,30,671.0,46.0,3.3,7.0,183.0,336.85,274.86
2017,1,27,8,45,722.5,50.0,3.3,7.5,228.5,383.75,317.07
2017,1,27,9,0,774.0,54.0,3.3,8.0,274.0,431.6,358.67
2017,1,27,9,15,805.5,57.0,3.35,8.5,316.5,468.98,390.63
2017,1,27,9,30,837.0,60.0,3.4,9.0,359.0,505.48,420.84
2017,1,27,9,45,859.0,62.5,3.45,9.5,396.5,535.11,444.71
2017,1,27,10,0,881.0,65.0,3.5,10.0,434.0,560.41,464.56
2017,1,27,10,15,896.0,66.5,3.5,10.0,465.5,581.07,480.95
2017,1,27,10,30,911.0,68.0,3.5,10.0,497.0,599.22,495.03
2017,1,27,10,45,922.0,69.0,3.55,10.5,522.0,611.81,503.74
2017,1,27,11,0,933.0,70.0,3.6,11.0,547.0,621.51,509.99
2017,1,27,11,15,939.0,71.0,3.55,11.0,564.5,625.28,512.1
2017,1,27,11,30,945.0,72.0,3.5,11.0,582.0,625.95,511.68
2017,1,27,11,45,948.0,72.0,3.5,11.5,592.0,620.7,505.82
2017,1,27,12,0,951.0,72.0,3.5,12.0,602.0,612.34,497.45
2017,1,27,12,15,951.0,72.5,3.3,12.0,603.5,599.75,485.94
2017,1,27,12,30,951.0,73.0,3.1,12.0,605.0,584.15,471.91
2017,1,27,12,45,944.0,74.5,2.95,12.5,598.0,563.02,452.66
2017,1,27,13,0,937.0,76.0,2.8,13.0,591.0,539.31,431.19
2017,1,27,13,15,705.0,131.5,2.55,13.0,514.0,458.36,365.61
2017,1,27,13,30,473.0,187.0,2.3,13.0,437.0,386.28,307.54
2017,1,27,13,45,688.5,130.0,2.1,13.0,478.0,405.16,319.26
2017,1,27,14,0,904.0,73.0,1.9,13.0,519.0,411.41,318.16
2017,1,27,14,15,890.5,71.5,1.85,13.0,490.5,372.41,283.18
2017,1,27,14,30,877.0,70.0,1.8,13.0,462.0,329.93,245.06
2017,1,27,14,45,856.5,68.0,1.8,13.0,427.0,286.59,205.99
2017,1,27,15,0,836.0,66.0,1.8,13.0,392.0,243.29,166.87
2017,1,27,15,15,808.5,63.0,1.8,12.5,352.0,198.13,127.43
2017,1,27,15,30,781.0,60.0,1.8,12.0,312.0,154.18,90.83
2017,1,27,15,45,740.0,56.0,1.8,12.0,268.5,109.62,58.04
2017,1,27,16,0,699.0,52.0,1.8,12.0,225.0,68.11,34.68
2017,1,27,16,15,636.0,46.5,1.85,11.5,180.0,35.12,25.93
2017,1,27,16,30,573.0,41.0,1.9,11.0,135.0,32.37,23.19
2017,1,27,16,45,464.0,32.5,2.0,10.5,92.5,24.26,15.42
2017,1,27,17,0,355.0,24.0,2.1,10.0,50.0,18.71,7.3
2017,1,27,17,15,177.5,12.0,2.15,10.0,25.0,11.8,0.0
2017,1,27,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,7.5,4.3,5.5,7.5,0.0,0.0
2017,1,28,7,30,0.0,15.0,4.5,6.0,15.0,14.74,0.0
2017,1,28,7,45,163.0,27.5,4.7,6.5,47.0,94.87,56.0
2017,1,28,8,0,326.0,40.0,4.9,7.0,79.0,171.91,131.81
2017,1,28,8,15,391.5,51.0,5.05,7.0,118.0,219.7,176.69
2017,1,28,8,30,457.0,62.0,5.2,7.0,157.0,271.03,223.61
2017,1,28,8,45,502.0,70.0,5.4,7.5,196.0,313.04,261.77
2017,1,28,9,0,547.0,78.0,5.6,8.0,235.0,356.17,299.94
2017,1,28,9,15,585.5,81.0,5.55,8.5,272.0,391.37,330.47
2017,1,28,9,30,624.0,84.0,5.5,9.0,309.0,426.51,360.15
2017,1,28,9,45,697.5,77.5,5.5,9.5,352.5,469.45,395.9
2017,1,28,10,0,771.0,71.0,5.5,10.0,396.0,511.84,430.54
2017,1,28,10,15,828.5,73.5,5.4,10.0,446.0,556.15,466.35
2017,1,28,10,30,886.0,76.0,5.3,10.0,496.0,599.08,500.39
2017,1,28,10,45,896.0,78.0,5.2,10.5,521.0,611.83,508.85
2017,1,28,11,0,906.0,80.0,5.1,11.0,546.0,619.89,513.51
2017,1,28,11,15,913.0,81.0,4.85,11.0,564.0,624.19,515.46
2017,1,28,11,30,920.0,82.0,4.6,11.0,582.0,625.47,514.82
2017,1,28,11,45,923.0,82.5,4.4,11.5,592.0,620.84,508.63
2017,1,28,12,0,926.0,83.0,4.2,12.0,602.0,613.17,499.95
2017,1,28,12,15,743.0,130.0,3.9,12.0,547.0,546.6,444.69
2017,1,28,12,30,560.0,177.0,3.6,12.0,492.0,479.07,389.0
2017,1,28,12,45,585.0,166.5,3.35,12.5,493.0,468.94,379.4
2017,1,28,13,0,610.0,156.0,3.1,13.0,494.0,457.37,368.09
2017,1,28,13,15,759.5,119.0,2.85,13.0,529.5,474.79,379.79
2017,1,28,13,30,909.0,82.0,2.6,13.0,565.0,485.06,384.3
2017,1,28,13,45,901.5,80.0,2.4,13.0,544.0,451.36,354.33
2017,1,28,14,0,894.0,78.0,2.2,13.0,523.0,413.94,321.11
2017,1,28,14,15,880.5,76.5,2.1,13.0,494.5,374.92,286.26
2017,1,28,14,30,867.0,75.0,2.0,13.0,466.0,334.92,250.01
2017,1,28,14,45,849.0,72.0,1.9,13.0,431.0,291.57,210.76
2017,1,28,15,0,831.0,69.0,1.8,13.0,396.0,248.09,171.33
2017,1,28,15,15,803.5,66.0,1.65,12.5,356.0,203.0,131.81
2017,1,28,15,30,776.0,63.0,1.5,12.0,316.0,159.12,95.08
2017,1,28,15,45,736.5,58.5,1.35,12.0,272.5,114.29,61.62
2017,1,28,16,0,697.0,54.0,1.2,12.0,229.0,72.38,37.24
2017,1,28,16,15,634.0,48.5,1.3,11.5,183.5,36.79,27.46
2017,1,28,16,30,571.0,43.0,1.4,11.0,138.0,31.13,22.14
2017,1,28,16,45,465.5,34.5,1.55,10.5,95.5,25.91,16.95
2017,1,28,17,0,360.0,26.0,1.7,10.0,53.0,20.46,9.3
2017,1,28,17,15,180.0,13.0,1.9,9.5,26.5,12.78,0.0
2017,1,28,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,10.5,4.8,4.5,10.5,0.0,0.0
2017,1,29,7,30,0.0,21.0,4.9,5.0,21.0,20.64,0.0
2017,1,29,7,45,255.5,28.0,5.05,5.5,59.5,125.14,78.02
2017,1,29,8,0,511.0,35.0,5.2,6.0,98.0,227.98,175.93
2017,1,29,8,15,591.0,41.5,5.15,6.5,144.0,283.75,228.57
2017,1,29,8,30,671.0,48.0,5.1,7.0,190.0,343.28,282.74
2017,1,29,8,45,723.0,52.5,5.1,7.5,236.0,391.43,326.42
2017,1,29,9,0,775.0,57.0,5.1,8.0,282.0,440.56,369.54
2017,1,29,9,15,807.0,60.0,5.05,8.5,325.0,478.56,402.23
2017,1,29,9,30,839.0,63.0,5.0,9.0,368.0,515.68,433.12
2017,1,29,9,45,761.5,77.0,5.0,9.5,375.0,504.54,423.71
2017,1,29,10,0,684.0,91.0,5.0,10.0,382.0,489.5,410.65
2017,1,29,10,15,663.5,104.5,4.85,10.5,403.5,500.12,417.91
2017,1,29,10,30,643.0,118.0,4.7,11.0,425.0,507.75,422.34
2017,1,29,10,45,666.0,118.5,4.6,11.5,450.5,524.51,434.51
2017,1,29,11,0,689.0,119.0,4.5,12.0,476.0,539.24,444.77
2017,1,29,11,15,665.5,131.5,4.35,12.0,485.5,536.74,441.37
2017,1,29,11,30,642.0,144.0,4.2,12.0,495.0,531.78,436.02
2017,1,29,11,45,672.5,137.5,4.1,12.5,511.0,536.84,438.55
2017,1,29,12,0,703.0,131.0,4.0,13.0,527.0,539.24,438.88
2017,1,29,12,15,648.0,149.0,3.9,13.0,515.5,515.52,418.62
2017,1,29,12,30,593.0,167.0,3.8,13.0,504.0,490.88,397.72
2017,1,29,12,45,591.0,166.0,3.7,13.5,498.5,475.29,383.66
2017,1,29,13,0,589.0,165.0,3.6,14.0,493.0,458.02,368.08
2017,1,29,13,15,572.0,166.0,3.55,14.0,479.0,432.82,346.84
2017,1,29,13,30,555.0,167.0,3.5,14.0,465.0,408.07,325.71
2017,1,29,13,45,571.0,155.0,3.45,14.0,451.5,384.44,305.09
2017,1,29,14,0,587.0,143.0,3.4,14.0,438.0,359.2,282.58
2017,1,29,14,15,533.0,147.5,3.3,14.0,404.0,320.97,250.08
2017,1,29,14,30,479.0,152.0,3.2,14.0,370.0,285.98,220.32
2017,1,29,14,45,509.5,133.0,3.15,14.0,349.5,256.03,192.55
2017,1,29,15,0,540.0,114.0,3.1,14.0,329.0,223.25,161.88
2017,1,29,15,15,514.0,108.0,2.9,13.5,296.5,187.38,131.03
2017,1,29,15,30,488.0,102.0,2.7,13.0,264.0,153.32,102.81
2017,1,29,15,45,463.5,91.0,2.55,12.5,228.0,116.88,74.75
2017,1,29,16,0,439.0,80.0,2.4,12.0,192.0,82.28,52.1
2017,1,29,16,15,388.5,69.5,2.45,11.5,154.5,51.04,40.2
2017,1,29,16,30,338.0,59.0,2.5,11.0,117.0,44.36,33.9
2017,1,29,16,45,275.0,44.0,2.55,10.5,81.5,33.68,23.78
2017,1,29,17,0,212.0,29.0,2.6,10.0,46.0,22.55,11.5
2017,1,29,17,15,106.0,14.5,2.6,10.0,23.0,14.25,0.0
2017,1,29,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,9.5,3.7,5.5,9.5,9.34,0.0
2017,1,30,7,30,0.0,19.0,3.8,6.0,19.0,18.68,0.0
2017,1,30,7,45,174.0,30.0,3.9,6.5,52.0,103.69,66.4
2017,1,30,8,0,348.0,41.0,4.0,7.0,85.0,182.78,141.29
2017,1,30,8,15,416.5,50.5,4.05,7.0,124.5,231.43,186.61
2017,1,30,8,30,485.0,60.0,4.1,7.0,164.0,283.71,234.11
2017,1,30,8,45,528.0,67.5,4.15,7.5,203.0,325.44,271.67
2017,1,30,9,0,571.0,75.0,4.2,8.0,242.0,368.15,309.0
2017,1,30,9,15,599.5,80.5,4.2,8.5,279.0,401.96,337.96
2017,1,30,9,30,628.0,86.0,4.2,9.0,316.0,435.27,365.67
2017,1,30,9,45,623.5,97.0,4.25,9.5,345.0,455.84,382.18
2017,1,30,10,0,619.0,108.0,4.3,10.0,374.0,474.08,396.33
2017,1,30,10,15,441.0,156.5,4.2,10.5,353.0,427.73,355.78
2017,1,30,10,30,263.0,205.0,4.1,11.0,332.0,372.52,307.76
2017,1,30,10,45,505.0,154.5,4.05,11.5,413.0,467.15,386.29
2017,1,30,11,0,747.0,104.0,4.0,12.0,494.0,560.51,461.2
2017,1,30,11,15,845.5,91.5,3.8,12.0,546.5,603.89,494.29
2017,1,30,11,30,944.0,79.0,3.6,12.0,599.0,643.71,524.16
2017,1,30,11,45,875.5,89.5,3.45,12.5,579.0,608.67,494.28
2017,1,30,12,0,807.0,100.0,3.3,13.0,559.0,570.29,462.25
2017,1,30,12,15,684.5,140.0,3.15,13.0,530.0,529.71,428.35
2017,1,30,12,30,562.0,180.0,3.0,13.0,501.0,487.67,393.34
2017,1,30,12,45,621.5,158.5,2.95,13.5,510.5,486.48,391.31
2017,1,30,13,0,681.0,137.0,2.9,14.0,520.0,479.71,384.31
2017,1,30,13,15,599.5,159.5,2.8,14.0,490.5,443.21,353.83
2017,1,30,13,30,518.0,182.0,2.7,14.0,461.0,407.72,324.35
2017,1,30,13,45,707.5,132.5,2.6,14.0,498.5,423.76,334.16
2017,1,30,14,0,897.0,83.0,2.5,14.0,536.0,426.95,331.58
2017,1,30,14,15,883.5,81.0,2.4,14.0,507.5,387.15,296.09
2017,1,30,14,30,870.0,79.0,2.3,14.0,479.0,346.37,259.38
2017,1,30,14,45,853.0,76.0,2.25,14.0,444.0,302.95,220.21
2017,1,30,15,0,836.0,73.0,2.2,14.0,409.0,259.3,180.66
2017,1,30,15,15,809.0,70.0,2.05,13.5,368.5,213.78,140.66
2017,1,30,15,30,782.0,67.0,1.9,13.0,328.0,169.44,103.19
2017,1,30,15,45,744.5,62.5,1.75,12.5,284.0,124.15,68.76
2017,1,30,16,0,707.0,58.0,1.6,12.0,240.0,81.62,42.76
2017,1,30,16,15,645.5,52.0,1.6,11.5,194.0,37.16,27.82
2017,1,30,16,30,584.0,46.0,1.6,11.0,148.0,33.38,24.21
2017,1,30,16,45,478.5,37.5,1.65,11.0,104.0,28.27,19.12
2017,1,30,17,0,373.0,29.0,1.7,11.0,60.0,22.97,12.31
2017,1,30,17,15,186.5,14.5,1.7,10.5,30.0,14.25,0.0
2017,1,30,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,31,7,15,85.5,8.0,3.4,7.0,11.5,7.86,0.0
2017,1,31,7,30,171.0,16.0,3.5,7.0,23.0,63.0,0.0
2017,1,31,7,45,311.5,28.0,3.65,7.5,61.0,146.05,96.44
2017,1,31,8,0,452.0,40.0,3.8,8.0,99.0,219.64,169.66
2017,1,31,8,15,534.0,48.0,3.75,8.0,144.0,275.74,221.51
2017,1,31,8,30,616.0,56.0,3.7,8.0,189.0,336.16,275.77
2017,1,31,8,45,668.0,61.5,3.65,8.5,234.5,383.85,318.06
2017,1,31,9,0,720.0,67.0,3.6,9.0,280.0,432.74,359.99
2017,1,31,9,15,754.0,70.5,3.45,9.0,323.0,469.06,391.09
2017,1,31,9,30,788.0,74.0,3.3,9.0,366.0,506.97,422.49
2017,1,31,9,45,712.0,89.5,3.2,9.5,373.0,498.42,414.75
2017,1,31,10,0,636.0,105.0,3.1,10.0,380.0,482.83,401.09
2017,1,31,10,15,686.0,100.5,2.9,10.5,416.5,513.85,425.0
2017,1,31,10,30,736.0,96.0,2.7,11.0,453.0,543.75,447.16
2017,1,31,10,45,717.5,107.5,2.55,11.5,470.0,548.65,448.78
2017,1,31,11,0,699.0,119.0,2.4,12.0,487.0,550.68,448.16
2017,1,31,11,15,644.5,141.5,2.3,12.0,489.0,539.8,438.01
2017,1,31,11,30,590.0,164.0,2.2,12.0,491.0,526.22,425.81
2017,1,31,11,45,607.5,161.5,2.1,12.5,503.5,528.21,425.84
2017,1,31,12,0,625.0,159.0,2.0,13.0,516.0,527.89,423.86
2017,1,31,12,15,539.5,188.0,1.9,13.5,497.0,496.37,396.84
2017,1,31,12,30,454.0,217.0,1.8,14.0,478.0,466.66,371.5
2017,1,31,12,45,481.5,207.0,1.7,14.5,481.5,460.38,365.34
2017,1,31,13,0,509.0,197.0,1.6,15.0,485.0,451.65,356.92
2017,1,31,13,15,321.0,223.5,1.5,15.0,403.5,369.98,292.42
2017,1,31,13,30,133.0,250.0,1.4,15.0,322.0,297.67,235.48
2017,1,31,13,45,280.0,220.0,1.35,15.0,365.0,325.92,257.05
2017,1,31,14,0,427.0,190.0,1.3,15.0,408.0,343.81,268.39
2017,1,31,14,15,311.0,196.5,1.25,15.0,350.5,291.76,227.26
2017,1,31,14,30,195.0,203.0,1.2,15.0,293.0,248.01,193.68
2017,1,31,14,45,172.0,188.5,1.2,15.0,264.0,218.86,170.3
2017,1,31,15,0,149.0,174.0,1.2,15.0,235.0,191.36,148.21
2017,1,31,15,15,144.0,158.0,1.15,14.5,212.0,167.89,129.03
2017,1,31,15,30,139.0,142.0,1.1,14.0,189.0,144.74,110.18
2017,1,31,15,45,131.0,124.0,1.05,14.0,163.5,120.09,90.39
2017,1,31,16,0,123.0,106.0,1.0,14.0,138.0,96.19,72.05
2017,1,31,16,15,109.0,87.5,1.0,13.5,112.0,72.73,59.08
2017,1,31,16,30,95.0,69.0,1.0,13.0,86.0,57.63,45.4
2017,1,31,16,45,72.5,50.0,1.0,12.5,61.0,42.63,31.53
2017,1,31,17,0,50.0,31.0,1.0,12.0,36.0,27.19,16.04
2017,1,31,17,15,25.0,15.5,0.95,12.0,18.0,14.03,0.0
2017,1,31,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.5,3.5,9.0,0.5,0.49,0.0
2017,2,1,7,30,0.0,1.0,3.6,9.0,1.0,0.96,0.0
2017,2,1,7,45,0.0,2.5,3.75,9.5,2.5,2.41,0.0
2017,2,1,8,0,0.0,4.0,3.9,10.0,4.0,3.85,0.0
2017,2,1,8,15,0.0,6.0,3.95,10.0,6.0,5.78,0.0
2017,2,1,8,30,0.0,8.0,4.0,10.0,8.0,7.71,1.02
2017,2,1,8,45,0.0,10.0,4.05,10.5,10.0,9.64,2.72
2017,2,1,9,0,0.0,12.0,4.1,11.0,12.0,11.57,4.39
2017,2,1,9,15,0.0,14.0,4.1,11.0,14.0,13.5,6.06
2017,2,1,9,30,0.0,16.0,4.1,11.0,16.0,15.44,7.72
2017,2,1,9,45,0.0,39.5,4.1,11.5,39.5,38.14,27.23
2017,2,1,10,0,0.0,63.0,4.1,12.0,63.0,60.89,46.52
2017,2,1,10,15,0.0,87.5,4.35,12.0,87.5,84.75,66.64
2017,2,1,10,30,0.0,112.0,4.6,12.0,112.0,109.02,86.95
2017,2,1,10,45,0.0,80.0,4.9,12.5,80.0,77.37,60.04
2017,2,1,11,0,0.0,48.0,5.2,13.0,48.0,46.39,33.72
2017,2,1,11,15,86.0,153.5,5.35,13.0,201.5,207.57,169.85
2017,2,1,11,30,172.0,259.0,5.5,13.0,355.0,365.16,298.47
2017,2,1,11,45,86.0,190.0,5.7,13.0,238.0,241.56,196.81
2017,2,1,12,0,0.0,121.0,5.9,13.0,121.0,117.24,92.83
2017,2,1,12,15,0.0,85.5,5.95,13.0,85.5,82.72,64.08
2017,2,1,12,30,0.0,50.0,6.0,13.0,50.0,48.33,35.22
2017,2,1,12,45,0.0,85.0,6.05,13.5,85.0,82.24,63.6
2017,2,1,13,0,0.0,120.0,6.1,14.0,120.0,115.97,91.57
2017,2,1,13,15,24.0,175.5,6.1,14.0,189.0,180.55,145.14
2017,2,1,13,30,48.0,231.0,6.1,14.0,258.0,241.87,195.29
2017,2,1,13,45,24.0,162.5,6.2,14.0,176.0,165.42,132.66
2017,2,1,14,0,0.0,94.0,6.3,14.0,94.0,90.83,70.93
2017,2,1,14,15,90.5,150.0,6.35,14.0,192.5,173.38,138.67
2017,2,1,14,30,181.0,206.0,6.4,14.0,291.0,247.0,197.07
2017,2,1,14,45,94.0,175.5,6.45,14.0,219.5,188.65,150.36
2017,2,1,15,0,7.0,145.0,6.5,14.0,148.0,138.08,110.89
2017,2,1,15,15,3.5,132.0,6.4,13.5,133.5,124.46,99.99
