Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,15,30,0.0,119.0,6.3,13.0,119.0,111.15,89.22
2017,2,1,15,45,0.0,103.0,6.25,13.0,103.0,95.99,76.43
2017,2,1,16,0,0.0,87.0,6.2,13.0,87.0,80.91,63.55
2017,2,1,16,15,0.0,70.0,6.1,12.5,70.0,65.14,52.68
2017,2,1,16,30,0.0,53.0,6.0,12.0,53.0,49.87,38.75
2017,2,1,16,45,0.0,37.5,5.95,12.0,37.5,35.75,25.64
2017,2,1,17,0,0.0,22.0,5.9,12.0,22.0,21.24,11.57
2017,2,1,17,15,0.0,11.0,5.95,11.5,11.0,10.61,0.0
2017,2,1,17,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,2,7,15,46.5,9.0,6.8,12.0,11.0,20.24,0.0
2017,2,2,7,30,93.0,18.0,6.7,12.0,22.0,54.24,0.0
2017,2,2,7,45,224.0,31.5,6.65,12.0,57.5,123.76,84.15
2017,2,2,8,0,355.0,45.0,6.6,12.0,93.0,192.94,148.81
2017,2,2,8,15,436.5,53.5,6.5,12.0,135.5,246.87,197.75
2017,2,2,8,30,518.0,62.0,6.4,12.0,178.0,305.15,249.72
2017,2,2,8,45,259.0,65.5,6.3,12.5,123.5,202.14,166.67
2017,2,2,9,0,0.0,69.0,6.2,13.0,69.0,67.13,51.86
2017,2,2,9,15,0.0,80.0,6.05,13.0,80.0,78.02,61.16
2017,2,2,9,30,0.0,91.0,5.9,13.0,91.0,88.88,70.28
2017,2,2,9,45,18.0,133.5,5.8,13.0,141.5,142.27,115.43
2017,2,2,10,0,36.0,176.0,5.7,13.0,192.0,201.54,164.83
2017,2,2,10,15,18.0,150.5,5.5,13.0,158.5,158.86,128.72
2017,2,2,10,30,0.0,125.0,5.3,13.0,125.0,122.01,97.43
2017,2,2,10,45,17.5,170.5,5.15,13.5,180.0,178.03,143.91
2017,2,2,11,0,35.0,216.0,5.0,14.0,235.0,238.39,192.98
2017,2,2,11,15,138.5,235.5,4.95,14.0,313.0,323.98,263.74
2017,2,2,11,30,242.0,255.0,4.9,14.0,391.0,403.99,328.57
2017,2,2,11,45,240.5,261.5,4.9,14.5,399.0,406.09,328.89
2017,2,2,12,0,239.0,268.0,4.9,15.0,407.0,407.31,328.75
2017,2,2,12,15,251.0,266.0,4.95,15.0,412.5,407.06,328.39
2017,2,2,12,30,263.0,264.0,5.0,15.0,418.0,407.63,328.6
2017,2,2,12,45,150.5,250.5,5.05,15.0,338.5,325.0,261.67
2017,2,2,13,0,38.0,237.0,5.1,15.0,259.0,247.91,198.76
2017,2,2,13,15,42.5,235.0,5.05,15.0,259.0,245.92,197.31
2017,2,2,13,30,47.0,233.0,5.0,15.0,259.0,243.52,195.39
2017,2,2,13,45,129.0,232.5,5.0,15.0,300.5,274.96,220.64
2017,2,2,14,0,211.0,232.0,5.0,15.0,342.0,300.83,240.42
2017,2,2,14,15,127.0,212.5,4.95,15.0,277.5,243.07,194.01
2017,2,2,14,30,43.0,193.0,4.9,15.0,213.0,193.28,154.63
2017,2,2,14,45,70.5,185.0,4.9,15.0,215.5,190.57,151.77
2017,2,2,15,0,98.0,177.0,4.9,15.0,218.0,185.32,146.36
2017,2,2,15,15,90.5,161.5,4.9,14.5,196.5,164.17,129.09
2017,2,2,15,30,83.0,146.0,4.9,14.0,175.0,143.57,112.33
2017,2,2,15,45,73.5,127.5,4.9,14.0,150.5,121.04,94.0
2017,2,2,16,0,64.0,109.0,4.9,14.0,126.0,99.47,76.77
2017,2,2,16,15,52.0,89.5,4.85,14.0,102.0,78.19,60.26
2017,2,2,16,30,40.0,70.0,4.8,14.0,78.0,61.29,48.53
2017,2,2,16,45,20.5,51.0,4.75,14.0,55.0,45.54,33.98
2017,2,2,17,0,1.0,32.0,4.7,14.0,32.0,30.03,18.89
2017,2,2,17,15,0.5,16.0,4.75,14.0,16.0,15.43,0.0
2017,2,2,17,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,13.0,5.45,12.0,13.0,12.78,0.0
2017,2,3,7,30,0.0,26.0,5.6,12.0,26.0,29.61,0.0
2017,2,3,7,45,200.0,34.5,5.75,12.5,62.0,120.53,83.4
2017,2,3,8,0,400.0,43.0,5.9,13.0,98.0,208.64,160.81
2017,2,3,8,15,478.5,50.5,6.05,13.0,141.0,261.99,209.37
2017,2,3,8,30,557.0,58.0,6.2,13.0,184.0,319.5,260.74
2017,2,3,8,45,596.5,65.5,6.35,13.5,226.0,362.53,299.0
2017,2,3,9,0,636.0,73.0,6.5,14.0,268.0,406.22,336.72
2017,2,3,9,15,405.0,116.5,6.6,14.0,247.0,347.55,288.79
2017,2,3,9,30,174.0,160.0,6.7,14.0,226.0,266.87,220.59
2017,2,3,9,45,126.0,175.0,6.85,14.0,225.0,257.83,212.51
2017,2,3,10,0,78.0,190.0,7.0,14.0,224.0,241.12,197.74
2017,2,3,10,15,39.0,163.0,7.05,14.0,180.0,188.27,153.18
2017,2,3,10,30,0.0,136.0,7.1,14.0,136.0,133.05,106.32
2017,2,3,10,45,142.5,185.0,7.2,14.0,261.5,277.19,228.05
2017,2,3,11,0,285.0,234.0,7.3,14.0,387.0,418.88,344.56
2017,2,3,11,15,189.0,246.0,7.25,14.0,349.0,366.18,299.73
2017,2,3,11,30,93.0,258.0,7.2,14.0,311.0,313.85,255.3
2017,2,3,11,45,75.0,256.0,7.15,14.0,299.5,298.81,242.59
2017,2,3,12,0,57.0,254.0,7.1,14.0,288.0,283.94,230.02
2017,2,3,12,15,38.0,237.5,6.95,14.0,260.5,254.54,205.7
2017,2,3,12,30,19.0,221.0,6.8,14.0,233.0,224.6,180.95
2017,2,3,12,45,17.0,216.0,6.65,14.0,226.5,217.76,175.34
2017,2,3,13,0,15.0,211.0,6.5,14.0,220.0,210.99,169.8
2017,2,3,13,15,52.5,231.0,6.35,14.0,261.0,247.35,199.77
2017,2,3,13,30,90.0,251.0,6.2,14.0,302.0,280.57,226.7
2017,2,3,13,45,148.0,243.0,6.1,14.0,322.5,293.43,236.83
2017,2,3,14,0,206.0,235.0,6.0,14.0,343.0,302.46,243.26
2017,2,3,14,15,174.0,223.5,5.85,14.0,311.0,270.72,217.04
2017,2,3,14,30,142.0,212.0,5.7,14.0,279.0,241.02,192.67
2017,2,3,14,45,71.0,126.0,5.6,14.0,159.5,137.5,108.45
2017,2,3,15,0,0.0,40.0,5.5,14.0,40.0,38.63,27.28
2017,2,3,15,15,0.0,36.0,5.3,13.5,36.0,34.76,24.12
2017,2,3,15,30,0.0,32.0,5.1,13.0,32.0,30.89,20.9
2017,2,3,15,45,0.0,27.5,4.95,13.0,27.5,26.54,17.19
2017,2,3,16,0,0.0,23.0,4.8,13.0,23.0,22.19,13.44
2017,2,3,16,15,0.0,19.0,4.65,12.5,19.0,18.32,10.09
2017,2,3,16,30,0.0,15.0,4.5,12.0,15.0,14.46,7.29
2017,2,3,16,45,0.0,10.5,4.35,12.0,10.5,10.12,3.26
2017,2,3,17,0,0.0,6.0,4.2,12.0,6.0,5.78,0.0
2017,2,3,17,15,0.0,3.0,4.1,12.0,3.0,2.89,0.0
2017,2,3,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,7.0,3.85,11.0,7.0,6.88,0.0
2017,2,4,7,30,0.0,14.0,3.9,11.0,14.0,13.51,0.0
2017,2,4,7,45,9.0,31.5,4.0,11.5,33.0,37.68,23.79
2017,2,4,8,0,18.0,49.0,4.1,12.0,52.0,60.29,44.53
2017,2,4,8,15,29.0,68.0,4.05,12.0,74.0,85.6,66.79
2017,2,4,8,30,40.0,87.0,4.0,12.0,96.0,111.15,89.14
2017,2,4,8,45,47.0,105.5,4.0,12.5,118.5,134.57,109.24
2017,2,4,9,0,54.0,124.0,4.0,13.0,141.0,158.11,129.07
2017,2,4,9,15,59.0,141.0,3.9,13.0,162.0,178.95,146.53
2017,2,4,9,30,64.0,158.0,3.8,13.0,183.0,199.79,163.73
2017,2,4,9,45,32.0,149.0,3.75,13.5,161.5,170.94,138.86
2017,2,4,10,0,0.0,140.0,3.7,14.0,140.0,138.1,110.61
2017,2,4,10,15,47.0,180.5,3.65,14.0,204.5,211.79,172.0
2017,2,4,10,30,94.0,221.0,3.6,14.0,269.0,282.37,229.55
2017,2,4,10,45,87.0,231.0,3.55,14.0,276.5,287.51,232.95
2017,2,4,11,0,80.0,241.0,3.5,14.0,284.0,292.27,236.21
2017,2,4,11,15,40.0,175.0,3.4,14.0,196.5,198.49,159.72
2017,2,4,11,30,0.0,109.0,3.3,14.0,109.0,105.64,82.75
2017,2,4,11,45,39.5,187.0,3.2,14.0,210.0,208.35,167.7
2017,2,4,12,0,79.0,265.0,3.1,14.0,311.0,308.24,247.8
2017,2,4,12,15,92.5,269.5,3.1,14.0,323.5,317.97,255.2
2017,2,4,12,30,106.0,274.0,3.1,14.0,336.0,326.92,262.24
2017,2,4,12,45,74.5,259.5,3.1,14.0,303.0,292.05,234.08
2017,2,4,13,0,43.0,245.0,3.1,14.0,270.0,258.54,207.07
2017,2,4,13,15,123.0,251.0,3.05,14.0,320.5,301.98,242.36
2017,2,4,13,30,203.0,257.0,3.0,14.0,371.0,339.72,272.0
2017,2,4,13,45,242.5,242.0,3.0,14.0,373.5,334.97,267.55
2017,2,4,14,0,282.0,227.0,3.0,14.0,376.0,326.22,259.61
2017,2,4,14,15,273.0,218.0,2.9,14.0,356.0,302.15,239.37
2017,2,4,14,30,264.0,209.0,2.8,14.0,336.0,278.17,219.08
2017,2,4,14,45,276.5,189.5,2.7,14.0,314.0,251.62,196.07
2017,2,4,15,0,289.0,170.0,2.6,14.0,292.0,223.78,171.63
2017,2,4,15,15,480.5,126.0,2.55,13.5,306.5,208.13,150.43
2017,2,4,15,30,672.0,82.0,2.5,13.0,321.0,176.82,114.77
2017,2,4,15,45,633.5,76.5,2.5,13.0,279.0,134.45,80.94
2017,2,4,16,0,595.0,71.0,2.5,13.0,237.0,95.05,53.88
2017,2,4,16,15,535.0,64.0,2.35,12.5,193.0,57.13,35.49
2017,2,4,16,30,475.0,57.0,2.2,12.0,149.0,42.09,32.0
2017,2,4,16,45,385.0,46.5,2.1,12.0,107.5,35.51,25.67
2017,2,4,17,0,295.0,36.0,2.0,12.0,66.0,28.65,18.48
2017,2,4,17,15,147.5,18.0,2.05,11.5,33.0,13.93,0.0
2017,2,4,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,9.0,2.85,10.0,9.0,8.85,0.0
2017,2,5,7,30,0.0,18.0,3.0,10.0,18.0,17.86,0.0
2017,2,5,7,45,40.0,36.0,3.15,10.5,42.0,58.82,40.48
2017,2,5,8,0,80.0,54.0,3.3,11.0,66.0,94.5,72.61
2017,2,5,8,15,101.5,74.0,3.55,11.0,94.0,127.57,102.02
2017,2,5,8,30,123.0,94.0,3.8,11.0,122.0,161.42,131.86
2017,2,5,8,45,141.5,112.5,4.1,11.5,151.5,192.8,158.99
2017,2,5,9,0,160.0,131.0,4.4,12.0,181.0,224.75,186.13
2017,2,5,9,15,173.5,147.0,4.6,12.0,208.5,251.57,208.87
2017,2,5,9,30,187.0,163.0,4.8,12.0,236.0,278.48,231.38
2017,2,5,9,45,308.0,162.0,5.0,12.5,295.0,353.2,293.75
2017,2,5,10,0,429.0,161.0,5.2,13.0,354.0,432.04,358.32
2017,2,5,10,15,439.5,171.5,5.35,13.0,381.5,453.42,375.27
2017,2,5,10,30,450.0,182.0,5.5,13.0,409.0,473.43,391.12
2017,2,5,10,45,366.5,210.5,5.7,13.5,401.0,447.84,368.37
2017,2,5,11,0,283.0,239.0,5.9,14.0,393.0,425.23,347.91
2017,2,5,11,15,248.0,252.0,6.05,14.0,390.5,414.74,338.63
2017,2,5,11,30,213.0,265.0,6.2,14.0,388.0,399.34,325.43
2017,2,5,11,45,134.5,261.5,6.4,14.0,339.5,344.53,280.0
2017,2,5,12,0,56.0,258.0,6.6,14.0,291.0,287.79,232.76
2017,2,5,12,15,122.0,269.0,6.75,14.0,341.5,337.54,274.0
2017,2,5,12,30,188.0,280.0,6.9,14.0,392.0,381.85,310.23
2017,2,5,12,45,146.0,275.5,7.05,14.0,362.5,348.52,282.67
2017,2,5,13,0,104.0,271.0,7.2,14.0,333.0,315.75,255.72
2017,2,5,13,15,101.0,266.5,7.3,13.5,325.0,305.67,247.94
2017,2,5,13,30,98.0,262.0,7.4,13.0,317.0,295.44,239.97
2017,2,5,13,45,50.0,215.5,7.5,13.0,243.5,226.65,183.65
2017,2,5,14,0,2.0,169.0,7.6,13.0,170.0,162.36,130.82
2017,2,5,14,15,1.0,151.5,7.7,13.0,152.0,145.15,116.75
2017,2,5,14,30,0.0,134.0,7.8,13.0,134.0,128.1,102.73
2017,2,5,14,45,15.5,151.0,7.9,13.0,157.5,147.7,119.01
2017,2,5,15,0,31.0,168.0,8.0,13.0,181.0,162.24,130.83
2017,2,5,15,15,26.5,152.5,8.15,12.5,163.0,144.79,116.62
2017,2,5,15,30,22.0,137.0,8.3,12.0,145.0,130.77,105.26
2017,2,5,15,45,17.5,120.5,8.5,12.0,126.5,113.4,90.81
2017,2,5,16,0,13.0,104.0,8.7,12.0,108.0,96.49,76.67
2017,2,5,16,15,6.5,86.0,8.9,12.0,88.0,78.84,61.8
2017,2,5,16,30,0.0,68.0,9.1,12.0,68.0,62.46,50.12
2017,2,5,16,45,0.0,49.5,9.35,12.0,49.5,46.11,34.98
2017,2,5,17,0,0.0,31.0,9.6,12.0,31.0,29.52,19.34
2017,2,5,17,15,0.0,15.5,9.7,12.0,15.5,14.96,0.69
2017,2,5,17,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,10.9,12.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,11.0,13.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,10.75,13.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,4.0,4.75,12.0,4.0,3.93,0.0
2017,2,6,7,30,0.0,8.0,4.9,12.0,8.0,7.71,0.0
2017,2,6,7,45,0.0,19.0,5.1,12.5,19.0,18.33,8.99
2017,2,6,8,0,0.0,30.0,5.3,13.0,30.0,28.96,18.61
2017,2,6,8,15,0.0,42.0,5.45,13.0,42.0,40.57,28.84
2017,2,6,8,30,0.0,54.0,5.6,13.0,54.0,52.43,39.21
2017,2,6,8,45,0.0,66.0,5.85,13.0,66.0,64.38,49.54
2017,2,6,9,0,0.0,78.0,6.1,13.0,78.0,76.29,59.72
2017,2,6,9,15,0.0,89.0,6.1,13.0,89.0,87.14,68.87
2017,2,6,9,30,0.0,100.0,6.1,13.0,100.0,97.96,77.91
2017,2,6,9,45,27.0,145.0,6.1,13.5,157.5,163.77,133.28
2017,2,6,10,0,54.0,190.0,6.1,14.0,215.0,227.55,185.94
2017,2,6,10,15,35.0,189.0,6.05,14.0,206.0,213.9,173.93
2017,2,6,10,30,16.0,188.0,6.0,14.0,197.0,195.65,158.21
2017,2,6,10,45,8.0,160.0,6.0,14.0,164.5,161.7,129.86
2017,2,6,11,0,0.0,132.0,6.0,14.0,132.0,128.49,102.04
2017,2,6,11,15,4.5,164.5,5.95,14.0,167.0,163.31,130.8
2017,2,6,11,30,9.0,197.0,5.9,14.0,202.0,197.98,159.14
2017,2,6,11,45,5.0,186.5,5.85,14.0,189.5,184.65,147.98
2017,2,6,12,0,1.0,176.0,5.8,14.0,177.0,171.54,137.09
2017,2,6,12,15,0.5,159.5,5.65,14.0,160.0,154.89,123.37
2017,2,6,12,30,0.0,143.0,5.5,14.0,143.0,138.41,109.8
2017,2,6,12,45,0.0,142.0,5.35,14.0,142.0,137.3,108.91
2017,2,6,13,0,0.0,141.0,5.2,14.0,141.0,136.19,108.04
2017,2,6,13,15,1.5,159.5,5.2,14.0,160.5,154.46,123.18
2017,2,6,13,30,3.0,178.0,5.2,14.0,180.0,172.38,138.0
2017,2,6,13,45,8.0,185.0,5.2,14.0,189.5,180.66,144.92
2017,2,6,14,0,13.0,192.0,5.2,14.0,199.0,188.36,151.37
2017,2,6,14,15,6.5,167.5,5.15,13.5,171.0,162.11,130.24
2017,2,6,14,30,0.0,143.0,5.1,13.0,143.0,136.46,109.5
2017,2,6,14,45,0.0,132.0,5.1,13.0,132.0,125.83,100.86
2017,2,6,15,0,0.0,121.0,5.1,13.0,121.0,115.23,92.19
2017,2,6,15,15,0.0,89.0,5.25,13.0,89.0,85.5,67.3
2017,2,6,15,30,0.0,57.0,5.4,13.0,57.0,55.08,41.56
2017,2,6,15,45,0.0,50.0,5.55,13.0,50.0,48.3,35.83
2017,2,6,16,0,0.0,43.0,5.7,13.0,43.0,41.52,30.02
2017,2,6,16,15,0.0,35.0,5.8,13.0,35.0,33.79,23.32
2017,2,6,16,30,0.0,27.0,5.9,13.0,27.0,26.05,17.62
2017,2,6,16,45,0.0,20.0,6.05,13.0,20.0,19.29,11.35
2017,2,6,17,0,0.0,13.0,6.2,13.0,13.0,12.53,5.01
2017,2,6,17,15,0.0,6.5,6.25,12.5,6.5,6.26,0.0
2017,2,6,17,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,8.05,13.5,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,9.95,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,6.5,9.6,14.0,6.5,6.39,0.0
2017,2,7,7,30,0.0,13.0,9.2,14.0,13.0,12.54,0.0
2017,2,7,7,45,0.0,29.0,8.85,14.0,29.0,28.53,17.16
2017,2,7,8,0,0.0,45.0,8.5,14.0,45.0,45.15,32.04
2017,2,7,8,15,0.0,63.5,8.35,14.0,63.5,64.3,48.74
2017,2,7,8,30,0.0,82.0,8.2,14.0,82.0,83.14,65.08
2017,2,7,8,45,4.0,99.0,8.05,14.0,100.5,102.01,81.28
2017,2,7,9,0,8.0,116.0,7.9,14.0,119.0,121.02,97.41
2017,2,7,9,15,12.5,131.5,7.7,14.0,136.5,138.8,112.34
2017,2,7,9,30,17.0,147.0,7.5,14.0,154.0,156.73,127.24
2017,2,7,9,45,8.5,129.0,7.3,14.5,132.5,132.15,106.08
2017,2,7,10,0,0.0,111.0,7.1,15.0,111.0,108.36,85.65
2017,2,7,10,15,0.0,119.5,6.7,15.0,119.5,116.65,92.37
2017,2,7,10,30,0.0,128.0,6.3,15.0,128.0,124.91,99.04
2017,2,7,10,45,0.0,132.5,5.9,15.0,132.5,129.17,102.36
2017,2,7,11,0,0.0,137.0,5.5,15.0,137.0,133.44,105.69
2017,2,7,11,15,13.5,183.5,5.2,15.0,191.5,187.87,150.45
2017,2,7,11,30,27.0,230.0,4.9,15.0,246.0,242.09,194.33
2017,2,7,11,45,24.0,229.0,4.65,15.0,243.5,238.38,190.91
2017,2,7,12,0,21.0,228.0,4.4,15.0,241.0,234.7,187.66
2017,2,7,12,15,13.5,211.5,4.3,14.5,220.0,213.27,170.49
2017,2,7,12,30,6.0,195.0,4.2,14.0,199.0,192.24,153.6
2017,2,7,12,45,5.0,190.5,4.15,14.0,193.5,186.84,149.24
2017,2,7,13,0,4.0,186.0,4.1,14.0,188.0,181.5,144.93
2017,2,7,13,15,2.0,166.5,3.75,14.0,167.5,161.42,128.56
2017,2,7,13,30,0.0,147.0,3.4,14.0,147.0,141.57,112.38
2017,2,7,13,45,10.0,175.5,3.05,14.0,180.5,172.72,138.03
2017,2,7,14,0,20.0,204.0,2.7,14.0,214.0,202.52,162.21
2017,2,7,14,15,10.0,160.0,2.6,14.0,165.0,156.59,124.93
2017,2,7,14,30,0.0,116.0,2.5,14.0,116.0,111.42,88.04
2017,2,7,14,45,0.0,89.5,2.4,14.0,89.5,86.39,67.4
2017,2,7,15,0,0.0,63.0,2.3,14.0,63.0,60.89,46.12
2017,2,7,15,15,0.0,69.0,2.15,13.5,69.0,66.7,51.26
2017,2,7,15,30,0.0,75.0,2.0,13.0,75.0,72.34,56.24
2017,2,7,15,45,0.0,65.5,1.85,13.0,65.5,63.31,48.64
2017,2,7,16,0,0.0,56.0,1.7,13.0,56.0,54.11,40.81
2017,2,7,16,15,0.0,46.0,1.6,13.0,46.0,44.43,32.47
2017,2,7,16,30,0.0,36.0,1.5,13.0,36.0,34.76,25.46
2017,2,7,16,45,0.0,26.5,1.4,13.0,26.5,25.57,16.98
2017,2,7,17,0,0.0,17.0,1.3,13.0,17.0,16.4,8.42
2017,2,7,17,15,0.0,9.5,1.35,12.5,9.5,9.16,0.0
2017,2,7,17,30,0.0,2.0,1.4,12.0,2.0,1.97,0.0
2017,2,7,17,45,0.0,1.0,1.45,12.0,1.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,3.5,6.5,14.0,3.5,3.44,0.0
2017,2,8,7,30,0.0,7.0,6.5,14.0,7.0,6.75,0.0
2017,2,8,7,45,0.0,15.5,6.5,14.0,15.5,14.95,6.39
2017,2,8,8,0,0.0,24.0,6.5,14.0,24.0,23.16,13.74
2017,2,8,8,15,0.0,34.0,6.4,14.0,34.0,32.82,22.21
2017,2,8,8,30,0.0,44.0,6.3,14.0,44.0,42.5,30.63
2017,2,8,8,45,0.0,53.5,6.2,14.5,53.5,51.69,38.48
2017,2,8,9,0,0.0,63.0,6.1,15.0,63.0,60.89,46.21
2017,2,8,9,15,0.0,72.0,6.05,15.0,72.0,69.67,53.58
2017,2,8,9,30,0.0,81.0,6.0,15.0,81.0,78.55,60.95
2017,2,8,9,45,0.0,93.0,5.95,15.0,93.0,90.43,70.79
2017,2,8,10,0,0.0,105.0,5.9,15.0,105.0,102.29,80.54
2017,2,8,10,15,0.0,96.5,5.75,15.0,96.5,93.62,73.13
2017,2,8,10,30,0.0,88.0,5.6,15.0,88.0,85.15,65.92
2017,2,8,10,45,0.0,83.5,5.5,15.0,83.5,80.77,62.17
2017,2,8,11,0,0.0,79.0,5.4,15.0,79.0,76.42,58.44
2017,2,8,11,15,0.0,124.5,5.35,15.0,124.5,120.92,95.24
2017,2,8,11,30,0.0,170.0,5.3,15.0,170.0,165.61,131.79
2017,2,8,11,45,0.5,172.5,5.25,15.0,172.5,168.09,133.67
2017,2,8,12,0,1.0,175.0,5.2,15.0,175.0,170.56,135.61
2017,2,8,12,15,0.5,143.5,5.1,15.0,143.5,139.34,110.03
2017,2,8,12,30,0.0,112.0,5.0,15.0,112.0,108.4,84.62
2017,2,8,12,45,0.0,126.0,4.95,15.5,126.0,121.87,95.57
2017,2,8,13,0,0.0,140.0,4.9,16.0,140.0,135.24,106.36
2017,2,8,13,15,0.0,123.5,4.8,16.0,123.5,119.29,93.34
2017,2,8,13,30,0.0,107.0,4.7,16.0,107.0,103.4,80.38
2017,2,8,13,45,0.0,85.0,4.65,16.0,85.0,82.23,62.99
2017,2,8,14,0,0.0,63.0,4.6,16.0,63.0,60.91,45.38
2017,2,8,14,15,0.0,66.0,4.5,15.5,66.0,63.81,47.99
2017,2,8,14,30,0.0,69.0,4.4,15.0,69.0,66.71,50.61
2017,2,8,14,45,0.0,75.5,4.35,15.0,75.5,73.01,56.0
2017,2,8,15,0,0.0,82.0,4.3,15.0,82.0,79.23,61.35
2017,2,8,15,15,0.0,61.0,4.3,15.0,61.0,58.95,44.4
2017,2,8,15,30,0.0,40.0,4.3,15.0,40.0,38.62,27.27
2017,2,8,15,45,0.0,35.0,4.3,15.0,35.0,33.79,23.2
2017,2,8,16,0,0.0,30.0,4.3,15.0,30.0,28.95,19.09
2017,2,8,16,15,0.0,24.5,4.2,14.5,24.5,23.64,14.55
2017,2,8,16,30,0.0,19.0,4.1,14.0,19.0,18.32,10.71
2017,2,8,16,45,0.0,14.0,4.0,14.0,14.0,13.5,6.26
2017,2,8,17,0,0.0,9.0,3.9,14.0,9.0,8.67,1.78
2017,2,8,17,15,0.0,5.0,3.9,14.0,5.0,4.82,0.0
2017,2,8,17,30,0.0,1.0,3.9,14.0,1.0,0.98,0.0
2017,2,8,17,45,0.0,0.5,3.95,14.0,0.5,0.0,0.0
2017,2,8,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,3.5,9.15,14.0,3.5,3.44,0.0
2017,2,9,7,30,0.0,7.0,9.2,14.0,7.0,6.75,0.0
2017,2,9,7,45,0.0,14.5,9.3,14.0,14.5,13.98,5.67
2017,2,9,8,0,0.0,22.0,9.4,14.0,22.0,21.22,12.14
2017,2,9,8,15,0.0,30.0,9.25,14.0,30.0,28.95,18.93
2017,2,9,8,30,0.0,38.0,9.1,14.0,38.0,36.69,25.68
2017,2,9,8,45,0.0,46.5,8.95,14.0,46.5,44.91,32.77
2017,2,9,9,0,0.0,55.0,8.8,14.0,55.0,53.14,39.79
2017,2,9,9,15,0.0,63.0,8.65,14.0,63.0,60.89,46.32
2017,2,9,9,30,0.0,71.0,8.5,14.0,71.0,68.64,52.8
2017,2,9,9,45,0.0,86.5,8.35,14.0,86.5,83.88,65.56
2017,2,9,10,0,0.0,102.0,8.2,14.0,102.0,99.25,78.33
2017,2,9,10,15,0.0,79.0,8.0,14.0,79.0,76.4,58.97
2017,2,9,10,30,0.0,56.0,7.8,14.0,56.0,54.13,40.12
2017,2,9,10,45,0.0,53.5,7.65,14.5,53.5,51.71,37.94
2017,2,9,11,0,0.0,51.0,7.5,15.0,51.0,49.3,35.78
2017,2,9,11,15,0.0,52.5,7.4,15.0,52.5,50.75,36.95
2017,2,9,11,30,0.0,54.0,7.3,15.0,54.0,52.21,38.13
2017,2,9,11,45,0.0,55.0,7.25,15.0,55.0,53.18,38.91
2017,2,9,12,0,0.0,56.0,7.2,15.0,56.0,54.15,39.69
2017,2,9,12,15,0.0,63.0,7.2,15.0,63.0,60.93,45.33
2017,2,9,12,30,0.0,70.0,7.2,15.0,70.0,67.71,50.97
2017,2,9,12,45,0.0,68.0,7.25,15.0,68.0,65.77,49.37
2017,2,9,13,0,0.0,66.0,7.3,15.0,66.0,63.83,47.78
2017,2,9,13,15,0.0,53.0,7.15,14.5,53.0,51.24,37.39
2017,2,9,13,30,0.0,40.0,7.0,14.0,40.0,38.66,26.94
2017,2,9,13,45,0.0,85.0,6.85,14.0,85.0,82.23,63.53
2017,2,9,14,0,0.0,130.0,6.7,14.0,130.0,125.06,99.31
2017,2,9,14,15,0.0,93.0,6.4,14.0,93.0,89.89,70.1
2017,2,9,14,30,0.0,56.0,6.1,14.0,56.0,54.12,40.19
2017,2,9,14,45,0.0,42.5,5.85,14.0,42.5,41.06,29.23
2017,2,9,15,0,0.0,29.0,5.6,14.0,29.0,28.0,18.21
2017,2,9,15,15,0.0,27.5,5.35,14.0,27.5,26.55,17.03
2017,2,9,15,30,0.0,26.0,5.1,14.0,26.0,25.09,15.83
2017,2,9,15,45,0.0,22.5,4.95,14.0,22.5,21.71,12.97
2017,2,9,16,0,0.0,19.0,4.8,14.0,19.0,18.33,10.07
2017,2,9,16,15,0.0,16.0,4.65,14.0,16.0,15.43,7.57
2017,2,9,16,30,0.0,13.0,4.5,14.0,13.0,12.53,5.54
2017,2,9,16,45,0.0,9.5,4.35,14.0,9.5,9.16,2.43
2017,2,9,17,0,0.0,6.0,4.2,14.0,6.0,5.78,0.0
2017,2,9,17,15,0.0,3.5,4.15,13.5,3.5,3.37,0.0
2017,2,9,17,30,0.0,1.0,4.1,13.0,1.0,0.98,0.0
2017,2,9,17,45,0.0,0.5,4.05,13.0,0.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,10.5,1.65,11.0,10.5,10.32,0.0
2017,2,10,7,30,0.0,21.0,1.7,11.0,21.0,20.68,6.63
2017,2,10,7,45,13.0,40.0,1.8,11.5,42.5,48.92,34.37
2017,2,10,8,0,26.0,59.0,1.9,12.0,64.0,74.97,57.33
2017,2,10,8,15,38.0,79.0,1.95,12.0,88.0,102.18,81.14
2017,2,10,8,30,50.0,99.0,2.0,12.0,112.0,129.75,105.03
2017,2,10,8,45,59.5,118.5,2.15,12.5,136.5,155.88,127.16
2017,2,10,9,0,69.0,138.0,2.3,13.0,161.0,182.26,149.08
2017,2,10,9,15,76.5,155.0,2.35,13.0,184.0,204.82,167.73
2017,2,10,9,30,84.0,172.0,2.4,13.0,207.0,227.48,186.21
2017,2,10,9,45,56.0,178.0,2.5,13.0,202.0,217.02,176.89
2017,2,10,10,0,28.0,184.0,2.6,13.0,197.0,205.65,166.78
2017,2,10,10,15,257.5,183.0,2.6,13.0,318.0,356.48,292.67
2017,2,10,10,30,487.0,182.0,2.6,13.0,439.0,506.54,412.57
2017,2,10,10,45,488.5,192.5,2.65,13.5,460.0,519.87,420.72
2017,2,10,11,0,490.0,203.0,2.7,14.0,481.0,531.36,428.15
2017,2,10,11,15,536.5,193.0,2.7,14.0,506.0,548.85,441.71
2017,2,10,11,30,583.0,183.0,2.7,14.0,531.0,564.5,453.69
2017,2,10,11,45,608.0,178.0,2.75,14.0,546.5,571.3,458.64
2017,2,10,12,0,633.0,173.0,2.8,14.0,562.0,573.76,460.3
2017,2,10,12,15,589.0,189.0,2.9,14.0,552.0,550.74,441.69
2017,2,10,12,30,545.0,205.0,3.0,14.0,542.0,528.57,423.7
2017,2,10,12,45,536.5,207.0,3.15,14.5,536.5,512.66,410.3
2017,2,10,13,0,528.0,209.0,3.3,15.0,531.0,495.41,395.65
2017,2,10,13,15,524.5,205.5,3.4,14.5,519.5,474.35,379.32
2017,2,10,13,30,521.0,202.0,3.5,14.0,508.0,452.03,361.65
2017,2,10,13,45,693.5,144.5,3.6,14.0,537.0,460.71,367.44
2017,2,10,14,0,866.0,87.0,3.7,14.0,566.0,457.54,362.06
2017,2,10,14,15,853.5,85.5,3.7,14.0,537.5,418.7,327.87
2017,2,10,14,30,841.0,84.0,3.7,14.0,509.0,378.85,292.28
2017,2,10,14,45,825.5,81.0,3.75,14.0,475.0,335.84,253.57
2017,2,10,15,0,810.0,78.0,3.8,14.0,441.0,292.53,214.08
2017,2,10,15,15,667.5,94.0,3.8,13.5,375.0,234.23,166.89
2017,2,10,15,30,525.0,110.0,3.8,13.0,309.0,189.97,133.04
2017,2,10,15,45,497.0,101.5,3.8,13.0,272.0,151.98,101.39
2017,2,10,16,0,469.0,93.0,3.8,13.0,235.0,116.08,74.09
2017,2,10,16,15,432.0,81.5,3.7,12.5,195.5,79.63,51.14
2017,2,10,16,30,395.0,70.0,3.6,12.0,156.0,51.26,40.35
2017,2,10,16,45,348.5,55.5,3.5,12.0,117.5,41.46,31.21
2017,2,10,17,0,302.0,41.0,3.4,12.0,79.0,31.23,21.49
2017,2,10,17,15,151.0,28.5,3.4,11.5,47.5,22.18,10.74
2017,2,10,17,30,0.0,16.0,3.4,11.0,16.0,15.73,0.0
2017,2,10,17,45,0.0,8.0,3.45,11.0,8.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,11,7,15,179.5,11.5,4.55,8.0,24.5,60.41,0.0
2017,2,11,7,30,359.0,23.0,4.6,8.0,49.0,153.35,87.44
2017,2,11,7,45,466.5,31.5,4.7,8.5,92.5,213.8,163.51
2017,2,11,8,0,574.0,40.0,4.8,9.0,136.0,283.0,226.91
2017,2,11,8,15,637.5,45.5,4.75,9.0,183.0,336.86,276.88
2017,2,11,8,30,701.0,51.0,4.7,9.0,230.0,393.49,327.87
2017,2,11,8,45,741.0,55.0,4.7,9.5,276.5,439.06,367.87
2017,2,11,9,0,781.0,59.0,4.7,10.0,323.0,484.97,406.79
2017,2,11,9,15,808.5,62.0,4.6,10.5,366.0,522.79,437.74
2017,2,11,9,30,836.0,65.0,4.5,11.0,409.0,559.52,466.82
2017,2,11,9,45,851.5,68.5,4.45,11.5,446.5,588.31,488.85
2017,2,11,10,0,867.0,72.0,4.4,12.0,484.0,612.16,506.52
2017,2,11,10,15,881.0,73.5,4.35,12.0,516.5,633.4,522.69
2017,2,11,10,30,895.0,75.0,4.3,12.0,549.0,652.11,536.59
2017,2,11,10,45,904.5,76.0,4.25,12.5,574.5,664.68,544.52
2017,2,11,11,0,914.0,77.0,4.2,13.0,600.0,674.34,550.06
2017,2,11,11,15,920.5,78.0,4.25,13.0,618.5,679.03,553.19
2017,2,11,11,30,927.0,79.0,4.3,13.0,637.0,680.62,553.9
2017,2,11,11,45,931.0,79.0,4.35,13.0,647.5,676.4,550.13
2017,2,11,12,0,935.0,79.0,4.4,13.0,658.0,669.05,543.88
2017,2,11,12,15,936.0,79.5,4.4,13.0,661.0,657.22,533.84
2017,2,11,12,30,937.0,80.0,4.4,13.0,664.0,642.35,521.31
2017,2,11,12,45,934.0,80.5,4.45,13.5,658.0,622.17,503.71
2017,2,11,13,0,931.0,81.0,4.5,14.0,652.0,599.24,483.75
2017,2,11,13,15,927.0,80.0,4.5,14.0,638.5,571.68,460.63
2017,2,11,13,30,923.0,79.0,4.5,14.0,625.0,541.69,435.16
2017,2,11,13,45,918.0,77.5,4.5,14.0,604.5,508.46,406.58
2017,2,11,14,0,913.0,76.0,4.5,14.0,584.0,473.16,375.69
2017,2,11,14,15,902.5,74.5,4.45,14.0,556.0,433.75,340.76
2017,2,11,14,30,892.0,73.0,4.4,14.0,528.0,393.02,304.02
2017,2,11,14,45,878.5,70.5,4.4,14.0,493.5,349.3,264.28
2017,2,11,15,0,865.0,68.0,4.4,14.0,459.0,304.93,223.43
2017,2,11,15,15,843.5,65.5,4.25,13.5,418.5,255.09,178.44
2017,2,11,15,30,822.0,63.0,4.1,13.0,378.0,208.87,136.9
2017,2,11,15,45,792.5,59.0,3.95,13.0,333.5,161.01,95.99
2017,2,11,16,0,763.0,55.0,3.8,13.0,289.0,115.06,60.78
2017,2,11,16,15,715.5,50.5,3.7,12.5,241.5,70.01,34.37
2017,2,11,16,30,668.0,46.0,3.6,12.0,194.0,33.79,24.74
2017,2,11,16,45,590.0,40.0,3.55,11.5,147.0,30.58,21.65
2017,2,11,17,0,512.0,34.0,3.5,11.0,100.0,27.37,18.3
2017,2,11,17,15,368.5,24.0,3.6,11.0,61.0,18.23,8.35
2017,2,11,17,30,225.0,14.0,3.7,11.0,22.0,13.76,0.0
2017,2,11,17,45,112.5,7.0,3.85,11.0,11.0,0.0,0.0
2017,2,11,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
