Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,12,7,15,178.5,12.5,2.3,8.0,26.0,61.78,0.0
2017,2,12,7,30,357.0,25.0,2.3,8.0,52.0,157.26,95.94
2017,2,12,7,45,468.0,33.5,2.35,8.5,96.5,221.88,170.18
2017,2,12,8,0,579.0,42.0,2.4,9.0,141.0,289.48,231.27
2017,2,12,8,15,642.5,48.0,2.35,9.5,189.5,344.44,280.7
2017,2,12,8,30,706.0,54.0,2.3,10.0,238.0,402.14,330.71
2017,2,12,8,45,748.5,58.0,2.3,10.5,285.5,449.36,370.79
2017,2,12,9,0,791.0,62.0,2.3,11.0,333.0,497.02,409.8
2017,2,12,9,15,818.5,65.0,2.3,11.5,376.5,535.24,440.15
2017,2,12,9,30,846.0,68.0,2.3,12.0,420.0,572.35,468.7
2017,2,12,9,45,863.0,71.0,2.3,12.5,458.5,601.73,490.5
2017,2,12,10,0,880.0,74.0,2.3,13.0,497.0,626.17,508.09
2017,2,12,10,15,893.5,76.0,2.3,13.0,530.0,647.89,524.14
2017,2,12,10,30,907.0,78.0,2.3,13.0,563.0,667.0,537.97
2017,2,12,10,45,915.5,79.5,2.35,13.5,588.5,679.57,546.0
2017,2,12,11,0,924.0,81.0,2.4,14.0,614.0,689.16,551.73
2017,2,12,11,15,929.5,82.0,2.4,14.0,632.0,693.19,554.0
2017,2,12,11,30,935.0,83.0,2.4,14.0,650.0,694.08,553.91
2017,2,12,11,45,937.0,84.0,2.45,14.5,660.0,689.54,549.0
2017,2,12,12,0,939.0,85.0,2.5,15.0,670.0,681.84,541.72
2017,2,12,12,15,798.0,127.5,2.55,15.0,626.0,625.3,497.23
2017,2,12,12,30,657.0,170.0,2.6,15.0,582.0,567.85,451.94
2017,2,12,12,45,643.5,172.5,2.7,15.0,573.5,547.42,436.11
2017,2,12,13,0,630.0,175.0,2.8,15.0,565.0,525.52,418.68
2017,2,12,13,15,575.0,189.5,2.85,15.0,539.5,490.67,390.58
2017,2,12,13,30,520.0,204.0,2.9,15.0,514.0,457.87,363.94
2017,2,12,13,45,533.0,192.0,3.0,15.0,500.0,434.24,344.63
2017,2,12,14,0,546.0,180.0,3.1,15.0,486.0,408.58,323.13
2017,2,12,14,15,712.5,130.5,3.1,15.0,509.5,408.74,319.98
2017,2,12,14,30,879.0,81.0,3.1,15.0,533.0,396.75,304.96
2017,2,12,14,45,769.5,93.0,3.1,15.0,470.0,335.31,253.6
2017,2,12,15,0,660.0,105.0,3.1,15.0,407.0,278.43,206.41
2017,2,12,15,15,626.5,105.0,3.0,14.5,371.0,239.5,172.31
2017,2,12,15,30,593.0,105.0,2.9,14.0,335.0,202.68,140.42
2017,2,12,15,45,658.5,84.5,2.85,14.0,312.0,164.18,104.0
2017,2,12,16,0,724.0,64.0,2.8,14.0,289.0,122.18,67.73
2017,2,12,16,15,673.0,59.0,2.9,13.5,241.5,74.98,38.62
2017,2,12,16,30,622.0,54.0,3.0,13.0,194.0,37.32,27.81
2017,2,12,16,45,541.5,46.5,3.1,12.5,147.5,33.45,24.13
2017,2,12,17,0,461.0,39.0,3.2,12.0,101.0,29.45,20.1
2017,2,12,17,15,318.5,27.5,3.25,11.5,62.0,21.37,11.19
2017,2,12,17,30,176.0,16.0,3.3,11.0,23.0,15.73,0.0
2017,2,12,17,45,88.0,8.0,3.4,11.0,11.5,7.86,0.0
2017,2,12,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,13,7,15,0.0,9.0,1.9,9.0,9.0,8.85,0.0
2017,2,13,7,30,0.0,18.0,2.0,9.0,18.0,17.37,6.91
2017,2,13,7,45,0.0,34.0,2.15,9.5,34.0,33.39,22.35
2017,2,13,8,0,0.0,50.0,2.3,10.0,50.0,49.85,36.97
2017,2,13,8,15,0.0,67.5,2.25,10.0,67.5,67.75,52.73
2017,2,13,8,30,0.0,85.0,2.2,10.0,85.0,85.43,68.13
2017,2,13,8,45,0.0,102.0,2.15,10.5,102.0,102.43,82.55
2017,2,13,9,0,0.0,119.0,2.1,11.0,119.0,119.34,96.62
2017,2,13,9,15,80.0,150.0,2.1,11.0,183.5,201.37,166.3
2017,2,13,9,30,160.0,181.0,2.1,11.0,248.0,288.28,238.3
2017,2,13,9,45,172.0,197.5,2.15,11.5,276.0,314.59,258.67
2017,2,13,10,0,184.0,214.0,2.2,12.0,304.0,340.67,278.78
2017,2,13,10,15,256.0,219.5,2.1,12.0,353.0,398.22,324.85
2017,2,13,10,30,328.0,225.0,2.0,12.0,402.0,450.69,365.99
2017,2,13,10,45,435.5,207.0,1.9,12.5,453.0,507.13,409.5
2017,2,13,11,0,543.0,189.0,1.8,13.0,504.0,558.19,447.89
2017,2,13,11,15,545.0,194.5,1.65,13.0,519.5,563.21,449.88
2017,2,13,11,30,547.0,200.0,1.5,13.0,535.0,566.26,450.63
2017,2,13,11,45,467.5,230.5,1.4,13.5,520.0,539.83,427.42
2017,2,13,12,0,388.0,261.0,1.3,14.0,505.0,509.39,401.62
2017,2,13,12,15,364.0,268.0,1.35,14.0,497.5,493.9,389.65
2017,2,13,12,30,340.0,275.0,1.4,14.0,490.0,477.75,377.01
2017,2,13,12,45,451.0,237.5,1.45,14.0,520.0,499.04,394.5
2017,2,13,13,0,562.0,200.0,1.5,14.0,550.0,512.87,405.56
2017,2,13,13,15,520.5,211.0,1.5,14.0,529.5,484.22,382.41
2017,2,13,13,30,479.0,222.0,1.5,14.0,509.0,456.06,359.81
2017,2,13,13,45,519.0,199.5,1.55,14.0,501.0,436.77,344.43
2017,2,13,14,0,559.0,177.0,1.6,14.0,493.0,413.89,325.49
2017,2,13,14,15,515.0,180.0,1.6,14.0,460.0,376.12,294.49
2017,2,13,14,30,471.0,183.0,1.6,14.0,427.0,340.34,264.91
2017,2,13,14,45,412.0,181.0,1.65,14.0,384.0,297.51,230.05
2017,2,13,15,0,353.0,179.0,1.7,14.0,341.0,261.07,200.39
2017,2,13,15,15,325.5,166.0,1.7,14.0,305.5,225.1,170.44
2017,2,13,15,30,298.0,153.0,1.7,14.0,270.0,191.18,142.38
2017,2,13,15,45,277.5,139.0,1.75,14.0,238.0,159.68,116.63
2017,2,13,16,0,257.0,125.0,1.8,14.0,206.0,129.84,93.35
2017,2,13,16,15,407.0,93.5,1.75,13.5,197.5,93.04,61.07
2017,2,13,16,30,557.0,62.0,1.7,13.0,189.0,44.45,34.2
2017,2,13,16,45,479.5,52.5,1.7,12.5,144.0,38.62,28.78
2017,2,13,17,0,402.0,43.0,1.7,12.0,99.0,33.01,23.3
2017,2,13,17,15,201.0,33.0,1.65,12.0,61.0,25.65,14.98
2017,2,13,17,30,0.0,23.0,1.6,12.0,23.0,20.86,0.0
2017,2,13,17,45,0.0,11.5,1.6,12.0,11.5,11.3,0.0
2017,2,13,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,14,7,15,163.5,13.5,1.6,9.5,27.5,59.84,0.0
2017,2,14,7,30,327.0,27.0,1.7,10.0,55.0,154.69,102.59
2017,2,14,7,45,433.0,36.0,1.8,10.5,98.5,215.71,165.93
2017,2,14,8,0,539.0,45.0,1.9,11.0,142.0,284.65,226.87
2017,2,14,8,15,602.0,51.5,1.95,11.0,189.0,338.56,275.12
2017,2,14,8,30,665.0,58.0,2.0,11.0,236.0,395.48,324.52
2017,2,14,8,45,708.0,62.0,2.1,11.5,282.5,439.81,362.07
2017,2,14,9,0,751.0,66.0,2.2,12.0,329.0,487.0,400.65
2017,2,14,9,15,779.0,69.0,2.2,12.5,372.0,524.77,430.39
2017,2,14,9,30,807.0,72.0,2.2,13.0,415.0,561.52,458.47
2017,2,14,9,45,832.5,73.0,2.2,13.5,454.5,593.2,481.97
2017,2,14,10,0,858.0,74.0,2.2,14.0,494.0,623.16,503.62
2017,2,14,10,15,609.5,147.5,2.2,14.0,455.5,556.18,448.56
2017,2,14,10,30,361.0,221.0,2.2,14.0,417.0,469.2,377.73
2017,2,14,10,45,633.0,150.5,2.25,14.5,513.5,582.03,467.98
2017,2,14,11,0,905.0,80.0,2.3,15.0,610.0,683.87,546.15
2017,2,14,11,15,911.5,81.0,2.25,15.0,628.5,688.6,547.88
2017,2,14,11,30,918.0,82.0,2.2,15.0,647.0,690.24,548.05
2017,2,14,11,45,920.5,83.0,2.15,15.5,657.5,686.14,542.94
2017,2,14,12,0,923.0,84.0,2.1,16.0,668.0,678.91,535.53
2017,2,14,12,15,755.0,141.0,2.0,16.0,619.5,619.08,487.7
2017,2,14,12,30,587.0,198.0,1.9,16.0,571.0,556.99,438.41
2017,2,14,12,45,753.5,141.5,1.85,16.0,616.5,587.65,462.75
2017,2,14,13,0,920.0,85.0,1.8,16.0,662.0,608.96,478.51
2017,2,14,13,15,915.5,84.0,1.75,16.0,648.5,581.21,455.82
2017,2,14,13,30,911.0,83.0,1.7,16.0,635.0,551.08,431.3
2017,2,14,13,45,904.5,81.5,1.7,16.5,614.0,517.28,402.99
2017,2,14,14,0,898.0,80.0,1.7,17.0,593.0,481.53,372.62
2017,2,14,14,15,887.0,78.5,1.7,17.0,564.5,442.15,339.49
2017,2,14,14,30,876.0,77.0,1.7,17.0,536.0,401.52,304.57
2017,2,14,14,45,862.0,74.5,1.7,17.0,501.5,357.93,266.56
2017,2,14,15,0,848.0,72.0,1.7,17.0,467.0,310.76,225.03
2017,2,14,15,15,713.0,89.0,1.55,16.5,401.0,251.32,177.28
2017,2,14,15,30,578.0,106.0,1.4,16.0,335.0,205.03,141.57
2017,2,14,15,45,659.0,83.0,1.3,16.0,315.5,167.83,105.88
2017,2,14,16,0,740.0,60.0,1.2,16.0,296.0,125.49,68.46
2017,2,14,16,15,692.5,55.5,1.15,15.5,248.5,80.92,40.84
2017,2,14,16,30,645.0,51.0,1.1,15.0,201.0,40.67,30.6
2017,2,14,16,45,569.0,44.5,1.05,15.0,154.0,31.26,22.04
2017,2,14,17,0,493.0,38.0,1.0,15.0,107.0,28.06,18.78
2017,2,14,17,15,246.5,32.5,1.05,14.5,67.0,25.14,14.75
2017,2,14,17,30,0.0,27.0,1.1,14.0,27.0,23.98,0.0
2017,2,14,17,45,0.0,13.5,1.15,14.0,13.5,13.27,0.0
2017,2,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,14.0,2.05,11.5,14.0,13.52,0.0
2017,2,15,7,30,0.0,28.0,2.2,12.0,28.0,28.53,16.03
2017,2,15,7,45,12.0,47.0,2.35,12.5,49.5,53.29,38.59
2017,2,15,8,0,24.0,66.0,2.5,13.0,71.0,81.87,63.39
2017,2,15,8,15,33.5,85.5,2.55,13.0,94.0,107.37,85.61
2017,2,15,8,30,43.0,105.0,2.6,13.0,117.0,133.17,107.82
2017,2,15,8,45,49.5,124.0,2.7,13.5,140.0,157.16,127.92
2017,2,15,9,0,56.0,143.0,2.8,14.0,163.0,181.26,147.74
2017,2,15,9,15,28.0,128.0,2.9,14.0,138.0,147.57,119.29
2017,2,15,9,30,0.0,113.0,3.0,14.0,113.0,110.9,88.07
2017,2,15,9,45,0.0,108.5,3.1,14.5,108.5,105.9,83.58
2017,2,15,10,0,0.0,104.0,3.2,15.0,104.0,101.14,79.28
2017,2,15,10,15,124.5,173.5,3.15,15.0,242.0,260.78,212.45
2017,2,15,10,30,249.0,243.0,3.1,15.0,380.0,421.3,340.48
2017,2,15,10,45,148.0,246.5,3.1,15.5,329.0,352.42,282.96
2017,2,15,11,0,47.0,250.0,3.1,16.0,278.0,282.81,225.18
2017,2,15,11,15,27.0,225.5,3.05,16.0,242.0,242.91,193.05
2017,2,15,11,30,7.0,201.0,3.0,16.0,206.0,200.8,158.85
2017,2,15,11,45,10.0,212.0,3.0,16.0,219.0,213.13,168.75
2017,2,15,12,0,13.0,223.0,3.0,16.0,232.0,225.3,178.38
2017,2,15,12,15,106.0,263.5,3.05,16.0,332.0,327.51,260.9
2017,2,15,12,30,199.0,304.0,3.1,16.0,432.0,420.35,333.7
2017,2,15,12,45,245.0,295.0,3.15,16.0,451.0,432.81,343.39
2017,2,15,13,0,291.0,286.0,3.2,16.0,470.0,443.65,351.96
2017,2,15,13,15,145.5,224.5,3.3,16.0,316.5,295.66,235.49
2017,2,15,13,30,0.0,163.0,3.4,16.0,163.0,156.91,123.46
2017,2,15,13,45,175.5,201.5,3.5,16.5,302.5,276.99,220.89
2017,2,15,14,0,351.0,240.0,3.6,17.0,442.0,382.86,302.45
2017,2,15,14,15,315.5,233.5,3.65,16.5,408.5,346.88,273.46
2017,2,15,14,30,280.0,227.0,3.7,16.0,375.0,312.82,246.3
2017,2,15,14,45,506.5,159.0,3.75,16.0,404.5,313.16,241.58
2017,2,15,15,0,733.0,91.0,3.8,16.0,434.0,295.12,218.76
2017,2,15,15,15,366.5,87.0,3.7,15.5,258.5,166.65,121.74
2017,2,15,15,30,0.0,83.0,3.6,15.0,83.0,79.95,62.02
2017,2,15,15,45,0.0,73.5,3.55,15.0,73.5,70.91,54.61
2017,2,15,16,0,0.0,64.0,3.5,15.0,64.0,61.86,47.03
2017,2,15,16,15,0.0,54.0,3.4,14.5,54.0,52.18,38.89
2017,2,15,16,30,0.0,44.0,3.3,14.0,44.0,42.5,32.36
2017,2,15,16,45,0.0,34.0,3.25,14.0,34.0,32.83,23.51
2017,2,15,17,0,0.0,24.0,3.2,14.0,24.0,23.16,14.6
2017,2,15,17,15,0.0,15.0,3.4,13.5,15.0,14.47,6.27
2017,2,15,17,30,0.0,6.0,3.6,13.0,6.0,5.78,0.0
2017,2,15,17,45,0.0,3.0,3.85,13.0,3.0,2.95,0.0
2017,2,15,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,16,7,15,165.0,15.5,4.9,13.0,31.0,74.72,0.0
2017,2,16,7,30,330.0,31.0,4.9,13.0,62.0,162.55,113.24
2017,2,16,7,45,436.0,40.0,4.9,13.5,106.5,224.97,174.06
2017,2,16,8,0,542.0,49.0,4.9,14.0,151.0,295.09,236.0
2017,2,16,8,15,605.5,55.5,4.8,14.0,199.0,350.02,285.24
2017,2,16,8,30,669.0,62.0,4.7,14.0,247.0,407.92,335.61
2017,2,16,8,45,715.0,65.0,4.65,14.0,294.5,453.08,374.56
2017,2,16,9,0,761.0,68.0,4.6,14.0,342.0,501.43,414.9
2017,2,16,9,15,393.5,117.5,4.45,14.0,260.5,364.1,301.81
2017,2,16,9,30,26.0,167.0,4.3,14.0,179.0,182.96,148.19
2017,2,16,9,45,440.0,123.0,4.2,14.5,342.0,412.6,341.69
2017,2,16,10,0,854.0,79.0,4.1,15.0,505.0,634.0,517.83
2017,2,16,10,15,868.0,81.0,3.9,15.0,537.5,655.79,532.45
2017,2,16,10,30,882.0,83.0,3.7,15.0,570.0,672.37,543.97
2017,2,16,10,45,895.5,82.5,3.5,15.0,596.5,686.03,553.06
2017,2,16,11,0,909.0,82.0,3.3,15.0,623.0,696.86,559.77
2017,2,16,11,15,562.5,187.5,3.15,15.0,525.5,575.16,461.03
2017,2,16,11,30,216.0,293.0,3.0,15.0,428.0,439.95,350.45
2017,2,16,11,45,216.5,297.5,2.85,15.0,435.0,441.12,351.32
2017,2,16,12,0,217.0,302.0,2.7,15.0,442.0,441.5,350.93
2017,2,16,12,15,217.0,303.5,2.6,15.0,443.5,437.8,347.55
2017,2,16,12,30,217.0,305.0,2.5,15.0,445.0,433.35,343.63
2017,2,16,12,45,212.0,303.5,2.45,15.0,439.5,422.28,334.7
2017,2,16,13,0,207.0,302.0,2.4,15.0,434.0,410.75,325.43
2017,2,16,13,15,549.5,197.5,2.4,15.0,537.5,494.16,393.01
2017,2,16,13,30,892.0,93.0,2.4,15.0,641.0,558.46,442.31
2017,2,16,13,45,883.0,92.0,2.4,15.0,619.5,524.25,413.55
2017,2,16,14,0,874.0,91.0,2.4,15.0,598.0,486.47,382.07
2017,2,16,14,15,862.5,89.5,2.3,15.0,569.5,447.15,348.39
2017,2,16,14,30,851.0,88.0,2.2,15.0,541.0,406.71,313.1
2017,2,16,14,45,834.5,85.5,2.15,15.0,505.5,362.73,274.48
2017,2,16,15,0,818.0,83.0,2.1,15.0,470.0,318.5,234.99
2017,2,16,15,15,795.0,80.0,2.0,14.5,429.5,272.17,193.93
2017,2,16,15,30,772.0,77.0,1.9,14.0,389.0,226.68,153.64
2017,2,16,15,45,740.0,73.0,1.8,14.0,344.5,179.95,113.59
2017,2,16,16,0,708.0,69.0,1.7,14.0,300.0,132.3,75.67
2017,2,16,16,15,659.5,63.5,1.55,13.5,253.0,87.7,46.42
2017,2,16,16,30,611.0,58.0,1.4,13.0,206.0,47.48,29.7
2017,2,16,16,45,535.5,50.5,1.3,12.5,159.0,36.04,26.59
2017,2,16,17,0,460.0,43.0,1.2,12.0,112.0,32.21,22.79
2017,2,16,17,15,329.0,32.0,1.2,12.0,71.5,24.82,15.16
2017,2,16,17,30,198.0,21.0,1.2,12.0,31.0,16.95,0.0
2017,2,16,17,45,99.0,10.5,1.25,12.0,15.5,10.32,0.0
2017,2,16,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,7.3,10.5,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,4.5,9.5,10.0,4.5,4.33,0.0
2017,2,17,7,30,0.0,9.0,9.8,10.0,9.0,8.67,1.21
2017,2,17,7,45,0.0,15.0,10.2,10.5,15.0,14.46,6.54
2017,2,17,8,0,0.0,21.0,10.6,11.0,21.0,20.26,11.68
2017,2,17,8,15,0.0,27.5,10.7,11.5,27.5,26.54,17.2
2017,2,17,8,30,0.0,34.0,10.8,12.0,34.0,32.82,22.64
2017,2,17,8,45,0.0,40.0,10.95,12.5,40.0,38.62,27.58
2017,2,17,9,0,0.0,46.0,11.1,13.0,46.0,44.43,32.45
2017,2,17,9,15,0.0,36.5,10.9,13.0,36.5,35.24,24.53
2017,2,17,9,30,0.0,27.0,10.7,13.0,27.0,26.07,16.63
2017,2,17,9,45,0.0,39.5,10.5,13.0,39.5,38.15,26.88
2017,2,17,10,0,0.0,52.0,10.3,13.0,52.0,50.25,37.07
2017,2,17,10,15,0.0,90.5,10.25,13.0,90.5,87.6,68.48
2017,2,17,10,30,0.0,129.0,10.2,13.0,129.0,125.71,100.26
2017,2,17,10,45,0.0,92.5,10.15,13.5,92.5,89.53,69.68
2017,2,17,11,0,0.0,56.0,10.1,14.0,56.0,54.15,39.87
2017,2,17,11,15,0.0,76.5,9.95,14.0,76.5,74.01,56.43
2017,2,17,11,30,0.0,97.0,9.8,14.0,97.0,93.91,72.94
2017,2,17,11,45,3.0,147.5,9.75,14.0,150.0,145.19,115.44
2017,2,17,12,0,6.0,198.0,9.7,14.0,203.0,196.33,157.46
2017,2,17,12,15,4.0,187.5,9.35,14.0,191.0,184.4,147.52
2017,2,17,12,30,2.0,177.0,9.0,14.0,179.0,172.62,137.78
2017,2,17,12,45,1.0,136.5,8.7,14.0,137.5,132.65,104.88
2017,2,17,13,0,0.0,96.0,8.4,14.0,96.0,92.92,72.02
2017,2,17,13,15,0.0,72.5,8.05,14.0,72.5,70.14,53.12
2017,2,17,13,30,0.0,49.0,7.7,14.0,49.0,47.38,34.15
2017,2,17,13,45,0.0,54.0,7.4,14.0,54.0,52.21,38.26
2017,2,17,14,0,0.0,59.0,7.1,14.0,59.0,57.05,42.37
2017,2,17,14,15,0.0,90.0,6.95,13.5,90.0,87.08,67.73
2017,2,17,14,30,0.0,121.0,6.8,13.0,121.0,116.33,92.48
2017,2,17,14,45,0.0,67.0,6.65,13.0,67.0,64.78,49.32
2017,2,17,15,0,0.0,13.0,6.5,13.0,13.0,12.55,5.06
2017,2,17,15,15,0.0,10.0,6.25,13.0,10.0,9.65,2.6
2017,2,17,15,30,0.0,7.0,6.0,13.0,7.0,6.75,0.14
2017,2,17,15,45,0.0,6.0,5.8,13.0,6.0,5.79,0.0
2017,2,17,16,0,0.0,5.0,5.6,13.0,5.0,4.82,0.0
2017,2,17,16,15,0.0,4.0,5.35,12.5,4.0,3.86,0.0
2017,2,17,16,30,0.0,3.0,5.1,12.0,3.0,2.89,0.0
2017,2,17,16,45,0.0,2.0,4.85,12.0,2.0,1.93,0.0
2017,2,17,17,0,0.0,1.0,4.6,12.0,1.0,0.96,0.0
2017,2,17,17,15,0.0,0.5,4.35,12.0,0.5,0.48,0.0
2017,2,17,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,17,17,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,17,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,8.1,10.5,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,7.3,10.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,2,18,7,15,110.0,19.5,7.75,11.0,30.5,64.74,0.0
2017,2,18,7,30,220.0,39.0,8.1,11.0,61.0,137.14,100.01
2017,2,18,7,45,319.5,51.5,8.45,11.0,103.5,196.31,155.37
2017,2,18,8,0,419.0,64.0,8.8,11.0,146.0,263.36,215.57
2017,2,18,8,15,486.0,73.0,8.85,11.0,193.0,319.81,266.7
2017,2,18,8,30,553.0,82.0,8.9,11.0,240.0,378.98,319.3
2017,2,18,8,45,386.5,116.0,9.0,11.5,235.5,343.88,290.09
2017,2,18,9,0,220.0,150.0,9.1,12.0,231.0,292.79,245.7
2017,2,18,9,15,470.0,125.0,9.0,12.0,325.0,420.46,355.59
2017,2,18,9,30,720.0,100.0,8.9,12.0,419.0,556.66,470.48
2017,2,18,9,45,515.5,156.0,8.85,12.0,394.5,499.9,420.54
2017,2,18,10,0,311.0,212.0,8.8,12.0,370.0,429.71,358.99
2017,2,18,10,15,358.0,216.5,8.75,12.0,409.5,467.32,390.14
2017,2,18,10,30,405.0,221.0,8.7,12.0,449.0,504.91,420.85
2017,2,18,10,45,620.0,166.0,8.7,12.0,532.5,601.05,502.06
2017,2,18,11,0,835.0,111.0,8.7,12.0,616.0,688.2,574.92
2017,2,18,11,15,417.5,133.5,8.65,12.0,386.0,426.05,357.14
2017,2,18,11,30,0.0,156.0,8.6,12.0,156.0,151.7,121.45
2017,2,18,11,45,44.5,229.5,8.55,12.5,258.5,256.41,208.61
2017,2,18,12,0,89.0,303.0,8.5,13.0,361.0,357.27,290.57
2017,2,18,12,15,212.0,297.0,8.4,12.5,435.5,430.14,352.13
2017,2,18,12,30,335.0,291.0,8.3,12.0,510.0,497.78,408.69
2017,2,18,12,45,299.5,295.5,8.25,12.0,490.0,471.19,386.14
2017,2,18,13,0,264.0,300.0,8.2,12.0,470.0,445.03,364.13
2017,2,18,13,15,259.0,296.5,8.2,12.0,461.0,429.2,350.95
2017,2,18,13,30,254.0,293.0,8.2,12.0,452.0,413.03,337.4
2017,2,18,13,45,405.0,240.0,8.25,12.0,483.5,428.74,350.71
2017,2,18,14,0,556.0,187.0,8.3,12.0,515.0,433.38,353.58
2017,2,18,14,15,546.0,180.5,8.2,11.5,489.5,400.52,325.28
2017,2,18,14,30,536.0,174.0,8.1,11.0,464.0,367.24,296.16
2017,2,18,14,45,528.5,164.0,8.05,11.0,435.0,331.43,263.95
2017,2,18,15,0,521.0,154.0,8.0,11.0,406.0,295.33,231.09
2017,2,18,15,15,557.0,131.0,7.8,10.5,379.5,259.15,196.93
2017,2,18,15,30,593.0,108.0,7.6,10.0,353.0,218.74,158.53
2017,2,18,15,45,554.0,105.5,7.4,10.0,314.0,180.13,124.83
2017,2,18,16,0,515.0,103.0,7.2,10.0,275.0,144.2,95.66
2017,2,18,16,15,555.5,84.0,7.0,10.0,244.5,103.34,63.12
2017,2,18,16,30,596.0,65.0,6.8,10.0,214.0,57.6,35.82
2017,2,18,16,45,525.5,56.5,6.6,10.0,166.5,40.92,31.25
2017,2,18,17,0,455.0,48.0,6.4,10.0,119.0,36.43,26.77
2017,2,18,17,15,325.0,36.0,6.25,9.5,77.5,28.25,18.56
2017,2,18,17,30,195.0,24.0,6.1,9.0,36.0,18.88,2.2
2017,2,18,17,45,97.5,12.0,6.0,9.0,18.0,11.8,0.0
2017,2,18,18,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,5.65,9.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,5.0,6.0,10.0,5.0,4.82,0.0
2017,2,19,7,30,0.0,10.0,6.2,10.0,10.0,9.64,2.16
2017,2,19,7,45,0.0,16.5,6.45,10.0,16.5,15.91,7.85
2017,2,19,8,0,0.0,23.0,6.7,10.0,23.0,22.19,13.46
2017,2,19,8,15,0.0,30.5,6.9,10.0,30.5,29.43,19.87
2017,2,19,8,30,0.0,38.0,7.1,10.0,38.0,36.69,26.21
2017,2,19,8,45,0.0,45.0,7.35,10.5,45.0,43.46,32.01
2017,2,19,9,0,0.0,52.0,7.6,11.0,52.0,50.24,37.72
2017,2,19,9,15,4.0,105.0,7.75,11.0,106.5,105.32,84.81
2017,2,19,9,30,8.0,158.0,7.9,11.0,161.0,162.39,132.95
2017,2,19,9,45,87.5,194.5,8.1,11.5,238.5,255.82,212.3
2017,2,19,10,0,167.0,231.0,8.3,12.0,316.0,352.6,292.87
2017,2,19,10,15,128.5,243.5,8.3,12.0,311.5,340.63,281.53
2017,2,19,10,30,90.0,256.0,8.3,12.0,307.0,321.57,264.51
2017,2,19,10,45,46.0,217.5,8.3,12.0,244.0,250.13,204.58
2017,2,19,11,0,2.0,179.0,8.3,12.0,181.0,176.38,142.26
2017,2,19,11,15,1.0,154.0,8.2,12.0,155.0,150.6,120.75
2017,2,19,11,30,0.0,129.0,8.1,12.0,129.0,125.19,99.5
2017,2,19,11,45,0.0,90.0,8.0,12.0,90.0,87.11,67.68
2017,2,19,12,0,0.0,51.0,7.9,12.0,51.0,49.32,35.97
2017,2,19,12,15,0.0,97.0,7.95,12.0,97.0,93.91,73.33
2017,2,19,12,30,0.0,143.0,8.0,12.0,143.0,138.45,110.38
2017,2,19,12,45,0.0,141.5,8.1,12.0,141.5,136.88,109.09
2017,2,19,13,0,0.0,140.0,8.2,12.0,140.0,135.32,107.85
2017,2,19,13,15,0.0,132.0,8.15,12.0,132.0,127.52,101.44
2017,2,19,13,30,0.0,124.0,8.1,12.0,124.0,119.75,95.07
2017,2,19,13,45,2.5,157.0,8.1,12.0,158.5,152.28,122.29
2017,2,19,14,0,5.0,190.0,8.1,12.0,193.0,184.04,148.79
2017,2,19,14,15,2.5,159.5,7.9,12.0,161.0,153.82,123.87
2017,2,19,14,30,0.0,129.0,7.7,12.0,129.0,123.87,99.09
2017,2,19,14,45,0.0,135.0,7.55,12.0,135.0,129.14,103.74
2017,2,19,15,0,0.0,141.0,7.4,12.0,141.0,134.16,108.18
2017,2,19,15,15,0.0,76.0,7.35,12.0,76.0,73.49,57.14
2017,2,19,15,30,0.0,11.0,7.3,12.0,11.0,10.61,3.47
2017,2,19,15,45,0.0,9.5,7.3,12.0,9.5,9.16,2.24
2017,2,19,16,0,0.0,8.0,7.3,12.0,8.0,7.71,1.0
2017,2,19,16,15,0.0,7.0,7.2,11.5,7.0,6.75,0.18
2017,2,19,16,30,0.0,6.0,7.1,11.0,6.0,5.78,0.0
2017,2,19,16,45,0.0,4.5,7.0,11.0,4.5,4.34,0.0
2017,2,19,17,0,0.0,3.0,6.9,11.0,3.0,2.89,0.0
2017,2,19,17,15,0.0,2.0,6.8,11.0,2.0,1.93,0.0
2017,2,19,17,30,0.0,1.0,6.7,11.0,1.0,0.96,0.0
2017,2,19,17,45,0.0,0.5,6.65,11.0,0.5,0.49,0.0
2017,2,19,18,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,7.15,12.5,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.5,9.1,13.0,0.5,0.48,0.0
2017,2,20,7,30,0.0,1.0,9.1,13.0,1.0,0.96,0.0
2017,2,20,7,45,0.0,2.0,9.1,13.5,2.0,1.93,0.0
2017,2,20,8,0,0.0,3.0,9.1,14.0,3.0,2.89,0.0
2017,2,20,8,15,0.0,3.5,8.9,14.0,3.5,3.37,0.0
2017,2,20,8,30,0.0,4.0,8.7,14.0,4.0,3.86,0.0
2017,2,20,8,45,0.0,5.0,8.5,14.0,5.0,4.82,0.0
2017,2,20,9,0,0.0,6.0,8.3,14.0,6.0,5.79,0.0
2017,2,20,9,15,0.0,23.0,8.15,14.0,23.0,22.2,13.3
2017,2,20,9,30,0.0,40.0,8.0,14.0,40.0,38.63,27.22
2017,2,20,9,45,0.0,57.0,7.9,14.0,57.0,55.09,41.06
2017,2,20,10,0,0.0,74.0,7.8,14.0,74.0,71.56,54.81
2017,2,20,10,15,0.0,56.0,7.7,14.0,56.0,54.13,40.05
2017,2,20,10,30,0.0,38.0,7.6,14.0,38.0,36.72,25.33
2017,2,20,10,45,0.0,48.0,7.5,14.0,48.0,46.4,33.41
2017,2,20,11,0,0.0,58.0,7.4,14.0,58.0,56.09,41.47
2017,2,20,11,15,0.0,53.0,7.5,14.0,53.0,51.25,37.37
2017,2,20,11,30,0.0,48.0,7.6,14.0,48.0,46.42,33.28
2017,2,20,11,45,0.0,43.0,7.75,14.5,43.0,41.58,29.15
2017,2,20,12,0,0.0,38.0,7.9,15.0,38.0,36.74,25.04
2017,2,20,12,15,0.0,37.0,8.15,15.0,37.0,35.77,24.23
2017,2,20,12,30,0.0,36.0,8.4,15.0,36.0,34.81,23.42
2017,2,20,12,45,0.0,27.0,8.7,15.0,27.0,26.1,16.16
2017,2,20,13,0,0.0,18.0,9.0,15.0,18.0,17.4,8.9
2017,2,20,13,15,0.0,15.5,9.15,14.5,15.5,14.98,6.9
2017,2,20,13,30,0.0,13.0,9.3,14.0,13.0,12.56,4.91
2017,2,20,13,45,0.0,12.5,9.5,14.0,12.5,12.08,4.51
2017,2,20,14,0,0.0,12.0,9.7,14.0,12.0,11.59,4.11
2017,2,20,14,15,0.0,39.0,9.7,14.0,39.0,37.69,26.13
2017,2,20,14,30,0.0,66.0,9.7,14.0,66.0,63.82,48.18
2017,2,20,14,45,0.0,62.0,9.75,14.0,62.0,59.94,45.02
2017,2,20,15,0,0.0,58.0,9.8,14.0,58.0,56.06,41.85
2017,2,20,15,15,0.0,65.0,9.65,13.5,65.0,62.83,47.79
2017,2,20,15,30,0.0,72.0,9.5,13.0,72.0,69.61,53.78
2017,2,20,15,45,0.0,63.5,9.4,13.0,63.5,61.37,46.88
2017,2,20,16,0,0.0,55.0,9.3,13.0,55.0,53.14,39.93
2017,2,20,16,15,0.0,46.0,9.05,13.0,46.0,44.43,32.5
2017,2,20,16,30,0.0,37.0,8.8,13.0,37.0,35.72,24.99
2017,2,20,16,45,0.0,28.5,8.55,13.0,28.5,27.5,18.94
2017,2,20,17,0,0.0,20.0,8.3,13.0,20.0,19.29,11.39
2017,2,20,17,15,0.0,13.0,8.1,12.5,13.0,12.53,5.09
2017,2,20,17,30,0.0,6.0,7.9,12.0,6.0,5.78,0.0
2017,2,20,17,45,0.0,3.0,7.75,12.0,3.0,2.95,0.0
2017,2,20,18,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,7.9,12.5,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,21,7,15,60.5,21.5,3.6,11.0,28.0,49.63,19.25
2017,2,21,7,30,121.0,43.0,3.5,11.0,56.0,102.8,76.62
2017,2,21,7,45,173.5,61.0,3.4,11.5,91.5,147.64,116.9
2017,2,21,8,0,226.0,79.0,3.3,12.0,127.0,196.18,159.49
2017,2,21,8,15,254.5,97.0,3.15,12.0,163.5,236.7,195.12
2017,2,21,8,30,283.0,115.0,3.0,12.0,200.0,278.48,230.97
2017,2,21,8,45,313.5,128.0,2.85,12.5,236.0,316.47,262.47
2017,2,21,9,0,344.0,141.0,2.7,13.0,272.0,355.5,293.96
2017,2,21,9,15,172.0,104.5,2.5,13.0,170.0,218.97,181.04
2017,2,21,9,30,0.0,68.0,2.3,13.0,68.0,65.74,50.21
2017,2,21,9,45,83.0,151.5,2.15,13.0,195.0,212.65,174.11
2017,2,21,10,0,166.0,235.0,2.0,13.0,322.0,357.6,290.61
2017,2,21,10,15,240.0,241.0,1.9,13.0,375.5,413.45,334.36
2017,2,21,10,30,314.0,247.0,1.8,13.0,429.0,476.3,382.91
2017,2,21,10,45,440.0,221.0,1.7,13.0,487.5,540.96,433.14
2017,2,21,11,0,566.0,195.0,1.6,13.0,546.0,600.32,478.27
2017,2,21,11,15,485.5,230.5,1.7,13.0,537.5,579.03,460.08
2017,2,21,11,30,405.0,266.0,1.8,13.0,529.0,551.3,437.73
2017,2,21,11,45,219.0,268.5,1.9,13.5,411.0,418.45,333.38
2017,2,21,12,0,33.0,271.0,2.0,14.0,293.0,288.97,228.83
2017,2,21,12,15,145.0,292.0,2.1,14.0,389.0,384.02,305.83
2017,2,21,12,30,257.0,313.0,2.2,14.0,485.0,473.67,375.7
2017,2,21,12,45,131.0,255.0,2.3,14.0,342.5,330.11,263.11
2017,2,21,13,0,5.0,197.0,2.4,14.0,200.0,193.07,152.87
2017,2,21,13,15,14.0,220.5,2.45,14.0,229.5,220.11,175.15
2017,2,21,13,30,23.0,244.0,2.5,14.0,259.0,246.2,196.13
2017,2,21,13,45,11.5,174.0,2.65,14.0,181.5,173.04,137.45
2017,2,21,14,0,0.0,104.0,2.8,14.0,104.0,100.51,78.31
2017,2,21,14,15,0.0,67.5,2.8,13.5,67.5,65.28,49.35
2017,2,21,14,30,0.0,31.0,2.8,13.0,31.0,29.95,19.78
2017,2,21,14,45,43.5,123.5,2.8,13.0,145.0,132.94,105.69
2017,2,21,15,0,87.0,216.0,2.8,13.0,259.0,225.3,180.32
2017,2,21,15,15,43.5,116.5,2.75,12.5,138.0,121.52,95.89
2017,2,21,15,30,0.0,17.0,2.7,12.0,17.0,16.41,8.46
2017,2,21,15,45,0.0,15.0,2.7,12.0,15.0,14.47,6.85
2017,2,21,16,0,0.0,13.0,2.7,12.0,13.0,12.54,5.2
2017,2,21,16,15,0.0,11.0,2.65,11.5,11.0,10.61,3.55
2017,2,21,16,30,0.0,9.0,2.6,11.0,9.0,8.68,1.87
2017,2,21,16,45,0.0,7.0,2.55,11.0,7.0,6.75,0.45
2017,2,21,17,0,0.0,5.0,2.5,11.0,5.0,4.82,0.0
2017,2,21,17,15,0.0,3.0,2.55,11.0,3.0,2.89,0.0
2017,2,21,17,30,0.0,1.0,2.6,11.0,1.0,0.96,0.0
2017,2,21,17,45,0.0,0.5,2.7,11.0,0.5,0.49,0.0
2017,2,21,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,22,6,45,75.0,5.5,4.35,7.5,7.0,0.0,0.0
2017,2,22,7,0,150.0,11.0,4.4,8.0,14.0,52.2,0.0
2017,2,22,7,15,318.5,22.0,4.55,8.0,52.5,140.58,74.03
2017,2,22,7,30,487.0,33.0,4.7,8.0,91.0,226.14,173.69
2017,2,22,7,45,571.5,40.5,4.9,8.5,139.5,288.44,232.69
2017,2,22,8,0,656.0,48.0,5.1,9.0,188.0,356.06,294.12
2017,2,22,8,15,369.5,85.5,5.2,9.0,168.0,285.72,239.63
2017,2,22,8,30,83.0,123.0,5.3,9.0,148.0,174.51,145.44
2017,2,22,8,45,87.0,142.5,5.45,9.5,172.5,198.96,166.29
2017,2,22,9,0,91.0,162.0,5.6,10.0,197.0,223.31,186.48
2017,2,22,9,15,281.0,158.0,5.65,10.0,284.5,345.33,291.26
2017,2,22,9,30,471.0,154.0,5.7,10.0,372.0,471.01,396.76
2017,2,22,9,45,679.5,118.0,5.8,10.5,460.5,577.06,484.43
2017,2,22,10,0,888.0,82.0,5.9,11.0,549.0,683.57,570.62
2017,2,22,10,15,899.5,83.5,6.0,11.0,582.0,700.97,583.65
2017,2,22,10,30,911.0,85.0,6.1,11.0,615.0,718.76,596.8
2017,2,22,10,45,688.5,160.5,6.2,11.0,570.5,654.4,542.16
2017,2,22,11,0,466.0,236.0,6.3,11.0,526.0,575.72,475.07
2017,2,22,11,15,457.5,246.5,6.4,11.0,538.5,578.06,476.47
2017,2,22,11,30,449.0,257.0,6.5,11.0,551.0,578.61,476.22
2017,2,22,11,45,415.0,271.0,6.65,11.0,546.0,559.9,460.42
2017,2,22,12,0,381.0,285.0,6.8,11.0,541.0,544.27,447.0
2017,2,22,12,15,464.0,256.0,6.9,11.0,568.5,565.64,465.46
2017,2,22,12,30,547.0,227.0,7.0,11.0,596.0,580.41,478.37
2017,2,22,12,45,458.5,256.0,7.15,11.0,563.5,539.48,443.69
2017,2,22,13,0,370.0,285.0,7.3,11.0,531.0,499.29,409.69
