Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,13,15,399.0,270.5,7.35,11.0,531.0,490.02,402.28
2017,2,22,13,30,428.0,256.0,7.4,11.0,531.0,478.29,392.52
2017,2,22,13,45,442.5,242.5,7.5,11.0,518.5,456.81,374.5
2017,2,22,14,0,457.0,229.0,7.6,11.0,506.0,433.42,354.54
2017,2,22,14,15,450.0,220.5,7.6,10.5,483.0,403.06,328.95
2017,2,22,14,30,443.0,212.0,7.6,10.0,460.0,372.3,302.57
2017,2,22,14,45,652.5,146.5,7.6,10.0,485.5,369.53,295.41
2017,2,22,15,0,862.0,81.0,7.6,10.0,511.0,349.77,270.92
2017,2,22,15,15,841.5,78.5,7.55,10.0,469.5,301.78,225.84
2017,2,22,15,30,821.0,76.0,7.5,10.0,428.0,254.33,181.3
2017,2,22,15,45,795.5,71.5,7.45,10.0,382.5,204.98,136.31
2017,2,22,16,0,770.0,67.0,7.4,10.0,337.0,157.19,95.12
2017,2,22,16,15,727.0,62.5,7.25,9.5,288.0,109.77,60.06
2017,2,22,16,30,684.0,58.0,7.1,9.0,239.0,66.24,36.61
2017,2,22,16,45,615.0,51.5,7.0,9.0,189.0,35.57,26.64
2017,2,22,17,0,546.0,45.0,6.9,9.0,139.0,32.63,23.65
2017,2,22,17,15,427.5,35.5,6.85,8.5,94.0,26.79,17.83
2017,2,22,17,30,309.0,26.0,6.8,8.0,49.0,20.64,8.85
2017,2,22,17,45,154.5,13.0,6.75,8.0,24.5,12.78,0.0
2017,2,22,18,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,6.8,6.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,6.65,6.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,6.55,6.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,6.45,6.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,6.35,6.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,6.25,5.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,6.15,5.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,6.05,5.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,5.95,5.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,7.5,5.9,5.5,7.5,0.0,0.0
2017,2,23,7,0,0.0,15.0,5.9,6.0,15.0,14.74,0.0
2017,2,23,7,15,219.5,26.0,6.0,6.5,53.0,115.36,67.6
2017,2,23,7,30,439.0,37.0,6.1,7.0,91.0,219.23,170.9
2017,2,23,7,45,528.5,45.0,6.2,7.5,139.5,281.92,229.84
2017,2,23,8,0,618.0,53.0,6.3,8.0,188.0,350.7,292.39
2017,2,23,8,15,672.5,58.5,6.15,8.0,238.5,405.05,342.09
2017,2,23,8,30,727.0,64.0,6.0,8.0,289.0,459.38,390.35
2017,2,23,8,45,763.5,68.0,5.9,8.5,337.5,506.31,430.35
2017,2,23,9,0,800.0,72.0,5.8,9.0,386.0,553.22,469.05
2017,2,23,9,15,825.0,75.5,5.65,9.0,430.5,592.25,500.99
2017,2,23,9,30,850.0,79.0,5.5,9.0,475.0,629.95,531.08
2017,2,23,9,45,867.0,81.5,5.4,9.0,514.5,659.74,554.34
2017,2,23,10,0,884.0,84.0,5.3,9.0,554.0,687.32,575.44
2017,2,23,10,15,896.5,86.0,5.2,9.0,587.0,705.87,588.78
2017,2,23,10,30,909.0,88.0,5.1,9.0,620.0,724.87,602.05
2017,2,23,10,45,919.0,88.5,5.0,9.5,646.5,737.66,609.34
2017,2,23,11,0,929.0,89.0,4.9,10.0,673.0,747.46,614.37
2017,2,23,11,15,935.0,90.0,4.85,10.0,691.5,751.85,616.75
2017,2,23,11,30,941.0,91.0,4.8,10.0,710.0,753.04,616.82
2017,2,23,11,45,945.5,91.0,4.8,10.0,721.0,748.9,613.22
2017,2,23,12,0,950.0,91.0,4.8,10.0,732.0,741.52,607.31
2017,2,23,12,15,950.5,91.0,4.8,10.0,734.0,728.22,596.91
2017,2,23,12,30,951.0,91.0,4.8,10.0,736.0,711.8,583.38
2017,2,23,12,45,947.0,91.5,4.85,10.0,729.5,690.01,565.7
2017,2,23,13,0,943.0,92.0,4.9,10.0,723.0,665.43,545.59
2017,2,23,13,15,938.5,91.5,4.95,10.0,708.5,636.94,522.1
2017,2,23,13,30,934.0,91.0,5.0,10.0,694.0,605.97,496.21
2017,2,23,13,45,928.0,89.0,5.05,10.0,672.0,570.49,466.21
2017,2,23,14,0,922.0,87.0,5.1,10.0,650.0,532.96,433.9
2017,2,23,14,15,911.5,85.5,5.1,10.0,620.5,492.02,397.97
2017,2,23,14,30,901.0,84.0,5.1,10.0,591.0,449.72,360.11
2017,2,23,14,45,886.0,82.0,5.2,10.0,554.5,404.18,318.95
2017,2,23,15,0,871.0,80.0,5.3,10.0,518.0,355.07,274.02
2017,2,23,15,15,850.5,77.0,5.3,9.5,476.0,306.09,229.02
2017,2,23,15,30,830.0,74.0,5.3,9.0,434.0,257.66,184.19
2017,2,23,15,45,800.5,70.5,5.3,9.0,387.5,207.89,138.96
2017,2,23,16,0,771.0,67.0,5.3,9.0,341.0,160.07,97.7
2017,2,23,16,15,728.0,62.5,5.15,8.5,291.5,112.4,61.97
2017,2,23,16,30,685.0,58.0,5.0,8.0,242.0,68.61,37.56
2017,2,23,16,45,619.0,51.5,4.85,8.0,192.0,35.35,26.6
2017,2,23,17,0,553.0,45.0,4.7,8.0,142.0,32.41,23.61
2017,2,23,17,15,439.0,35.5,4.65,7.5,97.0,26.57,17.82
2017,2,23,17,30,325.0,26.0,4.6,7.0,52.0,20.41,9.5
2017,2,23,17,45,162.5,13.0,4.6,7.0,26.0,12.78,0.0
2017,2,23,18,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,24,6,45,57.0,6.5,1.95,6.0,8.0,0.0,0.0
2017,2,24,7,0,114.0,13.0,1.9,6.0,16.0,45.2,0.0
2017,2,24,7,15,262.5,26.5,1.95,6.5,54.0,132.31,83.61
2017,2,24,7,30,411.0,40.0,2.0,7.0,92.0,214.08,166.85
2017,2,24,7,45,492.5,49.5,2.1,7.5,139.5,274.61,222.41
2017,2,24,8,0,574.0,59.0,2.2,8.0,187.0,340.62,280.93
2017,2,24,8,15,629.0,65.0,2.25,8.0,236.5,394.57,328.7
2017,2,24,8,30,684.0,71.0,2.3,8.0,286.0,450.76,376.87
2017,2,24,8,45,719.0,76.5,2.35,8.5,333.5,497.08,414.99
2017,2,24,9,0,754.0,82.0,2.4,9.0,381.0,543.47,451.98
2017,2,24,9,15,780.5,85.5,2.45,9.0,425.5,580.16,481.3
2017,2,24,9,30,807.0,89.0,2.5,9.0,470.0,617.88,510.78
2017,2,24,9,45,824.0,92.5,2.55,9.5,508.5,647.94,532.79
2017,2,24,10,0,841.0,96.0,2.6,10.0,547.0,675.89,552.81
2017,2,24,10,15,854.5,98.5,2.65,10.0,580.0,698.06,569.17
2017,2,24,10,30,868.0,101.0,2.7,10.0,613.0,717.64,583.13
2017,2,24,10,45,874.0,104.0,2.8,10.0,638.5,729.73,591.64
2017,2,24,11,0,880.0,107.0,2.9,10.0,664.0,738.83,598.08
2017,2,24,11,15,886.0,108.0,3.0,10.0,682.0,742.78,600.8
2017,2,24,11,30,892.0,109.0,3.1,10.0,700.0,743.64,601.37
2017,2,24,11,45,893.5,110.5,3.25,10.0,710.0,738.77,598.04
2017,2,24,12,0,895.0,112.0,3.4,10.0,720.0,730.82,592.29
2017,2,24,12,15,656.0,197.0,3.5,10.0,643.5,641.97,520.24
2017,2,24,12,30,417.0,282.0,3.6,10.0,567.0,551.54,446.35
2017,2,24,12,45,658.5,194.5,3.75,10.5,640.0,612.06,496.84
2017,2,24,13,0,900.0,107.0,3.9,11.0,713.0,657.75,533.69
2017,2,24,13,15,895.5,106.0,4.0,10.5,699.0,629.1,511.22
2017,2,24,13,30,891.0,105.0,4.1,10.0,685.0,598.3,487.01
2017,2,24,13,45,729.0,149.0,4.2,10.0,613.5,523.96,426.27
2017,2,24,14,0,567.0,193.0,4.3,10.0,542.0,458.01,371.93
2017,2,24,14,15,710.5,145.5,4.3,10.0,562.0,456.32,368.78
2017,2,24,14,30,854.0,98.0,4.3,10.0,582.0,444.27,355.2
2017,2,24,14,45,728.5,118.0,4.35,10.0,513.0,376.73,298.15
2017,2,24,15,0,603.0,138.0,4.4,10.0,444.0,320.28,250.52
2017,2,24,15,15,577.5,132.0,4.3,9.5,406.0,278.6,213.55
2017,2,24,15,30,552.0,126.0,4.2,9.0,368.0,238.4,177.69
2017,2,24,15,45,520.0,120.0,4.15,9.0,328.5,198.51,142.56
2017,2,24,16,0,488.0,114.0,4.1,9.0,289.0,161.08,111.02
2017,2,24,16,15,562.5,89.5,3.9,8.5,264.0,120.55,75.33
2017,2,24,16,30,637.0,65.0,3.7,8.0,239.0,71.64,40.26
2017,2,24,16,45,573.0,57.5,3.55,8.0,190.0,40.24,31.07
2017,2,24,17,0,509.0,50.0,3.4,8.0,141.0,36.68,27.52
2017,2,24,17,15,398.5,39.0,3.4,7.5,96.5,29.63,20.61
2017,2,24,17,30,288.0,28.0,3.4,7.0,52.0,22.16,11.45
2017,2,24,17,45,144.0,14.0,3.4,7.0,26.0,13.76,0.0
2017,2,24,18,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,25,6,45,78.5,7.0,0.7,6.5,9.5,0.0,0.0
2017,2,25,7,0,157.0,14.0,0.7,7.0,19.0,59.08,0.0
2017,2,25,7,15,302.0,26.0,0.8,7.0,58.0,147.48,97.93
2017,2,25,7,30,447.0,38.0,0.9,7.0,97.0,227.44,177.27
2017,2,25,7,45,528.5,46.0,1.05,7.5,145.0,287.98,232.29
2017,2,25,8,0,610.0,54.0,1.2,8.0,193.0,354.0,290.26
2017,2,25,8,15,662.0,59.5,1.35,8.0,242.5,407.36,337.18
2017,2,25,8,30,714.0,65.0,1.5,8.0,292.0,460.6,382.73
2017,2,25,8,45,655.5,83.5,1.7,8.5,317.0,473.05,393.46
2017,2,25,9,0,597.0,102.0,1.9,9.0,342.0,477.29,396.93
2017,2,25,9,15,716.5,90.0,2.0,9.0,409.0,551.65,457.29
2017,2,25,9,30,836.0,78.0,2.1,9.0,476.0,628.0,517.52
2017,2,25,9,45,856.5,79.0,2.25,9.0,516.0,658.26,540.79
2017,2,25,10,0,877.0,80.0,2.4,9.0,556.0,683.35,560.0
2017,2,25,10,15,753.0,122.0,2.45,9.0,547.0,659.34,539.16
2017,2,25,10,30,629.0,164.0,2.5,9.0,538.0,623.34,509.12
2017,2,25,10,45,633.5,171.5,2.65,9.5,562.0,636.74,518.63
2017,2,25,11,0,638.0,179.0,2.8,10.0,586.0,647.82,525.92
2017,2,25,11,15,608.0,196.0,2.8,10.0,592.5,641.64,519.76
2017,2,25,11,30,578.0,213.0,2.8,10.0,599.0,631.42,510.73
2017,2,25,11,45,761.0,149.5,2.8,10.5,665.5,690.81,557.77
2017,2,25,12,0,944.0,86.0,2.8,11.0,732.0,740.74,595.01
2017,2,25,12,15,944.0,86.0,2.6,11.0,734.0,727.15,583.27
2017,2,25,12,30,944.0,86.0,2.4,11.0,736.0,710.48,569.49
2017,2,25,12,45,940.0,86.5,2.2,11.0,729.0,688.74,551.21
2017,2,25,13,0,936.0,87.0,2.0,11.0,722.0,664.24,530.7
2017,2,25,13,15,560.0,199.0,1.85,11.0,577.0,522.91,418.12
2017,2,25,13,30,184.0,311.0,1.7,11.0,432.0,398.27,317.26
2017,2,25,13,45,184.0,300.5,1.55,11.0,418.5,380.16,303.39
2017,2,25,14,0,184.0,290.0,1.4,11.0,405.0,361.68,288.47
2017,2,25,14,15,184.5,276.0,1.35,11.0,386.5,339.94,271.14
2017,2,25,14,30,185.0,262.0,1.3,11.0,368.0,317.87,253.35
2017,2,25,14,45,161.0,245.5,1.3,11.0,333.5,284.09,226.39
2017,2,25,15,0,137.0,229.0,1.3,11.0,299.0,252.16,200.88
2017,2,25,15,15,75.5,195.0,1.25,10.5,233.5,199.87,160.0
2017,2,25,15,30,14.0,161.0,1.2,10.0,168.0,153.93,124.46
2017,2,25,15,45,18.0,148.5,1.15,10.0,156.5,141.62,114.37
2017,2,25,16,0,22.0,136.0,1.1,10.0,145.0,128.8,103.64
2017,2,25,16,15,17.0,118.0,1.0,9.5,124.0,110.09,88.43
2017,2,25,16,30,12.0,100.0,0.9,9.0,103.0,91.95,73.53
2017,2,25,16,45,6.0,81.0,0.85,9.0,82.5,73.9,61.28
2017,2,25,17,0,0.0,62.0,0.8,9.0,62.0,57.16,45.79
2017,2,25,17,15,0.0,42.5,0.7,9.0,42.5,39.82,29.56
2017,2,25,17,30,0.0,23.0,0.6,9.0,23.0,22.19,11.89
2017,2,25,17,45,0.0,11.5,0.55,9.0,11.5,11.3,0.0
2017,2,25,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,26,6,45,92.5,7.5,0.5,6.5,11.0,7.37,0.0
2017,2,26,7,0,185.0,15.0,0.4,7.0,22.0,68.96,0.0
2017,2,26,7,15,327.5,27.0,0.5,7.0,62.5,158.94,109.54
2017,2,26,7,30,470.0,39.0,0.6,7.0,103.0,239.38,186.98
2017,2,26,7,45,548.0,47.0,0.75,7.5,152.0,299.81,241.59
2017,2,26,8,0,626.0,55.0,0.9,8.0,201.0,365.4,298.85
2017,2,26,8,15,676.5,61.0,1.1,8.5,251.5,419.46,345.57
2017,2,26,8,30,727.0,67.0,1.3,9.0,302.0,473.16,390.6
2017,2,26,8,45,760.5,71.0,1.55,9.5,350.0,518.93,428.31
2017,2,26,9,0,794.0,75.0,1.8,10.0,398.0,564.5,464.86
2017,2,26,9,15,818.0,78.0,1.95,10.0,442.5,602.53,495.1
2017,2,26,9,30,842.0,81.0,2.1,10.0,487.0,639.2,523.78
2017,2,26,9,45,859.5,83.5,2.25,10.5,526.0,669.35,546.07
2017,2,26,10,0,877.0,86.0,2.4,11.0,565.0,697.33,566.18
2017,2,26,10,15,888.5,88.0,2.45,11.0,597.5,715.11,578.37
2017,2,26,10,30,900.0,90.0,2.5,11.0,630.0,733.41,591.08
2017,2,26,10,45,906.5,92.0,2.65,11.5,655.5,745.31,598.61
2017,2,26,11,0,913.0,94.0,2.8,12.0,681.0,754.17,604.0
2017,2,26,11,15,918.0,94.5,2.9,12.0,699.0,757.26,606.09
2017,2,26,11,30,923.0,95.0,3.0,12.0,717.0,757.21,606.02
2017,2,26,11,45,925.5,96.0,3.2,12.0,726.5,752.71,603.31
2017,2,26,12,0,928.0,97.0,3.4,12.0,736.0,745.04,598.33
2017,2,26,12,15,928.0,97.0,3.55,12.0,738.0,731.51,588.81
2017,2,26,12,30,928.0,97.0,3.7,12.0,740.0,714.95,576.5
2017,2,26,12,45,617.0,205.0,3.85,12.0,631.0,601.21,484.69
2017,2,26,13,0,306.0,313.0,4.0,12.0,522.0,492.63,395.7
2017,2,26,13,15,305.0,306.5,4.1,12.0,511.5,474.89,382.22
2017,2,26,13,30,304.0,300.0,4.2,12.0,501.0,456.42,367.65
2017,2,26,13,45,306.0,288.0,4.35,12.0,484.5,433.8,349.79
2017,2,26,14,0,308.0,276.0,4.5,12.0,468.0,410.42,331.01
2017,2,26,14,15,302.5,265.0,4.55,11.5,446.5,383.73,309.68
2017,2,26,14,30,297.0,254.0,4.6,11.0,425.0,356.88,287.84
2017,2,26,14,45,559.0,173.5,4.7,11.0,470.5,368.15,293.19
2017,2,26,15,0,821.0,93.0,4.8,11.0,516.0,360.0,278.89
2017,2,26,15,15,419.0,129.0,4.75,10.5,344.0,234.12,181.02
2017,2,26,15,30,17.0,165.0,4.7,10.0,172.0,158.32,128.79
2017,2,26,15,45,252.5,137.5,4.7,10.0,230.5,168.4,128.1
2017,2,26,16,0,488.0,110.0,4.7,10.0,289.0,161.31,110.97
2017,2,26,16,15,445.0,102.0,4.55,9.5,247.5,123.6,82.1
2017,2,26,16,30,402.0,94.0,4.4,9.0,206.0,89.85,60.63
2017,2,26,16,45,449.5,73.0,4.3,9.0,175.5,52.96,42.47
2017,2,26,17,0,497.0,52.0,4.2,9.0,145.0,37.99,28.63
2017,2,26,17,15,389.0,41.5,4.1,8.5,100.5,31.52,22.31
2017,2,26,17,30,281.0,31.0,4.0,8.0,56.0,24.69,14.32
2017,2,26,17,45,140.5,15.5,3.9,8.0,28.0,15.24,0.0
2017,2,26,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,12.5,2.85,6.5,12.5,12.29,0.0
2017,2,27,7,0,0.0,25.0,2.8,7.0,25.0,28.72,0.0
2017,2,27,7,15,247.0,32.0,2.85,7.0,67.0,137.89,98.32
2017,2,27,7,30,494.0,39.0,2.9,7.0,109.0,250.82,199.01
2017,2,27,7,45,575.0,46.0,3.0,7.5,159.0,312.7,255.86
2017,2,27,8,0,656.0,53.0,3.1,8.0,209.0,377.25,313.52
2017,2,27,8,15,705.5,58.0,3.1,8.0,260.0,431.44,361.56
2017,2,27,8,30,755.0,63.0,3.1,8.0,311.0,487.24,409.36
2017,2,27,8,45,785.0,67.5,3.1,8.5,359.0,532.58,446.5
2017,2,27,9,0,815.0,72.0,3.1,9.0,407.0,577.49,482.07
2017,2,27,9,15,838.0,75.0,3.05,9.0,451.5,615.54,512.01
2017,2,27,9,30,861.0,78.0,3.0,9.0,496.0,652.14,540.1
2017,2,27,9,45,877.0,80.0,3.0,9.5,535.5,681.19,561.03
2017,2,27,10,0,893.0,82.0,3.0,10.0,575.0,704.76,576.69
2017,2,27,10,15,904.5,84.0,2.95,10.0,608.0,726.06,591.19
2017,2,27,10,30,916.0,86.0,2.9,10.0,641.0,744.61,603.6
2017,2,27,10,45,923.5,87.5,2.9,10.0,666.5,756.85,611.61
2017,2,27,11,0,931.0,89.0,2.9,10.0,692.0,766.0,617.49
2017,2,27,11,15,936.0,90.0,2.95,10.0,710.5,769.66,619.71
2017,2,27,11,30,941.0,91.0,3.0,10.0,729.0,770.09,619.73
2017,2,27,11,45,945.5,90.5,3.1,10.5,739.5,765.36,615.22
2017,2,27,12,0,950.0,90.0,3.2,11.0,750.0,757.37,608.47
2017,2,27,12,15,741.0,167.0,3.3,11.0,682.5,679.13,547.25
2017,2,27,12,30,532.0,244.0,3.4,11.0,615.0,598.97,482.56
2017,2,27,12,45,538.0,238.0,3.55,11.0,610.5,583.57,471.27
2017,2,27,13,0,544.0,232.0,3.7,11.0,606.0,566.33,457.96
2017,2,27,13,15,746.5,158.0,3.8,11.0,660.0,600.61,486.85
2017,2,27,13,30,949.0,84.0,3.9,11.0,714.0,623.19,505.18
2017,2,27,13,45,942.5,82.5,4.05,11.0,691.5,587.19,475.4
2017,2,27,14,0,936.0,81.0,4.2,11.0,669.0,549.13,443.79
2017,2,27,14,15,926.0,79.5,4.25,11.0,639.0,507.58,408.24
2017,2,27,14,30,916.0,78.0,4.3,11.0,609.0,464.62,370.64
2017,2,27,14,45,900.0,77.0,4.35,11.0,572.5,418.61,329.69
2017,2,27,15,0,884.0,76.0,4.4,11.0,536.0,372.13,287.44
2017,2,27,15,15,864.5,73.5,4.45,10.5,493.5,323.03,242.84
2017,2,27,15,30,845.0,71.0,4.5,10.0,451.0,270.79,195.13
2017,2,27,15,45,815.5,68.5,4.55,10.0,404.0,220.59,149.4
2017,2,27,16,0,786.0,66.0,4.6,10.0,357.0,172.31,107.1
2017,2,27,16,15,746.0,61.5,4.5,9.5,307.5,123.4,68.83
2017,2,27,16,30,706.0,57.0,4.4,9.0,258.0,78.03,40.69
2017,2,27,16,45,645.5,51.0,4.35,9.0,207.5,37.45,28.45
2017,2,27,17,0,585.0,45.0,4.3,9.0,157.0,31.58,22.89
2017,2,27,17,15,480.5,36.5,4.35,8.5,110.0,26.67,18.07
2017,2,27,17,30,376.0,28.0,4.4,8.0,63.0,21.51,12.06
2017,2,27,17,45,188.0,14.0,4.45,8.0,31.5,10.62,0.0
2017,2,27,18,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,14.0,4.7,6.5,14.0,13.76,0.0
2017,2,28,7,0,0.0,28.0,4.7,7.0,28.0,32.96,0.0
2017,2,28,7,15,251.0,33.0,4.7,7.0,70.0,141.33,103.18
2017,2,28,7,30,502.0,38.0,4.7,7.0,112.0,255.1,204.14
2017,2,28,7,45,579.0,45.0,4.7,7.5,161.5,315.92,260.55
2017,2,28,8,0,656.0,52.0,4.7,8.0,211.0,379.38,317.78
2017,2,28,8,15,704.0,57.0,4.6,8.5,261.5,432.98,365.05
2017,2,28,8,30,752.0,62.0,4.5,9.0,312.0,488.13,411.85
2017,2,28,8,45,785.0,65.5,4.45,9.5,361.0,534.09,449.72
2017,2,28,9,0,818.0,69.0,4.4,10.0,410.0,579.8,486.17
2017,2,28,9,15,841.0,71.5,4.3,10.0,454.5,617.46,515.94
2017,2,28,9,30,864.0,74.0,4.2,10.0,499.0,650.29,541.3
2017,2,28,9,45,880.0,76.5,4.1,10.5,538.0,680.12,562.25
2017,2,28,10,0,896.0,79.0,4.0,11.0,577.0,707.71,580.64
2017,2,28,10,15,907.5,80.5,3.95,11.0,610.0,728.58,595.0
2017,2,28,10,30,919.0,82.0,3.9,11.0,643.0,746.68,607.3
2017,2,28,10,45,926.0,84.0,3.85,11.5,668.5,759.16,614.29
2017,2,28,11,0,933.0,86.0,3.8,12.0,694.0,768.53,619.04
2017,2,28,11,15,938.0,86.5,3.8,12.0,712.5,771.68,620.63
2017,2,28,11,30,943.0,87.0,3.8,12.0,731.0,771.6,620.0
2017,2,28,11,45,945.5,87.5,3.85,12.0,741.0,766.48,615.99
2017,2,28,12,0,948.0,88.0,3.9,12.0,751.0,758.12,609.73
2017,2,28,12,15,948.5,88.5,3.95,12.0,753.0,745.16,600.16
2017,2,28,12,30,949.0,89.0,4.0,12.0,755.0,729.08,588.37
2017,2,28,12,45,947.0,88.5,4.05,12.5,748.5,707.31,570.46
2017,2,28,13,0,945.0,88.0,4.1,13.0,742.0,682.7,549.94
2017,2,28,13,15,941.0,87.5,4.15,13.0,727.5,654.14,527.15
2017,2,28,13,30,937.0,87.0,4.2,13.0,713.0,623.07,502.07
2017,2,28,13,45,930.5,85.5,4.3,13.0,691.0,587.34,473.03
2017,2,28,14,0,924.0,84.0,4.4,13.0,669.0,549.59,441.68
2017,2,28,14,15,914.0,82.5,4.45,12.5,639.0,508.36,407.4
2017,2,28,14,30,904.0,81.0,4.5,12.0,609.0,465.75,370.99
2017,2,28,14,45,890.5,79.0,4.55,12.0,573.0,420.15,330.53
2017,2,28,15,0,877.0,77.0,4.6,12.0,537.0,373.91,288.61
2017,2,28,15,15,858.0,74.5,4.55,12.0,495.0,321.79,241.19
2017,2,28,15,30,839.0,72.0,4.5,12.0,453.0,273.22,196.28
2017,2,28,15,45,814.0,68.5,4.5,12.0,406.5,223.17,150.77
2017,2,28,16,0,789.0,65.0,4.5,12.0,360.0,174.62,108.18
2017,2,28,16,15,750.0,60.5,4.35,11.5,310.5,125.48,69.6
2017,2,28,16,30,711.0,56.0,4.2,11.0,261.0,79.78,40.78
2017,2,28,16,45,655.5,50.0,4.05,10.5,211.0,36.42,27.35
2017,2,28,17,0,600.0,44.0,3.9,10.0,161.0,33.41,24.47
2017,2,28,17,15,500.0,36.0,3.85,9.5,113.5,26.04,17.48
2017,2,28,17,30,400.0,28.0,3.8,9.0,66.0,21.32,12.09
2017,2,28,17,45,200.0,14.0,3.75,9.0,33.0,10.5,0.0
2017,2,28,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,6,45,130.5,9.0,1.75,6.5,16.0,43.3,0.0
2017,3,1,7,0,261.0,18.0,1.7,7.0,32.0,111.17,0.34
2017,3,1,7,15,394.0,28.5,1.65,7.0,75.5,188.28,139.35
2017,3,1,7,30,527.0,39.0,1.6,7.0,119.0,268.46,213.75
2017,3,1,7,45,603.5,45.5,1.55,7.5,170.0,327.13,267.09
2017,3,1,8,0,680.0,52.0,1.5,8.0,221.0,393.97,325.18
2017,3,1,8,15,726.5,57.0,1.5,8.5,272.0,447.9,371.01
2017,3,1,8,30,773.0,62.0,1.5,9.0,323.0,503.23,416.15
2017,3,1,8,45,806.5,65.0,1.5,9.5,372.5,549.72,452.78
2017,3,1,9,0,840.0,68.0,1.5,10.0,422.0,595.93,487.95
2017,3,1,9,15,862.0,70.5,1.6,10.5,467.0,633.64,516.29
2017,3,1,9,30,884.0,73.0,1.7,11.0,512.0,666.38,540.42
2017,3,1,9,45,896.0,76.5,1.8,11.5,551.0,695.11,560.25
2017,3,1,10,0,908.0,80.0,1.9,12.0,590.0,721.36,577.8
2017,3,1,10,15,919.5,82.0,1.95,12.0,623.0,742.95,592.55
2017,3,1,10,30,931.0,84.0,2.0,12.0,656.0,761.73,605.32
2017,3,1,10,45,938.0,85.5,2.05,12.5,682.0,773.73,612.15
2017,3,1,11,0,945.0,87.0,2.1,13.0,708.0,782.59,616.87
2017,3,1,11,15,950.0,87.5,2.1,13.0,726.5,785.71,618.33
2017,3,1,11,30,955.0,88.0,2.1,13.0,745.0,785.56,617.65
2017,3,1,11,45,957.0,89.0,2.15,13.5,755.0,780.46,612.86
2017,3,1,12,0,959.0,90.0,2.2,14.0,765.0,772.09,605.89
2017,3,1,12,15,959.5,90.0,2.15,14.0,767.0,758.41,595.64
2017,3,1,12,30,960.0,90.0,2.1,14.0,769.0,741.57,583.27
2017,3,1,12,45,959.0,89.0,2.1,14.0,762.5,719.68,567.14
2017,3,1,13,0,958.0,88.0,2.1,14.0,756.0,694.86,548.14
2017,3,1,13,15,954.0,87.5,2.1,14.0,741.5,665.88,525.74
2017,3,1,13,30,950.0,87.0,2.1,14.0,727.0,634.36,501.04
2017,3,1,13,45,942.5,86.0,2.15,14.5,704.0,598.07,471.61
2017,3,1,14,0,935.0,85.0,2.2,15.0,681.0,559.78,440.07
2017,3,1,14,15,925.0,83.5,2.25,14.5,651.0,518.04,406.7
2017,3,1,14,30,915.0,82.0,2.3,14.0,621.0,474.89,371.15
2017,3,1,14,45,900.5,80.5,2.35,14.0,584.0,428.79,331.56
2017,3,1,15,0,886.0,79.0,2.4,14.0,547.0,382.1,290.48
2017,3,1,15,15,867.0,76.5,2.45,14.0,504.5,329.44,243.89
2017,3,1,15,30,848.0,74.0,2.5,14.0,462.0,280.32,199.5
2017,3,1,15,45,820.5,70.5,2.65,14.0,414.5,229.18,153.97
2017,3,1,16,0,793.0,67.0,2.8,14.0,367.0,179.77,111.25
2017,3,1,16,15,754.5,63.0,2.8,13.5,317.0,130.75,72.93
2017,3,1,16,30,716.0,59.0,2.8,13.0,267.0,85.15,43.96
2017,3,1,16,45,655.5,53.0,2.85,12.5,216.0,41.32,31.53
2017,3,1,17,0,595.0,47.0,2.9,12.0,165.0,32.91,23.84
2017,3,1,17,15,495.5,38.5,3.05,11.5,117.0,28.08,19.17
2017,3,1,17,30,396.0,30.0,3.2,11.0,69.0,23.02,13.59
2017,3,1,17,45,198.0,15.0,3.35,10.5,34.5,11.29,0.0
2017,3,1,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,2,6,45,138.0,10.0,2.3,7.5,17.5,46.84,0.0
2017,3,2,7,0,276.0,20.0,2.3,8.0,35.0,120.25,26.11
2017,3,2,7,15,406.0,30.5,2.35,8.0,79.5,196.63,147.34
2017,3,2,7,30,536.0,41.0,2.4,8.0,124.0,276.87,221.25
2017,3,2,7,45,610.0,47.5,2.5,8.5,175.5,335.11,274.6
2017,3,2,8,0,684.0,54.0,2.6,9.0,227.0,401.43,332.88
2017,3,2,8,15,730.5,59.0,2.6,9.5,278.5,455.76,379.45
2017,3,2,8,30,777.0,64.0,2.6,10.0,330.0,511.47,425.37
2017,3,2,8,45,809.0,67.5,2.6,10.5,380.0,557.95,462.44
2017,3,2,9,0,841.0,71.0,2.6,11.0,430.0,604.04,498.0
2017,3,2,9,15,863.0,73.5,2.55,11.5,475.0,641.86,525.94
2017,3,2,9,30,885.0,76.0,2.5,12.0,520.0,674.65,549.43
2017,3,2,9,45,901.0,78.0,2.5,12.5,560.0,704.44,569.38
2017,3,2,10,0,917.0,80.0,2.5,13.0,600.0,731.92,587.2
2017,3,2,10,15,928.0,82.0,2.4,13.5,633.0,753.3,599.75
2017,3,2,10,30,939.0,84.0,2.3,14.0,666.0,771.83,610.13
2017,3,2,10,45,946.0,85.0,2.25,14.5,692.0,783.34,615.79
2017,3,2,11,0,953.0,86.0,2.2,15.0,718.0,791.7,619.3
2017,3,2,11,15,957.5,87.0,2.25,15.0,736.0,794.97,621.26
2017,3,2,11,30,962.0,88.0,2.3,15.0,754.0,794.93,621.04
2017,3,2,11,45,964.0,88.5,2.35,15.0,764.0,789.23,616.94
2017,3,2,12,0,966.0,89.0,2.4,15.0,774.0,780.24,610.65
2017,3,2,12,15,966.0,89.5,2.45,15.0,775.5,766.57,601.14
2017,3,2,12,30,966.0,90.0,2.5,15.0,777.0,749.74,589.44
2017,3,2,12,45,962.0,90.5,2.6,15.5,770.0,727.17,572.49
2017,3,2,13,0,958.0,91.0,2.7,16.0,763.0,701.76,552.46
2017,3,2,13,15,954.0,90.0,2.7,16.0,748.0,672.2,529.62
2017,3,2,13,30,950.0,89.0,2.7,16.0,733.0,640.11,504.49
2017,3,2,13,45,943.5,88.0,2.75,16.0,710.0,604.25,476.2
2017,3,2,14,0,937.0,87.0,2.8,16.0,687.0,566.34,445.66
2017,3,2,14,15,927.0,85.5,2.8,16.0,657.0,524.41,411.13
2017,3,2,14,30,917.0,84.0,2.8,16.0,627.0,481.08,374.63
2017,3,2,14,45,903.5,81.5,2.85,16.0,590.0,434.26,334.6
2017,3,2,15,0,890.0,79.0,2.9,16.0,553.0,386.77,293.03
2017,3,2,15,15,871.0,76.5,2.95,16.0,510.5,333.8,246.35
2017,3,2,15,30,852.0,74.0,3.0,16.0,468.0,284.37,201.87
2017,3,2,15,45,826.0,70.5,3.05,16.0,420.5,233.21,156.34
2017,3,2,16,0,800.0,67.0,3.1,16.0,373.0,183.64,113.46
2017,3,2,16,15,762.0,63.0,3.05,15.0,322.5,134.15,74.81
2017,3,2,16,30,724.0,59.0,3.0,14.0,272.0,88.01,45.14
2017,3,2,16,45,667.0,53.0,2.95,13.5,221.0,43.55,33.4
2017,3,2,17,0,610.0,47.0,2.9,13.0,170.0,35.86,26.38
2017,3,2,17,15,512.5,38.5,2.95,12.5,121.5,27.89,18.95
2017,3,2,17,30,415.0,30.0,3.0,12.0,73.0,22.82,13.54
2017,3,2,17,45,207.5,15.0,3.05,12.0,36.5,11.17,0.0
2017,3,2,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,6,45,118.0,11.5,2.7,8.5,18.5,43.45,0.0
2017,3,3,7,0,236.0,23.0,2.7,9.0,37.0,113.05,41.18
2017,3,3,7,15,365.5,34.5,2.75,9.0,81.5,188.31,142.45
2017,3,3,7,30,495.0,46.0,2.8,9.0,126.0,268.52,215.12
2017,3,3,7,45,566.0,54.5,2.9,9.5,176.5,329.55,270.27
2017,3,3,8,0,637.0,63.0,3.0,10.0,227.0,395.02,327.5
2017,3,3,8,15,685.0,68.5,2.95,10.5,278.5,448.9,373.4
2017,3,3,8,30,733.0,74.0,2.9,11.0,330.0,504.41,418.91
2017,3,3,8,45,711.0,81.0,2.85,11.5,358.0,521.72,432.47
2017,3,3,9,0,689.0,88.0,2.8,12.0,386.0,535.6,442.68
2017,3,3,9,15,763.0,90.0,2.75,12.0,451.0,600.21,493.33
2017,3,3,9,30,837.0,92.0,2.7,12.0,516.0,668.26,544.98
2017,3,3,9,45,740.0,120.0,2.7,12.5,516.0,649.99,527.57
2017,3,3,10,0,643.0,148.0,2.7,13.0,516.0,622.89,503.97
2017,3,3,10,15,630.5,163.5,2.65,13.0,540.5,637.24,513.64
2017,3,3,10,30,618.0,179.0,2.6,13.0,565.0,648.8,520.81
2017,3,3,10,45,583.5,200.5,2.55,13.5,576.5,645.42,515.46
2017,3,3,11,0,549.0,222.0,2.5,14.0,588.0,642.0,510.14
2017,3,3,11,15,560.5,225.0,2.55,14.0,607.5,651.03,516.63
2017,3,3,11,30,572.0,228.0,2.6,14.0,627.0,657.98,521.49
2017,3,3,11,45,575.5,231.0,2.7,14.0,637.0,656.95,520.59
2017,3,3,12,0,579.0,234.0,2.8,14.0,647.0,653.81,518.15
2017,3,3,12,15,604.0,226.0,3.0,14.0,657.5,653.98,519.08
2017,3,3,12,30,629.0,218.0,3.2,14.0,668.0,650.26,516.97
2017,3,3,12,45,547.5,246.0,3.4,14.0,635.5,606.71,482.85
2017,3,3,13,0,466.0,274.0,3.6,14.0,603.0,565.44,450.3
2017,3,3,13,15,515.5,248.5,3.7,14.0,606.0,556.38,444.2
2017,3,3,13,30,565.0,223.0,3.8,14.0,609.0,543.45,434.57
2017,3,3,13,45,553.0,219.0,3.95,14.0,586.5,512.3,409.79
2017,3,3,14,0,541.0,215.0,4.1,14.0,564.0,480.56,384.19
2017,3,3,14,15,565.0,196.0,4.25,14.0,546.0,452.06,360.94
2017,3,3,14,30,589.0,177.0,4.4,14.0,528.0,421.01,334.8
2017,3,3,14,45,582.0,167.0,4.55,14.0,497.0,382.12,301.68
2017,3,3,15,0,575.0,157.0,4.7,14.0,466.0,343.12,267.73
2017,3,3,15,15,453.5,170.0,4.8,13.5,402.0,288.42,223.32
2017,3,3,15,30,332.0,183.0,4.9,13.0,338.0,247.02,190.78
2017,3,3,15,45,453.5,142.0,5.0,13.0,330.5,216.22,159.09
2017,3,3,16,0,575.0,101.0,5.1,13.0,323.0,176.17,118.72
2017,3,3,16,15,603.5,89.5,4.95,12.5,294.5,138.61,86.16
2017,3,3,16,30,632.0,78.0,4.8,12.0,266.0,97.8,56.3
2017,3,3,16,45,578.0,68.5,4.65,12.0,216.0,54.7,36.82
2017,3,3,17,0,524.0,59.0,4.5,12.0,166.0,43.12,32.99
2017,3,3,17,15,420.0,48.0,4.4,11.5,118.5,36.46,26.63
2017,3,3,17,30,316.0,37.0,4.3,11.0,71.0,29.45,19.36
2017,3,3,17,45,158.0,18.5,4.25,10.5,35.5,14.27,0.0
2017,3,3,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,4,6,45,118.5,11.5,3.4,9.5,19.5,44.1,0.0
2017,3,4,7,0,237.0,23.0,3.5,10.0,39.0,115.84,54.49
2017,3,4,7,15,359.5,34.0,3.6,10.0,82.5,187.37,142.71
2017,3,4,7,30,482.0,45.0,3.7,10.0,126.0,264.54,212.43
2017,3,4,7,45,560.5,51.5,3.85,10.5,176.0,326.36,268.16
2017,3,4,8,0,639.0,58.0,4.0,11.0,226.0,393.25,326.66
2017,3,4,8,15,346.5,99.5,4.05,11.0,193.0,306.72,256.65
2017,3,4,8,30,54.0,141.0,4.1,11.0,160.0,180.27,148.73
2017,3,4,8,45,27.0,112.0,4.2,11.5,121.5,130.7,106.48
2017,3,4,9,0,0.0,83.0,4.3,12.0,83.0,80.4,63.04
2017,3,4,9,15,23.0,146.5,4.4,12.0,158.5,164.7,134.26
2017,3,4,9,30,46.0,210.0,4.5,12.0,234.0,248.53,203.47
2017,3,4,9,45,27.5,203.0,4.6,12.5,217.5,227.04,184.47
2017,3,4,10,0,9.0,196.0,4.7,13.0,201.0,200.2,161.33
2017,3,4,10,15,14.5,215.5,4.8,13.0,224.5,223.48,180.19
2017,3,4,10,30,20.0,235.0,4.9,13.0,248.0,246.72,198.85
2017,3,4,10,45,39.0,266.0,5.05,13.0,292.0,297.23,239.74
2017,3,4,11,0,58.0,297.0,5.2,13.0,336.0,341.95,275.59
2017,3,4,11,15,58.0,305.0,5.3,13.0,344.5,348.36,280.31
2017,3,4,11,30,58.0,313.0,5.4,13.0,353.0,354.5,284.95
2017,3,4,11,45,49.5,309.5,5.55,13.5,344.5,342.6,274.64
2017,3,4,12,0,41.0,306.0,5.7,14.0,336.0,330.81,264.52
2017,3,4,12,15,108.0,329.0,5.8,14.0,407.0,398.52,319.78
2017,3,4,12,30,175.0,352.0,5.9,14.0,478.0,465.25,373.28
2017,3,4,12,45,206.5,346.0,6.05,14.0,493.5,474.23,380.86
2017,3,4,13,0,238.0,340.0,6.2,14.0,509.0,481.28,386.98
2017,3,4,13,15,240.5,331.5,6.25,13.5,499.0,465.85,375.47
2017,3,4,13,30,243.0,323.0,6.3,13.0,489.0,449.67,363.3
2017,3,4,13,45,343.5,289.5,6.35,13.0,517.0,463.55,375.34
2017,3,4,14,0,444.0,256.0,6.4,13.0,545.0,469.62,380.3
2017,3,4,14,15,369.0,260.0,6.4,13.0,493.5,418.77,338.28
2017,3,4,14,30,294.0,264.0,6.4,13.0,442.0,371.52,299.37
2017,3,4,14,45,293.5,247.5,6.4,13.0,415.5,341.65,274.27
2017,3,4,15,0,293.0,231.0,6.4,13.0,389.0,311.44,248.49
2017,3,4,15,15,192.0,217.0,6.4,12.5,317.5,254.75,203.24
2017,3,4,15,30,91.0,203.0,6.4,12.0,246.0,207.57,166.68
2017,3,4,15,45,126.0,183.0,6.45,12.0,236.0,187.94,148.85
2017,3,4,16,0,161.0,163.0,6.5,12.0,226.0,168.3,130.6
2017,3,4,16,15,151.5,142.5,6.45,12.0,195.5,139.53,106.9
2017,3,4,16,30,142.0,122.0,6.4,12.0,165.0,111.79,85.08
2017,3,4,16,45,127.5,101.0,6.4,12.0,134.0,84.75,65.7
2017,3,4,17,0,113.0,80.0,6.4,12.0,103.0,66.29,53.65
2017,3,4,17,15,89.5,59.0,6.4,11.5,74.5,49.93,38.54
2017,3,4,17,30,66.0,38.0,6.4,11.0,46.0,33.05,22.57
2017,3,4,17,45,33.0,19.0,6.4,11.0,23.0,17.15,1.16
2017,3,4,18,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
