Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,20,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,6.55,8.5,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,3,5,6,45,57.5,15.5,7.25,8.0,19.5,31.41,0.0
2017,3,5,7,0,115.0,31.0,7.3,8.0,39.0,83.47,45.37
2017,3,5,7,15,232.5,47.0,7.25,8.0,81.0,157.02,122.05
2017,3,5,7,30,350.0,63.0,7.2,8.0,123.0,232.16,189.81
2017,3,5,7,45,432.0,73.5,7.2,8.0,172.0,294.1,246.43
2017,3,5,8,0,514.0,84.0,7.2,8.0,221.0,363.34,308.45
2017,3,5,8,15,568.0,91.5,7.25,8.0,271.5,419.06,358.03
2017,3,5,8,30,622.0,99.0,7.3,8.0,322.0,476.86,408.27
2017,3,5,8,45,507.0,129.5,7.4,8.5,328.0,458.01,391.21
2017,3,5,9,0,392.0,160.0,7.5,9.0,334.0,432.94,368.05
2017,3,5,9,15,196.0,92.0,7.6,9.0,179.0,229.85,195.69
2017,3,5,9,30,0.0,24.0,7.7,9.0,24.0,23.18,14.33
2017,3,5,9,45,161.5,135.5,7.85,9.0,229.5,259.98,219.85
2017,3,5,10,0,323.0,247.0,8.0,9.0,435.0,497.08,417.45
2017,3,5,10,15,161.5,149.5,8.0,9.0,243.5,277.37,233.2
2017,3,5,10,30,0.0,52.0,8.0,9.0,52.0,50.29,37.25
2017,3,5,10,45,322.0,122.5,8.0,9.0,341.0,373.88,317.81
2017,3,5,11,0,644.0,193.0,8.0,9.0,630.0,690.28,577.64
2017,3,5,11,15,404.0,268.0,7.9,9.0,544.5,583.19,484.58
2017,3,5,11,30,164.0,343.0,7.8,9.0,459.0,468.14,385.07
2017,3,5,11,45,301.5,318.5,7.7,9.0,535.5,544.58,449.92
2017,3,5,12,0,439.0,294.0,7.6,9.0,612.0,616.73,509.91
2017,3,5,12,15,219.5,159.0,7.5,9.0,318.0,315.25,263.49
2017,3,5,12,30,0.0,24.0,7.4,9.0,24.0,23.21,14.06
2017,3,5,12,45,316.0,120.0,7.3,9.0,346.0,332.58,280.48
2017,3,5,13,0,632.0,216.0,7.2,9.0,668.0,622.47,516.54
2017,3,5,13,15,768.0,164.0,7.1,9.0,702.5,637.96,529.29
2017,3,5,13,30,904.0,112.0,7.0,9.0,737.0,646.04,536.02
2017,3,5,13,45,655.0,190.0,6.95,9.0,635.5,547.2,452.33
2017,3,5,14,0,406.0,268.0,6.9,9.0,534.0,463.37,381.03
2017,3,5,14,15,457.5,238.0,6.85,9.0,525.5,442.04,363.1
2017,3,5,14,30,509.0,208.0,6.8,9.0,517.0,417.18,341.28
2017,3,5,14,45,666.5,156.5,6.75,9.0,535.5,411.25,333.05
2017,3,5,15,0,824.0,105.0,6.7,9.0,554.0,393.18,312.31
2017,3,5,15,15,802.0,102.0,6.55,9.0,511.0,344.51,267.24
2017,3,5,15,30,780.0,99.0,6.4,9.0,468.0,293.48,219.95
2017,3,5,15,45,390.0,102.0,6.3,9.0,286.5,171.41,126.7
2017,3,5,16,0,0.0,105.0,6.2,9.0,105.0,99.71,80.55
2017,3,5,16,15,0.0,90.5,5.95,8.5,90.5,86.03,69.11
2017,3,5,16,30,0.0,76.0,5.7,8.0,76.0,72.4,57.5
2017,3,5,16,45,249.0,70.0,5.5,8.0,123.0,54.94,39.03
2017,3,5,17,0,498.0,64.0,5.3,8.0,170.0,47.2,37.28
2017,3,5,17,15,394.5,53.0,5.15,7.5,122.5,40.76,31.03
2017,3,5,17,30,291.0,42.0,5.0,7.0,75.0,32.48,22.64
2017,3,5,17,45,145.5,21.0,4.85,7.0,37.5,16.29,2.57
2017,3,5,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,6,6,45,12.0,14.0,3.75,7.5,15.0,17.19,0.0
2017,3,6,7,0,24.0,28.0,3.7,8.0,30.0,39.96,21.55
2017,3,6,7,15,71.0,49.5,3.7,8.0,60.5,88.92,68.05
2017,3,6,7,30,118.0,71.0,3.7,8.0,91.0,134.92,109.16
2017,3,6,7,45,157.5,91.0,3.7,8.5,128.0,178.7,148.02
2017,3,6,8,0,197.0,111.0,3.7,9.0,165.0,231.54,193.87
2017,3,6,8,15,235.0,125.5,3.6,9.0,202.0,273.3,230.02
2017,3,6,8,30,273.0,140.0,3.5,9.0,239.0,317.3,267.35
2017,3,6,8,45,231.0,165.5,3.4,9.0,257.5,327.62,274.98
2017,3,6,9,0,189.0,191.0,3.3,9.0,276.0,327.22,273.44
2017,3,6,9,15,259.0,201.5,3.25,9.0,330.0,394.48,328.91
2017,3,6,9,30,329.0,212.0,3.2,9.0,384.0,457.31,379.66
2017,3,6,9,45,581.0,157.5,3.15,9.5,487.5,589.52,487.06
2017,3,6,10,0,833.0,103.0,3.1,10.0,591.0,717.66,586.17
2017,3,6,10,15,664.0,166.0,3.1,10.0,568.5,673.3,548.16
2017,3,6,10,30,495.0,229.0,3.1,10.0,546.0,616.16,500.33
2017,3,6,10,45,474.5,247.5,3.1,10.5,561.0,620.89,502.01
2017,3,6,11,0,454.0,266.0,3.1,11.0,576.0,623.35,501.58
2017,3,6,11,15,422.0,285.0,3.05,11.0,578.5,615.63,494.03
2017,3,6,11,30,390.0,304.0,3.0,11.0,581.0,602.25,482.42
2017,3,6,11,45,196.0,242.0,3.0,11.0,381.5,390.92,316.48
2017,3,6,12,0,2.0,180.0,3.0,11.0,182.0,176.2,140.28
2017,3,6,12,15,115.0,266.0,3.05,11.0,350.5,345.17,279.4
2017,3,6,12,30,228.0,352.0,3.1,11.0,519.0,503.65,403.71
2017,3,6,12,45,221.5,349.5,3.15,11.0,510.5,489.45,391.75
2017,3,6,13,0,215.0,347.0,3.2,11.0,502.0,474.85,380.36
2017,3,6,13,15,216.0,339.0,3.25,11.0,492.0,459.49,368.52
2017,3,6,13,30,217.0,331.0,3.3,11.0,482.0,443.53,356.14
2017,3,6,13,45,123.5,297.0,3.35,11.5,382.5,349.91,281.14
2017,3,6,14,0,30.0,263.0,3.4,12.0,283.0,264.11,211.78
2017,3,6,14,15,15.0,196.0,3.35,11.5,206.0,194.66,156.36
2017,3,6,14,30,0.0,129.0,3.3,11.0,129.0,124.14,98.86
2017,3,6,14,45,15.5,172.5,3.3,11.0,181.5,170.73,137.7
2017,3,6,15,0,31.0,216.0,3.3,11.0,234.0,210.74,170.52
2017,3,6,15,15,15.5,121.0,3.25,11.0,130.0,120.89,96.52
2017,3,6,15,30,0.0,26.0,3.2,11.0,26.0,25.1,15.93
2017,3,6,15,45,383.0,48.5,3.15,11.0,200.5,124.37,86.57
2017,3,6,16,0,766.0,71.0,3.1,11.0,375.0,192.16,125.06
2017,3,6,16,15,728.5,66.5,2.95,10.5,325.5,143.35,84.77
2017,3,6,16,30,691.0,62.0,2.8,10.0,276.0,97.9,52.78
2017,3,6,16,45,635.0,56.5,2.65,10.0,226.0,51.33,29.23
2017,3,6,17,0,579.0,51.0,2.5,10.0,176.0,35.3,26.32
2017,3,6,17,15,487.5,42.5,2.35,9.5,128.0,30.66,21.84
2017,3,6,17,30,396.0,34.0,2.2,9.0,80.0,25.78,16.79
2017,3,6,17,45,198.0,17.0,2.1,9.0,40.0,12.48,1.56
2017,3,6,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,7,6,45,17.0,14.0,0.55,9.0,15.5,18.7,0.0
2017,3,7,7,0,34.0,28.0,0.5,9.0,31.0,47.63,28.59
2017,3,7,7,15,67.0,48.0,0.5,9.0,58.5,84.75,64.68
2017,3,7,7,30,100.0,68.0,0.5,9.0,86.0,123.15,98.73
2017,3,7,7,45,117.0,89.5,0.55,9.5,117.5,158.21,129.37
2017,3,7,8,0,134.0,111.0,0.6,10.0,149.0,193.99,159.89
2017,3,7,8,15,147.5,131.5,0.55,10.0,180.0,227.37,187.75
2017,3,7,8,30,161.0,152.0,0.5,10.0,211.0,261.18,215.21
2017,3,7,8,45,203.0,170.0,0.45,10.5,255.0,309.67,253.68
2017,3,7,9,0,245.0,188.0,0.4,11.0,299.0,367.26,297.9
2017,3,7,9,15,287.5,201.0,0.45,11.0,344.0,413.89,333.81
2017,3,7,9,30,330.0,214.0,0.5,11.0,389.0,461.66,370.09
2017,3,7,9,45,362.0,224.5,0.55,11.5,428.5,499.97,397.87
2017,3,7,10,0,394.0,235.0,0.6,12.0,468.0,538.18,425.22
2017,3,7,10,15,451.0,230.5,0.65,12.0,511.0,585.02,459.87
2017,3,7,10,30,508.0,226.0,0.7,12.0,554.0,625.0,489.19
2017,3,7,10,45,422.0,265.0,0.75,12.5,544.5,601.59,468.63
2017,3,7,11,0,336.0,304.0,0.8,13.0,535.0,570.38,443.19
2017,3,7,11,15,196.0,311.0,0.8,13.0,446.5,464.07,362.25
2017,3,7,11,30,56.0,318.0,0.8,13.0,358.0,358.65,280.09
2017,3,7,11,45,77.5,333.5,0.8,13.0,390.0,388.01,303.39
2017,3,7,12,0,99.0,349.0,0.8,13.0,422.0,416.45,324.74
2017,3,7,12,15,55.5,296.5,0.9,13.0,337.5,330.16,258.86
2017,3,7,12,30,12.0,244.0,1.0,13.0,253.0,244.71,192.49
2017,3,7,12,45,102.0,298.0,1.15,13.0,372.0,359.64,284.38
2017,3,7,13,0,192.0,352.0,1.3,13.0,491.0,465.35,365.31
2017,3,7,13,15,138.0,338.5,1.45,13.0,437.5,410.73,322.97
2017,3,7,13,30,84.0,325.0,1.6,13.0,384.0,359.44,283.66
2017,3,7,13,45,160.0,317.0,1.75,13.0,425.0,389.44,308.5
2017,3,7,14,0,236.0,309.0,1.9,13.0,466.0,414.42,328.38
2017,3,7,14,15,398.0,250.5,1.95,13.0,501.0,428.85,340.02
2017,3,7,14,30,560.0,192.0,2.0,13.0,536.0,429.78,339.6
2017,3,7,14,45,673.5,147.5,2.15,13.0,537.0,410.64,322.1
2017,3,7,15,0,787.0,103.0,2.3,13.0,538.0,383.45,296.28
2017,3,7,15,15,766.0,99.5,2.4,13.0,496.5,336.11,254.59
2017,3,7,15,30,745.0,96.0,2.5,13.0,455.0,286.54,210.56
2017,3,7,15,45,619.5,109.0,2.65,13.0,387.5,231.43,165.49
2017,3,7,16,0,494.0,122.0,2.8,13.0,320.0,188.05,131.95
2017,3,7,16,15,458.0,112.0,2.85,12.5,277.5,147.74,99.59
2017,3,7,16,30,422.0,102.0,2.9,12.0,235.0,110.78,72.99
2017,3,7,16,45,460.0,81.0,2.95,12.0,202.0,70.33,46.91
2017,3,7,17,0,498.0,60.0,3.0,12.0,169.0,42.92,32.92
2017,3,7,17,15,406.5,49.5,3.05,11.5,123.0,36.81,27.13
2017,3,7,17,30,315.0,39.0,3.1,11.0,77.0,30.37,20.68
2017,3,7,17,45,178.5,24.0,3.15,10.5,43.5,18.65,6.18
2017,3,7,18,0,42.0,9.0,3.2,10.0,10.0,8.85,0.0
2017,3,7,18,15,21.0,4.5,3.2,10.0,5.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,8,6,45,131.0,15.0,3.15,8.5,26.0,53.39,0.0
2017,3,8,7,0,262.0,30.0,3.2,9.0,52.0,141.21,96.46
2017,3,8,7,15,371.0,41.0,3.1,9.5,96.5,206.47,162.06
2017,3,8,7,30,480.0,52.0,3.0,10.0,141.0,281.01,228.29
2017,3,8,7,45,543.0,60.0,2.95,10.5,190.5,338.91,279.84
2017,3,8,8,0,606.0,68.0,2.9,11.0,240.0,400.58,332.84
2017,3,8,8,15,651.0,74.0,2.95,11.5,289.5,453.41,377.13
2017,3,8,8,30,696.0,80.0,3.0,12.0,339.0,507.72,421.16
2017,3,8,8,45,728.5,83.5,3.1,12.5,387.0,552.51,456.56
2017,3,8,9,0,761.0,87.0,3.2,13.0,435.0,595.19,489.48
2017,3,8,9,15,783.0,90.5,3.2,13.0,478.5,632.53,518.0
2017,3,8,9,30,805.0,94.0,3.2,13.0,522.0,668.45,544.91
2017,3,8,9,45,830.5,92.5,3.2,13.5,562.0,699.64,565.9
2017,3,8,10,0,856.0,91.0,3.2,14.0,602.0,729.01,585.3
2017,3,8,10,15,867.5,93.0,3.1,14.0,634.0,746.41,596.32
2017,3,8,10,30,879.0,95.0,3.0,14.0,666.0,764.65,608.03
2017,3,8,10,45,887.5,96.0,2.95,14.5,691.5,776.73,614.37
2017,3,8,11,0,896.0,97.0,2.9,15.0,717.0,785.84,618.65
2017,3,8,11,15,901.0,97.5,2.8,15.0,734.5,788.7,619.38
2017,3,8,11,30,906.0,98.0,2.7,15.0,752.0,788.43,618.04
2017,3,8,11,45,908.5,98.5,2.65,15.5,761.5,783.14,612.4
2017,3,8,12,0,911.0,99.0,2.6,16.0,771.0,774.72,604.72
2017,3,8,12,15,911.5,99.0,2.6,16.0,772.0,761.25,595.01
2017,3,8,12,30,912.0,99.0,2.6,16.0,773.0,744.77,583.28
2017,3,8,12,45,913.0,97.5,2.65,16.5,767.0,724.23,567.9
2017,3,8,13,0,914.0,96.0,2.7,17.0,761.0,700.82,549.9
2017,3,8,13,15,909.5,95.0,2.7,17.0,746.0,671.63,527.61
2017,3,8,13,30,905.0,94.0,2.7,17.0,731.0,640.07,503.21
2017,3,8,13,45,898.5,92.5,2.75,17.0,708.5,604.66,475.66
2017,3,8,14,0,892.0,91.0,2.8,17.0,686.0,567.34,446.03
2017,3,8,14,15,882.0,89.5,2.85,17.0,656.5,526.52,412.99
2017,3,8,14,30,872.0,88.0,2.9,17.0,627.0,484.42,378.09
2017,3,8,14,45,859.0,85.5,2.95,17.0,591.0,439.07,339.77
2017,3,8,15,0,846.0,83.0,3.0,17.0,555.0,389.92,297.54
2017,3,8,15,15,827.5,80.5,3.05,16.5,513.0,341.59,255.52
2017,3,8,15,30,809.0,78.0,3.1,16.0,471.0,293.69,212.99
2017,3,8,15,45,784.5,74.5,3.2,16.0,425.0,244.17,168.73
2017,3,8,16,0,760.0,71.0,3.3,16.0,379.0,196.18,126.48
2017,3,8,16,15,723.0,66.5,3.35,15.5,329.5,147.44,86.68
2017,3,8,16,30,686.0,62.0,3.4,15.0,280.0,102.0,54.35
2017,3,8,16,45,633.5,56.5,3.45,14.5,230.0,55.47,29.76
2017,3,8,17,0,581.0,51.0,3.5,14.0,180.0,34.91,25.53
2017,3,8,17,15,493.0,43.0,3.55,13.5,132.5,30.71,21.54
2017,3,8,17,30,405.0,35.0,3.6,13.0,85.0,26.3,17.08
2017,3,8,17,45,251.5,22.5,3.65,12.5,49.0,17.27,6.02
2017,3,8,18,0,98.0,10.0,3.7,12.0,13.0,9.83,0.0
2017,3,8,18,15,49.0,5.0,3.6,12.0,6.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,9,6,45,157.0,14.5,1.8,11.5,28.5,72.26,0.0
2017,3,9,7,0,314.0,29.0,1.7,12.0,57.0,159.53,111.22
2017,3,9,7,15,419.5,38.5,1.65,12.0,102.5,224.47,174.73
2017,3,9,7,30,525.0,48.0,1.6,12.0,148.0,298.35,239.73
2017,3,9,7,45,584.0,55.0,1.55,12.5,197.5,355.21,289.31
2017,3,9,8,0,643.0,62.0,1.5,13.0,247.0,415.53,339.78
2017,3,9,8,15,685.5,67.0,1.45,13.5,297.5,467.34,381.62
2017,3,9,8,30,728.0,72.0,1.4,14.0,348.0,518.44,421.33
2017,3,9,8,45,756.5,76.0,1.4,14.5,395.5,562.75,454.65
2017,3,9,9,0,785.0,80.0,1.4,15.0,443.0,606.56,486.56
2017,3,9,9,15,806.0,83.0,1.45,15.5,486.5,643.36,512.77
2017,3,9,9,30,827.0,86.0,1.5,16.0,530.0,678.65,536.69
2017,3,9,9,45,838.5,90.0,1.6,16.5,567.5,706.48,554.95
2017,3,9,10,0,850.0,94.0,1.7,17.0,605.0,731.92,571.45
2017,3,9,10,15,861.0,96.0,1.75,17.0,637.0,752.23,584.92
2017,3,9,10,30,872.0,98.0,1.8,17.0,669.0,766.57,594.27
2017,3,9,10,45,876.0,101.0,1.85,17.5,693.0,777.26,600.07
2017,3,9,11,0,880.0,104.0,1.9,18.0,717.0,784.93,603.87
2017,3,9,11,15,743.5,166.5,1.95,18.0,693.0,748.11,577.45
2017,3,9,11,30,607.0,229.0,2.0,18.0,669.0,702.26,541.67
2017,3,9,11,45,609.5,229.5,2.1,18.0,676.5,697.47,538.84
2017,3,9,12,0,612.0,230.0,2.2,18.0,684.0,690.47,534.03
2017,3,9,12,15,555.0,253.5,2.25,18.0,666.0,659.53,510.38
2017,3,9,12,30,498.0,277.0,2.3,18.0,648.0,629.29,487.23
2017,3,9,12,45,427.0,301.5,2.4,18.5,617.5,590.35,456.73
2017,3,9,13,0,356.0,326.0,2.5,19.0,587.0,552.06,426.63
2017,3,9,13,15,407.0,301.5,2.55,18.5,594.0,548.94,426.22
2017,3,9,13,30,458.0,277.0,2.6,18.0,601.0,542.01,422.45
2017,3,9,13,45,452.0,270.5,2.65,18.0,582.0,514.53,401.43
2017,3,9,14,0,446.0,264.0,2.7,18.0,563.0,486.39,379.69
2017,3,9,14,15,448.5,251.0,2.8,18.0,540.5,456.08,356.14
2017,3,9,14,30,451.0,238.0,2.9,18.0,518.0,424.75,331.24
2017,3,9,14,45,441.0,224.0,3.0,18.0,485.0,386.29,300.32
2017,3,9,15,0,431.0,210.0,3.1,18.0,452.0,348.04,268.96
2017,3,9,15,15,427.0,193.0,3.15,17.5,417.5,309.47,237.1
2017,3,9,15,30,423.0,176.0,3.2,17.0,383.0,270.83,204.51
2017,3,9,15,45,378.5,164.5,3.3,16.5,336.5,227.41,169.03
2017,3,9,16,0,334.0,153.0,3.4,16.0,290.0,191.84,140.42
2017,3,9,16,15,307.0,138.5,3.4,15.5,252.0,156.62,112.37
2017,3,9,16,30,280.0,124.0,3.4,15.0,214.0,123.94,88.12
2017,3,9,16,45,253.0,105.0,3.45,15.0,175.5,90.51,65.9
2017,3,9,17,0,226.0,86.0,3.5,15.0,137.0,67.22,53.99
2017,3,9,17,15,182.5,66.5,3.45,14.5,100.5,53.01,41.05
2017,3,9,17,30,139.0,47.0,3.4,14.0,64.0,38.25,27.34
2017,3,9,17,45,69.5,28.5,3.4,13.5,37.0,23.71,11.18
2017,3,9,18,0,0.0,10.0,3.4,13.0,10.0,9.83,0.0
2017,3,9,18,15,0.0,5.0,3.3,12.5,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,10,6,45,40.5,17.5,2.8,11.0,21.5,33.65,0.0
2017,3,10,7,0,81.0,35.0,2.7,11.0,43.0,79.3,55.64
2017,3,10,7,15,122.0,55.5,2.7,11.0,75.5,121.94,95.42
2017,3,10,7,30,163.0,76.0,2.7,11.0,108.0,167.33,135.78
2017,3,10,7,45,188.0,97.0,2.7,11.5,144.0,208.5,171.82
2017,3,10,8,0,213.0,118.0,2.7,12.0,180.0,251.01,208.07
2017,3,10,8,15,239.5,134.0,2.65,12.0,216.0,289.55,240.61
2017,3,10,8,30,266.0,150.0,2.6,12.0,252.0,329.38,273.49
2017,3,10,8,45,295.0,167.0,2.55,12.5,294.0,372.89,308.08
2017,3,10,9,0,324.0,184.0,2.5,13.0,336.0,417.18,342.44
2017,3,10,9,15,287.5,210.0,2.4,13.0,354.5,427.69,348.85
2017,3,10,9,30,251.0,236.0,2.3,13.0,373.0,435.1,352.72
2017,3,10,9,45,250.5,255.0,2.25,13.5,399.0,457.96,368.73
2017,3,10,10,0,250.0,274.0,2.2,14.0,425.0,479.69,383.54
2017,3,10,10,15,212.5,293.5,2.2,14.0,427.0,466.4,371.64
2017,3,10,10,30,175.0,313.0,2.2,14.0,429.0,458.23,363.74
2017,3,10,10,45,144.0,323.5,2.25,14.5,421.5,444.08,351.06
2017,3,10,11,0,113.0,334.0,2.3,15.0,414.0,423.54,333.65
2017,3,10,11,15,108.5,341.5,2.3,15.0,419.5,425.61,334.78
2017,3,10,11,30,104.0,349.0,2.3,15.0,425.0,427.29,335.54
2017,3,10,11,45,115.0,356.0,2.3,15.5,441.0,439.79,344.35
2017,3,10,12,0,126.0,363.0,2.3,16.0,457.0,454.81,354.91
2017,3,10,12,15,138.5,365.0,2.3,16.5,469.0,461.33,359.17
2017,3,10,12,30,151.0,367.0,2.3,17.0,481.0,466.93,362.78
2017,3,10,12,45,179.5,362.5,2.3,17.5,496.5,476.37,369.65
2017,3,10,13,0,208.0,358.0,2.3,18.0,512.0,484.04,375.05
2017,3,10,13,15,253.5,343.0,2.3,18.0,526.5,490.89,380.86
2017,3,10,13,30,299.0,328.0,2.3,18.0,541.0,493.98,383.64
2017,3,10,13,45,378.5,294.0,2.3,18.5,555.5,495.95,385.17
2017,3,10,14,0,458.0,260.0,2.3,19.0,570.0,490.9,380.88
2017,3,10,14,15,501.5,231.5,2.25,19.0,557.0,466.88,362.07
2017,3,10,14,30,545.0,203.0,2.2,19.0,544.0,438.75,339.48
2017,3,10,14,45,683.5,149.5,2.15,19.0,552.0,423.81,325.51
2017,3,10,15,0,822.0,96.0,2.1,19.0,560.0,398.54,301.38
2017,3,10,15,15,802.0,93.0,2.05,19.0,517.5,350.07,259.56
2017,3,10,15,30,782.0,90.0,2.0,19.0,475.0,302.24,217.68
2017,3,10,15,45,760.5,84.5,2.0,19.0,429.5,252.68,174.3
2017,3,10,16,0,739.0,79.0,2.0,19.0,384.0,204.42,132.47
2017,3,10,16,15,701.5,74.0,1.95,18.5,334.5,152.69,90.61
2017,3,10,16,30,664.0,69.0,1.9,18.0,285.0,107.35,58.03
2017,3,10,16,45,614.0,62.0,1.85,17.5,235.0,63.49,34.34
2017,3,10,17,0,564.0,55.0,1.8,17.0,185.0,37.87,27.85
2017,3,10,17,15,477.5,46.5,1.9,16.5,137.0,33.4,23.68
2017,3,10,17,30,391.0,38.0,2.0,16.0,89.0,28.7,19.04
2017,3,10,17,45,249.5,25.0,2.15,15.5,52.0,19.31,8.54
2017,3,10,18,0,108.0,12.0,2.3,15.0,15.0,11.8,0.0
2017,3,10,18,15,54.0,6.0,2.4,14.5,7.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,6,45,92.0,17.0,2.0,12.5,26.5,56.85,0.0
2017,3,11,7,0,184.0,34.0,2.2,13.0,53.0,121.1,87.54
2017,3,11,7,15,240.0,51.5,2.45,13.0,91.0,170.64,133.95
2017,3,11,7,30,296.0,69.0,2.7,13.0,129.0,224.65,181.98
2017,3,11,7,45,325.5,86.0,2.95,13.5,169.0,269.28,221.2
2017,3,11,8,0,355.0,103.0,3.2,14.0,209.0,315.44,260.56
2017,3,11,8,15,383.0,117.0,3.2,14.0,250.0,358.59,296.74
2017,3,11,8,30,411.0,131.0,3.2,14.0,291.0,402.64,332.75
2017,3,11,8,45,455.0,141.0,3.2,14.5,338.5,452.85,372.39
2017,3,11,9,0,499.0,151.0,3.2,15.0,386.0,504.32,412.06
2017,3,11,9,15,386.0,193.5,3.1,15.5,385.5,477.59,387.38
2017,3,11,9,30,273.0,236.0,3.0,16.0,385.0,451.65,363.18
2017,3,11,9,45,429.0,209.0,2.9,16.5,462.5,545.54,437.04
2017,3,11,10,0,585.0,182.0,2.8,17.0,540.0,637.16,506.47
2017,3,11,10,15,549.5,207.0,2.8,17.0,557.0,642.78,508.17
2017,3,11,10,30,514.0,232.0,2.8,17.0,574.0,645.11,508.03
2017,3,11,10,45,497.0,248.5,2.8,17.0,589.5,649.98,510.31
2017,3,11,11,0,480.0,265.0,2.8,17.0,605.0,652.59,510.94
2017,3,11,11,15,480.5,272.0,2.85,17.0,619.0,657.02,513.69
2017,3,11,11,30,481.0,279.0,2.9,17.0,633.0,659.58,515.11
2017,3,11,11,45,420.0,307.0,3.0,17.0,619.0,634.29,494.85
2017,3,11,12,0,359.0,335.0,3.1,17.0,605.0,605.41,472.1
2017,3,11,12,15,458.0,297.5,3.2,17.0,642.0,635.75,497.06
2017,3,11,12,30,557.0,260.0,3.3,17.0,679.0,659.15,516.31
2017,3,11,12,45,559.0,256.5,3.4,17.0,674.0,642.61,503.94
2017,3,11,13,0,561.0,253.0,3.5,17.0,669.0,624.28,490.34
2017,3,11,13,15,565.5,243.5,3.65,17.0,656.0,600.17,472.53
2017,3,11,13,30,570.0,234.0,3.8,17.0,643.0,574.34,453.11
2017,3,11,13,45,739.5,163.5,4.0,17.0,677.0,586.27,464.11
2017,3,11,14,0,909.0,93.0,4.2,17.0,711.0,588.36,466.12
2017,3,11,14,15,899.5,91.5,4.3,17.0,680.5,546.88,432.27
2017,3,11,14,30,890.0,90.0,4.4,17.0,650.0,504.05,396.65
2017,3,11,14,45,878.5,87.5,4.5,17.0,614.0,458.31,357.78
2017,3,11,15,0,867.0,85.0,4.6,17.0,578.0,411.81,317.28
2017,3,11,15,15,849.5,82.5,4.6,16.5,535.5,359.31,271.59
2017,3,11,15,30,832.0,80.0,4.6,16.0,493.0,310.34,227.78
2017,3,11,15,45,808.5,76.0,4.7,16.0,446.0,259.15,181.65
2017,3,11,16,0,785.0,72.0,4.8,16.0,399.0,209.37,137.28
2017,3,11,16,15,750.0,68.0,4.75,15.5,349.0,159.63,95.73
2017,3,11,16,30,715.0,64.0,4.7,15.0,299.0,112.99,61.19
2017,3,11,16,45,666.5,58.0,4.7,14.5,247.5,67.42,35.9
2017,3,11,17,0,618.0,52.0,4.7,14.0,196.0,35.2,25.82
2017,3,11,17,15,534.0,44.5,4.6,13.5,146.5,31.47,22.29
2017,3,11,17,30,450.0,37.0,4.5,13.0,97.0,27.58,18.36
2017,3,11,17,45,300.0,25.5,4.4,12.5,57.5,19.62,9.37
2017,3,11,18,0,150.0,14.0,4.3,12.0,18.0,13.76,0.0
2017,3,11,18,15,75.0,7.0,4.2,11.5,9.0,0.0,0.0
2017,3,11,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,12,6,45,164.5,17.5,2.85,11.5,35.0,83.22,13.7
2017,3,12,7,0,329.0,35.0,2.9,12.0,70.0,175.78,130.35
2017,3,12,7,15,432.0,45.5,2.85,12.0,118.0,243.54,192.93
2017,3,12,7,30,535.0,56.0,2.8,12.0,166.0,319.71,260.04
2017,3,12,7,45,598.5,62.5,2.8,12.5,218.0,379.63,312.31
2017,3,12,8,0,662.0,69.0,2.8,13.0,270.0,443.2,365.75
2017,3,12,8,15,704.5,74.5,2.65,13.5,322.0,496.91,409.14
2017,3,12,8,30,747.0,80.0,2.5,14.0,374.0,549.42,449.99
2017,3,12,8,45,778.0,83.5,2.4,14.5,423.5,595.72,484.68
2017,3,12,9,0,809.0,87.0,2.3,15.0,473.0,641.55,517.85
2017,3,12,9,15,830.5,90.0,2.25,15.5,518.0,679.51,544.27
2017,3,12,9,30,852.0,93.0,2.2,16.0,563.0,715.87,567.93
2017,3,12,9,45,861.5,98.0,2.2,16.5,601.0,743.82,585.44
2017,3,12,10,0,871.0,103.0,2.2,17.0,639.0,769.2,601.0
2017,3,12,10,15,882.5,105.0,2.2,17.0,672.0,790.11,614.46
2017,3,12,10,30,894.0,107.0,2.2,17.0,705.0,808.24,626.01
2017,3,12,10,45,904.0,107.5,2.2,17.5,731.5,817.41,630.16
2017,3,12,11,0,914.0,108.0,2.2,18.0,758.0,827.03,634.82
2017,3,12,11,15,919.0,108.5,2.25,18.0,775.5,829.64,636.3
2017,3,12,11,30,924.0,109.0,2.3,18.0,793.0,829.06,635.76
2017,3,12,11,45,928.0,109.0,2.35,18.5,803.0,823.98,631.06
2017,3,12,12,0,932.0,109.0,2.4,19.0,813.0,815.68,624.28
2017,3,12,12,15,932.5,108.5,2.45,19.0,814.0,801.09,614.42
2017,3,12,12,30,933.0,108.0,2.5,19.0,815.0,783.44,602.52
2017,3,12,12,45,943.5,102.0,2.65,19.0,811.0,764.43,590.33
2017,3,12,13,0,954.0,96.0,2.8,19.0,807.0,742.11,575.68
2017,3,12,13,15,950.5,95.0,2.9,19.0,792.0,712.2,554.12
2017,3,12,13,30,947.0,94.0,3.0,19.0,777.0,679.74,529.91
2017,3,12,13,45,941.0,93.0,3.1,19.0,754.0,643.43,502.27
2017,3,12,14,0,935.0,92.0,3.2,19.0,731.0,605.05,472.39
2017,3,12,14,15,926.0,90.5,3.25,19.0,700.5,562.78,438.66
2017,3,12,14,30,917.0,89.0,3.3,19.0,670.0,519.05,402.93
2017,3,12,14,45,905.0,87.0,3.4,19.0,633.0,472.33,364.03
2017,3,12,15,0,893.0,85.0,3.5,19.0,596.0,424.84,323.45
2017,3,12,15,15,875.5,82.5,3.5,18.5,552.5,371.04,277.46
2017,3,12,15,30,858.0,80.0,3.5,18.0,509.0,320.75,233.19
2017,3,12,15,45,833.5,77.0,3.5,17.5,461.0,268.82,187.3
2017,3,12,16,0,809.0,74.0,3.5,17.0,413.0,218.37,142.99
2017,3,12,16,15,774.0,69.5,3.45,16.5,361.5,166.83,100.09
2017,3,12,16,30,739.0,65.0,3.4,16.0,310.0,118.37,64.02
2017,3,12,16,45,686.0,60.0,3.35,15.5,257.0,72.11,38.19
2017,3,12,17,0,633.0,55.0,3.3,15.0,204.0,37.52,27.79
2017,3,12,17,15,548.0,47.0,3.35,14.5,153.0,33.48,24.0
2017,3,12,17,30,463.0,39.0,3.4,14.0,102.0,29.24,19.78
2017,3,12,17,45,307.5,27.0,3.45,13.5,61.0,20.88,10.68
2017,3,12,18,0,152.0,15.0,3.5,13.0,20.0,14.74,0.0
2017,3,12,18,15,76.0,7.5,3.5,12.5,10.0,0.0,0.0
2017,3,12,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,13,6,45,202.0,16.5,2.35,11.5,39.5,95.69,32.4
2017,3,13,7,0,404.0,33.0,2.4,12.0,79.0,202.77,152.02
2017,3,13,7,15,500.5,42.0,2.4,12.0,128.5,269.82,214.08
2017,3,13,7,30,597.0,51.0,2.4,12.0,178.0,344.71,280.19
2017,3,13,7,45,655.5,57.0,2.4,12.5,230.5,404.26,331.91
2017,3,13,8,0,714.0,63.0,2.4,13.0,283.0,464.71,382.49
2017,3,13,8,15,752.0,67.5,2.3,13.5,335.0,517.08,424.48
2017,3,13,8,30,790.0,72.0,2.2,14.0,387.0,570.11,465.29
2017,3,13,8,45,817.0,75.0,2.1,14.5,436.5,614.71,498.18
2017,3,13,9,0,844.0,78.0,2.0,15.0,486.0,658.55,529.34
2017,3,13,9,15,863.0,80.5,2.1,15.5,530.0,695.19,554.62
2017,3,13,9,30,882.0,83.0,2.2,16.0,574.0,726.29,575.19
2017,3,13,9,45,905.5,81.5,2.3,16.5,615.5,758.03,596.08
2017,3,13,10,0,929.0,80.0,2.4,17.0,657.0,787.74,615.33
2017,3,13,10,15,938.0,81.5,2.45,17.5,689.0,807.32,626.96
2017,3,13,10,30,947.0,83.0,2.5,18.0,721.0,823.93,636.59
2017,3,13,10,45,953.0,84.0,2.55,18.5,746.0,834.55,642.11
2017,3,13,11,0,959.0,85.0,2.6,19.0,771.0,841.94,645.52
2017,3,13,11,15,962.5,85.5,2.55,19.0,788.5,843.55,645.55
2017,3,13,11,30,966.0,86.0,2.5,19.0,806.0,841.82,643.45
2017,3,13,11,45,967.5,86.5,2.5,19.5,814.5,835.2,637.28
2017,3,13,12,0,969.0,87.0,2.5,20.0,823.0,825.26,629.01
2017,3,13,12,15,969.0,87.0,2.45,20.0,824.0,810.42,618.33
2017,3,13,12,30,969.0,87.0,2.4,20.0,825.0,792.4,605.58
2017,3,13,12,45,966.5,87.0,2.35,20.5,817.5,769.53,588.41
2017,3,13,13,0,964.0,87.0,2.3,21.0,810.0,743.76,569.35
2017,3,13,13,15,960.0,86.0,2.25,21.0,794.0,713.26,547.56
2017,3,13,13,30,956.0,85.0,2.2,21.0,778.0,680.22,522.72
2017,3,13,13,45,949.0,84.0,2.2,21.0,754.5,643.03,494.69
2017,3,13,14,0,942.0,83.0,2.2,21.0,731.0,603.82,464.57
2017,3,13,14,15,933.0,82.0,2.25,21.0,700.5,561.75,431.8
2017,3,13,14,30,924.0,81.0,2.3,21.0,670.0,518.21,396.99
2017,3,13,14,45,911.0,79.0,2.35,21.0,632.0,470.75,358.26
2017,3,13,15,0,898.0,77.0,2.4,21.0,594.0,422.61,317.89
2017,3,13,15,15,880.5,75.0,2.45,21.0,551.0,372.47,274.98
2017,3,13,15,30,863.0,73.0,2.5,21.0,508.0,322.52,231.33
2017,3,13,15,45,839.0,70.0,2.6,21.0,460.0,266.68,182.82
2017,3,13,16,0,815.0,67.0,2.7,21.0,412.0,215.97,138.66
2017,3,13,16,15,782.0,63.5,2.65,20.5,361.0,165.17,96.77
2017,3,13,16,30,749.0,60.0,2.6,20.0,310.0,117.22,61.26
2017,3,13,16,45,699.5,55.0,2.55,19.5,258.0,70.35,34.76
2017,3,13,17,0,650.0,50.0,2.5,19.0,206.0,36.41,26.36
2017,3,13,17,15,571.5,43.0,2.5,18.5,155.5,32.63,22.87
2017,3,13,17,30,493.0,36.0,2.5,18.0,105.0,26.3,16.95
2017,3,13,17,45,352.5,25.0,2.5,17.5,63.5,18.82,9.14
2017,3,13,18,0,212.0,14.0,2.5,17.0,22.0,13.76,0.0
2017,3,13,18,15,106.0,7.0,2.5,16.5,11.0,6.88,0.0
2017,3,13,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,14,6,45,171.5,18.5,0.5,13.5,39.0,90.38,40.58
2017,3,14,7,0,343.0,37.0,0.5,14.0,78.0,186.43,139.24
2017,3,14,7,15,436.0,47.5,0.45,14.0,125.5,251.74,196.85
2017,3,14,7,30,529.0,58.0,0.4,14.0,173.0,324.53,258.37
2017,3,14,7,45,587.5,65.5,0.4,14.5,224.5,383.46,306.99
2017,3,14,8,0,646.0,73.0,0.4,15.0,276.0,445.68,356.22
2017,3,14,8,15,686.0,78.5,0.4,15.5,327.0,497.75,395.86
2017,3,14,8,30,726.0,84.0,0.4,16.0,378.0,550.82,434.77
2017,3,14,8,45,753.5,88.5,0.45,16.5,426.0,593.04,465.08
2017,3,14,9,0,781.0,93.0,0.5,17.0,474.0,637.16,495.93
2017,3,14,9,15,801.5,96.0,0.55,17.5,518.0,673.82,520.61
2017,3,14,9,30,822.0,99.0,0.6,18.0,562.0,708.9,542.94
2017,3,14,9,45,852.5,96.0,0.65,18.5,604.0,742.91,564.27
2017,3,14,10,0,883.0,93.0,0.7,19.0,646.0,771.52,581.71
2017,3,14,10,15,893.5,94.5,0.65,19.0,678.0,791.5,592.85
2017,3,14,10,30,904.0,96.0,0.6,19.0,710.0,808.69,602.19
2017,3,14,10,45,912.5,96.5,0.6,19.5,735.5,820.31,607.61
2017,3,14,11,0,921.0,97.0,0.6,20.0,761.0,828.87,611.16
2017,3,14,11,15,926.0,98.0,0.55,20.5,778.5,832.03,610.44
2017,3,14,11,30,931.0,99.0,0.5,21.0,796.0,831.96,607.8
2017,3,14,11,45,935.0,98.5,0.45,21.5,806.0,826.32,601.74
2017,3,14,12,0,939.0,98.0,0.4,22.0,816.0,817.46,593.83
2017,3,14,12,15,939.5,98.0,0.45,22.0,817.0,803.25,585.55
2017,3,14,12,30,940.0,98.0,0.5,22.0,818.0,785.96,575.36
2017,3,14,12,45,935.0,99.5,0.6,22.0,810.0,763.21,562.39
2017,3,14,13,0,930.0,101.0,0.7,22.0,802.0,737.75,547.48
2017,3,14,13,15,926.0,100.0,0.75,22.0,787.0,707.98,527.9
2017,3,14,13,30,922.0,99.0,0.8,22.0,772.0,675.77,505.72
2017,3,14,13,45,915.5,98.0,0.85,22.5,748.5,639.78,479.4
2017,3,14,14,0,909.0,97.0,0.9,23.0,725.0,601.84,451.1
2017,3,14,14,15,899.0,95.5,1.0,22.5,694.5,559.83,421.19
2017,3,14,14,30,889.0,94.0,1.1,22.0,664.0,516.51,389.1
2017,3,14,14,45,875.0,92.0,1.2,22.0,626.5,469.89,352.6
2017,3,14,15,0,861.0,90.0,1.3,22.0,589.0,419.55,312.12
2017,3,14,15,15,843.0,87.0,1.5,21.5,546.0,369.61,271.45
2017,3,14,15,30,825.0,84.0,1.7,21.0,503.0,320.06,229.67
2017,3,14,15,45,798.5,81.0,1.9,21.0,455.5,269.02,185.7
2017,3,14,16,0,772.0,78.0,2.1,21.0,408.0,219.71,143.25
2017,3,14,16,15,737.0,73.5,2.4,20.0,357.5,169.8,102.61
2017,3,14,16,30,702.0,69.0,2.7,19.0,307.0,119.65,65.12
2017,3,14,16,45,648.0,63.5,3.05,18.5,255.0,74.2,38.61
2017,3,14,17,0,594.0,58.0,3.4,18.0,203.0,39.61,29.28
2017,3,14,17,15,513.0,49.5,3.7,17.0,153.0,35.25,25.33
2017,3,14,17,30,432.0,41.0,4.0,16.0,103.0,30.68,20.93
2017,3,14,17,45,292.5,28.5,4.35,15.5,63.0,21.93,11.97
2017,3,14,18,0,153.0,16.0,4.7,15.0,23.0,12.54,0.0
2017,3,14,18,15,76.5,8.0,4.55,14.5,11.5,7.86,0.0
2017,3,14,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
