Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,2.5,2.45,11.0,2.5,0.0,0.0
2017,3,15,6,30,0.0,5.0,2.5,11.0,5.0,4.91,0.0
2017,3,15,6,45,0.0,22.0,2.6,11.5,22.0,21.87,8.02
2017,3,15,7,0,0.0,39.0,2.7,12.0,39.0,40.02,27.4
2017,3,15,7,15,9.0,59.5,2.6,12.5,62.0,65.35,49.56
2017,3,15,7,30,18.0,80.0,2.5,13.0,85.0,90.89,71.73
2017,3,15,7,45,27.0,101.5,2.45,13.5,109.5,123.06,99.15
2017,3,15,8,0,36.0,123.0,2.4,14.0,134.0,151.3,122.79
2017,3,15,8,15,41.5,143.0,2.3,14.0,158.5,176.11,143.31
2017,3,15,8,30,47.0,163.0,2.2,14.0,183.0,201.1,163.61
2017,3,15,8,45,293.5,155.5,2.1,14.5,298.5,365.08,299.88
2017,3,15,9,0,540.0,148.0,2.0,15.0,414.0,537.98,435.78
2017,3,15,9,15,352.5,203.0,1.95,15.0,382.5,471.54,379.39
2017,3,15,9,30,165.0,258.0,1.9,15.0,351.0,395.02,315.54
2017,3,15,9,45,102.0,258.5,1.85,15.0,317.5,342.23,272.85
2017,3,15,10,0,39.0,259.0,1.8,15.0,284.0,294.57,233.44
2017,3,15,10,15,30.5,258.0,1.75,15.0,278.5,285.69,225.94
2017,3,15,10,30,22.0,257.0,1.7,15.0,273.0,270.91,213.73
2017,3,15,10,45,59.0,300.0,1.7,15.0,343.0,349.26,275.21
2017,3,15,11,0,96.0,343.0,1.7,15.0,413.0,421.35,330.1
2017,3,15,11,15,198.5,347.0,1.7,15.0,495.5,509.19,397.76
2017,3,15,11,30,301.0,351.0,1.7,15.0,578.0,594.73,461.79
2017,3,15,11,45,166.0,331.5,1.75,15.5,457.0,460.88,358.94
2017,3,15,12,0,31.0,312.0,1.8,16.0,336.0,330.62,257.05
2017,3,15,12,15,97.5,346.5,1.75,16.0,421.5,412.43,321.29
2017,3,15,12,30,164.0,381.0,1.7,16.0,507.0,492.91,381.76
2017,3,15,12,45,125.5,370.0,1.7,16.0,466.5,448.55,347.45
2017,3,15,13,0,87.0,359.0,1.7,16.0,426.0,405.14,314.43
2017,3,15,13,15,186.5,350.5,1.65,16.0,489.0,458.37,356.53
2017,3,15,13,30,286.0,342.0,1.6,16.0,552.0,504.29,391.53
2017,3,15,13,45,328.5,320.0,1.55,16.0,554.5,496.84,385.92
2017,3,15,14,0,371.0,298.0,1.5,16.0,557.0,486.02,377.81
2017,3,15,14,15,339.5,291.5,1.5,15.5,520.5,446.62,348.22
2017,3,15,14,30,308.0,285.0,1.5,15.0,484.0,408.94,319.72
2017,3,15,14,45,176.0,263.5,1.5,15.0,376.0,318.65,250.12
2017,3,15,15,0,44.0,242.0,1.5,15.0,268.0,240.32,189.7
2017,3,15,15,15,22.0,145.0,1.5,14.5,158.0,143.85,113.39
2017,3,15,15,30,0.0,48.0,1.5,14.0,48.0,46.38,33.6
2017,3,15,15,45,0.0,75.0,1.55,14.0,75.0,72.52,55.81
2017,3,15,16,0,0.0,102.0,1.6,14.0,102.0,97.5,76.89
2017,3,15,16,15,0.0,89.0,1.65,13.5,89.0,85.2,66.87
2017,3,15,16,30,0.0,76.0,1.7,13.0,76.0,72.93,56.78
2017,3,15,16,45,0.0,63.5,1.75,13.0,63.5,61.16,46.81
2017,3,15,17,0,0.0,51.0,1.8,13.0,51.0,49.28,38.61
2017,3,15,17,15,0.0,38.5,1.7,12.5,38.5,37.18,27.61
2017,3,15,17,30,0.0,26.0,1.6,12.0,26.0,25.09,16.49
2017,3,15,17,45,0.0,16.0,1.55,12.0,16.0,15.43,7.1
2017,3,15,18,0,0.0,6.0,1.5,12.0,6.0,5.78,0.0
2017,3,15,18,15,0.0,3.0,1.5,12.0,3.0,2.95,0.0
2017,3,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,4.0,2.35,12.0,4.0,0.0,0.0
2017,3,16,6,30,0.0,8.0,2.5,12.0,8.0,7.86,0.0
2017,3,16,6,45,59.0,27.5,2.65,12.5,35.0,55.37,31.16
2017,3,16,7,0,118.0,47.0,2.8,13.0,62.0,109.2,82.91
2017,3,16,7,15,161.0,67.5,2.9,13.0,98.0,155.18,123.84
2017,3,16,7,30,204.0,88.0,3.0,13.0,134.0,204.26,166.93
2017,3,16,7,45,234.5,107.5,3.1,13.5,173.5,248.7,205.13
2017,3,16,8,0,265.0,127.0,3.2,14.0,213.0,294.93,243.84
2017,3,16,8,15,293.0,142.0,3.15,14.0,251.5,335.9,277.77
2017,3,16,8,30,321.0,157.0,3.1,14.0,290.0,378.12,311.97
2017,3,16,8,45,414.0,158.0,3.05,14.5,351.0,455.79,373.87
2017,3,16,9,0,507.0,159.0,3.0,15.0,412.0,530.29,431.69
2017,3,16,9,15,394.0,203.0,3.05,15.0,410.0,502.32,406.83
2017,3,16,9,30,281.0,247.0,3.1,15.0,408.0,475.33,382.66
2017,3,16,9,45,231.0,272.0,3.15,15.5,410.5,460.82,368.99
2017,3,16,10,0,181.0,297.0,3.2,16.0,413.0,450.95,358.68
2017,3,16,10,15,343.0,271.5,3.35,16.0,503.5,556.11,442.72
2017,3,16,10,30,505.0,246.0,3.5,16.0,594.0,664.02,526.24
2017,3,16,10,45,523.5,249.0,3.65,16.0,620.5,682.33,539.26
2017,3,16,11,0,542.0,252.0,3.8,16.0,647.0,698.85,551.51
2017,3,16,11,15,532.0,262.5,3.8,16.0,658.5,698.42,550.12
2017,3,16,11,30,522.0,273.0,3.8,16.0,670.0,695.93,547.37
2017,3,16,11,45,525.0,277.0,3.85,16.5,680.0,695.18,545.48
2017,3,16,12,0,528.0,281.0,3.9,17.0,690.0,692.46,542.16
2017,3,16,12,15,543.0,276.0,3.85,17.0,696.5,688.03,538.72
2017,3,16,12,30,558.0,271.0,3.8,17.0,703.0,681.39,533.63
2017,3,16,12,45,534.5,275.5,3.8,17.0,686.5,654.0,512.64
2017,3,16,13,0,511.0,280.0,3.8,17.0,670.0,625.9,491.13
2017,3,16,13,15,478.0,287.5,3.85,17.0,647.0,593.89,466.49
2017,3,16,13,30,445.0,295.0,3.9,17.0,624.0,562.25,441.96
2017,3,16,13,45,405.0,298.5,4.0,17.0,590.5,524.31,412.56
2017,3,16,14,0,365.0,302.0,4.1,17.0,557.0,487.57,383.85
2017,3,16,14,15,452.0,258.0,4.2,16.5,560.5,475.33,375.74
2017,3,16,14,30,539.0,214.0,4.3,16.0,564.0,457.08,361.82
2017,3,16,14,45,493.0,216.0,4.4,16.0,522.5,412.96,325.76
2017,3,16,15,0,447.0,218.0,4.5,16.0,481.0,371.83,291.83
2017,3,16,15,15,415.5,207.0,4.55,15.5,438.0,327.8,255.73
2017,3,16,15,30,384.0,196.0,4.6,15.0,395.0,289.63,223.97
2017,3,16,15,45,343.0,183.0,4.7,15.0,348.0,246.67,188.2
2017,3,16,16,0,302.0,170.0,4.8,15.0,301.0,207.41,155.88
2017,3,16,16,15,275.0,155.0,4.8,14.5,263.5,172.61,127.65
2017,3,16,16,30,248.0,140.0,4.8,14.0,226.0,140.37,102.71
2017,3,16,16,45,231.0,118.5,4.85,14.0,188.5,106.43,77.79
2017,3,16,17,0,214.0,97.0,4.9,14.0,151.0,74.98,61.25
2017,3,16,17,15,287.5,73.5,4.75,13.5,127.5,54.76,43.05
2017,3,16,17,30,361.0,50.0,4.6,13.0,104.0,38.89,28.49
2017,3,16,17,45,237.0,34.5,4.45,12.5,64.5,26.64,16.49
2017,3,16,18,0,113.0,19.0,4.3,12.0,25.0,14.9,0.0
2017,3,16,18,15,56.5,9.5,4.15,11.5,12.5,9.34,0.0
2017,3,16,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,17,6,15,56.5,6.5,0.6,11.0,8.0,0.0,0.0
2017,3,17,6,30,113.0,13.0,0.5,11.0,16.0,45.8,0.0
2017,3,17,6,45,264.0,25.5,0.45,11.5,54.5,136.32,88.04
2017,3,17,7,0,415.0,38.0,0.4,12.0,93.0,220.44,168.93
2017,3,17,7,15,502.0,46.0,0.4,12.0,142.5,284.84,225.76
2017,3,17,7,30,589.0,54.0,0.4,12.0,192.0,356.06,286.3
2017,3,17,7,45,645.5,59.5,0.4,12.5,244.0,414.76,334.59
2017,3,17,8,0,702.0,65.0,0.4,13.0,296.0,474.33,381.64
2017,3,17,8,15,738.0,69.5,0.4,13.5,347.5,525.69,420.52
2017,3,17,8,30,774.0,74.0,0.4,14.0,399.0,577.58,458.35
2017,3,17,8,45,799.5,77.5,0.4,14.5,447.0,621.63,489.14
2017,3,17,9,0,825.0,81.0,0.4,15.0,495.0,664.84,518.1
2017,3,17,9,15,843.0,83.5,0.4,15.5,539.0,700.46,540.11
2017,3,17,9,30,861.0,86.0,0.4,16.0,583.0,730.41,557.91
2017,3,17,9,45,871.0,89.5,0.4,16.5,620.5,757.36,573.5
2017,3,17,10,0,881.0,93.0,0.4,17.0,658.0,781.77,587.26
2017,3,17,10,15,891.0,95.0,0.35,17.0,690.0,801.86,598.31
2017,3,17,10,30,901.0,97.0,0.3,17.0,722.0,819.14,607.54
2017,3,17,10,45,906.0,99.0,0.3,17.5,746.5,829.47,612.04
2017,3,17,11,0,911.0,101.0,0.3,18.0,771.0,836.69,614.7
2017,3,17,11,15,704.5,193.0,0.35,18.0,718.0,769.5,570.13
2017,3,17,11,30,498.0,285.0,0.4,18.0,665.0,691.05,513.57
2017,3,17,11,45,548.5,271.5,0.45,18.5,694.5,710.24,528.05
2017,3,17,12,0,599.0,258.0,0.5,19.0,724.0,726.72,539.25
2017,3,17,12,15,583.5,264.0,0.55,19.0,718.5,709.11,527.16
2017,3,17,12,30,568.0,270.0,0.6,19.0,713.0,689.94,514.36
2017,3,17,12,45,739.5,189.0,0.7,19.5,760.0,720.85,539.49
2017,3,17,13,0,911.0,108.0,0.8,20.0,807.0,741.59,555.78
2017,3,17,13,15,906.5,107.5,0.9,20.0,791.5,712.21,536.54
2017,3,17,13,30,902.0,107.0,1.0,20.0,776.0,680.48,515.0
2017,3,17,13,45,894.0,106.0,1.1,20.0,752.0,643.96,489.4
2017,3,17,14,0,886.0,105.0,1.2,20.0,728.0,605.65,461.72
2017,3,17,14,15,875.5,103.5,1.3,20.0,697.0,563.95,430.66
2017,3,17,14,30,865.0,102.0,1.4,20.0,666.0,518.52,395.87
2017,3,17,14,45,849.5,100.0,1.55,20.0,628.5,471.62,359.0
2017,3,17,15,0,834.0,98.0,1.7,20.0,591.0,424.45,320.61
2017,3,17,15,15,718.0,118.5,1.85,19.5,521.0,358.71,268.76
2017,3,17,15,30,602.0,139.0,2.0,19.0,451.0,305.13,226.18
2017,3,17,15,45,536.0,140.0,2.15,19.0,399.0,257.73,187.24
2017,3,17,16,0,470.0,141.0,2.3,19.0,347.0,215.55,153.07
2017,3,17,16,15,572.5,107.5,2.45,18.0,328.5,177.04,116.52
2017,3,17,16,30,675.0,74.0,2.6,17.0,310.0,127.63,72.65
2017,3,17,16,45,623.5,68.0,2.8,16.5,258.5,82.79,44.58
2017,3,17,17,0,572.0,62.0,3.0,16.0,207.0,43.24,32.79
2017,3,17,17,15,494.0,53.5,2.9,15.5,158.0,38.16,28.14
2017,3,17,17,30,416.0,45.0,2.8,15.0,109.0,33.77,23.86
2017,3,17,17,45,208.0,36.0,2.75,14.5,68.0,27.79,17.48
2017,3,17,18,0,0.0,27.0,2.7,14.0,27.0,24.32,0.0
2017,3,17,18,15,0.0,13.5,2.5,14.0,13.5,13.27,0.0
2017,3,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,3.5,1.05,12.0,3.5,0.0,0.0
2017,3,18,6,30,0.0,7.0,1.1,12.0,7.0,6.88,0.0
2017,3,18,6,45,0.0,23.0,1.2,12.0,23.0,22.21,11.11
2017,3,18,7,0,0.0,39.0,1.3,12.0,39.0,38.91,26.92
2017,3,18,7,15,0.0,59.5,1.45,12.0,59.5,60.44,45.8
2017,3,18,7,30,0.0,80.0,1.6,12.0,80.0,81.51,64.13
2017,3,18,7,45,5.0,100.0,1.75,12.5,101.5,104.33,83.55
2017,3,18,8,0,10.0,120.0,1.9,13.0,123.0,127.39,102.81
2017,3,18,8,15,15.0,138.5,1.95,13.0,144.5,149.02,120.75
2017,3,18,8,30,20.0,157.0,2.0,13.0,166.0,170.93,138.67
2017,3,18,8,45,29.0,180.0,2.15,13.5,194.0,207.27,167.98
2017,3,18,9,0,38.0,203.0,2.3,14.0,222.0,237.73,192.03
2017,3,18,9,15,24.5,201.0,2.3,14.0,214.0,218.21,175.35
2017,3,18,9,30,11.0,199.0,2.3,14.0,206.0,205.6,164.36
2017,3,18,9,45,12.0,210.5,2.3,14.5,218.0,217.54,173.3
2017,3,18,10,0,13.0,222.0,2.3,15.0,230.0,229.49,182.1
2017,3,18,10,15,16.5,240.5,2.3,15.0,251.5,250.5,198.44
2017,3,18,10,30,20.0,259.0,2.3,15.0,273.0,271.44,214.6
2017,3,18,10,45,19.5,264.0,2.3,15.5,278.0,275.42,216.89
2017,3,18,11,0,19.0,269.0,2.3,16.0,283.0,279.35,219.24
2017,3,18,11,15,18.5,273.0,2.3,16.0,287.0,282.23,221.21
2017,3,18,11,30,18.0,277.0,2.3,16.0,291.0,285.06,223.19
2017,3,18,11,45,16.5,272.0,2.3,16.0,285.0,278.17,217.66
2017,3,18,12,0,15.0,267.0,2.3,16.0,279.0,271.34,212.25
2017,3,18,12,15,37.0,311.5,2.15,16.0,341.0,332.99,260.23
2017,3,18,12,30,59.0,356.0,2.0,16.0,403.0,390.4,303.77
2017,3,18,12,45,74.5,362.0,1.95,16.0,420.5,404.14,314.11
2017,3,18,13,0,90.0,368.0,1.9,16.0,438.0,416.76,323.76
2017,3,18,13,15,241.5,344.0,1.8,16.0,526.0,491.21,382.4
2017,3,18,13,30,393.0,320.0,1.7,16.0,614.0,555.6,431.24
2017,3,18,13,45,403.5,304.0,1.65,16.5,597.5,531.28,411.71
2017,3,18,14,0,414.0,288.0,1.6,17.0,581.0,504.13,390.56
2017,3,18,14,15,510.0,239.5,1.6,17.0,585.0,492.63,382.47
2017,3,18,14,30,606.0,191.0,1.6,17.0,589.0,473.04,367.12
2017,3,18,14,45,602.5,180.0,1.65,17.0,557.0,433.46,335.46
2017,3,18,15,0,599.0,169.0,1.7,17.0,525.0,393.2,302.52
2017,3,18,15,15,589.0,158.0,1.5,17.0,487.5,350.04,266.02
2017,3,18,15,30,579.0,147.0,1.3,17.0,450.0,307.07,229.09
2017,3,18,15,45,588.0,130.0,1.15,17.0,413.0,264.04,191.26
2017,3,18,16,0,597.0,113.0,1.0,17.0,376.0,219.67,152.08
2017,3,18,16,15,566.5,105.5,0.95,16.5,331.5,176.05,116.08
2017,3,18,16,30,536.0,98.0,0.9,16.0,287.0,135.33,84.7
2017,3,18,16,45,498.0,86.5,0.85,16.0,240.0,93.63,57.05
2017,3,18,17,0,460.0,75.0,0.8,16.0,193.0,55.94,44.0
2017,3,18,17,15,403.5,62.0,0.85,15.5,148.5,45.39,34.57
2017,3,18,17,30,347.0,49.0,0.9,15.0,104.0,37.33,27.05
2017,3,18,17,45,242.0,34.5,1.0,14.5,66.0,26.47,16.58
2017,3,18,18,0,137.0,20.0,1.1,14.0,28.0,15.62,0.0
2017,3,18,18,15,68.5,10.0,1.1,13.5,14.0,9.83,0.0
2017,3,18,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,7.5,1.05,12.0,7.5,7.37,0.0
2017,3,19,6,30,0.0,15.0,1.1,12.0,15.0,14.7,0.0
2017,3,19,6,45,62.0,33.5,1.2,12.0,42.0,65.37,44.0
2017,3,19,7,0,124.0,52.0,1.3,12.0,69.0,118.51,91.92
2017,3,19,7,15,151.5,73.0,1.4,12.0,103.5,159.21,128.18
2017,3,19,7,30,179.0,94.0,1.5,12.0,138.0,201.63,165.31
2017,3,19,7,45,203.0,113.0,1.6,12.5,173.5,241.43,199.15
2017,3,19,8,0,227.0,132.0,1.7,13.0,209.0,282.58,233.21
2017,3,19,8,15,352.0,134.0,1.55,13.5,275.0,373.55,307.13
2017,3,19,8,30,477.0,136.0,1.4,14.0,341.0,465.42,378.98
2017,3,19,8,45,490.0,152.0,1.25,14.5,383.0,505.36,407.08
2017,3,19,9,0,503.0,168.0,1.1,15.0,425.0,544.43,433.83
2017,3,19,9,15,490.5,188.5,1.1,15.0,457.0,569.02,450.47
2017,3,19,9,30,478.0,209.0,1.1,15.0,489.0,591.09,465.1
2017,3,19,9,45,457.0,231.5,1.1,15.0,513.5,606.36,474.44
2017,3,19,10,0,436.0,254.0,1.1,15.0,538.0,618.92,481.78
2017,3,19,10,15,402.0,278.5,1.15,15.0,550.0,614.38,477.12
2017,3,19,10,30,368.0,303.0,1.2,15.0,562.0,614.32,475.69
2017,3,19,10,45,375.5,312.5,1.3,15.5,584.5,629.71,486.02
2017,3,19,11,0,383.0,322.0,1.4,16.0,607.0,643.68,495.13
2017,3,19,11,15,192.0,240.5,1.5,16.0,383.5,403.02,316.16
2017,3,19,11,30,1.0,159.0,1.6,16.0,160.0,155.31,120.06
2017,3,19,11,45,22.0,249.5,1.7,16.0,267.0,263.43,206.38
2017,3,19,12,0,43.0,340.0,1.8,16.0,374.0,368.08,286.52
2017,3,19,12,15,59.0,354.5,1.75,16.0,401.5,392.15,304.35
2017,3,19,12,30,75.0,369.0,1.7,16.0,429.0,415.2,321.69
2017,3,19,12,45,134.0,375.5,1.65,16.0,480.5,461.82,357.58
2017,3,19,13,0,193.0,382.0,1.6,16.0,532.0,503.22,388.81
2017,3,19,13,15,110.0,337.5,1.55,16.0,422.5,397.28,308.31
2017,3,19,13,30,27.0,293.0,1.5,16.0,313.0,296.95,231.06
2017,3,19,13,45,78.0,317.0,1.45,16.0,373.0,347.81,271.43
2017,3,19,14,0,129.0,341.0,1.4,16.0,433.0,392.28,305.35
2017,3,19,14,15,230.5,314.5,1.35,16.0,470.0,415.45,323.42
2017,3,19,14,30,332.0,288.0,1.3,16.0,507.0,427.81,332.47
2017,3,19,14,45,274.5,280.0,1.3,16.0,454.5,377.47,293.45
2017,3,19,15,0,217.0,272.0,1.3,16.0,402.0,334.84,260.56
2017,3,19,15,15,144.0,249.0,1.35,15.5,332.5,275.74,215.66
2017,3,19,15,30,71.0,226.0,1.4,15.0,263.0,227.27,179.09
2017,3,19,15,45,35.5,165.5,1.45,15.0,184.0,161.31,127.21
2017,3,19,16,0,0.0,105.0,1.5,15.0,105.0,100.37,78.73
2017,3,19,16,15,0.0,92.0,1.45,14.5,92.0,88.06,68.94
2017,3,19,16,30,0.0,79.0,1.4,14.0,79.0,75.79,58.92
2017,3,19,16,45,0.0,66.0,1.4,14.0,66.0,63.56,48.65
2017,3,19,17,0,0.0,53.0,1.4,14.0,53.0,51.21,40.22
2017,3,19,17,15,0.0,40.5,1.35,13.5,40.5,39.11,29.3
2017,3,19,17,30,0.0,28.0,1.3,13.0,28.0,27.03,18.25
2017,3,19,17,45,0.0,17.5,1.3,13.0,17.5,16.88,8.7
2017,3,19,18,0,0.0,7.0,1.3,13.0,7.0,6.75,0.0
2017,3,19,18,15,0.0,3.5,1.25,12.5,3.5,3.44,0.0
2017,3,19,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,7.0,5.65,12.0,7.0,6.88,0.0
2017,3,20,6,30,0.0,14.0,5.8,12.0,14.0,13.51,0.0
2017,3,20,6,45,18.0,33.5,6.0,12.5,36.5,44.28,28.95
2017,3,20,7,0,36.0,53.0,6.2,13.0,59.0,73.55,55.55
2017,3,20,7,15,52.0,75.5,6.2,13.0,87.0,106.72,84.78
2017,3,20,7,30,68.0,98.0,6.2,13.0,115.0,140.55,114.41
2017,3,20,7,45,81.5,119.0,6.25,13.5,143.5,172.03,141.42
2017,3,20,8,0,95.0,140.0,6.3,14.0,172.0,210.96,174.09
2017,3,20,8,15,188.5,156.5,6.4,14.0,234.0,287.14,238.89
2017,3,20,8,30,282.0,173.0,6.5,14.0,296.0,377.06,313.98
2017,3,20,8,45,161.0,190.5,6.6,14.0,262.5,314.66,260.12
2017,3,20,9,0,40.0,208.0,6.7,14.0,229.0,244.62,199.17
2017,3,20,9,15,40.0,225.0,6.75,14.0,247.5,262.21,213.07
2017,3,20,9,30,40.0,242.0,6.8,14.0,266.0,279.6,226.62
2017,3,20,9,45,20.0,151.5,6.9,14.5,163.5,167.58,134.14
2017,3,20,10,0,0.0,61.0,7.0,15.0,61.0,59.01,43.55
2017,3,20,10,15,0.0,98.0,7.05,15.0,98.0,94.93,73.19
2017,3,20,10,30,0.0,135.0,7.1,15.0,135.0,131.32,102.9
2017,3,20,10,45,0.0,99.0,7.2,15.0,99.0,95.92,73.74
2017,3,20,11,0,0.0,63.0,7.3,15.0,63.0,60.98,44.9
2017,3,20,11,15,1.5,120.0,7.2,15.0,121.0,117.64,91.44
2017,3,20,11,30,3.0,177.0,7.1,15.0,179.0,174.56,137.64
2017,3,20,11,45,1.5,127.5,7.0,15.5,128.5,124.86,96.95
2017,3,20,12,0,0.0,78.0,6.9,16.0,78.0,75.55,56.51
2017,3,20,12,15,0.0,84.0,6.75,16.0,84.0,81.37,61.28
2017,3,20,12,30,0.0,90.0,6.6,16.0,90.0,87.19,66.04
2017,3,20,12,45,0.0,89.5,6.45,16.0,89.5,86.7,65.65
2017,3,20,13,0,0.0,89.0,6.3,16.0,89.0,86.21,65.28
2017,3,20,13,15,9.0,179.0,6.15,16.0,186.0,178.89,140.75
2017,3,20,13,30,18.0,269.0,6.0,16.0,283.0,269.7,213.43
2017,3,20,13,45,9.0,205.0,5.85,16.0,212.0,202.5,159.71
2017,3,20,14,0,0.0,141.0,5.7,16.0,141.0,135.96,106.07
2017,3,20,14,15,0.0,103.0,5.55,16.0,103.0,99.63,76.64
2017,3,20,14,30,0.0,65.0,5.4,16.0,65.0,62.88,46.57
2017,3,20,14,45,2.5,126.5,5.25,16.0,128.0,122.93,96.12
2017,3,20,15,0,5.0,188.0,5.1,16.0,191.0,180.59,143.26
2017,3,20,15,15,2.5,98.5,5.1,15.5,100.0,96.04,74.47
2017,3,20,15,30,0.0,9.0,5.1,15.0,9.0,8.69,1.68
2017,3,20,15,45,0.0,9.0,5.2,15.0,9.0,8.69,1.71
2017,3,20,16,0,0.0,9.0,5.3,15.0,9.0,8.68,1.73
2017,3,20,16,15,0.0,8.0,5.45,15.0,8.0,7.72,0.92
2017,3,20,16,30,0.0,7.0,5.6,15.0,7.0,6.75,0.11
2017,3,20,16,45,0.0,5.5,5.8,15.0,5.5,5.3,0.0
2017,3,20,17,0,0.0,4.0,6.0,15.0,4.0,3.85,0.0
2017,3,20,17,15,0.0,3.0,6.3,14.5,3.0,2.89,0.0
2017,3,20,17,30,0.0,2.0,6.6,14.0,2.0,1.93,0.0
2017,3,20,17,45,0.0,1.0,6.95,14.0,1.0,0.96,0.0
2017,3,20,18,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,3,20,18,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,3,20,18,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,13.5,4.55,14.0,13.5,13.27,0.0
2017,3,21,6,30,0.0,27.0,4.5,14.0,27.0,30.94,0.0
2017,3,21,6,45,192.5,37.0,4.5,14.0,66.5,129.04,93.75
2017,3,21,7,0,385.0,47.0,4.5,14.0,106.0,226.27,178.3
2017,3,21,7,15,465.0,56.0,4.3,14.0,154.5,289.39,234.86
2017,3,21,7,30,545.0,65.0,4.1,14.0,203.0,358.52,295.17
2017,3,21,7,45,592.5,72.5,3.95,14.5,253.5,414.11,342.37
2017,3,21,8,0,640.0,80.0,3.8,15.0,304.0,472.05,389.76
2017,3,21,8,15,677.5,85.0,3.9,15.0,354.0,522.95,431.26
2017,3,21,8,30,715.0,90.0,4.0,15.0,404.0,574.65,472.38
2017,3,21,8,45,738.0,95.0,4.15,15.0,451.0,616.98,505.4
2017,3,21,9,0,761.0,100.0,4.3,15.0,498.0,656.29,535.78
2017,3,21,9,15,782.0,103.5,4.3,15.0,542.0,693.67,562.59
2017,3,21,9,30,803.0,107.0,4.3,15.0,586.0,729.51,587.97
2017,3,21,9,45,815.5,111.5,4.35,15.0,624.0,758.11,608.03
2017,3,21,10,0,828.0,116.0,4.4,15.0,662.0,784.36,626.34
2017,3,21,10,15,587.5,215.0,4.3,15.0,612.0,705.65,563.13
2017,3,21,10,30,347.0,314.0,4.2,15.0,562.0,611.92,485.43
2017,3,21,10,45,354.5,323.0,4.1,15.0,583.5,626.58,496.04
2017,3,21,11,0,362.0,332.0,4.0,15.0,605.0,639.89,505.1
2017,3,21,11,15,440.0,309.5,3.9,15.0,648.0,681.77,537.37
2017,3,21,11,30,518.0,287.0,3.8,15.0,691.0,717.09,564.34
2017,3,21,11,45,526.0,288.5,3.75,15.0,703.0,717.63,564.01
2017,3,21,12,0,534.0,290.0,3.7,15.0,715.0,716.14,562.43
2017,3,21,12,15,541.0,285.0,3.7,15.0,716.0,705.47,554.48
2017,3,21,12,30,548.0,280.0,3.7,15.0,717.0,692.83,545.13
2017,3,21,12,45,553.5,274.5,3.75,15.0,712.0,676.67,533.27
2017,3,21,13,0,559.0,269.0,3.8,15.0,707.0,658.62,519.91
2017,3,21,13,15,559.5,262.5,3.9,15.0,693.5,634.37,501.86
2017,3,21,13,30,560.0,256.0,4.0,15.0,680.0,608.61,482.44
2017,3,21,13,45,561.5,246.0,4.15,15.0,660.5,578.79,459.79
2017,3,21,14,0,563.0,236.0,4.3,15.0,641.0,547.6,435.83
2017,3,21,14,15,731.5,165.0,4.45,15.0,668.0,549.98,438.78
2017,3,21,14,30,900.0,94.0,4.6,15.0,695.0,542.71,432.34
2017,3,21,14,45,887.0,92.0,4.75,15.0,657.0,495.54,392.63
2017,3,21,15,0,874.0,90.0,4.9,15.0,619.0,447.76,351.47
2017,3,21,15,15,855.5,87.5,5.05,15.0,575.0,393.62,304.27
2017,3,21,15,30,837.0,85.0,5.2,15.0,531.0,343.19,258.99
2017,3,21,15,45,810.5,82.5,5.35,15.0,482.5,291.28,212.1
2017,3,21,16,0,784.0,80.0,5.5,15.0,434.0,241.12,166.73
2017,3,21,16,15,750.0,76.0,5.45,14.5,382.5,190.35,122.59
2017,3,21,16,30,716.0,72.0,5.4,14.0,331.0,142.63,83.92
2017,3,21,16,45,661.0,67.5,5.4,14.0,278.0,92.7,49.7
2017,3,21,17,0,606.0,63.0,5.4,14.0,225.0,51.75,32.17
2017,3,21,17,15,530.0,55.0,5.3,13.5,174.0,38.65,28.88
2017,3,21,17,30,454.0,47.0,5.2,13.0,123.0,34.75,25.08
2017,3,21,17,45,324.0,35.5,5.1,13.0,79.5,27.27,17.68
2017,3,21,18,0,194.0,24.0,5.0,13.0,36.0,18.78,4.2
2017,3,21,18,15,97.0,12.0,4.9,12.5,18.0,11.8,0.0
2017,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,22,6,15,59.5,11.0,4.1,11.0,14.5,26.9,0.0
2017,3,22,6,30,119.0,22.0,4.1,11.0,29.0,73.95,13.45
2017,3,22,6,45,238.5,37.0,4.15,11.0,69.0,146.17,109.12
2017,3,22,7,0,358.0,52.0,4.2,11.0,109.0,221.84,177.4
2017,3,22,7,15,429.5,63.5,4.2,11.0,157.0,283.62,233.24
2017,3,22,7,30,501.0,75.0,4.2,11.0,205.0,350.29,292.07
2017,3,22,7,45,584.0,72.5,4.25,11.0,256.0,412.35,346.19
2017,3,22,8,0,667.0,70.0,4.3,11.0,307.0,478.89,402.73
2017,3,22,8,15,707.5,79.0,4.3,11.0,364.0,537.5,450.81
2017,3,22,8,30,748.0,88.0,4.3,11.0,421.0,594.64,496.56
2017,3,22,8,45,572.5,143.5,4.35,11.5,415.0,558.48,463.63
2017,3,22,9,0,397.0,199.0,4.4,12.0,409.0,510.14,420.59
2017,3,22,9,15,399.0,218.0,4.5,12.0,443.5,532.71,438.06
2017,3,22,9,30,401.0,237.0,4.6,12.0,478.0,561.77,459.94
2017,3,22,9,45,479.0,225.5,4.7,12.5,531.0,622.97,507.58
2017,3,22,10,0,557.0,214.0,4.8,13.0,584.0,677.78,549.62
2017,3,22,10,15,593.5,213.5,4.9,13.0,624.5,711.32,575.14
2017,3,22,10,30,630.0,213.0,5.0,13.0,665.0,746.15,601.52
2017,3,22,10,45,612.5,230.0,5.15,13.0,681.5,750.35,603.74
2017,3,22,11,0,595.0,247.0,5.3,13.0,698.0,750.37,603.05
2017,3,22,11,15,561.0,266.5,5.4,13.0,698.5,738.99,593.23
2017,3,22,11,30,527.0,286.0,5.5,13.0,699.0,725.38,581.8
2017,3,22,11,45,527.0,290.0,5.65,13.0,707.0,721.91,579.25
2017,3,22,12,0,527.0,294.0,5.8,13.0,715.0,716.5,575.19
2017,3,22,12,15,531.5,290.5,5.9,13.0,715.5,705.4,566.92
2017,3,22,12,30,536.0,287.0,6.0,13.0,716.0,692.44,557.19
2017,3,22,12,45,506.5,296.0,6.1,13.0,698.0,664.49,535.09
2017,3,22,13,0,477.0,305.0,6.2,13.0,680.0,636.14,512.59
2017,3,22,13,15,473.0,300.0,6.25,13.0,666.0,612.14,493.88
2017,3,22,13,30,469.0,295.0,6.3,13.0,652.0,587.12,474.16
2017,3,22,13,45,467.0,286.5,6.4,13.0,633.0,559.2,452.13
2017,3,22,14,0,465.0,278.0,6.5,13.0,614.0,530.37,429.07
2017,3,22,14,15,459.0,267.5,6.55,13.0,588.0,496.72,401.75
2017,3,22,14,30,453.0,257.0,6.6,13.0,562.0,462.68,373.71
2017,3,22,14,45,468.5,236.5,6.65,13.0,536.0,429.46,345.91
2017,3,22,15,0,484.0,216.0,6.7,13.0,510.0,394.29,315.78
2017,3,22,15,15,496.0,195.5,6.7,12.5,479.0,355.85,282.72
2017,3,22,15,30,508.0,175.0,6.7,12.0,448.0,315.82,247.39
2017,3,22,15,45,637.5,131.5,6.7,12.0,442.5,286.32,216.2
2017,3,22,16,0,767.0,88.0,6.7,12.0,437.0,246.87,174.62
2017,3,22,16,15,733.0,83.5,6.65,11.5,385.5,192.98,127.25
2017,3,22,16,30,699.0,79.0,6.6,11.0,334.0,145.32,87.89
2017,3,22,16,45,650.0,73.0,6.6,11.0,281.5,98.61,55.22
2017,3,22,17,0,601.0,67.0,6.6,11.0,229.0,56.95,35.73
2017,3,22,17,15,525.5,58.5,6.55,10.5,178.0,41.52,31.84
2017,3,22,17,30,450.0,50.0,6.5,10.0,127.0,37.34,27.74
2017,3,22,17,45,325.0,38.0,6.45,10.0,83.0,29.49,19.94
2017,3,22,18,0,200.0,26.0,6.4,10.0,39.0,20.39,6.5
2017,3,22,18,15,100.0,13.0,6.4,10.0,19.5,12.78,0.0
2017,3,22,18,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,23,6,15,90.5,12.0,3.2,8.5,17.5,36.67,0.0
2017,3,23,6,30,181.0,24.0,3.3,9.0,35.0,98.0,35.7
2017,3,23,6,45,305.5,37.5,3.45,9.5,78.5,172.62,131.26
2017,3,23,7,0,430.0,51.0,3.6,10.0,122.0,253.03,203.59
2017,3,23,7,15,508.0,60.5,3.45,10.0,173.0,318.67,262.8
2017,3,23,7,30,586.0,70.0,3.3,10.0,224.0,390.01,325.26
2017,3,23,7,45,630.0,78.0,3.2,10.5,276.5,446.4,373.08
2017,3,23,8,0,674.0,86.0,3.1,11.0,329.0,504.74,420.66
2017,3,23,8,15,710.0,91.5,3.05,11.0,380.5,556.83,462.6
2017,3,23,8,30,746.0,97.0,3.0,11.0,432.0,609.49,503.8
2017,3,23,8,45,686.0,116.0,2.95,11.5,450.5,611.95,503.11
2017,3,23,9,0,626.0,135.0,2.9,12.0,469.0,608.36,497.67
2017,3,23,9,15,547.0,177.5,2.95,12.0,486.5,607.3,494.3
2017,3,23,9,30,468.0,220.0,3.0,12.0,504.0,603.68,488.63
2017,3,23,9,45,455.5,240.5,3.1,12.5,530.5,622.66,501.04
2017,3,23,10,0,443.0,261.0,3.2,13.0,557.0,639.28,511.4
2017,3,23,10,15,534.0,238.5,3.25,13.0,612.0,692.21,552.58
2017,3,23,10,30,625.0,216.0,3.3,13.0,667.0,747.73,594.83
2017,3,23,10,45,593.0,238.0,3.35,13.5,677.5,743.07,588.41
2017,3,23,11,0,561.0,260.0,3.4,14.0,688.0,738.08,582.19
2017,3,23,11,15,543.0,274.0,3.5,13.5,695.0,733.98,579.5
2017,3,23,11,30,525.0,288.0,3.6,13.0,702.0,727.75,575.28
2017,3,23,11,45,512.5,299.0,3.7,13.0,707.0,721.07,569.86
2017,3,23,12,0,500.0,310.0,3.8,13.0,712.0,712.62,563.16
2017,3,23,12,15,457.0,327.5,3.95,13.0,695.0,685.02,541.76
2017,3,23,12,30,414.0,345.0,4.1,13.0,678.0,655.37,518.85
2017,3,23,12,45,425.0,334.5,4.3,13.0,674.0,642.44,510.23
2017,3,23,13,0,436.0,324.0,4.5,13.0,670.0,626.28,498.98
2017,3,23,13,15,429.5,321.5,4.4,13.0,656.5,603.82,481.27
2017,3,23,13,30,423.0,319.0,4.3,13.0,643.0,580.58,462.89
2017,3,23,13,45,430.0,305.5,4.2,13.0,626.0,555.03,442.97
2017,3,23,14,0,437.0,292.0,4.1,13.0,609.0,528.12,421.75
2017,3,23,14,15,519.5,248.5,3.95,13.0,610.0,514.33,411.23
2017,3,23,14,30,602.0,205.0,3.8,13.0,611.0,493.5,394.22
2017,3,23,14,45,609.0,187.0,3.7,13.0,579.0,452.37,360.14
2017,3,23,15,0,616.0,169.0,3.6,13.0,547.0,409.71,324.07
2017,3,23,15,15,605.5,158.5,3.45,13.0,507.5,365.81,286.16
2017,3,23,15,30,595.0,148.0,3.3,13.0,468.0,322.13,247.77
2017,3,23,15,45,361.0,172.5,3.2,13.0,361.5,246.86,189.44
2017,3,23,16,0,127.0,197.0,3.1,13.0,255.0,200.76,157.89
2017,3,23,16,15,167.5,172.0,3.0,12.5,239.5,178.23,137.66
2017,3,23,16,30,208.0,147.0,2.9,12.0,224.0,147.3,110.4
2017,3,23,16,45,181.5,128.0,2.85,12.0,187.5,120.71,90.65
2017,3,23,17,0,155.0,109.0,2.8,12.0,151.0,92.51,71.27
2017,3,23,17,15,133.0,87.0,2.75,11.5,117.5,71.61,58.62
2017,3,23,17,30,111.0,65.0,2.7,11.0,84.0,54.64,43.03
2017,3,23,17,45,66.5,45.0,2.7,11.0,55.0,38.6,27.85
2017,3,23,18,0,22.0,25.0,2.7,11.0,26.0,23.1,9.29
2017,3,23,18,15,11.0,12.5,2.55,11.0,13.0,12.29,0.0
2017,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,1.0,8.3,11.0,1.0,0.96,0.0
2017,3,24,7,0,0.0,2.0,8.5,11.0,2.0,1.93,0.0
2017,3,24,7,15,0.0,3.5,8.65,11.0,3.5,3.37,0.0
2017,3,24,7,30,0.0,5.0,8.8,11.0,5.0,4.82,0.0
2017,3,24,7,45,0.0,6.0,8.95,11.5,6.0,5.78,0.0
2017,3,24,8,0,0.0,7.0,9.1,12.0,7.0,6.75,0.16
2017,3,24,8,15,0.0,12.5,8.95,12.0,12.5,12.06,4.72
2017,3,24,8,30,0.0,18.0,8.8,12.0,18.0,17.37,9.25
2017,3,24,8,45,0.0,17.0,8.75,12.0,17.0,16.41,8.38
2017,3,24,9,0,0.0,16.0,8.7,12.0,16.0,15.45,7.52
2017,3,24,9,15,0.0,41.5,8.4,12.0,41.5,40.11,28.41
2017,3,24,9,30,0.0,67.0,8.1,12.0,67.0,64.8,49.16
2017,3,24,9,45,0.0,73.0,7.8,12.5,73.0,70.63,53.81
2017,3,24,10,0,0.0,79.0,7.5,13.0,79.0,76.46,58.43
2017,3,24,10,15,0.0,98.0,7.1,13.0,98.0,94.94,73.66
2017,3,24,10,30,0.0,117.0,6.7,13.0,117.0,113.58,88.93
2017,3,24,10,45,9.0,194.5,6.3,13.0,201.5,197.47,157.76
2017,3,24,11,0,18.0,272.0,5.9,13.0,286.0,281.75,225.52
2017,3,24,11,15,12.0,236.0,5.5,13.0,246.0,240.42,191.74
2017,3,24,11,30,6.0,200.0,5.1,13.0,206.0,199.62,158.51
2017,3,24,11,45,8.0,218.0,4.75,13.0,225.0,218.56,173.69
2017,3,24,12,0,10.0,236.0,4.4,13.0,244.0,237.33,188.54
2017,3,24,12,15,10.0,236.5,4.05,13.0,245.0,237.28,188.27
2017,3,24,12,30,10.0,237.0,3.7,13.0,246.0,237.19,188.07
2017,3,24,12,45,6.5,206.0,3.4,13.0,211.5,204.08,161.5
2017,3,24,13,0,3.0,175.0,3.1,13.0,177.0,171.31,135.13
2017,3,24,13,15,5.5,198.5,2.85,13.0,203.0,195.28,154.56
2017,3,24,13,30,8.0,222.0,2.6,13.0,229.0,218.84,173.43
2017,3,24,13,45,48.5,281.5,2.35,13.0,317.5,297.93,236.76
2017,3,24,14,0,89.0,341.0,2.1,13.0,406.0,372.83,294.93
2017,3,24,14,15,94.5,328.0,1.95,13.0,395.0,358.42,283.4
2017,3,24,14,30,100.0,315.0,1.8,13.0,384.0,343.43,271.76
2017,3,24,14,45,115.0,299.5,1.65,13.0,374.0,330.12,261.33
2017,3,24,15,0,130.0,284.0,1.5,13.0,364.0,311.9,246.8
2017,3,24,15,15,85.5,251.5,1.3,13.0,303.0,262.06,207.61
2017,3,24,15,30,41.0,219.0,1.1,13.0,242.0,213.25,169.46
2017,3,24,15,45,31.5,195.5,0.95,13.0,212.0,186.47,148.36
2017,3,24,16,0,22.0,172.0,0.8,13.0,182.0,164.96,131.4
2017,3,24,16,15,11.0,133.0,0.65,12.5,138.0,126.62,100.8
2017,3,24,16,30,0.0,94.0,0.5,12.0,94.0,89.4,70.67
2017,3,24,16,45,0.0,79.5,0.4,12.0,79.5,75.75,59.35
2017,3,24,17,0,0.0,65.0,0.3,12.0,65.0,62.17,47.82
2017,3,24,17,15,0.0,50.5,0.35,12.0,50.5,48.69,38.18
2017,3,24,17,30,0.0,36.0,0.4,12.0,36.0,34.77,25.39
2017,3,24,17,45,0.0,23.5,0.45,12.0,23.5,22.68,14.12
2017,3,24,18,0,0.0,11.0,0.5,12.0,11.0,10.61,1.65
2017,3,24,18,15,0.0,5.5,0.5,11.5,5.5,5.41,0.0
2017,3,24,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
