Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,6,15,103.5,13.0,2.85,10.0,20.5,42.15,0.0
2017,3,25,6,30,207.0,26.0,2.9,10.0,41.0,112.84,62.98
2017,3,25,6,45,322.0,38.5,2.95,10.5,84.5,183.08,141.09
2017,3,25,7,0,437.0,51.0,3.0,11.0,128.0,260.37,209.89
2017,3,25,7,15,510.0,60.0,3.0,11.0,178.5,324.0,266.93
2017,3,25,7,30,583.0,69.0,3.0,11.0,229.0,392.95,326.92
2017,3,25,7,45,634.0,74.5,3.05,11.5,281.5,450.51,375.46
2017,3,25,8,0,685.0,80.0,3.1,12.0,334.0,510.58,424.38
2017,3,25,8,15,718.5,85.0,3.15,12.0,385.0,561.14,465.06
2017,3,25,8,30,752.0,90.0,3.2,12.0,436.0,609.77,503.32
2017,3,25,8,45,781.0,92.0,3.25,12.5,484.5,654.48,536.72
2017,3,25,9,0,810.0,94.0,3.3,13.0,533.0,698.53,567.56
2017,3,25,9,15,607.0,168.5,3.25,13.0,512.0,650.14,526.39
2017,3,25,9,30,404.0,243.0,3.2,13.0,491.0,575.54,464.14
2017,3,25,9,45,406.0,259.5,3.2,13.5,522.0,600.37,481.52
2017,3,25,10,0,408.0,276.0,3.2,14.0,553.0,623.69,496.96
2017,3,25,10,15,489.0,258.0,3.25,14.0,605.0,680.35,540.37
2017,3,25,10,30,570.0,240.0,3.3,14.0,657.0,730.12,578.14
2017,3,25,10,45,539.0,261.5,3.35,14.5,666.0,727.32,573.13
2017,3,25,11,0,508.0,283.0,3.4,15.0,675.0,721.9,566.65
2017,3,25,11,15,481.5,301.0,3.45,15.0,678.5,714.38,559.95
2017,3,25,11,30,455.0,319.0,3.5,15.0,682.0,704.92,551.89
2017,3,25,11,45,463.0,316.5,3.6,15.0,689.5,701.74,549.85
2017,3,25,12,0,471.0,314.0,3.7,15.0,697.0,696.8,546.48
2017,3,25,12,15,429.5,335.5,3.75,15.0,684.5,674.27,528.52
2017,3,25,12,30,388.0,357.0,3.8,15.0,672.0,649.79,509.26
2017,3,25,12,45,383.0,355.5,3.85,15.0,664.5,632.9,496.71
2017,3,25,13,0,378.0,354.0,3.9,15.0,657.0,615.06,483.34
2017,3,25,13,15,464.5,311.5,4.05,15.0,676.0,621.65,490.64
2017,3,25,13,30,551.0,269.0,4.2,15.0,695.0,622.08,492.83
2017,3,25,13,45,383.5,310.5,4.35,15.0,602.5,534.0,423.3
2017,3,25,14,0,216.0,352.0,4.5,15.0,510.0,456.83,361.69
2017,3,25,14,15,532.5,234.5,4.55,15.0,603.0,512.15,408.63
2017,3,25,14,30,849.0,117.0,4.6,15.0,696.0,546.26,435.65
2017,3,25,14,45,839.5,112.5,4.7,15.0,659.0,499.88,396.74
2017,3,25,15,0,830.0,108.0,4.8,15.0,622.0,452.8,356.53
2017,3,25,15,15,811.5,105.0,4.8,14.5,578.5,403.13,313.76
2017,3,25,15,30,793.0,102.0,4.8,14.0,535.0,354.02,270.41
2017,3,25,15,45,776.5,95.5,4.85,14.0,488.5,303.11,224.42
2017,3,25,16,0,760.0,89.0,4.9,14.0,442.0,253.06,178.91
2017,3,25,16,15,727.0,84.5,4.8,13.5,391.0,199.44,132.08
2017,3,25,16,30,694.0,80.0,4.7,13.0,340.0,151.92,92.63
2017,3,25,16,45,649.5,73.5,4.6,13.0,288.0,104.98,58.73
2017,3,25,17,0,605.0,67.0,4.5,13.0,236.0,62.62,36.75
2017,3,25,17,15,533.0,59.0,4.25,12.5,185.0,41.31,31.45
2017,3,25,17,30,461.0,51.0,4.0,12.0,134.0,37.58,27.84
2017,3,25,17,45,348.0,39.5,3.8,11.5,90.0,30.28,20.74
2017,3,25,18,0,235.0,28.0,3.6,11.0,46.0,22.49,10.57
2017,3,25,18,15,117.5,14.0,3.5,10.5,23.0,13.76,0.0
2017,3,25,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,6.0,2.2,10.0,6.0,5.9,0.0
2017,3,26,6,30,0.0,12.0,2.3,10.0,12.0,11.57,2.39
2017,3,26,6,45,0.0,24.0,2.45,10.5,24.0,23.16,13.73
2017,3,26,7,0,0.0,36.0,2.6,11.0,36.0,34.76,24.05
2017,3,26,7,15,0.0,49.5,2.6,11.0,49.5,47.83,35.58
2017,3,26,7,30,0.0,63.0,2.6,11.0,63.0,61.29,47.3
2017,3,26,7,45,0.0,77.0,2.6,11.5,77.0,75.27,59.17
2017,3,26,8,0,0.0,91.0,2.6,12.0,91.0,89.22,70.78
2017,3,26,8,15,83.5,145.5,2.65,12.0,184.5,204.69,169.16
2017,3,26,8,30,167.0,200.0,2.7,12.0,278.0,330.39,272.59
2017,3,26,8,45,240.0,213.5,2.8,12.0,338.0,406.88,334.22
2017,3,26,9,0,313.0,227.0,2.9,12.0,398.0,479.2,391.71
2017,3,26,9,15,256.5,256.0,2.95,12.0,403.5,474.4,385.3
2017,3,26,9,30,200.0,285.0,3.0,12.0,409.0,457.85,370.14
2017,3,26,9,45,330.0,272.0,3.15,12.5,491.5,555.43,447.69
2017,3,26,10,0,460.0,259.0,3.3,13.0,574.0,656.37,525.15
2017,3,26,10,15,371.5,300.5,3.35,13.0,562.0,624.0,497.09
2017,3,26,10,30,283.0,342.0,3.4,13.0,550.0,595.08,472.14
2017,3,26,10,45,154.0,320.0,3.5,13.0,433.5,457.0,364.06
2017,3,26,11,0,25.0,298.0,3.6,13.0,317.0,313.68,248.8
2017,3,26,11,15,173.0,335.5,3.7,13.0,474.0,484.2,386.16
2017,3,26,11,30,321.0,373.0,3.8,13.0,631.0,645.86,510.54
2017,3,26,11,45,170.0,334.0,3.9,13.0,471.0,473.22,376.01
2017,3,26,12,0,19.0,295.0,4.0,13.0,311.0,302.31,239.25
2017,3,26,12,15,54.0,343.5,4.1,13.0,387.5,378.7,300.53
2017,3,26,12,30,89.0,392.0,4.2,13.0,464.0,450.06,356.28
2017,3,26,12,45,180.0,389.0,4.3,13.5,534.0,512.49,405.79
2017,3,26,13,0,271.0,386.0,4.4,14.0,604.0,568.74,449.68
2017,3,26,13,15,177.5,376.0,4.55,14.0,518.0,483.09,382.64
2017,3,26,13,30,84.0,366.0,4.7,14.0,432.0,403.79,319.95
2017,3,26,13,45,45.0,284.0,4.85,14.0,319.0,298.38,237.37
2017,3,26,14,0,6.0,202.0,5.0,14.0,206.0,197.42,156.48
2017,3,26,14,15,12.0,224.5,5.1,14.0,232.5,221.17,176.1
2017,3,26,14,30,18.0,247.0,5.2,14.0,259.0,243.88,194.68
2017,3,26,14,45,20.5,240.5,5.3,14.0,254.0,237.37,189.76
2017,3,26,15,0,23.0,234.0,5.4,14.0,249.0,230.52,184.57
2017,3,26,15,15,11.5,187.0,5.4,14.0,194.5,181.52,145.12
2017,3,26,15,30,0.0,140.0,5.4,14.0,140.0,133.57,106.2
2017,3,26,15,45,0.0,133.0,5.4,14.0,133.0,126.63,100.8
2017,3,26,16,0,0.0,126.0,5.4,14.0,126.0,119.63,95.28
2017,3,26,16,15,0.0,69.5,5.3,13.5,69.5,67.19,51.58
2017,3,26,16,30,0.0,13.0,5.2,13.0,13.0,12.54,5.12
2017,3,26,16,45,0.0,11.0,5.15,13.0,11.0,10.61,3.48
2017,3,26,17,0,0.0,9.0,5.1,13.0,9.0,8.68,1.81
2017,3,26,17,15,161.0,38.0,5.0,13.0,67.0,26.45,18.11
2017,3,26,17,30,322.0,67.0,4.9,13.0,125.0,50.37,39.05
2017,3,26,17,45,219.0,49.5,4.85,13.0,83.5,38.05,27.38
2017,3,26,18,0,116.0,32.0,4.8,13.0,42.0,26.46,13.99
2017,3,26,18,15,58.0,16.0,4.7,13.0,21.0,15.73,0.0
2017,3,26,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,6.25,10.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,5.95,9.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,5.6,9.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,27,6,15,111.0,15.0,5.6,10.0,24.0,47.25,0.0
2017,3,27,6,30,222.0,30.0,5.6,10.0,48.0,127.54,83.98
2017,3,27,6,45,341.5,42.0,5.65,10.5,93.5,197.49,154.9
2017,3,27,7,0,461.0,54.0,5.7,11.0,139.0,278.31,227.08
2017,3,27,7,15,533.5,62.0,5.7,11.0,191.0,342.35,285.22
2017,3,27,7,30,606.0,70.0,5.7,11.0,243.0,411.54,346.32
2017,3,27,7,45,658.5,75.0,5.7,11.5,296.5,470.7,396.94
2017,3,27,8,0,711.0,80.0,5.7,12.0,350.0,532.41,448.05
2017,3,27,8,15,743.5,84.5,5.7,12.0,401.5,580.51,487.62
2017,3,27,8,30,776.0,89.0,5.7,12.0,453.0,631.49,528.5
2017,3,27,8,45,804.0,91.0,5.75,12.5,502.5,676.37,562.28
2017,3,27,9,0,832.0,93.0,5.8,13.0,552.0,720.46,594.0
2017,3,27,9,15,649.0,161.0,5.85,13.0,536.0,679.15,558.65
2017,3,27,9,30,466.0,229.0,5.9,13.0,520.0,619.64,507.12
2017,3,27,9,45,514.5,225.0,5.95,13.5,564.0,660.63,538.59
2017,3,27,10,0,563.0,221.0,6.0,14.0,608.0,701.52,569.22
2017,3,27,10,15,591.5,223.5,6.15,14.0,646.5,732.24,592.69
2017,3,27,10,30,620.0,226.0,6.3,14.0,685.0,763.76,616.66
2017,3,27,10,45,567.0,255.0,6.5,14.5,685.0,748.14,601.86
2017,3,27,11,0,514.0,284.0,6.7,15.0,685.0,731.77,586.63
2017,3,27,11,15,479.5,305.5,6.75,15.0,685.5,720.79,576.76
2017,3,27,11,30,445.0,327.0,6.8,15.0,686.0,707.84,565.44
2017,3,27,11,45,446.0,328.5,6.85,15.0,691.5,702.87,561.44
2017,3,27,12,0,447.0,330.0,6.9,15.0,697.0,696.26,556.21
2017,3,27,12,15,470.5,322.0,6.8,15.0,708.0,696.74,556.68
2017,3,27,12,30,494.0,314.0,6.7,15.0,719.0,694.99,555.39
2017,3,27,12,45,268.5,330.5,6.6,15.0,550.5,524.95,419.72
2017,3,27,13,0,43.0,347.0,6.5,15.0,382.0,365.31,289.3
2017,3,27,13,15,43.0,340.0,6.5,15.0,374.5,355.62,282.13
2017,3,27,13,30,43.0,333.0,6.5,15.0,367.0,345.88,274.65
2017,3,27,13,45,241.0,314.5,6.55,15.0,494.0,449.11,360.24
2017,3,27,14,0,439.0,296.0,6.6,15.0,621.0,538.41,432.19
2017,3,27,14,15,424.5,288.0,6.65,15.0,592.0,502.94,403.45
2017,3,27,14,30,410.0,280.0,6.7,15.0,563.0,470.12,376.73
2017,3,27,14,45,615.5,196.5,6.75,15.0,594.5,471.52,377.62
2017,3,27,15,0,821.0,113.0,6.8,15.0,626.0,458.43,364.23
2017,3,27,15,15,802.5,109.5,6.8,14.5,582.5,408.57,320.8
2017,3,27,15,30,784.0,106.0,6.8,14.0,539.0,359.3,276.97
2017,3,27,15,45,755.5,103.0,6.8,14.0,490.5,305.11,228.24
2017,3,27,16,0,727.0,100.0,6.8,14.0,442.0,255.97,183.61
2017,3,27,16,15,692.0,95.0,6.7,13.5,391.0,206.17,139.81
2017,3,27,16,30,657.0,90.0,6.6,13.0,340.0,159.59,100.83
2017,3,27,16,45,610.0,82.5,6.55,13.0,288.0,113.28,66.62
2017,3,27,17,0,563.0,75.0,6.5,13.0,236.0,71.87,43.55
2017,3,27,17,15,489.5,66.0,6.45,12.5,185.0,47.06,36.61
2017,3,27,17,30,416.0,57.0,6.4,12.0,134.0,42.75,32.47
2017,3,27,17,45,302.5,44.0,6.4,11.5,90.5,33.43,23.59
2017,3,27,18,0,189.0,31.0,6.4,11.0,47.0,24.17,12.94
2017,3,27,18,15,94.5,15.5,6.4,11.0,23.5,15.24,0.0
2017,3,27,18,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,28,6,15,98.5,16.0,3.8,10.5,25.0,45.03,0.0
2017,3,28,6,30,197.0,32.0,3.9,11.0,50.0,122.87,84.03
2017,3,28,6,45,312.5,45.0,4.05,11.5,94.5,190.24,149.11
2017,3,28,7,0,428.0,58.0,4.2,12.0,139.0,270.3,219.63
2017,3,28,7,15,500.0,66.5,4.25,12.0,190.0,333.67,276.23
2017,3,28,7,30,572.0,75.0,4.3,12.0,241.0,402.12,335.73
2017,3,28,7,45,625.0,80.5,4.35,12.5,294.0,461.05,385.29
2017,3,28,8,0,678.0,86.0,4.4,13.0,347.0,522.6,435.42
2017,3,28,8,15,711.5,91.0,4.6,13.5,398.0,573.25,475.85
2017,3,28,8,30,745.0,96.0,4.8,14.0,449.0,624.28,515.66
2017,3,28,8,45,584.5,151.0,5.0,14.5,445.5,593.55,487.46
2017,3,28,9,0,424.0,206.0,5.2,15.0,442.0,547.82,447.19
2017,3,28,9,15,429.5,223.5,5.3,15.0,478.5,579.68,471.43
2017,3,28,9,30,435.0,241.0,5.4,15.0,515.0,610.14,494.08
2017,3,28,9,45,471.5,242.0,5.55,15.5,555.0,646.43,521.23
2017,3,28,10,0,508.0,243.0,5.7,16.0,595.0,682.29,547.76
2017,3,28,10,15,509.5,255.0,5.7,16.0,621.5,699.94,559.97
2017,3,28,10,30,511.0,267.0,5.7,16.0,648.0,715.6,570.72
2017,3,28,10,45,697.0,195.5,5.7,16.5,732.0,800.49,637.21
2017,3,28,11,0,883.0,124.0,5.7,17.0,816.0,876.07,690.47
2017,3,28,11,15,689.5,216.0,5.65,17.0,763.0,810.16,640.38
2017,3,28,11,30,496.0,308.0,5.6,17.0,710.0,733.09,577.28
2017,3,28,11,45,696.0,217.5,5.55,17.0,787.5,802.04,633.75
2017,3,28,12,0,896.0,127.0,5.5,17.0,865.0,860.07,676.17
2017,3,28,12,15,688.0,224.0,5.45,17.0,790.5,777.27,613.32
2017,3,28,12,30,480.0,321.0,5.4,17.0,716.0,692.41,544.54
2017,3,28,12,45,447.0,332.5,5.35,17.5,697.5,664.24,521.62
2017,3,28,13,0,414.0,344.0,5.3,18.0,679.0,636.01,498.46
2017,3,28,13,15,416.0,334.5,5.2,18.0,666.0,613.28,481.2
2017,3,28,13,30,418.0,325.0,5.1,18.0,653.0,589.42,462.96
2017,3,28,13,45,409.5,320.0,5.05,18.0,633.0,563.0,442.49
2017,3,28,14,0,401.0,315.0,5.0,18.0,613.0,535.55,421.08
2017,3,28,14,15,631.5,212.0,4.95,18.0,659.5,552.53,436.51
2017,3,28,14,30,862.0,109.0,4.9,18.0,706.0,553.38,437.42
2017,3,28,14,45,848.0,107.0,4.9,18.0,668.0,506.48,398.42
2017,3,28,15,0,834.0,105.0,4.9,18.0,630.0,459.23,358.39
2017,3,28,15,15,816.5,102.0,4.8,17.5,586.5,409.58,316.08
2017,3,28,15,30,799.0,99.0,4.7,17.0,543.0,360.4,273.14
2017,3,28,15,45,776.0,95.0,4.6,17.0,495.5,309.4,227.69
2017,3,28,16,0,753.0,91.0,4.5,17.0,448.0,259.91,183.3
2017,3,28,16,15,720.5,86.5,4.4,16.5,397.0,206.43,137.0
2017,3,28,16,30,688.0,82.0,4.3,16.0,346.0,159.06,97.63
2017,3,28,16,45,640.5,76.5,4.2,16.0,294.0,112.65,63.66
2017,3,28,17,0,593.0,71.0,4.1,16.0,242.0,71.16,40.85
2017,3,28,17,15,523.5,62.5,4.1,15.5,191.0,43.72,33.23
2017,3,28,17,30,454.0,54.0,4.1,15.0,140.0,39.68,29.41
2017,3,28,17,45,340.0,42.0,4.15,14.5,95.0,32.02,22.14
2017,3,28,18,0,226.0,30.0,4.2,14.0,50.0,23.26,12.48
2017,3,28,18,15,113.0,15.0,4.2,13.5,25.0,14.74,0.0
2017,3,28,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,6,15,106.0,16.5,3.85,11.5,26.5,58.8,0.0
2017,3,29,6,30,212.0,33.0,4.0,12.0,53.0,129.83,91.32
2017,3,29,6,45,312.5,46.5,4.15,12.5,96.5,193.33,151.76
2017,3,29,7,0,413.0,60.0,4.3,13.0,140.0,267.85,217.46
2017,3,29,7,15,482.5,69.0,4.35,13.0,190.5,330.23,272.89
2017,3,29,7,30,552.0,78.0,4.4,13.0,241.0,397.5,331.08
2017,3,29,7,45,594.0,86.0,4.5,13.5,292.0,452.41,377.12
2017,3,29,8,0,636.0,94.0,4.6,14.0,343.0,509.14,423.23
2017,3,29,8,15,670.5,99.5,4.6,14.0,393.5,559.64,463.77
2017,3,29,8,30,705.0,105.0,4.6,14.0,444.0,610.65,503.78
2017,3,29,8,45,724.5,111.5,4.65,14.5,490.0,652.3,534.72
2017,3,29,9,0,744.0,118.0,4.7,15.0,536.0,692.87,563.79
2017,3,29,9,15,576.5,184.0,4.65,15.0,523.0,650.74,526.88
2017,3,29,9,30,409.0,250.0,4.6,15.0,510.0,601.06,483.6
2017,3,29,9,45,442.0,254.5,4.6,15.5,550.0,637.84,510.66
2017,3,29,10,0,475.0,259.0,4.6,16.0,590.0,674.12,536.57
2017,3,29,10,15,526.0,252.5,4.7,16.0,634.0,712.97,566.21
2017,3,29,10,30,577.0,246.0,4.8,16.0,678.0,751.02,595.06
2017,3,29,10,45,577.5,255.0,4.95,16.0,698.5,761.23,602.23
2017,3,29,11,0,578.0,264.0,5.1,16.0,719.0,769.2,607.93
2017,3,29,11,15,537.5,286.5,5.2,16.0,716.5,754.0,595.27
2017,3,29,11,30,497.0,309.0,5.3,16.0,714.0,736.66,581.14
2017,3,29,11,45,681.0,224.5,5.4,16.0,785.0,798.94,632.71
2017,3,29,12,0,865.0,140.0,5.5,16.0,856.0,853.0,673.47
2017,3,29,12,15,701.5,222.5,5.55,16.0,803.0,788.9,624.93
2017,3,29,12,30,538.0,305.0,5.6,16.0,750.0,724.02,572.2
2017,3,29,12,45,530.0,303.0,5.65,16.5,738.0,700.81,553.86
2017,3,29,13,0,522.0,301.0,5.7,17.0,726.0,676.38,534.36
2017,3,29,13,15,530.0,287.0,5.7,17.0,711.5,650.98,515.4
2017,3,29,13,30,538.0,273.0,5.7,17.0,697.0,623.85,494.9
2017,3,29,13,45,467.5,296.0,5.7,17.0,656.5,578.49,458.57
2017,3,29,14,0,397.0,319.0,5.7,17.0,616.0,537.97,425.86
2017,3,29,14,15,613.5,219.5,5.55,17.0,656.0,551.05,438.24
2017,3,29,14,30,830.0,120.0,5.4,17.0,696.0,549.17,436.96
2017,3,29,14,45,803.5,122.5,5.3,17.0,656.0,501.6,397.02
2017,3,29,15,0,777.0,125.0,5.2,17.0,616.0,454.84,357.18
2017,3,29,15,15,757.5,121.5,5.15,16.5,573.0,403.41,313.67
2017,3,29,15,30,738.0,118.0,5.1,16.0,530.0,355.51,271.98
2017,3,29,15,45,712.5,113.5,5.1,16.0,483.0,305.95,227.98
2017,3,29,16,0,687.0,109.0,5.1,16.0,436.0,258.23,185.34
2017,3,29,16,15,602.5,109.0,5.2,15.5,372.5,205.01,141.43
2017,3,29,16,30,518.0,109.0,5.3,15.0,309.0,160.75,106.97
2017,3,29,16,45,525.5,94.5,5.4,14.5,272.0,119.85,74.53
2017,3,29,17,0,533.0,80.0,5.5,14.0,235.0,78.55,48.1
2017,3,29,17,15,463.5,70.0,5.15,13.5,185.5,50.18,39.28
2017,3,29,17,30,394.0,60.0,4.8,13.0,136.0,44.38,33.85
2017,3,29,17,45,285.0,46.5,4.45,13.0,92.5,35.26,25.16
2017,3,29,18,0,176.0,33.0,4.1,13.0,49.0,25.67,14.8
2017,3,29,18,15,88.0,16.5,4.2,12.5,24.5,16.22,0.0
2017,3,29,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,7.05,11.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,30,6,15,148.0,17.0,6.6,10.0,31.5,74.56,0.0
2017,3,30,6,30,296.0,34.0,6.8,10.0,63.0,161.33,117.73
2017,3,30,6,45,409.5,45.0,7.05,10.5,111.5,233.06,186.12
2017,3,30,7,0,523.0,56.0,7.3,11.0,160.0,314.92,259.69
2017,3,30,7,15,590.5,63.5,7.4,11.0,214.0,379.57,318.66
2017,3,30,7,30,658.0,71.0,7.5,11.0,268.0,448.83,380.08
2017,3,30,7,45,704.0,76.0,7.6,11.5,322.5,506.95,430.0
2017,3,30,8,0,750.0,81.0,7.7,12.0,377.0,564.41,477.99
2017,3,30,8,15,781.0,85.5,7.7,12.0,430.0,615.9,520.5
2017,3,30,8,30,812.0,90.0,7.7,12.0,483.0,667.37,562.06
2017,3,30,8,45,834.5,93.5,7.75,12.5,532.0,711.28,594.53
2017,3,30,9,0,857.0,97.0,7.8,13.0,581.0,754.0,625.43
2017,3,30,9,15,695.5,152.5,7.6,13.0,565.0,713.84,591.1
2017,3,30,9,30,534.0,208.0,7.4,13.0,549.0,656.34,540.8
2017,3,30,9,45,565.5,211.5,7.25,13.5,591.5,693.45,568.31
2017,3,30,10,0,597.0,215.0,7.1,14.0,634.0,732.26,596.34
2017,3,30,10,15,643.0,209.0,6.85,14.0,677.5,769.58,624.27
2017,3,30,10,30,689.0,203.0,6.6,14.0,721.0,805.43,650.68
2017,3,30,10,45,671.5,220.5,6.4,14.5,738.5,809.69,650.26
2017,3,30,11,0,654.0,238.0,6.2,15.0,756.0,811.05,647.8
2017,3,30,11,15,653.0,243.5,6.15,15.0,770.0,811.74,647.38
2017,3,30,11,30,652.0,249.0,6.1,15.0,784.0,810.0,645.21
2017,3,30,11,45,573.0,282.5,6.1,15.5,755.5,767.71,609.85
2017,3,30,12,0,494.0,316.0,6.1,16.0,727.0,725.65,574.79
2017,3,30,12,15,488.5,320.0,6.2,16.0,726.5,713.94,565.99
2017,3,30,12,30,483.0,324.0,6.3,16.0,726.0,700.72,555.9
2017,3,30,12,45,505.5,313.0,6.45,16.0,730.0,693.26,551.09
2017,3,30,13,0,528.0,302.0,6.6,16.0,734.0,683.38,544.31
2017,3,30,13,15,726.5,208.0,6.8,16.0,789.5,718.06,575.67
2017,3,30,13,30,925.0,114.0,7.0,16.0,845.0,741.06,597.12
2017,3,30,13,45,709.5,195.5,7.25,16.0,746.0,643.39,517.86
2017,3,30,14,0,494.0,277.0,7.5,16.0,647.0,558.67,448.12
2017,3,30,14,15,478.5,270.5,7.75,15.5,617.5,521.86,419.66
2017,3,30,14,30,463.0,264.0,8.0,15.0,588.0,485.33,390.74
2017,3,30,14,45,494.0,237.0,8.25,15.0,565.5,453.77,364.8
2017,3,30,15,0,525.0,210.0,8.5,15.0,543.0,418.96,335.31
2017,3,30,15,15,497.5,207.5,8.6,14.5,506.0,379.0,301.46
2017,3,30,15,30,470.0,205.0,8.7,14.0,469.0,340.92,268.72
2017,3,30,15,45,597.5,156.0,8.85,14.0,462.0,311.53,238.81
2017,3,30,16,0,725.0,107.0,9.0,14.0,455.0,267.98,194.88
2017,3,30,16,15,690.0,101.5,8.95,13.5,403.5,217.55,150.23
2017,3,30,16,30,655.0,96.0,8.9,13.0,352.0,170.38,110.18
2017,3,30,16,45,596.0,91.0,8.9,13.0,298.0,124.9,76.19
2017,3,30,17,0,537.0,86.0,8.9,13.0,244.0,85.73,53.59
2017,3,30,17,15,465.0,76.0,8.75,12.5,193.0,54.82,43.6
2017,3,30,17,30,393.0,66.0,8.6,12.0,142.0,49.05,38.16
2017,3,30,17,45,280.0,51.5,8.5,12.0,97.0,39.25,28.79
2017,3,30,18,0,167.0,37.0,8.4,12.0,52.0,28.95,17.81
2017,3,30,18,15,83.5,18.5,8.25,11.5,26.0,14.62,0.0
2017,3,30,18,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,6.95,9.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,6.5,8.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,6.6,8.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,3,31,6,15,178.5,16.5,7.0,9.0,35.0,85.19,0.0
2017,3,31,6,30,357.0,33.0,7.3,9.0,70.0,183.84,137.25
2017,3,31,6,45,459.5,43.0,7.6,9.5,119.0,253.19,203.97
2017,3,31,7,0,562.0,53.0,7.9,10.0,168.0,331.65,275.39
2017,3,31,7,15,625.0,59.5,8.1,10.5,222.0,394.77,332.91
2017,3,31,7,30,688.0,66.0,8.3,11.0,276.0,462.1,392.33
2017,3,31,7,45,728.5,71.5,8.5,11.5,330.0,516.47,439.35
2017,3,31,8,0,769.0,77.0,8.7,12.0,384.0,575.03,488.36
2017,3,31,8,15,798.0,81.0,8.65,12.0,436.5,625.37,530.02
2017,3,31,8,30,827.0,85.0,8.6,12.0,489.0,675.53,570.27
2017,3,31,8,45,657.0,140.5,8.6,12.5,481.5,641.99,538.39
2017,3,31,9,0,487.0,196.0,8.6,13.0,474.0,589.19,490.51
2017,3,31,9,15,516.5,201.0,8.5,13.5,515.5,627.67,519.97
2017,3,31,9,30,546.0,206.0,8.4,14.0,557.0,665.79,548.51
2017,3,31,9,45,541.5,222.0,8.35,14.5,587.0,687.44,562.95
2017,3,31,10,0,537.0,238.0,8.3,15.0,617.0,706.83,575.52
2017,3,31,10,15,586.0,233.5,8.25,15.0,663.0,747.21,606.86
2017,3,31,10,30,635.0,229.0,8.2,15.0,709.0,788.93,638.84
2017,3,31,10,45,631.5,239.5,8.2,15.5,729.5,797.33,642.87
2017,3,31,11,0,628.0,250.0,8.2,16.0,750.0,803.22,645.12
2017,3,31,11,15,589.0,274.0,8.05,16.0,750.5,788.89,631.98
2017,3,31,11,30,550.0,298.0,7.9,16.0,751.0,773.86,618.4
2017,3,31,11,45,747.0,206.0,7.75,16.0,827.0,840.26,673.0
2017,3,31,12,0,944.0,114.0,7.6,16.0,903.0,895.65,713.59
2017,3,31,12,15,720.0,218.0,7.45,16.0,819.5,803.97,643.35
2017,3,31,12,30,496.0,322.0,7.3,16.0,736.0,710.59,565.95
2017,3,31,12,45,720.5,215.5,7.15,16.5,810.5,766.86,613.18
2017,3,31,13,0,945.0,109.0,7.0,17.0,885.0,810.43,646.03
2017,3,31,13,15,940.5,108.0,6.95,17.0,867.5,778.78,622.36
2017,3,31,13,30,936.0,107.0,6.9,17.0,850.0,744.75,597.14
2017,3,31,13,45,705.5,196.5,6.85,17.0,747.0,643.8,515.34
2017,3,31,14,0,475.0,286.0,6.8,17.0,644.0,556.64,443.46
2017,3,31,14,15,470.5,275.5,6.75,17.0,618.0,523.16,416.92
2017,3,31,14,30,466.0,265.0,6.7,17.0,592.0,489.18,389.45
2017,3,31,14,45,509.0,235.0,6.7,17.0,574.5,460.81,366.29
2017,3,31,15,0,552.0,205.0,6.7,17.0,557.0,428.14,338.74
2017,3,31,15,15,551.0,188.0,6.55,17.0,519.5,384.82,301.79
2017,3,31,15,30,550.0,171.0,6.4,17.0,482.0,341.02,263.75
2017,3,31,15,45,679.0,127.0,6.3,17.0,477.5,311.84,233.84
2017,3,31,16,0,808.0,83.0,6.2,17.0,473.0,273.2,193.89
2017,3,31,16,15,778.0,79.0,6.05,16.5,421.0,221.03,147.72
2017,3,31,16,30,748.0,75.0,5.9,16.0,369.0,171.5,105.62
2017,3,31,16,45,703.0,70.0,5.8,15.5,315.0,119.05,65.76
2017,3,31,17,0,658.0,65.0,5.7,15.0,261.0,74.4,39.52
2017,3,31,17,15,593.0,58.0,5.55,14.5,208.5,39.31,29.47
2017,3,31,17,30,528.0,51.0,5.4,14.0,156.0,36.36,26.66
2017,3,31,17,45,417.5,41.0,5.3,13.5,108.5,30.47,21.02
2017,3,31,18,0,307.0,31.0,5.2,13.0,61.0,24.22,14.17
2017,3,31,18,15,153.5,15.5,5.1,13.0,30.5,11.95,0.0
2017,3,31,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,1,6,15,132.0,19.0,2.25,11.5,33.5,73.75,13.88
2017,4,1,6,30,264.0,38.0,2.2,12.0,67.0,157.0,116.8
2017,4,1,6,45,358.5,51.0,2.2,12.5,113.5,221.48,175.53
2017,4,1,7,0,453.0,64.0,2.2,13.0,160.0,296.38,240.68
2017,4,1,7,15,518.0,73.0,2.25,13.0,211.5,359.17,295.3
2017,4,1,7,30,583.0,82.0,2.3,13.0,263.0,426.37,351.95
2017,4,1,7,45,633.5,80.0,2.35,13.5,309.0,476.57,393.05
2017,4,1,8,0,684.0,78.0,2.4,14.0,355.0,528.8,434.53
2017,4,1,8,15,710.5,91.0,2.35,14.5,411.5,584.86,476.56
2017,4,1,8,30,737.0,104.0,2.3,15.0,468.0,640.62,516.91
2017,4,1,8,45,589.5,157.5,2.3,15.5,466.5,614.1,492.03
2017,4,1,9,0,442.0,211.0,2.3,16.0,465.0,573.67,456.92
2017,4,1,9,15,430.0,233.0,2.25,16.0,495.5,597.17,473.06
2017,4,1,9,30,418.0,255.0,2.2,16.0,526.0,618.37,486.81
2017,4,1,9,45,458.5,254.5,2.15,16.5,567.5,656.43,513.34
2017,4,1,10,0,499.0,254.0,2.1,17.0,609.0,694.2,539.03
2017,4,1,10,15,693.0,183.5,2.1,17.5,698.5,789.91,609.36
2017,4,1,10,30,887.0,113.0,2.1,18.0,788.0,877.53,667.01
2017,4,1,10,45,726.0,196.0,2.1,18.5,760.0,835.93,635.53
2017,4,1,11,0,565.0,279.0,2.1,19.0,732.0,779.52,591.24
2017,4,1,11,15,573.0,278.5,2.15,19.0,745.5,781.79,593.38
2017,4,1,11,30,581.0,278.0,2.2,19.0,759.0,781.95,593.56
2017,4,1,11,45,524.5,301.5,2.3,19.5,738.0,749.62,568.73
2017,4,1,12,0,468.0,325.0,2.4,20.0,717.0,716.12,543.22
2017,4,1,12,15,457.0,333.5,2.45,20.0,716.5,704.52,534.94
2017,4,1,12,30,446.0,342.0,2.5,20.0,716.0,691.62,525.55
2017,4,1,12,45,456.5,330.0,2.65,20.0,709.5,674.73,514.62
2017,4,1,13,0,467.0,318.0,2.8,20.0,703.0,656.14,502.3
2017,4,1,13,15,454.5,317.5,2.85,20.0,686.5,630.07,483.38
2017,4,1,13,30,442.0,317.0,2.9,20.0,670.0,603.49,463.95
2017,4,1,13,45,430.5,315.0,3.0,20.0,650.0,575.86,443.71
2017,4,1,14,0,419.0,313.0,3.1,20.0,630.0,548.0,423.01
2017,4,1,14,15,415.5,301.0,3.15,20.0,604.5,515.7,398.82
2017,4,1,14,30,412.0,289.0,3.2,20.0,579.0,485.35,375.63
2017,4,1,14,45,623.0,197.0,3.25,20.0,609.0,484.51,375.46
2017,4,1,15,0,834.0,105.0,3.3,20.0,639.0,468.85,361.35
2017,4,1,15,15,816.5,102.0,3.3,19.5,596.0,418.99,319.98
2017,4,1,15,30,799.0,99.0,3.3,19.0,553.0,369.61,278.01
2017,4,1,15,45,769.0,98.0,3.35,19.0,504.5,318.93,233.93
2017,4,1,16,0,739.0,97.0,3.4,19.0,456.0,267.09,188.67
2017,4,1,16,15,707.0,92.0,3.45,18.5,405.5,216.85,145.43
2017,4,1,16,30,675.0,87.0,3.5,18.0,355.0,169.5,106.0
2017,4,1,16,45,613.0,84.5,3.55,17.5,301.0,124.43,73.05
2017,4,1,17,0,551.0,82.0,3.6,17.0,247.0,85.96,51.09
2017,4,1,17,15,484.0,72.5,3.55,16.5,197.0,51.7,40.17
2017,4,1,17,30,417.0,63.0,3.5,16.0,147.0,47.19,35.99
2017,4,1,17,45,310.5,49.5,3.5,15.5,102.0,37.41,26.9
2017,4,1,18,0,204.0,36.0,3.5,15.0,57.0,27.91,17.27
2017,4,1,18,15,102.0,18.0,3.45,14.5,28.5,14.09,0.0
2017,4,1,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,2,6,15,110.0,21.0,2.9,11.0,33.5,70.86,24.44
2017,4,2,6,30,220.0,42.0,2.9,11.0,67.0,146.89,110.99
2017,4,2,6,45,321.0,55.5,2.95,11.5,113.5,212.97,170.36
2017,4,2,7,0,422.0,69.0,3.0,12.0,160.0,288.51,236.34
2017,4,2,7,15,487.5,78.5,2.8,12.5,211.0,352.01,291.05
2017,4,2,7,30,553.0,88.0,2.6,13.0,262.0,419.1,346.78
2017,4,2,7,45,310.0,127.0,2.4,13.5,228.0,330.88,273.58
2017,4,2,8,0,67.0,166.0,2.2,14.0,194.0,218.58,177.95
2017,4,2,8,15,187.5,183.0,2.1,14.0,274.0,325.02,266.37
2017,4,2,8,30,308.0,200.0,2.0,14.0,354.0,440.07,357.97
2017,4,2,8,45,364.5,209.0,1.9,14.5,408.0,498.34,401.49
2017,4,2,9,0,421.0,218.0,1.8,15.0,462.0,567.14,451.78
2017,4,2,9,15,431.5,234.0,1.75,15.5,500.5,601.09,474.34
2017,4,2,9,30,442.0,250.0,1.7,16.0,539.0,633.89,495.87
2017,4,2,9,45,455.5,259.5,1.7,16.5,571.5,660.98,513.47
2017,4,2,10,0,469.0,269.0,1.7,17.0,604.0,686.79,529.98
2017,4,2,10,15,671.0,195.0,1.7,17.0,696.5,785.9,604.13
2017,4,2,10,30,873.0,121.0,1.7,17.0,789.0,877.11,665.0
2017,4,2,10,45,879.5,122.5,1.75,17.5,812.5,887.13,669.23
2017,4,2,11,0,886.0,124.0,1.8,18.0,836.0,894.14,672.45
2017,4,2,11,15,890.0,124.5,1.85,18.0,851.5,894.91,672.88
2017,4,2,11,30,894.0,125.0,1.9,18.0,867.0,892.59,671.42
2017,4,2,11,45,694.5,220.5,2.0,18.5,800.5,815.32,617.93
2017,4,2,12,0,495.0,316.0,2.1,19.0,734.0,731.21,554.08
2017,4,2,12,15,485.0,324.0,2.2,19.0,733.5,719.56,546.65
2017,4,2,12,30,475.0,332.0,2.3,19.0,733.0,706.49,537.54
2017,4,2,12,45,486.5,319.5,2.45,19.5,726.5,689.34,525.59
2017,4,2,13,0,498.0,307.0,2.6,20.0,720.0,670.37,512.19
2017,4,2,13,15,484.0,306.5,2.8,20.0,701.0,642.39,492.62
2017,4,2,13,30,470.0,306.0,3.0,20.0,682.0,613.91,472.37
2017,4,2,13,45,460.5,302.5,3.25,20.0,662.0,585.31,451.91
2017,4,2,14,0,451.0,299.0,3.5,20.0,642.0,556.31,430.69
2017,4,2,14,15,448.0,287.5,3.65,20.0,616.5,523.6,406.24
2017,4,2,14,30,445.0,276.0,3.8,20.0,591.0,490.34,380.86
2017,4,2,14,45,641.5,191.0,4.0,20.0,618.5,489.96,381.04
2017,4,2,15,0,838.0,106.0,4.2,20.0,646.0,473.92,366.75
2017,4,2,15,15,822.0,103.0,4.15,19.5,603.0,424.43,325.38
2017,4,2,15,30,806.0,100.0,4.1,19.0,560.0,375.28,283.31
2017,4,2,15,45,785.5,96.0,4.1,19.0,513.0,324.4,238.64
2017,4,2,16,0,765.0,92.0,4.1,19.0,466.0,274.78,194.56
2017,4,2,16,15,735.5,87.5,4.1,18.5,415.5,220.97,148.05
2017,4,2,16,30,706.0,83.0,4.1,18.0,365.0,172.89,107.59
2017,4,2,16,45,666.0,77.0,4.15,17.5,313.0,125.29,71.37
2017,4,2,17,0,626.0,71.0,4.2,17.0,261.0,81.8,44.75
2017,4,2,17,15,563.0,63.5,4.05,16.5,209.5,43.56,33.0
2017,4,2,17,30,500.0,56.0,3.9,16.0,158.0,40.43,30.07
2017,4,2,17,45,396.0,45.0,3.75,15.5,111.0,33.81,23.83
2017,4,2,18,0,292.0,34.0,3.6,15.0,64.0,26.78,16.53
2017,4,2,18,15,146.0,17.0,3.55,14.5,32.0,13.11,0.0
2017,4,2,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,3,6,15,186.0,19.5,4.6,9.5,41.5,96.77,45.72
2017,4,3,6,30,372.0,39.0,4.5,10.0,83.0,200.61,154.13
2017,4,3,6,45,483.5,47.5,4.4,10.5,135.0,274.61,221.72
2017,4,3,7,0,595.0,56.0,4.3,11.0,187.0,358.09,295.42
2017,4,3,7,15,655.5,62.0,4.2,11.5,242.0,421.58,351.07
2017,4,3,7,30,716.0,68.0,4.1,12.0,297.0,488.97,407.78
2017,4,3,7,45,763.0,71.5,4.0,12.5,354.0,546.54,454.71
2017,4,3,8,0,810.0,75.0,3.9,13.0,411.0,608.6,503.43
2017,4,3,8,15,837.5,78.5,3.75,13.0,464.0,659.01,542.21
2017,4,3,8,30,865.0,82.0,3.6,13.0,517.0,709.03,578.31
2017,4,3,8,45,885.0,85.0,3.45,13.5,566.5,752.29,607.05
2017,4,3,9,0,905.0,88.0,3.3,14.0,616.0,789.73,630.83
2017,4,3,9,15,918.5,90.0,3.25,14.0,660.0,823.58,653.31
2017,4,3,9,30,932.0,92.0,3.2,14.0,704.0,855.18,673.97
2017,4,3,9,45,938.5,95.5,3.2,14.5,741.5,880.2,688.85
2017,4,3,10,0,945.0,99.0,3.2,15.0,779.0,902.3,701.65
2017,4,3,10,15,952.5,100.5,3.2,15.0,810.0,920.07,712.74
2017,4,3,10,30,960.0,102.0,3.2,15.0,841.0,934.73,721.79
2017,4,3,10,45,964.0,103.5,3.2,15.5,864.0,943.17,725.27
2017,4,3,11,0,968.0,105.0,3.2,16.0,887.0,948.29,726.63
2017,4,3,11,15,780.0,196.5,3.15,16.0,834.5,882.45,679.88
2017,4,3,11,30,592.0,288.0,3.1,16.0,782.0,805.19,621.42
2017,4,3,11,45,596.0,287.5,3.1,16.5,788.0,799.58,616.59
2017,4,3,12,0,600.0,287.0,3.1,17.0,794.0,791.83,609.72
2017,4,3,12,15,558.5,304.5,3.1,17.0,776.5,762.25,587.34
2017,4,3,12,30,517.0,322.0,3.1,17.0,759.0,731.89,564.48
2017,4,3,12,45,524.5,312.0,3.15,17.5,752.0,713.17,550.54
2017,4,3,13,0,532.0,302.0,3.2,18.0,745.0,692.66,535.16
2017,4,3,13,15,533.0,294.5,3.3,18.0,730.5,668.02,517.67
2017,4,3,13,30,534.0,287.0,3.4,18.0,716.0,641.98,498.91
2017,4,3,13,45,742.5,193.5,3.55,18.0,770.5,671.43,524.75
2017,4,3,14,0,951.0,100.0,3.7,18.0,825.0,688.43,539.83
2017,4,3,14,15,942.0,98.5,3.75,17.5,792.5,644.13,506.25
2017,4,3,14,30,933.0,97.0,3.8,17.0,760.0,598.45,470.99
2017,4,3,14,45,921.5,95.0,3.9,17.0,721.0,549.88,431.73
2017,4,3,15,0,910.0,93.0,4.0,17.0,682.0,500.57,390.79
2017,4,3,15,15,895.0,90.5,4.1,17.0,637.5,448.88,346.86
2017,4,3,15,30,880.0,88.0,4.2,17.0,593.0,397.25,301.85
2017,4,3,15,45,858.5,85.0,4.3,17.0,543.0,339.51,251.23
2017,4,3,16,0,837.0,82.0,4.4,17.0,493.0,286.81,203.97
2017,4,3,16,15,808.5,78.0,4.55,16.5,440.5,233.26,156.81
2017,4,3,16,30,780.0,74.0,4.7,16.0,388.0,182.17,113.1
2017,4,3,16,45,732.5,70.5,4.85,15.5,332.5,132.25,74.77
2017,4,3,17,0,685.0,67.0,5.0,15.0,277.0,83.46,44.0
2017,4,3,17,15,621.5,60.5,4.9,14.0,223.0,40.87,30.95
2017,4,3,17,30,558.0,54.0,4.8,13.0,169.0,38.45,28.71
2017,4,3,17,45,445.0,44.5,4.7,12.5,119.5,33.15,23.6
2017,4,3,18,0,332.0,35.0,4.6,12.0,70.0,27.57,17.59
2017,4,3,18,15,166.0,17.5,4.5,11.5,35.0,13.45,0.0
2017,4,3,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,5.0,1.95,9.5,5.0,0.0,0.0
2017,4,4,6,0,0.0,10.0,1.9,10.0,10.0,9.83,0.0
2017,4,4,6,15,126.5,26.5,1.95,10.0,42.0,86.72,47.42
2017,4,4,6,30,253.0,43.0,2.0,10.0,74.0,161.83,124.72
2017,4,4,6,45,327.0,57.5,2.15,10.5,118.0,220.4,177.75
2017,4,4,7,0,401.0,72.0,2.3,11.0,162.0,285.68,235.19
2017,4,4,7,15,451.5,84.0,2.4,11.0,210.0,341.92,284.44
2017,4,4,7,30,502.0,96.0,2.5,11.0,258.0,401.72,335.26
2017,4,4,7,45,559.0,97.0,2.6,11.5,307.0,459.48,382.65
