Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,8,0,616.0,98.0,2.7,12.0,356.0,517.42,428.95
2017,4,4,8,15,642.0,105.0,2.75,12.5,404.0,563.79,464.42
2017,4,4,8,30,668.0,112.0,2.8,13.0,452.0,610.13,498.99
2017,4,4,8,45,527.5,171.5,2.85,13.5,455.5,587.92,477.03
2017,4,4,9,0,387.0,231.0,2.9,14.0,459.0,550.51,443.56
2017,4,4,9,15,538.5,196.0,2.85,14.0,538.5,647.5,519.65
2017,4,4,9,30,690.0,161.0,2.8,14.0,618.0,745.64,593.35
2017,4,4,9,45,772.0,138.5,2.8,14.5,675.5,797.05,627.5
2017,4,4,10,0,854.0,116.0,2.8,15.0,733.0,851.88,663.82
2017,4,4,10,15,863.0,118.0,2.75,15.0,763.5,865.72,671.62
2017,4,4,10,30,872.0,120.0,2.7,15.0,794.0,881.25,681.03
2017,4,4,10,45,704.5,207.5,2.7,15.5,762.5,836.71,647.56
2017,4,4,11,0,537.0,295.0,2.7,16.0,731.0,777.27,599.37
2017,4,4,11,15,710.5,211.5,2.7,16.0,800.0,840.21,648.53
2017,4,4,11,30,884.0,128.0,2.7,16.0,869.0,892.73,684.17
2017,4,4,11,45,703.5,225.5,2.7,16.0,818.0,832.3,640.98
2017,4,4,12,0,523.0,323.0,2.7,16.0,767.0,764.55,587.82
2017,4,4,12,15,480.0,337.0,2.75,16.0,744.5,730.95,563.37
2017,4,4,12,30,437.0,351.0,2.8,16.0,722.0,696.98,538.18
2017,4,4,12,45,491.0,328.5,2.85,16.0,741.5,704.24,545.13
2017,4,4,13,0,545.0,306.0,2.9,16.0,761.0,707.78,548.95
2017,4,4,13,15,460.0,331.5,2.95,15.5,711.0,651.03,506.75
2017,4,4,13,30,375.0,357.0,3.0,15.0,661.0,598.41,467.36
2017,4,4,13,45,285.0,365.0,3.15,15.0,591.5,530.17,415.44
2017,4,4,14,0,195.0,373.0,3.3,15.0,522.0,469.39,368.48
2017,4,4,14,15,312.5,329.0,3.35,15.0,557.5,485.93,383.27
2017,4,4,14,30,430.0,285.0,3.4,15.0,593.0,492.69,389.24
2017,4,4,14,45,425.0,270.0,3.5,15.0,560.5,455.43,359.76
2017,4,4,15,0,420.0,255.0,3.6,15.0,528.0,418.04,329.77
2017,4,4,15,15,484.0,215.5,3.5,14.5,510.0,387.59,304.57
2017,4,4,15,30,548.0,176.0,3.4,14.0,492.0,350.94,272.86
2017,4,4,15,45,571.0,152.5,3.35,14.0,457.5,308.41,235.12
2017,4,4,16,0,594.0,129.0,3.3,14.0,423.0,263.2,194.25
2017,4,4,16,15,481.5,136.0,3.15,14.0,357.5,213.73,154.4
2017,4,4,16,30,369.0,143.0,3.0,14.0,292.0,174.36,124.91
2017,4,4,16,45,334.0,129.5,2.9,14.0,250.5,142.45,100.41
2017,4,4,17,0,299.0,116.0,2.8,14.0,209.0,109.38,77.65
2017,4,4,17,15,265.0,97.0,2.65,13.5,168.0,75.87,62.17
2017,4,4,17,30,231.0,78.0,2.5,13.0,127.0,61.47,49.18
2017,4,4,17,45,179.5,58.5,2.35,13.0,90.0,47.04,35.79
2017,4,4,18,0,128.0,39.0,2.2,13.0,53.0,32.04,21.45
2017,4,4,18,15,64.0,19.5,2.25,12.5,26.5,16.48,0.0
2017,4,4,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,4.0,0.65,11.0,4.0,0.0,0.0
2017,4,5,6,0,0.0,8.0,0.7,11.0,8.0,7.86,0.0
2017,4,5,6,15,43.0,27.0,0.7,11.0,33.0,49.26,27.62
2017,4,5,6,30,86.0,46.0,0.7,11.0,58.0,90.05,68.17
2017,4,5,6,45,119.5,68.0,0.75,11.5,91.5,132.92,105.95
2017,4,5,7,0,153.0,90.0,0.8,12.0,125.0,178.01,144.98
2017,4,5,7,15,172.0,112.5,0.8,12.5,161.5,218.58,179.3
2017,4,5,7,30,191.0,135.0,0.8,13.0,198.0,260.18,213.41
2017,4,5,7,45,213.0,153.5,0.85,13.5,234.5,307.22,250.95
2017,4,5,8,0,235.0,172.0,0.9,14.0,271.0,348.31,282.86
2017,4,5,8,15,422.5,151.5,0.85,14.5,357.0,466.39,375.91
2017,4,5,8,30,610.0,131.0,0.8,15.0,443.0,592.83,470.33
2017,4,5,8,45,577.5,157.0,0.75,15.5,475.0,614.35,481.42
2017,4,5,9,0,545.0,183.0,0.7,16.0,507.0,628.86,488.35
2017,4,5,9,15,416.5,240.0,0.65,16.0,497.5,600.55,463.12
2017,4,5,9,30,288.0,297.0,0.6,16.0,488.0,556.88,427.29
2017,4,5,9,45,375.0,287.0,0.55,16.5,550.5,620.87,473.17
2017,4,5,10,0,462.0,277.0,0.5,17.0,613.0,694.3,522.66
2017,4,5,10,15,415.5,309.5,0.6,17.0,621.0,690.99,518.42
2017,4,5,10,30,369.0,342.0,0.7,17.0,629.0,679.0,509.37
2017,4,5,10,45,396.0,341.0,0.8,17.5,657.0,700.2,524.39
2017,4,5,11,0,423.0,340.0,0.9,18.0,685.0,725.37,541.48
2017,4,5,11,15,431.5,342.5,1.0,18.0,700.5,730.9,545.84
2017,4,5,11,30,440.0,345.0,1.1,18.0,716.0,734.72,549.27
2017,4,5,11,45,381.0,373.5,1.25,18.5,696.5,701.62,525.07
2017,4,5,12,0,322.0,402.0,1.4,19.0,677.0,671.99,503.2
2017,4,5,12,15,328.0,400.0,1.45,19.0,680.0,666.18,499.83
2017,4,5,12,30,334.0,398.0,1.5,19.0,683.0,659.12,495.36
2017,4,5,12,45,317.5,398.0,1.55,19.0,667.0,635.08,478.48
2017,4,5,13,0,301.0,398.0,1.6,19.0,651.0,610.84,461.48
2017,4,5,13,15,220.5,399.0,1.65,18.5,582.5,541.33,411.44
2017,4,5,13,30,140.0,400.0,1.7,18.0,514.0,476.0,363.73
2017,4,5,13,45,228.0,376.0,1.75,18.0,555.0,504.77,387.4
2017,4,5,14,0,316.0,352.0,1.8,18.0,596.0,524.97,403.61
2017,4,5,14,15,356.0,325.5,1.85,17.5,589.5,509.34,393.32
2017,4,5,14,30,396.0,299.0,1.9,17.0,583.0,490.16,380.07
2017,4,5,14,45,351.0,292.5,1.95,17.0,534.5,441.79,343.06
2017,4,5,15,0,306.0,286.0,2.0,17.0,486.0,396.72,308.33
2017,4,5,15,15,289.0,268.5,2.0,16.5,447.5,357.44,278.09
2017,4,5,15,30,272.0,251.0,2.0,16.0,409.0,319.52,248.35
2017,4,5,15,45,308.5,222.0,2.0,16.0,386.5,290.47,223.63
2017,4,5,16,0,345.0,193.0,2.0,16.0,364.0,257.83,195.07
2017,4,5,16,15,257.0,181.0,1.9,15.5,301.0,208.58,157.22
2017,4,5,16,30,169.0,169.0,1.8,15.0,238.0,172.6,131.19
2017,4,5,16,45,150.0,149.0,1.75,14.5,204.0,142.6,107.93
2017,4,5,17,0,131.0,129.0,1.7,14.0,170.0,114.64,87.18
2017,4,5,17,15,114.0,106.0,1.6,13.5,137.0,86.73,71.74
2017,4,5,17,30,97.0,83.0,1.5,13.0,104.0,68.49,55.4
2017,4,5,17,45,70.5,61.0,1.4,13.0,74.0,51.42,39.68
2017,4,5,18,0,44.0,39.0,1.3,13.0,44.0,33.82,23.1
2017,4,5,18,15,22.0,19.5,1.2,13.0,22.0,17.55,1.21
2017,4,5,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,6,6,15,0.0,0.5,2.8,12.5,0.5,0.48,0.0
2017,4,6,6,30,0.0,1.0,3.1,13.0,1.0,0.96,0.0
2017,4,6,6,45,0.0,2.0,3.4,13.5,2.0,1.93,0.0
2017,4,6,7,0,0.0,3.0,3.7,14.0,3.0,2.89,0.0
2017,4,6,7,15,0.0,4.5,3.85,14.0,4.5,4.34,0.0
2017,4,6,7,30,0.0,6.0,4.0,14.0,6.0,5.79,0.0
2017,4,6,7,45,0.0,7.0,4.2,14.5,7.0,6.75,0.12
2017,4,6,8,0,0.0,8.0,4.4,15.0,8.0,7.72,0.92
2017,4,6,8,15,0.0,47.0,4.55,15.0,47.0,45.41,32.8
2017,4,6,8,30,0.0,86.0,4.7,15.0,86.0,83.19,64.31
2017,4,6,8,45,0.0,58.0,4.9,15.0,58.0,56.07,41.47
2017,4,6,9,0,0.0,30.0,5.1,15.0,30.0,28.99,18.7
2017,4,6,9,15,93.0,172.0,5.35,15.0,234.0,254.94,207.55
2017,4,6,9,30,186.0,314.0,5.6,15.0,438.0,485.05,390.75
2017,4,6,9,45,93.0,235.5,5.85,15.5,298.0,323.98,260.5
2017,4,6,10,0,0.0,157.0,6.1,16.0,158.0,153.25,119.89
2017,4,6,10,15,5.0,195.0,6.35,16.0,199.5,195.21,153.88
2017,4,6,10,30,10.0,233.0,6.6,16.0,241.0,237.22,187.44
2017,4,6,10,45,10.0,233.5,6.9,16.0,241.5,237.34,187.33
2017,4,6,11,0,10.0,234.0,7.2,16.0,242.0,237.46,187.3
2017,4,6,11,15,25.5,298.5,7.4,16.0,319.5,319.06,252.34
2017,4,6,11,30,41.0,363.0,7.6,16.0,397.0,395.75,312.62
2017,4,6,11,45,41.5,365.0,7.8,16.0,400.0,395.94,312.63
2017,4,6,12,0,42.0,367.0,8.0,16.0,403.0,395.95,312.66
2017,4,6,12,15,41.0,366.5,8.1,15.5,402.0,392.09,310.2
2017,4,6,12,30,40.0,366.0,8.2,15.0,401.0,388.12,307.69
2017,4,6,12,45,20.0,198.5,8.3,15.0,216.0,208.35,164.81
2017,4,6,13,0,0.0,31.0,8.4,15.0,31.0,30.01,19.13
2017,4,6,13,15,0.0,30.0,8.35,14.5,30.0,29.04,18.41
2017,4,6,13,30,0.0,29.0,8.3,14.0,29.0,28.07,17.67
2017,4,6,13,45,0.0,48.0,8.3,14.0,48.0,46.47,32.95
2017,4,6,14,0,0.0,67.0,8.3,14.0,67.0,64.87,48.24
2017,4,6,14,15,0.0,64.0,8.35,14.0,64.0,61.95,45.9
2017,4,6,14,30,0.0,61.0,8.4,14.0,61.0,59.03,43.57
2017,4,6,14,45,0.0,58.0,8.45,14.0,58.0,56.11,41.24
2017,4,6,15,0,0.0,55.0,8.5,14.0,55.0,53.2,38.91
2017,4,6,15,15,36.0,154.0,8.55,13.5,175.5,159.94,127.76
2017,4,6,15,30,72.0,253.0,8.6,13.0,296.0,256.38,206.94
2017,4,6,15,45,36.0,140.0,8.65,13.0,161.5,142.35,113.41
2017,4,6,16,0,0.0,27.0,8.7,13.0,27.0,26.07,16.54
2017,4,6,16,15,0.0,17.0,8.7,13.0,17.0,16.41,8.37
2017,4,6,16,30,0.0,7.0,8.7,13.0,7.0,6.75,0.13
2017,4,6,16,45,0.0,6.0,8.7,13.0,6.0,5.79,0.0
2017,4,6,17,0,0.0,5.0,8.7,13.0,5.0,4.82,0.0
2017,4,6,17,15,0.0,4.0,9.0,12.5,4.0,3.85,0.0
2017,4,6,17,30,0.0,3.0,9.3,12.0,3.0,2.89,0.0
2017,4,6,17,45,0.0,2.0,9.65,12.0,2.0,1.93,0.0
2017,4,6,18,0,0.0,1.0,10.0,12.0,1.0,0.96,0.0
2017,4,6,18,15,0.0,0.5,10.3,12.0,0.5,0.48,0.0
2017,4,6,18,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,11.8,12.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,12.2,12.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,12.6,12.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,12.65,12.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,12.7,12.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,12.75,12.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,12.8,13.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,12.75,13.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,12.7,13.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,12.7,13.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,12.7,13.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,12.45,13.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,12.2,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,11.95,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,11.7,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,11.1,13.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.0,3.1,12.0,1.0,0.0,0.0
2017,4,7,6,0,0.0,2.0,3.1,12.0,2.0,1.97,0.0
2017,4,7,6,15,0.0,8.5,3.1,12.0,8.5,8.19,0.51
2017,4,7,6,30,0.0,15.0,3.1,12.0,15.0,14.46,6.46
2017,4,7,6,45,0.0,23.5,3.1,12.5,23.5,22.67,13.68
2017,4,7,7,0,0.0,32.0,3.1,13.0,32.0,30.89,20.86
2017,4,7,7,15,0.0,41.0,3.1,13.0,41.0,39.59,28.4
2017,4,7,7,30,0.0,50.0,3.1,13.0,50.0,48.3,35.84
2017,4,7,7,45,0.0,93.0,3.15,13.0,93.0,91.17,72.15
2017,4,7,8,0,0.0,136.0,3.2,13.0,136.0,135.67,109.18
2017,4,7,8,15,0.0,134.5,3.25,13.0,134.5,133.01,106.56
2017,4,7,8,30,0.0,133.0,3.3,13.0,133.0,130.76,104.35
2017,4,7,8,45,23.5,191.5,3.35,13.5,205.5,208.35,168.21
2017,4,7,9,0,47.0,250.0,3.4,14.0,278.0,296.05,238.28
2017,4,7,9,15,58.0,275.0,3.45,14.0,312.0,331.17,265.53
2017,4,7,9,30,69.0,300.0,3.5,14.0,346.0,366.37,292.72
2017,4,7,9,45,60.0,309.5,3.6,14.0,351.0,368.08,293.07
2017,4,7,10,0,51.0,319.0,3.7,14.0,356.0,369.35,293.24
2017,4,7,10,15,35.5,302.0,3.75,14.0,328.5,336.77,266.95
2017,4,7,10,30,20.0,285.0,3.8,14.0,301.0,298.19,235.98
2017,4,7,10,45,43.5,333.0,3.9,14.5,369.0,373.09,294.44
2017,4,7,11,0,67.0,381.0,4.0,15.0,437.0,441.23,346.23
2017,4,7,11,15,133.0,402.5,4.05,15.0,515.0,523.8,410.3
2017,4,7,11,30,199.0,424.0,4.1,15.0,593.0,599.02,467.7
2017,4,7,11,45,266.0,413.5,4.2,15.0,641.5,644.89,503.28
2017,4,7,12,0,333.0,403.0,4.3,15.0,690.0,684.11,533.98
2017,4,7,12,15,295.5,412.5,4.35,15.0,667.0,653.2,509.94
2017,4,7,12,30,258.0,422.0,4.4,15.0,644.0,622.42,486.27
2017,4,7,12,45,285.5,410.5,4.5,15.0,654.0,623.48,488.32
2017,4,7,13,0,313.0,399.0,4.6,15.0,664.0,622.58,488.69
2017,4,7,13,15,185.5,384.0,4.65,15.0,540.5,502.86,395.93
2017,4,7,13,30,58.0,369.0,4.7,15.0,417.0,391.52,308.01
2017,4,7,13,45,158.0,369.0,4.8,15.0,493.5,452.77,358.22
2017,4,7,14,0,258.0,369.0,4.9,15.0,570.0,505.26,400.22
2017,4,7,14,15,229.5,357.0,4.95,14.5,530.5,466.77,370.69
2017,4,7,14,30,201.0,345.0,5.0,14.0,491.0,427.93,340.92
2017,4,7,14,45,268.0,314.0,5.05,14.0,497.5,420.14,335.36
2017,4,7,15,0,335.0,283.0,5.1,14.0,504.0,409.41,326.49
2017,4,7,15,15,242.0,274.5,5.2,14.0,428.5,344.54,274.47
2017,4,7,15,30,149.0,266.0,5.3,14.0,353.0,292.08,232.78
2017,4,7,15,45,146.5,243.0,5.4,14.0,322.5,261.74,207.98
2017,4,7,16,0,144.0,220.0,5.5,14.0,292.0,231.71,183.12
2017,4,7,16,15,72.0,167.0,5.55,14.0,203.0,166.94,131.95
2017,4,7,16,30,0.0,114.0,5.6,14.0,114.0,107.83,85.73
2017,4,7,16,45,0.0,97.5,5.7,14.0,97.5,92.34,72.93
2017,4,7,17,0,0.0,81.0,5.8,14.0,81.0,76.91,59.99
2017,4,7,17,15,0.0,65.5,5.7,13.5,65.5,62.45,47.76
2017,4,7,17,30,0.0,50.0,5.6,13.0,50.0,48.12,37.39
2017,4,7,17,45,0.0,35.5,5.55,13.0,35.5,34.28,24.67
2017,4,7,18,0,0.0,21.0,5.5,13.0,21.0,20.26,11.71
2017,4,7,18,15,0.0,10.5,5.45,12.5,10.5,10.12,0.0
2017,4,7,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,4,8,5,45,40.0,8.0,3.95,8.5,10.0,7.86,0.0
2017,4,8,6,0,80.0,16.0,4.0,9.0,20.0,49.85,0.0
2017,4,8,6,15,206.5,32.0,4.25,9.0,58.0,126.08,89.04
2017,4,8,6,30,333.0,48.0,4.5,9.0,96.0,203.03,161.47
2017,4,8,6,45,175.5,68.0,4.8,9.5,94.5,163.98,134.03
2017,4,8,7,0,18.0,88.0,5.1,10.0,93.0,99.43,80.13
2017,4,8,7,15,28.0,109.0,5.15,10.0,118.0,132.08,108.54
2017,4,8,7,30,38.0,130.0,5.2,10.0,143.0,160.69,133.09
2017,4,8,7,45,19.0,82.0,5.3,10.0,88.5,94.39,76.19
2017,4,8,8,0,0.0,34.0,5.4,10.0,34.0,32.83,22.73
2017,4,8,8,15,0.0,93.0,5.4,10.0,93.0,90.3,71.82
2017,4,8,8,30,0.0,152.0,5.4,10.0,152.0,150.37,122.2
2017,4,8,8,45,162.5,203.0,5.45,10.0,301.5,339.54,283.46
2017,4,8,9,0,325.0,254.0,5.5,10.0,451.0,533.2,441.91
2017,4,8,9,15,545.5,204.0,5.5,10.0,562.0,669.66,553.6
2017,4,8,9,30,766.0,154.0,5.5,10.0,673.0,810.54,663.76
2017,4,8,9,45,799.5,147.0,5.5,10.0,714.0,840.08,684.07
2017,4,8,10,0,833.0,140.0,5.5,10.0,755.0,871.47,706.28
2017,4,8,10,15,451.5,251.5,5.5,10.0,586.5,665.98,543.29
2017,4,8,10,30,70.0,363.0,5.5,10.0,418.0,429.24,345.77
2017,4,8,10,45,322.5,326.0,5.55,10.0,591.0,623.75,506.7
2017,4,8,11,0,575.0,289.0,5.6,10.0,764.0,811.38,655.11
2017,4,8,11,15,729.5,217.0,5.6,10.0,831.0,871.28,702.6
2017,4,8,11,30,884.0,145.0,5.6,10.0,898.0,924.02,741.05
2017,4,8,11,45,703.0,237.5,5.7,10.5,840.0,852.16,685.75
2017,4,8,12,0,522.0,330.0,5.8,11.0,782.0,776.65,622.58
2017,4,8,12,15,512.5,332.0,5.85,11.0,775.5,758.7,609.07
2017,4,8,12,30,503.0,334.0,5.9,11.0,769.0,739.36,594.21
2017,4,8,12,45,506.0,328.5,6.0,11.0,761.5,721.57,581.07
2017,4,8,13,0,509.0,323.0,6.1,11.0,754.0,702.22,566.59
2017,4,8,13,15,358.0,363.5,6.1,11.0,663.5,610.94,492.57
2017,4,8,13,30,207.0,404.0,6.1,11.0,573.0,528.24,424.66
2017,4,8,13,45,361.0,342.5,6.1,11.0,627.5,563.86,456.42
2017,4,8,14,0,515.0,281.0,6.1,11.0,682.0,588.04,477.89
2017,4,8,14,15,673.5,210.0,6.05,11.0,712.5,595.02,484.93
2017,4,8,14,30,832.0,139.0,6.0,11.0,743.0,590.86,481.85
2017,4,8,14,45,826.0,133.0,6.0,11.0,706.5,545.05,443.13
2017,4,8,15,0,820.0,127.0,6.0,11.0,670.0,498.33,402.9
2017,4,8,15,15,802.5,123.5,5.9,11.0,626.0,448.31,358.96
2017,4,8,15,30,785.0,120.0,5.8,11.0,582.0,395.56,312.03
2017,4,8,15,45,765.5,114.5,5.75,11.0,534.0,344.17,265.47
2017,4,8,16,0,746.0,109.0,5.7,11.0,486.0,293.99,219.45
2017,4,8,16,15,714.0,103.5,5.55,10.5,434.5,242.45,173.15
2017,4,8,16,30,682.0,98.0,5.4,10.0,383.0,193.84,130.44
2017,4,8,16,45,639.0,91.5,5.3,10.0,329.5,146.19,91.59
2017,4,8,17,0,596.0,85.0,5.2,10.0,276.0,103.05,61.68
2017,4,8,17,15,532.0,76.5,4.9,9.5,223.5,62.52,42.59
2017,4,8,17,30,468.0,68.0,4.6,9.0,171.0,50.13,39.85
2017,4,8,17,45,371.0,55.5,4.35,9.0,123.5,41.55,31.65
2017,4,8,18,0,274.0,43.0,4.1,9.0,76.0,33.09,23.2
2017,4,8,18,15,137.0,21.5,4.0,8.5,38.0,16.6,4.61
2017,4,8,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,9,5,45,19.0,7.5,2.45,7.5,8.5,12.27,0.0
2017,4,9,6,0,38.0,15.0,2.4,8.0,17.0,32.27,0.0
2017,4,9,6,15,122.5,37.5,2.45,8.0,53.5,98.16,70.58
2017,4,9,6,30,207.0,60.0,2.5,8.0,90.0,163.24,130.32
2017,4,9,6,45,295.5,76.0,2.65,8.5,138.5,234.92,193.53
2017,4,9,7,0,384.0,92.0,2.8,9.0,187.0,308.99,258.05
2017,4,9,7,15,293.0,114.0,2.65,9.5,196.5,293.78,246.38
2017,4,9,7,30,202.0,136.0,2.5,10.0,206.0,276.94,231.73
2017,4,9,7,45,400.5,134.0,2.45,10.5,301.5,411.43,343.95
2017,4,9,8,0,599.0,132.0,2.4,11.0,397.0,555.96,459.17
2017,4,9,8,15,631.5,139.5,2.2,11.0,447.5,607.23,496.86
2017,4,9,8,30,664.0,147.0,2.0,11.0,498.0,658.78,534.1
2017,4,9,8,45,477.0,205.0,1.8,11.5,469.0,596.52,480.01
2017,4,9,9,0,290.0,263.0,1.6,12.0,440.0,516.89,413.14
2017,4,9,9,15,346.0,269.0,1.55,12.0,495.0,573.13,456.11
2017,4,9,9,30,402.0,275.0,1.5,12.0,550.0,630.82,498.16
2017,4,9,9,45,593.5,223.0,1.45,12.5,652.0,749.86,585.96
2017,4,9,10,0,785.0,171.0,1.4,13.0,754.0,868.97,667.08
2017,4,9,10,15,690.0,215.5,1.6,13.0,743.0,839.83,646.79
2017,4,9,10,30,595.0,260.0,1.8,13.0,732.0,803.25,620.29
2017,4,9,10,45,587.0,278.0,2.0,13.5,754.5,814.77,628.13
2017,4,9,11,0,579.0,296.0,2.2,14.0,777.0,823.78,633.63
2017,4,9,11,15,712.5,234.0,2.35,14.0,836.5,875.65,674.39
2017,4,9,11,30,846.0,172.0,2.5,14.0,896.0,920.65,705.96
2017,4,9,11,45,857.0,167.0,2.7,14.0,905.5,915.16,703.16
2017,4,9,12,0,868.0,162.0,2.9,14.0,915.0,906.62,698.71
2017,4,9,12,15,868.0,162.0,2.95,14.0,914.5,890.7,688.01
2017,4,9,12,30,868.0,162.0,3.0,14.0,914.0,872.0,675.47
2017,4,9,12,45,855.5,167.5,3.15,14.0,901.5,845.99,658.42
2017,4,9,13,0,843.0,173.0,3.3,14.0,889.0,817.92,639.79
2017,4,9,13,15,838.0,171.5,3.35,14.0,872.0,786.93,618.37
2017,4,9,13,30,833.0,170.0,3.4,14.0,855.0,753.97,594.29
2017,4,9,13,45,830.0,165.5,3.5,14.0,831.5,717.72,567.59
2017,4,9,14,0,827.0,161.0,3.6,14.0,808.0,679.69,539.0
2017,4,9,14,15,816.5,158.5,3.65,14.0,775.5,637.38,506.27
2017,4,9,14,30,806.0,156.0,3.7,14.0,743.0,594.2,472.15
2017,4,9,14,45,712.0,172.0,3.75,14.0,671.0,521.12,414.04
2017,4,9,15,0,618.0,188.0,3.8,14.0,599.0,457.46,362.57
2017,4,9,15,15,584.0,191.0,3.85,13.5,559.5,415.33,327.9
2017,4,9,15,30,550.0,194.0,3.9,13.0,520.0,374.9,293.93
2017,4,9,15,45,635.0,157.0,3.95,13.0,503.5,341.23,262.29
2017,4,9,16,0,720.0,120.0,4.0,13.0,487.0,298.44,221.31
2017,4,9,16,15,688.0,114.0,4.0,12.5,435.0,247.72,176.7
2017,4,9,16,30,656.0,108.0,4.0,12.0,383.0,199.98,135.45
2017,4,9,16,45,612.0,100.0,4.0,12.0,330.0,152.2,96.89
2017,4,9,17,0,568.0,92.0,4.0,12.0,277.0,109.08,66.82
2017,4,9,17,15,506.0,82.0,3.85,11.5,224.5,68.64,46.66
2017,4,9,17,30,444.0,72.0,3.7,11.0,172.0,52.58,41.75
2017,4,9,17,45,353.5,58.0,3.55,10.5,124.0,43.44,33.18
2017,4,9,18,0,263.0,44.0,3.4,10.0,76.0,33.81,23.83
2017,4,9,18,15,148.0,26.0,3.3,9.5,42.5,20.27,7.77
2017,4,9,18,30,33.0,8.0,3.2,9.0,9.0,7.86,0.0
2017,4,9,18,45,16.5,4.0,3.1,9.0,4.5,0.0,0.0
2017,4,9,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,12.0,1.85,9.5,12.0,11.8,0.0
2017,4,10,6,0,0.0,24.0,1.8,10.0,24.0,26.38,0.0
2017,4,10,6,15,157.5,38.5,1.9,10.0,62.5,118.3,86.65
2017,4,10,6,30,315.0,53.0,2.0,10.0,101.0,204.39,162.64
2017,4,10,6,45,402.0,63.5,2.1,10.5,149.5,268.85,219.86
2017,4,10,7,0,489.0,74.0,2.2,11.0,198.0,343.43,284.28
2017,4,10,7,15,363.0,104.5,2.2,11.0,208.0,328.9,273.88
2017,4,10,7,30,237.0,135.0,2.2,11.0,218.0,296.71,247.21
2017,4,10,7,45,193.5,162.0,2.25,11.5,237.0,300.57,249.46
2017,4,10,8,0,150.0,189.0,2.3,12.0,256.0,307.68,253.46
2017,4,10,8,15,137.0,212.0,2.15,12.0,279.0,327.52,268.22
2017,4,10,8,30,124.0,235.0,2.0,12.0,302.0,345.91,281.4
2017,4,10,8,45,329.5,214.5,1.9,12.5,412.5,488.22,396.21
2017,4,10,9,0,535.0,194.0,1.8,13.0,523.0,642.93,513.88
2017,4,10,9,15,485.5,230.5,1.65,13.0,544.5,653.56,516.61
2017,4,10,9,30,436.0,267.0,1.5,13.0,566.0,659.57,517.06
2017,4,10,9,45,478.5,264.0,1.4,13.5,608.0,697.99,542.93
2017,4,10,10,0,521.0,261.0,1.3,14.0,650.0,736.08,567.6
2017,4,10,10,15,488.0,287.0,1.3,14.0,662.5,737.8,566.35
2017,4,10,10,30,455.0,313.0,1.3,14.0,675.0,736.63,563.55
2017,4,10,10,45,492.5,310.5,1.35,14.5,712.5,766.27,583.86
2017,4,10,11,0,530.0,308.0,1.4,15.0,750.0,794.31,602.54
2017,4,10,11,15,427.5,355.0,1.45,15.0,716.0,746.34,566.04
2017,4,10,11,30,325.0,402.0,1.5,15.0,682.0,693.49,526.56
2017,4,10,11,45,235.0,419.5,1.6,15.5,623.0,622.37,473.9
2017,4,10,12,0,145.0,437.0,1.7,16.0,564.0,556.55,424.09
2017,4,10,12,15,339.0,383.0,1.8,16.0,678.0,663.31,507.38
2017,4,10,12,30,533.0,329.0,1.9,16.0,792.0,761.84,581.18
2017,4,10,12,45,702.5,234.5,2.05,16.0,838.0,791.15,606.65
2017,4,10,13,0,872.0,140.0,2.2,16.0,884.0,810.13,622.67
2017,4,10,13,15,867.5,139.0,2.35,16.0,867.0,779.91,602.79
2017,4,10,13,30,863.0,138.0,2.5,16.0,850.0,747.21,581.3
2017,4,10,13,45,857.5,136.0,2.65,16.0,826.0,710.78,555.6
2017,4,10,14,0,852.0,134.0,2.8,16.0,802.0,672.63,527.67
2017,4,10,14,15,842.5,132.0,2.95,15.5,770.5,630.54,496.95
2017,4,10,14,30,833.0,130.0,3.1,15.0,739.0,587.4,464.43
2017,4,10,14,45,705.0,166.5,3.3,15.0,663.5,514.33,406.65
2017,4,10,15,0,577.0,203.0,3.5,15.0,588.0,453.47,357.71
2017,4,10,15,15,585.5,184.5,3.65,14.5,553.0,411.46,323.67
2017,4,10,15,30,594.0,166.0,3.8,14.0,518.0,368.22,287.34
2017,4,10,15,45,665.0,136.0,4.0,14.0,500.5,334.03,255.4
2017,4,10,16,0,736.0,106.0,4.2,14.0,483.0,292.68,215.91
2017,4,10,16,15,579.0,123.0,4.15,13.5,401.0,232.61,167.87
2017,4,10,16,30,422.0,140.0,4.1,13.0,319.0,187.96,134.93
2017,4,10,16,45,389.0,128.0,4.1,13.0,275.5,149.75,104.19
2017,4,10,17,0,356.0,116.0,4.1,13.0,232.0,114.94,79.01
2017,4,10,17,15,322.0,98.5,3.95,12.5,189.0,79.16,57.26
2017,4,10,17,30,288.0,81.0,3.8,12.0,146.0,59.46,47.74
2017,4,10,17,45,238.5,62.5,3.65,12.0,107.0,46.9,36.07
2017,4,10,18,0,189.0,44.0,3.5,12.0,68.0,33.68,23.58
2017,4,10,18,15,94.5,27.0,3.35,11.5,39.0,22.53,9.99
2017,4,10,18,30,0.0,10.0,3.2,11.0,10.0,9.83,0.0
2017,4,10,18,45,0.0,5.0,3.05,11.0,5.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,6.5,3.2,10.5,6.5,6.39,0.0
2017,4,11,6,0,0.0,13.0,3.4,11.0,13.0,12.54,0.0
2017,4,11,6,15,0.0,32.5,3.65,11.0,32.5,33.01,21.08
2017,4,11,6,30,0.0,52.0,3.9,11.0,52.0,53.6,39.67
2017,4,11,6,45,12.0,73.5,4.15,11.5,76.5,81.44,63.96
2017,4,11,7,0,24.0,95.0,4.4,12.0,101.0,114.87,92.83
2017,4,11,7,15,34.5,116.5,4.5,12.5,127.5,144.06,117.7
2017,4,11,7,30,45.0,138.0,4.6,13.0,154.0,173.86,142.64
2017,4,11,7,45,46.5,159.0,4.7,13.5,178.0,198.04,162.26
2017,4,11,8,0,48.0,180.0,4.8,14.0,202.0,222.11,181.41
2017,4,11,8,15,28.0,180.0,4.9,14.0,193.5,207.23,168.16
2017,4,11,8,30,8.0,180.0,5.0,14.0,185.0,185.3,149.1
2017,4,11,8,45,4.5,174.0,5.15,14.5,177.0,175.64,140.41
2017,4,11,9,0,1.0,168.0,5.3,15.0,169.0,166.19,131.95
2017,4,11,9,15,11.5,213.0,5.45,15.0,221.0,220.28,175.85
2017,4,11,9,30,22.0,258.0,5.6,15.0,273.0,274.81,219.47
2017,4,11,9,45,47.0,300.0,5.75,15.5,335.0,347.12,276.65
2017,4,11,10,0,72.0,342.0,5.9,16.0,397.0,412.19,327.15
2017,4,11,10,15,76.0,358.5,6.05,16.0,418.5,431.77,341.88
2017,4,11,10,30,80.0,375.0,6.2,16.0,440.0,451.0,356.44
2017,4,11,10,45,53.5,351.0,6.4,16.0,395.0,400.8,316.5
2017,4,11,11,0,27.0,327.0,6.6,16.0,350.0,350.97,276.66
2017,4,11,11,15,51.0,367.5,6.75,16.0,411.5,411.63,324.64
2017,4,11,11,30,75.0,408.0,6.9,16.0,473.0,471.32,371.19
2017,4,11,11,45,74.0,411.0,7.05,16.0,475.5,470.49,370.34
2017,4,11,12,0,73.0,414.0,7.2,16.0,478.0,469.38,369.46
2017,4,11,12,15,45.5,358.0,7.3,16.0,398.0,388.03,305.83
2017,4,11,12,30,18.0,302.0,7.4,16.0,318.0,307.19,241.9
2017,4,11,12,45,13.0,254.5,7.5,16.0,266.0,256.43,201.89
2017,4,11,13,0,8.0,207.0,7.6,16.0,214.0,206.18,161.91
2017,4,11,13,15,4.0,177.5,7.65,16.0,181.5,174.42,136.47
2017,4,11,13,30,0.0,148.0,7.7,16.0,149.0,142.99,111.14
2017,4,11,13,45,2.0,163.5,7.8,16.0,165.5,159.05,124.33
2017,4,11,14,0,4.0,179.0,7.9,16.0,182.0,174.82,137.27
2017,4,11,14,15,2.0,162.5,7.85,15.5,164.0,157.58,123.71
2017,4,11,14,30,0.0,146.0,7.8,15.0,146.0,140.56,110.26
2017,4,11,14,45,0.5,159.0,7.8,15.0,159.5,152.87,120.56
2017,4,11,15,0,1.0,172.0,7.8,15.0,173.0,164.9,130.66
2017,4,11,15,15,0.5,99.0,7.7,14.5,99.5,95.93,74.39
2017,4,11,15,30,0.0,26.0,7.6,14.0,26.0,25.12,15.51
2017,4,11,15,45,0.0,67.0,7.5,14.0,67.0,64.79,48.97
2017,4,11,16,0,0.0,108.0,7.4,14.0,108.0,103.7,81.77
2017,4,11,16,15,0.0,64.5,7.2,14.0,64.5,62.35,47.23
2017,4,11,16,30,0.0,21.0,7.0,14.0,21.0,20.27,11.64
2017,4,11,16,45,0.0,18.0,6.85,14.0,18.0,17.37,9.21
2017,4,11,17,0,0.0,15.0,6.7,14.0,15.0,14.47,6.75
2017,4,11,17,15,161.0,51.5,6.55,13.5,89.0,40.31,26.16
2017,4,11,17,30,322.0,88.0,6.4,13.0,163.0,64.96,52.47
2017,4,11,17,45,233.0,71.0,6.25,13.0,118.0,56.34,44.27
2017,4,11,18,0,144.0,54.0,6.1,13.0,73.0,43.5,32.0
2017,4,11,18,15,74.0,31.5,5.9,13.0,41.0,26.04,13.09
2017,4,11,18,30,4.0,9.0,5.7,13.0,9.0,8.85,0.0
2017,4,11,18,45,2.0,4.5,5.55,13.0,4.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,7.5,2.6,12.5,7.5,7.37,0.0
2017,4,12,6,0,0.0,15.0,2.7,13.0,15.0,14.48,0.0
2017,4,12,6,15,8.5,35.5,2.8,13.0,37.0,39.62,26.38
2017,4,12,6,30,17.0,56.0,2.9,13.0,59.0,68.75,52.04
2017,4,12,6,45,32.5,78.5,3.05,13.0,86.0,101.1,80.24
2017,4,12,7,0,48.0,101.0,3.2,13.0,113.0,134.25,108.95
2017,4,12,7,15,62.0,122.5,3.3,13.0,142.5,166.29,136.34
2017,4,12,7,30,76.0,144.0,3.4,13.0,172.0,199.23,164.04
2017,4,12,7,45,62.0,163.0,3.5,13.0,188.0,212.41,174.39
2017,4,12,8,0,48.0,182.0,3.6,13.0,204.0,224.35,183.42
2017,4,12,8,15,24.0,153.5,3.7,13.0,164.5,174.93,141.77
2017,4,12,8,30,0.0,125.0,3.8,13.0,125.0,122.37,97.21
2017,4,12,8,45,0.0,137.5,3.9,13.5,137.5,134.72,106.98
2017,4,12,9,0,0.0,150.0,4.0,14.0,150.0,147.05,116.57
2017,4,12,9,15,22.5,220.5,4.1,14.0,236.0,236.96,189.93
2017,4,12,9,30,45.0,291.0,4.2,14.0,322.0,336.96,269.41
2017,4,12,9,45,231.0,300.0,4.35,14.0,473.0,520.27,417.36
2017,4,12,10,0,417.0,309.0,4.5,14.0,624.0,699.21,556.08
2017,4,12,10,15,367.5,340.0,4.6,14.0,625.0,683.42,541.36
2017,4,12,10,30,318.0,371.0,4.7,14.0,626.0,671.91,530.73
2017,4,12,10,45,424.5,342.0,4.8,14.0,692.5,740.63,584.83
2017,4,12,11,0,531.0,313.0,4.9,14.0,759.0,803.33,633.58
2017,4,12,11,15,698.5,227.5,5.0,14.0,825.0,862.78,681.99
2017,4,12,11,30,866.0,142.0,5.1,14.0,891.0,911.49,717.23
2017,4,12,11,45,638.0,259.5,5.2,14.0,813.5,824.89,652.27
2017,4,12,12,0,410.0,377.0,5.3,14.0,736.0,731.67,576.6
2017,4,12,12,15,401.5,380.5,5.4,14.0,732.5,715.38,564.88
2017,4,12,12,30,393.0,384.0,5.5,14.0,729.0,700.5,553.74
2017,4,12,12,45,403.5,371.5,5.6,14.5,721.5,684.65,541.55
2017,4,12,13,0,414.0,359.0,5.7,15.0,714.0,667.44,528.28
2017,4,12,13,15,363.0,371.0,5.85,15.0,678.0,625.36,495.55
2017,4,12,13,30,312.0,383.0,6.0,15.0,642.0,585.16,464.08
2017,4,12,13,45,307.5,375.0,6.15,15.0,624.0,560.73,445.67
2017,4,12,14,0,303.0,367.0,6.3,15.0,606.0,535.98,426.74
2017,4,12,14,15,573.5,245.0,6.4,15.0,675.0,573.43,460.65
2017,4,12,14,30,844.0,123.0,6.5,15.0,744.0,591.39,477.09
2017,4,12,14,45,595.5,204.5,6.6,15.0,632.0,495.06,397.46
2017,4,12,15,0,347.0,286.0,6.7,15.0,520.0,422.41,337.28
2017,4,12,15,15,239.0,279.0,6.75,14.5,435.5,350.62,280.09
2017,4,12,15,30,131.0,272.0,6.8,14.0,351.0,292.72,234.27
2017,4,12,15,45,100.5,245.0,6.9,14.0,302.5,254.84,203.84
2017,4,12,16,0,70.0,218.0,7.0,14.0,254.0,215.98,172.71
2017,4,12,16,15,52.0,191.0,7.0,14.0,216.5,183.37,146.45
2017,4,12,16,30,34.0,164.0,7.0,14.0,179.0,152.87,121.97
2017,4,12,16,45,28.0,143.0,7.05,14.0,154.5,130.77,104.0
2017,4,12,17,0,22.0,122.0,7.1,14.0,130.0,113.39,89.96
2017,4,12,17,15,14.0,101.5,7.05,13.5,106.0,92.87,73.36
2017,4,12,17,30,6.0,81.0,7.0,13.0,82.0,74.02,60.54
2017,4,12,17,45,3.0,59.5,7.0,13.0,60.0,55.15,43.26
2017,4,12,18,0,0.0,38.0,7.0,13.0,38.0,36.01,25.6
2017,4,12,18,15,0.0,22.0,7.05,12.5,22.0,21.22,10.18
2017,4,12,18,30,0.0,6.0,7.1,12.0,6.0,5.9,0.0
2017,4,12,18,45,0.0,3.0,7.15,12.0,3.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,13,5,45,25.0,11.0,4.0,10.5,13.0,17.64,0.0
2017,4,13,6,0,50.0,22.0,4.2,11.0,26.0,47.69,17.88
2017,4,13,6,15,109.0,41.0,4.45,11.0,57.0,97.53,72.93
2017,4,13,6,30,168.0,60.0,4.7,11.0,88.0,148.19,118.51
2017,4,13,6,45,201.0,80.0,5.0,11.5,125.0,193.14,158.78
2017,4,13,7,0,234.0,100.0,5.3,12.0,162.0,240.57,200.47
2017,4,13,7,15,259.5,118.0,5.45,12.0,201.0,283.75,238.08
2017,4,13,7,30,285.0,136.0,5.6,12.0,240.0,328.54,276.25
2017,4,13,7,45,521.0,110.5,5.8,12.5,336.5,470.49,396.16
2017,4,13,8,0,757.0,85.0,6.0,13.0,433.0,616.29,516.09
2017,4,13,8,15,782.5,89.0,6.1,13.0,483.5,664.45,553.25
2017,4,13,8,30,808.0,93.0,6.2,13.0,534.0,712.17,589.14
2017,4,13,8,45,575.5,177.0,6.3,13.0,504.5,648.06,534.74
2017,4,13,9,0,343.0,261.0,6.4,13.0,475.0,560.37,459.05
2017,4,13,9,15,213.0,289.5,6.45,13.0,425.5,482.48,393.44
2017,4,13,9,30,83.0,318.0,6.5,13.0,376.0,398.13,321.61
2017,4,13,9,45,106.5,341.5,6.6,13.0,419.5,442.73,357.22
2017,4,13,10,0,130.0,365.0,6.7,13.0,463.0,495.24,398.38
2017,4,13,10,15,503.5,248.5,6.7,13.0,651.5,715.65,581.06
2017,4,13,10,30,877.0,132.0,6.7,13.0,840.0,922.88,740.2
2017,4,13,10,45,728.5,214.0,6.75,13.0,813.0,884.53,710.05
2017,4,13,11,0,580.0,296.0,6.8,13.0,786.0,831.37,665.97
2017,4,13,11,15,489.5,337.0,6.8,13.0,755.0,787.24,629.55
2017,4,13,11,30,399.0,378.0,6.8,13.0,724.0,737.47,588.78
2017,4,13,11,45,404.0,376.5,6.8,13.0,729.5,733.17,585.54
2017,4,13,12,0,409.0,375.0,6.8,13.0,735.0,729.93,582.92
2017,4,13,12,15,382.0,389.5,6.85,13.0,725.5,708.66,565.8
2017,4,13,12,30,355.0,404.0,6.9,13.0,716.0,689.31,550.16
2017,4,13,12,45,386.5,384.0,6.95,13.0,720.5,683.9,547.18
2017,4,13,13,0,418.0,364.0,7.0,13.0,725.0,676.26,542.37
2017,4,13,13,15,414.0,358.5,7.05,13.0,710.0,652.38,524.0
2017,4,13,13,30,410.0,353.0,7.1,13.0,695.0,627.75,504.95
2017,4,13,13,45,443.0,327.0,7.15,13.0,687.0,609.1,491.36
2017,4,13,14,0,476.0,301.0,7.2,13.0,679.0,587.45,475.05
2017,4,13,14,15,518.0,272.5,7.25,12.5,668.5,565.84,459.31
2017,4,13,14,30,560.0,244.0,7.3,12.0,658.0,540.2,439.69
2017,4,13,14,45,526.0,240.5,7.35,12.0,614.0,492.56,400.26
2017,4,13,15,0,492.0,237.0,7.4,12.0,570.0,447.01,362.12
2017,4,13,15,15,369.5,251.5,7.35,12.0,492.0,384.53,310.12
2017,4,13,15,30,247.0,266.0,7.3,12.0,414.0,328.96,264.53
2017,4,13,15,45,503.5,186.0,7.3,12.0,457.5,328.97,259.06
2017,4,13,16,0,760.0,106.0,7.3,12.0,501.0,305.57,229.88
2017,4,13,16,15,730.5,101.5,7.15,11.5,449.5,254.51,183.6
2017,4,13,16,30,701.0,97.0,7.0,11.0,398.0,206.1,140.42
2017,4,13,16,45,657.5,91.5,6.9,11.0,344.5,157.82,100.08
2017,4,13,17,0,614.0,86.0,6.8,11.0,291.0,114.08,68.09
2017,4,13,17,15,553.0,78.0,6.55,10.5,238.5,72.35,45.48
2017,4,13,17,30,492.0,70.0,6.3,10.0,186.0,50.75,40.32
2017,4,13,17,45,398.0,59.0,6.05,10.0,137.0,43.83,33.71
2017,4,13,18,0,304.0,48.0,5.8,10.0,88.0,36.73,26.64
2017,4,13,18,15,175.0,31.0,5.6,9.5,52.0,24.16,13.07
2017,4,13,18,30,46.0,14.0,5.4,9.0,16.0,13.76,0.0
2017,4,13,18,45,23.0,7.0,5.2,9.0,8.0,0.0,0.0
2017,4,13,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,4,14,5,45,72.0,13.5,5.65,7.5,18.5,33.21,0.0
2017,4,14,6,0,144.0,27.0,5.8,8.0,37.0,91.82,47.22
2017,4,14,6,15,262.5,41.5,5.95,8.5,79.5,162.34,125.66
2017,4,14,6,30,381.0,56.0,6.1,9.0,122.0,240.09,195.79
2017,4,14,6,45,444.5,69.0,6.3,9.5,171.0,302.61,252.76
2017,4,14,7,0,508.0,82.0,6.5,10.0,220.0,369.78,312.46
2017,4,14,7,15,562.5,90.0,6.45,10.0,273.0,431.21,366.4
2017,4,14,7,30,617.0,98.0,6.4,10.0,326.0,495.91,421.65
2017,4,14,7,45,649.5,106.0,6.4,10.5,378.0,549.47,465.51
2017,4,14,8,0,682.0,114.0,6.4,11.0,430.0,603.87,508.83
2017,4,14,8,15,710.5,119.5,6.3,11.0,481.0,653.14,547.79
2017,4,14,8,30,739.0,125.0,6.2,11.0,532.0,702.3,585.65
2017,4,14,8,45,760.5,129.0,6.15,11.5,579.0,743.97,615.09
2017,4,14,9,0,782.0,133.0,6.1,12.0,626.0,784.51,643.23
2017,4,14,9,15,798.5,136.5,6.0,12.0,668.0,816.02,665.13
2017,4,14,9,30,815.0,140.0,5.9,12.0,710.0,848.8,687.85
2017,4,14,9,45,837.0,137.5,5.8,12.5,749.0,877.82,706.23
2017,4,14,10,0,859.0,135.0,5.7,13.0,788.0,904.69,722.86
2017,4,14,10,15,867.0,136.5,5.6,13.0,818.0,921.06,733.03
2017,4,14,10,30,875.0,138.0,5.5,13.0,848.0,934.57,741.21
2017,4,14,10,45,879.0,140.5,5.4,13.5,870.0,942.58,744.05
2017,4,14,11,0,883.0,143.0,5.3,14.0,892.0,943.14,741.62
2017,4,14,11,15,712.5,235.0,5.2,14.0,845.5,886.67,699.54
2017,4,14,11,30,542.0,327.0,5.1,14.0,799.0,818.7,643.9
