Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,11,45,535.5,333.0,5.0,14.5,802.5,810.19,635.68
2017,4,14,12,0,529.0,339.0,4.9,15.0,806.0,799.86,625.89
2017,4,14,12,15,706.0,245.0,4.9,15.0,867.5,846.89,665.46
2017,4,14,12,30,883.0,151.0,4.9,15.0,929.0,884.92,693.57
2017,4,14,12,45,690.0,243.0,4.95,15.0,847.5,796.24,627.62
2017,4,14,13,0,497.0,335.0,5.0,15.0,766.0,711.86,560.45
2017,4,14,13,15,680.0,243.0,5.15,15.0,819.0,745.5,591.21
2017,4,14,13,30,863.0,151.0,5.3,15.0,872.0,768.1,612.21
2017,4,14,13,45,850.0,152.5,5.45,15.0,845.5,729.62,583.2
2017,4,14,14,0,837.0,154.0,5.6,15.0,819.0,689.97,552.73
2017,4,14,14,15,826.5,151.5,5.7,15.0,786.5,647.19,519.18
2017,4,14,14,30,816.0,149.0,5.8,15.0,754.0,603.53,484.21
2017,4,14,14,45,802.0,146.0,5.9,15.0,715.5,556.88,446.11
2017,4,14,15,0,788.0,143.0,6.0,15.0,677.0,507.1,404.72
2017,4,14,15,15,769.0,139.0,6.1,14.5,633.0,456.93,362.73
2017,4,14,15,30,750.0,135.0,6.2,14.0,589.0,407.53,320.27
2017,4,14,15,45,731.0,128.0,6.35,14.0,541.5,356.5,275.05
2017,4,14,16,0,712.0,121.0,6.5,14.0,494.0,306.7,230.22
2017,4,14,16,15,680.0,115.5,6.55,13.5,442.5,256.55,185.7
2017,4,14,16,30,648.0,110.0,6.6,13.0,391.0,209.39,144.36
2017,4,14,16,45,605.0,102.5,6.65,13.0,338.0,162.15,105.24
2017,4,14,17,0,562.0,95.0,6.7,13.0,285.0,119.45,73.84
2017,4,14,17,15,500.5,86.0,6.6,12.5,233.5,79.52,51.53
2017,4,14,17,30,439.0,77.0,6.5,12.0,182.0,55.87,44.6
2017,4,14,17,45,348.5,64.0,6.4,11.5,134.0,47.7,36.97
2017,4,14,18,0,258.0,51.0,6.3,11.0,86.0,39.08,28.65
2017,4,14,18,15,145.5,32.5,6.2,10.5,50.5,25.33,14.33
2017,4,14,18,30,33.0,14.0,6.1,10.0,15.0,13.76,0.0
2017,4,14,18,45,16.5,7.0,6.0,10.0,7.5,0.0,0.0
2017,4,14,19,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,15,5,45,50.0,14.0,2.5,8.5,17.5,27.8,0.0
2017,4,15,6,0,100.0,28.0,2.5,9.0,35.0,74.24,41.73
2017,4,15,6,15,190.0,45.5,2.6,9.5,73.5,140.92,108.89
2017,4,15,6,30,280.0,63.0,2.7,10.0,112.0,207.14,167.68
2017,4,15,6,45,339.0,78.5,2.8,10.5,158.0,264.6,218.67
2017,4,15,7,0,398.0,94.0,2.9,11.0,204.0,327.02,272.62
2017,4,15,7,15,471.0,95.5,2.9,11.5,252.0,385.4,322.12
2017,4,15,7,30,544.0,97.0,2.9,12.0,300.0,453.13,377.68
2017,4,15,7,45,578.5,104.5,2.95,12.5,349.5,504.59,418.42
2017,4,15,8,0,613.0,112.0,3.0,13.0,399.0,557.2,458.98
2017,4,15,8,15,529.5,154.0,2.85,13.0,421.5,560.84,458.62
2017,4,15,8,30,446.0,196.0,2.7,13.0,444.0,560.79,455.1
2017,4,15,8,45,535.5,183.5,2.55,13.5,505.5,628.01,505.8
2017,4,15,9,0,625.0,171.0,2.4,14.0,567.0,702.65,559.84
2017,4,15,9,15,652.5,175.5,2.25,14.0,613.5,743.54,587.47
2017,4,15,9,30,680.0,180.0,2.1,14.0,660.0,783.41,613.55
2017,4,15,9,45,663.0,201.5,1.95,14.5,688.5,801.5,622.19
2017,4,15,10,0,646.0,223.0,1.8,15.0,717.0,816.33,628.06
2017,4,15,10,15,657.0,230.0,1.75,15.0,748.5,838.09,641.66
2017,4,15,10,30,668.0,237.0,1.7,15.0,780.0,857.59,653.52
2017,4,15,10,45,791.0,181.5,1.65,15.5,841.0,908.06,685.6
2017,4,15,11,0,914.0,126.0,1.6,16.0,902.0,956.16,714.46
2017,4,15,11,15,757.5,215.0,1.55,16.0,865.5,908.71,681.16
2017,4,15,11,30,601.0,304.0,1.5,16.0,829.0,849.72,637.59
2017,4,15,11,45,549.5,327.0,1.5,16.5,810.0,817.97,613.81
2017,4,15,12,0,498.0,350.0,1.5,17.0,791.0,784.98,588.84
2017,4,15,12,15,516.5,344.0,1.5,17.0,801.0,783.03,588.13
2017,4,15,12,30,535.0,338.0,1.5,17.0,811.0,778.86,585.56
2017,4,15,12,45,513.5,339.0,1.55,17.0,788.5,746.59,563.37
2017,4,15,13,0,492.0,340.0,1.6,17.0,766.0,713.83,540.86
2017,4,15,13,15,490.5,331.5,1.7,17.0,749.5,687.11,523.2
2017,4,15,13,30,489.0,323.0,1.8,17.0,733.0,659.32,504.37
2017,4,15,13,45,416.5,341.0,1.9,17.0,683.5,605.72,465.08
2017,4,15,14,0,344.0,359.0,2.0,17.0,634.0,557.87,429.54
2017,4,15,14,15,375.0,334.0,2.1,17.0,623.0,538.01,416.1
2017,4,15,14,30,406.0,309.0,2.2,17.0,612.0,515.28,399.8
2017,4,15,14,45,301.0,313.5,2.35,17.0,532.0,443.1,344.82
2017,4,15,15,0,196.0,318.0,2.5,17.0,452.0,383.08,298.78
2017,4,15,15,15,219.5,293.5,2.65,16.5,434.5,360.45,282.03
2017,4,15,15,30,243.0,269.0,2.8,16.0,417.0,335.56,262.59
2017,4,15,15,45,303.5,235.0,2.95,16.0,404.5,308.76,239.79
2017,4,15,16,0,364.0,201.0,3.1,16.0,392.0,280.3,214.27
2017,4,15,16,15,389.5,174.0,3.25,15.5,360.0,238.67,178.37
2017,4,15,16,30,415.0,147.0,3.4,15.0,328.0,198.64,143.21
2017,4,15,16,45,384.5,135.0,3.6,15.0,285.5,160.78,112.53
2017,4,15,17,0,354.0,123.0,3.8,15.0,243.0,126.07,86.66
2017,4,15,17,15,324.0,105.0,3.75,14.5,200.5,89.73,63.06
2017,4,15,17,30,294.0,87.0,3.7,14.0,158.0,63.5,51.03
2017,4,15,17,45,243.0,68.5,3.7,13.5,117.5,51.14,39.75
2017,4,15,18,0,192.0,50.0,3.7,13.0,77.0,38.11,27.64
2017,4,15,18,15,96.0,33.0,3.6,12.5,46.5,27.3,16.13
2017,4,15,18,30,0.0,16.0,3.5,12.0,16.0,15.73,0.0
2017,4,15,18,45,0.0,8.0,3.45,12.0,8.0,7.86,0.0
2017,4,15,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,4.0,2.75,10.5,4.0,3.93,0.0
2017,4,16,6,0,0.0,8.0,2.9,11.0,8.0,7.71,0.0
2017,4,16,6,15,0.0,16.0,3.15,11.5,16.0,15.43,7.21
2017,4,16,6,30,0.0,24.0,3.4,12.0,24.0,23.15,14.08
2017,4,16,6,45,0.0,34.0,3.65,12.5,34.0,32.82,22.53
2017,4,16,7,0,0.0,44.0,3.9,13.0,44.0,42.49,30.87
2017,4,16,7,15,0.0,54.0,4.1,13.0,54.0,52.17,39.15
2017,4,16,7,30,0.0,64.0,4.3,13.0,64.0,61.86,47.32
2017,4,16,7,45,0.0,47.5,4.55,13.5,47.5,45.89,33.52
2017,4,16,8,0,0.0,31.0,4.8,14.0,31.0,29.94,19.82
2017,4,16,8,15,0.0,75.5,4.95,14.0,75.5,73.01,56.05
2017,4,16,8,30,0.0,120.0,5.1,14.0,120.0,117.18,92.62
2017,4,16,8,45,0.0,81.0,5.3,14.0,81.0,78.37,60.09
2017,4,16,9,0,0.0,42.0,5.5,14.0,42.0,40.61,28.44
2017,4,16,9,15,8.0,144.5,5.6,13.5,150.0,147.8,117.6
2017,4,16,9,30,16.0,247.0,5.7,13.0,258.0,258.37,207.57
2017,4,16,9,45,16.0,255.5,5.8,13.0,267.5,266.54,213.57
2017,4,16,10,0,16.0,264.0,5.9,13.0,277.0,274.67,219.72
2017,4,16,10,15,13.0,247.0,5.95,12.5,257.5,254.39,203.43
2017,4,16,10,30,10.0,230.0,6.0,12.0,238.0,234.33,187.32
2017,4,16,10,45,8.5,212.5,6.1,12.0,219.5,215.3,171.76
2017,4,16,11,0,7.0,195.0,6.2,12.0,201.0,196.43,156.33
2017,4,16,11,15,3.5,163.5,6.25,12.0,166.5,162.17,128.28
2017,4,16,11,30,0.0,132.0,6.3,12.0,132.0,128.17,100.33
2017,4,16,11,45,2.0,148.0,6.35,12.0,150.0,145.46,114.53
2017,4,16,12,0,4.0,164.0,6.4,12.0,168.0,162.65,128.59
2017,4,16,12,15,6.5,192.0,6.45,12.0,198.5,191.76,152.3
2017,4,16,12,30,9.0,220.0,6.5,12.0,229.0,220.62,175.68
2017,4,16,12,45,8.5,215.0,6.55,12.0,223.5,214.89,171.07
2017,4,16,13,0,8.0,210.0,6.6,12.0,218.0,209.19,166.54
2017,4,16,13,15,9.0,223.5,6.6,12.0,232.0,222.35,177.31
2017,4,16,13,30,10.0,237.0,6.6,12.0,246.0,235.3,187.9
2017,4,16,13,45,8.5,219.5,6.6,12.0,227.0,216.9,173.16
2017,4,16,14,0,7.0,202.0,6.6,12.0,208.0,198.68,158.56
2017,4,16,14,15,4.0,183.0,6.5,12.0,187.0,178.29,142.09
2017,4,16,14,30,1.0,164.0,6.4,12.0,166.0,158.19,125.82
2017,4,16,14,45,5.0,189.0,6.35,12.0,193.0,183.44,146.84
2017,4,16,15,0,9.0,214.0,6.3,12.0,220.0,207.75,167.02
2017,4,16,15,15,4.5,189.0,6.2,12.0,192.5,181.71,145.98
2017,4,16,15,30,0.0,164.0,6.1,12.0,165.0,156.19,125.33
2017,4,16,15,45,0.0,136.5,6.0,12.0,137.0,130.44,104.3
2017,4,16,16,0,0.0,109.0,5.9,12.0,109.0,104.71,83.09
2017,4,16,16,15,0.0,76.0,5.8,12.0,76.0,73.49,57.01
2017,4,16,16,30,0.0,43.0,5.7,12.0,43.0,41.53,29.97
2017,4,16,16,45,0.0,37.0,5.6,12.0,37.0,35.73,25.1
2017,4,16,17,0,0.0,31.0,5.5,12.0,31.0,29.92,20.17
2017,4,16,17,15,0.0,25.5,5.4,12.0,25.5,24.6,15.6
2017,4,16,17,30,0.0,20.0,5.3,12.0,20.0,19.29,11.76
2017,4,16,17,45,0.0,15.0,5.25,12.0,15.0,14.46,7.3
2017,4,16,18,0,0.0,10.0,5.2,12.0,10.0,9.64,2.82
2017,4,16,18,15,0.0,6.0,5.15,12.0,6.0,5.78,0.0
2017,4,16,18,30,0.0,2.0,5.1,12.0,2.0,1.93,0.0
2017,4,16,18,45,0.0,1.0,5.05,12.0,1.0,0.98,0.0
2017,4,16,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,2.5,1.2,12.0,2.5,2.46,0.0
2017,4,17,6,0,0.0,5.0,1.2,12.0,5.0,4.82,0.0
2017,4,17,6,15,0.0,10.5,1.2,12.0,10.5,10.12,2.82
2017,4,17,6,30,0.0,16.0,1.2,12.0,16.0,15.43,7.55
2017,4,17,6,45,0.0,22.5,1.2,12.5,22.5,21.7,13.05
2017,4,17,7,0,0.0,29.0,1.2,13.0,29.0,27.99,18.49
2017,4,17,7,15,0.0,36.0,1.1,13.0,36.0,34.75,24.3
2017,4,17,7,30,0.0,43.0,1.0,13.0,43.0,41.53,30.04
2017,4,17,7,45,0.0,65.5,0.95,13.0,65.5,63.31,48.44
2017,4,17,8,0,0.0,88.0,0.9,13.0,88.0,85.29,66.7
2017,4,17,8,15,0.0,81.5,0.95,13.0,81.5,78.83,61.03
2017,4,17,8,30,0.0,75.0,1.0,13.0,75.0,72.54,55.59
2017,4,17,8,45,31.5,176.5,1.1,13.5,196.5,204.75,164.45
2017,4,17,9,0,63.0,278.0,1.2,14.0,318.0,339.74,269.82
2017,4,17,9,15,51.0,285.5,1.4,14.0,319.5,337.17,266.41
2017,4,17,9,30,39.0,293.0,1.6,14.0,321.0,334.07,263.4
2017,4,17,9,45,67.0,328.5,1.85,14.5,379.5,395.16,310.46
2017,4,17,10,0,95.0,364.0,2.1,15.0,438.0,456.51,356.59
2017,4,17,10,15,134.5,384.5,2.25,15.0,492.5,519.67,404.25
2017,4,17,10,30,174.0,405.0,2.4,15.0,547.0,574.91,445.54
2017,4,17,10,45,252.5,401.5,2.55,15.0,614.5,646.51,499.76
2017,4,17,11,0,331.0,398.0,2.7,15.0,682.0,710.68,547.86
2017,4,17,11,15,180.0,375.0,2.75,15.0,530.0,541.52,420.56
2017,4,17,11,30,29.0,352.0,2.8,15.0,378.0,374.78,291.16
2017,4,17,11,45,40.0,376.0,2.85,15.0,412.0,406.44,316.13
2017,4,17,12,0,51.0,400.0,2.9,15.0,446.0,437.31,339.53
2017,4,17,12,15,53.5,402.5,2.9,15.0,450.5,438.95,340.65
2017,4,17,12,30,56.0,405.0,2.9,15.0,455.0,440.27,341.71
2017,4,17,12,45,77.5,415.5,2.9,15.0,484.0,464.38,360.48
2017,4,17,13,0,99.0,426.0,2.9,15.0,513.0,486.96,377.89
2017,4,17,13,15,63.5,378.5,2.85,15.0,434.0,410.1,319.33
2017,4,17,13,30,28.0,331.0,2.8,15.0,355.0,335.88,262.3
2017,4,17,13,45,29.0,325.0,2.75,15.0,349.0,328.39,257.02
2017,4,17,14,0,30.0,319.0,2.7,15.0,343.0,320.78,251.4
2017,4,17,14,15,16.5,246.0,2.6,15.0,259.5,245.25,192.64
2017,4,17,14,30,3.0,173.0,2.5,15.0,176.0,167.85,131.45
2017,4,17,14,45,1.5,112.5,2.45,15.0,114.0,109.48,84.66
2017,4,17,15,0,0.0,52.0,2.4,15.0,52.0,50.3,36.25
2017,4,17,15,15,0.0,54.5,2.3,15.0,54.5,52.71,38.4
2017,4,17,15,30,0.0,57.0,2.2,15.0,57.0,55.12,40.52
2017,4,17,15,45,0.0,72.5,2.1,15.0,72.5,70.12,53.14
2017,4,17,16,0,0.0,88.0,2.0,15.0,88.0,85.13,65.79
2017,4,17,16,15,0.0,101.0,1.9,14.5,101.0,97.03,76.03
2017,4,17,16,30,0.0,114.0,1.8,14.0,114.0,108.32,85.83
2017,4,17,16,45,0.0,99.0,1.75,14.0,99.0,94.16,74.23
2017,4,17,17,0,0.0,84.0,1.7,14.0,84.0,80.07,62.55
2017,4,17,17,15,0.0,69.0,1.55,13.5,69.0,66.03,50.84
2017,4,17,17,30,0.0,54.0,1.4,13.0,54.0,52.08,41.11
2017,4,17,17,45,0.0,40.5,1.3,13.0,40.5,39.12,29.27
2017,4,17,18,0,0.0,27.0,1.2,13.0,27.0,26.06,17.26
2017,4,17,18,15,0.0,16.0,1.15,12.5,16.0,15.43,7.03
2017,4,17,18,30,0.0,5.0,1.1,12.0,5.0,4.82,0.0
2017,4,17,18,45,0.0,2.5,1.05,12.0,2.5,2.46,0.0
2017,4,17,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,6.0,1.55,12.0,6.0,5.9,0.0
2017,4,18,6,0,0.0,12.0,1.6,12.0,12.0,11.57,3.09
2017,4,18,6,15,0.0,23.0,1.6,12.0,23.0,22.19,12.96
2017,4,18,6,30,0.0,34.0,1.6,12.0,34.0,32.83,22.39
2017,4,18,6,45,0.0,46.5,1.65,12.5,46.5,44.92,32.94
2017,4,18,7,0,0.0,59.0,1.7,13.0,59.0,57.02,43.31
2017,4,18,7,15,0.0,72.5,1.75,13.0,72.5,70.45,54.71
2017,4,18,7,30,0.0,86.0,1.8,13.0,86.0,83.9,65.96
2017,4,18,7,45,79.0,145.5,1.9,13.0,183.5,203.28,167.03
2017,4,18,8,0,158.0,205.0,2.0,13.0,281.0,334.19,273.58
2017,4,18,8,15,101.5,217.5,2.0,13.0,268.0,302.14,245.43
2017,4,18,8,30,45.0,230.0,2.0,13.0,255.0,274.16,220.86
2017,4,18,8,45,31.5,230.0,2.0,13.5,248.5,262.72,210.43
2017,4,18,9,0,18.0,230.0,2.0,14.0,242.0,243.58,193.88
2017,4,18,9,15,33.0,267.5,1.9,14.0,290.5,302.66,240.31
2017,4,18,9,30,48.0,305.0,1.8,14.0,339.0,354.69,280.05
2017,4,18,9,45,165.5,332.5,1.7,14.5,459.5,493.53,387.2
2017,4,18,10,0,283.0,360.0,1.6,15.0,580.0,634.65,490.11
2017,4,18,10,15,386.5,336.0,1.5,15.0,647.5,702.18,538.52
2017,4,18,10,30,490.0,312.0,1.4,15.0,715.0,777.53,591.4
2017,4,18,10,45,381.0,364.0,1.35,15.5,682.0,724.94,548.65
2017,4,18,11,0,272.0,416.0,1.3,16.0,649.0,676.33,509.73
2017,4,18,11,15,276.5,419.5,1.3,16.0,660.0,679.51,512.14
2017,4,18,11,30,281.0,423.0,1.3,16.0,671.0,681.57,513.3
2017,4,18,11,45,283.0,425.5,1.3,16.0,676.5,679.27,511.46
2017,4,18,12,0,285.0,428.0,1.3,16.0,682.0,675.9,508.95
2017,4,18,12,15,285.0,427.5,1.4,16.0,681.5,666.81,503.37
2017,4,18,12,30,285.0,427.0,1.5,16.0,681.0,656.82,497.14
2017,4,18,12,45,558.5,299.0,1.65,16.5,790.0,748.9,569.86
2017,4,18,13,0,832.0,171.0,1.8,17.0,899.0,825.83,627.38
2017,4,18,13,15,827.5,169.5,2.0,17.0,882.0,795.35,607.77
2017,4,18,13,30,823.0,168.0,2.2,17.0,865.0,762.92,587.26
2017,4,18,13,45,820.5,164.0,2.45,17.0,841.5,727.77,563.6
2017,4,18,14,0,818.0,160.0,2.7,17.0,818.0,690.86,537.8
2017,4,18,14,15,808.0,157.5,2.9,16.5,786.5,649.05,508.15
2017,4,18,14,30,798.0,155.0,3.1,16.0,755.0,606.38,476.84
2017,4,18,14,45,677.0,186.5,3.3,16.0,678.0,531.3,418.33
2017,4,18,15,0,556.0,218.0,3.5,16.0,601.0,468.06,368.16
2017,4,18,15,15,532.0,210.5,3.6,16.0,558.0,422.71,331.52
2017,4,18,15,30,508.0,203.0,3.7,16.0,515.0,378.97,295.4
2017,4,18,15,45,462.5,197.5,3.8,16.0,464.5,331.19,255.88
2017,4,18,16,0,417.0,192.0,3.9,16.0,414.0,287.49,219.5
2017,4,18,16,15,537.5,151.5,3.95,15.5,408.5,260.01,191.5
2017,4,18,16,30,658.0,111.0,4.0,15.0,403.0,219.37,151.06
2017,4,18,16,45,624.5,102.5,4.05,14.5,351.5,171.82,111.51
2017,4,18,17,0,591.0,94.0,4.1,14.0,300.0,127.76,78.13
2017,4,18,17,15,534.0,85.0,4.0,13.5,248.0,85.9,53.01
2017,4,18,17,30,477.0,76.0,3.9,13.0,196.0,55.07,43.76
2017,4,18,17,45,398.0,64.0,3.8,13.0,147.5,47.26,36.49
2017,4,18,18,0,319.0,52.0,3.7,13.0,99.0,39.49,29.01
2017,4,18,18,15,199.0,35.5,3.55,12.5,60.5,27.51,17.11
2017,4,18,18,30,79.0,19.0,3.4,12.0,22.0,16.04,0.0
2017,4,18,18,45,39.5,9.5,3.25,11.5,11.0,9.34,0.0
2017,4,18,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,19,5,45,101.0,16.5,2.05,10.5,26.0,56.38,0.0
2017,4,19,6,0,202.0,33.0,2.2,11.0,52.0,125.05,87.39
2017,4,19,6,15,306.5,47.0,2.3,11.5,96.0,190.26,149.08
2017,4,19,6,30,411.0,61.0,2.4,12.0,140.0,266.78,216.09
2017,4,19,6,45,478.0,71.5,2.55,12.5,191.0,330.43,271.82
2017,4,19,7,0,545.0,82.0,2.7,13.0,242.0,399.24,330.22
2017,4,19,7,15,593.0,89.5,2.55,13.0,295.0,458.6,379.39
2017,4,19,7,30,641.0,97.0,2.4,13.0,348.0,520.65,428.96
2017,4,19,7,45,666.0,106.5,2.25,13.5,399.0,572.2,467.61
2017,4,19,8,0,691.0,116.0,2.1,14.0,450.0,623.97,504.95
2017,4,19,8,15,538.5,167.0,2.0,14.0,444.0,588.77,473.94
2017,4,19,8,30,386.0,218.0,1.9,14.0,438.0,536.37,430.04
2017,4,19,8,45,439.0,220.5,1.85,14.5,490.0,599.07,476.33
2017,4,19,9,0,492.0,223.0,1.8,15.0,542.0,654.82,515.66
2017,4,19,9,15,648.0,185.0,1.85,15.0,633.0,757.76,592.31
2017,4,19,9,30,804.0,147.0,1.9,15.0,724.0,858.89,661.83
2017,4,19,9,45,654.5,214.0,2.0,15.5,698.5,814.75,627.99
2017,4,19,10,0,505.0,281.0,2.1,16.0,673.0,756.58,582.07
2017,4,19,10,15,500.5,295.5,2.1,16.0,697.0,770.43,591.16
2017,4,19,10,30,496.0,310.0,2.1,16.0,721.0,782.17,598.14
2017,4,19,10,45,578.0,287.0,2.15,16.0,777.0,832.15,634.75
2017,4,19,11,0,660.0,264.0,2.2,16.0,833.0,882.08,670.5
2017,4,19,11,15,591.0,303.0,2.25,16.0,819.0,852.66,647.55
2017,4,19,11,30,522.0,342.0,2.3,16.0,805.0,822.33,624.61
2017,4,19,11,45,522.0,344.5,2.35,16.0,810.0,816.02,620.54
2017,4,19,12,0,522.0,347.0,2.4,16.0,815.0,807.87,614.99
2017,4,19,12,15,535.5,342.0,2.45,16.0,821.5,802.33,611.71
2017,4,19,12,30,549.0,337.0,2.5,16.0,828.0,794.67,606.92
2017,4,19,12,45,576.0,319.5,2.6,16.5,829.5,784.04,599.77
2017,4,19,13,0,603.0,302.0,2.7,17.0,831.0,770.69,590.61
2017,4,19,13,15,605.0,292.5,2.75,17.0,814.5,742.84,571.28
2017,4,19,13,30,607.0,283.0,2.8,17.0,798.0,712.89,550.3
2017,4,19,13,45,714.5,221.0,2.85,17.0,810.5,707.23,548.94
2017,4,19,14,0,822.0,159.0,2.9,17.0,823.0,694.44,541.58
2017,4,19,14,15,666.0,213.0,2.95,16.5,737.5,611.09,478.26
2017,4,19,14,30,510.0,267.0,3.0,16.0,652.0,539.76,423.26
2017,4,19,14,45,493.5,261.0,3.05,16.0,618.5,500.96,393.3
2017,4,19,15,0,477.0,255.0,3.1,16.0,585.0,462.84,363.12
2017,4,19,15,15,604.5,197.5,3.15,16.0,588.0,445.01,348.01
2017,4,19,15,30,732.0,140.0,3.2,16.0,591.0,414.2,320.62
2017,4,19,15,45,717.0,131.5,3.25,16.0,545.0,364.05,277.53
2017,4,19,16,0,702.0,123.0,3.3,16.0,499.0,314.78,234.38
2017,4,19,16,15,671.0,117.0,3.3,15.5,448.0,264.72,190.99
2017,4,19,16,30,640.0,111.0,3.3,15.0,397.0,217.54,150.24
2017,4,19,16,45,608.0,102.0,3.3,15.0,346.0,170.64,110.96
2017,4,19,17,0,576.0,93.0,3.3,15.0,295.0,127.09,77.6
2017,4,19,17,15,519.5,84.5,3.15,14.5,244.0,86.32,52.9
2017,4,19,17,30,463.0,76.0,3.0,14.0,193.0,54.8,43.35
2017,4,19,17,45,389.5,63.5,2.9,14.0,146.0,46.75,35.92
2017,4,19,18,0,316.0,51.0,2.8,14.0,99.0,38.57,28.13
2017,4,19,18,15,158.0,37.5,2.7,13.5,61.5,29.08,18.53
2017,4,19,18,30,0.0,24.0,2.6,13.0,24.0,22.01,0.0
2017,4,19,18,45,0.0,12.0,2.55,13.0,12.0,11.8,0.0
2017,4,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,20,5,45,124.5,17.0,2.85,11.5,28.5,64.95,0.0
2017,4,20,6,0,249.0,34.0,2.9,12.0,57.0,143.07,102.02
2017,4,20,6,15,356.5,45.5,3.1,12.0,102.5,210.18,165.28
2017,4,20,6,30,464.0,57.0,3.3,12.0,148.0,287.79,234.04
2017,4,20,6,45,536.5,64.5,3.5,12.5,200.5,353.25,291.72
2017,4,20,7,0,609.0,72.0,3.7,13.0,253.0,424.29,352.38
2017,4,20,7,15,655.5,78.0,3.75,13.0,307.0,483.73,402.42
2017,4,20,7,30,702.0,84.0,3.8,13.0,361.0,545.72,453.03
2017,4,20,7,45,737.0,88.0,3.9,13.5,414.5,599.93,495.39
2017,4,20,8,0,772.0,92.0,4.0,14.0,468.0,652.68,535.45
2017,4,20,8,15,795.5,96.0,4.0,14.0,518.5,700.07,569.68
2017,4,20,8,30,819.0,100.0,4.0,14.0,569.0,746.82,602.9
2017,4,20,8,45,838.0,102.5,4.0,14.5,616.0,787.41,629.9
2017,4,20,9,0,857.0,105.0,4.0,15.0,663.0,826.54,655.47
2017,4,20,9,15,870.5,107.5,3.95,15.0,705.0,859.35,677.15
2017,4,20,9,30,884.0,110.0,3.9,15.0,747.0,885.13,693.69
2017,4,20,9,45,698.0,194.5,3.9,15.5,713.0,834.26,654.39
2017,4,20,10,0,512.0,279.0,3.9,16.0,679.0,762.04,595.74
2017,4,20,10,15,492.5,299.0,3.85,16.0,695.5,768.13,598.77
2017,4,20,10,30,473.0,319.0,3.8,16.0,712.0,771.76,599.57
2017,4,20,10,45,509.0,319.0,3.75,16.0,751.5,803.38,622.16
2017,4,20,11,0,545.0,319.0,3.7,16.0,791.0,833.27,643.15
2017,4,20,11,15,541.0,328.5,3.6,16.0,803.0,834.24,642.33
2017,4,20,11,30,537.0,338.0,3.5,16.0,815.0,833.13,640.31
2017,4,20,11,45,543.0,334.5,3.45,16.5,820.0,826.14,633.85
2017,4,20,12,0,549.0,331.0,3.4,17.0,825.0,817.22,626.12
2017,4,20,12,15,534.5,340.0,3.45,17.0,820.0,800.73,614.08
2017,4,20,12,30,520.0,349.0,3.5,17.0,815.0,782.88,601.11
2017,4,20,12,45,719.0,237.0,3.55,17.0,874.5,823.88,636.51
2017,4,20,13,0,918.0,125.0,3.6,17.0,934.0,853.43,658.51
2017,4,20,13,15,913.0,124.0,3.7,17.0,915.5,821.45,636.57
2017,4,20,13,30,908.0,123.0,3.8,17.0,897.0,787.3,613.34
2017,4,20,13,45,901.5,121.5,3.95,17.0,871.0,749.61,587.53
2017,4,20,14,0,895.0,120.0,4.1,17.0,845.0,710.17,558.98
2017,4,20,14,15,885.5,118.0,4.15,17.0,812.5,666.82,525.93
2017,4,20,14,30,876.0,116.0,4.2,17.0,780.0,622.34,491.29
2017,4,20,14,45,865.0,113.5,4.3,17.0,741.5,575.65,454.36
2017,4,20,15,0,854.0,111.0,4.4,17.0,703.0,525.24,413.66
2017,4,20,15,15,837.5,108.0,4.45,17.0,658.5,474.37,371.34
2017,4,20,15,30,821.0,105.0,4.5,17.0,614.0,423.93,328.27
2017,4,20,15,45,801.5,101.5,4.55,17.0,566.0,372.62,283.57
2017,4,20,16,0,782.0,98.0,4.6,17.0,518.0,322.48,239.02
2017,4,20,16,15,754.0,94.0,4.75,16.5,466.5,271.14,193.83
2017,4,20,16,30,726.0,90.0,4.9,16.0,415.0,218.74,148.02
2017,4,20,16,45,687.5,84.5,5.05,16.0,362.0,169.4,106.43
2017,4,20,17,0,649.0,79.0,5.2,16.0,309.0,124.01,71.61
2017,4,20,17,15,595.5,72.5,5.25,15.5,256.5,81.11,45.49
2017,4,20,17,30,542.0,66.0,5.3,15.0,204.0,45.62,35.04
2017,4,20,17,45,457.5,57.0,5.35,14.5,155.0,41.23,30.96
2017,4,20,18,0,373.0,48.0,5.4,14.0,106.0,36.58,26.41
2017,4,20,18,15,249.5,34.5,5.35,13.5,66.5,26.53,16.55
2017,4,20,18,30,126.0,21.0,5.3,13.0,27.0,16.48,0.0
2017,4,20,18,45,63.0,10.5,5.3,12.5,13.5,10.32,0.0
2017,4,20,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,21,5,45,115.5,17.5,2.4,11.5,29.0,63.83,0.0
2017,4,21,6,0,231.0,35.0,2.4,12.0,58.0,138.56,100.33
2017,4,21,6,15,333.5,48.0,2.4,12.0,103.0,204.05,160.83
2017,4,21,6,30,436.0,61.0,2.4,12.0,148.0,281.18,228.56
2017,4,21,6,45,504.5,70.0,2.45,12.5,199.5,345.42,284.48
2017,4,21,7,0,573.0,79.0,2.5,13.0,251.0,414.89,342.97
2017,4,21,7,15,620.0,85.5,2.45,13.5,304.5,473.87,390.98
2017,4,21,7,30,667.0,92.0,2.4,14.0,358.0,535.44,439.28
2017,4,21,7,45,704.0,96.5,2.35,14.5,411.5,590.31,480.73
2017,4,21,8,0,741.0,101.0,2.3,15.0,465.0,646.24,521.62
2017,4,21,8,15,765.5,105.0,2.3,15.0,515.0,690.48,552.92
2017,4,21,8,30,790.0,109.0,2.3,15.0,565.0,737.06,585.06
2017,4,21,8,45,811.5,111.5,2.35,15.5,612.5,778.8,612.39
2017,4,21,9,0,833.0,114.0,2.4,16.0,660.0,819.27,638.44
2017,4,21,9,15,847.0,116.5,2.4,16.5,701.5,851.88,658.27
2017,4,21,9,30,861.0,119.0,2.4,17.0,743.0,882.4,676.48
2017,4,21,9,45,884.0,114.5,2.4,17.5,782.0,906.05,689.85
2017,4,21,10,0,907.0,110.0,2.4,18.0,821.0,932.64,705.21
2017,4,21,10,15,914.0,111.5,2.35,18.0,850.5,948.73,714.26
2017,4,21,10,30,921.0,113.0,2.3,18.0,880.0,961.86,721.47
2017,4,21,10,45,926.5,114.0,2.3,18.5,901.5,970.04,724.63
2017,4,21,11,0,932.0,115.0,2.3,19.0,923.0,975.09,725.88
2017,4,21,11,15,741.5,225.0,2.25,19.0,874.5,915.42,685.04
2017,4,21,11,30,551.0,335.0,2.2,19.0,826.0,844.05,631.6
2017,4,21,11,45,745.0,226.0,2.2,19.5,894.5,901.64,674.74
2017,4,21,12,0,939.0,117.0,2.2,20.0,963.0,947.99,703.63
2017,4,21,12,15,938.5,117.0,2.25,20.0,961.0,931.03,692.39
2017,4,21,12,30,938.0,117.0,2.3,20.0,959.0,911.16,679.88
2017,4,21,12,45,935.0,116.5,2.35,20.0,949.0,885.92,663.78
2017,4,21,13,0,932.0,116.0,2.4,20.0,939.0,858.08,645.89
2017,4,21,13,15,928.0,115.5,2.45,20.0,921.5,827.0,625.68
2017,4,21,13,30,924.0,115.0,2.5,20.0,904.0,793.64,603.77
2017,4,21,13,45,913.5,116.0,2.6,20.0,877.5,754.96,578.23
2017,4,21,14,0,903.0,117.0,2.7,20.0,851.0,714.75,550.39
2017,4,21,14,15,894.5,115.5,2.7,20.0,819.0,672.2,518.84
2017,4,21,14,30,886.0,114.0,2.7,20.0,787.0,628.42,485.66
2017,4,21,14,45,868.0,115.0,2.75,20.0,747.5,580.64,448.84
2017,4,21,15,0,850.0,116.0,2.8,20.0,708.0,529.78,408.85
2017,4,21,15,15,834.5,113.0,2.85,19.5,664.0,479.54,368.95
2017,4,21,15,30,819.0,110.0,2.9,19.0,620.0,429.63,328.03
2017,4,21,15,45,693.5,130.5,3.0,19.0,539.0,358.36,270.51
2017,4,21,16,0,568.0,151.0,3.1,19.0,458.0,301.89,224.92
2017,4,21,16,15,646.0,122.5,3.15,18.5,439.0,266.64,191.52
2017,4,21,16,30,724.0,94.0,3.2,18.0,420.0,223.69,150.65
2017,4,21,16,45,692.5,87.0,3.3,17.5,368.0,174.21,109.31
2017,4,21,17,0,661.0,80.0,3.4,17.0,316.0,127.95,73.78
2017,4,21,17,15,609.5,73.0,3.35,16.5,263.0,84.02,46.64
2017,4,21,17,30,558.0,66.0,3.3,16.0,210.0,45.66,34.94
2017,4,21,17,45,475.0,57.0,3.3,15.5,160.0,41.03,30.7
2017,4,21,18,0,392.0,48.0,3.3,15.0,110.0,36.36,26.17
2017,4,21,18,15,269.0,34.5,3.35,14.5,69.5,26.89,16.93
2017,4,21,18,30,146.0,21.0,3.4,14.0,29.0,16.43,0.0
2017,4,21,18,45,73.0,10.5,3.45,13.5,14.5,10.32,0.0
2017,4,21,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,22,5,45,45.0,18.5,1.55,11.5,23.0,39.76,0.68
2017,4,22,6,0,90.0,37.0,1.6,12.0,46.0,84.73,61.0
2017,4,22,6,15,137.0,56.5,1.65,12.0,80.0,129.78,101.86
2017,4,22,6,30,184.0,76.0,1.7,12.0,114.0,178.71,145.01
2017,4,22,6,45,209.0,97.0,1.8,12.5,151.5,222.51,183.03
2017,4,22,7,0,234.0,118.0,1.9,13.0,189.0,267.99,221.44
2017,4,22,7,15,263.0,134.5,1.85,13.0,229.0,312.0,258.0
2017,4,22,7,30,292.0,151.0,1.8,13.0,269.0,357.93,295.18
2017,4,22,7,45,215.5,182.0,1.8,13.5,275.5,344.02,281.6
2017,4,22,8,0,139.0,213.0,1.8,14.0,282.0,331.25,268.54
2017,4,22,8,15,187.0,233.5,1.85,14.0,336.0,392.0,316.78
2017,4,22,8,30,235.0,254.0,1.9,14.0,390.0,455.29,365.69
2017,4,22,8,45,237.5,276.0,1.95,14.5,423.0,486.1,387.19
2017,4,22,9,0,240.0,298.0,2.0,15.0,456.0,516.16,408.0
2017,4,22,9,15,229.0,320.5,2.15,15.0,479.0,534.53,420.63
2017,4,22,9,30,218.0,343.0,2.3,15.0,502.0,551.45,432.21
2017,4,22,9,45,161.5,359.0,2.5,15.5,480.0,519.83,405.88
2017,4,22,10,0,105.0,375.0,2.7,16.0,458.0,477.89,371.99
2017,4,22,10,15,218.5,379.0,2.95,16.0,559.0,591.36,460.1
2017,4,22,10,30,332.0,383.0,3.2,16.0,660.0,705.18,545.51
2017,4,22,10,45,321.5,397.5,3.5,16.5,671.0,708.55,546.24
2017,4,22,11,0,311.0,412.0,3.8,17.0,682.0,710.46,546.63
2017,4,22,11,15,303.5,421.0,4.1,17.0,688.5,708.17,545.21
2017,4,22,11,30,296.0,430.0,4.4,17.0,695.0,704.67,543.19
2017,4,22,11,45,287.5,435.5,4.75,17.0,694.5,695.7,537.64
2017,4,22,12,0,279.0,441.0,5.1,17.0,694.0,685.81,531.28
2017,4,22,12,15,301.5,434.0,5.2,17.0,706.5,689.91,535.28
2017,4,22,12,30,324.0,427.0,5.3,17.0,719.0,692.38,538.02
2017,4,22,12,45,273.0,434.0,5.4,17.0,678.5,645.63,502.35
2017,4,22,13,0,222.0,441.0,5.5,17.0,638.0,600.63,467.88
2017,4,22,13,15,262.5,423.0,5.45,16.5,651.0,604.6,473.04
2017,4,22,13,30,303.0,405.0,5.4,16.0,664.0,606.03,475.99
2017,4,22,13,45,357.5,372.5,5.4,16.0,670.0,601.05,473.68
2017,4,22,14,0,412.0,340.0,5.4,16.0,676.0,589.89,466.43
2017,4,22,14,15,357.5,343.5,5.4,15.5,627.0,541.73,429.34
2017,4,22,14,30,303.0,347.0,5.4,15.0,578.0,494.98,393.14
2017,4,22,14,45,161.0,300.0,5.4,15.0,422.0,363.58,289.43
2017,4,22,15,0,19.0,253.0,5.4,15.0,266.0,248.78,197.51
2017,4,22,15,15,98.5,269.0,5.3,14.5,331.0,292.52,233.51
2017,4,22,15,30,178.0,285.0,5.2,14.0,396.0,327.28,260.96
2017,4,22,15,45,96.0,237.5,5.15,14.0,296.5,250.75,199.98
2017,4,22,16,0,14.0,190.0,5.1,14.0,197.0,182.4,146.03
2017,4,22,16,15,31.5,185.0,4.95,13.5,200.0,175.83,140.78
2017,4,22,16,30,49.0,180.0,4.8,13.0,203.0,171.18,136.72
2017,4,22,16,45,43.0,159.5,4.65,13.0,177.5,148.42,118.19
2017,4,22,17,0,37.0,139.0,4.5,13.0,152.0,126.4,100.3
2017,4,22,17,15,279.5,107.5,4.35,13.0,182.0,101.65,72.2
2017,4,22,17,30,522.0,76.0,4.2,13.0,212.0,56.09,44.71
2017,4,22,17,45,450.5,64.0,4.05,13.0,162.5,47.31,36.62
2017,4,22,18,0,379.0,52.0,3.9,13.0,113.0,40.04,29.66
2017,4,22,18,15,257.0,38.0,3.8,12.5,72.5,29.26,19.21
2017,4,22,18,30,135.0,24.0,3.7,12.0,32.0,18.88,1.7
2017,4,22,18,45,67.5,12.0,3.65,12.0,16.0,11.8,0.0
2017,4,22,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,23,5,45,145.0,18.5,5.45,11.5,34.0,76.17,18.41
2017,4,23,6,0,290.0,37.0,5.6,12.0,68.0,163.34,121.77
2017,4,23,6,15,391.0,47.5,5.75,12.0,114.5,230.37,183.87
2017,4,23,6,30,492.0,58.0,5.9,12.0,161.0,306.62,252.3
2017,4,23,6,45,553.5,66.5,6.05,12.5,212.5,369.57,308.47
2017,4,23,7,0,615.0,75.0,6.2,13.0,264.0,437.12,366.91
2017,4,23,7,15,659.5,80.5,6.15,13.0,318.0,495.4,416.65
2017,4,23,7,30,704.0,86.0,6.1,13.0,372.0,556.02,466.91
2017,4,23,7,45,732.0,92.0,6.1,13.5,424.0,608.14,508.12
2017,4,23,8,0,760.0,98.0,6.1,14.0,476.0,658.0,546.35
2017,4,23,8,15,783.5,102.0,6.1,14.0,526.5,705.02,581.28
2017,4,23,8,30,807.0,106.0,6.1,14.0,577.0,751.42,615.24
2017,4,23,8,45,818.0,112.0,6.1,14.5,622.0,789.11,640.95
2017,4,23,9,0,829.0,118.0,6.1,15.0,667.0,824.93,664.94
2017,4,23,9,15,842.5,120.5,6.05,15.0,708.0,856.98,686.96
2017,4,23,9,30,856.0,123.0,6.0,15.0,749.0,886.91,707.3
2017,4,23,9,45,684.5,204.0,5.95,15.0,719.5,837.73,669.11
2017,4,23,10,0,513.0,285.0,5.9,15.0,690.0,773.06,615.1
2017,4,23,10,15,685.0,217.5,5.85,15.0,779.5,864.43,686.83
2017,4,23,10,30,857.0,150.0,5.8,15.0,869.0,951.02,748.46
2017,4,23,10,45,740.5,219.5,5.8,15.5,851.5,919.88,723.23
2017,4,23,11,0,624.0,289.0,5.8,16.0,834.0,880.0,689.89
2017,4,23,11,15,578.5,317.5,5.8,16.0,829.0,861.25,674.35
2017,4,23,11,30,533.0,346.0,5.8,16.0,824.0,841.03,657.65
2017,4,23,11,45,704.5,250.5,5.8,16.0,887.0,892.68,700.82
2017,4,23,12,0,876.0,155.0,5.8,16.0,950.0,933.14,729.83
2017,4,23,12,15,679.0,260.0,5.8,16.0,875.5,852.42,669.85
2017,4,23,12,30,482.0,365.0,5.8,16.0,801.0,769.15,602.63
2017,4,23,12,45,693.5,247.5,5.85,16.0,867.5,817.37,645.3
2017,4,23,13,0,905.0,130.0,5.9,16.0,934.0,853.6,673.59
2017,4,23,13,15,900.5,129.0,5.85,15.5,916.0,822.33,651.87
2017,4,23,13,30,896.0,128.0,5.8,15.0,898.0,788.9,628.74
2017,4,23,13,45,890.0,126.5,5.8,15.0,872.5,751.94,601.85
2017,4,23,14,0,884.0,125.0,5.8,15.0,847.0,713.24,572.47
2017,4,23,14,15,705.5,195.5,6.0,15.0,758.0,626.04,502.46
2017,4,23,14,30,527.0,266.0,6.2,15.0,669.0,553.66,443.24
2017,4,23,14,45,570.0,234.5,6.45,15.0,650.5,524.15,420.39
2017,4,23,15,0,613.0,203.0,6.7,15.0,632.0,489.7,392.5
2017,4,23,15,15,705.5,159.5,6.7,14.5,624.5,462.97,369.9
2017,4,23,15,30,798.0,116.0,6.7,14.0,617.0,430.36,340.63
2017,4,23,15,45,736.5,117.5,6.75,14.0,552.0,366.07,285.19
2017,4,23,16,0,675.0,119.0,6.8,14.0,487.0,310.03,236.22
2017,4,23,16,15,678.5,112.0,6.8,13.5,451.5,269.41,198.54
2017,4,23,16,30,682.0,105.0,6.8,13.0,416.0,228.14,160.25
2017,4,23,16,45,635.0,100.5,6.85,13.0,362.5,180.42,119.57
2017,4,23,17,0,588.0,96.0,6.9,13.0,309.0,137.59,86.08
2017,4,23,17,15,532.5,88.0,6.7,12.5,257.0,96.26,59.19
2017,4,23,17,30,477.0,80.0,6.5,12.0,205.0,61.01,49.31
2017,4,23,17,45,400.5,68.0,6.35,12.0,157.0,49.87,39.07
2017,4,23,18,0,324.0,56.0,6.2,12.0,109.0,42.22,31.73
2017,4,23,18,15,211.5,40.5,6.0,12.0,70.0,31.23,21.03
2017,4,23,18,30,99.0,25.0,5.8,12.0,31.0,20.88,4.28
2017,4,23,18,45,49.5,12.5,5.65,12.0,15.5,12.29,0.0
2017,4,23,19,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,7.0,3.75,11.5,7.0,6.75,0.0
2017,4,24,6,0,0.0,14.0,3.8,12.0,14.0,13.5,5.38
2017,4,24,6,15,0.0,23.5,3.95,12.0,23.5,22.67,13.55
2017,4,24,6,30,0.0,33.0,4.1,12.0,33.0,31.85,21.67
2017,4,24,6,45,0.0,44.5,4.25,12.0,44.5,42.98,31.38
2017,4,24,7,0,0.0,56.0,4.4,12.0,56.0,54.11,40.98
2017,4,24,7,15,0.0,67.5,4.4,12.0,67.5,65.25,50.45
2017,4,24,7,30,0.0,79.0,4.4,12.0,79.0,76.52,59.9
2017,4,24,7,45,0.0,82.0,4.45,12.5,82.0,79.33,61.96
2017,4,24,8,0,0.0,85.0,4.5,13.0,85.0,82.22,64.05
2017,4,24,8,15,11.0,151.0,4.55,13.0,157.5,157.26,126.69
2017,4,24,8,30,22.0,217.0,4.6,13.0,230.0,234.26,189.55
2017,4,24,8,45,27.5,240.5,4.65,13.5,258.0,270.8,218.16
2017,4,24,9,0,33.0,264.0,4.7,14.0,286.0,299.82,240.46
2017,4,24,9,15,182.5,293.0,4.7,14.0,426.0,465.87,375.51
2017,4,24,9,30,332.0,322.0,4.7,14.0,566.0,637.44,509.22
2017,4,24,9,45,302.5,347.0,4.7,14.0,577.5,641.02,509.05
2017,4,24,10,0,273.0,372.0,4.7,14.0,589.0,642.29,507.97
2017,4,24,10,15,213.0,394.0,4.75,14.0,566.5,603.04,476.01
2017,4,24,10,30,153.0,416.0,4.8,14.0,544.0,569.61,448.31
2017,4,24,10,45,159.0,427.5,4.9,14.5,563.5,584.64,458.78
2017,4,24,11,0,165.0,439.0,5.0,15.0,583.0,598.94,468.49
