Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,11,15,205.5,442.0,5.1,15.0,624.5,635.52,496.98
2017,4,24,11,30,246.0,445.0,5.2,15.0,666.0,675.3,527.51
2017,4,24,11,45,202.0,452.5,5.3,15.0,635.0,632.99,494.61
2017,4,24,12,0,158.0,460.0,5.4,15.0,604.0,595.2,465.13
2017,4,24,12,15,180.5,458.0,5.45,15.0,622.0,606.84,474.77
2017,4,24,12,30,203.0,456.0,5.5,15.0,640.0,617.12,483.2
2017,4,24,12,45,109.5,372.5,5.55,15.0,472.0,451.93,356.12
2017,4,24,13,0,16.0,289.0,5.6,15.0,304.0,291.59,229.27
2017,4,24,13,15,58.5,354.0,5.6,15.0,405.0,384.25,303.3
2017,4,24,13,30,101.0,419.0,5.6,15.0,506.0,472.68,372.26
2017,4,24,13,45,125.5,410.5,5.65,15.0,515.5,474.31,374.21
2017,4,24,14,0,150.0,402.0,5.7,15.0,525.0,475.45,375.91
2017,4,24,14,15,108.0,373.5,5.7,15.0,460.5,417.36,330.41
2017,4,24,14,30,66.0,345.0,5.7,15.0,396.0,360.14,285.45
2017,4,24,14,45,167.0,332.0,5.75,15.0,451.5,395.74,315.14
2017,4,24,15,0,268.0,319.0,5.8,15.0,507.0,421.61,335.89
2017,4,24,15,15,169.0,296.5,5.8,14.5,412.5,345.33,275.5
2017,4,24,15,30,70.0,274.0,5.8,14.0,318.0,278.61,222.89
2017,4,24,15,45,94.5,257.0,5.85,14.0,311.5,267.2,213.63
2017,4,24,16,0,119.0,240.0,5.9,14.0,305.0,248.85,198.16
2017,4,24,16,15,59.5,155.0,6.0,13.5,187.5,158.43,125.64
2017,4,24,16,30,0.0,70.0,6.1,13.0,70.0,67.67,51.95
2017,4,24,16,45,30.0,106.5,6.2,13.0,117.5,103.53,81.23
2017,4,24,17,0,60.0,143.0,6.3,13.0,165.0,132.59,104.64
2017,4,24,17,15,49.0,121.5,6.2,12.5,137.5,109.03,85.96
2017,4,24,17,30,38.0,100.0,6.1,12.0,110.0,86.83,68.55
2017,4,24,17,45,24.5,78.5,6.1,12.0,84.0,68.72,55.89
2017,4,24,18,0,11.0,57.0,6.1,12.0,58.0,52.55,40.87
2017,4,24,18,15,5.5,37.0,6.1,12.0,37.5,34.73,24.13
2017,4,24,18,30,0.0,17.0,6.1,12.0,17.0,16.41,3.3
2017,4,24,18,45,0.0,8.5,6.15,12.0,8.5,8.36,0.0
2017,4,24,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,25,5,45,78.0,20.5,3.75,10.5,29.5,54.05,22.83
2017,4,25,6,0,156.0,41.0,3.8,11.0,59.0,114.07,85.83
2017,4,25,6,15,212.0,58.5,3.9,11.0,96.5,163.75,131.05
2017,4,25,6,30,268.0,76.0,4.0,11.0,134.0,225.61,185.87
2017,4,25,6,45,308.5,92.0,4.1,11.5,176.5,275.75,229.92
2017,4,25,7,0,349.0,108.0,4.2,12.0,219.0,329.04,275.5
2017,4,25,7,15,376.0,123.0,4.25,12.0,262.0,375.98,315.11
2017,4,25,7,30,403.0,138.0,4.3,12.0,305.0,424.34,354.95
2017,4,25,7,45,209.0,158.5,4.4,12.5,245.5,322.0,267.75
2017,4,25,8,0,15.0,179.0,4.5,13.0,186.0,190.24,154.04
2017,4,25,8,15,12.0,186.0,4.6,13.5,192.5,194.59,156.96
2017,4,25,8,30,9.0,193.0,4.7,14.0,199.0,198.89,159.6
2017,4,25,8,45,155.5,242.0,4.8,14.5,346.0,383.87,312.02
2017,4,25,9,0,302.0,291.0,4.9,15.0,493.0,570.27,458.58
2017,4,25,9,15,310.5,309.0,4.9,15.0,527.5,601.67,480.84
2017,4,25,9,30,319.0,327.0,4.9,15.0,562.0,632.22,502.9
2017,4,25,9,45,428.0,303.0,4.9,15.5,634.5,714.09,565.32
2017,4,25,10,0,537.0,279.0,4.9,16.0,707.0,790.87,622.53
2017,4,25,10,15,517.5,299.5,4.85,16.0,723.0,797.37,624.89
2017,4,25,10,30,498.0,320.0,4.8,16.0,739.0,801.33,625.85
2017,4,25,10,45,484.0,334.5,4.8,16.0,751.0,801.9,625.0
2017,4,25,11,0,470.0,349.0,4.8,16.0,763.0,800.39,622.74
2017,4,25,11,15,481.5,354.5,4.85,16.0,784.0,811.45,630.7
2017,4,25,11,30,493.0,360.0,4.9,16.0,805.0,820.56,637.22
2017,4,25,11,45,478.0,366.0,4.95,16.0,800.0,804.15,624.85
2017,4,25,12,0,463.0,372.0,5.0,16.0,795.0,786.33,611.59
2017,4,25,12,15,460.5,372.0,5.05,16.0,791.0,772.47,601.63
2017,4,25,12,30,458.0,372.0,5.1,16.0,787.0,757.25,590.62
2017,4,25,12,45,470.0,363.5,5.2,16.0,786.5,744.81,582.32
2017,4,25,13,0,482.0,355.0,5.3,16.0,786.0,730.59,572.6
2017,4,25,13,15,501.5,340.5,5.4,16.0,781.0,714.82,561.89
2017,4,25,13,30,521.0,326.0,5.5,16.0,776.0,696.81,549.32
2017,4,25,13,45,472.0,331.0,5.6,16.0,730.0,645.47,510.05
2017,4,25,14,0,423.0,336.0,5.7,16.0,684.0,596.4,472.19
2017,4,25,14,15,373.0,340.5,5.65,15.5,638.5,551.37,437.5
2017,4,25,14,30,323.0,345.0,5.6,15.0,593.0,507.31,403.27
2017,4,25,14,45,337.0,322.5,5.6,15.0,570.0,478.49,380.9
2017,4,25,15,0,351.0,300.0,5.6,15.0,547.0,448.18,356.81
2017,4,25,15,15,462.0,242.5,5.5,15.0,547.0,427.34,339.74
2017,4,25,15,30,573.0,185.0,5.4,15.0,547.0,399.35,315.14
2017,4,25,15,45,424.5,207.5,5.35,15.0,464.0,334.2,261.97
2017,4,25,16,0,276.0,230.0,5.3,15.0,381.0,286.57,224.26
2017,4,25,16,15,285.5,205.0,5.2,14.5,348.5,251.85,194.78
2017,4,25,16,30,295.0,180.0,5.1,14.0,316.0,216.3,164.19
2017,4,25,16,45,277.5,159.0,5.05,14.0,275.0,178.66,132.81
2017,4,25,17,0,260.0,138.0,5.0,14.0,234.0,142.98,104.09
2017,4,25,17,15,233.5,119.5,4.85,13.5,195.5,110.64,80.48
2017,4,25,17,30,207.0,101.0,4.7,13.0,157.0,81.18,61.83
2017,4,25,17,45,283.0,76.5,4.55,13.0,134.5,56.29,44.66
2017,4,25,18,0,359.0,52.0,4.4,13.0,112.0,38.81,28.68
2017,4,25,18,15,248.5,38.5,4.15,12.5,73.0,29.41,19.64
2017,4,25,18,30,138.0,25.0,3.9,12.0,34.0,19.52,6.11
2017,4,25,18,45,69.0,12.5,3.7,12.0,17.0,12.29,0.0
2017,4,25,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,2.0,2.7,12.0,2.0,0.0,0.0
2017,4,26,5,30,0.0,4.0,3.0,12.0,4.0,3.93,0.0
2017,4,26,5,45,0.0,16.0,3.3,12.5,16.0,15.44,3.74
2017,4,26,6,0,0.0,28.0,3.6,13.0,28.0,27.04,16.57
2017,4,26,6,15,0.0,45.0,3.6,13.0,45.0,44.39,31.85
2017,4,26,6,30,0.0,62.0,3.6,13.0,62.0,61.74,47.02
2017,4,26,6,45,0.0,81.5,3.6,13.5,81.5,81.68,64.1
2017,4,26,7,0,0.0,101.0,3.6,14.0,101.0,101.44,80.68
2017,4,26,7,15,2.0,120.0,3.55,14.0,121.0,121.72,97.59
2017,4,26,7,30,4.0,139.0,3.5,14.0,141.0,142.08,114.31
2017,4,26,7,45,35.0,175.0,3.5,14.5,192.5,207.65,168.49
2017,4,26,8,0,66.0,211.0,3.5,15.0,244.0,269.55,218.44
2017,4,26,8,15,104.0,239.0,3.5,15.0,297.5,329.25,266.34
2017,4,26,8,30,142.0,267.0,3.5,15.0,351.0,399.42,321.52
2017,4,26,8,45,121.0,286.5,3.55,15.0,362.0,405.66,324.6
2017,4,26,9,0,100.0,306.0,3.6,15.0,373.0,401.63,320.01
2017,4,26,9,15,142.0,329.0,3.7,15.0,431.0,471.17,374.1
2017,4,26,9,30,184.0,352.0,3.8,15.0,489.0,533.15,421.42
2017,4,26,9,45,115.0,348.0,3.9,15.0,435.0,467.7,368.81
2017,4,26,10,0,46.0,344.0,4.0,15.0,381.0,392.17,308.32
2017,4,26,10,15,50.5,361.0,4.05,15.0,403.0,412.7,324.02
2017,4,26,10,30,55.0,378.0,4.1,15.0,425.0,432.95,339.13
2017,4,26,10,45,91.0,408.0,4.15,15.5,487.5,495.47,386.59
2017,4,26,11,0,127.0,438.0,4.2,16.0,550.0,563.32,436.9
2017,4,26,11,15,105.0,437.0,4.25,16.0,530.5,533.18,413.34
2017,4,26,11,30,83.0,436.0,4.3,16.0,511.0,508.9,394.45
2017,4,26,11,45,53.0,388.0,4.35,16.0,436.0,430.75,334.96
2017,4,26,12,0,23.0,340.0,4.4,16.0,361.0,351.23,273.6
2017,4,26,12,15,21.5,334.0,4.5,16.0,354.0,342.94,267.49
2017,4,26,12,30,20.0,328.0,4.6,16.0,347.0,334.69,261.22
2017,4,26,12,45,23.0,336.0,4.75,16.0,357.5,343.69,268.48
2017,4,26,13,0,26.0,344.0,4.9,16.0,368.0,352.1,275.27
2017,4,26,13,15,18.0,287.5,5.05,16.0,304.0,290.75,227.76
2017,4,26,13,30,10.0,231.0,5.2,16.0,240.0,229.89,180.1
2017,4,26,13,45,21.0,281.5,5.35,16.0,299.0,284.79,223.95
2017,4,26,14,0,32.0,332.0,5.5,16.0,358.0,334.93,263.57
2017,4,26,14,15,94.5,352.0,5.6,15.5,425.5,389.97,308.58
2017,4,26,14,30,157.0,372.0,5.7,15.0,493.0,435.66,345.78
2017,4,26,14,45,144.0,352.0,5.8,15.0,458.5,401.2,318.85
2017,4,26,15,0,131.0,332.0,5.9,15.0,424.0,367.84,292.77
2017,4,26,15,15,136.0,311.0,5.85,15.0,401.5,343.2,273.34
2017,4,26,15,30,141.0,290.0,5.8,15.0,379.0,318.1,253.23
2017,4,26,15,45,214.0,259.5,5.8,15.0,383.0,309.91,245.57
2017,4,26,16,0,287.0,229.0,5.8,15.0,387.0,290.06,227.22
2017,4,26,16,15,201.0,212.5,5.8,14.5,318.0,240.57,188.32
2017,4,26,16,30,115.0,196.0,5.8,14.0,249.0,195.04,153.55
2017,4,26,16,45,232.0,161.5,5.85,14.0,252.5,173.84,130.92
2017,4,26,17,0,349.0,127.0,5.9,14.0,256.0,140.76,98.38
2017,4,26,17,15,309.5,113.5,5.85,13.5,215.0,111.99,78.77
2017,4,26,17,30,270.0,100.0,5.8,13.0,174.0,82.25,61.6
2017,4,26,17,45,320.5,77.5,5.8,13.0,146.5,56.99,45.3
2017,4,26,18,0,371.0,55.0,5.8,13.0,119.0,41.13,30.74
2017,4,26,18,15,259.0,41.0,5.75,13.0,78.5,31.38,21.35
2017,4,26,18,30,147.0,27.0,5.7,13.0,38.0,21.13,7.98
2017,4,26,18,45,73.5,13.5,5.7,13.0,19.0,13.27,0.0
2017,4,26,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,27,5,15,19.5,5.5,4.75,10.0,6.0,0.0,0.0
2017,4,27,5,30,39.0,11.0,4.8,10.0,12.0,21.6,0.0
2017,4,27,5,45,162.5,26.5,4.9,10.5,45.0,97.59,56.19
2017,4,27,6,0,286.0,42.0,5.0,11.0,78.0,171.05,131.73
2017,4,27,6,15,376.0,53.5,4.9,11.5,123.5,235.77,190.32
2017,4,27,6,30,466.0,65.0,4.8,12.0,169.0,308.59,254.72
2017,4,27,6,45,525.0,73.0,4.75,12.5,219.5,369.28,307.95
2017,4,27,7,0,584.0,81.0,4.7,13.0,270.0,434.27,363.06
2017,4,27,7,15,654.5,75.5,4.65,13.0,322.0,494.42,413.8
2017,4,27,7,30,725.0,70.0,4.6,13.0,374.0,556.89,465.18
2017,4,27,7,45,699.0,89.0,4.55,13.5,413.0,590.53,489.87
2017,4,27,8,0,673.0,108.0,4.5,14.0,452.0,618.29,509.2
2017,4,27,8,15,566.0,160.0,4.45,14.0,469.0,613.65,501.87
2017,4,27,8,30,459.0,212.0,4.4,14.0,486.0,603.82,490.18
2017,4,27,8,45,476.0,222.5,4.35,14.5,525.5,640.62,516.42
2017,4,27,9,0,493.0,233.0,4.3,15.0,565.0,676.79,541.47
2017,4,27,9,15,555.5,227.0,4.2,15.0,622.5,733.43,583.39
2017,4,27,9,30,618.0,221.0,4.1,15.0,680.0,794.0,627.44
2017,4,27,9,45,750.0,169.0,4.1,15.5,752.0,865.51,677.63
2017,4,27,10,0,882.0,117.0,4.1,16.0,824.0,930.18,720.62
2017,4,27,10,15,888.5,118.5,4.1,16.0,852.0,945.31,729.71
2017,4,27,10,30,895.0,120.0,4.1,16.0,880.0,957.57,737.26
2017,4,27,10,45,900.0,121.0,4.2,16.5,901.0,964.96,740.73
2017,4,27,11,0,905.0,122.0,4.3,17.0,922.0,969.32,742.24
2017,4,27,11,15,907.5,122.5,4.45,17.0,935.0,967.81,741.86
2017,4,27,11,30,910.0,123.0,4.6,17.0,948.0,963.24,739.59
2017,4,27,11,45,909.0,124.5,4.75,17.5,953.0,953.44,732.31
2017,4,27,12,0,908.0,126.0,4.9,18.0,958.0,940.7,723.04
2017,4,27,12,15,907.5,126.0,5.05,18.0,956.0,924.09,712.48
2017,4,27,12,30,907.0,126.0,5.2,18.0,954.0,904.69,699.93
2017,4,27,12,45,903.0,126.0,5.4,18.0,943.5,879.68,683.59
2017,4,27,13,0,899.0,126.0,5.6,18.0,933.0,852.24,665.35
2017,4,27,13,15,721.0,223.5,5.75,18.0,862.5,778.4,611.43
2017,4,27,13,30,543.0,321.0,5.9,18.0,792.0,710.84,557.02
2017,4,27,13,45,509.0,318.5,6.05,18.0,750.5,662.53,520.95
2017,4,27,14,0,475.0,316.0,6.2,18.0,709.0,615.47,485.24
2017,4,27,14,15,665.0,219.0,6.35,17.5,746.0,627.57,499.32
2017,4,27,14,30,855.0,122.0,6.5,17.0,783.0,628.64,503.39
2017,4,27,14,45,841.5,120.5,6.65,17.0,744.5,579.7,463.88
2017,4,27,15,0,828.0,119.0,6.8,17.0,706.0,532.83,425.15
2017,4,27,15,15,813.0,116.5,7.0,16.5,663.5,484.31,384.98
2017,4,27,15,30,798.0,114.0,7.2,16.0,621.0,436.12,343.93
2017,4,27,15,45,556.5,169.5,7.4,16.0,510.0,352.84,275.84
2017,4,27,16,0,315.0,225.0,7.6,16.0,399.0,296.61,231.84
2017,4,27,16,15,468.0,166.5,7.7,15.5,398.0,266.73,201.99
2017,4,27,16,30,621.0,108.0,7.8,15.0,397.0,224.42,159.22
2017,4,27,16,45,567.5,104.0,7.95,14.5,344.5,178.84,120.92
2017,4,27,17,0,514.0,100.0,8.1,14.0,292.0,138.83,89.63
2017,4,27,17,15,523.0,86.5,8.0,13.5,255.5,100.38,61.0
2017,4,27,17,30,532.0,73.0,7.9,13.0,219.0,61.28,39.62
2017,4,27,17,45,464.5,63.0,7.85,13.0,171.0,45.25,34.85
2017,4,27,18,0,397.0,53.0,7.8,13.0,123.0,39.85,29.64
2017,4,27,18,15,288.5,40.0,7.7,12.5,81.5,30.49,20.69
2017,4,27,18,30,180.0,27.0,7.6,12.0,40.0,21.06,8.77
2017,4,27,18,45,90.0,13.5,7.55,12.0,20.0,13.27,0.0
2017,4,27,19,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,4,28,5,15,26.0,6.0,4.65,9.5,7.0,0.0,0.0
2017,4,28,5,30,52.0,12.0,4.8,10.0,14.0,26.34,0.0
2017,4,28,5,45,194.0,27.0,5.0,10.5,49.5,109.78,67.66
2017,4,28,6,0,336.0,42.0,5.2,11.0,85.0,190.94,147.97
2017,4,28,6,15,429.5,52.5,5.25,11.0,134.0,258.69,209.83
2017,4,28,6,30,523.0,63.0,5.3,11.0,183.0,334.78,277.95
2017,4,28,6,45,446.5,89.0,5.4,11.5,209.0,346.11,290.21
2017,4,28,7,0,370.0,115.0,5.5,12.0,235.0,351.8,295.67
2017,4,28,7,15,411.0,124.0,5.6,12.5,279.5,401.35,337.38
2017,4,28,7,30,452.0,133.0,5.7,13.0,324.0,453.5,380.12
2017,4,28,7,45,628.0,114.0,5.8,13.5,416.5,572.6,477.84
2017,4,28,8,0,804.0,95.0,5.9,14.0,509.0,696.94,575.82
2017,4,28,8,15,826.0,98.5,5.85,14.0,559.5,743.77,609.62
2017,4,28,8,30,848.0,102.0,5.8,14.0,610.0,789.79,642.59
2017,4,28,8,45,865.0,105.0,5.75,14.5,657.0,830.07,669.54
2017,4,28,9,0,882.0,108.0,5.7,15.0,704.0,868.71,694.89
2017,4,28,9,15,894.0,110.0,5.6,15.0,745.5,895.04,711.95
2017,4,28,9,30,906.0,112.0,5.5,15.0,787.0,924.12,730.97
2017,4,28,9,45,852.0,137.5,5.4,15.5,796.0,921.87,725.8
2017,4,28,10,0,798.0,163.0,5.3,16.0,805.0,909.37,713.58
2017,4,28,10,15,856.5,147.0,5.2,16.0,857.5,952.76,743.09
2017,4,28,10,30,915.0,131.0,5.1,16.0,910.0,989.34,767.11
2017,4,28,10,45,923.0,130.0,5.1,16.5,932.0,997.41,770.27
2017,4,28,11,0,931.0,129.0,5.1,17.0,954.0,1002.43,771.58
2017,4,28,11,15,933.5,129.5,5.05,17.0,967.5,1000.74,769.45
2017,4,28,11,30,936.0,130.0,5.0,17.0,981.0,995.91,765.32
2017,4,28,11,45,941.5,127.5,5.0,17.0,988.0,987.74,759.39
2017,4,28,12,0,947.0,125.0,5.0,17.0,995.0,976.45,751.42
2017,4,28,12,15,946.0,125.0,5.0,17.0,992.0,958.76,739.08
2017,4,28,12,30,945.0,125.0,5.0,17.0,989.0,938.19,724.82
2017,4,28,12,45,949.5,120.0,5.05,17.5,980.5,914.68,707.5
2017,4,28,13,0,954.0,115.0,5.1,18.0,972.0,888.27,688.17
2017,4,28,13,15,784.5,202.0,5.1,18.0,898.0,809.33,631.98
2017,4,28,13,30,615.0,289.0,5.1,18.0,824.0,735.77,574.06
2017,4,28,13,45,775.0,199.5,5.2,18.0,854.0,744.37,584.91
2017,4,28,14,0,935.0,110.0,5.3,18.0,884.0,743.52,587.33
2017,4,28,14,15,927.0,108.5,5.3,18.0,851.5,700.19,554.04
2017,4,28,14,30,919.0,107.0,5.3,18.0,819.0,655.54,519.05
2017,4,28,14,45,908.0,105.0,5.3,18.0,780.0,607.63,480.81
2017,4,28,15,0,897.0,103.0,5.3,18.0,741.0,559.07,441.19
2017,4,28,15,15,882.5,100.5,5.2,17.5,696.5,507.98,399.23
2017,4,28,15,30,868.0,98.0,5.1,17.0,652.0,453.26,353.37
2017,4,28,15,45,851.5,94.5,5.05,17.0,603.5,400.82,307.59
2017,4,28,16,0,835.0,91.0,5.0,17.0,555.0,349.21,261.6
2017,4,28,16,15,810.5,87.0,4.9,16.5,503.0,296.01,214.39
2017,4,28,16,30,786.0,83.0,4.8,16.0,451.0,244.88,168.84
2017,4,28,16,45,755.5,78.0,4.75,16.0,397.5,194.1,124.62
2017,4,28,17,0,725.0,73.0,4.7,16.0,344.0,146.42,85.81
2017,4,28,17,15,678.0,67.5,4.55,15.5,290.5,96.79,51.33
2017,4,28,17,30,631.0,62.0,4.4,15.0,237.0,55.55,31.96
2017,4,28,17,45,562.0,54.5,4.3,14.5,185.5,37.62,27.9
2017,4,28,18,0,493.0,47.0,4.2,14.0,134.0,34.1,24.5
2017,4,28,18,15,378.0,36.5,4.05,13.5,90.0,27.53,18.14
2017,4,28,18,30,263.0,26.0,3.9,13.0,46.0,20.49,8.97
2017,4,28,18,45,131.5,13.0,3.75,13.0,23.0,12.78,0.0
2017,4,28,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,29,5,15,53.5,7.0,2.95,10.5,8.5,0.0,0.0
2017,4,29,5,30,107.0,14.0,2.9,11.0,17.0,44.02,0.0
2017,4,29,5,45,250.0,27.0,2.9,11.5,54.0,130.63,84.31
2017,4,29,6,0,393.0,40.0,2.9,12.0,91.0,211.72,163.61
2017,4,29,6,15,481.0,48.5,2.9,12.5,140.0,277.67,223.11
2017,4,29,6,30,569.0,57.0,2.9,13.0,189.0,351.41,287.61
2017,4,29,6,45,627.0,63.5,2.95,13.5,242.5,414.55,341.94
2017,4,29,7,0,685.0,70.0,3.0,14.0,296.0,481.87,397.72
2017,4,29,7,15,723.5,74.5,2.95,14.5,350.0,536.33,441.28
2017,4,29,7,30,762.0,79.0,2.9,15.0,404.0,595.17,486.57
2017,4,29,7,45,791.5,82.5,2.9,15.5,457.5,648.0,525.75
2017,4,29,8,0,821.0,86.0,2.9,16.0,511.0,701.1,562.52
2017,4,29,8,15,841.5,89.0,2.85,16.0,561.0,746.8,593.82
2017,4,29,8,30,862.0,92.0,2.8,16.0,611.0,791.56,623.93
2017,4,29,8,45,878.5,94.0,2.8,16.5,657.5,825.94,645.26
2017,4,29,9,0,895.0,96.0,2.8,17.0,704.0,863.43,668.59
2017,4,29,9,15,906.5,98.0,2.85,17.5,745.5,894.72,687.64
2017,4,29,9,30,918.0,100.0,2.9,18.0,787.0,923.69,705.01
2017,4,29,9,45,927.0,101.5,2.95,18.5,822.0,947.37,718.69
2017,4,29,10,0,936.0,103.0,3.0,19.0,857.0,968.32,730.54
2017,4,29,10,15,942.0,104.0,3.0,19.0,885.5,983.08,739.26
2017,4,29,10,30,948.0,105.0,3.0,19.0,914.0,994.81,746.1
2017,4,29,10,45,789.0,198.0,3.05,19.5,882.0,952.26,715.62
2017,4,29,11,0,630.0,291.0,3.1,20.0,850.0,895.39,673.55
2017,4,29,11,15,795.5,199.5,3.1,20.0,916.5,949.1,712.29
2017,4,29,11,30,961.0,108.0,3.1,20.0,983.0,998.74,744.76
2017,4,29,11,45,961.0,108.5,3.15,20.0,988.0,988.47,737.62
2017,4,29,12,0,961.0,109.0,3.2,20.0,993.0,975.1,729.02
2017,4,29,12,15,960.0,109.0,3.25,20.0,990.5,957.31,717.55
2017,4,29,12,30,959.0,109.0,3.3,20.0,988.0,936.61,704.16
2017,4,29,12,45,956.0,109.0,3.35,20.5,977.5,911.39,686.41
2017,4,29,13,0,953.0,109.0,3.4,21.0,967.0,883.56,666.91
2017,4,29,13,15,949.0,108.0,3.5,20.5,948.5,851.49,647.24
2017,4,29,13,30,945.0,107.0,3.6,20.0,930.0,817.13,625.73
2017,4,29,13,45,937.5,106.5,3.75,20.0,904.0,778.57,599.99
2017,4,29,14,0,930.0,106.0,3.9,20.0,878.0,738.27,572.67
2017,4,29,14,15,922.0,104.5,4.0,20.0,845.5,695.18,541.19
2017,4,29,14,30,914.0,103.0,4.1,20.0,813.0,650.78,507.54
2017,4,29,14,45,902.5,101.5,4.25,20.0,774.0,603.3,470.83
2017,4,29,15,0,891.0,100.0,4.4,20.0,735.0,555.22,432.79
2017,4,29,15,15,877.0,97.5,4.45,19.5,691.5,504.69,392.34
2017,4,29,15,30,863.0,95.0,4.5,19.0,648.0,454.24,350.67
2017,4,29,15,45,844.5,92.5,4.55,19.0,599.5,398.41,303.11
2017,4,29,16,0,826.0,90.0,4.6,19.0,551.0,347.4,258.29
2017,4,29,16,15,802.0,86.5,4.55,18.5,500.0,295.23,212.44
2017,4,29,16,30,778.0,83.0,4.5,18.0,449.0,245.08,168.12
2017,4,29,16,45,744.5,78.5,4.45,17.5,395.5,194.61,124.84
2017,4,29,17,0,711.0,74.0,4.4,17.0,342.0,147.54,86.89
2017,4,29,17,15,664.0,68.5,4.35,16.0,289.0,98.51,52.73
2017,4,29,17,30,617.0,63.0,4.3,15.0,236.0,57.91,33.1
2017,4,29,17,45,545.5,56.0,4.25,14.5,185.0,38.73,28.9
2017,4,29,18,0,474.0,49.0,4.2,14.0,134.0,35.73,25.97
2017,4,29,18,15,361.5,38.0,4.05,13.5,90.5,28.76,19.27
2017,4,29,18,30,249.0,27.0,3.9,13.0,47.0,21.3,10.08
2017,4,29,18,45,124.5,13.5,3.8,13.0,23.5,13.27,0.0
2017,4,29,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,30,5,15,42.5,7.0,2.75,10.5,8.5,6.88,0.0
2017,4,30,5,30,85.0,14.0,2.8,11.0,17.0,38.06,0.0
2017,4,30,5,45,216.0,28.0,2.85,11.5,53.0,120.79,80.46
2017,4,30,6,0,347.0,42.0,2.9,12.0,89.0,197.43,153.21
2017,4,30,6,15,433.0,51.5,2.8,12.0,136.0,261.78,211.23
2017,4,30,6,30,519.0,61.0,2.7,12.0,183.0,333.76,274.53
2017,4,30,6,45,577.5,68.0,2.65,12.5,235.0,395.68,327.67
2017,4,30,7,0,636.0,75.0,2.6,13.0,287.0,461.84,382.33
2017,4,30,7,15,675.5,80.0,2.5,13.5,339.5,517.93,426.92
2017,4,30,7,30,715.0,85.0,2.4,14.0,392.0,575.89,471.3
2017,4,30,7,45,745.5,88.5,2.35,14.5,444.0,625.14,507.74
2017,4,30,8,0,776.0,92.0,2.3,15.0,496.0,677.35,543.91
2017,4,30,8,15,797.0,95.5,2.3,15.5,545.0,722.48,573.98
2017,4,30,8,30,818.0,99.0,2.3,16.0,594.0,766.8,602.91
2017,4,30,8,45,835.5,101.0,2.3,16.5,639.5,805.5,627.3
2017,4,30,9,0,853.0,103.0,2.3,17.0,685.0,837.74,646.84
2017,4,30,9,15,865.0,105.0,2.3,17.5,725.0,868.43,665.13
2017,4,30,9,30,877.0,107.0,2.3,18.0,765.0,896.94,681.77
2017,4,30,9,45,890.5,106.0,2.35,18.5,801.0,921.23,695.91
2017,4,30,10,0,904.0,105.0,2.4,19.0,837.0,943.08,708.4
2017,4,30,10,15,910.5,106.5,2.45,19.0,864.5,958.47,717.97
2017,4,30,10,30,917.0,108.0,2.5,19.0,892.0,970.93,725.75
2017,4,30,10,45,920.5,109.5,2.6,19.5,912.5,977.57,728.87
2017,4,30,11,0,924.0,111.0,2.7,20.0,933.0,981.11,730.08
2017,4,30,11,15,926.5,111.5,2.8,20.0,946.5,979.58,729.44
2017,4,30,11,30,929.0,112.0,2.9,20.0,960.0,974.96,726.87
2017,4,30,11,45,930.0,112.0,3.05,20.5,965.5,965.37,720.11
2017,4,30,12,0,931.0,112.0,3.2,21.0,971.0,952.78,711.4
2017,4,30,12,15,930.5,112.0,3.3,21.0,969.0,935.89,700.83
2017,4,30,12,30,930.0,112.0,3.4,21.0,967.0,916.18,688.37
2017,4,30,12,45,926.5,112.5,3.55,21.0,956.5,891.66,672.91
2017,4,30,13,0,923.0,113.0,3.7,21.0,946.0,864.62,655.61
2017,4,30,13,15,713.0,224.5,3.8,21.0,861.0,777.15,594.28
2017,4,30,13,30,503.0,336.0,3.9,21.0,776.0,697.58,532.54
2017,4,30,13,45,513.5,319.5,4.0,21.0,758.0,669.75,513.53
2017,4,30,14,0,524.0,303.0,4.1,21.0,740.0,640.25,492.65
2017,4,30,14,15,536.5,280.5,4.2,20.5,713.0,604.96,468.15
2017,4,30,14,30,549.0,258.0,4.3,20.0,686.0,567.92,441.71
2017,4,30,14,45,708.5,181.0,4.4,20.0,705.5,562.36,439.09
2017,4,30,15,0,868.0,104.0,4.5,20.0,725.0,548.74,428.46
2017,4,30,15,15,854.5,101.5,4.6,19.5,682.5,499.5,388.95
2017,4,30,15,30,841.0,99.0,4.7,19.0,640.0,446.57,345.55
2017,4,30,15,45,822.5,96.5,4.85,19.0,592.5,395.6,301.84
2017,4,30,16,0,804.0,94.0,5.0,19.0,545.0,345.68,258.01
2017,4,30,16,15,779.5,90.5,5.05,18.5,494.5,294.46,213.03
2017,4,30,16,30,755.0,87.0,5.1,18.0,444.0,245.34,169.61
2017,4,30,16,45,722.0,82.5,5.15,17.5,391.5,192.74,124.53
2017,4,30,17,0,689.0,78.0,5.2,17.0,339.0,146.6,87.09
2017,4,30,17,15,642.0,72.5,5.15,16.5,286.5,102.03,56.0
2017,4,30,17,30,595.0,67.0,5.1,16.0,234.0,62.48,36.21
2017,4,30,17,45,523.5,59.0,5.1,15.5,184.0,41.14,30.91
2017,4,30,18,0,452.0,51.0,5.1,15.0,134.0,37.37,27.31
2017,4,30,18,15,340.5,40.0,4.9,14.5,91.0,30.48,20.7
2017,4,30,18,30,229.0,29.0,4.7,14.0,48.0,22.53,11.39
2017,4,30,18,45,114.5,14.5,4.55,13.5,24.0,14.25,0.0
2017,4,30,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,5,15,79.0,7.5,3.3,12.5,10.5,26.61,0.0
2017,5,1,5,30,158.0,15.0,3.4,13.0,21.0,70.8,0.0
2017,5,1,5,45,294.5,26.5,3.55,13.5,59.5,147.35,100.37
2017,5,1,6,0,431.0,38.0,3.7,14.0,98.0,226.56,175.29
2017,5,1,6,15,512.0,46.0,3.7,14.0,146.5,290.99,233.79
2017,5,1,6,30,593.0,54.0,3.7,14.0,195.0,362.62,297.03
2017,5,1,6,45,644.5,59.5,3.75,14.5,247.5,422.41,348.64
2017,5,1,7,0,696.0,65.0,3.8,15.0,300.0,483.59,399.62
2017,5,1,7,15,731.5,69.5,3.8,15.5,353.0,539.43,444.45
2017,5,1,7,30,767.0,74.0,3.8,16.0,406.0,596.68,488.83
2017,5,1,7,45,794.5,76.5,3.8,16.5,458.0,647.16,526.01
2017,5,1,8,0,822.0,79.0,3.8,17.0,510.0,697.79,561.3
2017,5,1,8,15,841.0,82.0,3.8,17.0,559.0,737.81,589.04
2017,5,1,8,30,860.0,85.0,3.8,17.0,608.0,781.33,619.05
2017,5,1,8,45,875.5,86.5,3.8,17.5,653.5,819.04,643.25
2017,5,1,9,0,891.0,88.0,3.8,18.0,699.0,855.1,665.96
2017,5,1,9,15,902.0,90.0,3.85,18.5,739.5,885.89,684.97
2017,5,1,9,30,913.0,92.0,3.9,19.0,780.0,914.37,702.25
2017,5,1,9,45,926.0,91.0,3.95,19.5,816.0,938.91,716.73
2017,5,1,10,0,939.0,90.0,4.0,20.0,852.0,960.88,729.43
2017,5,1,10,15,945.0,91.0,3.95,20.0,880.0,975.75,738.12
2017,5,1,10,30,951.0,92.0,3.9,20.0,908.0,987.59,744.86
2017,5,1,10,45,954.5,93.0,3.9,20.5,929.0,993.97,746.9
2017,5,1,11,0,958.0,94.0,3.9,21.0,950.0,997.15,746.94
2017,5,1,11,15,960.0,94.5,3.95,21.0,963.0,995.2,745.43
2017,5,1,11,30,962.0,95.0,4.0,21.0,976.0,990.05,741.91
2017,5,1,11,45,963.0,95.0,4.05,21.5,981.5,980.29,734.01
2017,5,1,12,0,964.0,95.0,4.1,22.0,987.0,967.42,724.14
2017,5,1,12,15,962.5,95.5,4.25,22.0,984.0,949.76,713.08
2017,5,1,12,30,961.0,96.0,4.4,22.0,981.0,929.18,700.03
2017,5,1,12,45,945.5,103.5,4.6,22.0,966.5,900.73,682.18
2017,5,1,13,0,930.0,111.0,4.8,22.0,952.0,870.13,662.74
2017,5,1,13,15,925.5,110.0,4.85,22.0,933.5,838.34,641.31
2017,5,1,13,30,921.0,109.0,4.9,22.0,915.0,804.35,618.19
2017,5,1,13,45,722.0,207.0,5.0,22.0,828.5,717.4,554.52
2017,5,1,14,0,523.0,305.0,5.1,22.0,742.0,642.42,495.37
2017,5,1,14,15,536.0,281.0,5.05,22.0,714.5,606.18,468.93
2017,5,1,14,30,549.0,257.0,5.0,22.0,687.0,568.17,440.51
2017,5,1,14,45,550.5,244.0,5.0,22.0,657.0,531.66,412.45
2017,5,1,15,0,552.0,231.0,5.0,22.0,627.0,494.27,383.13
2017,5,1,15,15,696.0,163.5,4.95,21.5,632.0,474.93,367.97
2017,5,1,15,30,840.0,96.0,4.9,21.0,637.0,445.36,342.62
2017,5,1,15,45,823.0,92.5,4.85,21.0,590.0,394.15,298.68
2017,5,1,16,0,806.0,89.0,4.8,21.0,543.0,343.84,254.67
2017,5,1,16,15,782.0,85.5,4.7,20.5,492.5,292.67,209.99
2017,5,1,16,30,758.0,82.0,4.6,20.0,442.0,243.53,166.81
2017,5,1,16,45,727.5,77.5,4.6,19.5,390.5,194.56,124.86
2017,5,1,17,0,697.0,73.0,4.6,19.0,339.0,148.67,87.66
2017,5,1,17,15,652.0,67.5,4.55,18.5,287.0,100.51,53.5
2017,5,1,17,30,607.0,62.0,4.5,18.0,235.0,60.4,33.0
2017,5,1,17,45,540.5,55.0,4.45,17.5,185.5,37.55,27.51
2017,5,1,18,0,474.0,48.0,4.4,17.0,136.0,34.47,24.57
2017,5,1,18,15,366.0,38.0,4.3,16.5,93.0,28.41,18.79
2017,5,1,18,30,258.0,28.0,4.2,16.0,50.0,21.92,11.19
2017,5,1,18,45,129.0,14.0,4.1,15.5,25.0,13.76,0.0
2017,5,1,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,10.5,2.8,13.5,10.5,10.32,0.0
2017,5,2,5,30,0.0,21.0,2.9,14.0,21.0,22.51,0.0
2017,5,2,5,45,187.0,31.0,3.0,14.5,57.5,115.66,79.77
2017,5,2,6,0,374.0,41.0,3.1,15.0,94.0,208.97,161.56
2017,5,2,6,15,455.5,49.5,3.0,15.5,141.0,271.83,217.34
2017,5,2,6,30,537.0,58.0,2.9,16.0,188.0,341.89,277.79
2017,5,2,6,45,594.0,63.5,2.85,16.5,239.5,402.22,328.86
2017,5,2,7,0,651.0,69.0,2.8,17.0,291.0,466.66,381.37
2017,5,2,7,15,688.0,74.0,2.8,17.0,343.0,521.92,425.74
2017,5,2,7,30,725.0,79.0,2.8,17.0,395.0,576.79,468.56
2017,5,2,7,45,754.5,82.0,2.8,17.5,446.5,627.68,505.9
2017,5,2,8,0,784.0,85.0,2.8,18.0,498.0,678.93,541.23
2017,5,2,8,15,804.0,88.0,2.85,18.0,546.5,722.98,571.8
2017,5,2,8,30,824.0,91.0,2.9,18.0,595.0,766.18,601.38
2017,5,2,8,45,841.5,92.5,2.95,18.5,640.0,799.7,622.55
2017,5,2,9,0,859.0,94.0,3.0,19.0,685.0,836.52,645.88
2017,5,2,9,15,870.5,96.0,3.0,19.5,725.0,866.95,664.15
2017,5,2,9,30,882.0,98.0,3.0,20.0,765.0,895.18,680.77
2017,5,2,9,45,893.5,98.0,3.05,20.5,800.0,918.86,694.55
2017,5,2,10,0,905.0,98.0,3.1,21.0,835.0,940.03,706.62
2017,5,2,10,15,911.5,99.5,3.15,21.5,862.5,955.46,714.86
2017,5,2,10,30,918.0,101.0,3.2,22.0,890.0,967.97,721.24
2017,5,2,10,45,922.0,102.0,3.3,22.5,910.5,974.59,724.17
2017,5,2,11,0,926.0,103.0,3.4,23.0,931.0,978.13,725.19
2017,5,2,11,15,928.5,103.5,3.4,23.0,944.5,976.65,723.7
2017,5,2,11,30,931.0,104.0,3.4,23.0,958.0,972.07,720.31
2017,5,2,11,45,932.0,104.5,3.45,23.0,963.5,963.03,714.43
2017,5,2,12,0,933.0,105.0,3.5,23.0,969.0,950.96,706.66
2017,5,2,12,15,932.5,104.5,3.55,23.0,967.0,933.63,695.43
2017,5,2,12,30,932.0,104.0,3.6,23.0,965.0,913.46,682.35
2017,5,2,12,45,920.0,110.0,3.7,23.5,952.0,887.07,664.05
2017,5,2,13,0,908.0,116.0,3.8,24.0,939.0,858.49,644.25
2017,5,2,13,15,702.0,229.0,3.9,24.0,858.0,775.28,586.31
2017,5,2,13,30,496.0,342.0,4.0,24.0,777.0,699.68,527.97
2017,5,2,13,45,516.5,314.0,4.1,24.0,755.5,668.87,507.44
2017,5,2,14,0,537.0,286.0,4.2,24.0,734.0,635.83,484.63
2017,5,2,14,15,705.0,197.5,4.2,23.5,763.0,640.71,492.24
2017,5,2,14,30,873.0,109.0,4.2,23.0,792.0,636.71,491.97
2017,5,2,14,45,862.0,107.0,4.25,23.0,755.0,590.83,456.46
2017,5,2,15,0,851.0,105.0,4.3,23.0,718.0,544.4,419.88
2017,5,2,15,15,837.5,102.5,4.3,22.5,675.5,495.97,381.5
2017,5,2,15,30,824.0,100.0,4.3,22.0,633.0,443.91,339.35
2017,5,2,15,45,805.5,97.0,4.3,22.0,586.0,393.33,296.58
2017,5,2,16,0,787.0,94.0,4.3,22.0,539.0,343.83,253.77
2017,5,2,16,15,763.0,90.5,4.25,21.5,489.5,293.6,210.34
2017,5,2,16,30,739.0,87.0,4.2,21.0,440.0,245.42,168.35
2017,5,2,16,45,706.0,82.5,4.2,20.5,388.5,193.62,124.52
2017,5,2,17,0,673.0,78.0,4.2,20.0,337.0,148.24,87.91
2017,5,2,17,15,627.0,72.5,4.15,19.0,285.0,104.41,57.23
2017,5,2,17,30,581.0,67.0,4.1,18.0,233.0,65.49,36.92
2017,5,2,17,45,513.0,59.0,4.05,17.5,184.0,40.78,30.36
2017,5,2,18,0,445.0,51.0,4.0,17.0,135.0,36.99,26.8
2017,5,2,18,15,338.5,40.5,3.85,16.5,92.5,30.58,20.7
2017,5,2,18,30,232.0,30.0,3.7,16.0,50.0,23.22,12.51
2017,5,2,18,45,116.0,15.0,3.55,16.0,25.0,14.74,0.0
2017,5,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,3,5,15,70.0,8.5,1.2,17.0,11.5,25.76,0.0
2017,5,3,5,30,140.0,17.0,1.1,17.0,23.0,68.72,0.0
2017,5,3,5,45,269.5,28.5,1.0,17.5,60.5,142.53,98.75
2017,5,3,6,0,399.0,40.0,0.9,18.0,98.0,218.7,166.37
2017,5,3,6,15,479.5,48.0,0.75,18.5,146.0,281.85,220.45
2017,5,3,6,30,560.0,56.0,0.6,19.0,194.0,352.12,278.17
2017,5,3,6,45,613.0,62.0,0.5,19.5,245.5,412.04,325.77
2017,5,3,7,0,666.0,68.0,0.4,20.0,297.0,475.71,373.85
2017,5,3,7,15,702.5,72.5,0.5,20.0,349.0,528.64,414.51
2017,5,3,7,30,739.0,77.0,0.6,20.0,401.0,585.46,456.87
2017,5,3,7,45,765.0,81.0,0.75,20.5,452.0,635.6,492.46
2017,5,3,8,0,791.0,85.0,0.9,21.0,503.0,685.84,526.39
2017,5,3,8,15,811.0,88.0,1.0,21.0,551.5,730.12,556.07
2017,5,3,8,30,831.0,91.0,1.1,21.0,600.0,773.52,584.88
2017,5,3,8,45,845.5,93.5,1.25,21.5,645.0,805.88,605.41
2017,5,3,9,0,860.0,96.0,1.4,22.0,690.0,841.33,627.97
2017,5,3,9,15,871.5,98.0,1.45,22.0,730.0,871.75,646.98
2017,5,3,9,30,883.0,100.0,1.5,22.0,770.0,899.96,664.54
2017,5,3,9,45,896.0,99.5,1.6,22.5,805.0,924.45,679.02
2017,5,3,10,0,909.0,99.0,1.7,23.0,840.0,946.47,691.9
2017,5,3,10,15,915.0,100.0,1.75,23.0,868.0,960.91,700.65
2017,5,3,10,30,921.0,101.0,1.8,23.0,896.0,972.42,707.7
2017,5,3,10,45,925.0,102.0,1.85,23.5,916.5,979.04,710.36
2017,5,3,11,0,929.0,103.0,1.9,24.0,937.0,982.56,711.2
2017,5,3,11,15,932.0,103.5,1.9,24.0,950.0,981.53,710.03
2017,5,3,11,30,935.0,104.0,1.9,24.0,963.0,977.38,707.05
2017,5,3,11,45,935.5,104.5,1.9,24.5,968.5,967.83,699.39
2017,5,3,12,0,936.0,105.0,1.9,25.0,974.0,955.27,689.98
2017,5,3,12,15,935.5,105.0,1.95,25.0,972.0,938.38,679.83
2017,5,3,12,30,935.0,105.0,2.0,25.0,970.0,918.64,667.89
2017,5,3,12,45,930.0,106.5,2.05,25.0,959.5,893.78,652.6
2017,5,3,13,0,925.0,108.0,2.1,25.0,949.0,866.46,635.66
2017,5,3,13,15,921.5,107.5,2.15,24.5,931.5,836.12,617.82
2017,5,3,13,30,918.0,107.0,2.2,24.0,914.0,803.56,598.27
2017,5,3,13,45,914.0,105.0,2.3,24.0,889.5,767.13,575.04
2017,5,3,14,0,910.0,103.0,2.4,24.0,865.0,728.81,550.18
2017,5,3,14,15,902.5,102.0,2.45,24.0,834.0,687.39,521.42
2017,5,3,14,30,895.0,101.0,2.5,24.0,803.0,644.68,490.22
2017,5,3,14,45,886.0,98.5,2.6,24.0,765.5,598.64,456.03
2017,5,3,15,0,877.0,96.0,2.7,24.0,728.0,551.83,420.26
2017,5,3,15,15,864.0,94.0,2.75,23.5,685.5,502.99,382.49
2017,5,3,15,30,851.0,92.0,2.8,23.0,643.0,454.15,343.49
2017,5,3,15,45,834.5,89.0,2.9,22.5,596.5,403.3,301.83
2017,5,3,16,0,818.0,86.0,3.0,22.0,550.0,349.08,256.42
2017,5,3,16,15,795.5,82.5,3.0,21.5,500.0,297.75,212.29
2017,5,3,16,30,773.0,79.0,3.0,21.0,450.0,248.29,169.28
2017,5,3,16,45,743.5,74.5,3.0,20.5,398.0,198.7,127.01
2017,5,3,17,0,714.0,70.0,3.0,20.0,346.0,152.07,89.13
2017,5,3,17,15,670.5,65.0,2.95,19.5,294.0,106.94,57.13
2017,5,3,17,30,627.0,60.0,2.9,19.0,242.0,63.01,32.81
2017,5,3,17,45,564.0,53.5,2.85,18.5,192.0,36.03,26.08
2017,5,3,18,0,501.0,47.0,2.8,18.0,142.0,33.28,23.48
2017,5,3,18,15,397.5,37.5,2.65,17.5,98.5,27.63,18.13
2017,5,3,18,30,294.0,28.0,2.5,17.0,55.0,21.59,11.44
2017,5,3,18,45,147.0,14.0,2.45,16.5,27.5,10.64,0.0
2017,5,3,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,4,5,15,63.5,9.0,0.95,12.0,12.5,24.81,0.0
2017,5,4,5,30,127.0,18.0,1.0,12.0,25.0,67.03,0.0
2017,5,4,5,45,252.5,30.5,1.05,12.5,62.0,139.53,99.95
2017,5,4,6,0,378.0,43.0,1.1,13.0,99.0,214.83,167.33
2017,5,4,6,15,457.5,51.5,1.05,13.0,146.5,277.45,222.61
2017,5,4,6,30,537.0,60.0,1.0,13.0,194.0,347.03,282.19
2017,5,4,6,45,591.5,66.0,1.0,13.5,245.0,406.87,331.85
2017,5,4,7,0,646.0,72.0,1.0,14.0,296.0,470.57,382.62
2017,5,4,7,15,682.5,77.0,1.05,14.5,347.5,525.42,424.98
2017,5,4,7,30,719.0,82.0,1.1,15.0,399.0,579.69,465.58
2017,5,4,7,45,745.5,86.0,1.2,15.5,449.5,629.44,501.65
2017,5,4,8,0,772.0,90.0,1.3,16.0,500.0,679.35,535.8
2017,5,4,8,15,791.5,93.5,1.35,16.0,548.0,723.17,565.51
2017,5,4,8,30,811.0,97.0,1.4,16.0,596.0,766.12,594.25
2017,5,4,8,45,824.5,100.0,1.45,16.5,640.0,802.4,616.88
2017,5,4,9,0,838.0,103.0,1.5,17.0,684.0,832.02,634.74
2017,5,4,9,15,849.5,105.5,1.55,17.0,723.0,862.4,654.28
2017,5,4,9,30,861.0,108.0,1.6,17.0,762.0,890.63,672.29
2017,5,4,9,45,872.5,108.0,1.65,17.5,796.5,913.86,685.67
