Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,10,0,884.0,108.0,1.7,18.0,831.0,934.64,697.45
2017,5,4,10,15,890.5,109.5,1.7,18.0,858.5,949.72,706.2
2017,5,4,10,30,897.0,111.0,1.7,18.0,886.0,961.95,713.22
2017,5,4,10,45,903.5,110.5,1.7,18.0,907.0,969.18,717.08
2017,5,4,11,0,910.0,110.0,1.7,18.0,928.0,973.42,719.18
2017,5,4,11,15,734.5,229.0,1.75,18.0,895.5,931.92,692.06
2017,5,4,11,30,559.0,348.0,1.8,18.0,863.0,878.4,652.29
2017,5,4,11,45,589.0,323.0,1.85,18.0,868.5,872.06,650.14
2017,5,4,12,0,619.0,298.0,1.9,18.0,874.0,863.11,645.72
2017,5,4,12,15,538.5,340.5,2.0,18.0,841.0,819.25,614.32
2017,5,4,12,30,458.0,383.0,2.1,18.0,808.0,775.27,582.73
2017,5,4,12,45,466.0,363.5,2.25,18.0,791.5,749.22,566.69
2017,5,4,13,0,474.0,344.0,2.4,18.0,775.0,721.79,549.17
2017,5,4,13,15,657.5,247.5,2.45,18.0,833.5,759.73,581.51
2017,5,4,13,30,841.0,151.0,2.5,18.0,892.0,787.17,603.52
2017,5,4,13,45,827.5,153.5,2.6,18.0,866.0,749.81,578.16
2017,5,4,14,0,814.0,156.0,2.7,18.0,840.0,711.42,551.02
2017,5,4,14,15,653.5,221.5,2.7,17.5,757.5,631.6,490.69
2017,5,4,14,30,493.0,287.0,2.7,17.0,675.0,563.93,438.63
2017,5,4,14,45,452.5,289.0,2.75,17.0,632.0,518.93,404.45
2017,5,4,15,0,412.0,291.0,2.8,17.0,589.0,476.67,371.75
2017,5,4,15,15,383.5,279.0,2.85,16.5,543.5,434.5,339.54
2017,5,4,15,30,355.0,267.0,2.9,16.0,498.0,391.19,305.93
2017,5,4,15,45,482.0,207.0,3.0,16.0,496.0,365.61,283.84
2017,5,4,16,0,609.0,147.0,3.1,16.0,494.0,330.53,251.75
2017,5,4,16,15,435.0,171.0,3.3,15.5,407.5,269.5,204.19
2017,5,4,16,30,261.0,195.0,3.5,15.0,321.0,228.13,174.43
2017,5,4,16,45,245.5,173.5,3.7,15.0,281.0,191.88,144.5
2017,5,4,17,0,230.0,152.0,3.9,15.0,241.0,157.37,116.49
2017,5,4,17,15,350.5,120.5,4.05,14.5,234.0,124.16,85.34
2017,5,4,17,30,471.0,89.0,4.2,14.0,227.0,83.68,54.05
2017,5,4,17,45,406.0,77.5,4.35,13.5,179.5,56.06,44.52
2017,5,4,18,0,341.0,66.0,4.5,13.0,132.0,49.1,38.05
2017,5,4,18,15,244.5,50.5,4.55,12.5,90.5,38.44,28.03
2017,5,4,18,30,148.0,35.0,4.6,12.0,49.0,27.21,16.53
2017,5,4,18,45,74.0,17.5,4.65,12.0,24.5,14.82,0.0
2017,5,4,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,3.5,4.6,11.0,3.5,3.44,0.0
2017,5,5,5,30,0.0,7.0,4.7,11.0,7.0,6.75,0.0
2017,5,5,5,45,0.0,18.0,4.85,11.5,18.0,17.37,8.29
2017,5,5,6,0,0.0,29.0,5.0,12.0,29.0,28.0,17.93
2017,5,5,6,15,0.0,43.0,5.15,12.0,43.0,41.54,29.85
2017,5,5,6,30,0.0,57.0,5.3,12.0,57.0,55.4,41.98
2017,5,5,6,45,0.0,72.0,5.5,12.5,72.0,70.47,54.87
2017,5,5,7,0,0.0,87.0,5.7,13.0,87.0,85.48,67.48
2017,5,5,7,15,16.0,127.5,5.85,13.0,134.5,137.65,111.74
2017,5,5,7,30,32.0,168.0,6.0,13.0,182.0,198.18,162.33
2017,5,5,7,45,387.5,136.5,6.2,13.5,342.0,435.7,365.18
2017,5,5,8,0,743.0,105.0,6.4,14.0,502.0,679.11,562.95
2017,5,5,8,15,764.5,109.0,6.5,14.0,550.5,721.38,593.64
2017,5,5,8,30,786.0,113.0,6.6,14.0,599.0,765.62,626.3
2017,5,5,8,45,798.5,118.0,6.7,14.5,643.0,802.52,651.82
2017,5,5,9,0,811.0,123.0,6.8,15.0,687.0,837.69,675.84
2017,5,5,9,15,824.0,125.5,6.75,15.0,727.0,868.67,697.26
2017,5,5,9,30,837.0,128.0,6.7,15.0,767.0,897.57,717.06
2017,5,5,9,45,856.5,125.0,6.7,15.5,803.5,918.94,730.07
2017,5,5,10,0,876.0,122.0,6.7,16.0,840.0,943.6,745.5
2017,5,5,10,15,693.5,226.0,6.65,16.0,806.5,897.87,710.59
2017,5,5,10,30,511.0,330.0,6.6,16.0,773.0,833.4,656.57
2017,5,5,10,45,704.5,229.5,6.6,16.0,855.5,913.54,720.81
2017,5,5,11,0,898.0,129.0,6.6,16.0,938.0,982.93,770.3
2017,5,5,11,15,902.0,130.0,6.6,16.0,952.5,983.17,769.63
2017,5,5,11,30,906.0,131.0,6.6,16.0,967.0,980.38,767.25
2017,5,5,11,45,903.5,134.0,6.6,16.0,972.0,970.53,759.91
2017,5,5,12,0,901.0,137.0,6.6,16.0,977.0,957.8,750.64
2017,5,5,12,15,902.0,137.0,6.65,16.0,976.5,942.54,739.89
2017,5,5,12,30,903.0,137.0,6.7,16.0,976.0,924.52,727.2
2017,5,5,12,45,901.0,137.5,6.8,16.0,967.0,901.72,711.28
2017,5,5,13,0,899.0,138.0,6.9,16.0,958.0,876.44,693.53
2017,5,5,13,15,896.5,137.0,7.0,16.0,942.0,847.0,672.65
2017,5,5,13,30,894.0,136.0,7.1,16.0,926.0,815.36,650.04
2017,5,5,13,45,881.0,140.0,7.2,16.0,900.0,778.52,623.39
2017,5,5,14,0,868.0,144.0,7.3,16.0,874.0,739.39,594.3
2017,5,5,14,15,861.0,142.0,7.35,15.5,843.5,698.34,563.13
2017,5,5,14,30,854.0,140.0,7.4,15.0,813.0,656.1,530.32
2017,5,5,14,45,828.5,145.0,7.5,15.0,772.5,608.63,491.53
2017,5,5,15,0,803.0,150.0,7.6,15.0,732.0,561.96,452.66
2017,5,5,15,15,787.5,146.5,7.65,14.5,689.5,510.33,410.04
2017,5,5,15,30,772.0,143.0,7.7,14.0,647.0,461.96,368.92
2017,5,5,15,45,725.0,134.5,7.8,14.0,580.0,397.52,313.74
2017,5,5,16,0,678.0,126.0,7.9,14.0,513.0,337.07,261.23
2017,5,5,16,15,658.5,131.0,7.95,13.5,479.0,300.75,227.83
2017,5,5,16,30,639.0,136.0,8.0,13.0,445.0,266.29,195.97
2017,5,5,16,45,584.5,132.5,8.05,13.0,391.0,219.34,155.6
2017,5,5,17,0,530.0,129.0,8.1,13.0,337.0,177.25,121.31
2017,5,5,17,15,476.0,118.5,8.1,12.5,285.0,134.97,90.06
2017,5,5,17,30,422.0,108.0,8.1,12.0,233.0,98.27,67.64
2017,5,5,17,45,331.5,96.0,8.1,11.5,182.5,70.54,57.87
2017,5,5,18,0,241.0,84.0,8.1,11.0,132.0,65.78,53.25
2017,5,5,18,15,159.0,62.5,8.1,11.0,90.5,49.9,38.31
2017,5,5,18,30,77.0,41.0,8.1,11.0,49.0,34.81,23.08
2017,5,5,18,45,38.5,20.5,8.15,11.0,24.5,18.08,0.0
2017,5,5,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,8.35,10.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,9.6,9.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,9.55,9.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,9.45,9.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,9.35,9.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,9.05,9.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,8.95,9.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,8.85,9.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2017,5,6,5,15,23.5,11.5,8.8,9.0,12.5,17.33,0.0
2017,5,6,5,30,47.0,23.0,8.8,9.0,25.0,43.17,6.52
2017,5,6,5,45,145.0,42.0,8.8,9.5,62.0,110.64,81.93
2017,5,6,6,0,243.0,61.0,8.8,10.0,99.0,183.19,146.9
2017,5,6,6,15,325.0,75.0,8.65,10.0,145.5,246.18,203.95
2017,5,6,6,30,407.0,89.0,8.5,10.0,192.0,316.72,267.16
2017,5,6,6,45,263.0,114.5,8.4,10.5,187.0,278.45,235.58
2017,5,6,7,0,119.0,140.0,8.3,11.0,182.0,226.54,190.02
2017,5,6,7,15,250.5,148.5,8.1,11.0,254.5,328.6,278.31
2017,5,6,7,30,382.0,157.0,7.9,11.0,327.0,442.56,374.89
2017,5,6,7,45,522.5,150.0,7.7,11.5,413.0,546.73,461.32
2017,5,6,8,0,663.0,143.0,7.5,12.0,499.0,664.16,555.97
2017,5,6,8,15,687.5,148.5,7.35,12.0,547.0,710.36,591.39
2017,5,6,8,30,712.0,154.0,7.2,12.0,595.0,756.17,625.42
2017,5,6,8,45,723.5,161.5,7.1,12.5,638.5,792.69,650.46
2017,5,6,9,0,735.0,169.0,7.0,13.0,682.0,827.58,673.93
2017,5,6,9,15,600.5,227.5,6.85,13.0,662.5,786.3,638.41
2017,5,6,9,30,466.0,286.0,6.7,13.0,643.0,735.01,593.71
2017,5,6,9,45,623.5,236.0,6.6,13.0,735.5,834.0,672.4
2017,5,6,10,0,781.0,186.0,6.5,13.0,828.0,933.47,745.93
2017,5,6,10,15,656.0,256.0,6.45,13.0,807.5,894.72,714.57
2017,5,6,10,30,531.0,326.0,6.4,13.0,787.0,848.98,675.39
2017,5,6,10,45,665.0,263.0,6.35,13.5,854.5,911.38,724.07
2017,5,6,11,0,799.0,200.0,6.3,14.0,922.0,967.57,763.36
2017,5,6,11,15,802.5,201.0,6.3,14.0,935.0,966.77,762.0
2017,5,6,11,30,806.0,202.0,6.3,14.0,948.0,963.21,759.06
2017,5,6,11,45,807.0,203.0,6.3,14.0,953.0,954.6,752.58
2017,5,6,12,0,808.0,204.0,6.3,14.0,958.0,943.35,744.32
2017,5,6,12,15,807.0,203.5,6.35,14.0,955.5,926.28,732.18
2017,5,6,12,30,806.0,203.0,6.4,14.0,953.0,906.82,718.35
2017,5,6,12,45,633.0,286.5,6.45,14.0,872.0,819.31,651.21
2017,5,6,13,0,460.0,370.0,6.5,14.0,791.0,736.16,584.07
2017,5,6,13,15,459.0,363.0,6.5,14.0,776.0,712.05,566.23
2017,5,6,13,30,458.0,356.0,6.5,14.0,761.0,686.97,547.3
2017,5,6,13,45,623.0,271.0,6.55,14.0,806.0,710.52,569.71
2017,5,6,14,0,788.0,186.0,6.6,14.0,851.0,724.06,583.5
2017,5,6,14,15,778.0,183.5,6.65,14.0,819.5,681.51,550.05
2017,5,6,14,30,768.0,181.0,6.7,14.0,788.0,639.74,516.77
2017,5,6,14,45,756.0,176.5,6.75,14.0,750.5,594.46,480.16
2017,5,6,15,0,744.0,172.0,6.8,14.0,713.0,549.03,442.69
2017,5,6,15,15,726.5,167.5,6.8,14.0,670.5,500.95,402.29
2017,5,6,15,30,709.0,163.0,6.8,14.0,628.0,453.62,361.72
2017,5,6,15,45,685.5,158.5,6.8,14.0,580.5,404.89,319.35
2017,5,6,16,0,662.0,154.0,6.8,14.0,533.0,357.91,277.8
2017,5,6,16,15,632.5,147.0,6.75,14.0,483.5,308.9,234.38
2017,5,6,16,30,603.0,140.0,6.7,14.0,434.0,262.66,193.3
2017,5,6,16,45,566.5,131.5,6.7,14.0,382.5,216.56,153.35
2017,5,6,17,0,530.0,123.0,6.7,14.0,331.0,173.77,117.83
2017,5,6,17,15,478.5,113.0,6.65,13.5,280.0,132.1,86.93
2017,5,6,17,30,427.0,103.0,6.6,13.0,229.0,95.73,64.55
2017,5,6,17,45,361.5,89.0,6.6,12.5,181.5,64.82,52.55
2017,5,6,18,0,296.0,75.0,6.6,12.0,134.0,56.13,44.5
2017,5,6,18,15,207.0,57.5,6.45,11.5,92.5,46.26,35.1
2017,5,6,18,30,118.0,40.0,6.3,11.0,51.0,32.74,21.63
2017,5,6,18,45,59.0,20.0,6.15,11.0,25.5,16.85,0.0
2017,5,6,19,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,7,5,15,49.5,11.5,5.25,9.5,14.5,24.12,0.0
2017,5,7,5,30,99.0,23.0,5.2,10.0,29.0,62.88,18.26
2017,5,7,5,45,209.0,38.0,5.2,10.5,66.5,133.91,99.93
2017,5,7,6,0,319.0,53.0,5.2,11.0,104.0,204.31,163.16
2017,5,7,6,15,397.5,64.0,5.15,11.0,151.0,266.11,219.08
2017,5,7,6,30,476.0,75.0,5.1,11.0,198.0,337.42,282.24
2017,5,7,6,45,529.0,83.5,5.05,11.5,248.5,397.18,333.98
2017,5,7,7,0,582.0,92.0,5.0,12.0,299.0,460.6,387.17
2017,5,7,7,15,621.0,98.5,4.8,12.5,350.5,516.36,432.18
2017,5,7,7,30,660.0,105.0,4.6,13.0,402.0,573.95,477.08
2017,5,7,7,45,684.0,112.0,4.45,13.5,451.5,623.04,513.83
2017,5,7,8,0,708.0,119.0,4.3,14.0,501.0,672.21,549.36
2017,5,7,8,15,730.0,123.5,4.05,14.0,548.5,716.8,580.27
2017,5,7,8,30,752.0,128.0,3.8,14.0,596.0,760.8,610.28
2017,5,7,8,45,764.0,134.0,3.55,14.5,639.0,797.29,632.93
2017,5,7,9,0,776.0,140.0,3.3,15.0,682.0,829.03,651.59
2017,5,7,9,15,789.0,143.0,3.1,15.5,721.5,859.69,669.34
2017,5,7,9,30,802.0,146.0,2.9,16.0,761.0,888.37,685.27
2017,5,7,9,45,817.5,145.0,2.7,16.5,796.0,912.92,697.98
2017,5,7,10,0,833.0,144.0,2.5,17.0,831.0,935.23,708.85
2017,5,7,10,15,840.5,145.5,2.35,17.0,858.0,950.26,716.39
2017,5,7,10,30,848.0,147.0,2.2,17.0,885.0,962.58,722.09
2017,5,7,10,45,852.0,149.0,2.1,17.5,905.5,969.28,723.24
2017,5,7,11,0,856.0,151.0,2.0,18.0,926.0,968.09,719.27
2017,5,7,11,15,859.5,152.0,2.0,18.0,939.0,967.77,718.61
2017,5,7,11,30,863.0,153.0,2.0,18.0,952.0,964.58,716.17
2017,5,7,11,45,864.5,153.0,2.05,18.5,957.5,955.71,709.36
2017,5,7,12,0,866.0,153.0,2.1,19.0,963.0,944.07,700.88
2017,5,7,12,15,865.5,153.0,2.25,19.0,961.0,927.93,691.82
2017,5,7,12,30,865.0,153.0,2.4,19.0,959.0,909.2,680.96
2017,5,7,12,45,864.5,151.5,2.55,19.0,950.0,886.57,667.34
2017,5,7,13,0,864.0,150.0,2.7,19.0,941.0,861.54,651.92
2017,5,7,13,15,860.0,149.0,2.85,19.0,923.5,831.86,633.1
2017,5,7,13,30,856.0,148.0,3.0,19.0,906.0,800.25,612.71
2017,5,7,13,45,851.5,145.5,3.2,19.0,882.0,764.39,589.27
2017,5,7,14,0,847.0,143.0,3.4,19.0,858.0,726.88,563.86
2017,5,7,14,15,838.5,141.0,3.5,19.0,827.0,685.7,533.68
2017,5,7,14,30,830.0,139.0,3.6,19.0,796.0,643.51,502.06
2017,5,7,14,45,816.0,137.5,3.75,19.0,758.5,597.77,467.12
2017,5,7,15,0,802.0,136.0,3.9,19.0,721.0,551.88,431.15
2017,5,7,15,15,786.5,133.0,4.0,18.5,678.5,503.97,393.36
2017,5,7,15,30,771.0,130.0,4.1,18.0,636.0,456.5,354.79
2017,5,7,15,45,744.5,128.5,4.2,18.0,588.0,403.23,310.17
2017,5,7,16,0,718.0,127.0,4.3,18.0,540.0,354.98,268.67
2017,5,7,16,15,691.0,122.0,4.4,17.5,490.5,305.67,226.23
2017,5,7,16,30,664.0,117.0,4.5,17.0,441.0,258.79,185.41
2017,5,7,16,45,633.5,103.0,4.6,16.5,384.5,205.96,140.3
2017,5,7,17,0,603.0,89.0,4.7,16.0,328.0,156.31,99.11
2017,5,7,17,15,525.0,92.0,4.7,15.5,278.5,120.05,73.98
2017,5,7,17,30,447.0,95.0,4.7,15.0,229.0,91.54,59.42
2017,5,7,17,45,392.0,82.5,4.7,14.5,183.0,59.6,47.51
2017,5,7,18,0,337.0,70.0,4.7,14.0,137.0,51.98,40.51
2017,5,7,18,15,246.0,54.5,4.45,13.5,96.0,41.42,30.66
2017,5,7,18,30,155.0,39.0,4.2,13.0,55.0,32.01,21.05
2017,5,7,18,45,77.5,19.5,3.95,12.5,27.5,16.47,0.0
2017,5,7,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,8,5,15,35.5,12.0,2.45,10.0,14.5,21.07,0.0
2017,5,8,5,30,71.0,24.0,2.6,10.0,29.0,56.1,20.42
2017,5,8,5,45,169.0,42.0,2.8,10.5,66.0,125.18,93.89
2017,5,8,6,0,267.0,60.0,3.0,11.0,103.0,192.56,153.61
2017,5,8,6,15,344.5,73.0,2.95,11.0,149.0,253.94,208.2
2017,5,8,6,30,422.0,86.0,2.9,11.0,195.0,322.38,267.91
2017,5,8,6,45,479.5,95.0,2.85,11.5,245.5,381.82,318.41
2017,5,8,7,0,537.0,104.0,2.8,12.0,296.0,448.5,373.08
2017,5,8,7,15,578.0,111.5,2.6,12.5,347.5,504.99,417.48
2017,5,8,7,30,619.0,119.0,2.4,13.0,399.0,563.47,461.76
2017,5,8,7,45,648.0,125.5,2.25,13.5,449.0,614.05,498.49
2017,5,8,8,0,677.0,132.0,2.1,14.0,499.0,665.1,534.29
2017,5,8,8,15,554.0,183.0,1.95,14.5,501.5,643.5,512.23
2017,5,8,8,30,431.0,234.0,1.8,15.0,504.0,615.74,485.86
2017,5,8,8,45,596.5,192.0,1.7,15.5,594.0,722.06,564.65
2017,5,8,9,0,762.0,150.0,1.6,16.0,684.0,832.54,639.14
2017,5,8,9,15,776.0,153.5,1.55,16.0,724.0,860.72,655.21
2017,5,8,9,30,790.0,157.0,1.5,16.0,764.0,890.54,673.15
2017,5,8,9,45,802.0,158.5,1.45,16.5,798.0,914.31,685.57
2017,5,8,10,0,814.0,160.0,1.4,17.0,832.0,935.76,696.39
2017,5,8,10,15,822.0,162.0,1.45,17.5,860.0,951.5,704.91
2017,5,8,10,30,830.0,164.0,1.5,18.0,888.0,964.56,711.81
2017,5,8,10,45,836.5,165.0,1.55,18.5,909.0,972.4,715.42
2017,5,8,11,0,843.0,166.0,1.6,19.0,930.0,977.42,717.36
2017,5,8,11,15,680.0,268.0,1.75,19.0,890.5,924.14,683.55
2017,5,8,11,30,517.0,370.0,1.9,19.0,851.0,864.32,640.06
2017,5,8,11,45,497.5,379.0,2.1,19.0,843.5,845.92,629.34
2017,5,8,12,0,478.0,388.0,2.3,19.0,836.0,826.12,616.96
2017,5,8,12,15,666.5,276.5,2.55,19.0,899.5,875.26,658.72
2017,5,8,12,30,855.0,165.0,2.8,19.0,963.0,915.81,689.19
2017,5,8,12,45,865.0,156.5,3.05,19.0,956.5,893.01,675.34
2017,5,8,13,0,875.0,148.0,3.3,19.0,950.0,870.19,661.75
2017,5,8,13,15,871.0,147.0,3.45,19.0,932.5,840.24,642.37
2017,5,8,13,30,867.0,146.0,3.6,19.0,915.0,808.26,621.38
2017,5,8,13,45,861.5,144.0,3.8,19.0,890.5,772.35,597.56
2017,5,8,14,0,856.0,142.0,4.0,19.0,866.0,733.77,571.21
2017,5,8,14,15,847.0,140.0,4.05,18.5,835.0,691.95,541.18
2017,5,8,14,30,838.0,138.0,4.1,18.0,804.0,649.14,509.66
2017,5,8,14,45,698.0,186.5,4.15,18.0,723.5,572.73,449.64
2017,5,8,15,0,558.0,235.0,4.2,18.0,643.0,509.26,398.98
2017,5,8,15,15,666.5,183.5,4.15,17.5,642.5,488.8,383.21
2017,5,8,15,30,775.0,132.0,4.1,17.0,642.0,461.75,360.33
2017,5,8,15,45,747.5,131.0,4.1,17.0,594.0,408.28,315.26
2017,5,8,16,0,720.0,130.0,4.1,17.0,546.0,359.96,273.52
2017,5,8,16,15,693.5,125.0,4.0,16.5,496.5,310.69,230.91
2017,5,8,16,30,667.0,120.0,3.9,16.0,447.0,263.8,189.95
2017,5,8,16,45,633.0,113.0,3.85,16.0,395.5,216.21,148.85
2017,5,8,17,0,599.0,106.0,3.8,16.0,344.0,172.11,112.19
2017,5,8,17,15,550.5,98.0,3.6,15.5,292.5,129.33,80.39
2017,5,8,17,30,502.0,90.0,3.4,15.0,241.0,91.57,57.31
2017,5,8,17,45,451.5,77.5,3.25,14.5,193.5,55.65,44.02
2017,5,8,18,0,401.0,65.0,3.1,14.0,146.0,47.92,36.95
2017,5,8,18,15,304.5,51.5,2.95,13.5,103.0,38.9,28.51
2017,5,8,18,30,208.0,38.0,2.8,13.0,60.0,29.4,19.05
2017,5,8,18,45,104.0,19.0,2.65,12.5,30.0,14.77,0.0
2017,5,8,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,5,15,34.5,12.0,2.2,10.5,14.5,20.89,0.0
2017,5,9,5,30,69.0,24.0,2.3,11.0,29.0,55.75,23.68
2017,5,9,5,45,154.0,41.5,2.4,11.5,63.5,112.78,84.23
2017,5,9,6,0,239.0,59.0,2.5,12.0,98.0,180.39,143.45
2017,5,9,6,15,295.5,75.0,2.3,12.0,140.5,234.73,191.59
2017,5,9,6,30,352.0,91.0,2.1,12.0,183.0,294.06,242.97
2017,5,9,6,45,419.5,95.5,1.95,12.5,229.0,350.61,290.56
2017,5,9,7,0,487.0,100.0,1.8,13.0,275.0,412.56,340.94
2017,5,9,7,15,582.5,94.0,1.7,13.5,335.5,489.51,401.79
2017,5,9,7,30,678.0,88.0,1.6,14.0,396.0,569.01,462.4
2017,5,9,7,45,707.5,101.0,1.5,14.5,455.5,629.74,505.45
2017,5,9,8,0,737.0,114.0,1.4,15.0,515.0,690.78,546.5
2017,5,9,8,15,758.5,118.0,1.45,15.5,563.0,735.37,575.63
2017,5,9,8,30,780.0,122.0,1.5,16.0,611.0,776.48,601.96
2017,5,9,8,45,798.5,124.0,1.55,16.5,656.5,814.86,626.03
2017,5,9,9,0,817.0,126.0,1.6,17.0,702.0,851.84,648.86
2017,5,9,9,15,830.0,129.0,1.7,17.5,741.5,883.42,668.38
2017,5,9,9,30,843.0,132.0,1.8,18.0,781.0,912.93,686.44
2017,5,9,9,45,854.0,133.0,1.9,18.5,815.5,936.17,700.28
2017,5,9,10,0,865.0,134.0,2.0,19.0,850.0,951.54,708.94
2017,5,9,10,15,872.0,135.5,2.0,19.0,877.5,966.59,717.75
2017,5,9,10,30,879.0,137.0,2.0,19.0,905.0,978.86,724.81
2017,5,9,10,45,883.5,138.0,2.05,19.5,925.5,985.38,727.45
2017,5,9,11,0,888.0,139.0,2.1,20.0,946.0,988.97,728.34
2017,5,9,11,15,891.0,140.0,2.1,20.0,959.0,988.19,727.32
2017,5,9,11,30,894.0,141.0,2.1,20.0,972.0,984.44,724.55
2017,5,9,11,45,894.0,141.5,2.1,20.5,977.0,974.47,716.49
2017,5,9,12,0,894.0,142.0,2.1,21.0,982.0,961.68,706.78
2017,5,9,12,15,894.0,142.0,2.2,21.0,980.0,945.65,697.47
2017,5,9,12,30,894.0,142.0,2.3,21.0,978.0,926.93,686.38
2017,5,9,12,45,886.0,145.0,2.45,21.0,966.5,901.57,671.25
2017,5,9,13,0,878.0,148.0,2.6,21.0,955.0,874.04,654.48
2017,5,9,13,15,874.0,147.0,2.75,20.5,937.5,844.04,637.0
2017,5,9,13,30,870.0,146.0,2.9,20.0,920.0,811.99,617.78
2017,5,9,13,45,862.5,145.5,3.1,20.0,895.0,775.43,594.15
2017,5,9,14,0,855.0,145.0,3.3,20.0,870.0,737.35,568.74
2017,5,9,14,15,846.5,143.0,3.45,19.5,839.0,695.91,539.87
2017,5,9,14,30,838.0,141.0,3.6,19.0,808.0,653.45,509.39
2017,5,9,14,45,827.0,138.0,3.75,19.0,770.5,607.79,474.67
2017,5,9,15,0,816.0,135.0,3.9,19.0,733.0,561.72,438.71
2017,5,9,15,15,801.0,132.0,3.95,18.5,690.5,513.47,400.68
2017,5,9,15,30,786.0,129.0,4.0,18.0,648.0,465.58,361.82
2017,5,9,15,45,767.5,125.0,4.05,17.5,601.5,412.67,318.05
2017,5,9,16,0,749.0,121.0,4.1,17.0,555.0,363.92,276.4
2017,5,9,16,15,723.5,116.5,4.05,16.5,505.5,313.97,233.07
2017,5,9,16,30,698.0,112.0,4.0,16.0,456.0,266.24,191.2
2017,5,9,16,45,662.5,106.5,3.95,15.5,404.0,218.06,149.68
2017,5,9,17,0,627.0,101.0,3.9,15.0,352.0,173.48,112.6
2017,5,9,17,15,580.0,93.5,3.85,14.5,300.0,129.76,79.66
2017,5,9,17,30,533.0,86.0,3.8,14.0,248.0,91.1,55.68
2017,5,9,17,45,464.5,77.0,3.8,14.0,198.5,55.85,44.29
2017,5,9,18,0,396.0,68.0,3.8,14.0,149.0,50.19,38.98
2017,5,9,18,15,300.5,54.0,3.7,13.5,105.5,40.84,30.24
2017,5,9,18,30,205.0,40.0,3.6,13.0,62.0,30.99,20.51
2017,5,9,18,45,102.5,20.0,3.55,12.5,31.0,15.54,0.0
2017,5,9,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,11.0,3.6,11.0,11.0,10.81,0.0
2017,5,10,5,30,0.0,22.0,3.7,11.0,22.0,21.97,7.42
2017,5,10,5,45,30.0,41.5,3.85,11.5,46.5,57.43,41.19
2017,5,10,6,0,60.0,61.0,4.0,12.0,71.0,97.52,76.25
2017,5,10,6,15,80.5,83.0,4.0,12.0,101.5,133.9,108.34
2017,5,10,6,30,101.0,105.0,4.0,12.0,132.0,171.6,141.27
2017,5,10,6,45,123.0,124.5,4.0,12.5,164.5,208.46,172.71
2017,5,10,7,0,145.0,144.0,4.0,13.0,197.0,247.0,204.88
2017,5,10,7,15,127.0,167.5,3.95,13.0,219.0,266.47,220.3
2017,5,10,7,30,109.0,191.0,3.9,13.0,241.0,284.01,233.67
2017,5,10,7,45,59.5,186.5,3.9,13.5,214.5,237.25,193.45
2017,5,10,8,0,10.0,182.0,3.9,14.0,188.0,189.0,151.77
2017,5,10,8,15,117.5,231.5,3.9,14.0,305.0,341.04,277.23
2017,5,10,8,30,225.0,281.0,3.9,14.0,422.0,484.75,391.31
2017,5,10,8,45,274.0,293.0,3.9,14.5,477.5,551.9,441.65
2017,5,10,9,0,323.0,305.0,3.9,15.0,533.0,611.86,486.0
2017,5,10,9,15,389.0,299.0,3.9,15.0,589.0,668.57,528.95
2017,5,10,9,30,455.0,293.0,3.9,15.0,645.0,735.41,578.47
2017,5,10,9,45,404.0,331.0,3.95,15.0,653.5,733.26,573.74
2017,5,10,10,0,353.0,369.0,4.0,15.0,662.0,721.19,562.41
2017,5,10,10,15,431.0,352.0,4.0,15.0,721.5,784.17,609.65
2017,5,10,10,30,509.0,335.0,4.0,15.0,781.0,840.55,651.18
2017,5,10,10,45,505.5,347.5,4.05,15.0,799.0,848.43,655.66
2017,5,10,11,0,502.0,360.0,4.1,15.0,817.0,854.27,659.09
2017,5,10,11,15,506.5,366.5,4.1,15.0,833.5,859.69,662.41
2017,5,10,11,30,511.0,373.0,4.1,15.0,850.0,863.14,664.41
2017,5,10,11,45,525.5,362.0,4.1,15.5,854.5,856.79,659.0
2017,5,10,12,0,540.0,351.0,4.1,16.0,859.0,848.5,652.34
2017,5,10,12,15,514.0,367.5,4.05,15.5,850.0,828.25,637.93
2017,5,10,12,30,488.0,384.0,4.0,15.0,841.0,807.02,622.84
2017,5,10,12,45,499.5,367.0,4.0,15.0,830.5,785.81,608.36
2017,5,10,13,0,511.0,350.0,4.0,15.0,820.0,762.93,592.57
2017,5,10,13,15,533.0,334.5,3.9,15.0,816.5,748.22,582.33
2017,5,10,13,30,555.0,319.0,3.8,15.0,813.0,731.13,570.18
2017,5,10,13,45,549.0,313.0,3.75,15.0,791.0,699.49,546.81
2017,5,10,14,0,543.0,307.0,3.7,15.0,769.0,667.14,522.74
2017,5,10,14,15,533.0,294.5,3.65,15.0,734.0,625.64,491.69
2017,5,10,14,30,523.0,282.0,3.6,15.0,699.0,584.06,460.17
2017,5,10,14,45,527.5,263.0,3.55,15.0,667.0,545.24,430.44
2017,5,10,15,0,532.0,244.0,3.5,15.0,635.0,505.41,399.31
2017,5,10,15,15,478.0,249.0,3.5,14.5,585.0,456.66,360.98
2017,5,10,15,30,424.0,254.0,3.5,14.0,535.0,412.19,325.6
2017,5,10,15,45,534.0,196.5,3.55,14.0,524.5,384.15,301.36
2017,5,10,16,0,644.0,139.0,3.6,14.0,514.0,344.29,265.49
2017,5,10,16,15,633.5,127.0,3.55,14.0,468.5,297.46,224.14
2017,5,10,16,30,623.0,115.0,3.5,14.0,423.0,251.47,183.11
2017,5,10,16,45,556.5,122.0,3.5,14.0,374.5,211.74,149.52
2017,5,10,17,0,490.0,129.0,3.5,14.0,326.0,178.29,122.92
2017,5,10,17,15,494.0,110.5,3.3,13.5,285.0,137.07,89.53
2017,5,10,17,30,498.0,92.0,3.1,13.0,244.0,95.83,60.46
2017,5,10,17,45,431.5,81.0,2.95,12.5,195.5,60.18,48.44
2017,5,10,18,0,365.0,70.0,2.8,12.0,147.0,51.66,40.64
2017,5,10,18,15,274.0,56.0,2.55,11.5,104.5,42.36,31.89
2017,5,10,18,30,183.0,42.0,2.3,11.0,62.0,32.57,22.19
2017,5,10,18,45,91.5,21.0,2.05,11.0,31.0,16.32,1.61
2017,5,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,11,5,15,73.0,13.0,1.8,10.5,18.5,32.35,0.0
2017,5,11,5,30,146.0,26.0,1.9,11.0,37.0,89.37,48.58
2017,5,11,5,45,259.0,39.5,2.05,11.5,76.5,155.03,117.63
2017,5,11,6,0,372.0,53.0,2.2,12.0,116.0,229.56,183.07
2017,5,11,6,15,445.5,62.5,2.25,12.0,163.5,291.78,238.38
2017,5,11,6,30,519.0,72.0,2.3,12.0,211.0,360.18,297.71
2017,5,11,6,45,410.0,101.5,2.35,12.5,226.0,354.01,293.62
2017,5,11,7,0,301.0,131.0,2.4,13.0,241.0,331.74,274.98
2017,5,11,7,15,289.0,155.5,2.35,13.0,274.0,363.23,300.19
2017,5,11,7,30,277.0,180.0,2.3,13.0,307.0,392.87,322.9
2017,5,11,7,45,283.5,202.0,2.25,13.5,345.0,431.04,351.45
2017,5,11,8,0,290.0,224.0,2.2,14.0,383.0,468.81,378.93
2017,5,11,8,15,317.0,241.0,2.15,14.0,429.0,516.48,414.61
2017,5,11,8,30,344.0,258.0,2.1,14.0,475.0,564.91,450.1
2017,5,11,8,45,586.0,186.5,2.1,14.5,588.0,710.39,561.57
2017,5,11,9,0,828.0,115.0,2.1,15.0,701.0,851.83,659.76
2017,5,11,9,15,840.0,117.5,2.15,15.0,740.5,882.25,678.44
2017,5,11,9,30,852.0,120.0,2.2,15.0,780.0,905.26,693.12
2017,5,11,9,45,868.5,117.5,2.25,15.0,815.5,930.13,709.18
2017,5,11,10,0,885.0,115.0,2.3,15.0,851.0,952.75,723.7
2017,5,11,10,15,715.5,210.5,2.35,15.0,818.0,908.87,693.09
2017,5,11,10,30,546.0,306.0,2.4,15.0,785.0,846.6,646.29
2017,5,11,10,45,526.0,332.5,2.45,15.5,803.0,853.42,649.08
2017,5,11,11,0,506.0,359.0,2.5,16.0,821.0,857.77,649.59
2017,5,11,11,15,711.0,238.5,2.55,16.0,896.5,926.94,703.1
2017,5,11,11,30,916.0,118.0,2.6,16.0,972.0,984.85,741.7
2017,5,11,11,45,918.0,117.5,2.7,16.0,977.5,975.78,735.74
2017,5,11,12,0,920.0,117.0,2.8,16.0,983.0,963.78,728.51
2017,5,11,12,15,919.0,117.0,2.9,16.0,981.0,946.67,717.85
2017,5,11,12,30,918.0,117.0,3.0,16.0,979.0,926.84,705.35
2017,5,11,12,45,904.0,124.0,3.2,16.0,965.0,899.85,688.55
2017,5,11,13,0,890.0,131.0,3.4,16.0,951.0,870.84,670.14
2017,5,11,13,15,666.0,246.5,3.55,16.0,854.0,773.19,600.33
2017,5,11,13,30,442.0,362.0,3.7,16.0,757.0,683.95,530.45
2017,5,11,13,45,659.5,242.0,3.85,16.0,813.0,716.14,560.86
2017,5,11,14,0,877.0,122.0,4.0,16.0,869.0,735.86,579.69
2017,5,11,14,15,714.5,197.0,4.05,15.5,791.0,658.4,520.06
2017,5,11,14,30,552.0,272.0,4.1,15.0,713.0,594.32,469.42
2017,5,11,14,45,561.0,250.0,4.2,15.0,680.5,554.36,439.24
2017,5,11,15,0,570.0,228.0,4.3,15.0,648.0,512.98,407.12
2017,5,11,15,15,565.5,214.5,4.35,15.0,611.0,470.99,373.37
2017,5,11,15,30,561.0,201.0,4.4,15.0,574.0,428.84,338.71
2017,5,11,15,45,280.5,168.5,4.5,15.0,355.0,258.62,204.13
2017,5,11,16,0,0.0,136.0,4.6,15.0,136.0,130.06,102.48
2017,5,11,16,15,0.0,124.0,4.7,14.5,124.0,118.62,93.69
2017,5,11,16,30,0.0,112.0,4.8,14.0,112.0,107.2,84.7
2017,5,11,16,45,0.0,121.0,4.95,14.0,121.0,114.73,91.29
2017,5,11,17,0,0.0,130.0,5.1,14.0,130.0,121.45,97.21
2017,5,11,17,15,0.0,111.0,5.1,13.5,111.0,103.69,82.67
2017,5,11,17,30,0.0,92.0,5.1,13.0,92.0,86.05,67.98
2017,5,11,17,45,218.0,76.5,5.15,13.0,122.5,61.97,49.95
2017,5,11,18,0,436.0,61.0,5.2,13.0,153.0,44.47,34.08
2017,5,11,18,15,343.0,49.5,5.05,12.5,110.0,37.04,27.08
2017,5,11,18,30,250.0,38.0,4.9,12.0,67.0,29.17,19.28
2017,5,11,18,45,125.0,19.0,4.75,12.0,33.5,14.63,1.85
2017,5,11,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,12,5,15,85.0,14.0,4.0,9.5,20.5,36.74,0.0
2017,5,12,5,30,170.0,28.0,4.3,10.0,41.0,100.58,58.62
2017,5,12,5,45,286.0,40.5,4.65,10.5,82.0,166.59,127.89
2017,5,12,6,0,402.0,53.0,5.0,11.0,123.0,242.84,195.85
2017,5,12,6,15,477.5,62.0,5.3,11.0,172.0,306.94,254.08
2017,5,12,6,30,553.0,71.0,5.6,11.0,221.0,377.37,316.81
2017,5,12,6,45,606.5,77.0,5.95,11.5,273.5,438.24,369.88
2017,5,12,7,0,660.0,83.0,6.3,12.0,326.0,502.72,424.56
2017,5,12,7,15,697.0,88.5,6.4,12.0,379.0,559.39,471.92
2017,5,12,7,30,734.0,94.0,6.5,12.0,432.0,617.63,519.47
2017,5,12,7,45,763.5,97.5,6.6,12.5,484.5,666.89,557.41
2017,5,12,8,0,793.0,101.0,6.7,13.0,537.0,719.19,595.94
2017,5,12,8,15,813.5,104.0,6.65,13.0,586.5,763.87,628.61
2017,5,12,8,30,834.0,107.0,6.6,13.0,636.0,807.66,660.2
2017,5,12,8,45,852.5,108.5,6.6,13.5,682.0,846.95,686.93
2017,5,12,9,0,871.0,110.0,6.6,14.0,728.0,879.57,708.36
2017,5,12,9,15,882.5,112.5,6.55,14.0,768.5,910.49,729.52
2017,5,12,9,30,894.0,115.0,6.5,14.0,809.0,939.18,748.94
2017,5,12,9,45,708.0,208.5,6.5,14.5,773.0,889.02,709.02
2017,5,12,10,0,522.0,302.0,6.5,15.0,737.0,817.31,648.86
2017,5,12,10,15,728.5,208.5,6.5,15.0,837.0,920.03,729.03
2017,5,12,10,30,935.0,115.0,6.5,15.0,937.0,1013.07,795.37
2017,5,12,10,45,937.5,117.0,6.55,15.0,957.0,1019.09,798.76
2017,5,12,11,0,940.0,119.0,6.6,15.0,977.0,1022.0,800.48
2017,5,12,11,15,754.0,233.5,6.65,15.0,928.0,963.72,758.11
2017,5,12,11,30,568.0,348.0,6.7,15.0,879.0,893.6,702.11
2017,5,12,11,45,553.0,358.5,6.75,15.0,878.0,880.5,692.15
2017,5,12,12,0,538.0,369.0,6.8,15.0,877.0,865.69,680.72
2017,5,12,12,15,738.0,246.5,6.9,15.0,941.5,914.76,723.53
2017,5,12,12,30,938.0,124.0,7.0,15.0,1006.0,952.54,751.62
2017,5,12,12,45,736.5,240.0,7.1,15.0,928.5,870.17,691.38
2017,5,12,13,0,535.0,356.0,7.2,15.0,851.0,790.2,625.93
2017,5,12,13,15,547.0,338.0,7.3,15.0,835.5,764.48,607.72
2017,5,12,13,30,559.0,320.0,7.4,15.0,820.0,736.96,587.74
2017,5,12,13,45,734.0,221.0,7.55,15.0,859.0,753.25,605.29
2017,5,12,14,0,909.0,122.0,7.7,15.0,898.0,760.01,613.6
2017,5,12,14,15,901.5,120.5,7.75,14.5,866.0,718.36,582.71
2017,5,12,14,30,894.0,119.0,7.8,14.0,834.0,675.44,549.27
2017,5,12,14,45,882.5,117.0,7.85,14.0,796.0,628.64,511.01
2017,5,12,15,0,871.0,115.0,7.9,14.0,758.0,581.3,471.55
2017,5,12,15,15,857.5,112.5,7.9,14.0,715.0,528.89,427.22
2017,5,12,15,30,844.0,110.0,7.9,14.0,672.0,479.63,384.41
2017,5,12,15,45,826.0,107.0,7.95,14.0,624.5,428.45,339.24
2017,5,12,16,0,808.0,104.0,8.0,14.0,577.0,378.28,294.05
2017,5,12,16,15,784.5,100.5,7.95,13.5,526.5,327.19,248.04
2017,5,12,16,30,761.0,97.0,7.9,13.0,476.0,278.08,203.35
2017,5,12,16,45,730.0,92.0,7.9,13.0,423.5,224.62,155.42
2017,5,12,17,0,699.0,87.0,7.9,13.0,371.0,177.65,114.53
2017,5,12,17,15,655.0,81.0,7.8,12.5,318.5,131.67,78.42
2017,5,12,17,30,611.0,75.0,7.7,12.0,266.0,90.36,51.44
2017,5,12,17,45,548.5,67.5,7.65,12.0,215.0,52.34,35.33
2017,5,12,18,0,486.0,60.0,7.6,12.0,164.0,43.39,33.26
2017,5,12,18,15,389.5,49.5,7.45,11.5,118.5,37.29,27.44
2017,5,12,18,30,293.0,39.0,7.3,11.0,73.0,29.94,20.1
2017,5,12,18,45,160.0,24.5,7.2,11.0,41.5,19.14,5.3
2017,5,12,19,0,27.0,10.0,7.1,11.0,10.0,9.83,0.0
2017,5,12,19,15,13.5,5.0,7.05,10.5,5.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,7.1,9.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,5,13,5,15,96.0,14.5,6.05,8.5,22.0,40.41,0.0
2017,5,13,5,30,192.0,29.0,6.2,9.0,44.0,109.84,67.46
2017,5,13,5,45,310.0,40.5,6.4,9.5,85.5,176.62,136.9
2017,5,13,6,0,428.0,52.0,6.6,10.0,127.0,253.5,206.05
2017,5,13,6,15,502.0,60.5,6.55,10.0,176.5,317.61,264.8
2017,5,13,6,30,576.0,69.0,6.5,10.0,226.0,387.9,327.75
2017,5,13,6,45,628.5,74.5,6.45,10.5,279.0,448.67,380.7
2017,5,13,7,0,681.0,80.0,6.4,11.0,332.0,512.95,434.93
2017,5,13,7,15,716.5,85.0,6.2,11.0,385.0,568.95,481.33
2017,5,13,7,30,752.0,90.0,6.0,11.0,438.0,623.9,525.64
2017,5,13,7,45,778.0,93.5,5.85,11.5,490.0,674.06,563.03
2017,5,13,8,0,804.0,97.0,5.7,12.0,542.0,724.24,598.8
2017,5,13,8,15,823.5,100.5,5.55,12.5,590.5,769.04,629.58
2017,5,13,8,30,843.0,104.0,5.4,13.0,639.0,812.88,658.97
2017,5,13,8,45,857.5,106.5,5.25,13.5,684.5,850.17,682.84
2017,5,13,9,0,872.0,109.0,5.1,14.0,730.0,880.57,701.23
2017,5,13,9,15,883.5,111.5,5.0,14.0,769.5,911.52,721.43
2017,5,13,9,30,895.0,114.0,4.9,14.0,809.0,940.23,739.85
2017,5,13,9,45,905.5,114.5,4.85,14.0,844.0,963.48,754.63
2017,5,13,10,0,916.0,115.0,4.8,14.0,879.0,984.16,767.6
2017,5,13,10,15,922.0,116.0,4.85,14.0,906.5,998.38,776.9
2017,5,13,10,30,928.0,117.0,4.9,14.0,934.0,1009.68,784.29
2017,5,13,10,45,931.5,118.5,4.95,14.5,954.0,1016.1,786.88
2017,5,13,11,0,935.0,120.0,5.0,15.0,974.0,1019.44,787.45
2017,5,13,11,15,937.0,120.5,5.1,15.0,987.0,1017.24,786.23
2017,5,13,11,30,939.0,121.0,5.2,15.0,1000.0,1011.97,782.98
2017,5,13,11,45,938.0,122.5,5.35,15.0,1005.0,1001.83,776.78
2017,5,13,12,0,937.0,124.0,5.5,15.0,1010.0,988.74,768.54
2017,5,13,12,15,936.5,124.0,5.65,15.0,1007.5,971.79,757.57
2017,5,13,12,30,936.0,124.0,5.8,15.0,1005.0,952.05,744.59
2017,5,13,12,45,737.0,240.5,5.95,15.0,929.5,872.13,687.74
2017,5,13,13,0,538.0,357.0,6.1,15.0,854.0,794.45,625.25
2017,5,13,13,15,550.0,338.0,6.2,15.0,838.5,767.75,606.72
2017,5,13,13,30,562.0,319.0,6.3,15.0,823.0,739.26,586.37
2017,5,13,13,45,551.5,314.5,6.45,15.0,797.5,705.47,561.18
2017,5,13,14,0,541.0,310.0,6.6,15.0,772.0,671.26,535.32
2017,5,13,14,15,572.5,281.5,6.65,14.5,755.0,643.33,515.67
2017,5,13,14,30,604.0,253.0,6.7,14.0,738.0,611.48,492.4
2017,5,13,14,45,738.0,183.0,6.75,14.0,748.0,599.81,484.68
2017,5,13,15,0,872.0,113.0,6.8,14.0,758.0,581.71,470.35
2017,5,13,15,15,858.0,110.5,6.85,14.0,715.0,529.01,426.13
2017,5,13,15,30,844.0,108.0,6.9,14.0,672.0,479.55,383.51
2017,5,13,15,45,826.0,105.5,6.95,14.0,624.5,428.84,338.97
2017,5,13,16,0,808.0,103.0,7.0,14.0,577.0,379.14,294.39
2017,5,13,16,15,784.5,99.0,7.0,13.5,527.0,327.61,248.24
2017,5,13,16,30,761.0,95.0,7.0,13.0,477.0,278.05,203.32
2017,5,13,16,45,729.5,90.5,7.0,13.0,424.5,225.02,155.82
2017,5,13,17,0,698.0,86.0,7.0,13.0,372.0,178.4,115.2
2017,5,13,17,15,655.0,80.5,6.9,12.5,319.5,132.94,79.32
2017,5,13,17,30,612.0,75.0,6.8,12.0,267.0,92.05,52.33
2017,5,13,17,45,548.5,68.0,6.7,12.0,216.0,54.28,35.91
2017,5,13,18,0,485.0,61.0,6.6,12.0,165.0,44.12,33.94
2017,5,13,18,15,390.0,50.5,6.45,11.5,120.0,38.05,28.15
2017,5,13,18,30,295.0,40.0,6.3,11.0,75.0,30.68,20.83
2017,5,13,18,45,164.0,25.5,6.15,11.0,43.0,19.92,6.7
2017,5,13,19,0,33.0,11.0,6.0,11.0,11.0,10.81,0.0
2017,5,13,19,15,16.5,5.5,5.9,10.5,5.5,0.0,0.0
2017,5,13,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,5.6,9.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,5,14,5,15,94.5,14.5,4.8,8.5,22.0,40.2,0.0
2017,5,14,5,30,189.0,29.0,4.9,9.0,44.0,109.72,69.66
2017,5,14,5,45,302.0,41.0,5.05,9.5,85.5,173.94,135.04
2017,5,14,6,0,415.0,53.0,5.2,10.0,127.0,249.98,203.05
2017,5,14,6,15,487.5,61.5,5.1,10.0,175.5,312.93,260.3
2017,5,14,6,30,560.0,70.0,5.0,10.0,224.0,381.91,321.49
2017,5,14,6,45,611.0,76.5,4.95,10.5,276.5,442.36,373.52
2017,5,14,7,0,662.0,83.0,4.9,11.0,329.0,506.22,426.64
2017,5,14,7,15,697.0,88.0,4.85,11.5,381.0,561.15,470.86
2017,5,14,7,30,732.0,93.0,4.8,12.0,433.0,617.49,514.82
2017,5,14,7,45,575.5,146.0,4.75,12.5,432.0,591.09,489.11
2017,5,14,8,0,419.0,199.0,4.7,13.0,431.0,547.89,449.97
2017,5,14,8,15,320.5,242.0,4.65,13.0,428.5,521.6,425.9
2017,5,14,8,30,222.0,285.0,4.6,13.0,426.0,487.78,395.53
2017,5,14,8,45,536.0,200.0,4.55,13.5,573.5,681.64,552.03
2017,5,14,9,0,850.0,115.0,4.5,14.0,721.0,874.47,693.84
