Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,9,15,861.5,117.0,4.45,14.0,760.5,899.04,708.42
2017,5,14,9,30,873.0,119.0,4.4,14.0,800.0,926.74,726.32
2017,5,14,9,45,874.0,126.0,4.35,14.0,832.0,947.69,739.31
2017,5,14,10,0,875.0,133.0,4.3,14.0,864.0,965.76,750.32
2017,5,14,10,15,881.5,134.5,4.2,14.0,891.5,980.41,758.75
2017,5,14,10,30,888.0,136.0,4.1,14.0,919.0,992.26,765.44
2017,5,14,10,45,724.0,238.5,4.1,14.5,886.5,950.49,734.05
2017,5,14,11,0,560.0,341.0,4.1,15.0,854.0,893.27,687.49
2017,5,14,11,15,730.0,241.0,4.1,15.0,919.5,950.34,732.3
2017,5,14,11,30,900.0,141.0,4.1,15.0,985.0,996.03,763.27
2017,5,14,11,45,900.5,142.0,4.1,15.0,990.0,987.0,756.44
2017,5,14,12,0,901.0,143.0,4.1,15.0,995.0,975.13,748.18
2017,5,14,12,15,900.0,143.0,4.15,15.0,992.5,958.16,736.77
2017,5,14,12,30,899.0,143.0,4.2,15.0,990.0,938.56,723.6
2017,5,14,12,45,894.0,144.0,4.3,15.0,979.5,913.88,707.24
2017,5,14,13,0,889.0,145.0,4.4,15.0,969.0,886.93,689.45
2017,5,14,13,15,885.0,144.0,4.55,15.0,951.0,856.79,669.59
2017,5,14,13,30,881.0,143.0,4.7,15.0,933.0,824.6,648.01
2017,5,14,13,45,877.0,140.5,4.85,15.0,909.0,789.13,623.76
2017,5,14,14,0,873.0,138.0,5.0,15.0,885.0,751.9,597.89
2017,5,14,14,15,864.5,136.0,5.15,15.0,853.5,710.47,567.17
2017,5,14,14,30,856.0,134.0,5.3,15.0,822.0,665.94,533.04
2017,5,14,14,45,845.5,131.0,5.45,15.0,784.5,620.01,496.97
2017,5,14,15,0,835.0,128.0,5.6,15.0,747.0,573.6,459.59
2017,5,14,15,15,681.5,171.0,5.65,14.5,657.5,493.21,394.64
2017,5,14,15,30,528.0,214.0,5.7,14.0,568.0,428.61,341.89
2017,5,14,15,45,649.0,164.0,5.8,14.0,568.0,406.75,321.64
2017,5,14,16,0,770.0,114.0,5.9,14.0,568.0,377.02,292.64
2017,5,14,16,15,745.5,110.0,5.85,13.5,518.0,323.54,245.43
2017,5,14,16,30,721.0,106.0,5.8,13.0,468.0,275.41,202.17
2017,5,14,16,45,689.5,100.5,5.8,13.0,416.5,226.77,158.7
2017,5,14,17,0,658.0,95.0,5.8,13.0,365.0,181.28,119.27
2017,5,14,17,15,613.5,88.5,5.7,12.5,313.5,136.76,84.16
2017,5,14,17,30,569.0,82.0,5.6,12.0,262.0,96.98,57.54
2017,5,14,17,45,506.0,73.5,5.55,12.0,212.0,59.98,40.19
2017,5,14,18,0,443.0,65.0,5.5,12.0,162.0,47.61,37.08
2017,5,14,18,15,350.5,54.0,5.35,11.5,118.0,40.4,30.27
2017,5,14,18,30,258.0,43.0,5.2,11.0,74.0,33.07,22.98
2017,5,14,18,45,140.5,27.0,5.1,11.0,42.5,21.11,8.27
2017,5,14,19,0,23.0,11.0,5.0,11.0,11.0,10.81,0.0
2017,5,14,19,15,11.5,5.5,4.95,10.5,5.5,0.0,0.0
2017,5,14,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,5,15,5,15,70.0,16.0,4.55,9.0,22.0,35.09,0.0
2017,5,15,5,30,140.0,32.0,4.6,9.0,44.0,98.85,64.44
2017,5,15,5,45,251.0,46.0,4.65,9.5,84.5,161.87,126.04
2017,5,15,6,0,362.0,60.0,4.7,10.0,125.0,235.44,191.34
2017,5,15,6,15,435.5,70.0,4.7,10.0,173.0,297.04,247.01
2017,5,15,6,30,509.0,80.0,4.7,10.0,221.0,367.72,309.29
2017,5,15,6,45,562.0,87.0,4.7,10.5,272.5,427.89,360.89
2017,5,15,7,0,615.0,94.0,4.7,11.0,324.0,491.6,413.84
2017,5,15,7,15,402.5,144.0,4.7,11.5,303.5,433.01,362.8
2017,5,15,7,30,190.0,194.0,4.7,12.0,283.0,342.98,284.71
2017,5,15,7,45,468.5,154.0,4.7,12.5,406.5,520.43,432.71
2017,5,15,8,0,747.0,114.0,4.7,13.0,530.0,705.42,578.65
2017,5,15,8,15,768.0,118.0,4.7,13.0,578.0,747.1,607.69
2017,5,15,8,30,789.0,122.0,4.7,13.0,626.0,791.01,638.81
2017,5,15,8,45,806.0,124.5,4.7,13.5,670.5,828.88,663.81
2017,5,15,9,0,823.0,127.0,4.7,14.0,715.0,865.26,687.43
2017,5,15,9,15,835.5,129.5,4.65,14.0,754.5,895.93,707.65
2017,5,15,9,30,848.0,132.0,4.6,14.0,794.0,924.5,726.26
2017,5,15,9,45,856.5,134.5,4.6,14.5,827.5,947.09,739.52
2017,5,15,10,0,865.0,137.0,4.6,15.0,861.0,961.59,747.06
2017,5,15,10,15,871.5,139.0,4.7,15.0,888.5,976.62,757.39
2017,5,15,10,30,878.0,141.0,4.8,15.0,916.0,988.88,765.87
2017,5,15,10,45,884.0,141.0,4.95,15.5,937.0,995.79,769.65
2017,5,15,11,0,890.0,141.0,5.1,16.0,958.0,999.8,771.52
2017,5,15,11,15,893.0,142.0,5.25,16.0,970.5,999.02,771.62
2017,5,15,11,30,896.0,143.0,5.4,16.0,983.0,995.3,769.76
2017,5,15,11,45,898.0,142.5,5.55,16.0,989.0,986.25,764.21
2017,5,15,12,0,900.0,142.0,5.7,16.0,995.0,974.37,756.72
2017,5,15,12,15,899.5,142.0,5.85,16.0,992.5,957.9,745.98
2017,5,15,12,30,899.0,142.0,6.0,16.0,990.0,938.79,733.34
2017,5,15,12,45,902.5,137.5,6.2,16.0,981.5,916.34,718.51
2017,5,15,13,0,906.0,133.0,6.4,16.0,973.0,891.25,701.66
2017,5,15,13,15,902.5,132.0,6.5,16.0,955.5,861.16,680.56
2017,5,15,13,30,899.0,131.0,6.6,16.0,938.0,828.94,657.79
2017,5,15,13,45,896.5,127.5,6.7,16.0,914.5,793.19,632.24
2017,5,15,14,0,894.0,124.0,6.8,16.0,891.0,755.53,605.07
2017,5,15,14,15,886.5,122.5,6.9,15.5,859.5,714.56,575.48
2017,5,15,14,30,879.0,121.0,7.0,15.0,828.0,672.35,543.17
2017,5,15,14,45,871.0,117.5,7.1,15.0,791.5,627.01,506.66
2017,5,15,15,0,863.0,114.0,7.2,15.0,755.0,580.88,468.72
2017,5,15,15,15,850.0,111.5,7.2,14.5,713.0,529.18,426.22
2017,5,15,15,30,837.0,109.0,7.2,14.0,671.0,480.6,385.04
2017,5,15,15,45,822.0,105.5,7.25,14.0,625.0,430.62,341.09
2017,5,15,16,0,807.0,102.0,7.3,14.0,579.0,381.35,296.84
2017,5,15,16,15,785.0,98.0,7.25,13.5,529.0,330.35,251.07
2017,5,15,16,30,763.0,94.0,7.2,13.0,479.0,281.17,206.38
2017,5,15,16,45,733.0,89.5,7.2,13.0,427.5,228.42,158.94
2017,5,15,17,0,703.0,85.0,7.2,13.0,376.0,181.84,118.06
2017,5,15,17,15,661.5,80.0,7.1,12.5,324.0,136.62,81.92
2017,5,15,17,30,620.0,75.0,7.0,12.0,272.0,95.8,54.31
2017,5,15,17,45,557.0,68.0,6.95,12.0,221.0,57.4,36.33
2017,5,15,18,0,494.0,61.0,6.9,12.0,170.0,43.75,33.64
2017,5,15,18,15,402.0,51.0,6.7,11.5,124.5,38.15,28.29
2017,5,15,18,30,310.0,41.0,6.5,11.0,79.0,32.2,22.29
2017,5,15,18,45,176.0,27.0,6.35,10.5,46.5,21.05,8.93
2017,5,15,19,0,42.0,13.0,6.2,10.0,14.0,12.78,0.0
2017,5,15,19,15,21.0,6.5,6.05,10.0,7.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,16,5,15,88.0,15.5,5.45,10.0,23.0,39.74,0.0
2017,5,16,5,30,176.0,31.0,5.5,10.0,46.0,109.78,73.05
2017,5,16,5,45,279.5,43.0,5.55,10.5,85.5,168.92,131.45
2017,5,16,6,0,383.0,55.0,5.6,11.0,125.0,240.16,195.0
2017,5,16,6,15,451.5,64.0,5.6,11.0,171.5,300.55,249.79
2017,5,16,6,30,520.0,73.0,5.6,11.0,218.0,366.61,308.41
2017,5,16,6,45,437.0,100.5,5.6,11.5,239.5,371.29,313.15
2017,5,16,7,0,354.0,128.0,5.6,12.0,261.0,370.65,311.88
2017,5,16,7,15,354.0,149.5,5.6,12.0,299.5,400.0,336.19
2017,5,16,7,30,354.0,171.0,5.6,12.0,338.0,436.89,365.76
2017,5,16,7,45,373.0,189.0,5.65,12.5,382.0,482.5,401.49
2017,5,16,8,0,392.0,207.0,5.7,13.0,426.0,537.38,443.61
2017,5,16,8,15,339.5,241.0,5.7,13.0,442.5,536.22,440.11
2017,5,16,8,30,287.0,275.0,5.7,13.0,459.0,539.29,439.75
2017,5,16,8,45,212.5,305.0,5.75,13.0,446.5,506.03,410.53
2017,5,16,9,0,138.0,335.0,5.8,13.0,434.0,476.92,384.32
2017,5,16,9,15,191.5,351.0,5.85,13.0,496.5,542.65,436.54
2017,5,16,9,30,245.0,367.0,5.9,13.0,559.0,618.5,495.41
2017,5,16,9,45,204.5,388.5,5.95,13.5,553.5,596.65,475.44
2017,5,16,10,0,164.0,410.0,6.0,14.0,548.0,581.36,460.74
2017,5,16,10,15,90.0,350.5,5.95,14.0,426.5,440.04,349.63
2017,5,16,10,30,16.0,291.0,5.9,14.0,305.0,301.2,238.11
2017,5,16,10,45,76.0,375.0,5.9,14.0,444.5,449.41,356.01
2017,5,16,11,0,136.0,459.0,5.9,14.0,584.0,596.93,469.36
2017,5,16,11,15,107.5,455.0,5.8,14.0,555.0,556.69,436.99
2017,5,16,11,30,79.0,451.0,5.7,14.0,526.0,522.49,409.68
2017,5,16,11,45,85.0,457.0,5.6,14.0,538.0,530.92,416.04
2017,5,16,12,0,91.0,463.0,5.5,14.0,550.0,538.81,421.87
2017,5,16,12,15,177.5,464.0,5.5,14.0,632.5,616.53,483.37
2017,5,16,12,30,264.0,465.0,5.5,14.0,715.0,688.57,539.4
2017,5,16,12,45,279.5,455.5,5.55,14.0,717.5,682.93,535.64
2017,5,16,13,0,295.0,446.0,5.6,14.0,720.0,676.0,531.22
2017,5,16,13,15,286.5,439.0,5.65,13.5,701.5,650.45,513.15
2017,5,16,13,30,278.0,432.0,5.7,13.0,683.0,624.83,494.9
2017,5,16,13,45,235.5,427.0,5.8,13.0,635.5,577.85,458.54
2017,5,16,14,0,193.0,422.0,5.9,13.0,588.0,531.47,422.43
2017,5,16,14,15,184.0,406.0,5.95,13.0,560.0,500.7,398.93
2017,5,16,14,30,175.0,390.0,6.0,13.0,532.0,470.45,375.6
2017,5,16,14,45,141.0,368.5,6.05,13.0,479.5,421.07,336.74
2017,5,16,15,0,107.0,347.0,6.1,13.0,427.0,378.63,303.14
2017,5,16,15,15,104.0,325.5,6.05,13.0,399.5,351.16,281.56
2017,5,16,15,30,101.0,304.0,6.0,13.0,372.0,323.99,260.01
2017,5,16,15,45,81.0,276.5,5.95,13.0,328.5,285.04,228.88
2017,5,16,16,0,61.0,249.0,5.9,13.0,285.0,248.18,199.38
2017,5,16,16,15,58.5,227.0,5.85,12.5,259.5,223.57,179.84
2017,5,16,16,30,56.0,205.0,5.8,12.0,234.0,199.33,160.36
2017,5,16,16,45,28.0,144.5,5.8,12.0,159.0,138.37,110.71
2017,5,16,17,0,0.0,84.0,5.8,12.0,84.0,80.89,63.57
2017,5,16,17,15,0.0,72.0,5.65,12.0,72.0,69.56,54.1
2017,5,16,17,30,0.0,60.0,5.5,12.0,60.0,57.98,44.28
2017,5,16,17,45,0.0,49.0,5.4,12.0,49.0,47.33,35.12
2017,5,16,18,0,0.0,38.0,5.3,12.0,38.0,36.69,27.34
2017,5,16,18,15,136.0,39.5,5.2,11.5,56.5,32.47,23.28
2017,5,16,18,30,272.0,41.0,5.1,11.0,75.0,31.26,21.56
2017,5,16,18,45,152.5,26.5,5.1,11.0,44.0,20.57,9.13
2017,5,16,19,0,33.0,12.0,5.1,11.0,13.0,11.8,0.0
2017,5,16,19,15,16.5,6.0,5.1,11.0,6.5,0.0,0.0
2017,5,16,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,17,5,15,86.0,16.5,5.2,10.0,24.0,49.79,0.0
2017,5,17,5,30,172.0,33.0,5.1,10.0,48.0,111.27,75.5
2017,5,17,5,45,280.0,46.5,5.05,10.5,89.5,173.99,135.81
2017,5,17,6,0,388.0,60.0,5.0,11.0,131.0,247.5,201.02
2017,5,17,6,15,460.0,69.5,4.95,11.0,180.0,311.2,258.3
2017,5,17,6,30,532.0,79.0,4.9,11.0,229.0,380.25,319.0
2017,5,17,6,45,586.5,85.0,4.85,11.5,281.0,441.21,370.98
2017,5,17,7,0,641.0,91.0,4.8,12.0,333.0,505.81,424.29
2017,5,17,7,15,677.5,96.5,4.65,12.0,385.5,561.54,469.37
2017,5,17,7,30,714.0,102.0,4.5,12.0,438.0,618.79,514.31
2017,5,17,7,45,742.0,106.0,4.35,12.5,489.5,669.39,551.48
2017,5,17,8,0,770.0,110.0,4.2,13.0,541.0,717.49,584.49
2017,5,17,8,15,790.5,113.5,4.05,13.0,589.5,761.96,615.32
2017,5,17,8,30,811.0,117.0,3.9,13.0,638.0,805.59,645.06
2017,5,17,8,45,825.5,120.5,3.75,13.5,682.5,843.03,668.54
2017,5,17,9,0,840.0,124.0,3.6,14.0,727.0,878.81,690.39
2017,5,17,9,15,852.0,126.0,3.5,14.5,766.0,908.86,708.08
2017,5,17,9,30,864.0,128.0,3.4,15.0,805.0,936.76,724.07
2017,5,17,9,45,686.5,219.0,3.35,15.5,771.0,884.45,684.3
2017,5,17,10,0,509.0,310.0,3.3,16.0,737.0,816.57,629.3
2017,5,17,10,15,714.5,215.0,3.3,16.0,835.5,917.92,705.12
2017,5,17,10,30,920.0,120.0,3.3,16.0,934.0,1009.48,766.32
2017,5,17,10,45,929.0,117.5,3.3,16.0,956.0,1017.04,769.87
2017,5,17,11,0,938.0,115.0,3.3,16.0,978.0,1021.64,772.31
2017,5,17,11,15,941.0,115.5,3.35,16.0,991.5,1020.47,771.41
2017,5,17,11,30,944.0,116.0,3.4,16.0,1005.0,1016.23,768.6
2017,5,17,11,45,943.5,117.5,3.45,16.5,1010.0,1006.62,760.85
2017,5,17,12,0,943.0,119.0,3.5,17.0,1015.0,994.05,751.25
2017,5,17,12,15,943.0,119.0,3.55,17.0,1013.5,977.6,740.54
2017,5,17,12,30,943.0,119.0,3.6,17.0,1012.0,958.34,727.97
2017,5,17,12,45,935.5,122.5,3.7,17.0,1000.5,933.18,711.67
2017,5,17,13,0,928.0,126.0,3.8,17.0,989.0,905.69,693.71
2017,5,17,13,15,924.5,125.0,3.85,17.0,971.5,875.1,673.22
2017,5,17,13,30,921.0,124.0,3.9,17.0,954.0,842.34,651.09
2017,5,17,13,45,919.5,120.5,3.95,17.0,930.5,806.73,626.79
2017,5,17,14,0,918.0,117.0,4.0,17.0,907.0,769.11,600.84
2017,5,17,14,15,910.5,115.5,4.1,17.0,875.5,727.36,571.58
2017,5,17,14,30,903.0,114.0,4.2,17.0,844.0,684.33,539.15
2017,5,17,14,45,895.0,111.0,4.3,17.0,807.0,638.56,504.04
2017,5,17,15,0,887.0,108.0,4.4,17.0,770.0,591.96,467.41
2017,5,17,15,15,874.0,105.5,4.5,16.5,727.0,542.61,428.46
2017,5,17,15,30,861.0,103.0,4.6,16.0,684.0,493.26,388.25
2017,5,17,15,45,845.5,99.5,4.75,16.0,637.0,438.37,341.95
2017,5,17,16,0,830.0,96.0,4.9,16.0,590.0,387.86,297.87
2017,5,17,16,15,807.5,93.0,5.05,15.5,539.5,336.5,252.8
2017,5,17,16,30,785.0,90.0,5.2,15.0,489.0,286.97,208.57
2017,5,17,16,45,757.5,85.0,5.4,15.0,437.0,236.61,163.54
2017,5,17,17,0,730.0,80.0,5.6,15.0,385.0,188.97,121.93
2017,5,17,17,15,689.5,75.0,5.6,14.5,332.0,139.12,81.9
2017,5,17,17,30,649.0,70.0,5.6,14.0,279.0,96.86,52.85
2017,5,17,17,45,589.0,64.0,5.7,13.5,228.0,57.68,33.99
2017,5,17,18,0,529.0,58.0,5.8,13.0,177.0,40.75,30.86
2017,5,17,18,15,440.5,49.0,5.55,12.5,131.0,35.94,26.28
2017,5,17,18,30,352.0,40.0,5.3,12.0,85.0,30.83,21.14
2017,5,17,18,45,218.0,27.0,5.1,11.5,50.5,21.31,10.11
2017,5,17,19,0,84.0,14.0,4.9,11.0,16.0,13.76,0.0
2017,5,17,19,15,42.0,7.0,4.7,10.5,8.0,0.0,0.0
2017,5,17,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,18,5,15,126.0,15.0,2.5,9.5,26.0,59.37,0.0
2017,5,18,5,30,252.0,30.0,2.5,10.0,52.0,134.16,92.4
2017,5,18,5,45,353.5,40.5,2.5,10.5,94.0,196.08,152.76
2017,5,18,6,0,455.0,51.0,2.5,11.0,136.0,267.84,216.39
2017,5,18,6,15,522.5,58.5,2.3,11.5,185.0,329.38,270.68
2017,5,18,6,30,590.0,66.0,2.1,12.0,234.0,396.5,327.68
2017,5,18,6,45,633.5,72.5,1.9,12.5,285.0,454.19,374.9
2017,5,18,7,0,677.0,79.0,1.7,13.0,336.0,514.63,422.15
2017,5,18,7,15,710.5,84.0,1.7,13.5,388.5,569.27,463.85
2017,5,18,7,30,744.0,89.0,1.7,14.0,441.0,622.86,503.44
2017,5,18,7,45,767.0,93.5,1.75,14.5,491.5,671.66,537.38
2017,5,18,8,0,790.0,98.0,1.8,15.0,542.0,720.3,570.12
2017,5,18,8,15,809.5,101.5,1.9,15.5,590.0,764.61,599.52
2017,5,18,8,30,829.0,105.0,2.0,16.0,638.0,808.0,627.87
2017,5,18,8,45,844.0,107.5,2.1,16.5,683.0,845.28,651.58
2017,5,18,9,0,859.0,110.0,2.2,17.0,728.0,875.7,670.4
2017,5,18,9,15,871.0,112.0,2.3,17.5,767.5,906.22,689.22
2017,5,18,9,30,883.0,114.0,2.4,18.0,807.0,934.59,706.48
2017,5,18,9,45,894.5,114.0,2.55,18.5,842.0,958.04,720.85
2017,5,18,10,0,906.0,114.0,2.7,19.0,877.0,979.0,733.59
2017,5,18,10,15,912.5,115.5,2.8,19.0,904.5,994.14,743.43
2017,5,18,10,30,919.0,117.0,2.9,19.0,932.0,1006.4,751.51
2017,5,18,10,45,925.0,117.0,3.0,19.5,953.0,1013.68,754.96
2017,5,18,11,0,931.0,117.0,3.1,20.0,974.0,1017.95,756.56
2017,5,18,11,15,933.5,117.5,3.2,20.0,987.0,1016.33,755.82
2017,5,18,11,30,936.0,118.0,3.3,20.0,1000.0,1011.66,753.19
2017,5,18,11,45,938.5,117.0,3.45,20.0,1006.0,1002.49,748.04
2017,5,18,12,0,941.0,116.0,3.6,20.0,1012.0,990.35,740.95
2017,5,18,12,15,940.5,116.0,3.7,20.0,1009.5,973.53,730.39
2017,5,18,12,30,940.0,116.0,3.8,20.0,1007.0,953.94,717.99
2017,5,18,12,45,931.5,120.0,3.95,20.5,995.0,928.5,700.51
2017,5,18,13,0,923.0,124.0,4.1,21.0,983.0,900.79,681.45
2017,5,18,13,15,919.5,123.0,4.2,20.5,966.0,870.4,662.76
2017,5,18,13,30,916.0,122.0,4.3,20.0,949.0,837.85,642.34
2017,5,18,13,45,911.0,120.5,4.45,20.0,924.5,801.67,618.31
2017,5,18,14,0,906.0,119.0,4.6,20.0,900.0,763.72,592.84
2017,5,18,14,15,898.5,117.5,4.6,20.0,868.5,722.45,563.59
2017,5,18,14,30,891.0,116.0,4.6,20.0,837.0,679.93,531.39
2017,5,18,14,45,882.5,113.5,4.65,20.0,800.5,634.84,496.81
2017,5,18,15,0,874.0,111.0,4.7,20.0,764.0,588.98,460.81
2017,5,18,15,15,861.0,108.5,4.7,19.5,721.5,540.23,422.38
2017,5,18,15,30,848.0,106.0,4.7,19.0,679.0,487.92,380.19
2017,5,18,15,45,832.0,102.5,4.7,19.0,632.5,437.09,337.28
2017,5,18,16,0,816.0,99.0,4.7,19.0,586.0,387.06,294.02
2017,5,18,16,15,793.5,95.5,4.65,18.5,536.0,335.94,249.68
2017,5,18,16,30,771.0,92.0,4.6,18.0,486.0,286.67,206.26
2017,5,18,16,45,742.0,87.5,4.55,17.5,434.0,237.11,162.86
2017,5,18,17,0,713.0,83.0,4.5,17.0,382.0,186.97,119.97
2017,5,18,17,15,672.5,78.0,4.4,16.5,330.0,141.23,83.57
2017,5,18,17,30,632.0,73.0,4.3,16.0,278.0,99.76,55.06
2017,5,18,17,45,576.0,66.0,4.25,15.5,227.5,60.57,35.5
2017,5,18,18,0,520.0,59.0,4.2,15.0,177.0,41.47,31.25
2017,5,18,18,15,433.5,49.5,4.0,14.5,131.0,36.24,26.35
2017,5,18,18,30,347.0,40.0,3.8,14.0,85.0,30.65,20.86
2017,5,18,18,45,217.5,27.0,3.6,13.5,51.0,21.15,10.28
2017,5,18,19,0,88.0,14.0,3.4,13.0,17.0,13.76,0.0
2017,5,18,19,15,44.0,7.0,3.2,12.5,8.5,6.88,0.0
2017,5,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,5,15,129.0,15.0,1.0,12.0,26.5,62.06,0.0
2017,5,19,5,30,258.0,30.0,1.0,12.0,53.0,136.57,94.31
2017,5,19,5,45,362.0,40.0,1.05,12.5,95.5,199.33,153.73
2017,5,19,6,0,466.0,50.0,1.1,13.0,138.0,272.12,216.95
2017,5,19,6,15,532.0,57.5,1.1,13.5,187.0,333.5,269.99
2017,5,19,6,30,598.0,65.0,1.1,14.0,236.0,400.33,325.65
2017,5,19,6,45,645.0,70.5,1.1,14.5,288.0,459.18,373.06
2017,5,19,7,0,692.0,76.0,1.1,15.0,340.0,521.08,421.0
2017,5,19,7,15,724.0,80.5,1.15,15.5,392.0,572.55,459.71
2017,5,19,7,30,756.0,85.0,1.2,16.0,444.0,627.54,499.76
2017,5,19,7,45,781.5,88.0,1.25,16.5,494.5,676.88,533.06
2017,5,19,8,0,807.0,91.0,1.3,17.0,545.0,726.23,565.58
2017,5,19,8,15,825.0,94.0,1.3,17.5,593.0,769.34,592.53
2017,5,19,8,30,843.0,97.0,1.3,18.0,641.0,811.42,618.27
2017,5,19,8,45,857.0,99.5,1.35,18.5,685.5,843.26,637.27
2017,5,19,9,0,871.0,102.0,1.4,19.0,730.0,878.35,658.39
2017,5,19,9,15,882.0,104.0,1.4,19.5,769.0,908.31,675.17
2017,5,19,9,30,893.0,106.0,1.4,20.0,808.0,936.05,690.38
2017,5,19,9,45,902.5,107.0,1.4,20.5,842.0,958.93,702.37
2017,5,19,10,0,912.0,108.0,1.4,21.0,876.0,979.24,712.71
2017,5,19,10,15,918.0,109.0,1.4,21.0,903.5,993.49,720.6
2017,5,19,10,30,924.0,110.0,1.4,21.0,931.0,1004.86,726.81
2017,5,19,10,45,927.5,111.5,1.4,21.5,951.5,1011.38,728.69
2017,5,19,11,0,931.0,113.0,1.4,22.0,972.0,1014.85,728.82
2017,5,19,11,15,934.0,113.5,1.45,22.5,985.0,1013.76,727.06
2017,5,19,11,30,937.0,114.0,1.5,23.0,998.0,1009.63,723.53
2017,5,19,11,45,937.5,114.5,1.6,23.5,1003.5,1000.11,717.48
2017,5,19,12,0,938.0,115.0,1.7,24.0,1009.0,987.64,709.64
2017,5,19,12,15,938.0,115.0,1.85,24.0,1007.0,971.37,701.37
2017,5,19,12,30,938.0,115.0,2.0,24.0,1005.0,952.31,691.19
2017,5,19,12,45,935.0,115.5,2.15,24.0,995.0,928.42,677.69
2017,5,19,13,0,932.0,116.0,2.3,24.0,985.0,902.05,662.38
2017,5,19,13,15,928.5,115.0,2.45,24.0,967.5,871.5,644.04
2017,5,19,13,30,925.0,114.0,2.6,24.0,950.0,838.76,623.94
2017,5,19,13,45,919.0,113.5,2.8,24.0,925.5,802.55,601.46
2017,5,19,14,0,913.0,113.0,3.0,24.0,901.0,764.6,577.33
2017,5,19,14,15,906.0,111.5,3.15,23.5,870.0,723.49,551.34
2017,5,19,14,30,899.0,110.0,3.3,23.0,839.0,681.07,521.88
2017,5,19,14,45,889.0,108.0,3.5,23.0,802.0,635.28,488.19
2017,5,19,15,0,879.0,106.0,3.7,23.0,765.0,588.83,452.99
2017,5,19,15,15,866.5,103.5,3.8,22.5,722.5,540.18,415.69
2017,5,19,15,30,854.0,101.0,3.9,22.0,680.0,491.5,377.17
2017,5,19,15,45,838.5,98.0,4.0,22.0,634.0,437.44,332.78
2017,5,19,16,0,823.0,95.0,4.1,22.0,588.0,387.77,290.61
2017,5,19,16,15,802.0,91.5,4.1,21.5,538.0,336.81,247.08
2017,5,19,16,30,781.0,88.0,4.1,21.0,488.0,287.54,204.22
2017,5,19,16,45,753.5,84.0,4.1,20.5,437.0,238.25,161.5
2017,5,19,17,0,726.0,80.0,4.1,20.0,386.0,191.67,121.87
2017,5,19,17,15,687.5,75.0,4.0,19.0,334.0,142.24,82.83
2017,5,19,17,30,649.0,70.0,3.9,18.0,282.0,100.12,53.91
2017,5,19,17,45,595.5,63.0,3.8,17.5,231.5,60.07,33.6
2017,5,19,18,0,542.0,56.0,3.7,17.0,181.0,38.73,28.58
2017,5,19,18,15,458.5,47.5,3.5,16.5,135.0,34.27,24.42
2017,5,19,18,30,375.0,39.0,3.3,16.0,89.0,29.53,19.76
2017,5,19,18,45,245.5,27.0,3.15,15.5,54.0,21.0,10.39
2017,5,19,19,0,116.0,15.0,3.0,15.0,19.0,14.74,0.0
2017,5,19,19,15,58.0,7.5,2.8,14.5,9.5,7.37,0.0
2017,5,19,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,5,15,136.5,15.0,1.05,11.5,28.0,64.74,0.0
2017,5,20,5,30,273.0,30.0,1.0,12.0,56.0,141.98,99.1
2017,5,20,5,45,369.5,41.0,1.0,12.5,98.0,203.82,157.44
2017,5,20,6,0,466.0,52.0,1.0,13.0,140.0,275.04,219.27
2017,5,20,6,15,531.5,59.5,0.85,13.5,189.0,336.32,271.6
2017,5,20,6,30,597.0,67.0,0.7,14.0,238.0,402.95,325.95
2017,5,20,6,45,639.0,73.5,0.6,14.5,289.5,460.17,370.74
2017,5,20,7,0,681.0,80.0,0.5,15.0,341.0,520.0,415.35
2017,5,20,7,15,713.5,84.5,0.45,15.5,392.5,573.58,453.77
2017,5,20,7,30,746.0,89.0,0.4,16.0,444.0,626.07,489.94
2017,5,20,7,45,769.5,93.0,0.4,16.5,494.5,674.74,521.44
2017,5,20,8,0,793.0,97.0,0.4,17.0,545.0,723.28,551.81
2017,5,20,8,15,811.5,100.0,0.35,17.5,592.5,766.32,576.85
2017,5,20,8,30,830.0,103.0,0.3,18.0,640.0,808.38,600.66
2017,5,20,8,45,844.5,105.0,0.3,18.5,683.5,844.7,621.06
2017,5,20,9,0,859.0,107.0,0.3,19.0,727.0,874.2,636.86
2017,5,20,9,15,869.5,109.5,0.3,19.5,766.0,903.94,652.73
2017,5,20,9,30,880.0,112.0,0.3,20.0,805.0,931.48,667.04
2017,5,20,9,45,886.5,114.0,0.3,20.5,837.5,952.37,677.15
2017,5,20,10,0,893.0,116.0,0.3,21.0,870.0,970.64,685.72
2017,5,20,10,15,899.0,117.5,0.4,21.5,897.0,985.16,694.29
2017,5,20,10,30,905.0,119.0,0.5,22.0,924.0,996.86,701.35
2017,5,20,10,45,909.0,120.0,0.6,22.5,943.5,1003.2,705.29
2017,5,20,11,0,913.0,121.0,0.7,23.0,963.0,1006.57,707.58
2017,5,20,11,15,915.0,121.5,0.8,23.0,975.5,1004.52,708.01
2017,5,20,11,30,917.0,122.0,0.9,23.0,988.0,999.5,706.71
2017,5,20,11,45,916.5,123.0,1.05,23.5,992.5,989.67,702.04
2017,5,20,12,0,916.0,124.0,1.2,24.0,997.0,976.99,695.48
2017,5,20,12,15,915.0,123.5,1.35,24.0,994.5,959.62,687.16
2017,5,20,12,30,914.0,123.0,1.5,24.0,992.0,939.6,676.95
2017,5,20,12,45,905.0,127.0,1.7,24.0,980.0,914.29,663.69
2017,5,20,13,0,896.0,131.0,1.9,24.0,968.0,886.81,648.61
2017,5,20,13,15,892.0,130.0,2.05,24.0,950.5,856.8,630.94
2017,5,20,13,30,888.0,129.0,2.2,24.0,933.0,824.73,611.57
2017,5,20,13,45,883.5,127.0,2.4,24.0,909.0,789.44,590.0
2017,5,20,14,0,879.0,125.0,2.6,24.0,885.0,752.42,566.74
2017,5,20,14,15,871.5,123.5,2.75,23.5,854.5,712.22,541.14
2017,5,20,14,30,864.0,122.0,2.9,23.0,824.0,670.82,512.61
2017,5,20,14,45,856.5,118.5,3.05,23.0,788.0,626.62,480.22
2017,5,20,15,0,849.0,115.0,3.2,23.0,752.0,581.61,446.27
2017,5,20,15,15,836.0,112.5,3.25,22.5,710.5,530.75,407.6
2017,5,20,15,30,823.0,110.0,3.3,22.0,669.0,482.98,369.99
2017,5,20,15,45,810.0,105.5,3.4,21.5,624.0,433.74,330.18
2017,5,20,16,0,797.0,101.0,3.5,21.0,579.0,385.04,289.57
2017,5,20,16,15,776.0,97.0,3.45,20.5,530.5,334.91,246.81
2017,5,20,16,30,755.0,93.0,3.4,20.0,482.0,286.49,204.76
2017,5,20,16,45,730.5,88.0,3.4,20.0,431.5,238.27,162.61
2017,5,20,17,0,706.0,83.0,3.4,20.0,381.0,189.06,120.57
2017,5,20,17,15,667.5,77.5,3.3,19.5,330.0,143.42,84.38
2017,5,20,17,30,629.0,72.0,3.2,19.0,279.0,101.82,55.49
2017,5,20,17,45,578.5,65.0,3.1,18.5,229.5,62.75,35.24
2017,5,20,18,0,528.0,58.0,3.0,18.0,180.0,40.3,29.85
2017,5,20,18,15,446.0,49.0,2.8,17.0,134.5,35.47,25.44
2017,5,20,18,30,364.0,40.0,2.6,16.0,89.0,30.32,20.49
2017,5,20,18,45,241.0,27.5,2.45,15.5,54.5,21.34,10.94
2017,5,20,19,0,118.0,15.0,2.3,15.0,20.0,14.74,0.0
2017,5,20,19,15,59.0,7.5,2.25,14.5,10.0,7.37,0.0
2017,5,20,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,5,15,151.5,15.0,1.15,12.0,29.5,69.57,0.0
2017,5,21,5,30,303.0,30.0,1.2,12.0,59.0,152.42,107.43
2017,5,21,5,45,405.0,39.5,1.25,12.5,102.5,216.28,167.45
2017,5,21,6,0,507.0,49.0,1.3,13.0,146.0,289.93,231.62
2017,5,21,6,15,570.5,55.5,1.3,13.5,196.0,350.95,284.53
2017,5,21,6,30,634.0,62.0,1.3,14.0,246.0,417.14,339.77
2017,5,21,6,45,678.5,67.0,1.35,14.5,298.5,475.61,387.16
2017,5,21,7,0,723.0,72.0,1.4,15.0,351.0,534.76,433.44
2017,5,21,7,15,754.0,76.5,1.35,15.5,403.5,589.27,473.83
2017,5,21,7,30,785.0,81.0,1.3,16.0,456.0,644.74,513.03
2017,5,21,7,45,809.0,84.0,1.3,16.5,507.0,694.05,545.61
2017,5,21,8,0,833.0,87.0,1.3,17.0,558.0,743.21,577.3
2017,5,21,8,15,850.0,89.5,1.2,17.5,606.0,781.02,599.17
2017,5,21,8,30,867.0,92.0,1.1,18.0,654.0,822.41,622.92
2017,5,21,8,45,880.5,94.5,1.05,18.5,698.5,859.45,643.75
2017,5,21,9,0,894.0,97.0,1.0,19.0,743.0,894.73,663.01
2017,5,21,9,15,904.0,99.0,0.85,19.5,782.5,924.33,676.41
2017,5,21,9,30,914.0,101.0,0.7,20.0,822.0,951.62,687.82
2017,5,21,9,45,896.5,117.0,0.6,20.5,848.5,965.71,691.63
2017,5,21,10,0,879.0,133.0,0.5,21.0,875.0,976.05,693.24
2017,5,21,10,15,885.5,134.5,0.5,21.5,902.5,990.77,699.87
2017,5,21,10,30,892.0,136.0,0.5,22.0,930.0,1002.7,704.77
2017,5,21,10,45,897.5,136.5,0.5,22.5,950.5,1009.78,706.85
2017,5,21,11,0,903.0,137.0,0.5,23.0,971.0,1013.95,707.34
2017,5,21,11,15,905.5,137.5,0.65,23.0,984.0,1012.28,709.29
2017,5,21,11,30,908.0,138.0,0.8,23.0,997.0,1007.66,709.48
2017,5,21,11,45,909.5,138.0,1.0,23.5,1002.5,998.69,706.52
2017,5,21,12,0,911.0,138.0,1.2,24.0,1008.0,986.87,701.49
2017,5,21,12,15,910.5,138.0,1.45,24.0,1006.0,970.43,695.32
2017,5,21,12,30,910.0,138.0,1.7,24.0,1004.0,951.34,686.92
2017,5,21,12,45,915.0,133.0,1.95,24.0,996.0,929.76,676.41
2017,5,21,13,0,920.0,128.0,2.2,24.0,988.0,905.48,663.63
2017,5,21,13,15,916.5,127.0,2.35,24.0,971.0,875.27,645.62
2017,5,21,13,30,913.0,126.0,2.5,24.0,954.0,842.91,625.92
2017,5,21,13,45,907.5,125.0,2.7,24.0,929.5,807.03,603.79
2017,5,21,14,0,902.0,124.0,2.9,24.0,905.0,769.41,580.02
2017,5,21,14,15,894.5,122.5,2.95,23.5,874.0,728.4,553.54
2017,5,21,14,30,887.0,121.0,3.0,23.0,843.0,686.14,524.0
2017,5,21,14,45,876.0,119.5,3.1,23.0,806.0,640.72,490.54
2017,5,21,15,0,865.0,118.0,3.2,23.0,769.0,594.72,455.78
2017,5,21,15,15,852.0,115.5,3.25,22.5,726.5,543.23,416.77
2017,5,21,15,30,839.0,113.0,3.3,22.0,684.0,494.75,378.73
2017,5,21,15,45,821.0,110.5,3.35,22.0,637.5,444.46,337.51
2017,5,21,16,0,803.0,108.0,3.4,22.0,591.0,395.16,296.06
2017,5,21,16,15,781.0,104.0,3.35,21.5,541.5,344.42,253.15
2017,5,21,16,30,759.0,100.0,3.3,21.0,492.0,295.49,211.01
2017,5,21,16,45,728.5,96.0,3.3,20.5,440.0,242.99,166.23
2017,5,21,17,0,698.0,92.0,3.3,20.0,388.0,196.86,127.26
2017,5,21,17,15,657.0,86.0,3.25,19.0,336.0,150.82,91.01
2017,5,21,17,30,616.0,80.0,3.2,18.0,284.0,109.11,61.95
2017,5,21,17,45,557.5,73.0,3.15,17.5,233.0,70.39,41.51
2017,5,21,18,0,499.0,66.0,3.1,17.0,182.0,47.23,36.09
2017,5,21,18,15,413.5,55.5,3.05,16.5,136.0,41.33,30.64
2017,5,21,18,30,328.0,45.0,3.0,16.0,90.0,34.18,23.85
2017,5,21,18,45,164.0,32.5,3.0,15.5,55.0,25.26,14.25
2017,5,21,19,0,0.0,20.0,3.0,15.0,20.0,18.54,0.0
2017,5,21,19,15,0.0,10.0,2.95,14.5,10.0,9.83,0.0
2017,5,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,22,5,15,126.0,16.5,1.35,11.5,28.5,62.99,0.0
2017,5,22,5,30,252.0,33.0,1.3,12.0,57.0,138.29,98.27
2017,5,22,5,45,354.5,43.5,1.3,12.5,100.0,201.78,156.69
2017,5,22,6,0,457.0,54.0,1.3,13.0,143.0,274.63,219.85
2017,5,22,6,15,522.5,61.5,1.25,13.0,191.5,335.67,272.96
2017,5,22,6,30,588.0,69.0,1.2,13.0,240.0,402.05,328.75
2017,5,22,6,45,374.5,111.5,1.2,13.5,228.5,351.87,288.31
2017,5,22,7,0,161.0,154.0,1.2,14.0,217.0,269.74,220.13
2017,5,22,7,15,454.0,122.0,1.2,14.5,332.0,444.85,363.11
2017,5,22,7,30,747.0,90.0,1.2,15.0,447.0,629.51,504.18
2017,5,22,7,45,772.0,93.5,1.2,15.5,498.0,678.75,535.74
2017,5,22,8,0,797.0,97.0,1.2,16.0,549.0,727.95,567.69
2017,5,22,8,15,815.0,100.0,1.2,16.0,596.5,770.72,595.48
2017,5,22,8,30,833.0,103.0,1.2,16.0,644.0,812.47,622.2
2017,5,22,8,45,847.0,106.0,1.2,16.5,687.5,849.55,644.18
2017,5,22,9,0,861.0,109.0,1.2,17.0,731.0,879.74,661.27
2017,5,22,9,15,871.5,111.0,1.2,17.5,770.5,908.96,677.61
2017,5,22,9,30,882.0,113.0,1.2,18.0,810.0,935.98,692.36
2017,5,22,9,45,882.0,119.5,1.3,18.5,841.0,955.61,703.88
2017,5,22,10,0,882.0,126.0,1.4,19.0,872.0,972.35,713.62
2017,5,22,10,15,888.0,127.5,1.45,19.0,898.5,986.69,722.48
2017,5,22,10,30,894.0,129.0,1.5,19.0,925.0,998.24,729.68
2017,5,22,10,45,897.5,130.5,1.55,19.5,945.0,1004.5,732.23
2017,5,22,11,0,901.0,132.0,1.6,20.0,965.0,1007.82,733.07
2017,5,22,11,15,903.5,132.5,1.65,20.0,977.5,1006.23,732.29
2017,5,22,11,30,906.0,133.0,1.7,20.0,990.0,1001.7,729.8
2017,5,22,11,45,906.0,133.5,1.75,20.5,995.0,991.9,722.66
2017,5,22,12,0,906.0,134.0,1.8,21.0,1000.0,979.28,713.84
2017,5,22,12,15,905.5,134.0,1.9,21.0,997.5,962.99,704.71
2017,5,22,12,30,905.0,134.0,2.0,21.0,995.0,944.06,693.83
2017,5,22,12,45,894.0,139.0,2.1,21.0,982.5,918.09,678.23
2017,5,22,13,0,883.0,144.0,2.2,21.0,970.0,890.08,661.17
2017,5,22,13,15,879.0,143.0,2.25,21.0,953.0,860.43,642.4
2017,5,22,13,30,875.0,142.0,2.3,21.0,936.0,828.76,622.12
2017,5,22,13,45,868.0,141.0,2.4,21.0,911.0,792.93,599.16
2017,5,22,14,0,861.0,140.0,2.5,21.0,886.0,755.57,574.83
2017,5,22,14,15,852.5,138.0,2.5,20.5,855.5,713.44,546.51
2017,5,22,14,30,844.0,136.0,2.5,20.0,825.0,671.27,516.69
2017,5,22,14,45,832.5,134.0,2.55,20.0,788.0,626.44,483.42
2017,5,22,15,0,821.0,132.0,2.6,20.0,751.0,581.22,449.03
2017,5,22,15,15,807.0,129.0,2.55,19.5,709.0,533.62,412.45
2017,5,22,15,30,793.0,126.0,2.5,19.0,667.0,486.28,375.05
2017,5,22,15,45,774.5,122.5,2.5,19.0,621.5,437.03,334.65
2017,5,22,16,0,756.0,119.0,2.5,19.0,576.0,385.58,291.67
2017,5,22,16,15,732.5,115.0,2.45,18.5,527.0,336.39,250.06
2017,5,22,16,30,709.0,111.0,2.4,18.0,478.0,289.17,209.37
2017,5,22,16,45,679.5,105.0,2.4,18.0,427.5,240.99,167.7
2017,5,22,17,0,650.0,99.0,2.4,18.0,377.0,195.74,129.15
2017,5,22,17,15,608.0,92.5,2.35,17.5,326.0,151.48,94.04
2017,5,22,17,30,566.0,86.0,2.3,17.0,275.0,111.64,65.92
2017,5,22,17,45,510.0,77.5,2.3,16.5,225.5,74.07,45.18
2017,5,22,18,0,454.0,69.0,2.3,16.0,176.0,49.77,38.5
2017,5,22,18,15,371.0,58.0,2.35,15.5,131.5,42.93,32.21
2017,5,22,18,30,288.0,47.0,2.4,15.0,87.0,35.72,25.34
2017,5,22,18,45,177.5,32.0,2.45,14.5,53.5,24.78,14.19
2017,5,22,19,0,67.0,17.0,2.5,14.0,20.0,14.42,0.0
2017,5,22,19,15,33.5,8.5,2.55,13.5,10.0,8.36,0.0
2017,5,22,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,5,15,105.0,17.5,1.95,11.5,27.5,58.66,0.0
2017,5,23,5,30,210.0,35.0,2.0,12.0,55.0,127.0,90.93
2017,5,23,5,45,307.5,47.0,2.05,12.5,96.5,186.89,145.76
2017,5,23,6,0,405.0,59.0,2.1,13.0,138.0,258.03,207.72
2017,5,23,6,15,471.5,67.5,2.05,13.0,185.5,318.53,260.75
2017,5,23,6,30,538.0,76.0,2.0,13.0,233.0,384.42,316.83
2017,5,23,6,45,287.0,110.5,2.0,13.5,196.0,292.92,242.1
2017,5,23,7,0,36.0,145.0,2.0,14.0,159.0,175.52,142.21
2017,5,23,7,15,34.5,163.5,1.95,14.5,178.5,194.77,157.62
2017,5,23,7,30,33.0,182.0,1.9,15.0,198.0,213.77,172.13
2017,5,23,7,45,33.0,200.5,1.85,15.5,218.5,233.64,187.09
2017,5,23,8,0,33.0,219.0,1.8,16.0,239.0,253.37,201.68
2017,5,23,8,15,55.5,252.0,1.75,16.0,287.5,306.95,243.63
2017,5,23,8,30,78.0,285.0,1.7,16.0,336.0,361.55,285.37
2017,5,23,8,45,191.5,302.0,1.7,16.5,438.0,485.93,381.11
2017,5,23,9,0,305.0,319.0,1.7,17.0,540.0,615.74,476.33
2017,5,23,9,15,392.0,304.5,1.7,17.0,604.5,682.7,524.69
2017,5,23,9,30,479.0,290.0,1.7,17.0,669.0,760.98,580.21
2017,5,23,9,45,657.5,219.0,1.7,17.5,762.5,861.31,651.19
2017,5,23,10,0,836.0,148.0,1.7,18.0,856.0,958.3,712.55
2017,5,23,10,15,843.0,149.5,1.75,18.0,882.5,972.88,720.69
2017,5,23,10,30,850.0,151.0,1.8,18.0,909.0,984.78,728.14
2017,5,23,10,45,718.5,240.5,1.9,18.5,891.5,954.04,707.08
2017,5,23,11,0,587.0,330.0,2.0,19.0,874.0,913.65,676.32
2017,5,23,11,15,726.0,243.0,2.0,19.0,924.5,955.58,707.73
2017,5,23,11,30,865.0,156.0,2.0,19.0,975.0,985.9,726.82
2017,5,23,11,45,865.0,156.5,2.05,19.0,980.0,976.3,720.59
2017,5,23,12,0,865.0,157.0,2.1,19.0,985.0,964.03,713.11
2017,5,23,12,15,864.5,157.0,2.1,19.0,982.5,948.23,702.83
2017,5,23,12,30,864.0,157.0,2.1,19.0,980.0,929.93,691.0
2017,5,23,12,45,461.5,293.0,2.15,19.0,732.5,690.93,523.48
2017,5,23,13,0,59.0,429.0,2.2,19.0,485.0,462.54,349.22
2017,5,23,13,15,60.5,420.0,2.25,19.0,476.0,451.43,342.76
2017,5,23,13,30,62.0,411.0,2.3,19.0,467.0,440.2,334.99
2017,5,23,13,45,455.0,278.0,2.35,19.0,673.5,606.86,468.08
2017,5,23,14,0,848.0,145.0,2.4,19.0,880.0,751.03,576.94
2017,5,23,14,15,839.5,143.0,2.45,18.5,849.5,710.38,548.05
2017,5,23,14,30,831.0,141.0,2.5,18.0,819.0,668.73,518.64
2017,5,23,14,45,666.5,202.0,2.55,18.0,731.0,586.33,455.42
2017,5,23,15,0,502.0,263.0,2.6,18.0,643.0,518.33,402.35
2017,5,23,15,15,497.5,248.0,2.65,17.5,606.5,478.21,372.41
2017,5,23,15,30,493.0,233.0,2.7,17.0,570.0,438.04,341.44
2017,5,23,15,45,618.5,178.0,2.8,17.0,571.5,417.91,324.04
2017,5,23,16,0,744.0,123.0,2.9,17.0,573.0,385.99,295.18
2017,5,23,16,15,720.5,118.5,2.9,16.5,524.5,336.94,253.31
2017,5,23,16,30,697.0,114.0,2.9,16.0,476.0,289.87,212.43
2017,5,23,16,45,667.5,108.0,2.95,16.0,426.0,242.26,170.87
2017,5,23,17,0,638.0,102.0,3.0,16.0,376.0,197.59,132.44
2017,5,23,17,15,597.0,95.5,2.95,15.5,325.5,154.01,97.43
2017,5,23,17,30,556.0,89.0,2.9,15.0,275.0,114.77,69.25
2017,5,23,17,45,501.5,80.0,2.85,14.5,226.5,77.23,47.85
2017,5,23,18,0,447.0,71.0,2.8,14.0,178.0,51.43,40.3
2017,5,23,18,15,365.5,59.5,2.75,13.5,133.5,44.04,33.48
2017,5,23,18,30,284.0,48.0,2.7,13.0,89.0,36.46,26.24
2017,5,23,18,45,177.5,33.0,2.65,13.0,55.0,25.55,15.13
2017,5,23,19,0,71.0,18.0,2.6,13.0,21.0,15.23,0.0
2017,5,23,19,15,35.5,9.0,2.5,12.5,10.5,8.85,0.0
2017,5,23,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
