Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,5,15,0.0,2.5,2.5,10.0,2.5,2.41,0.0
2017,5,24,5,30,0.0,5.0,2.4,10.0,5.0,4.82,0.0
2017,5,24,5,45,0.0,9.0,2.35,10.5,9.0,8.67,1.7
2017,5,24,6,0,0.0,13.0,2.3,11.0,13.0,12.53,5.13
2017,5,24,6,15,0.0,17.5,2.2,11.0,17.5,16.88,8.98
2017,5,24,6,30,0.0,22.0,2.1,11.0,22.0,21.22,12.79
2017,5,24,6,45,0.0,27.0,2.05,11.5,27.0,26.06,16.92
2017,5,24,7,0,0.0,32.0,2.0,12.0,32.0,30.89,21.0
2017,5,24,7,15,47.5,116.5,2.1,12.0,139.5,150.38,123.25
2017,5,24,7,30,95.0,201.0,2.2,12.0,247.0,278.51,228.73
2017,5,24,7,45,135.0,225.5,2.3,12.5,298.5,344.72,281.22
2017,5,24,8,0,175.0,250.0,2.4,13.0,350.0,405.34,328.47
2017,5,24,8,15,305.0,246.0,2.6,13.0,437.5,516.78,417.47
2017,5,24,8,30,435.0,242.0,2.8,13.0,525.0,636.19,509.84
2017,5,24,8,45,358.0,283.5,3.0,13.5,527.0,617.07,491.19
2017,5,24,9,0,281.0,325.0,3.2,14.0,529.0,601.4,475.68
2017,5,24,9,15,425.5,293.0,3.25,14.0,620.5,709.29,559.14
2017,5,24,9,30,570.0,261.0,3.3,14.0,712.0,814.3,637.76
2017,5,24,9,45,480.5,310.0,3.4,14.5,701.5,789.16,614.26
2017,5,24,10,0,391.0,359.0,3.5,15.0,691.0,751.82,583.11
2017,5,24,10,15,428.0,357.0,3.4,15.0,731.0,793.1,612.6
2017,5,24,10,30,465.0,355.0,3.3,15.0,771.0,826.5,635.78
2017,5,24,10,45,424.5,380.5,3.25,15.0,766.5,811.43,622.54
2017,5,24,11,0,384.0,406.0,3.2,15.0,762.0,789.59,605.06
2017,5,24,11,15,441.0,397.5,3.1,15.0,812.0,835.6,638.13
2017,5,24,11,30,498.0,389.0,3.0,15.0,862.0,874.93,665.65
2017,5,24,11,45,477.5,396.5,2.9,15.5,852.0,853.92,648.02
2017,5,24,12,0,457.0,404.0,2.8,16.0,842.0,831.65,630.12
2017,5,24,12,15,468.5,401.5,2.75,16.0,849.5,828.19,627.76
2017,5,24,12,30,480.0,399.0,2.7,16.0,857.0,822.97,624.04
2017,5,24,12,45,501.5,385.5,2.7,16.0,860.0,814.39,618.81
2017,5,24,13,0,523.0,372.0,2.7,16.0,863.0,803.68,612.08
2017,5,24,13,15,542.0,353.5,2.7,16.0,854.0,784.02,599.11
2017,5,24,13,30,561.0,335.0,2.7,16.0,845.0,762.22,584.54
2017,5,24,13,45,563.0,321.5,2.75,16.0,822.5,729.82,562.14
2017,5,24,14,0,565.0,308.0,2.8,16.0,800.0,696.25,538.61
2017,5,24,14,15,569.5,291.0,2.85,16.0,772.0,660.13,512.91
2017,5,24,14,30,574.0,274.0,2.9,16.0,744.0,622.79,485.8
2017,5,24,14,45,616.0,239.5,3.0,16.0,723.5,590.68,462.8
2017,5,24,15,0,658.0,205.0,3.1,16.0,703.0,554.97,436.15
2017,5,24,15,15,627.5,201.0,3.15,15.5,654.5,504.59,397.3
2017,5,24,15,30,597.0,197.0,3.2,15.0,606.0,456.27,359.2
2017,5,24,15,45,559.0,193.0,3.25,15.0,555.5,407.47,319.34
2017,5,24,16,0,521.0,189.0,3.3,15.0,505.0,361.0,280.79
2017,5,24,16,15,535.0,167.0,3.35,14.5,468.5,319.79,245.63
2017,5,24,16,30,549.0,145.0,3.4,14.0,432.0,277.22,208.32
2017,5,24,16,45,500.0,139.5,3.45,14.0,380.0,232.36,170.24
2017,5,24,17,0,451.0,134.0,3.5,14.0,328.0,192.26,136.92
2017,5,24,17,15,405.0,127.0,3.6,13.5,284.5,156.19,108.49
2017,5,24,17,30,359.0,120.0,3.7,13.0,241.0,124.73,85.97
2017,5,24,17,45,325.5,103.0,3.85,13.0,198.5,90.25,63.14
2017,5,24,18,0,292.0,86.0,4.0,13.0,156.0,62.77,50.57
2017,5,24,18,15,239.5,69.0,4.05,12.5,117.5,54.9,43.26
2017,5,24,18,30,187.0,52.0,4.1,12.0,79.0,42.12,31.33
2017,5,24,18,45,93.5,36.0,4.15,12.0,49.5,29.65,18.74
2017,5,24,19,0,0.0,20.0,4.2,12.0,20.0,18.77,0.0
2017,5,24,19,15,0.0,10.0,4.25,11.5,10.0,9.83,0.0
2017,5,24,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,25,5,15,57.5,21.5,4.6,12.0,27.5,46.65,4.62
2017,5,25,5,30,115.0,43.0,4.6,12.0,55.0,100.24,72.42
2017,5,25,5,45,201.5,60.5,4.6,12.0,95.0,157.68,123.95
2017,5,25,6,0,288.0,78.0,4.6,12.0,135.0,229.2,186.58
2017,5,25,6,15,156.5,93.5,4.6,12.0,126.0,182.9,150.57
2017,5,25,6,30,25.0,109.0,4.6,12.0,117.0,129.97,105.75
2017,5,25,6,45,35.5,129.0,4.6,12.5,142.0,157.75,129.24
2017,5,25,7,0,46.0,149.0,4.6,13.0,167.0,186.25,152.84
2017,5,25,7,15,23.0,140.0,4.55,13.0,149.0,160.41,130.46
2017,5,25,7,30,0.0,131.0,4.5,13.0,131.0,129.34,103.55
2017,5,25,7,45,60.0,190.5,4.5,13.0,225.0,242.1,198.11
2017,5,25,8,0,120.0,250.0,4.5,13.0,319.0,363.3,296.59
2017,5,25,8,15,67.5,237.0,4.45,13.0,276.5,299.89,243.28
2017,5,25,8,30,15.0,224.0,4.4,13.0,234.0,235.29,188.91
2017,5,25,8,45,11.0,215.0,4.4,13.5,223.0,222.16,177.49
2017,5,25,9,0,7.0,206.0,4.4,14.0,212.0,209.15,166.15
2017,5,25,9,15,68.5,292.5,4.35,14.0,347.0,361.21,288.66
2017,5,25,9,30,130.0,379.0,4.3,14.0,482.0,518.65,410.28
2017,5,25,9,45,74.5,337.5,4.25,14.5,397.0,413.77,326.6
2017,5,25,10,0,19.0,296.0,4.2,15.0,312.0,310.09,243.57
2017,5,25,10,15,232.5,328.5,4.2,15.0,535.5,569.3,449.58
2017,5,25,10,30,446.0,361.0,4.2,15.0,759.0,814.66,632.48
2017,5,25,10,45,450.0,367.0,4.2,15.0,776.5,822.85,636.15
2017,5,25,11,0,454.0,373.0,4.2,15.0,794.0,829.32,640.22
2017,5,25,11,15,268.0,415.5,4.2,15.0,665.0,683.04,528.78
2017,5,25,11,30,82.0,458.0,4.2,15.0,536.0,533.18,412.15
2017,5,25,11,45,84.0,459.5,4.25,15.5,540.0,533.37,412.23
2017,5,25,12,0,86.0,461.0,4.3,16.0,544.0,533.19,411.42
2017,5,25,12,15,282.0,430.5,4.3,16.0,700.0,683.86,528.88
2017,5,25,12,30,478.0,400.0,4.3,16.0,856.0,822.65,633.04
2017,5,25,12,45,477.0,394.0,4.35,16.0,845.5,801.46,617.42
2017,5,25,13,0,476.0,388.0,4.4,16.0,835.0,779.15,601.94
2017,5,25,13,15,487.0,374.5,4.4,16.0,825.0,758.76,587.86
2017,5,25,13,30,498.0,361.0,4.4,16.0,815.0,736.79,572.47
2017,5,25,13,45,500.5,348.0,4.45,16.0,794.0,707.16,551.42
2017,5,25,14,0,503.0,335.0,4.5,16.0,773.0,676.46,529.32
2017,5,25,14,15,503.0,321.0,4.5,16.0,746.0,642.12,503.97
2017,5,25,14,30,503.0,307.0,4.5,16.0,719.0,607.02,477.67
2017,5,25,14,45,643.5,234.0,4.55,16.0,737.0,603.46,477.22
2017,5,25,15,0,784.0,161.0,4.6,16.0,755.0,590.75,468.4
2017,5,25,15,15,768.5,157.5,4.6,15.5,713.0,540.48,428.75
2017,5,25,15,30,753.0,154.0,4.6,15.0,671.0,493.42,390.63
2017,5,25,15,45,733.5,149.5,4.6,15.0,625.0,444.42,349.37
2017,5,25,16,0,714.0,145.0,4.6,15.0,579.0,396.67,308.27
2017,5,25,16,15,688.5,140.0,4.55,14.5,530.0,347.93,266.27
2017,5,25,16,30,663.0,135.0,4.5,14.0,481.0,301.42,225.55
2017,5,25,16,45,630.0,128.0,4.5,14.0,430.5,253.78,183.75
2017,5,25,17,0,597.0,121.0,4.5,14.0,380.0,209.46,145.46
2017,5,25,17,15,552.5,113.5,4.45,13.5,329.0,166.57,110.78
2017,5,25,17,30,508.0,106.0,4.4,13.0,278.0,127.64,82.26
2017,5,25,17,45,449.5,95.5,4.4,13.0,229.0,90.27,59.54
2017,5,25,18,0,391.0,85.0,4.4,13.0,180.0,61.94,49.85
2017,5,25,18,15,309.0,71.5,4.25,12.5,135.5,53.48,42.02
2017,5,25,18,30,227.0,58.0,4.1,12.0,91.0,44.55,33.5
2017,5,25,18,45,134.5,39.5,4.0,12.0,57.0,32.36,21.16
2017,5,25,19,0,42.0,21.0,3.9,12.0,23.0,18.56,0.0
2017,5,25,19,15,21.0,10.5,3.75,12.0,11.5,10.32,0.0
2017,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,26,5,15,79.5,20.5,2.1,12.0,28.5,51.74,8.72
2017,5,26,5,30,159.0,41.0,2.1,12.0,57.0,112.07,81.3
2017,5,26,5,45,254.5,55.0,2.15,12.5,98.0,177.12,138.84
2017,5,26,6,0,350.0,69.0,2.2,13.0,139.0,245.78,198.39
2017,5,26,6,15,238.5,94.0,2.2,13.0,148.0,229.57,188.11
2017,5,26,6,30,127.0,119.0,2.2,13.0,157.0,202.45,166.41
2017,5,26,6,45,150.0,137.5,2.2,13.0,190.5,240.23,198.42
2017,5,26,7,0,173.0,156.0,2.2,13.0,224.0,279.75,231.05
2017,5,26,7,15,106.5,171.5,2.15,13.0,215.5,258.67,212.13
2017,5,26,7,30,40.0,187.0,2.1,13.0,207.0,224.22,181.99
2017,5,26,7,45,48.0,211.0,2.05,13.5,237.0,256.37,207.29
2017,5,26,8,0,56.0,235.0,2.0,14.0,267.0,288.82,232.14
2017,5,26,8,15,30.5,210.5,2.0,14.0,228.5,241.29,192.93
2017,5,26,8,30,5.0,186.0,2.0,14.0,190.0,187.73,148.81
2017,5,26,8,45,11.5,220.0,2.05,14.5,228.5,227.72,180.43
2017,5,26,9,0,18.0,254.0,2.1,15.0,267.0,267.97,211.43
2017,5,26,9,15,16.0,256.5,2.15,15.0,269.0,268.35,211.09
2017,5,26,9,30,14.0,259.0,2.2,15.0,271.0,268.7,210.91
2017,5,26,9,45,50.5,329.5,2.25,15.0,373.0,382.87,299.74
2017,5,26,10,0,87.0,400.0,2.3,15.0,475.0,490.73,380.67
2017,5,26,10,15,48.0,309.5,2.3,15.0,351.5,357.99,279.14
2017,5,26,10,30,9.0,219.0,2.3,15.0,228.0,222.87,173.68
2017,5,26,10,45,12.5,259.0,2.35,15.5,271.0,265.67,207.0
2017,5,26,11,0,16.0,299.0,2.4,16.0,314.0,308.31,239.18
2017,5,26,11,15,26.0,348.5,2.45,16.0,373.0,371.54,287.19
2017,5,26,11,30,36.0,398.0,2.5,16.0,432.0,428.99,330.07
2017,5,26,11,45,26.5,358.0,2.55,16.5,383.5,378.06,290.92
2017,5,26,12,0,17.0,318.0,2.6,17.0,335.0,325.24,250.52
2017,5,26,12,15,19.5,334.5,2.65,17.0,353.5,342.69,264.03
2017,5,26,12,30,22.0,351.0,2.7,17.0,372.0,359.83,277.03
2017,5,26,12,45,25.5,362.0,2.75,17.0,386.5,372.74,286.91
2017,5,26,13,0,29.0,373.0,2.8,17.0,401.0,383.93,295.53
2017,5,26,13,15,99.5,414.0,2.85,17.0,506.0,478.37,368.34
2017,5,26,13,30,170.0,455.0,2.9,17.0,611.0,565.9,434.01
2017,5,26,13,45,303.5,402.0,2.95,17.0,671.0,608.47,468.72
2017,5,26,14,0,437.0,349.0,3.0,17.0,731.0,641.72,496.16
2017,5,26,14,15,439.0,334.0,3.05,17.0,705.5,610.27,473.21
2017,5,26,14,30,441.0,319.0,3.1,17.0,680.0,578.04,449.72
2017,5,26,14,45,305.5,339.5,3.15,17.0,584.5,495.52,386.08
2017,5,26,15,0,170.0,360.0,3.2,17.0,489.0,424.41,330.73
2017,5,26,15,15,153.5,338.5,3.2,16.5,450.0,386.83,302.87
2017,5,26,15,30,137.0,317.0,3.2,16.0,411.0,350.75,275.66
2017,5,26,15,45,119.5,293.0,3.25,16.0,371.5,313.69,246.94
2017,5,26,16,0,102.0,269.0,3.3,16.0,332.0,282.9,222.93
2017,5,26,16,15,113.0,247.0,3.25,15.5,311.5,256.19,201.92
2017,5,26,16,30,124.0,225.0,3.2,15.0,291.0,233.01,183.22
2017,5,26,16,45,383.5,164.5,3.2,15.0,337.0,227.66,169.94
2017,5,26,17,0,643.0,104.0,3.2,15.0,383.0,204.42,138.76
2017,5,26,17,15,602.0,97.0,3.15,14.5,332.0,160.01,102.57
2017,5,26,17,30,561.0,90.0,3.1,14.0,281.0,119.91,73.02
2017,5,26,17,45,511.0,81.0,3.05,14.0,232.5,82.05,50.2
2017,5,26,18,0,461.0,72.0,3.0,14.0,184.0,51.82,40.67
2017,5,26,18,15,381.5,61.0,2.9,13.5,139.5,45.0,34.39
2017,5,26,18,30,302.0,50.0,2.8,13.0,95.0,37.87,27.59
2017,5,26,18,45,197.5,35.5,2.75,13.0,60.5,27.44,17.17
2017,5,26,19,0,93.0,21.0,2.7,13.0,26.0,16.48,0.0
2017,5,26,19,15,46.5,10.5,2.6,12.5,13.0,10.32,0.0
2017,5,26,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,27,5,15,122.5,18.0,1.3,10.5,31.0,65.65,15.8
2017,5,27,5,30,245.0,36.0,1.3,11.0,62.0,140.63,103.02
2017,5,27,5,45,337.5,47.5,1.35,11.5,104.0,200.18,157.09
2017,5,27,6,0,430.0,59.0,1.4,12.0,146.0,270.74,218.49
2017,5,27,6,15,215.0,71.5,1.4,12.0,115.0,190.31,155.98
2017,5,27,6,30,0.0,84.0,1.4,12.0,84.0,83.43,65.77
2017,5,27,6,45,0.0,101.5,1.45,12.5,101.5,101.05,80.66
2017,5,27,7,0,0.0,119.0,1.5,13.0,119.0,118.59,94.98
2017,5,27,7,15,2.5,138.0,1.55,13.0,139.5,139.31,111.94
2017,5,27,7,30,5.0,157.0,1.6,13.0,160.0,160.16,128.78
2017,5,27,7,45,26.0,194.0,1.7,13.5,209.0,213.86,172.4
2017,5,27,8,0,47.0,231.0,1.8,14.0,258.0,277.41,222.76
2017,5,27,8,15,81.5,263.0,1.85,14.0,315.0,339.97,272.08
2017,5,27,8,30,116.0,295.0,1.9,14.0,372.0,413.08,328.45
2017,5,27,8,45,115.0,316.0,2.0,14.5,396.5,436.22,344.31
2017,5,27,9,0,114.0,337.0,2.1,15.0,421.0,458.8,359.87
2017,5,27,9,15,113.0,356.5,2.2,15.0,443.0,479.17,374.37
2017,5,27,9,30,112.0,376.0,2.3,15.0,465.0,498.95,388.39
2017,5,27,9,45,144.5,395.5,2.4,15.5,515.5,549.55,425.53
2017,5,27,10,0,177.0,415.0,2.5,16.0,566.0,600.36,462.06
2017,5,27,10,15,276.0,403.5,2.6,16.0,647.0,690.02,529.29
2017,5,27,10,30,375.0,392.0,2.7,16.0,728.0,772.47,589.93
2017,5,27,10,45,386.5,391.0,2.8,16.0,744.0,780.77,595.51
2017,5,27,11,0,398.0,390.0,2.9,16.0,760.0,792.81,604.25
2017,5,27,11,15,631.5,272.5,3.0,16.0,869.0,896.28,684.48
2017,5,27,11,30,865.0,155.0,3.1,16.0,978.0,987.88,747.78
2017,5,27,11,45,866.0,155.5,3.25,16.5,983.0,979.35,740.73
2017,5,27,12,0,867.0,156.0,3.4,17.0,988.0,968.15,732.79
2017,5,27,12,15,866.5,155.5,3.45,17.0,986.0,951.99,722.21
2017,5,27,12,30,866.0,155.0,3.5,17.0,984.0,933.35,709.99
2017,5,27,12,45,862.0,155.5,3.6,17.0,974.0,910.15,694.95
2017,5,27,13,0,858.0,156.0,3.7,17.0,964.0,884.77,678.36
2017,5,27,13,15,854.0,155.0,3.75,17.0,947.0,855.95,659.0
2017,5,27,13,30,850.0,154.0,3.8,17.0,930.0,825.65,638.51
2017,5,27,13,45,845.5,151.5,3.85,17.0,906.5,790.73,614.6
2017,5,27,14,0,841.0,149.0,3.9,17.0,883.0,754.23,589.38
2017,5,27,14,15,832.5,147.0,3.9,16.5,853.0,713.98,561.18
2017,5,27,14,30,824.0,145.0,3.9,16.0,823.0,672.75,531.0
2017,5,27,14,45,814.5,142.0,3.95,16.0,787.0,629.19,497.56
2017,5,27,15,0,805.0,139.0,4.0,16.0,751.0,585.13,462.98
2017,5,27,15,15,791.0,136.0,4.0,16.0,710.0,538.36,425.4
2017,5,27,15,30,777.0,133.0,4.0,16.0,669.0,491.88,387.18
2017,5,27,15,45,760.0,129.0,4.05,16.0,624.0,443.66,346.83
2017,5,27,16,0,743.0,125.0,4.1,16.0,579.0,392.97,303.68
2017,5,27,16,15,719.5,120.5,4.1,15.5,530.5,343.97,261.57
2017,5,27,16,30,696.0,116.0,4.1,15.0,482.0,296.95,220.4
2017,5,27,16,45,667.0,110.0,4.1,15.0,432.0,249.44,178.48
2017,5,27,17,0,638.0,104.0,4.1,15.0,382.0,204.81,139.57
2017,5,27,17,15,597.0,97.5,4.1,14.5,331.5,161.02,103.77
2017,5,27,17,30,556.0,91.0,4.1,14.0,281.0,121.56,74.49
2017,5,27,17,45,501.0,82.5,4.1,14.0,232.5,84.08,51.75
2017,5,27,18,0,446.0,74.0,4.1,14.0,184.0,53.21,41.91
2017,5,27,18,15,367.5,63.0,4.0,13.5,139.5,46.5,35.72
2017,5,27,18,30,289.0,52.0,3.9,13.0,95.0,39.43,28.97
2017,5,27,18,45,185.5,36.5,3.85,12.5,60.5,28.2,17.97
2017,5,27,19,0,82.0,21.0,3.8,12.0,26.0,17.68,0.0
2017,5,27,19,15,41.0,10.5,3.75,12.0,13.0,10.32,0.0
2017,5,27,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,28,5,15,98.5,19.5,3.65,11.0,30.0,60.97,16.94
2017,5,28,5,30,197.0,39.0,3.7,11.0,60.0,128.26,94.53
2017,5,28,5,45,290.0,52.0,3.75,11.5,101.5,187.56,148.18
2017,5,28,6,0,383.0,65.0,3.8,12.0,143.0,255.89,208.32
2017,5,28,6,15,449.5,75.0,3.8,12.0,191.0,316.27,261.85
2017,5,28,6,30,516.0,85.0,3.8,12.0,239.0,385.13,321.19
2017,5,28,6,45,258.0,87.5,3.8,12.5,164.5,258.67,216.38
2017,5,28,7,0,0.0,90.0,3.8,13.0,90.0,87.94,69.22
2017,5,28,7,15,0.0,100.5,3.8,13.0,100.5,98.27,77.86
2017,5,28,7,30,0.0,111.0,3.8,13.0,111.0,108.61,86.24
2017,5,28,7,45,0.0,135.5,3.8,13.5,135.5,133.31,106.26
2017,5,28,8,0,0.0,160.0,3.8,14.0,160.0,158.0,125.95
2017,5,28,8,15,0.5,163.0,3.8,14.0,163.5,160.92,127.93
2017,5,28,8,30,1.0,166.0,3.8,14.0,167.0,163.98,130.06
2017,5,28,8,45,3.5,182.5,3.85,14.5,185.0,182.52,144.57
2017,5,28,9,0,6.0,199.0,3.9,15.0,203.0,201.15,158.98
2017,5,28,9,15,9.0,223.0,3.9,15.0,230.0,227.9,180.02
2017,5,28,9,30,12.0,247.0,3.9,15.0,257.0,254.67,200.9
2017,5,28,9,45,13.0,257.0,3.95,15.5,268.0,265.4,208.6
2017,5,28,10,0,14.0,267.0,4.0,16.0,279.0,276.1,216.27
2017,5,28,10,15,15.5,282.5,4.0,16.0,296.0,292.75,228.95
2017,5,28,10,30,17.0,298.0,4.0,16.0,313.0,309.3,241.5
2017,5,28,10,45,73.0,380.5,4.05,16.0,448.0,452.9,352.94
2017,5,28,11,0,129.0,463.0,4.1,16.0,583.0,595.79,459.71
2017,5,28,11,15,254.0,441.5,4.15,16.0,682.0,696.49,536.73
2017,5,28,11,30,379.0,420.0,4.2,16.0,781.0,789.61,606.86
2017,5,28,11,45,382.5,420.5,4.3,16.5,787.0,786.14,602.97
2017,5,28,12,0,386.0,421.0,4.4,17.0,793.0,781.31,598.88
2017,5,28,12,15,395.0,411.5,4.4,17.0,791.0,770.49,591.5
2017,5,28,12,30,404.0,402.0,4.4,17.0,789.0,759.24,583.83
2017,5,28,12,45,445.0,383.5,4.45,17.0,806.0,764.95,589.53
2017,5,28,13,0,486.0,365.0,4.5,17.0,823.0,767.87,593.07
2017,5,28,13,15,476.5,366.0,4.5,17.0,808.0,743.96,575.53
2017,5,28,13,30,467.0,367.0,4.5,17.0,793.0,719.44,557.6
2017,5,28,13,45,478.0,346.0,4.55,17.0,772.5,690.08,537.07
2017,5,28,14,0,489.0,325.0,4.6,17.0,752.0,659.24,515.16
2017,5,28,14,15,514.0,306.5,4.6,17.0,741.5,638.88,500.61
2017,5,28,14,30,539.0,288.0,4.6,17.0,731.0,615.9,483.69
2017,5,28,14,45,545.5,268.5,4.7,17.0,700.0,577.93,455.25
2017,5,28,15,0,552.0,249.0,4.8,17.0,669.0,538.78,425.29
2017,5,28,15,15,545.5,236.0,4.8,16.5,632.5,497.37,393.22
2017,5,28,15,30,539.0,223.0,4.8,16.0,596.0,456.0,360.42
2017,5,28,15,45,411.5,241.0,4.85,16.0,514.5,388.89,306.43
2017,5,28,16,0,284.0,259.0,4.9,16.0,433.0,336.84,264.85
2017,5,28,16,15,487.0,188.0,4.9,15.5,457.5,325.63,251.92
2017,5,28,16,30,690.0,117.0,4.9,15.0,482.0,297.41,221.72
2017,5,28,16,45,659.5,111.5,4.9,15.0,432.0,250.25,179.93
2017,5,28,17,0,629.0,106.0,4.9,15.0,382.0,206.11,141.35
2017,5,28,17,15,588.0,99.5,4.9,14.5,331.5,162.73,105.71
2017,5,28,17,30,547.0,93.0,4.9,14.0,281.0,123.66,76.52
2017,5,28,17,45,491.0,84.5,4.95,14.0,232.5,86.5,53.68
2017,5,28,18,0,435.0,76.0,5.0,14.0,184.0,54.74,43.28
2017,5,28,18,15,357.5,64.5,5.0,13.5,140.0,47.6,36.71
2017,5,28,18,30,280.0,53.0,5.0,13.0,96.0,40.16,29.63
2017,5,28,18,45,180.0,37.5,5.0,13.0,61.0,28.97,18.67
2017,5,28,19,0,80.0,22.0,5.0,13.0,26.0,18.48,0.33
2017,5,28,19,15,40.0,11.0,5.0,12.5,13.0,10.81,0.0
2017,5,28,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,29,5,15,104.5,19.5,5.3,11.0,31.0,62.97,19.9
2017,5,29,5,30,209.0,39.0,5.4,11.0,62.0,132.43,98.05
2017,5,29,5,45,304.5,51.5,5.5,11.5,103.5,192.77,152.83
2017,5,29,6,0,400.0,64.0,5.6,12.0,145.0,262.37,214.55
2017,5,29,6,15,200.0,68.0,5.65,12.0,108.5,178.94,147.97
2017,5,29,6,30,0.0,72.0,5.7,12.0,72.0,70.46,54.92
2017,5,29,6,45,0.0,87.0,5.8,12.5,87.0,85.49,67.62
2017,5,29,7,0,0.0,102.0,5.9,13.0,102.0,100.46,80.0
2017,5,29,7,15,5.5,134.0,5.8,13.0,136.5,136.97,110.58
2017,5,29,7,30,11.0,166.0,5.7,13.0,171.0,173.91,141.1
2017,5,29,7,45,5.5,155.5,5.6,13.5,158.0,158.08,127.08
2017,5,29,8,0,0.0,145.0,5.5,14.0,145.0,142.56,113.44
2017,5,29,8,15,18.0,202.0,5.35,14.0,214.0,215.23,173.2
2017,5,29,8,30,36.0,259.0,5.2,14.0,283.0,298.06,239.79
2017,5,29,8,45,31.0,267.0,5.05,14.0,288.5,301.71,241.63
2017,5,29,9,0,26.0,275.0,4.9,14.0,294.0,305.1,243.43
2017,5,29,9,15,44.5,314.5,4.85,14.0,349.5,363.12,289.17
2017,5,29,9,30,63.0,354.0,4.8,14.0,405.0,421.47,334.34
2017,5,29,9,45,76.5,378.5,4.8,14.5,442.0,459.23,362.39
2017,5,29,10,0,90.0,403.0,4.8,15.0,479.0,496.88,390.07
2017,5,29,10,15,120.0,424.0,4.85,15.0,529.0,554.26,433.74
2017,5,29,10,30,150.0,445.0,4.9,15.0,579.0,603.2,470.64
2017,5,29,10,45,152.5,455.5,5.0,15.0,595.0,614.05,478.34
2017,5,29,11,0,155.0,466.0,5.1,15.0,611.0,624.2,485.72
2017,5,29,11,15,137.5,470.5,5.1,15.0,600.5,608.18,472.8
2017,5,29,11,30,120.0,475.0,5.1,15.0,590.0,591.74,459.71
2017,5,29,11,45,207.5,469.5,5.2,15.0,669.5,665.05,517.43
2017,5,29,12,0,295.0,464.0,5.3,15.0,749.0,738.43,573.98
2017,5,29,12,15,253.0,473.0,5.4,15.0,716.5,699.54,543.99
2017,5,29,12,30,211.0,482.0,5.5,15.0,684.0,660.25,514.01
2017,5,29,12,45,215.5,471.0,5.65,15.0,676.0,645.65,504.06
2017,5,29,13,0,220.0,460.0,5.8,15.0,668.0,630.46,493.5
2017,5,29,13,15,272.5,438.5,5.9,15.0,691.0,643.54,505.44
2017,5,29,13,30,325.0,417.0,6.0,15.0,714.0,653.92,515.11
2017,5,29,13,45,320.0,411.0,6.1,15.5,697.0,630.66,496.81
2017,5,29,14,0,315.0,405.0,6.2,16.0,680.0,607.13,478.35
2017,5,29,14,15,429.5,346.5,6.3,15.5,708.0,616.84,489.87
2017,5,29,14,30,544.0,288.0,6.4,15.0,736.0,619.98,495.58
2017,5,29,14,45,674.5,214.0,6.5,15.0,745.0,608.33,488.68
2017,5,29,15,0,805.0,140.0,6.6,15.0,754.0,588.5,474.19
2017,5,29,15,15,560.5,218.5,6.65,15.0,635.0,490.79,393.66
2017,5,29,15,30,316.0,297.0,6.7,15.0,516.0,416.99,332.67
2017,5,29,15,45,348.5,267.0,6.75,15.0,494.0,388.39,309.18
2017,5,29,16,0,381.0,237.0,6.8,15.0,472.0,356.76,282.29
2017,5,29,16,15,326.0,226.5,6.75,14.5,415.5,308.45,242.87
2017,5,29,16,30,271.0,216.0,6.7,14.0,359.0,265.27,207.8
2017,5,29,16,45,256.0,198.5,6.7,14.0,323.0,231.44,179.17
2017,5,29,17,0,241.0,181.0,6.7,14.0,287.0,199.14,152.01
2017,5,29,17,15,412.5,134.5,6.6,13.5,288.5,168.11,118.5
2017,5,29,17,30,584.0,88.0,6.5,13.0,290.0,124.04,75.51
2017,5,29,17,45,532.0,80.0,6.45,13.0,241.0,85.58,51.48
2017,5,29,18,0,480.0,72.0,6.4,13.0,192.0,52.61,41.56
2017,5,29,18,15,402.0,62.0,6.3,12.5,147.0,45.58,35.07
2017,5,29,18,30,324.0,52.0,6.2,12.0,102.0,39.29,29.02
2017,5,29,18,45,213.5,37.5,6.1,12.0,65.5,28.92,18.81
2017,5,29,19,0,103.0,23.0,6.0,12.0,29.0,18.03,1.53
2017,5,29,19,15,51.5,11.5,6.0,11.5,14.5,11.3,0.0
2017,5,29,19,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,30,5,15,116.5,20.0,5.9,11.0,33.0,67.47,23.7
2017,5,30,5,30,233.0,40.0,5.9,11.0,66.0,142.08,105.67
2017,5,30,5,45,329.5,52.0,5.9,11.0,108.5,203.37,161.82
2017,5,30,6,0,426.0,64.0,5.9,11.0,151.0,275.23,226.12
2017,5,30,6,15,296.5,92.0,5.95,11.0,160.5,262.63,219.11
2017,5,30,6,30,167.0,120.0,6.0,11.0,170.0,224.92,188.24
2017,5,30,6,45,191.0,137.0,6.05,11.5,204.5,263.32,221.14
2017,5,30,7,0,215.0,154.0,6.1,12.0,239.0,311.21,261.06
2017,5,30,7,15,131.0,173.0,6.05,12.0,227.0,276.59,230.39
2017,5,30,7,30,47.0,192.0,6.0,12.0,215.0,234.7,193.03
2017,5,30,7,45,29.5,193.0,5.95,12.5,208.0,222.49,181.58
2017,5,30,8,0,12.0,194.0,5.9,13.0,201.0,202.66,163.83
2017,5,30,8,15,107.0,245.0,5.85,13.5,315.0,349.02,284.83
2017,5,30,8,30,202.0,296.0,5.8,14.0,429.0,485.76,394.06
2017,5,30,8,45,326.0,283.5,5.75,14.5,514.5,590.8,477.28
2017,5,30,9,0,450.0,271.0,5.7,15.0,600.0,701.67,562.68
2017,5,30,9,15,385.5,313.0,5.75,15.0,605.5,687.7,548.6
2017,5,30,9,30,321.0,355.0,5.8,15.0,611.0,678.3,538.27
2017,5,30,9,45,211.5,381.5,5.85,15.0,553.0,597.78,473.29
2017,5,30,10,0,102.0,408.0,5.9,15.0,495.0,513.64,404.81
2017,5,30,10,15,284.0,382.0,5.85,15.0,634.5,675.71,533.65
2017,5,30,10,30,466.0,356.0,5.8,15.0,774.0,830.52,652.21
2017,5,30,10,45,430.5,378.5,5.8,15.5,771.0,817.2,638.57
2017,5,30,11,0,395.0,401.0,5.8,16.0,768.0,796.99,620.93
2017,5,30,11,15,381.5,414.0,5.8,15.5,773.0,792.55,617.95
2017,5,30,11,30,368.0,427.0,5.8,15.0,778.0,786.67,613.89
2017,5,30,11,45,289.5,455.5,5.8,15.0,732.5,732.94,571.44
2017,5,30,12,0,211.0,484.0,5.8,15.0,687.0,676.78,527.13
2017,5,30,12,15,164.5,481.5,5.85,14.5,639.5,624.53,487.93
2017,5,30,12,30,118.0,479.0,5.9,14.0,592.0,573.42,449.08
2017,5,30,12,45,181.0,472.5,6.0,14.0,644.5,616.84,484.45
2017,5,30,13,0,244.0,466.0,6.1,14.0,697.0,656.42,516.33
2017,5,30,13,15,219.0,461.0,6.2,14.0,665.5,621.55,489.58
2017,5,30,13,30,194.0,456.0,6.3,14.0,634.0,587.08,463.21
2017,5,30,13,45,216.5,440.0,6.4,14.0,634.0,580.27,459.22
2017,5,30,14,0,239.0,424.0,6.5,14.0,634.0,571.72,453.68
2017,5,30,14,15,142.0,387.5,6.5,14.0,511.0,459.5,365.33
2017,5,30,14,30,45.0,351.0,6.5,14.0,388.0,357.95,284.2
2017,5,30,14,45,151.5,351.0,6.55,14.5,468.5,416.38,332.18
2017,5,30,15,0,258.0,351.0,6.6,15.0,549.0,464.56,370.53
2017,5,30,15,15,242.5,333.0,6.45,15.0,511.0,426.5,340.07
2017,5,30,15,30,227.0,315.0,6.3,15.0,473.0,394.08,314.01
2017,5,30,15,45,245.5,289.5,6.15,15.0,450.0,362.87,288.75
2017,5,30,16,0,264.0,264.0,6.0,15.0,427.0,334.34,265.01
2017,5,30,16,15,299.5,234.5,5.9,14.5,405.0,306.65,241.53
2017,5,30,16,30,335.0,205.0,5.8,14.0,383.0,275.7,214.44
2017,5,30,16,45,298.5,188.5,5.75,14.0,335.0,234.37,179.99
2017,5,30,17,0,262.0,172.0,5.7,14.0,287.0,196.67,148.99
2017,5,30,17,15,243.0,153.5,5.65,13.5,250.0,163.65,122.09
2017,5,30,17,30,224.0,135.0,5.6,13.0,213.0,132.66,97.81
2017,5,30,17,45,201.5,115.0,5.6,13.0,176.5,102.43,75.6
2017,5,30,18,0,179.0,95.0,5.6,13.0,140.0,74.66,61.23
2017,5,30,18,15,147.0,75.5,5.45,12.5,107.0,59.6,47.55
2017,5,30,18,30,115.0,56.0,5.3,12.0,74.0,45.13,34.18
2017,5,30,18,45,62.5,38.5,5.2,12.0,48.0,33.39,22.7
2017,5,30,19,0,10.0,21.0,5.1,12.0,22.0,19.65,3.38
2017,5,30,19,15,5.0,10.5,5.1,12.0,11.0,10.32,0.0
2017,5,30,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,31,5,15,106.5,19.0,3.0,11.0,30.5,63.24,23.55
2017,5,31,5,30,213.0,38.0,3.1,11.0,61.0,132.58,98.41
2017,5,31,5,45,308.5,48.5,3.25,11.5,101.5,190.82,150.94
2017,5,31,6,0,404.0,59.0,3.4,12.0,142.0,260.62,212.29
2017,5,31,6,15,467.0,67.5,3.4,12.5,188.5,319.6,264.1
2017,5,31,6,30,530.0,76.0,3.4,13.0,235.0,383.69,318.78
2017,5,31,6,45,581.5,80.0,3.4,13.5,285.0,440.82,366.36
2017,5,31,7,0,633.0,84.0,3.4,14.0,335.0,501.35,415.19
2017,5,31,7,15,665.5,89.0,3.35,14.0,385.0,553.65,456.66
2017,5,31,7,30,698.0,94.0,3.3,14.0,435.0,607.21,498.02
2017,5,31,7,45,730.0,95.0,3.3,14.5,484.5,654.53,531.83
2017,5,31,8,0,762.0,96.0,3.3,15.0,534.0,704.86,566.75
2017,5,31,8,15,780.0,99.0,3.25,15.5,580.0,746.49,594.27
2017,5,31,8,30,798.0,102.0,3.2,16.0,626.0,787.22,620.66
2017,5,31,8,45,817.5,101.5,3.2,16.5,670.0,819.09,640.54
2017,5,31,9,0,837.0,101.0,3.2,17.0,714.0,854.81,662.97
2017,5,31,9,15,848.0,103.0,3.15,17.0,751.5,884.1,681.55
2017,5,31,9,30,859.0,105.0,3.1,17.0,789.0,911.3,698.61
2017,5,31,9,45,869.5,105.0,3.05,17.5,822.5,933.65,710.91
2017,5,31,10,0,880.0,105.0,3.0,18.0,856.0,953.62,721.56
2017,5,31,10,15,886.0,106.5,3.0,18.0,882.5,968.31,730.4
2017,5,31,10,30,892.0,108.0,3.0,18.0,909.0,980.24,737.5
2017,5,31,10,45,895.5,109.0,3.0,18.5,928.5,986.4,739.44
2017,5,31,11,0,899.0,110.0,3.0,19.0,948.0,989.67,739.59
2017,5,31,11,15,902.0,110.5,3.0,19.0,961.0,989.04,738.69
2017,5,31,11,30,905.0,111.0,3.0,19.0,974.0,985.5,735.99
2017,5,31,11,45,687.5,258.0,3.05,19.0,916.0,920.68,692.53
2017,5,31,12,0,470.0,405.0,3.1,19.0,858.0,847.89,635.67
2017,5,31,12,15,686.5,259.0,3.2,19.0,919.0,894.69,676.85
2017,5,31,12,30,903.0,113.0,3.3,19.0,980.0,930.09,701.46
2017,5,31,12,45,898.5,114.5,3.45,19.0,970.0,907.1,686.62
2017,5,31,13,0,894.0,116.0,3.6,19.0,960.0,881.81,670.55
2017,5,31,13,15,890.5,115.0,3.65,19.0,943.5,852.85,651.25
2017,5,31,13,30,887.0,114.0,3.7,19.0,927.0,821.82,630.43
2017,5,31,13,45,883.0,112.5,3.8,19.0,904.0,788.0,607.71
2017,5,31,14,0,879.0,111.0,3.9,19.0,881.0,752.42,583.52
2017,5,31,14,15,872.0,109.5,3.9,19.0,851.5,713.12,556.05
2017,5,31,14,30,865.0,108.0,3.9,19.0,822.0,672.6,526.32
2017,5,31,14,45,664.0,190.5,3.95,19.0,724.5,582.45,455.57
2017,5,31,15,0,463.0,273.0,4.0,19.0,627.0,511.27,398.59
2017,5,31,15,15,442.5,270.0,4.05,18.5,593.5,475.04,371.12
2017,5,31,15,30,422.0,267.0,4.1,18.0,560.0,440.13,344.0
2017,5,31,15,45,606.5,181.0,4.15,18.0,571.5,424.07,330.27
2017,5,31,16,0,791.0,95.0,4.2,18.0,583.0,393.52,302.37
2017,5,31,16,15,770.5,91.5,4.2,17.5,535.5,344.43,260.04
2017,5,31,16,30,750.0,88.0,4.2,17.0,488.0,296.94,218.31
2017,5,31,16,45,396.5,129.0,4.25,17.0,339.0,205.0,150.67
2017,5,31,17,0,43.0,170.0,4.3,17.0,190.0,160.97,126.45
2017,5,31,17,15,334.0,121.0,4.3,16.5,240.0,146.85,102.78
2017,5,31,17,30,625.0,72.0,4.3,16.0,290.0,116.95,66.61
2017,5,31,17,45,574.5,66.0,4.3,15.5,241.5,78.06,42.46
2017,5,31,18,0,524.0,60.0,4.3,15.0,193.0,44.42,33.98
2017,5,31,18,15,450.5,52.0,4.15,14.5,148.5,36.66,26.94
2017,5,31,18,30,377.0,44.0,4.0,14.0,104.0,32.5,22.91
2017,5,31,18,45,265.5,33.0,3.9,14.0,68.0,25.17,15.66
2017,5,31,19,0,154.0,22.0,3.8,14.0,32.0,17.11,3.03
2017,5,31,19,15,77.0,11.0,3.75,13.5,16.0,10.81,0.0
2017,5,31,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,4,45,9.5,4.0,3.0,11.5,4.0,0.0,0.0
2017,6,1,5,0,19.0,8.0,3.1,12.0,8.0,12.66,0.0
2017,6,1,5,15,130.5,22.5,3.15,12.0,36.0,75.61,30.69
2017,6,1,5,30,242.0,37.0,3.2,12.0,64.0,141.32,104.74
2017,6,1,5,45,322.5,49.0,3.25,12.5,104.5,197.1,155.45
2017,6,1,6,0,403.0,61.0,3.3,13.0,145.0,262.54,213.06
2017,6,1,6,15,467.0,70.0,3.4,13.5,192.0,322.6,265.57
2017,6,1,6,30,531.0,79.0,3.5,14.0,239.0,387.84,321.03
2017,6,1,6,45,574.0,86.0,3.65,14.5,288.5,443.63,367.4
2017,6,1,7,0,617.0,93.0,3.8,15.0,338.0,502.12,414.6
2017,6,1,7,15,403.0,148.5,3.9,15.0,317.0,444.52,365.76
2017,6,1,7,30,189.0,204.0,4.0,15.0,296.0,355.58,290.45
2017,6,1,7,45,190.0,227.5,4.15,15.5,328.5,387.69,315.07
2017,6,1,8,0,191.0,251.0,4.3,16.0,361.0,419.25,338.49
2017,6,1,8,15,129.0,267.0,4.3,16.0,344.0,391.29,313.84
2017,6,1,8,30,67.0,283.0,4.3,16.0,327.0,350.24,278.96
2017,6,1,8,45,59.0,296.5,4.3,16.5,337.5,357.86,283.47
2017,6,1,9,0,51.0,310.0,4.3,17.0,348.0,364.92,287.38
2017,6,1,9,15,90.0,345.0,4.3,17.0,415.5,437.18,343.49
2017,6,1,9,30,129.0,380.0,4.3,17.0,483.0,519.19,405.59
2017,6,1,9,45,261.5,369.5,4.3,17.5,589.0,640.67,498.33
2017,6,1,10,0,394.0,359.0,4.3,18.0,695.0,756.6,583.95
2017,6,1,10,15,435.5,356.5,4.2,18.0,739.0,802.09,615.59
2017,6,1,10,30,477.0,354.0,4.1,18.0,783.0,839.69,641.88
2017,6,1,10,45,467.0,368.0,4.05,18.5,795.5,842.64,641.17
2017,6,1,11,0,457.0,382.0,4.0,19.0,808.0,843.66,639.4
2017,6,1,11,15,487.0,382.5,4.0,19.0,842.0,868.18,656.72
2017,6,1,11,30,517.0,383.0,4.0,19.0,876.0,890.68,672.42
2017,6,1,11,45,539.5,365.0,4.05,19.0,882.5,885.61,669.73
2017,6,1,12,0,562.0,347.0,4.1,19.0,889.0,878.53,665.85
2017,6,1,12,15,347.0,415.0,4.1,19.0,749.5,730.95,555.85
2017,6,1,12,30,132.0,483.0,4.1,19.0,610.0,590.26,448.21
2017,6,1,12,45,137.5,473.5,4.2,19.0,604.5,579.71,441.76
2017,6,1,13,0,143.0,464.0,4.3,19.0,599.0,568.73,434.41
2017,6,1,13,15,143.0,456.0,4.35,19.0,589.0,554.08,424.08
2017,6,1,13,30,143.0,448.0,4.4,19.0,579.0,539.23,413.57
2017,6,1,13,45,503.5,292.0,4.5,19.0,736.5,662.55,515.32
2017,6,1,14,0,864.0,136.0,4.6,19.0,894.0,765.27,596.56
2017,6,1,14,15,856.5,134.5,4.7,18.5,864.5,726.09,569.66
2017,6,1,14,30,849.0,133.0,4.8,18.0,835.0,685.74,540.55
2017,6,1,14,45,719.0,185.5,4.9,18.0,762.0,613.0,483.45
2017,6,1,15,0,589.0,238.0,5.0,18.0,689.0,553.14,435.51
2017,6,1,15,15,543.5,236.5,5.1,18.0,635.5,500.22,393.92
2017,6,1,15,30,498.0,235.0,5.2,18.0,582.0,450.01,353.84
2017,6,1,15,45,631.0,177.0,5.35,18.0,586.5,432.31,338.44
2017,6,1,16,0,764.0,119.0,5.5,18.0,591.0,405.67,313.66
2017,6,1,16,15,742.0,115.0,5.55,17.5,543.0,353.47,268.93
2017,6,1,16,30,720.0,111.0,5.6,17.0,495.0,306.24,227.45
2017,6,1,16,45,693.5,105.0,5.7,16.5,445.5,258.12,185.14
2017,6,1,17,0,667.0,99.0,5.8,16.0,396.0,212.58,145.31
2017,6,1,17,15,628.5,93.5,5.8,15.5,345.5,168.36,108.44
2017,6,1,17,30,590.0,88.0,5.8,15.0,295.0,128.18,77.71
2017,6,1,17,45,541.0,79.5,5.8,15.0,246.0,88.91,52.42
2017,6,1,18,0,492.0,71.0,5.8,15.0,197.0,54.8,43.18
2017,6,1,18,15,415.5,61.5,5.65,14.5,151.5,45.15,34.45
2017,6,1,18,30,339.0,52.0,5.5,14.0,106.0,39.09,28.69
2017,6,1,18,45,233.0,38.5,5.4,13.5,69.5,29.57,19.49
2017,6,1,19,0,127.0,25.0,5.3,13.0,33.0,19.57,5.16
2017,6,1,19,15,63.5,12.5,5.2,12.5,16.5,12.29,0.0
2017,6,1,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,2,4,45,19.5,4.5,3.8,10.5,5.0,0.0,0.0
2017,6,2,5,0,39.0,9.0,3.9,11.0,10.0,18.73,0.0
2017,6,2,5,15,170.0,22.5,4.05,11.5,40.0,87.63,37.86
2017,6,2,5,30,301.0,36.0,4.2,12.0,70.0,161.42,120.12
2017,6,2,5,45,391.5,46.0,4.4,12.5,113.0,222.62,176.05
2017,6,2,6,0,482.0,56.0,4.6,13.0,156.0,292.23,237.84
2017,6,2,6,15,543.5,63.0,4.5,13.0,204.5,352.3,291.4
2017,6,2,6,30,605.0,70.0,4.4,13.0,253.0,417.28,347.61
2017,6,2,6,45,647.5,75.5,4.3,13.5,304.0,474.16,394.93
2017,6,2,7,0,690.0,81.0,4.2,14.0,355.0,533.66,442.67
2017,6,2,7,15,721.0,85.5,4.0,14.5,406.5,586.69,483.5
2017,6,2,7,30,752.0,90.0,3.8,15.0,458.0,638.57,522.02
2017,6,2,7,45,776.5,93.0,3.6,15.5,508.0,687.06,555.29
2017,6,2,8,0,801.0,96.0,3.4,16.0,558.0,735.49,587.55
2017,6,2,8,15,818.5,99.0,3.35,16.0,605.0,777.99,616.45
2017,6,2,8,30,836.0,102.0,3.3,16.0,652.0,819.46,644.23
2017,6,2,8,45,850.0,104.5,3.25,16.5,696.0,850.98,663.29
2017,6,2,9,0,864.0,107.0,3.2,17.0,740.0,885.92,684.58
2017,6,2,9,15,874.5,109.0,3.25,17.0,778.5,915.31,703.7
2017,6,2,9,30,885.0,111.0,3.3,17.0,817.0,942.53,721.32
2017,6,2,9,45,897.0,110.5,3.35,17.5,851.5,966.16,735.09
2017,6,2,10,0,909.0,110.0,3.4,18.0,886.0,987.38,747.23
2017,6,2,10,15,915.0,111.5,3.4,18.0,913.0,1002.34,756.21
2017,6,2,10,30,921.0,113.0,3.4,18.0,940.0,1014.47,763.42
2017,6,2,10,45,925.0,114.0,3.45,18.5,960.5,1021.22,766.06
2017,6,2,11,0,929.0,115.0,3.5,19.0,981.0,1024.99,766.86
2017,6,2,11,15,769.5,223.5,3.55,19.0,947.5,983.61,738.91
2017,6,2,11,30,610.0,332.0,3.6,19.0,914.0,930.07,699.56
2017,6,2,11,45,773.0,224.5,3.65,19.5,966.5,970.1,729.28
2017,6,2,12,0,936.0,117.0,3.7,20.0,1019.0,999.55,747.63
2017,6,2,12,15,935.5,117.0,3.85,20.0,1017.5,983.36,737.47
2017,6,2,12,30,935.0,117.0,4.0,20.0,1016.0,964.47,725.81
2017,6,2,12,45,924.0,123.0,4.2,20.0,1004.0,939.34,710.12
2017,6,2,13,0,913.0,129.0,4.4,20.0,992.0,912.08,692.84
2017,6,2,13,15,909.5,128.5,4.55,20.0,975.5,883.08,674.36
2017,6,2,13,30,906.0,128.0,4.7,20.0,959.0,851.96,654.16
2017,6,2,13,45,903.0,125.5,4.85,20.0,936.5,817.4,631.26
2017,6,2,14,0,900.0,123.0,5.0,20.0,914.0,780.98,606.73
2017,6,2,14,15,893.0,121.5,5.0,19.5,884.0,740.93,579.69
2017,6,2,14,30,886.0,120.0,5.0,19.0,854.0,699.62,550.06
2017,6,2,14,45,777.0,162.0,5.05,19.0,785.0,631.05,496.4
2017,6,2,15,0,668.0,204.0,5.1,19.0,716.0,568.97,447.14
2017,6,2,15,15,758.5,156.5,5.05,18.5,709.0,543.9,428.35
2017,6,2,15,30,849.0,109.0,5.0,18.0,702.0,512.91,403.35
2017,6,2,15,45,834.5,106.0,5.0,18.0,657.0,463.52,361.76
2017,6,2,16,0,820.0,103.0,5.0,18.0,612.0,414.76,319.77
2017,6,2,16,15,800.0,99.5,5.0,17.5,563.0,364.44,276.33
2017,6,2,16,30,780.0,96.0,5.0,17.0,514.0,315.68,233.36
2017,6,2,16,45,754.0,92.0,5.0,17.0,463.5,266.71,189.68
2017,6,2,17,0,728.0,88.0,5.0,17.0,413.0,216.8,145.78
2017,6,2,17,15,691.5,83.0,5.0,16.5,361.5,170.3,106.85
2017,6,2,17,30,655.0,78.0,5.0,16.0,310.0,127.6,74.01
2017,6,2,17,45,604.0,72.0,5.0,15.5,259.0,87.12,48.38
2017,6,2,18,0,553.0,66.0,5.0,15.0,208.0,52.01,34.19
2017,6,2,18,15,477.5,57.5,5.0,14.5,161.0,41.35,31.11
2017,6,2,18,30,402.0,49.0,5.0,14.0,114.0,36.98,26.86
2017,6,2,18,45,288.0,37.0,5.0,14.0,75.5,28.82,18.88
2017,6,2,19,0,174.0,25.0,5.0,14.0,37.0,19.54,5.82
2017,6,2,19,15,87.0,12.5,5.0,13.5,18.5,12.29,0.0
2017,6,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
