Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,2.5,3.45,11.0,2.5,0.0,0.0
2017,6,3,5,0,0.0,5.0,3.5,11.0,5.0,4.91,0.0
2017,6,3,5,15,0.0,20.0,3.55,11.0,20.5,19.57,5.01
2017,6,3,5,30,0.0,35.0,3.6,11.0,36.0,35.52,23.46
2017,6,3,5,45,13.5,54.0,3.7,11.5,57.5,60.91,45.72
2017,6,3,6,0,27.0,73.0,3.8,12.0,79.0,90.91,71.82
2017,6,3,6,15,36.5,94.0,3.85,12.0,104.0,119.16,96.45
2017,6,3,6,30,46.0,115.0,3.9,12.0,129.0,147.91,121.19
2017,6,3,6,45,54.0,135.5,4.0,12.5,155.0,175.76,144.51
2017,6,3,7,0,62.0,156.0,4.1,13.0,181.0,204.07,167.78
2017,6,3,7,15,125.5,180.5,4.1,13.0,239.5,281.76,232.69
2017,6,3,7,30,189.0,205.0,4.1,13.0,298.0,356.79,294.21
2017,6,3,7,45,179.0,229.0,4.15,13.5,324.5,381.37,312.09
2017,6,3,8,0,169.0,253.0,4.2,14.0,351.0,404.64,328.72
2017,6,3,8,15,169.0,276.0,4.15,14.0,381.0,433.54,350.26
2017,6,3,8,30,169.0,299.0,4.1,14.0,411.0,461.83,371.01
2017,6,3,8,45,106.0,301.0,4.1,14.0,373.0,403.22,322.7
2017,6,3,9,0,43.0,303.0,4.1,14.0,335.0,350.27,278.52
2017,6,3,9,15,43.5,319.5,4.1,14.0,353.0,367.61,291.57
2017,6,3,9,30,44.0,336.0,4.1,14.0,371.0,384.75,304.2
2017,6,3,9,45,50.0,357.5,4.1,14.5,399.0,412.12,324.26
2017,6,3,10,0,56.0,379.0,4.1,15.0,427.0,439.32,343.93
2017,6,3,10,15,235.5,376.0,4.1,15.5,586.5,623.28,487.06
2017,6,3,10,30,415.0,373.0,4.1,16.0,746.0,799.39,617.31
2017,6,3,10,45,655.0,252.5,4.15,16.5,857.0,909.84,701.14
2017,6,3,11,0,895.0,132.0,4.2,17.0,968.0,1009.57,767.93
2017,6,3,11,15,728.5,246.0,4.25,17.0,932.5,967.0,737.69
2017,6,3,11,30,562.0,360.0,4.3,17.0,897.0,912.04,694.67
2017,6,3,11,45,553.0,368.0,4.35,17.5,899.0,902.26,686.66
2017,6,3,12,0,544.0,376.0,4.4,18.0,901.0,890.7,677.15
2017,6,3,12,15,728.5,251.5,4.45,18.0,953.0,928.03,709.48
2017,6,3,12,30,913.0,127.0,4.5,18.0,1005.0,954.78,728.3
2017,6,3,12,45,911.5,126.0,4.55,18.0,996.0,931.87,712.81
2017,6,3,13,0,910.0,125.0,4.6,18.0,987.0,906.55,695.95
2017,6,3,13,15,709.5,243.0,4.6,18.0,908.0,825.61,638.57
2017,6,3,13,30,509.0,361.0,4.6,18.0,829.0,751.06,579.17
2017,6,3,13,45,528.5,334.0,4.7,18.5,809.5,721.69,558.53
2017,6,3,14,0,548.0,307.0,4.8,19.0,790.0,690.22,535.81
2017,6,3,14,15,716.5,211.0,4.85,18.5,819.5,697.16,546.24
2017,6,3,14,30,885.0,115.0,4.9,18.0,849.0,695.51,549.13
2017,6,3,14,45,877.5,112.0,4.95,18.0,813.5,651.54,515.14
2017,6,3,15,0,870.0,109.0,5.0,18.0,778.0,606.72,479.93
2017,6,3,15,15,857.5,107.0,5.05,18.0,737.0,559.43,441.95
2017,6,3,15,30,845.0,105.0,5.1,18.0,696.0,512.1,403.01
2017,6,3,15,45,829.5,102.0,5.15,18.0,650.5,458.97,358.71
2017,6,3,16,0,814.0,99.0,5.2,18.0,605.0,410.07,316.65
2017,6,3,16,15,793.5,96.0,5.25,17.5,556.5,360.33,273.65
2017,6,3,16,30,773.0,93.0,5.3,17.0,508.0,312.18,231.15
2017,6,3,16,45,745.0,89.5,5.35,17.0,457.5,263.47,187.7
2017,6,3,17,0,717.0,86.0,5.4,17.0,407.0,214.15,144.29
2017,6,3,17,15,680.5,81.0,5.45,16.5,356.0,168.15,105.66
2017,6,3,17,30,644.0,76.0,5.5,16.0,305.0,125.94,73.01
2017,6,3,17,45,590.0,70.5,5.55,15.5,254.5,86.15,47.68
2017,6,3,18,0,536.0,65.0,5.6,15.0,204.0,51.99,33.57
2017,6,3,18,15,461.5,57.0,5.55,14.5,158.0,40.76,30.59
2017,6,3,18,30,387.0,49.0,5.5,14.0,112.0,36.83,26.75
2017,6,3,18,45,268.5,37.5,5.5,13.5,74.0,28.66,18.83
2017,6,3,19,0,150.0,26.0,5.5,13.0,36.0,20.33,6.97
2017,6,3,19,15,75.0,13.0,5.55,12.5,18.0,12.78,0.0
2017,6,3,19,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,6,4,4,45,12.5,5.0,6.65,11.0,5.5,0.0,0.0
2017,6,4,5,0,25.0,10.0,6.7,11.0,11.0,16.19,0.0
2017,6,4,5,15,144.0,24.5,6.8,11.0,40.0,82.98,38.33
2017,6,4,5,30,263.0,39.0,6.9,11.0,69.0,151.42,113.69
2017,6,4,5,45,358.0,49.0,7.0,11.5,111.5,212.87,169.76
2017,6,4,6,0,453.0,59.0,7.1,12.0,154.0,283.07,232.52
2017,6,4,6,15,516.0,66.5,7.15,12.5,202.0,343.23,286.45
2017,6,4,6,30,579.0,74.0,7.2,13.0,250.0,408.43,343.35
2017,6,4,6,45,624.0,79.5,7.3,13.5,301.0,465.67,392.31
2017,6,4,7,0,669.0,85.0,7.4,14.0,352.0,525.76,442.25
2017,6,4,7,15,701.5,90.0,7.4,14.0,403.0,579.53,486.51
2017,6,4,7,30,734.0,95.0,7.4,14.0,454.0,634.51,530.77
2017,6,4,7,45,756.5,99.5,7.45,14.5,503.5,680.06,564.47
2017,6,4,8,0,779.0,104.0,7.5,15.0,553.0,727.97,599.24
2017,6,4,8,15,798.5,107.0,7.5,15.0,601.0,771.37,631.03
2017,6,4,8,30,818.0,110.0,7.5,15.0,649.0,813.91,661.87
2017,6,4,8,45,832.5,113.5,7.5,15.5,693.0,851.6,687.44
2017,6,4,9,0,847.0,117.0,7.5,16.0,737.0,887.69,711.55
2017,6,4,9,15,860.0,119.0,7.45,16.0,778.0,913.52,729.01
2017,6,4,9,30,873.0,121.0,7.4,16.0,819.0,942.73,748.98
2017,6,4,9,45,886.5,121.5,7.35,16.5,855.0,968.61,764.95
2017,6,4,10,0,900.0,122.0,7.3,17.0,891.0,992.14,779.14
2017,6,4,10,15,907.0,123.5,7.2,17.0,919.5,1007.92,788.97
2017,6,4,10,30,914.0,125.0,7.1,17.0,948.0,1020.9,796.87
2017,6,4,10,45,921.0,125.5,7.0,17.5,970.0,1029.98,800.49
2017,6,4,11,0,928.0,126.0,6.9,18.0,992.0,1036.12,802.09
2017,6,4,11,15,771.5,227.5,6.8,18.0,954.0,990.5,768.51
2017,6,4,11,30,615.0,329.0,6.7,18.0,916.0,931.91,722.61
2017,6,4,11,45,632.0,316.0,6.65,18.0,922.5,926.16,718.95
2017,6,4,12,0,649.0,303.0,6.6,18.0,929.0,918.11,713.43
2017,6,4,12,15,796.0,213.0,6.6,18.0,979.5,951.36,739.29
2017,6,4,12,30,943.0,123.0,6.6,18.0,1030.0,978.93,758.99
2017,6,4,12,45,754.0,238.0,6.6,18.0,959.0,903.01,704.44
2017,6,4,13,0,565.0,353.0,6.6,18.0,888.0,828.37,645.04
2017,6,4,13,15,578.5,334.0,6.65,18.0,873.5,803.14,627.7
2017,6,4,13,30,592.0,315.0,6.7,18.0,859.0,776.04,608.58
2017,6,4,13,45,588.0,309.0,6.8,18.0,838.0,745.41,586.16
2017,6,4,14,0,584.0,303.0,6.9,18.0,817.0,713.87,562.77
2017,6,4,14,15,745.0,210.5,7.0,17.5,843.5,717.61,570.81
2017,6,4,14,30,906.0,118.0,7.1,17.0,870.0,713.26,571.61
2017,6,4,14,45,897.0,116.0,7.2,17.0,834.0,668.43,536.13
2017,6,4,15,0,888.0,114.0,7.3,17.0,798.0,622.82,499.42
2017,6,4,15,15,747.0,156.0,7.3,16.5,710.5,539.39,432.18
2017,6,4,15,30,606.0,198.0,7.3,16.0,623.0,472.3,377.25
2017,6,4,15,45,555.5,198.5,7.35,16.0,568.5,421.27,334.68
2017,6,4,16,0,505.0,199.0,7.4,16.0,514.0,373.5,294.44
2017,6,4,16,15,649.5,149.0,7.3,15.5,520.0,354.36,274.67
2017,6,4,16,30,794.0,99.0,7.2,15.0,526.0,325.18,244.03
2017,6,4,16,45,766.5,95.0,7.15,15.0,474.5,275.13,198.71
2017,6,4,17,0,739.0,91.0,7.1,15.0,423.0,224.17,153.25
2017,6,4,17,15,703.0,86.0,6.95,14.5,371.0,177.14,113.19
2017,6,4,17,30,667.0,81.0,6.8,14.0,319.0,133.86,79.22
2017,6,4,17,45,612.5,75.5,6.7,14.0,267.0,92.9,52.61
2017,6,4,18,0,558.0,70.0,6.6,14.0,215.0,57.7,37.61
2017,6,4,18,15,481.5,61.5,6.45,13.5,167.5,44.77,34.29
2017,6,4,18,30,405.0,53.0,6.3,13.0,120.0,40.59,30.19
2017,6,4,18,45,284.5,41.0,6.15,12.5,80.0,31.49,21.4
2017,6,4,19,0,164.0,29.0,6.0,12.0,40.0,22.82,9.18
2017,6,4,19,15,82.0,14.5,5.9,11.5,20.0,14.25,0.0
2017,6,4,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,5,4,45,8.0,5.0,4.55,10.0,5.5,0.0,0.0
2017,6,5,5,0,16.0,10.0,4.6,10.0,11.0,13.9,0.0
2017,6,5,5,15,125.0,27.0,4.6,10.5,40.5,80.8,38.42
2017,6,5,5,30,234.0,44.0,4.6,11.0,70.0,147.84,111.16
2017,6,5,5,45,327.5,56.0,4.65,11.5,113.0,208.25,165.72
2017,6,5,6,0,421.0,68.0,4.7,12.0,156.0,277.69,227.1
2017,6,5,6,15,486.5,77.0,4.5,12.0,205.0,340.32,282.52
2017,6,5,6,30,552.0,86.0,4.3,12.0,254.0,407.46,340.31
2017,6,5,6,45,603.0,91.5,4.15,12.5,306.0,467.28,389.92
2017,6,5,7,0,654.0,97.0,4.0,13.0,358.0,530.35,440.5
2017,6,5,7,15,687.5,102.5,3.75,13.5,409.5,584.83,482.38
2017,6,5,7,30,721.0,108.0,3.5,14.0,461.0,640.57,523.71
2017,6,5,7,45,751.5,110.0,3.25,14.5,512.5,691.07,559.0
2017,6,5,8,0,782.0,112.0,3.0,15.0,564.0,739.28,590.62
2017,6,5,8,15,801.0,115.5,2.85,15.5,611.5,782.96,618.48
2017,6,5,8,30,820.0,119.0,2.7,16.0,659.0,825.72,644.97
2017,6,5,8,45,837.0,120.5,2.55,16.5,703.5,863.4,667.2
2017,6,5,9,0,854.0,122.0,2.4,17.0,748.0,899.6,687.87
2017,6,5,9,15,865.0,124.0,2.3,17.5,787.0,929.2,704.03
2017,6,5,9,30,876.0,126.0,2.2,18.0,826.0,951.07,714.79
2017,6,5,9,45,883.5,128.0,2.1,18.5,859.0,972.92,725.43
2017,6,5,10,0,891.0,130.0,2.0,19.0,892.0,992.22,734.25
2017,6,5,10,15,897.0,131.5,2.0,19.0,919.0,1006.9,742.66
2017,6,5,10,30,903.0,133.0,2.0,19.0,946.0,1018.8,749.39
2017,6,5,10,45,907.0,134.0,2.0,19.5,966.0,1025.38,751.37
2017,6,5,11,0,911.0,135.0,2.0,20.0,986.0,1029.05,751.65
2017,6,5,11,15,774.5,224.5,2.05,20.0,955.5,990.79,727.05
2017,6,5,11,30,638.0,314.0,2.1,20.0,925.0,939.94,692.24
2017,6,5,11,45,610.5,334.0,2.2,20.5,921.0,924.49,680.99
2017,6,5,12,0,583.0,354.0,2.3,21.0,917.0,906.88,667.92
2017,6,5,12,15,554.0,369.5,2.5,21.0,904.0,882.05,652.19
2017,6,5,12,30,525.0,385.0,2.7,21.0,891.0,856.24,635.53
2017,6,5,12,45,532.0,376.5,2.95,21.0,885.0,839.16,626.08
2017,6,5,13,0,539.0,368.0,3.2,21.0,879.0,820.49,615.17
2017,6,5,13,15,567.0,344.0,3.4,21.0,873.5,803.41,605.54
2017,6,5,13,30,595.0,320.0,3.6,21.0,868.0,783.7,593.79
2017,6,5,13,45,736.5,230.0,3.85,21.0,891.0,787.06,601.45
2017,6,5,14,0,878.0,140.0,4.1,21.0,914.0,783.08,601.59
2017,6,5,14,15,870.0,138.5,4.25,20.5,883.5,743.18,575.45
2017,6,5,14,30,862.0,137.0,4.4,20.0,853.0,700.35,545.39
2017,6,5,14,45,851.5,135.0,4.55,20.0,817.0,655.9,512.31
2017,6,5,15,0,841.0,133.0,4.7,20.0,781.0,610.93,477.95
2017,6,5,15,15,828.0,130.0,4.75,19.5,740.0,563.39,441.29
2017,6,5,15,30,815.0,127.0,4.8,19.0,699.0,515.95,403.66
2017,6,5,15,45,797.0,124.5,4.85,19.0,653.5,467.04,363.12
2017,6,5,16,0,779.0,122.0,4.9,19.0,608.0,419.13,322.45
2017,6,5,16,15,757.0,118.0,4.95,18.5,559.5,366.17,277.66
2017,6,5,16,30,735.0,114.0,5.0,18.0,511.0,318.2,235.97
2017,6,5,16,45,704.0,109.5,5.05,17.5,460.0,269.43,193.54
2017,6,5,17,0,673.0,105.0,5.1,17.0,409.0,223.68,153.86
2017,6,5,17,15,634.5,99.0,5.05,16.5,357.5,178.6,116.26
2017,6,5,17,30,596.0,93.0,5.0,16.0,306.0,137.54,84.51
2017,6,5,17,45,539.5,86.0,5.0,15.5,256.0,98.61,59.26
2017,6,5,18,0,483.0,79.0,5.0,15.0,206.0,65.65,44.36
2017,6,5,18,15,407.0,68.5,4.9,14.5,159.5,50.21,38.98
2017,6,5,18,30,331.0,58.0,4.8,14.0,113.0,43.7,32.82
2017,6,5,18,45,225.5,43.5,4.7,14.0,75.5,33.49,23.02
2017,6,5,19,0,120.0,29.0,4.6,14.0,38.0,24.08,10.43
2017,6,5,19,15,60.0,14.5,4.5,13.5,19.0,14.25,0.0
2017,6,5,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,6,4,45,9.5,5.0,3.6,10.5,5.0,0.0,0.0
2017,6,6,5,0,19.0,10.0,3.7,11.0,10.0,14.67,0.0
2017,6,6,5,15,126.0,26.0,3.8,11.0,39.5,79.87,38.54
2017,6,6,5,30,233.0,42.0,3.9,11.0,69.0,144.94,108.87
2017,6,6,5,45,323.5,54.5,4.05,11.5,111.0,204.85,162.84
2017,6,6,6,0,414.0,67.0,4.2,12.0,153.0,273.45,223.39
2017,6,6,6,15,223.5,90.5,4.25,12.0,138.5,218.59,180.86
2017,6,6,6,30,33.0,114.0,4.3,12.0,124.0,139.66,113.99
2017,6,6,6,45,41.5,134.0,4.4,12.5,149.0,166.67,136.77
2017,6,6,7,0,50.0,154.0,4.5,13.0,174.0,194.23,159.47
2017,6,6,7,15,71.5,179.5,4.5,13.5,212.0,237.27,194.79
2017,6,6,7,30,93.0,205.0,4.5,14.0,250.0,281.68,230.57
2017,6,6,7,45,165.0,226.0,4.5,14.5,317.0,367.67,300.37
2017,6,6,8,0,237.0,247.0,4.5,15.0,384.0,459.14,372.59
2017,6,6,8,15,281.0,261.0,4.5,15.0,436.5,515.77,416.46
2017,6,6,8,30,325.0,275.0,4.5,15.0,489.0,574.37,461.28
2017,6,6,8,45,405.5,265.5,4.5,15.5,551.0,649.02,517.75
2017,6,6,9,0,486.0,256.0,4.5,16.0,613.0,718.54,569.26
2017,6,6,9,15,660.5,200.5,4.45,16.0,712.5,829.85,653.38
2017,6,6,9,30,835.0,145.0,4.4,16.0,812.0,939.38,729.36
2017,6,6,9,45,666.5,232.5,4.4,16.5,779.0,888.78,690.19
2017,6,6,10,0,498.0,320.0,4.4,17.0,746.0,823.39,636.31
2017,6,6,10,15,494.5,336.0,4.4,17.0,770.5,838.9,646.58
2017,6,6,10,30,491.0,352.0,4.4,17.0,795.0,852.39,654.92
2017,6,6,10,45,494.5,363.5,4.4,17.0,818.0,866.12,663.75
2017,6,6,11,0,498.0,375.0,4.4,17.0,841.0,877.93,671.27
2017,6,6,11,15,542.0,360.5,4.4,17.0,874.0,901.2,688.41
2017,6,6,11,30,586.0,346.0,4.4,17.0,907.0,922.36,703.96
2017,6,6,11,45,559.0,364.5,4.4,17.5,902.0,905.67,689.54
2017,6,6,12,0,532.0,383.0,4.4,18.0,897.0,887.35,674.35
2017,6,6,12,15,527.0,384.5,4.45,18.0,893.0,871.83,663.72
2017,6,6,12,30,522.0,386.0,4.5,18.0,889.0,854.88,652.05
2017,6,6,12,45,700.5,271.0,4.6,18.0,939.0,888.08,682.42
2017,6,6,13,0,879.0,156.0,4.7,18.0,989.0,910.91,699.97
2017,6,6,13,15,875.0,155.0,4.8,18.0,972.5,881.96,680.48
2017,6,6,13,30,871.0,154.0,4.9,18.0,956.0,851.02,659.76
2017,6,6,13,45,697.0,242.0,5.0,18.0,874.0,768.23,599.15
2017,6,6,14,0,523.0,330.0,5.1,18.0,792.0,694.49,541.08
2017,6,6,14,15,567.0,296.0,5.1,17.5,781.5,672.76,527.41
2017,6,6,14,30,611.0,262.0,5.1,17.0,771.0,646.11,509.33
2017,6,6,14,45,720.0,200.5,5.2,17.0,775.0,631.85,500.42
2017,6,6,15,0,829.0,139.0,5.3,17.0,779.0,610.44,484.91
2017,6,6,15,15,815.5,136.0,5.3,16.5,737.5,563.15,447.56
2017,6,6,15,30,802.0,133.0,5.3,16.0,696.0,516.04,409.45
2017,6,6,15,45,644.0,170.5,5.35,16.0,603.5,437.08,345.06
2017,6,6,16,0,486.0,208.0,5.4,16.0,511.0,375.17,294.47
2017,6,6,16,15,604.5,163.0,5.4,15.5,510.0,352.86,273.1
2017,6,6,16,30,723.0,118.0,5.4,15.0,509.0,319.12,240.14
2017,6,6,16,45,694.5,112.5,5.45,15.0,458.5,270.7,197.03
2017,6,6,17,0,666.0,107.0,5.5,15.0,408.0,225.05,156.65
2017,6,6,17,15,626.5,101.0,5.5,14.5,357.0,180.11,118.87
2017,6,6,17,30,587.0,95.0,5.5,14.0,306.0,139.3,87.0
2017,6,6,17,45,533.5,87.0,5.55,14.0,256.0,100.05,60.78
2017,6,6,18,0,480.0,79.0,5.6,14.0,206.0,66.42,44.63
2017,6,6,18,15,404.5,68.5,5.45,13.5,160.0,50.14,39.09
2017,6,6,18,30,329.0,58.0,5.3,13.0,114.0,43.63,32.92
2017,6,6,18,45,224.5,43.5,5.2,12.5,76.0,33.43,23.17
2017,6,6,19,0,120.0,29.0,5.1,12.0,38.0,24.1,11.04
2017,6,6,19,15,60.0,14.5,4.95,11.5,19.0,14.25,0.0
2017,6,6,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,7,4,45,6.5,4.5,3.5,10.5,4.5,0.0,0.0
2017,6,7,5,0,13.0,9.0,3.6,11.0,9.0,12.17,0.0
2017,6,7,5,15,106.5,26.0,3.7,11.0,37.5,68.99,33.13
2017,6,7,5,30,200.0,43.0,3.8,11.0,66.0,134.71,101.21
2017,6,7,5,45,289.0,55.5,3.9,11.0,106.5,192.45,153.24
2017,6,7,6,0,378.0,68.0,4.0,11.0,147.0,258.76,212.12
2017,6,7,6,15,194.5,87.0,3.95,11.0,128.5,200.07,165.84
2017,6,7,6,30,11.0,106.0,3.9,11.0,110.0,113.42,91.85
2017,6,7,6,45,18.0,125.5,3.9,11.5,132.5,137.55,112.28
2017,6,7,7,0,25.0,145.0,3.9,12.0,155.0,168.21,137.69
2017,6,7,7,15,45.0,172.0,3.85,12.5,193.5,211.06,173.03
2017,6,7,7,30,65.0,199.0,3.8,13.0,232.0,255.18,208.75
2017,6,7,7,45,67.5,221.0,3.8,13.5,258.0,281.88,229.29
2017,6,7,8,0,70.0,243.0,3.8,14.0,284.0,308.49,249.47
2017,6,7,8,15,179.5,263.0,3.8,14.0,379.0,427.48,345.94
2017,6,7,8,30,289.0,283.0,3.8,14.0,474.0,553.25,444.41
2017,6,7,8,45,232.0,313.0,3.85,14.5,473.0,533.89,425.58
2017,6,7,9,0,175.0,343.0,3.9,15.0,472.0,519.68,411.2
2017,6,7,9,15,267.5,343.5,3.85,15.0,552.0,614.59,484.45
2017,6,7,9,30,360.0,344.0,3.8,15.0,632.0,703.51,551.18
2017,6,7,9,45,309.0,375.0,3.75,15.5,629.5,691.84,538.15
2017,6,7,10,0,258.0,406.0,3.7,16.0,627.0,677.22,523.68
2017,6,7,10,15,398.5,371.0,3.6,16.0,724.0,782.34,602.91
2017,6,7,10,30,539.0,336.0,3.5,16.0,821.0,882.84,675.98
2017,6,7,10,45,437.5,385.0,3.4,16.5,785.0,832.48,634.2
2017,6,7,11,0,336.0,434.0,3.3,17.0,749.0,774.98,588.6
2017,6,7,11,15,398.0,417.0,3.15,17.0,795.0,813.59,616.91
2017,6,7,11,30,460.0,400.0,3.0,17.0,841.0,854.35,645.46
2017,6,7,11,45,349.5,440.5,2.85,17.0,776.5,777.33,587.12
2017,6,7,12,0,239.0,481.0,2.7,17.0,712.0,701.79,530.06
2017,6,7,12,15,174.0,479.5,2.65,17.0,648.0,632.74,479.39
2017,6,7,12,30,109.0,478.0,2.6,17.0,584.0,564.02,428.21
2017,6,7,12,45,282.5,436.0,2.6,17.0,705.5,674.23,513.51
2017,6,7,13,0,456.0,394.0,2.6,17.0,827.0,773.92,587.72
2017,6,7,13,15,385.5,413.0,2.7,17.0,774.5,717.33,545.82
2017,6,7,13,30,315.0,432.0,2.8,17.0,722.0,663.09,506.22
2017,6,7,13,45,331.5,415.5,2.9,17.0,714.5,647.26,496.28
2017,6,7,14,0,348.0,399.0,3.0,17.0,707.0,629.9,484.77
2017,6,7,14,15,185.0,351.0,3.05,16.5,514.0,458.72,356.87
2017,6,7,14,30,22.0,303.0,3.1,16.0,321.0,303.21,236.29
2017,6,7,14,45,173.0,321.5,3.15,16.0,455.5,405.74,318.99
2017,6,7,15,0,324.0,340.0,3.2,16.0,590.0,496.88,389.39
2017,6,7,15,15,241.5,333.0,3.15,16.0,514.0,429.19,336.37
2017,6,7,15,30,159.0,326.0,3.1,16.0,438.0,372.8,292.51
2017,6,7,15,45,227.0,294.5,3.05,16.0,443.0,366.76,287.89
2017,6,7,16,0,295.0,263.0,3.0,16.0,448.0,349.86,273.66
2017,6,7,16,15,149.0,214.5,2.9,15.5,308.0,245.29,192.57
2017,6,7,16,30,3.0,166.0,2.8,15.0,168.0,157.63,125.04
2017,6,7,16,45,216.0,156.5,2.75,15.0,255.0,191.04,146.39
2017,6,7,17,0,429.0,147.0,2.7,15.0,342.0,210.92,153.4
2017,6,7,17,15,287.5,144.5,2.6,14.5,268.5,167.86,122.74
2017,6,7,17,30,146.0,142.0,2.5,14.0,195.0,137.68,104.35
2017,6,7,17,45,128.5,122.5,2.45,14.0,164.0,111.47,84.39
2017,6,7,18,0,111.0,103.0,2.4,14.0,133.0,87.15,66.87
2017,6,7,18,15,89.0,82.5,2.2,13.5,103.0,68.3,55.18
2017,6,7,18,30,67.0,62.0,2.0,13.0,73.0,52.38,40.66
2017,6,7,18,45,37.0,43.5,1.8,13.0,49.0,39.19,28.15
2017,6,7,19,0,7.0,25.0,1.6,13.0,25.0,23.68,11.12
2017,6,7,19,15,3.5,12.5,1.5,13.0,12.5,12.29,0.0
2017,6,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,1.5,4.4,13.0,1.5,0.0,0.0
2017,6,8,5,0,0.0,3.0,4.4,13.0,3.0,2.95,0.0
2017,6,8,5,15,0.0,10.0,4.35,13.0,10.0,9.64,0.04
2017,6,8,5,30,0.0,17.0,4.3,13.0,17.0,16.4,7.75
2017,6,8,5,45,0.0,28.0,4.25,13.5,28.0,27.03,17.11
2017,6,8,6,0,0.0,39.0,4.2,14.0,39.0,37.66,26.39
2017,6,8,6,15,0.0,51.0,4.2,14.0,51.0,49.27,36.46
2017,6,8,6,30,0.0,63.0,4.2,14.0,63.0,60.94,46.45
2017,6,8,6,45,0.0,76.0,4.2,14.0,76.0,73.9,57.39
2017,6,8,7,0,0.0,89.0,4.2,14.0,89.0,86.84,68.16
2017,6,8,7,15,0.0,91.5,4.2,14.0,91.5,89.0,69.76
2017,6,8,7,30,0.0,94.0,4.2,14.0,94.0,91.28,71.42
2017,6,8,7,45,0.0,94.5,4.25,14.5,94.5,91.62,71.32
2017,6,8,8,0,0.0,95.0,4.3,15.0,95.0,92.03,71.29
2017,6,8,8,15,7.0,158.0,4.25,15.0,162.5,160.98,127.89
2017,6,8,8,30,14.0,221.0,4.2,15.0,230.0,231.27,184.33
2017,6,8,8,45,7.0,182.0,4.2,15.0,186.5,185.0,146.38
2017,6,8,9,0,0.0,143.0,4.2,15.0,143.0,139.53,109.1
2017,6,8,9,15,4.5,182.0,4.1,15.0,185.5,182.46,143.7
2017,6,8,9,30,9.0,221.0,4.0,15.0,228.0,225.64,177.92
2017,6,8,9,45,14.5,261.0,3.95,15.0,273.5,270.89,213.39
2017,6,8,10,0,20.0,301.0,3.9,15.0,319.0,316.19,248.43
2017,6,8,10,15,17.0,288.0,3.85,15.0,303.5,299.8,235.12
2017,6,8,10,30,14.0,275.0,3.8,15.0,288.0,283.5,222.09
2017,6,8,10,45,19.5,313.5,3.75,15.5,332.0,326.83,255.15
2017,6,8,11,0,25.0,352.0,3.7,16.0,376.0,375.97,291.95
2017,6,8,11,15,18.5,301.5,3.6,16.0,319.5,312.84,243.18
2017,6,8,11,30,12.0,251.0,3.5,16.0,263.0,256.33,199.32
2017,6,8,11,45,13.0,252.0,3.4,16.0,265.0,257.83,200.56
2017,6,8,12,0,14.0,253.0,3.3,16.0,267.0,259.25,201.61
2017,6,8,12,15,10.0,214.5,3.25,16.0,225.0,217.54,168.96
2017,6,8,12,30,6.0,176.0,3.2,16.0,183.0,176.15,136.36
2017,6,8,12,45,8.0,194.0,3.15,16.5,202.5,195.04,151.14
2017,6,8,13,0,10.0,212.0,3.1,17.0,222.0,213.72,165.54
2017,6,8,13,15,8.0,196.5,3.05,17.0,204.5,196.62,152.12
2017,6,8,13,30,6.0,181.0,3.0,17.0,187.0,179.69,138.87
2017,6,8,13,45,4.5,170.0,3.0,17.0,174.5,167.62,129.44
2017,6,8,14,0,3.0,159.0,3.0,17.0,162.0,155.68,120.1
2017,6,8,14,15,4.5,175.0,2.95,17.0,179.5,171.75,133.04
2017,6,8,14,30,6.0,191.0,2.9,17.0,197.0,187.55,145.71
2017,6,8,14,45,3.0,157.0,2.9,17.0,160.0,153.02,118.44
2017,6,8,15,0,0.0,123.0,2.9,17.0,123.0,118.73,91.18
2017,6,8,15,15,0.0,109.5,2.85,17.0,109.5,105.82,81.0
2017,6,8,15,30,0.0,96.0,2.8,17.0,96.0,92.92,70.74
2017,6,8,15,45,0.0,97.5,2.75,17.0,97.5,94.33,72.08
2017,6,8,16,0,0.0,99.0,2.7,17.0,99.0,95.7,73.41
2017,6,8,16,15,0.0,114.5,2.65,17.0,114.5,110.14,85.45
2017,6,8,16,30,0.0,130.0,2.6,17.0,130.0,124.16,97.16
2017,6,8,16,45,0.0,111.5,2.55,17.0,111.5,106.78,83.22
2017,6,8,17,0,0.0,93.0,2.5,17.0,93.0,89.44,69.19
2017,6,8,17,15,0.0,73.0,2.4,16.5,73.0,70.58,53.84
2017,6,8,17,30,0.0,53.0,2.3,16.0,53.0,51.2,37.8
2017,6,8,17,45,239.0,63.0,2.2,16.0,127.0,63.4,39.56
2017,6,8,18,0,478.0,73.0,2.1,16.0,201.0,62.46,39.99
2017,6,8,18,15,408.5,63.5,1.95,15.5,156.5,46.06,35.22
2017,6,8,18,30,339.0,54.0,1.8,15.0,112.0,40.29,29.8
2017,6,8,18,45,244.5,41.0,1.7,15.0,76.0,31.27,21.2
2017,6,8,19,0,150.0,28.0,1.6,15.0,40.0,21.8,10.0
2017,6,8,19,15,75.0,14.0,1.55,14.5,20.0,13.76,0.0
2017,6,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,6.5,2.85,12.0,6.5,0.0,0.0
2017,6,9,5,0,0.0,13.0,2.9,12.0,13.0,12.78,0.0
2017,6,9,5,15,170.5,23.5,2.95,12.0,43.0,90.04,45.12
2017,6,9,5,30,341.0,34.0,3.0,12.0,73.0,173.86,130.05
2017,6,9,5,45,429.5,42.0,3.1,12.5,116.0,233.86,184.79
2017,6,9,6,0,518.0,50.0,3.2,13.0,159.0,302.05,245.13
2017,6,9,6,15,575.0,56.0,3.25,13.0,207.5,360.26,296.92
2017,6,9,6,30,632.0,62.0,3.3,13.0,256.0,423.01,351.06
2017,6,9,6,45,409.0,110.5,3.4,13.5,244.5,373.79,310.38
2017,6,9,7,0,186.0,159.0,3.5,14.0,233.0,291.69,240.63
2017,6,9,7,15,94.5,157.0,3.55,14.0,195.0,234.01,191.86
2017,6,9,7,30,3.0,155.0,3.6,14.0,157.0,156.48,125.4
2017,6,9,7,45,153.5,195.0,3.65,14.5,284.0,324.02,265.22
2017,6,9,8,0,304.0,235.0,3.7,15.0,411.0,497.33,402.96
2017,6,9,8,15,355.0,244.0,3.7,15.0,466.0,556.33,447.74
2017,6,9,8,30,406.0,253.0,3.7,15.0,521.0,626.47,500.46
2017,6,9,8,45,639.5,175.5,3.7,15.5,630.0,757.17,601.36
2017,6,9,9,0,873.0,98.0,3.7,16.0,739.0,885.26,690.36
2017,6,9,9,15,884.0,100.0,3.7,16.0,778.0,915.51,709.29
2017,6,9,9,30,895.0,102.0,3.7,16.0,817.0,943.62,727.39
2017,6,9,9,45,697.0,210.5,3.75,16.5,781.5,894.92,690.83
2017,6,9,10,0,499.0,319.0,3.8,17.0,746.0,823.71,633.64
2017,6,9,10,15,713.0,212.5,3.8,17.0,843.5,924.34,709.38
2017,6,9,10,30,927.0,106.0,3.8,17.0,941.0,1015.37,770.45
2017,6,9,10,45,743.5,226.5,3.85,17.0,906.0,971.26,739.14
2017,6,9,11,0,560.0,347.0,3.9,17.0,871.0,910.92,692.83
2017,6,9,11,15,575.0,345.0,3.95,17.0,890.0,918.59,698.83
2017,6,9,11,30,590.0,343.0,4.0,17.0,909.0,924.18,702.93
2017,6,9,11,45,770.5,224.0,4.05,17.0,967.0,970.45,738.92
2017,6,9,12,0,951.0,105.0,4.1,17.0,1025.0,1005.97,763.11
2017,6,9,12,15,720.0,252.5,4.25,17.0,948.5,924.1,707.17
2017,6,9,12,30,489.0,400.0,4.4,17.0,872.0,839.28,641.54
2017,6,9,12,45,504.0,389.0,4.55,17.0,871.0,827.74,635.39
2017,6,9,13,0,519.0,378.0,4.7,17.0,870.0,814.38,627.35
2017,6,9,13,15,520.5,368.0,4.8,17.0,854.5,788.72,609.79
2017,6,9,13,30,522.0,358.0,4.9,17.0,839.0,761.89,591.23
2017,6,9,13,45,542.5,332.0,5.0,17.0,821.0,734.08,572.39
2017,6,9,14,0,563.0,306.0,5.1,17.0,803.0,704.07,551.57
2017,6,9,14,15,729.5,210.5,5.2,16.5,832.5,710.65,562.04
2017,6,9,14,30,896.0,115.0,5.3,16.0,862.0,708.8,565.07
2017,6,9,14,45,891.0,111.0,5.4,16.0,827.5,665.29,531.31
2017,6,9,15,0,886.0,107.0,5.5,16.0,793.0,620.69,496.09
2017,6,9,15,15,874.5,105.0,5.6,15.5,752.5,573.43,458.74
2017,6,9,15,30,863.0,103.0,5.7,15.0,712.0,526.01,420.15
2017,6,9,15,45,851.0,99.0,5.85,15.0,667.0,476.63,378.26
2017,6,9,16,0,839.0,95.0,6.0,15.0,622.0,423.6,332.48
2017,6,9,16,15,820.0,92.0,6.1,14.5,574.0,373.25,288.33
2017,6,9,16,30,801.0,89.0,6.2,14.0,526.0,324.31,244.46
2017,6,9,16,45,778.5,85.0,6.35,14.0,475.5,275.16,199.69
2017,6,9,17,0,756.0,81.0,6.5,14.0,425.0,228.14,157.02
2017,6,9,17,15,722.5,76.5,6.5,13.5,373.5,181.15,116.37
2017,6,9,17,30,689.0,72.0,6.5,13.0,322.0,134.32,78.55
2017,6,9,17,45,644.5,66.5,6.55,13.0,272.0,92.61,49.96
2017,6,9,18,0,600.0,61.0,6.6,13.0,222.0,55.59,32.17
2017,6,9,18,15,531.0,54.0,6.45,12.5,174.5,37.54,28.02
2017,6,9,18,30,462.0,47.0,6.3,12.0,127.0,34.32,24.86
2017,6,9,18,45,352.5,37.0,6.2,12.0,86.5,28.04,18.68
2017,6,9,19,0,243.0,27.0,6.1,12.0,46.0,21.32,10.07
2017,6,9,19,15,121.5,13.5,6.1,12.0,23.0,13.27,0.0
2017,6,9,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,10,4,45,26.5,5.5,3.7,11.5,6.0,0.0,0.0
2017,6,10,5,0,53.0,11.0,3.7,12.0,12.0,24.36,0.0
2017,6,10,5,15,180.5,24.0,3.9,12.0,42.0,93.79,47.48
2017,6,10,5,30,308.0,37.0,4.1,12.0,72.0,165.46,124.01
2017,6,10,5,45,401.0,46.0,4.35,12.5,115.5,227.05,179.93
2017,6,10,6,0,494.0,55.0,4.6,13.0,159.0,297.16,242.12
2017,6,10,6,15,553.0,61.5,4.75,13.0,207.0,355.96,294.84
2017,6,10,6,30,612.0,68.0,4.9,13.0,255.0,419.44,350.28
2017,6,10,6,45,656.5,72.5,5.05,13.5,306.0,476.57,398.53
2017,6,10,7,0,701.0,77.0,5.2,14.0,357.0,536.49,447.67
2017,6,10,7,15,731.0,81.0,5.2,14.0,407.5,586.65,488.27
2017,6,10,7,30,761.0,85.0,5.2,14.0,458.0,640.01,529.86
2017,6,10,7,45,784.0,88.0,5.25,14.5,507.5,687.73,564.21
2017,6,10,8,0,807.0,91.0,5.3,15.0,557.0,735.31,597.84
2017,6,10,8,15,824.0,93.5,5.25,15.0,604.0,777.1,627.27
2017,6,10,8,30,841.0,96.0,5.2,15.0,651.0,812.92,651.89
2017,6,10,8,45,854.5,98.5,5.2,15.5,694.0,849.36,675.74
2017,6,10,9,0,868.0,101.0,5.2,16.0,737.0,884.16,698.1
2017,6,10,9,15,878.0,103.0,5.1,16.0,776.0,913.4,716.96
2017,6,10,9,30,888.0,105.0,5.0,16.0,815.0,940.46,734.13
2017,6,10,9,45,694.0,212.0,4.95,16.5,781.0,893.78,697.63
2017,6,10,10,0,500.0,319.0,4.9,17.0,747.0,824.77,640.38
2017,6,10,10,15,703.5,217.5,4.85,17.0,840.0,920.56,713.46
2017,6,10,10,30,907.0,116.0,4.8,17.0,933.0,1006.53,771.93
2017,6,10,10,45,720.5,238.0,4.8,17.0,896.0,960.84,738.77
2017,6,10,11,0,534.0,360.0,4.8,17.0,859.0,898.87,689.34
2017,6,10,11,15,551.0,350.0,4.85,17.0,871.0,900.49,691.46
2017,6,10,11,30,568.0,340.0,4.9,17.0,883.0,900.18,691.89
2017,6,10,11,45,750.0,227.5,5.0,17.0,949.5,954.66,735.04
2017,6,10,12,0,932.0,115.0,5.1,17.0,1016.0,998.26,765.84
2017,6,10,12,15,715.0,256.0,5.2,17.0,947.0,923.26,713.52
2017,6,10,12,30,498.0,397.0,5.3,17.0,878.0,844.99,651.27
2017,6,10,12,45,508.5,387.5,5.4,17.0,874.5,830.72,642.34
2017,6,10,13,0,519.0,378.0,5.5,17.0,871.0,814.8,631.79
2017,6,10,13,15,538.0,353.0,5.55,17.0,857.0,789.92,614.96
2017,6,10,13,30,557.0,328.0,5.6,17.0,843.0,763.04,596.5
2017,6,10,13,45,731.0,222.0,5.7,17.0,880.0,778.85,613.83
2017,6,10,14,0,905.0,116.0,5.8,17.0,917.0,785.54,620.79
2017,6,10,14,15,760.5,188.5,5.85,17.0,846.0,713.21,565.8
2017,6,10,14,30,616.0,261.0,5.9,17.0,775.0,651.24,515.58
2017,6,10,14,45,630.0,237.5,5.95,17.0,744.0,611.89,485.89
2017,6,10,15,0,644.0,214.0,6.0,17.0,713.0,570.58,453.94
2017,6,10,15,15,751.5,157.5,6.05,16.5,710.5,548.83,438.01
2017,6,10,15,30,859.0,101.0,6.1,16.0,708.0,523.24,417.32
2017,6,10,15,45,847.5,97.0,6.15,16.0,663.5,474.3,375.6
2017,6,10,16,0,836.0,93.0,6.2,16.0,619.0,421.66,330.08
2017,6,10,16,15,817.5,90.0,6.2,15.5,571.0,371.64,286.24
2017,6,10,16,30,799.0,87.0,6.2,15.0,523.0,322.98,242.68
2017,6,10,16,45,776.0,83.0,6.25,15.0,473.0,273.79,198.02
2017,6,10,17,0,753.0,79.0,6.3,15.0,423.0,226.77,155.49
2017,6,10,17,15,720.5,74.5,6.25,14.5,372.0,180.05,115.14
2017,6,10,17,30,688.0,70.0,6.2,14.0,321.0,136.74,80.26
2017,6,10,17,45,642.0,65.0,6.2,14.0,271.0,92.14,49.21
2017,6,10,18,0,596.0,60.0,6.2,14.0,221.0,55.55,31.56
2017,6,10,18,15,528.0,53.0,6.1,13.5,174.0,36.6,27.07
2017,6,10,18,30,460.0,46.0,6.0,13.0,127.0,33.32,23.88
2017,6,10,18,45,353.5,36.5,5.9,13.0,87.0,27.48,18.14
2017,6,10,19,0,247.0,27.0,5.8,13.0,47.0,21.23,10.18
2017,6,10,19,15,123.5,13.5,5.7,12.5,23.5,13.27,0.0
2017,6,10,19,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,6,11,4,45,34.5,5.5,6.85,10.5,6.5,0.0,0.0
2017,6,11,5,0,69.0,11.0,7.1,11.0,13.0,28.45,0.0
2017,6,11,5,15,206.0,23.0,7.3,11.0,44.0,101.34,52.01
2017,6,11,5,30,343.0,35.0,7.5,11.0,75.0,175.6,132.53
2017,6,11,5,45,434.5,43.5,7.75,11.5,118.5,237.51,189.83
2017,6,11,6,0,526.0,52.0,8.0,12.0,162.0,307.87,253.39
2017,6,11,6,15,583.5,58.0,8.05,12.0,211.0,366.72,307.25
2017,6,11,6,30,641.0,64.0,8.1,12.0,260.0,430.12,363.77
2017,6,11,6,45,681.5,68.5,8.15,12.5,311.0,483.96,410.34
2017,6,11,7,0,722.0,73.0,8.2,13.0,362.0,542.65,459.49
2017,6,11,7,15,751.0,77.0,8.1,13.0,413.0,595.23,503.01
2017,6,11,7,30,780.0,81.0,8.0,13.0,464.0,648.66,545.41
2017,6,11,7,45,800.5,84.5,7.95,13.5,513.5,695.8,580.1
2017,6,11,8,0,821.0,88.0,7.9,14.0,563.0,742.62,613.9
2017,6,11,8,15,837.5,91.0,7.75,14.0,610.0,780.23,640.92
2017,6,11,8,30,854.0,94.0,7.6,14.0,657.0,821.5,670.46
2017,6,11,8,45,866.5,96.5,7.5,14.5,700.0,857.47,694.46
2017,6,11,9,0,879.0,99.0,7.4,15.0,743.0,891.72,716.87
2017,6,11,9,15,888.5,101.0,7.3,15.0,781.5,920.78,736.57
2017,6,11,9,30,898.0,103.0,7.2,15.0,820.0,947.63,754.55
2017,6,11,9,45,902.5,106.0,7.15,15.5,852.5,968.45,766.8
2017,6,11,10,0,907.0,109.0,7.1,16.0,885.0,986.58,777.1
2017,6,11,10,15,912.5,110.5,7.1,16.0,911.5,1001.34,786.73
2017,6,11,10,30,918.0,112.0,7.1,16.0,938.0,1013.28,794.42
2017,6,11,10,45,725.5,236.5,7.15,16.0,898.5,964.39,758.4
2017,6,11,11,0,533.0,361.0,7.2,16.0,859.0,899.1,704.7
2017,6,11,11,15,728.0,239.5,7.2,16.0,930.5,962.72,756.84
2017,6,11,11,30,923.0,118.0,7.2,16.0,1002.0,1015.1,794.18
2017,6,11,11,45,920.5,120.5,7.2,16.0,1007.0,1005.58,786.83
2017,6,11,12,0,918.0,123.0,7.2,16.0,1012.0,993.25,777.83
2017,6,11,12,15,917.5,123.0,7.2,16.0,1010.5,977.68,766.58
2017,6,11,12,30,917.0,123.0,7.2,16.0,1009.0,959.47,753.5
2017,6,11,12,45,904.5,130.0,7.25,16.0,997.0,934.63,735.86
2017,6,11,13,0,892.0,137.0,7.3,16.0,985.0,907.75,716.73
2017,6,11,13,15,888.5,136.0,7.35,16.0,969.0,879.19,696.35
2017,6,11,13,30,885.0,135.0,7.4,16.0,953.0,848.59,674.39
2017,6,11,13,45,880.5,133.5,7.45,16.0,930.0,814.81,649.97
2017,6,11,14,0,876.0,132.0,7.5,16.0,907.0,779.31,624.14
2017,6,11,14,15,869.0,130.5,7.55,15.5,878.0,740.45,596.73
2017,6,11,14,30,862.0,129.0,7.6,15.0,849.0,700.36,566.82
2017,6,11,14,45,853.5,126.0,7.65,15.0,814.0,656.9,532.09
2017,6,11,15,0,845.0,123.0,7.7,15.0,779.0,610.02,494.1
2017,6,11,15,15,833.0,120.5,7.7,15.0,739.0,563.47,455.44
2017,6,11,15,30,821.0,118.0,7.7,15.0,699.0,516.92,415.99
2017,6,11,15,45,608.5,179.0,7.75,15.0,594.5,432.64,345.8
2017,6,11,16,0,396.0,240.0,7.8,15.0,490.0,369.36,293.55
2017,6,11,16,15,214.0,224.0,7.8,14.5,357.5,273.02,216.91
2017,6,11,16,30,32.0,208.0,7.8,14.0,225.0,199.14,159.77
2017,6,11,16,45,318.5,156.5,7.8,14.0,303.5,219.62,168.53
2017,6,11,17,0,605.0,105.0,7.8,14.0,382.0,214.93,152.21
2017,6,11,17,15,616.5,94.5,7.75,14.0,348.0,177.42,117.8
2017,6,11,17,30,628.0,84.0,7.7,14.0,314.0,139.06,84.86
2017,6,11,17,45,569.0,79.0,7.65,14.0,263.0,99.6,58.05
2017,6,11,18,0,510.0,74.0,7.6,14.0,212.0,66.29,41.75
2017,6,11,18,15,438.0,65.0,7.35,13.5,166.0,47.13,36.46
2017,6,11,18,30,366.0,56.0,7.1,13.0,120.0,41.76,31.35
2017,6,11,18,45,255.0,43.5,6.85,12.5,81.5,33.2,23.15
2017,6,11,19,0,144.0,31.0,6.6,12.0,43.0,24.2,12.68
2017,6,11,19,15,72.0,15.5,6.35,12.0,21.5,15.24,0.0
2017,6,11,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,6,12,4,45,11.5,5.5,4.8,10.5,5.5,0.0,0.0
2017,6,12,5,0,23.0,11.0,4.9,11.0,11.0,16.69,0.0
2017,6,12,5,15,131.0,26.0,5.1,11.0,40.0,81.62,41.49
2017,6,12,5,30,239.0,41.0,5.3,11.0,69.0,145.61,109.69
2017,6,12,5,45,339.0,51.5,5.5,11.5,111.5,207.15,165.1
2017,6,12,6,0,439.0,62.0,5.7,12.0,154.0,280.29,229.85
2017,6,12,6,15,501.0,70.0,5.7,12.5,202.0,339.97,282.88
2017,6,12,6,30,563.0,78.0,5.7,13.0,250.0,404.57,338.72
2017,6,12,6,45,608.5,84.0,5.75,13.5,300.5,462.03,387.29
2017,6,12,7,0,654.0,90.0,5.8,14.0,351.0,522.37,436.82
2017,6,12,7,15,686.5,95.0,5.7,14.0,402.0,575.56,479.81
2017,6,12,7,30,719.0,100.0,5.6,14.0,453.0,629.98,522.7
2017,6,12,7,45,744.5,103.5,5.5,14.5,502.5,678.45,557.93
2017,6,12,8,0,770.0,107.0,5.4,15.0,552.0,724.61,590.11
2017,6,12,8,15,789.0,110.5,5.25,15.0,599.0,767.96,620.43
2017,6,12,8,30,808.0,114.0,5.1,15.0,646.0,810.46,649.6
2017,6,12,8,45,823.5,116.0,4.95,15.5,689.5,847.19,672.73
2017,6,12,9,0,839.0,118.0,4.8,16.0,733.0,882.43,694.33
2017,6,12,9,15,850.0,120.5,4.7,16.0,772.0,906.94,709.58
2017,6,12,9,30,861.0,123.0,4.6,16.0,811.0,934.82,727.17
2017,6,12,9,45,461.0,253.0,4.5,16.5,623.5,714.33,560.87
2017,6,12,10,0,61.0,383.0,4.4,17.0,436.0,448.5,347.9
2017,6,12,10,15,68.0,402.0,4.35,17.0,462.5,473.86,367.54
2017,6,12,10,30,75.0,421.0,4.3,17.0,489.0,498.91,385.8
2017,6,12,10,45,275.0,400.0,4.25,17.0,656.0,684.32,528.81
2017,6,12,11,0,475.0,379.0,4.2,17.0,823.0,860.71,658.64
2017,6,12,11,15,483.5,376.5,4.25,17.0,834.5,861.66,658.23
2017,6,12,11,30,492.0,374.0,4.3,17.0,846.0,860.86,657.83
2017,6,12,11,45,500.0,375.5,4.35,17.0,857.5,861.72,658.68
2017,6,12,12,0,508.0,377.0,4.4,17.0,869.0,860.73,658.27
2017,6,12,12,15,494.5,389.0,4.5,17.0,867.5,847.95,649.22
2017,6,12,12,30,481.0,401.0,4.6,17.0,866.0,833.92,639.32
2017,6,12,12,45,671.5,281.0,4.7,17.5,923.0,874.65,674.33
2017,6,12,13,0,862.0,161.0,4.8,18.0,980.0,906.53,697.57
2017,6,12,13,15,693.5,258.0,4.95,17.5,910.5,831.63,645.54
2017,6,12,13,30,525.0,355.0,5.1,17.0,841.0,762.92,592.82
2017,6,12,13,45,536.5,335.5,5.25,17.0,821.5,734.07,573.26
2017,6,12,14,0,548.0,316.0,5.4,17.0,802.0,703.58,551.89
2017,6,12,14,15,691.0,232.5,5.5,17.0,824.0,705.49,557.29
2017,6,12,14,30,834.0,149.0,5.6,17.0,846.0,698.83,555.29
2017,6,12,14,45,828.0,144.0,5.7,17.0,812.0,655.76,522.02
2017,6,12,15,0,822.0,139.0,5.8,17.0,778.0,611.86,487.5
2017,6,12,15,15,809.0,136.0,5.85,16.5,737.5,565.27,450.79
2017,6,12,15,30,796.0,133.0,5.9,16.0,697.0,518.82,413.19
2017,6,12,15,45,784.0,128.0,5.95,16.0,653.5,471.33,373.09
2017,6,12,16,0,772.0,123.0,6.0,16.0,610.0,424.27,332.43
2017,6,12,16,15,750.5,119.0,6.0,15.5,562.0,371.86,287.34
2017,6,12,16,30,729.0,115.0,6.0,15.0,514.0,324.34,245.37
2017,6,12,16,45,703.5,109.5,6.0,15.0,464.5,276.33,202.35
2017,6,12,17,0,678.0,104.0,6.0,15.0,415.0,230.76,161.66
2017,6,12,17,15,640.0,98.0,5.9,14.5,364.0,185.25,122.91
2017,6,12,17,30,602.0,92.0,5.8,14.0,313.0,143.67,89.71
2017,6,12,17,45,552.5,84.5,5.75,14.0,263.5,103.97,62.14
2017,6,12,18,0,503.0,77.0,5.7,14.0,214.0,69.49,44.2
2017,6,12,18,15,430.5,67.5,5.5,13.5,167.5,49.36,38.45
2017,6,12,18,30,358.0,58.0,5.3,13.0,121.0,43.32,32.75
2017,6,12,18,45,259.0,44.5,5.1,12.5,83.0,33.98,23.87
2017,6,12,19,0,160.0,31.0,4.9,12.0,45.0,24.16,12.87
2017,6,12,19,15,80.0,15.5,4.65,12.0,22.5,15.24,0.0
2017,6,12,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
