Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,13,4,45,8.0,5.0,3.85,10.5,5.0,0.0,0.0
2017,6,13,5,0,16.0,10.0,3.9,11.0,10.0,13.92,0.0
2017,6,13,5,15,115.5,26.0,3.95,11.0,38.5,76.91,38.89
2017,6,13,5,30,215.0,42.0,4.0,11.0,67.0,138.48,104.17
2017,6,13,5,45,311.0,53.5,4.05,11.5,108.5,198.5,157.83
2017,6,13,6,0,407.0,65.0,4.1,12.0,150.0,267.75,218.74
2017,6,13,6,15,470.0,73.0,4.05,12.5,197.0,327.96,271.52
2017,6,13,6,30,533.0,81.0,4.0,13.0,244.0,391.76,325.96
2017,6,13,6,45,584.0,86.5,3.95,13.5,294.5,450.58,374.83
2017,6,13,7,0,635.0,92.0,3.9,14.0,345.0,512.74,424.87
2017,6,13,7,15,668.0,97.0,3.85,14.0,395.5,565.5,466.76
2017,6,13,7,30,701.0,102.0,3.8,14.0,446.0,619.56,508.61
2017,6,13,7,45,730.5,104.5,3.75,14.5,496.0,669.17,544.33
2017,6,13,8,0,760.0,107.0,3.7,15.0,546.0,716.78,577.05
2017,6,13,8,15,779.0,110.0,3.65,15.5,592.5,759.26,605.29
2017,6,13,8,30,798.0,113.0,3.6,16.0,639.0,800.92,632.42
2017,6,13,8,45,816.0,114.0,3.55,16.5,683.0,838.45,656.11
2017,6,13,9,0,834.0,115.0,3.5,17.0,727.0,874.63,678.51
2017,6,13,9,15,845.5,117.5,3.5,17.0,765.5,899.6,694.37
2017,6,13,9,30,857.0,120.0,3.5,17.0,804.0,927.92,712.61
2017,6,13,9,45,868.0,120.0,3.5,17.5,838.0,950.92,725.73
2017,6,13,10,0,879.0,120.0,3.5,18.0,872.0,971.58,737.24
2017,6,13,10,15,885.5,121.5,3.55,18.0,899.0,986.98,746.96
2017,6,13,10,30,892.0,123.0,3.6,18.0,926.0,999.67,754.96
2017,6,13,10,45,717.5,239.0,3.65,18.5,894.5,959.49,725.74
2017,6,13,11,0,543.0,355.0,3.7,19.0,863.0,903.16,680.67
2017,6,13,11,15,726.5,239.5,3.8,19.0,929.0,961.75,726.61
2017,6,13,11,30,910.0,124.0,3.9,19.0,995.0,1009.1,758.58
2017,6,13,11,45,912.0,123.5,4.0,19.5,1001.5,1001.09,751.75
2017,6,13,12,0,914.0,123.0,4.1,20.0,1008.0,990.26,743.55
2017,6,13,12,15,914.0,123.0,4.3,20.0,1007.0,975.3,734.6
2017,6,13,12,30,914.0,123.0,4.5,20.0,1006.0,957.7,724.14
2017,6,13,12,45,911.5,123.0,4.7,20.0,997.0,935.3,710.6
2017,6,13,13,0,909.0,123.0,4.9,20.0,988.0,910.53,695.23
2017,6,13,13,15,709.0,243.0,5.1,20.0,911.0,831.12,640.41
2017,6,13,13,30,509.0,363.0,5.3,20.0,834.0,757.7,582.63
2017,6,13,13,45,527.5,336.0,5.5,20.0,813.5,727.94,563.04
2017,6,13,14,0,546.0,309.0,5.7,20.0,793.0,696.17,541.31
2017,6,13,14,15,711.0,213.5,5.8,19.5,822.0,702.94,551.84
2017,6,13,14,30,876.0,118.0,5.9,19.0,851.0,701.42,555.11
2017,6,13,14,45,865.5,117.0,6.05,19.0,816.0,658.05,521.63
2017,6,13,15,0,855.0,116.0,6.2,19.0,781.0,614.05,487.06
2017,6,13,15,15,843.5,113.5,6.25,18.5,741.0,567.74,450.58
2017,6,13,15,30,832.0,111.0,6.3,18.0,701.0,517.91,410.46
2017,6,13,15,45,816.5,108.5,6.35,18.0,656.5,469.49,369.6
2017,6,13,16,0,801.0,106.0,6.4,18.0,612.0,421.76,328.4
2017,6,13,16,15,781.5,102.5,6.35,17.5,564.5,372.58,285.77
2017,6,13,16,30,762.0,99.0,6.3,17.0,517.0,324.88,243.59
2017,6,13,16,45,737.5,94.5,6.3,17.0,467.5,276.61,200.32
2017,6,13,17,0,713.0,90.0,6.3,17.0,418.0,227.27,156.5
2017,6,13,17,15,678.5,85.5,6.25,16.5,368.0,181.89,117.7
2017,6,13,17,30,644.0,81.0,6.2,16.0,318.0,140.08,84.2
2017,6,13,17,45,599.5,74.0,6.2,15.5,268.5,99.07,55.73
2017,6,13,18,0,555.0,67.0,6.2,15.0,219.0,62.74,36.96
2017,6,13,18,15,486.0,59.5,6.05,14.5,172.5,41.99,31.76
2017,6,13,18,30,417.0,52.0,5.9,14.0,126.0,38.57,28.44
2017,6,13,18,45,316.0,41.0,5.75,13.5,87.0,31.53,21.67
2017,6,13,19,0,215.0,30.0,5.6,13.0,48.0,23.31,12.32
2017,6,13,19,15,107.5,15.0,5.35,12.5,24.0,14.74,0.0
2017,6,13,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,14,4,45,24.5,5.5,3.4,10.5,6.0,0.0,0.0
2017,6,14,5,0,49.0,11.0,3.4,11.0,12.0,23.32,0.0
2017,6,14,5,15,177.0,24.0,3.4,11.5,42.0,92.62,47.04
2017,6,14,5,30,305.0,37.0,3.4,12.0,72.0,164.18,122.92
2017,6,14,5,45,396.0,46.0,3.45,12.5,115.0,224.77,177.77
2017,6,14,6,0,487.0,55.0,3.5,13.0,158.0,293.68,238.54
2017,6,14,6,15,547.0,62.0,3.4,13.5,206.0,353.17,290.64
2017,6,14,6,30,607.0,69.0,3.3,14.0,254.0,417.46,345.04
2017,6,14,6,45,649.5,74.0,3.2,14.5,304.5,473.79,391.29
2017,6,14,7,0,692.0,79.0,3.1,15.0,355.0,532.76,437.98
2017,6,14,7,15,722.5,83.0,3.05,15.5,406.0,582.77,476.3
2017,6,14,7,30,753.0,87.0,3.0,16.0,457.0,636.17,515.59
2017,6,14,7,45,775.5,90.5,2.95,16.5,506.5,683.83,548.21
2017,6,14,8,0,798.0,94.0,2.9,17.0,556.0,731.34,579.95
2017,6,14,8,15,815.5,97.0,2.95,17.0,602.5,773.86,609.07
2017,6,14,8,30,833.0,100.0,3.0,17.0,649.0,815.41,637.19
2017,6,14,8,45,846.5,102.5,3.05,17.5,692.5,846.65,656.51
2017,6,14,9,0,860.0,105.0,3.1,18.0,736.0,881.3,678.12
2017,6,14,9,15,870.5,107.0,3.1,18.5,774.5,910.88,695.62
2017,6,14,9,30,881.0,109.0,3.1,19.0,813.0,938.34,711.56
2017,6,14,9,45,886.5,112.0,3.1,19.5,845.5,959.86,723.39
2017,6,14,10,0,892.0,115.0,3.1,20.0,878.0,978.78,733.48
2017,6,14,10,15,898.0,116.5,3.15,20.0,905.0,993.92,742.89
2017,6,14,10,30,904.0,118.0,3.2,20.0,932.0,1006.3,750.58
2017,6,14,10,45,724.5,236.0,3.25,20.5,898.0,963.4,720.04
2017,6,14,11,0,545.0,354.0,3.3,21.0,864.0,904.26,673.85
2017,6,14,11,15,732.5,237.0,3.45,21.0,932.5,965.29,721.19
2017,6,14,11,30,920.0,120.0,3.6,21.0,1001.0,1015.1,754.71
2017,6,14,11,45,725.5,251.5,3.75,21.0,949.5,956.26,715.58
2017,6,14,12,0,531.0,383.0,3.9,21.0,898.0,888.9,664.74
2017,6,14,12,15,727.0,251.5,4.1,21.0,954.5,931.62,701.66
2017,6,14,12,30,923.0,120.0,4.3,21.0,1011.0,963.52,724.29
2017,6,14,12,45,923.5,118.5,4.55,21.0,1003.5,942.25,711.38
2017,6,14,13,0,924.0,117.0,4.8,21.0,996.0,918.46,697.26
2017,6,14,13,15,921.0,116.0,4.9,21.0,980.5,889.73,678.45
2017,6,14,13,30,918.0,115.0,5.0,21.0,965.0,858.82,657.99
2017,6,14,13,45,915.0,113.0,5.15,21.0,942.5,824.93,635.5
2017,6,14,14,0,912.0,111.0,5.3,21.0,920.0,789.14,611.37
2017,6,14,14,15,906.0,109.5,5.3,20.5,891.5,749.9,584.95
2017,6,14,14,30,900.0,108.0,5.3,20.0,863.0,709.27,556.96
2017,6,14,14,45,747.5,174.0,5.35,20.0,783.0,631.38,495.62
2017,6,14,15,0,595.0,240.0,5.4,20.0,703.0,567.74,444.49
2017,6,14,15,15,570.5,231.5,5.35,19.5,657.0,519.68,407.64
2017,6,14,15,30,546.0,223.0,5.3,19.0,611.0,472.37,370.62
2017,6,14,15,45,694.0,157.5,5.3,19.0,618.5,454.76,355.43
2017,6,14,16,0,842.0,92.0,5.3,19.0,626.0,431.01,332.98
2017,6,14,16,15,824.0,89.5,5.25,18.5,578.0,377.39,287.09
2017,6,14,16,30,806.0,87.0,5.2,18.0,530.0,329.01,244.47
2017,6,14,16,45,782.5,83.5,5.2,18.0,480.0,279.76,200.45
2017,6,14,17,0,759.0,80.0,5.2,18.0,430.0,232.71,158.46
2017,6,14,17,15,726.5,75.5,5.2,17.5,379.0,185.59,118.18
2017,6,14,17,30,694.0,71.0,5.2,17.0,328.0,141.87,83.1
2017,6,14,17,45,647.0,66.5,5.2,16.5,277.0,97.11,51.89
2017,6,14,18,0,600.0,62.0,5.2,16.0,226.0,60.48,33.64
2017,6,14,18,15,533.0,55.0,5.15,15.5,178.5,38.02,28.12
2017,6,14,18,30,466.0,48.0,5.1,15.0,131.0,34.82,25.04
2017,6,14,18,45,358.0,38.5,5.05,14.5,90.5,29.05,19.47
2017,6,14,19,0,250.0,29.0,5.0,14.0,50.0,22.9,12.09
2017,6,14,19,15,125.0,14.5,4.95,13.5,25.0,11.18,0.0
2017,6,14,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,15,4,45,20.5,5.5,4.15,11.5,6.0,0.0,0.0
2017,6,15,5,0,41.0,11.0,4.2,12.0,12.0,21.26,0.0
2017,6,15,5,15,160.5,24.5,4.25,12.0,41.0,88.26,44.39
2017,6,15,5,30,280.0,38.0,4.3,12.0,70.0,155.75,116.62
2017,6,15,5,45,367.0,48.0,4.4,12.5,111.5,215.3,170.57
2017,6,15,6,0,454.0,58.0,4.5,13.0,153.0,282.25,229.88
2017,6,15,6,15,514.0,65.5,4.45,13.0,200.5,340.88,282.07
2017,6,15,6,30,574.0,73.0,4.4,13.0,248.0,404.3,336.97
2017,6,15,6,45,616.5,78.5,4.4,13.5,297.5,459.81,383.42
2017,6,15,7,0,659.0,84.0,4.4,14.0,347.0,517.99,430.54
2017,6,15,7,15,689.5,88.5,4.4,14.0,396.5,569.45,471.78
2017,6,15,7,30,720.0,93.0,4.4,14.0,446.0,622.01,512.88
2017,6,15,7,45,743.5,96.5,4.45,14.5,494.5,666.84,545.07
2017,6,15,8,0,767.0,100.0,4.5,15.0,543.0,714.03,578.25
2017,6,15,8,15,784.5,103.0,4.5,15.0,588.5,755.55,607.49
2017,6,15,8,30,802.0,106.0,4.5,15.0,634.0,796.17,635.75
2017,6,15,8,45,815.5,108.5,4.55,15.5,676.0,831.65,659.01
2017,6,15,9,0,829.0,111.0,4.6,16.0,718.0,865.57,680.93
2017,6,15,9,15,839.0,113.0,4.45,16.0,755.5,888.71,694.83
2017,6,15,9,30,849.0,115.0,4.3,16.0,793.0,915.07,710.94
2017,6,15,9,45,846.0,123.0,4.2,16.5,822.0,933.33,720.53
2017,6,15,10,0,843.0,131.0,4.1,17.0,851.0,948.74,728.18
2017,6,15,10,15,849.0,132.0,3.95,17.0,877.0,962.75,735.94
2017,6,15,10,30,855.0,133.0,3.8,17.0,903.0,974.16,741.93
2017,6,15,10,45,667.0,256.0,3.7,17.5,865.0,927.75,707.16
2017,6,15,11,0,479.0,379.0,3.6,18.0,827.0,865.05,654.62
2017,6,15,11,15,673.0,257.5,3.6,18.0,897.0,928.1,705.33
2017,6,15,11,30,867.0,136.0,3.6,18.0,967.0,979.81,739.85
2017,6,15,11,45,869.5,135.0,3.6,18.5,973.0,972.14,732.57
2017,6,15,12,0,872.0,134.0,3.6,19.0,979.0,961.8,724.1
2017,6,15,12,15,871.0,134.0,3.7,19.0,977.0,946.52,714.4
2017,6,15,12,30,870.0,134.0,3.8,19.0,975.0,928.77,703.05
2017,6,15,12,45,885.5,121.5,3.9,19.5,971.0,911.57,690.77
2017,6,15,13,0,901.0,109.0,4.0,20.0,967.0,891.36,676.44
2017,6,15,13,15,897.5,108.5,4.15,20.0,951.5,863.37,658.22
2017,6,15,13,30,894.0,108.0,4.3,20.0,936.0,833.29,638.41
2017,6,15,13,45,697.5,223.5,4.45,20.5,860.0,756.87,583.1
2017,6,15,14,0,501.0,339.0,4.6,21.0,784.0,690.68,529.61
2017,6,15,14,15,687.5,220.0,4.75,21.0,809.0,693.3,537.4
2017,6,15,14,30,874.0,101.0,4.9,21.0,834.0,686.02,536.56
2017,6,15,14,45,867.5,98.5,5.05,21.0,800.0,644.06,504.85
2017,6,15,15,0,861.0,96.0,5.2,21.0,766.0,601.15,471.78
2017,6,15,15,15,850.0,94.0,5.25,20.5,727.0,555.45,436.31
2017,6,15,15,30,839.0,92.0,5.3,20.0,688.0,509.56,399.68
2017,6,15,15,45,827.0,89.0,5.4,20.0,645.0,462.33,360.35
2017,6,15,16,0,815.0,86.0,5.5,20.0,602.0,415.39,320.27
2017,6,15,16,15,797.0,83.5,5.5,19.5,556.0,363.05,275.61
2017,6,15,16,30,779.0,81.0,5.5,19.0,510.0,315.98,234.21
2017,6,15,16,45,758.0,77.0,5.5,19.0,462.0,268.28,191.52
2017,6,15,17,0,737.0,73.0,5.5,19.0,414.0,222.52,150.63
2017,6,15,17,15,706.0,69.0,5.45,18.5,364.5,177.13,111.77
2017,6,15,17,30,675.0,65.0,5.4,18.0,315.0,134.96,77.87
2017,6,15,17,45,634.5,60.0,5.35,17.5,267.0,94.51,49.83
2017,6,15,18,0,594.0,55.0,5.3,17.0,219.0,55.24,28.85
2017,6,15,18,15,532.0,49.0,5.2,16.5,173.5,32.93,23.52
2017,6,15,18,30,470.0,43.0,5.1,16.0,128.0,30.32,21.0
2017,6,15,18,45,376.0,34.0,5.0,16.0,89.0,24.83,15.73
2017,6,15,19,0,282.0,25.0,4.9,16.0,50.0,18.95,9.04
2017,6,15,19,15,141.0,12.5,4.8,15.5,25.0,9.3,0.0
2017,6,15,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,16,4,45,47.5,5.0,3.85,13.5,6.0,0.0,0.0
2017,6,16,5,0,95.0,10.0,4.0,14.0,12.0,34.0,0.0
2017,6,16,5,15,222.5,20.5,3.85,14.0,41.5,103.11,51.3
2017,6,16,5,30,350.0,31.0,3.7,14.0,71.0,173.09,128.29
2017,6,16,5,45,432.5,38.0,3.55,14.5,112.5,229.64,180.05
2017,6,16,6,0,515.0,45.0,3.4,15.0,154.0,293.91,236.83
2017,6,16,6,15,569.5,50.5,3.35,15.5,200.5,349.97,286.03
2017,6,16,6,30,624.0,56.0,3.3,16.0,247.0,408.6,335.81
2017,6,16,6,45,663.0,60.5,3.25,16.5,295.5,463.16,380.65
2017,6,16,7,0,702.0,65.0,3.2,17.0,344.0,520.05,425.73
2017,6,16,7,15,730.0,68.5,3.25,17.5,393.5,570.54,464.61
2017,6,16,7,30,758.0,72.0,3.3,18.0,443.0,621.88,502.06
2017,6,16,7,45,779.0,74.5,3.4,18.5,491.0,667.47,533.8
2017,6,16,8,0,800.0,77.0,3.5,19.0,539.0,708.33,561.49
2017,6,16,8,15,816.5,79.5,3.6,19.5,584.5,749.57,589.07
2017,6,16,8,30,833.0,82.0,3.7,20.0,630.0,789.85,615.54
2017,6,16,8,45,845.5,84.0,3.85,20.5,672.5,824.9,638.21
2017,6,16,9,0,858.0,86.0,4.0,21.0,715.0,858.32,659.57
2017,6,16,9,15,868.0,88.0,4.0,21.0,752.5,887.64,678.47
2017,6,16,9,30,878.0,90.0,4.0,21.0,790.0,914.83,695.86
2017,6,16,9,45,883.5,92.5,4.05,21.5,822.5,936.04,708.01
2017,6,16,10,0,889.0,95.0,4.1,22.0,855.0,954.67,718.44
2017,6,16,10,15,895.0,96.0,4.1,22.0,881.5,969.52,727.46
2017,6,16,10,30,901.0,97.0,4.1,22.0,908.0,981.65,734.74
2017,6,16,10,45,688.5,238.5,4.1,22.5,866.5,931.02,698.21
2017,6,16,11,0,476.0,380.0,4.1,23.0,825.0,863.24,643.35
2017,6,16,11,15,696.5,239.0,4.1,23.0,901.0,932.58,697.78
2017,6,16,11,30,917.0,98.0,4.1,23.0,977.0,990.65,736.13
2017,6,16,11,45,918.5,98.5,4.2,23.0,983.5,983.48,731.22
2017,6,16,12,0,920.0,99.0,4.3,23.0,990.0,973.45,724.96
2017,6,16,12,15,920.0,99.0,4.45,23.0,989.0,958.75,715.87
2017,6,16,12,30,920.0,99.0,4.6,23.0,988.0,941.37,705.36
2017,6,16,12,45,915.0,101.0,4.85,23.0,979.0,918.83,692.06
2017,6,16,13,0,910.0,103.0,5.1,23.0,970.0,893.98,676.91
2017,6,16,13,15,907.5,102.5,5.2,23.0,954.5,866.67,658.95
2017,6,16,13,30,905.0,102.0,5.3,23.0,939.0,837.19,639.33
2017,6,16,13,45,899.5,101.5,5.45,23.0,917.0,803.29,616.66
2017,6,16,14,0,894.0,101.0,5.6,23.0,895.0,767.67,592.51
2017,6,16,14,15,888.0,99.5,5.6,22.5,866.5,729.19,566.57
2017,6,16,14,30,882.0,98.0,5.6,22.0,838.0,689.36,539.33
2017,6,16,14,45,874.0,96.5,5.65,22.0,804.0,647.07,507.08
2017,6,16,15,0,866.0,95.0,5.7,22.0,770.0,603.94,473.41
2017,6,16,15,15,855.0,93.0,5.65,21.5,731.0,558.05,437.54
2017,6,16,15,30,844.0,91.0,5.6,21.0,692.0,511.96,400.59
2017,6,16,15,45,831.0,88.5,5.55,21.0,648.5,464.5,360.91
2017,6,16,16,0,818.0,86.0,5.5,21.0,605.0,417.42,320.66
2017,6,16,16,15,800.0,83.5,5.4,20.5,558.5,364.93,275.99
2017,6,16,16,30,782.0,81.0,5.3,20.0,512.0,317.72,234.6
2017,6,16,16,45,759.5,77.5,5.25,20.0,463.5,269.89,192.02
2017,6,16,17,0,737.0,74.0,5.2,20.0,415.0,224.15,151.36
2017,6,16,17,15,706.0,70.0,5.1,19.5,366.0,178.74,112.64
2017,6,16,17,30,675.0,66.0,5.0,19.0,317.0,136.54,78.81
2017,6,16,17,45,633.0,61.0,4.9,18.5,268.5,92.94,48.21
2017,6,16,18,0,591.0,56.0,4.8,18.0,220.0,56.59,29.59
2017,6,16,18,15,528.0,50.0,4.7,17.5,174.0,33.7,24.09
2017,6,16,18,30,465.0,44.0,4.6,17.0,128.0,31.13,21.62
2017,6,16,18,45,368.0,35.0,4.6,16.5,89.0,25.68,16.43
2017,6,16,19,0,271.0,26.0,4.6,16.0,50.0,19.84,9.83
2017,6,16,19,15,135.5,13.0,4.6,16.0,25.0,9.72,0.0
2017,6,16,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,17,4,45,53.0,5.0,3.2,14.0,6.0,0.0,0.0
2017,6,17,5,0,106.0,10.0,3.4,14.0,12.0,36.76,0.0
2017,6,17,5,15,238.0,20.0,3.35,14.5,42.0,106.99,52.63
2017,6,17,5,30,370.0,30.0,3.3,15.0,72.0,178.7,131.76
2017,6,17,5,45,453.5,36.5,3.25,15.5,114.0,235.89,184.04
2017,6,17,6,0,537.0,43.0,3.2,16.0,156.0,300.91,241.31
2017,6,17,6,15,535.5,56.5,3.1,16.0,194.5,340.46,277.43
2017,6,17,6,30,534.0,70.0,3.0,16.0,233.0,379.06,311.17
2017,6,17,6,45,560.0,80.5,2.9,16.5,278.5,429.07,352.06
2017,6,17,7,0,586.0,91.0,2.8,17.0,324.0,480.42,392.44
2017,6,17,7,15,527.5,122.0,2.75,17.5,353.5,496.17,402.75
2017,6,17,7,30,469.0,153.0,2.7,18.0,383.0,510.12,410.92
2017,6,17,7,45,483.0,167.5,2.7,18.5,426.0,552.96,442.05
2017,6,17,8,0,497.0,182.0,2.7,19.0,469.0,595.61,472.11
2017,6,17,8,15,560.0,177.0,2.7,19.5,525.5,655.59,515.56
2017,6,17,8,30,623.0,172.0,2.7,20.0,582.0,722.53,562.73
2017,6,17,8,45,747.0,126.5,2.7,20.5,650.5,792.25,609.55
2017,6,17,9,0,871.0,81.0,2.7,21.0,719.0,864.09,656.31
2017,6,17,9,15,880.5,82.5,2.75,21.5,756.5,892.77,673.0
2017,6,17,9,30,890.0,84.0,2.8,22.0,794.0,919.28,688.5
2017,6,17,9,45,883.5,93.5,2.85,22.5,823.5,937.04,698.08
2017,6,17,10,0,877.0,103.0,2.9,23.0,853.0,951.69,705.69
2017,6,17,10,15,883.0,104.0,2.95,23.0,879.5,966.38,714.78
2017,6,17,10,30,889.0,105.0,3.0,23.0,906.0,978.37,722.18
2017,6,17,10,45,892.5,106.5,3.1,23.5,926.0,985.67,725.59
2017,6,17,11,0,896.0,108.0,3.2,24.0,946.0,990.11,727.24
2017,6,17,11,15,898.5,108.5,3.3,24.0,959.0,989.68,727.22
2017,6,17,11,30,901.0,109.0,3.4,24.0,972.0,986.38,725.43
2017,6,17,11,45,685.0,258.5,3.5,24.5,917.5,924.99,683.72
2017,6,17,12,0,469.0,408.0,3.6,25.0,863.0,855.0,628.48
2017,6,17,12,15,685.5,259.0,3.7,25.0,923.0,901.08,668.35
2017,6,17,12,30,902.0,110.0,3.8,25.0,983.0,935.87,692.04
2017,6,17,12,45,904.0,107.5,3.9,25.0,975.5,915.62,678.91
2017,6,17,13,0,906.0,105.0,4.0,25.0,968.0,892.84,664.45
2017,6,17,13,15,903.5,104.5,4.05,25.0,953.0,865.67,646.7
2017,6,17,13,30,901.0,104.0,4.1,25.0,938.0,836.33,627.41
2017,6,17,13,45,896.0,103.0,4.2,25.0,916.0,802.5,605.11
2017,6,17,14,0,891.0,102.0,4.3,25.0,894.0,766.93,581.41
2017,6,17,14,15,885.0,101.0,4.3,25.0,866.0,729.05,555.52
2017,6,17,14,30,879.0,100.0,4.3,25.0,838.0,689.81,528.47
2017,6,17,14,45,870.5,98.5,4.35,25.0,804.0,647.34,496.98
2017,6,17,15,0,862.0,97.0,4.4,25.0,770.0,604.06,464.14
2017,6,17,15,15,851.0,95.0,4.35,24.5,731.0,558.35,429.43
2017,6,17,15,30,840.0,93.0,4.3,24.0,692.0,512.44,393.61
2017,6,17,15,45,826.0,91.0,4.3,24.0,648.5,465.14,355.11
2017,6,17,16,0,812.0,89.0,4.3,24.0,605.0,418.31,316.07
2017,6,17,16,15,794.0,86.0,4.2,23.5,558.5,365.67,272.29
2017,6,17,16,30,776.0,83.0,4.1,23.0,512.0,318.29,231.65
2017,6,17,16,45,752.0,80.0,4.1,23.0,463.5,270.76,190.19
2017,6,17,17,0,728.0,77.0,4.1,23.0,415.0,225.47,150.68
2017,6,17,17,15,696.0,73.0,3.95,22.0,365.5,180.3,113.03
2017,6,17,17,30,664.0,69.0,3.8,21.0,316.0,135.4,77.59
2017,6,17,17,45,619.5,64.0,3.7,20.5,267.5,94.93,49.81
2017,6,17,18,0,575.0,59.0,3.6,20.0,219.0,59.1,31.47
2017,6,17,18,15,511.0,52.5,3.45,19.5,173.5,35.71,25.64
2017,6,17,18,30,447.0,46.0,3.3,19.0,128.0,32.82,22.91
2017,6,17,18,45,348.5,37.0,3.2,18.5,89.0,27.45,17.81
2017,6,17,19,0,250.0,28.0,3.1,18.0,50.0,21.71,11.26
2017,6,17,19,15,125.0,14.0,3.0,17.5,25.0,10.6,0.0
2017,6,17,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,6,18,4,45,54.0,5.0,2.45,17.5,6.0,0.0,0.0
2017,6,18,5,0,108.0,10.0,2.5,18.0,12.0,37.21,0.0
2017,6,18,5,15,239.0,20.0,2.5,18.0,42.0,107.06,51.15
2017,6,18,5,30,370.0,30.0,2.5,18.0,72.0,178.51,129.84
2017,6,18,5,45,450.0,37.5,2.55,18.5,113.5,235.52,181.31
2017,6,18,6,0,530.0,45.0,2.6,19.0,155.0,300.03,237.38
2017,6,18,6,15,584.0,50.0,2.55,19.0,202.0,355.88,285.97
2017,6,18,6,30,638.0,55.0,2.5,19.0,249.0,414.31,335.23
2017,6,18,6,45,673.5,59.5,2.45,19.5,298.0,467.44,378.02
2017,6,18,7,0,709.0,64.0,2.4,20.0,347.0,522.59,420.76
2017,6,18,7,15,737.0,67.5,2.35,20.5,396.0,573.37,458.64
2017,6,18,7,30,765.0,71.0,2.3,21.0,445.0,624.99,494.88
2017,6,18,7,45,785.0,74.0,2.25,21.5,493.0,670.71,525.13
2017,6,18,8,0,805.0,77.0,2.2,22.0,541.0,711.62,551.22
2017,6,18,8,15,821.5,79.5,2.15,22.5,587.0,753.06,577.13
2017,6,18,8,30,838.0,82.0,2.1,23.0,633.0,793.53,601.78
2017,6,18,8,45,849.5,84.5,2.05,23.5,675.0,828.47,622.19
2017,6,18,9,0,861.0,87.0,2.0,24.0,717.0,861.71,641.13
2017,6,18,9,15,870.5,89.0,1.95,24.5,755.0,890.69,656.96
2017,6,18,9,30,880.0,91.0,1.9,25.0,793.0,917.53,671.2
2017,6,18,9,45,889.5,91.0,1.85,25.5,826.0,939.89,682.4
2017,6,18,10,0,899.0,91.0,1.8,26.0,859.0,959.84,691.99
2017,6,18,10,15,904.5,92.0,1.8,26.5,886.0,974.43,698.77
2017,6,18,10,30,910.0,93.0,1.8,27.0,913.0,986.26,703.9
2017,6,18,10,45,913.0,94.5,1.8,27.5,932.5,993.32,706.14
2017,6,18,11,0,916.0,96.0,1.8,28.0,952.0,997.46,706.68
2017,6,18,11,15,918.5,96.5,1.85,28.0,965.5,997.15,706.63
2017,6,18,11,30,921.0,97.0,1.9,28.0,979.0,993.91,704.89
2017,6,18,11,45,920.5,98.5,2.0,28.5,985.0,985.87,699.45
2017,6,18,12,0,920.0,100.0,2.1,29.0,991.0,974.99,692.31
2017,6,18,12,15,919.5,100.0,2.2,29.0,990.0,959.89,683.9
2017,6,18,12,30,919.0,100.0,2.3,29.0,989.0,942.14,673.81
2017,6,18,12,45,907.5,106.5,2.4,29.0,977.5,918.18,659.69
2017,6,18,13,0,896.0,113.0,2.5,29.0,966.0,892.13,644.14
2017,6,18,13,15,892.5,112.5,2.6,28.5,951.0,864.36,628.57
2017,6,18,13,30,889.0,112.0,2.7,28.0,936.0,834.5,611.39
2017,6,18,13,45,882.0,112.5,2.8,28.0,913.0,800.86,590.23
2017,6,18,14,0,875.0,113.0,2.9,28.0,890.0,765.62,567.74
2017,6,18,14,15,868.0,111.5,2.95,27.5,861.5,727.11,543.56
2017,6,18,14,30,861.0,110.0,3.0,27.0,833.0,687.36,517.84
2017,6,18,14,45,850.0,109.5,3.1,27.0,798.5,644.88,487.3
2017,6,18,15,0,839.0,109.0,3.2,27.0,764.0,601.83,455.59
2017,6,18,15,15,827.5,107.0,3.2,26.5,725.0,556.78,422.21
2017,6,18,15,30,816.0,105.0,3.2,26.0,686.0,511.6,387.77
2017,6,18,15,45,799.5,103.0,3.2,26.0,642.5,460.5,347.34
2017,6,18,16,0,783.0,101.0,3.2,26.0,599.0,413.63,309.06
2017,6,18,16,15,764.0,97.5,3.15,25.5,552.5,365.48,269.5
2017,6,18,16,30,745.0,94.0,3.1,25.0,506.0,318.75,230.18
2017,6,18,16,45,718.0,91.0,3.05,24.5,457.5,271.89,190.45
2017,6,18,17,0,691.0,88.0,3.0,24.0,409.0,224.34,150.21
2017,6,18,17,15,658.0,83.0,2.85,23.5,360.0,179.73,113.27
2017,6,18,17,30,625.0,78.0,2.7,23.0,311.0,138.51,81.01
2017,6,18,17,45,576.5,72.5,2.6,22.5,262.5,99.12,54.29
2017,6,18,18,0,528.0,67.0,2.5,22.0,214.0,64.77,36.62
2017,6,18,18,15,463.0,59.0,2.35,21.0,169.0,41.18,30.22
2017,6,18,18,30,398.0,51.0,2.2,20.0,124.0,37.26,26.65
2017,6,18,18,45,301.0,40.5,2.1,19.5,86.0,30.67,20.49
2017,6,18,19,0,204.0,30.0,2.0,19.0,48.0,23.18,12.43
2017,6,18,19,15,102.0,15.0,1.9,18.5,24.0,11.66,0.0
2017,6,18,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,4,45,10.5,4.5,1.4,14.5,4.5,0.0,0.0
2017,6,19,5,0,21.0,9.0,1.4,15.0,9.0,14.16,0.0
2017,6,19,5,15,114.5,24.0,1.35,15.0,36.0,73.24,34.03
2017,6,19,5,30,208.0,39.0,1.3,15.0,63.0,131.71,96.7
2017,6,19,5,45,295.0,50.5,1.3,15.5,102.5,187.71,145.84
2017,6,19,6,0,382.0,62.0,1.3,16.0,142.0,252.08,200.95
2017,6,19,6,15,442.5,71.0,1.3,16.5,187.5,311.19,251.0
2017,6,19,6,30,503.0,80.0,1.3,17.0,233.0,373.37,302.07
2017,6,19,6,45,551.5,85.5,1.3,17.5,281.5,429.33,346.7
2017,6,19,7,0,600.0,91.0,1.3,18.0,330.0,488.5,392.3
2017,6,19,7,15,633.0,96.5,1.3,18.5,378.5,540.4,430.79
2017,6,19,7,30,666.0,102.0,1.3,19.0,427.0,593.68,469.1
2017,6,19,7,45,694.0,105.5,1.35,19.5,475.5,642.08,502.76
2017,6,19,8,0,722.0,109.0,1.4,20.0,524.0,690.92,535.09
2017,6,19,8,15,741.0,112.5,1.45,20.0,569.5,730.26,561.17
2017,6,19,8,30,760.0,116.0,1.5,20.0,615.0,771.43,588.33
2017,6,19,8,45,776.5,118.0,1.6,20.5,657.5,807.86,611.28
2017,6,19,9,0,793.0,120.0,1.7,21.0,700.0,842.98,633.15
2017,6,19,9,15,805.0,122.5,1.8,21.0,738.5,873.04,652.72
2017,6,19,9,30,817.0,125.0,1.9,21.0,777.0,901.2,671.03
2017,6,19,9,45,817.5,132.5,2.05,21.5,807.5,921.85,683.58
2017,6,19,10,0,818.0,140.0,2.2,22.0,838.0,939.84,694.44
2017,6,19,10,15,825.0,141.5,2.3,22.0,865.0,955.06,704.37
2017,6,19,10,30,832.0,143.0,2.4,22.0,892.0,962.11,709.04
2017,6,19,10,45,837.5,144.0,2.5,22.5,912.5,970.32,713.26
2017,6,19,11,0,843.0,145.0,2.6,23.0,933.0,975.86,715.8
2017,6,19,11,15,846.5,145.5,2.7,23.0,947.0,976.24,716.44
2017,6,19,11,30,850.0,146.0,2.8,23.0,961.0,973.9,715.43
2017,6,19,11,45,852.5,146.0,2.9,23.0,968.0,967.42,711.79
2017,6,19,12,0,855.0,146.0,3.0,23.0,975.0,958.3,706.49
2017,6,19,12,15,855.5,146.0,3.1,23.0,974.5,944.72,698.29
2017,6,19,12,30,856.0,146.0,3.2,23.0,974.0,928.68,688.48
2017,6,19,12,45,654.0,272.0,3.35,23.0,901.5,852.95,637.35
2017,6,19,13,0,452.0,398.0,3.5,23.0,829.0,778.09,580.38
2017,6,19,13,15,644.0,274.0,3.55,23.0,877.0,807.7,607.99
2017,6,19,13,30,836.0,150.0,3.6,23.0,925.0,826.76,623.75
2017,6,19,13,45,656.5,249.0,3.7,23.0,848.5,750.07,568.64
2017,6,19,14,0,477.0,348.0,3.8,23.0,772.0,682.26,516.29
2017,6,19,14,15,646.0,245.0,3.8,22.5,799.5,688.43,526.43
2017,6,19,14,30,815.0,142.0,3.8,22.0,827.0,684.07,527.73
2017,6,19,14,45,671.5,204.0,3.85,22.0,753.0,613.0,472.69
2017,6,19,15,0,528.0,266.0,3.9,22.0,679.0,554.15,426.49
2017,6,19,15,15,651.5,197.5,3.85,21.5,680.5,535.7,414.42
2017,6,19,15,30,775.0,129.0,3.8,21.0,682.0,509.56,394.82
2017,6,19,15,45,761.5,124.5,3.8,21.0,639.5,462.86,356.78
2017,6,19,16,0,748.0,120.0,3.8,21.0,597.0,416.73,318.38
2017,6,19,16,15,568.5,161.5,3.75,20.5,508.0,347.26,263.62
2017,6,19,16,30,389.0,203.0,3.7,20.0,419.0,297.01,225.09
2017,6,19,16,45,523.5,152.0,3.7,20.0,413.5,269.85,197.94
2017,6,19,17,0,658.0,101.0,3.7,20.0,408.0,228.59,157.41
2017,6,19,17,15,623.0,95.5,3.7,19.5,358.5,184.76,120.77
2017,6,19,17,30,588.0,90.0,3.7,19.0,309.0,144.55,88.94
2017,6,19,17,45,541.0,82.5,3.75,19.0,261.0,105.34,61.53
2017,6,19,18,0,494.0,75.0,3.8,19.0,213.0,71.05,42.87
2017,6,19,18,15,428.5,65.5,3.7,18.5,168.0,46.91,35.56
2017,6,19,18,30,363.0,56.0,3.6,18.0,123.0,41.47,30.54
2017,6,19,18,45,271.0,43.5,3.5,17.5,85.0,32.94,22.61
2017,6,19,19,0,179.0,31.0,3.4,17.0,47.0,23.98,13.26
2017,6,19,19,15,89.5,15.5,3.25,16.5,23.5,12.06,0.0
2017,6,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,20,4,45,15.0,4.0,2.25,13.5,4.5,0.0,0.0
2017,6,20,5,0,30.0,8.0,2.4,14.0,9.0,15.44,0.0
2017,6,20,5,15,130.0,23.0,2.4,14.0,37.0,76.31,34.94
2017,6,20,5,30,230.0,38.0,2.4,14.0,65.0,137.9,101.69
2017,6,20,5,45,317.0,50.0,2.4,14.5,105.5,195.57,152.93
2017,6,20,6,0,404.0,62.0,2.4,15.0,146.0,263.33,211.57
2017,6,20,6,15,464.5,71.0,2.35,15.0,192.5,321.61,262.22
2017,6,20,6,30,525.0,80.0,2.3,15.0,239.0,384.75,315.56
2017,6,20,6,45,571.0,86.5,2.3,15.5,288.0,441.35,361.67
2017,6,20,7,0,617.0,93.0,2.3,16.0,337.0,500.94,408.62
2017,6,20,7,15,649.5,98.5,2.25,16.5,387.0,553.22,448.2
2017,6,20,7,30,682.0,104.0,2.2,17.0,437.0,606.8,487.49
2017,6,20,7,45,707.5,108.0,2.15,17.5,485.5,654.54,520.88
2017,6,20,8,0,733.0,112.0,2.1,18.0,534.0,702.52,552.63
2017,6,20,8,15,752.5,116.0,2.05,18.5,580.5,743.02,578.26
2017,6,20,8,30,772.0,120.0,2.0,19.0,627.0,785.53,604.8
2017,6,20,8,45,787.5,122.5,1.95,19.5,669.5,822.0,626.58
2017,6,20,9,0,803.0,125.0,1.9,20.0,712.0,857.07,647.05
2017,6,20,9,15,815.0,127.5,1.9,20.0,750.5,887.37,665.78
2017,6,20,9,30,827.0,130.0,1.9,20.0,789.0,915.73,683.15
2017,6,20,9,45,850.0,124.0,1.9,20.5,826.0,937.68,694.9
2017,6,20,10,0,873.0,118.0,1.9,21.0,863.0,963.48,709.19
2017,6,20,10,15,879.5,119.5,1.95,21.5,890.5,979.11,717.36
2017,6,20,10,30,886.0,121.0,2.0,22.0,918.0,992.05,723.96
2017,6,20,10,45,890.5,121.5,2.05,22.5,938.5,999.24,726.95
2017,6,20,11,0,895.0,122.0,2.1,23.0,959.0,1003.61,728.27
2017,6,20,11,15,720.0,245.5,2.2,23.0,925.5,962.57,702.4
2017,6,20,11,30,545.0,369.0,2.3,23.0,892.0,908.64,662.88
2017,6,20,11,45,571.0,347.0,2.4,23.0,897.5,903.45,661.72
2017,6,20,12,0,597.0,325.0,2.5,23.0,903.0,895.03,657.97
2017,6,20,12,15,750.0,224.5,2.65,23.0,950.0,928.52,684.6
2017,6,20,12,30,903.0,124.0,2.8,23.0,997.0,951.17,700.58
2017,6,20,12,45,702.5,255.5,2.95,23.0,931.5,881.02,654.85
2017,6,20,13,0,502.0,387.0,3.1,23.0,866.0,811.7,602.43
2017,6,20,13,15,696.0,256.0,3.25,23.0,908.0,835.21,626.37
2017,6,20,13,30,890.0,125.0,3.4,23.0,950.0,848.31,637.37
2017,6,20,13,45,886.0,123.5,3.6,23.0,928.0,815.14,615.94
2017,6,20,14,0,882.0,122.0,3.8,23.0,906.0,780.17,593.27
2017,6,20,14,15,875.5,120.5,3.95,22.5,877.5,741.77,568.73
2017,6,20,14,30,869.0,119.0,4.1,22.0,849.0,702.07,542.31
2017,6,20,14,45,724.5,183.5,4.3,22.0,775.5,628.75,486.11
2017,6,20,15,0,580.0,248.0,4.5,22.0,702.0,569.6,439.92
2017,6,20,15,15,704.5,179.0,4.6,21.5,702.0,548.92,426.41
2017,6,20,15,30,829.0,110.0,4.7,21.0,702.0,520.5,405.18
2017,6,20,15,45,815.0,107.0,4.8,20.5,658.5,472.5,366.56
2017,6,20,16,0,801.0,104.0,4.9,20.0,615.0,425.05,327.28
2017,6,20,16,15,782.0,100.5,4.95,19.5,568.0,376.03,285.71
2017,6,20,16,30,763.0,97.0,5.0,19.0,521.0,328.42,244.38
2017,6,20,16,45,739.0,93.0,5.1,19.0,471.5,280.59,202.09
2017,6,20,17,0,715.0,89.0,5.2,19.0,422.0,231.73,159.11
2017,6,20,17,15,682.0,84.0,5.2,18.5,372.0,185.9,120.08
2017,6,20,17,30,649.0,79.0,5.2,18.0,322.0,143.47,85.91
2017,6,20,17,45,603.5,73.0,5.25,17.5,273.0,102.68,57.25
2017,6,20,18,0,558.0,67.0,5.3,17.0,224.0,66.66,37.91
2017,6,20,18,15,493.0,59.5,5.2,16.5,177.5,41.54,31.13
2017,6,20,18,30,428.0,52.0,5.1,16.0,131.0,38.09,27.85
2017,6,20,18,45,330.0,41.5,5.1,15.5,91.5,31.54,21.61
2017,6,20,19,0,232.0,31.0,5.1,15.0,52.0,23.97,13.45
2017,6,20,19,15,116.0,15.5,5.0,14.5,26.0,12.05,0.0
2017,6,20,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,5.0,2.45,13.0,5.0,0.0,0.0
2017,6,21,5,0,0.0,10.0,2.4,13.0,10.0,9.83,0.0
2017,6,21,5,15,141.5,23.0,2.2,13.5,39.0,79.56,35.75
2017,6,21,5,30,283.0,36.0,2.0,14.0,68.0,154.41,113.72
2017,6,21,5,45,371.0,46.0,1.85,14.5,109.5,213.5,166.54
2017,6,21,6,0,459.0,56.0,1.7,15.0,151.0,280.76,224.66
2017,6,21,6,15,518.5,63.0,1.55,15.0,198.0,338.59,274.6
2017,6,21,6,30,578.0,70.0,1.4,15.0,245.0,401.19,326.72
2017,6,21,6,45,619.0,76.0,1.25,15.5,294.5,456.5,370.48
2017,6,21,7,0,660.0,82.0,1.1,16.0,344.0,514.38,414.22
2017,6,21,7,15,691.5,87.0,1.05,16.5,394.0,567.11,452.8
2017,6,21,7,30,723.0,92.0,1.0,17.0,444.0,618.7,489.19
2017,6,21,7,45,746.0,96.0,1.0,17.5,492.5,666.27,520.64
2017,6,21,8,0,769.0,100.0,1.0,18.0,541.0,713.79,551.12
2017,6,21,8,15,787.0,103.0,1.1,18.5,588.0,755.89,578.35
2017,6,21,8,30,805.0,106.0,1.2,19.0,635.0,797.12,604.67
2017,6,21,8,45,819.0,109.0,1.3,19.5,678.0,833.82,627.61
2017,6,21,9,0,833.0,112.0,1.4,20.0,721.0,868.99,649.34
2017,6,21,9,15,546.0,240.5,1.45,20.0,648.5,764.88,575.46
2017,6,21,9,30,259.0,369.0,1.5,20.0,576.0,636.92,478.38
2017,6,21,9,45,260.5,382.5,1.55,20.5,598.0,654.44,490.29
2017,6,21,10,0,262.0,396.0,1.6,21.0,620.0,670.99,500.17
2017,6,21,10,15,564.0,265.5,1.6,21.5,767.0,835.74,620.14
2017,6,21,10,30,866.0,135.0,1.6,22.0,914.0,986.94,717.2
2017,6,21,10,45,870.5,136.5,1.65,22.5,935.0,994.98,719.1
2017,6,21,11,0,875.0,138.0,1.7,23.0,956.0,1000.22,721.07
2017,6,21,11,15,878.0,138.5,1.75,23.0,969.5,1000.19,721.21
2017,6,21,11,30,881.0,139.0,1.8,23.0,983.0,997.35,719.72
2017,6,21,11,45,882.5,139.5,1.85,23.0,989.5,990.27,715.65
2017,6,21,12,0,884.0,140.0,1.9,23.0,996.0,980.47,709.96
2017,6,21,12,15,883.5,140.0,2.0,23.0,995.0,965.65,701.7
2017,6,21,12,30,883.0,140.0,2.1,23.0,994.0,948.32,691.82
2017,6,21,12,45,885.0,136.5,2.25,23.5,986.5,927.48,678.77
2017,6,21,13,0,887.0,133.0,2.4,24.0,979.0,904.19,664.0
2017,6,21,13,15,883.5,132.5,2.55,24.0,963.5,876.63,647.5
2017,6,21,13,30,880.0,132.0,2.7,24.0,948.0,847.01,629.41
2017,6,21,13,45,873.5,131.5,2.85,24.0,925.0,813.08,608.11
2017,6,21,14,0,867.0,131.0,3.0,24.0,902.0,777.55,585.4
2017,6,21,14,15,859.5,129.5,3.1,23.5,873.0,738.95,561.05
2017,6,21,14,30,852.0,128.0,3.2,23.0,844.0,699.15,534.59
2017,6,21,14,45,719.5,187.0,3.35,23.0,774.5,629.16,481.84
2017,6,21,15,0,587.0,246.0,3.5,23.0,705.0,571.7,437.54
2017,6,21,15,15,694.5,183.5,3.45,22.5,699.5,547.87,421.35
2017,6,21,15,30,802.0,121.0,3.4,22.0,694.0,517.18,398.36
2017,6,21,15,45,784.0,118.5,3.4,22.0,649.5,468.98,359.44
2017,6,21,16,0,766.0,116.0,3.4,22.0,605.0,421.72,320.43
2017,6,21,16,15,745.0,112.5,3.3,21.5,558.0,373.61,280.42
2017,6,21,16,30,724.0,109.0,3.2,21.0,511.0,323.74,238.31
2017,6,21,16,45,696.5,104.5,3.1,21.0,461.5,276.17,197.22
2017,6,21,17,0,669.0,100.0,3.0,21.0,412.0,231.19,158.35
2017,6,21,17,15,633.0,94.5,2.85,20.5,362.5,186.6,121.25
2017,6,21,17,30,597.0,89.0,2.7,20.0,313.0,145.71,89.02
2017,6,21,17,45,549.0,82.0,2.6,19.5,264.0,106.34,61.71
2017,6,21,18,0,501.0,75.0,2.5,19.0,215.0,71.99,43.14
2017,6,21,18,15,434.0,66.0,2.4,18.5,170.0,47.26,35.88
2017,6,21,18,30,367.0,57.0,2.3,18.0,125.0,42.21,31.22
2017,6,21,18,45,272.5,44.5,2.2,17.5,87.0,33.71,23.31
2017,6,21,19,0,178.0,32.0,2.1,17.0,49.0,24.77,14.03
2017,6,21,19,15,89.0,16.0,2.05,16.5,24.5,12.45,0.0
2017,6,21,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,22,4,45,11.0,4.0,1.2,16.5,4.0,0.0,0.0
2017,6,22,5,0,22.0,8.0,1.3,17.0,8.0,13.39,0.0
2017,6,22,5,15,118.0,23.0,1.35,17.0,35.0,72.36,30.72
2017,6,22,5,30,214.0,38.0,1.4,17.0,62.0,132.18,95.88
2017,6,22,5,45,298.5,50.0,1.5,17.5,101.5,187.95,144.77
2017,6,22,6,0,383.0,62.0,1.6,18.0,141.0,251.82,199.34
2017,6,22,6,15,444.5,70.5,1.65,18.5,186.5,310.72,249.18
2017,6,22,6,30,506.0,79.0,1.7,19.0,232.0,372.87,300.32
2017,6,22,6,45,552.5,85.5,1.8,19.5,280.5,428.88,345.29
2017,6,22,7,0,599.0,92.0,1.9,20.0,329.0,487.96,391.29
2017,6,22,7,15,632.5,97.5,1.85,20.5,378.0,540.14,430.05
2017,6,22,7,30,666.0,103.0,1.8,21.0,427.0,593.76,468.6
2017,6,22,7,45,692.5,107.5,1.8,21.5,475.5,642.23,502.22
2017,6,22,8,0,719.0,112.0,1.8,22.0,524.0,691.05,534.27
2017,6,22,8,15,738.5,115.5,1.8,22.5,570.0,730.57,559.07
2017,6,22,8,30,758.0,119.0,1.8,23.0,616.0,772.15,584.9
2017,6,22,8,45,773.0,122.5,1.85,23.5,658.5,808.95,607.45
2017,6,22,9,0,788.0,126.0,1.9,24.0,701.0,844.37,628.83
2017,6,22,9,15,800.0,128.5,1.95,24.5,739.0,874.39,646.41
2017,6,22,9,30,812.0,131.0,2.0,25.0,777.0,902.52,662.66
2017,6,22,9,45,819.0,134.5,2.15,25.5,809.5,924.94,676.11
2017,6,22,10,0,826.0,138.0,2.3,26.0,842.0,944.99,688.05
2017,6,22,10,15,833.0,139.5,2.4,26.0,869.0,954.74,694.22
2017,6,22,10,30,840.0,141.0,2.5,26.0,896.0,967.71,702.68
2017,6,22,10,45,844.0,142.5,2.6,26.5,916.5,975.13,706.2
2017,6,22,11,0,848.0,144.0,2.7,27.0,937.0,979.84,708.1
2017,6,22,11,15,851.5,145.0,2.8,27.0,950.5,980.83,709.11
2017,6,22,11,30,855.0,146.0,2.9,27.0,964.0,979.08,708.46
2017,6,22,11,45,857.0,146.0,3.05,27.0,971.0,972.19,704.96
2017,6,22,12,0,859.0,146.0,3.2,27.0,978.0,962.65,699.79
2017,6,22,12,15,859.0,146.0,3.25,26.5,977.5,948.65,692.4
2017,6,22,12,30,859.0,146.0,3.3,26.0,977.0,932.2,683.42
2017,6,22,12,45,863.0,142.0,3.4,26.0,971.0,913.18,671.73
2017,6,22,13,0,867.0,138.0,3.5,26.0,965.0,891.69,658.37
2017,6,22,13,15,672.5,257.0,3.5,25.5,892.0,816.83,608.19
2017,6,22,13,30,478.0,376.0,3.5,25.0,819.0,747.22,555.77
2017,6,22,13,45,666.0,254.0,3.5,25.0,855.5,763.21,573.04
2017,6,22,14,0,854.0,132.0,3.5,25.0,892.0,769.07,579.98
2017,6,22,14,15,847.0,130.5,3.4,24.5,864.0,731.31,554.87
2017,6,22,14,30,840.0,129.0,3.3,24.0,836.0,692.33,528.05
2017,6,22,14,45,694.0,195.0,3.25,24.0,763.0,620.49,473.12
2017,6,22,15,0,548.0,261.0,3.2,24.0,690.0,562.74,428.07
2017,6,22,15,15,674.0,190.0,3.15,23.5,690.5,542.74,415.13
2017,6,22,15,30,800.0,119.0,3.1,23.0,691.0,514.83,394.55
2017,6,22,15,45,786.0,115.5,3.05,22.5,648.0,467.69,357.25
2017,6,22,16,0,772.0,112.0,3.0,22.0,605.0,421.12,319.44
2017,6,22,16,15,752.5,108.5,2.95,21.5,558.5,373.26,279.74
2017,6,22,16,30,733.0,105.0,2.9,21.0,512.0,326.89,240.36
2017,6,22,16,45,709.0,100.0,2.85,20.5,463.5,276.2,197.19
2017,6,22,17,0,685.0,95.0,2.8,20.0,415.0,230.97,158.21
2017,6,22,17,15,651.0,89.5,2.75,19.5,365.5,185.93,120.47
2017,6,22,17,30,617.0,84.0,2.7,19.0,316.0,144.39,87.43
