Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,17,45,573.5,77.0,2.65,19.0,267.5,104.38,59.21
2017,6,22,18,0,530.0,70.0,2.6,19.0,219.0,68.94,39.78
2017,6,22,18,15,465.0,62.0,2.5,18.5,173.5,43.63,32.71
2017,6,22,18,30,400.0,54.0,2.4,18.0,128.0,39.85,29.17
2017,6,22,18,45,308.5,42.5,2.35,17.5,89.5,32.09,21.93
2017,6,22,19,0,217.0,31.0,2.3,17.0,51.0,23.94,13.42
2017,6,22,19,15,108.5,15.5,2.3,16.5,25.5,12.03,0.0
2017,6,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,4,45,19.0,4.0,2.75,14.0,4.5,0.0,0.0
2017,6,23,5,0,38.0,8.0,2.8,14.0,9.0,17.38,0.0
2017,6,23,5,15,150.5,22.0,2.75,14.5,37.0,80.39,33.62
2017,6,23,5,30,263.0,36.0,2.7,15.0,65.0,146.23,106.93
2017,6,23,5,45,349.5,46.5,2.7,15.5,106.0,205.04,159.51
2017,6,23,6,0,436.0,57.0,2.7,16.0,147.0,271.09,216.89
2017,6,23,6,15,496.0,65.0,2.65,16.0,193.5,329.22,267.57
2017,6,23,6,30,556.0,73.0,2.6,16.0,240.0,392.19,320.88
2017,6,23,6,45,598.5,79.0,2.55,16.5,289.0,447.41,365.86
2017,6,23,7,0,641.0,85.0,2.5,17.0,338.0,505.33,411.4
2017,6,23,7,15,672.5,90.0,2.45,17.5,387.5,557.3,450.78
2017,6,23,7,30,704.0,95.0,2.4,18.0,437.0,610.49,489.81
2017,6,23,7,45,727.5,99.0,2.35,18.5,485.5,655.22,520.51
2017,6,23,8,0,751.0,103.0,2.3,19.0,534.0,702.52,551.83
2017,6,23,8,15,769.5,106.5,2.25,19.0,580.0,745.03,580.06
2017,6,23,8,30,788.0,110.0,2.2,19.0,626.0,786.75,607.26
2017,6,23,8,45,802.5,112.5,2.2,19.5,668.5,822.89,629.38
2017,6,23,9,0,817.0,115.0,2.2,20.0,711.0,857.57,650.23
2017,6,23,9,15,828.0,117.5,2.2,20.0,749.0,887.41,668.82
2017,6,23,9,30,839.0,120.0,2.2,20.0,787.0,909.83,682.36
2017,6,23,9,45,843.0,124.5,2.2,20.5,819.0,931.04,693.84
2017,6,23,10,0,847.0,129.0,2.2,21.0,851.0,949.73,703.62
2017,6,23,10,15,653.5,242.5,2.2,21.0,810.5,898.48,668.45
2017,6,23,10,30,460.0,356.0,2.2,21.0,770.0,827.69,613.99
2017,6,23,10,45,665.5,244.5,2.2,21.5,858.5,914.89,677.91
2017,6,23,11,0,871.0,133.0,2.2,22.0,947.0,991.27,725.19
2017,6,23,11,15,688.5,260.5,2.2,22.0,909.5,947.1,695.16
2017,6,23,11,30,506.0,388.0,2.2,22.0,872.0,889.89,651.07
2017,6,23,11,45,694.0,261.0,2.2,22.0,930.0,937.05,689.03
2017,6,23,12,0,882.0,134.0,2.2,22.0,988.0,973.06,711.94
2017,6,23,12,15,613.5,289.5,2.25,22.0,883.5,864.44,638.56
2017,6,23,12,30,345.0,445.0,2.3,22.0,779.0,753.01,555.52
2017,6,23,12,45,362.0,425.0,2.35,22.0,772.5,738.15,547.38
2017,6,23,13,0,379.0,405.0,2.4,22.0,766.0,721.94,537.45
2017,6,23,13,15,419.5,391.0,2.45,22.0,785.0,729.13,543.93
2017,6,23,13,30,460.0,377.0,2.5,22.0,804.0,733.62,548.27
2017,6,23,13,45,660.0,254.5,2.55,22.0,850.5,759.24,572.22
2017,6,23,14,0,860.0,132.0,2.6,22.0,897.0,773.97,585.58
2017,6,23,14,15,853.0,130.5,2.6,21.5,869.0,736.01,560.75
2017,6,23,14,30,846.0,129.0,2.6,21.0,841.0,696.82,534.3
2017,6,23,14,45,506.5,249.0,2.65,21.0,670.5,550.67,423.03
2017,6,23,15,0,167.0,369.0,2.7,21.0,500.0,437.3,334.1
2017,6,23,15,15,166.0,350.5,2.65,20.5,475.0,410.72,315.48
2017,6,23,15,30,165.0,332.0,2.6,20.0,450.0,384.16,296.16
2017,6,23,15,45,284.0,287.0,2.6,20.0,475.0,386.64,298.34
2017,6,23,16,0,403.0,242.0,2.6,20.0,500.0,378.53,290.78
2017,6,23,16,15,395.0,223.0,2.5,19.5,460.0,338.07,258.45
2017,6,23,16,30,387.0,204.0,2.4,19.0,420.0,298.33,226.19
2017,6,23,16,45,531.5,152.0,2.3,19.0,418.0,273.51,200.69
2017,6,23,17,0,676.0,100.0,2.2,19.0,416.0,233.59,160.96
2017,6,23,17,15,431.5,123.5,2.15,18.5,316.5,176.95,122.44
2017,6,23,17,30,187.0,147.0,2.1,18.0,217.0,150.43,111.15
2017,6,23,17,45,352.0,110.5,2.1,18.0,218.5,114.79,76.56
2017,6,23,18,0,517.0,74.0,2.1,18.0,220.0,72.23,42.87
2017,6,23,18,15,453.0,65.0,2.0,17.5,174.0,46.27,35.18
2017,6,23,18,30,389.0,56.0,1.9,17.0,128.0,41.69,30.91
2017,6,23,18,45,299.0,43.5,1.85,16.5,89.5,32.88,22.73
2017,6,23,19,0,209.0,31.0,1.8,16.0,51.0,23.92,13.53
2017,6,23,19,15,104.5,15.5,1.75,15.5,25.5,12.02,0.0
2017,6,23,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,24,4,45,14.0,3.5,2.15,13.5,3.5,0.0,0.0
2017,6,24,5,0,28.0,7.0,2.2,14.0,7.0,13.87,0.0
2017,6,24,5,15,115.0,22.0,2.2,14.0,33.5,69.66,27.48
2017,6,24,5,30,202.0,37.0,2.2,14.0,60.0,126.52,92.52
2017,6,24,5,45,274.5,51.0,2.2,14.5,98.0,179.47,139.91
2017,6,24,6,0,347.0,65.0,2.2,15.0,136.0,239.24,191.9
2017,6,24,6,15,405.0,76.0,2.2,15.0,181.0,294.92,240.33
2017,6,24,6,30,463.0,87.0,2.2,15.0,226.0,355.55,291.72
2017,6,24,6,45,263.5,120.0,2.2,15.5,202.5,291.0,238.73
2017,6,24,7,0,64.0,153.0,2.2,16.0,179.0,201.69,163.1
2017,6,24,7,15,85.0,177.5,2.2,16.0,216.5,243.72,197.51
2017,6,24,7,30,106.0,202.0,2.2,16.0,254.0,295.01,238.29
2017,6,24,7,45,125.0,226.0,2.25,16.5,293.0,337.87,271.23
2017,6,24,8,0,144.0,250.0,2.3,17.0,332.0,381.63,304.27
2017,6,24,8,15,164.0,272.5,2.3,17.0,374.0,425.26,337.17
2017,6,24,8,30,184.0,295.0,2.3,17.0,416.0,469.58,370.09
2017,6,24,8,45,336.0,273.5,2.35,17.5,512.0,588.26,461.16
2017,6,24,9,0,488.0,252.0,2.4,18.0,608.0,714.95,554.2
2017,6,24,9,15,375.0,309.5,2.35,18.0,591.5,674.85,519.71
2017,6,24,9,30,262.0,367.0,2.3,18.0,575.0,637.42,488.02
2017,6,24,9,45,525.0,261.5,2.3,18.5,701.0,783.14,598.28
2017,6,24,10,0,788.0,156.0,2.3,19.0,827.0,927.46,696.65
2017,6,24,10,15,659.5,246.0,2.3,19.0,820.0,907.77,680.97
2017,6,24,10,30,531.0,336.0,2.3,19.0,813.0,876.22,654.3
2017,6,24,10,45,665.5,253.5,2.3,19.5,865.5,924.03,689.69
2017,6,24,11,0,800.0,171.0,2.3,20.0,918.0,965.81,715.05
2017,6,24,11,15,645.5,282.0,2.25,20.0,890.0,926.61,686.67
2017,6,24,11,30,491.0,393.0,2.2,20.0,862.0,880.34,649.49
2017,6,24,11,45,453.0,402.0,2.2,20.0,837.5,844.45,624.68
2017,6,24,12,0,415.0,411.0,2.2,20.0,813.0,807.62,598.98
2017,6,24,12,15,367.0,436.5,2.25,19.5,791.5,775.48,577.16
2017,6,24,12,30,319.0,462.0,2.3,19.0,770.0,745.64,556.58
2017,6,24,12,45,342.0,443.5,2.35,19.0,772.0,738.0,552.78
2017,6,24,13,0,365.0,425.0,2.4,19.0,774.0,728.79,547.66
2017,6,24,13,15,433.0,396.5,2.45,19.0,803.5,745.87,561.93
2017,6,24,13,30,501.0,368.0,2.5,19.0,833.0,759.12,573.15
2017,6,24,13,45,648.5,264.0,2.55,19.0,851.0,759.23,578.19
2017,6,24,14,0,796.0,160.0,2.6,19.0,869.0,751.21,576.3
2017,6,24,14,15,678.0,224.5,2.6,19.0,815.0,694.38,533.38
2017,6,24,14,30,560.0,289.0,2.6,19.0,761.0,645.88,495.59
2017,6,24,14,45,552.0,275.5,2.65,19.0,724.5,603.88,465.3
2017,6,24,15,0,544.0,262.0,2.7,19.0,688.0,561.81,434.28
2017,6,24,15,15,458.0,277.0,2.75,18.5,623.0,501.51,388.89
2017,6,24,15,30,372.0,292.0,2.8,18.0,558.0,451.57,350.79
2017,6,24,15,45,421.0,255.5,2.85,18.0,538.5,419.74,326.17
2017,6,24,16,0,470.0,219.0,2.9,18.0,519.0,386.97,299.53
2017,6,24,16,15,287.5,229.0,2.85,17.5,408.5,307.49,238.31
2017,6,24,16,30,105.0,239.0,2.8,17.0,298.0,249.45,195.23
2017,6,24,16,45,52.5,155.0,2.8,17.0,184.5,157.45,122.85
2017,6,24,17,0,0.0,71.0,2.8,17.0,71.0,68.65,51.84
2017,6,24,17,15,0.0,53.0,2.7,17.0,53.0,51.21,37.51
2017,6,24,17,30,0.0,35.0,2.6,17.0,35.0,33.79,22.96
2017,6,24,17,45,0.0,29.5,2.55,17.0,29.5,28.47,18.52
2017,6,24,18,0,0.0,24.0,2.5,17.0,24.0,23.15,14.01
2017,6,24,18,15,0.0,19.0,2.45,16.5,19.0,18.32,10.63
2017,6,24,18,30,0.0,14.0,2.4,16.0,14.0,13.5,6.26
2017,6,24,18,45,0.0,9.5,2.35,16.0,9.5,9.15,2.28
2017,6,24,19,0,0.0,5.0,2.3,16.0,5.0,4.82,0.0
2017,6,24,19,15,0.0,2.5,2.3,15.5,2.5,2.41,0.0
2017,6,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,25,5,15,148.5,17.0,2.5,13.0,33.0,74.47,28.04
2017,6,25,5,30,297.0,34.0,2.6,13.0,66.0,156.19,114.66
2017,6,25,5,45,383.0,44.0,2.75,13.5,108.0,214.77,168.05
2017,6,25,6,0,469.0,54.0,2.9,14.0,150.0,281.42,226.69
2017,6,25,6,15,528.5,61.5,2.95,14.0,197.5,340.09,278.54
2017,6,25,6,30,588.0,69.0,3.0,14.0,245.0,403.58,333.04
2017,6,25,6,45,294.0,86.5,3.05,14.5,174.5,277.13,229.75
2017,6,25,7,0,0.0,104.0,3.1,15.0,104.0,102.59,80.86
2017,6,25,7,15,5.5,134.0,3.15,15.0,136.5,136.98,109.53
2017,6,25,7,30,11.0,164.0,3.2,15.0,169.0,171.78,137.89
2017,6,25,7,45,9.0,172.0,3.25,15.5,176.5,177.99,142.13
2017,6,25,8,0,7.0,180.0,3.3,16.0,184.0,184.18,146.34
2017,6,25,8,15,14.5,208.5,3.35,16.0,217.5,219.25,174.32
2017,6,25,8,30,22.0,237.0,3.4,16.0,251.0,254.67,202.2
2017,6,25,8,45,20.5,246.5,3.45,16.5,260.5,262.87,207.62
2017,6,25,9,0,19.0,256.0,3.5,17.0,270.0,270.99,213.03
2017,6,25,9,15,34.5,298.0,3.55,17.0,325.0,336.64,264.07
2017,6,25,9,30,50.0,340.0,3.6,17.0,380.0,394.84,308.42
2017,6,25,9,45,55.0,360.0,3.65,17.5,406.0,419.83,326.18
2017,6,25,10,0,60.0,380.0,3.7,18.0,432.0,444.62,343.75
2017,6,25,10,15,84.0,407.5,3.75,18.0,482.5,495.35,381.85
2017,6,25,10,30,108.0,435.0,3.8,18.0,533.0,545.93,419.28
2017,6,25,10,45,132.5,450.0,3.9,18.5,572.5,590.6,451.34
2017,6,25,11,0,157.0,465.0,4.0,19.0,612.0,627.19,477.3
2017,6,25,11,15,197.5,469.0,4.05,19.0,656.5,667.39,507.16
2017,6,25,11,30,238.0,473.0,4.1,19.0,701.0,706.54,536.0
2017,6,25,11,45,315.5,446.0,4.15,19.0,750.5,752.75,571.22
2017,6,25,12,0,393.0,419.0,4.2,19.0,800.0,792.27,601.44
2017,6,25,12,15,422.0,413.0,4.2,19.0,821.5,805.8,611.34
2017,6,25,12,30,451.0,407.0,4.2,19.0,843.0,814.95,618.37
2017,6,25,12,45,469.5,386.5,4.2,19.0,837.5,798.72,607.73
2017,6,25,13,0,488.0,366.0,4.2,19.0,832.0,780.73,595.95
2017,6,25,13,15,483.5,369.5,4.1,19.0,825.0,763.78,583.43
2017,6,25,13,30,479.0,373.0,4.0,19.0,818.0,745.88,570.2
2017,6,25,13,45,498.0,354.5,3.9,19.0,807.5,725.49,556.05
2017,6,25,14,0,517.0,336.0,3.8,19.0,797.0,703.05,540.27
2017,6,25,14,15,534.0,309.5,3.75,19.0,772.5,669.79,516.78
2017,6,25,14,30,551.0,283.0,3.7,19.0,748.0,634.57,491.52
2017,6,25,14,45,729.5,188.5,3.7,19.0,777.0,638.37,497.55
2017,6,25,15,0,908.0,94.0,3.7,19.0,806.0,633.02,495.2
2017,6,25,15,15,628.5,196.0,3.7,18.5,677.5,523.79,409.66
2017,6,25,15,30,349.0,298.0,3.7,18.0,549.0,445.15,347.22
2017,6,25,15,45,419.5,254.5,3.7,18.0,536.5,418.36,326.39
2017,6,25,16,0,490.0,211.0,3.7,18.0,524.0,388.67,301.76
2017,6,25,16,15,481.5,196.5,3.7,17.5,485.0,347.93,268.36
2017,6,25,16,30,473.0,182.0,3.7,17.0,446.0,307.87,234.83
2017,6,25,16,45,637.0,126.0,3.7,17.0,445.5,279.89,205.37
2017,6,25,17,0,801.0,70.0,3.7,17.0,445.0,239.91,163.66
2017,6,25,17,15,772.0,66.5,3.7,16.5,393.5,191.98,122.14
2017,6,25,17,30,743.0,63.0,3.7,16.0,342.0,147.06,85.28
2017,6,25,17,45,704.0,58.0,3.75,16.0,291.5,103.13,53.65
2017,6,25,18,0,665.0,53.0,3.8,16.0,241.0,63.4,32.06
2017,6,25,18,15,605.5,47.5,3.8,15.5,192.5,34.39,24.95
2017,6,25,18,30,546.0,42.0,3.8,15.0,144.0,29.15,20.13
2017,6,25,18,45,451.0,34.5,3.8,15.0,102.0,24.96,16.02
2017,6,25,19,0,356.0,27.0,3.8,15.0,60.0,20.5,10.88
2017,6,25,19,15,178.0,13.5,3.8,14.5,30.0,9.99,0.0
2017,6,25,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,26,5,15,170.0,16.0,3.5,13.0,34.5,79.16,28.13
2017,6,26,5,30,340.0,32.0,3.5,13.0,69.0,168.44,123.46
2017,6,26,5,45,431.5,40.0,3.55,13.5,111.5,228.73,178.97
2017,6,26,6,0,523.0,48.0,3.6,14.0,154.0,297.57,239.86
2017,6,26,6,15,581.0,54.0,3.55,14.0,202.0,356.06,291.98
2017,6,26,6,30,639.0,60.0,3.5,14.0,250.0,419.24,346.51
2017,6,26,6,45,458.0,102.0,3.5,14.5,251.5,388.75,321.73
2017,6,26,7,0,277.0,144.0,3.5,15.0,253.0,336.39,277.38
2017,6,26,7,15,527.5,110.5,3.45,15.0,353.0,484.39,399.74
2017,6,26,7,30,778.0,77.0,3.4,15.0,453.0,637.38,520.74
2017,6,26,7,45,586.5,143.0,3.35,15.5,444.0,602.7,488.33
2017,6,26,8,0,395.0,209.0,3.3,16.0,435.0,545.11,438.31
2017,6,26,8,15,319.5,247.5,3.2,16.0,440.5,530.21,424.06
2017,6,26,8,30,244.0,286.0,3.1,16.0,446.0,518.21,411.39
2017,6,26,8,45,227.0,310.5,3.05,16.5,467.0,526.24,415.11
2017,6,26,9,0,210.0,335.0,3.0,17.0,488.0,541.57,423.94
2017,6,26,9,15,245.0,348.5,3.0,17.5,536.0,599.29,465.56
2017,6,26,9,30,280.0,362.0,3.0,18.0,584.0,648.55,500.15
2017,6,26,9,45,332.5,361.0,3.0,18.5,635.5,699.05,535.87
2017,6,26,10,0,385.0,360.0,3.0,19.0,687.0,750.14,571.36
2017,6,26,10,15,441.0,353.0,3.0,19.0,740.0,805.5,610.4
2017,6,26,10,30,497.0,346.0,3.0,19.0,793.0,853.29,643.82
2017,6,26,10,45,521.0,348.5,3.05,19.0,826.5,878.48,660.91
2017,6,26,11,0,545.0,351.0,3.1,19.0,860.0,901.93,676.97
2017,6,26,11,15,575.5,341.0,3.15,19.0,885.5,917.19,687.96
2017,6,26,11,30,606.0,331.0,3.2,19.0,911.0,930.38,697.63
2017,6,26,11,45,769.5,221.5,3.3,19.5,963.0,970.64,727.13
2017,6,26,12,0,933.0,112.0,3.4,20.0,1015.0,1000.35,745.89
2017,6,26,12,15,740.0,242.0,3.5,20.0,958.5,937.23,703.78
2017,6,26,12,30,547.0,372.0,3.6,20.0,902.0,869.85,653.13
2017,6,26,12,45,736.0,243.0,3.7,20.0,949.5,900.42,681.08
2017,6,26,13,0,925.0,114.0,3.8,20.0,997.0,920.73,695.65
2017,6,26,13,15,726.5,235.0,3.85,20.0,922.0,842.86,642.19
2017,6,26,13,30,528.0,356.0,3.9,20.0,847.0,770.52,585.85
2017,6,26,13,45,721.5,232.0,3.95,20.0,885.5,787.62,604.53
2017,6,26,14,0,915.0,108.0,4.0,20.0,924.0,794.36,611.2
2017,6,26,14,15,909.0,107.0,4.05,19.5,895.5,755.78,585.63
2017,6,26,14,30,903.0,106.0,4.1,19.0,867.0,715.78,558.95
2017,6,26,14,45,897.5,102.5,4.2,19.0,833.0,672.57,526.82
2017,6,26,15,0,892.0,99.0,4.3,19.0,799.0,628.26,492.95
2017,6,26,15,15,881.5,97.5,4.4,19.0,759.0,582.06,456.82
2017,6,26,15,30,871.0,96.0,4.5,19.0,719.0,535.54,419.47
2017,6,26,15,45,860.0,92.5,4.6,19.0,675.5,486.9,379.48
2017,6,26,16,0,849.0,89.0,4.7,19.0,632.0,438.41,338.52
2017,6,26,16,15,832.0,86.0,4.75,18.5,584.5,388.46,295.96
2017,6,26,16,30,815.0,83.0,4.8,18.0,537.0,335.39,249.99
2017,6,26,16,45,794.0,79.5,4.9,18.0,487.5,286.24,206.1
2017,6,26,17,0,773.0,76.0,5.0,18.0,438.0,239.0,163.78
2017,6,26,17,15,742.5,72.0,5.05,17.5,387.0,191.69,122.94
2017,6,26,17,30,712.0,68.0,5.1,17.0,336.0,147.55,86.85
2017,6,26,17,45,670.5,63.0,5.15,16.5,286.0,104.89,56.35
2017,6,26,18,0,629.0,58.0,5.2,16.0,236.0,63.37,32.82
2017,6,26,18,15,567.0,52.0,5.1,15.5,188.5,35.04,25.52
2017,6,26,18,30,505.0,46.0,5.0,15.0,141.0,32.55,23.11
2017,6,26,18,45,409.5,37.0,4.9,15.0,99.5,27.17,17.93
2017,6,26,19,0,314.0,28.0,4.8,15.0,58.0,21.43,11.63
2017,6,26,19,15,157.0,14.0,4.65,14.5,29.0,10.43,0.0
2017,6,26,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,27,5,15,180.0,15.0,3.7,13.0,34.5,80.38,26.42
2017,6,27,5,30,360.0,30.0,3.8,13.0,69.0,172.67,126.19
2017,6,27,5,45,450.5,38.0,3.95,13.5,112.0,233.32,182.46
2017,6,27,6,0,541.0,46.0,4.1,14.0,155.0,302.51,243.95
2017,6,27,6,15,598.0,51.5,4.05,14.5,203.0,360.66,295.49
2017,6,27,6,30,655.0,57.0,4.0,15.0,251.0,421.39,347.62
2017,6,27,6,45,367.5,105.5,4.0,15.5,218.5,340.93,281.66
2017,6,27,7,0,80.0,154.0,4.0,16.0,186.0,212.7,173.01
2017,6,27,7,15,140.5,176.5,3.95,16.0,241.0,286.33,234.08
2017,6,27,7,30,201.0,199.0,3.9,16.0,296.0,357.22,291.5
2017,6,27,7,45,120.5,211.5,3.85,16.5,271.5,317.91,256.87
2017,6,27,8,0,40.0,224.0,3.8,17.0,247.0,264.21,210.73
2017,6,27,8,15,38.5,241.0,3.75,17.0,264.5,281.17,223.57
2017,6,27,8,30,37.0,258.0,3.7,17.0,282.0,297.91,235.96
2017,6,27,8,45,47.5,285.0,3.7,17.5,318.0,335.58,264.49
2017,6,27,9,0,58.0,312.0,3.7,18.0,354.0,373.47,292.71
2017,6,27,9,15,67.0,336.0,3.7,18.0,387.5,406.9,317.68
2017,6,27,9,30,76.0,360.0,3.7,18.0,421.0,440.31,342.42
2017,6,27,9,45,73.0,374.0,3.75,18.0,434.0,451.67,350.11
2017,6,27,10,0,70.0,388.0,3.8,18.0,447.0,462.64,357.61
2017,6,27,10,15,101.0,414.0,3.8,18.0,503.0,518.6,399.7
2017,6,27,10,30,132.0,440.0,3.8,18.0,559.0,582.02,446.37
2017,6,27,10,45,290.0,410.5,3.85,18.5,679.0,710.41,543.18
2017,6,27,11,0,448.0,381.0,3.9,19.0,799.0,837.31,635.28
2017,6,27,11,15,466.5,387.5,3.95,19.0,828.0,857.41,648.49
2017,6,27,11,30,485.0,394.0,4.0,19.0,857.0,875.6,661.11
2017,6,27,11,45,454.5,401.5,4.05,19.0,838.0,845.58,639.29
2017,6,27,12,0,424.0,409.0,4.1,19.0,819.0,814.47,616.95
2017,6,27,12,15,448.5,407.0,4.2,19.0,841.0,825.02,625.41
2017,6,27,12,30,473.0,405.0,4.3,19.0,863.0,833.47,632.14
2017,6,27,12,45,466.5,400.5,4.4,19.0,849.0,809.49,615.72
2017,6,27,13,0,460.0,396.0,4.5,19.0,835.0,784.65,598.83
2017,6,27,13,15,479.5,371.5,4.6,19.0,822.5,762.53,584.69
2017,6,27,13,30,499.0,347.0,4.7,19.0,810.0,738.54,568.97
2017,6,27,13,45,563.5,309.0,4.85,19.0,820.5,735.64,569.54
2017,6,27,14,0,628.0,271.0,5.0,19.0,831.0,726.54,565.24
2017,6,27,14,15,618.0,269.0,5.05,18.5,805.5,692.66,541.22
2017,6,27,14,30,608.0,267.0,5.1,18.0,780.0,658.4,516.56
2017,6,27,14,45,583.0,262.0,5.15,18.0,737.0,612.34,481.52
2017,6,27,15,0,558.0,257.0,5.2,18.0,694.0,566.41,446.12
2017,6,27,15,15,485.0,268.0,5.25,17.5,634.0,509.19,401.76
2017,6,27,15,30,412.0,279.0,5.3,17.0,574.0,457.57,361.28
2017,6,27,15,45,333.0,278.5,5.35,17.0,507.5,402.82,317.57
2017,6,27,16,0,254.0,278.0,5.4,17.0,441.0,351.13,276.4
2017,6,27,16,15,245.0,256.5,5.4,16.5,404.0,315.08,247.65
2017,6,27,16,30,236.0,235.0,5.4,16.0,367.0,279.95,219.18
2017,6,27,16,45,497.0,157.5,5.45,16.0,401.5,269.44,202.58
2017,6,27,17,0,758.0,80.0,5.5,16.0,436.0,239.28,166.0
2017,6,27,17,15,727.0,76.0,5.5,15.5,385.0,192.6,125.37
2017,6,27,17,30,696.0,72.0,5.5,15.0,334.0,149.13,89.58
2017,6,27,17,45,656.5,66.0,5.55,15.0,284.5,103.21,55.81
2017,6,27,18,0,617.0,60.0,5.6,15.0,235.0,64.66,34.3
2017,6,27,18,15,555.0,53.5,5.5,14.5,187.5,36.26,26.72
2017,6,27,18,30,493.0,47.0,5.4,14.0,140.0,33.41,23.98
2017,6,27,18,45,397.5,38.0,5.3,14.0,99.0,28.07,18.8
2017,6,27,19,0,302.0,29.0,5.2,14.0,58.0,22.38,12.47
2017,6,27,19,15,151.0,14.5,5.15,13.5,29.0,10.88,0.0
2017,6,27,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,5,15,155.0,17.0,4.1,13.0,33.5,75.37,22.29
2017,6,28,5,30,310.0,34.0,4.1,13.0,67.0,159.67,116.48
2017,6,28,5,45,403.5,43.0,4.2,13.5,109.5,220.46,172.45
2017,6,28,6,0,497.0,52.0,4.3,14.0,152.0,289.95,233.94
2017,6,28,6,15,248.5,48.5,4.3,14.0,98.5,184.46,151.19
2017,6,28,6,30,0.0,45.0,4.3,14.0,45.0,43.46,31.51
2017,6,28,6,45,0.0,54.0,4.3,14.5,54.0,52.17,38.89
2017,6,28,7,0,0.0,63.0,4.3,15.0,63.0,60.89,46.09
2017,6,28,7,15,0.0,89.0,4.25,15.0,89.0,86.52,67.48
2017,6,28,7,30,0.0,115.0,4.2,15.0,115.0,112.76,89.08
2017,6,28,7,45,0.0,136.5,4.2,15.5,136.5,134.39,106.41
2017,6,28,8,0,0.0,158.0,4.2,16.0,158.0,156.0,123.46
2017,6,28,8,15,2.0,171.0,4.2,16.0,172.5,170.39,134.79
2017,6,28,8,30,4.0,184.0,4.2,16.0,187.0,184.89,146.16
2017,6,28,8,45,3.5,179.5,4.2,16.5,182.0,179.52,141.15
2017,6,28,9,0,3.0,175.0,4.2,17.0,177.0,174.29,136.34
2017,6,28,9,15,9.5,219.5,4.2,17.0,226.5,224.87,176.49
2017,6,28,9,30,16.0,264.0,4.2,17.0,276.0,275.75,216.21
2017,6,28,9,45,23.5,299.5,4.2,17.5,319.0,318.54,248.71
2017,6,28,10,0,31.0,335.0,4.2,18.0,362.0,369.7,287.08
2017,6,28,10,15,48.0,372.5,4.2,18.0,415.5,424.03,328.21
2017,6,28,10,30,65.0,410.0,4.2,18.0,469.0,478.13,368.61
2017,6,28,10,45,96.5,436.0,4.25,18.0,525.5,534.04,410.64
2017,6,28,11,0,128.0,462.0,4.3,18.0,582.0,595.83,456.36
2017,6,28,11,15,167.5,470.0,4.3,18.0,629.0,639.21,488.6
2017,6,28,11,30,207.0,478.0,4.3,18.0,676.0,681.56,519.87
2017,6,28,11,45,302.0,447.5,4.35,18.5,739.0,741.38,564.76
2017,6,28,12,0,397.0,417.0,4.4,19.0,802.0,794.26,603.96
2017,6,28,12,15,433.5,411.0,4.4,19.0,831.0,814.88,618.95
2017,6,28,12,30,470.0,405.0,4.4,19.0,860.0,830.79,630.82
2017,6,28,12,45,516.0,380.5,4.45,19.0,876.0,835.13,635.56
2017,6,28,13,0,562.0,356.0,4.5,19.0,892.0,836.44,638.19
2017,6,28,13,15,449.0,392.5,4.5,19.0,816.5,756.27,578.31
2017,6,28,13,30,336.0,429.0,4.5,19.0,741.0,682.12,522.33
2017,6,28,13,45,439.0,378.0,4.55,19.0,775.5,700.89,539.62
2017,6,28,14,0,542.0,327.0,4.6,19.0,810.0,714.22,552.07
2017,6,28,14,15,552.0,308.0,4.6,19.0,786.0,681.9,528.74
2017,6,28,14,30,562.0,289.0,4.6,19.0,762.0,648.02,504.13
2017,6,28,14,45,486.5,301.0,4.65,19.0,698.5,585.39,456.35
2017,6,28,15,0,411.0,313.0,4.7,19.0,635.0,527.94,412.04
2017,6,28,15,15,448.0,280.0,4.75,18.5,615.0,499.26,391.38
2017,6,28,15,30,485.0,247.0,4.8,18.0,595.0,467.11,367.09
2017,6,28,15,45,434.0,248.0,4.85,18.0,544.5,419.91,329.2
2017,6,28,16,0,383.0,249.0,4.9,18.0,494.0,380.97,297.57
2017,6,28,16,15,582.0,175.0,4.9,17.5,515.5,367.04,283.4
2017,6,28,16,30,781.0,101.0,4.9,17.0,537.0,340.69,255.92
2017,6,28,16,45,759.5,96.0,4.9,17.0,487.0,291.66,212.16
2017,6,28,17,0,738.0,91.0,4.9,17.0,437.0,241.26,167.44
2017,6,28,17,15,704.5,86.0,4.9,16.5,386.0,194.04,126.88
2017,6,28,17,30,671.0,81.0,4.9,16.0,335.0,150.26,91.19
2017,6,28,17,45,629.5,74.5,4.95,15.5,284.5,108.09,60.83
2017,6,28,18,0,588.0,68.0,5.0,15.0,234.0,70.32,39.78
2017,6,28,18,15,522.0,60.5,4.95,14.5,186.5,42.21,32.01
2017,6,28,18,30,456.0,53.0,4.9,14.0,139.0,38.8,28.75
2017,6,28,18,45,359.5,42.5,4.9,14.0,98.0,32.29,22.47
2017,6,28,19,0,263.0,32.0,4.9,14.0,57.0,25.33,14.87
2017,6,28,19,15,131.5,16.0,4.9,13.5,28.5,12.42,0.0
2017,6,28,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,10.0,4.45,12.0,10.0,9.64,0.0
2017,6,29,5,30,0.0,20.0,4.4,12.0,20.0,19.3,9.91
2017,6,29,5,45,0.0,34.0,4.35,12.5,34.0,32.84,21.96
2017,6,29,6,0,0.0,48.0,4.3,13.0,48.0,46.78,34.17
2017,6,29,6,15,0.0,63.5,4.2,13.5,63.5,62.48,47.73
2017,6,29,6,30,0.0,79.0,4.1,14.0,79.0,78.07,60.97
2017,6,29,6,45,0.0,95.0,4.0,14.5,95.0,94.12,74.34
2017,6,29,7,0,0.0,111.0,3.9,15.0,111.0,110.1,87.4
2017,6,29,7,15,3.5,134.0,3.85,15.0,136.0,135.77,108.55
2017,6,29,7,30,7.0,157.0,3.8,15.0,161.0,161.62,129.57
2017,6,29,7,45,11.0,176.5,3.75,15.5,183.0,184.29,147.47
2017,6,29,8,0,15.0,196.0,3.7,16.0,205.0,207.17,165.29
2017,6,29,8,15,28.0,228.0,3.65,16.0,246.0,258.5,206.2
2017,6,29,8,30,41.0,260.0,3.6,16.0,287.0,303.45,241.38
2017,6,29,8,45,41.0,277.5,3.6,16.5,306.0,321.86,254.53
2017,6,29,9,0,41.0,295.0,3.6,17.0,325.0,340.09,267.47
2017,6,29,9,15,43.5,314.5,3.55,17.0,348.5,362.52,284.1
2017,6,29,9,30,46.0,334.0,3.5,17.0,372.0,384.79,300.47
2017,6,29,9,45,188.5,357.5,3.5,17.5,517.0,551.2,429.32
2017,6,29,10,0,331.0,381.0,3.5,18.0,662.0,720.61,553.84
2017,6,29,10,15,392.5,368.0,3.55,18.0,711.5,767.09,587.31
2017,6,29,10,30,454.0,355.0,3.6,18.0,761.0,820.45,625.88
2017,6,29,10,45,499.0,353.0,3.65,18.5,809.5,861.37,653.59
2017,6,29,11,0,544.0,351.0,3.7,19.0,858.0,900.79,680.02
2017,6,29,11,15,565.0,347.0,3.8,19.0,880.5,912.88,688.71
2017,6,29,11,30,586.0,343.0,3.9,19.0,903.0,922.93,696.25
2017,6,29,11,45,599.5,333.0,4.0,19.0,909.5,917.61,693.34
2017,6,29,12,0,613.0,323.0,4.1,19.0,916.0,909.18,688.46
2017,6,29,12,15,768.5,225.5,4.2,19.0,968.5,947.93,718.69
2017,6,29,12,30,924.0,128.0,4.3,19.0,1021.0,975.64,738.03
2017,6,29,12,45,924.0,126.5,4.45,19.0,1013.5,954.37,724.42
2017,6,29,13,0,924.0,125.0,4.6,19.0,1006.0,930.58,709.6
2017,6,29,13,15,921.0,124.5,4.7,19.0,991.0,902.74,691.44
2017,6,29,13,30,918.0,124.0,4.8,19.0,976.0,872.69,671.6
2017,6,29,13,45,715.5,231.0,4.95,19.0,885.5,782.43,607.38
2017,6,29,14,0,513.0,338.0,5.1,19.0,795.0,702.44,544.5
2017,6,29,14,15,524.5,318.5,5.15,19.0,772.5,671.72,522.82
2017,6,29,14,30,536.0,299.0,5.2,19.0,750.0,639.41,499.34
2017,6,29,14,45,522.0,286.0,5.3,19.0,711.0,594.9,466.02
2017,6,29,15,0,508.0,273.0,5.4,19.0,672.0,550.85,432.49
2017,6,29,15,15,539.5,245.0,5.45,18.5,649.0,519.53,409.26
2017,6,29,15,30,571.0,217.0,5.5,18.0,626.0,485.06,382.65
2017,6,29,15,45,477.5,232.5,5.55,18.0,560.0,426.84,335.58
2017,6,29,16,0,384.0,248.0,5.6,18.0,494.0,380.61,298.01
2017,6,29,16,15,381.5,227.5,5.6,17.5,456.0,341.9,266.46
2017,6,29,16,30,379.0,207.0,5.6,17.0,418.0,303.41,234.41
2017,6,29,16,45,570.5,145.0,5.7,17.0,429.5,278.92,207.52
2017,6,29,17,0,762.0,83.0,5.8,17.0,441.0,243.06,168.4
2017,6,29,17,15,454.5,116.0,5.85,16.5,323.0,175.66,122.19
2017,6,29,17,30,147.0,149.0,5.9,16.0,205.0,147.04,111.46
2017,6,29,17,45,134.0,129.0,5.95,15.5,174.5,120.43,90.83
2017,6,29,18,0,121.0,109.0,6.0,15.0,144.0,95.31,72.26
2017,6,29,18,15,304.0,79.5,5.95,14.5,142.5,57.87,45.9
2017,6,29,18,30,487.0,50.0,5.9,14.0,141.0,36.07,26.32
2017,6,29,18,45,388.0,40.5,5.85,13.5,99.5,30.39,20.86
2017,6,29,19,0,289.0,31.0,5.8,13.0,58.0,24.34,14.13
2017,6,29,19,15,144.5,15.5,5.7,13.0,29.0,11.8,0.0
2017,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,30,5,15,163.0,16.0,4.8,12.0,32.5,75.66,16.68
2017,6,30,5,30,326.0,32.0,4.8,12.0,65.0,162.3,118.07
2017,6,30,5,45,417.0,40.5,4.85,12.5,107.5,221.99,174.08
2017,6,30,6,0,508.0,49.0,4.9,13.0,150.0,290.21,235.11
2017,6,30,6,15,568.0,55.5,4.85,13.5,198.0,349.41,287.97
2017,6,30,6,30,628.0,62.0,4.8,14.0,246.0,413.51,343.36
2017,6,30,6,45,314.0,75.0,4.75,14.5,167.0,273.43,228.14
2017,6,30,7,0,0.0,88.0,4.7,15.0,88.0,85.94,67.07
2017,6,30,7,15,0.0,117.0,4.6,15.0,117.0,115.52,91.71
2017,6,30,7,30,0.0,146.0,4.5,15.0,146.0,145.14,115.9
2017,6,30,7,45,8.5,172.0,4.45,15.5,177.0,177.72,142.22
2017,6,30,8,0,17.0,198.0,4.4,16.0,208.0,210.82,168.53
2017,6,30,8,15,27.5,227.5,4.35,16.0,245.0,257.58,205.77
2017,6,30,8,30,38.0,257.0,4.3,16.0,282.0,297.69,237.2
2017,6,30,8,45,52.0,286.5,4.3,16.5,323.0,341.1,270.5
2017,6,30,9,0,66.0,316.0,4.3,17.0,364.0,384.9,303.53
2017,6,30,9,15,53.0,321.0,4.3,17.0,361.0,378.1,297.03
2017,6,30,9,30,40.0,326.0,4.3,17.0,358.0,370.74,290.28
2017,6,30,9,45,72.5,365.0,4.3,17.5,426.0,441.64,344.34
2017,6,30,10,0,105.0,404.0,4.3,18.0,494.0,512.96,397.29
2017,6,30,10,15,125.0,422.5,4.3,18.0,532.0,558.66,430.8
2017,6,30,10,30,145.0,441.0,4.3,18.0,570.0,595.7,457.83
2017,6,30,10,45,342.5,397.0,4.35,18.5,713.0,747.6,573.18
2017,6,30,11,0,540.0,353.0,4.4,19.0,856.0,898.82,682.98
2017,6,30,11,15,580.0,337.5,4.45,19.0,885.0,917.88,696.35
2017,6,30,11,30,620.0,322.0,4.5,19.0,914.0,934.34,708.85
2017,6,30,11,45,533.0,364.5,4.6,19.0,876.5,884.77,671.93
2017,6,30,12,0,446.0,407.0,4.7,19.0,839.0,833.54,633.86
2017,6,30,12,15,481.5,397.5,4.8,19.0,863.5,846.91,645.05
2017,6,30,12,30,517.0,388.0,4.9,19.0,888.0,857.86,654.13
2017,6,30,12,45,550.0,365.5,5.05,19.0,894.0,851.57,651.65
2017,6,30,13,0,583.0,343.0,5.2,19.0,900.0,842.7,647.34
2017,6,30,13,15,743.5,235.5,5.3,19.0,933.0,858.24,664.16
2017,6,30,13,30,904.0,128.0,5.4,19.0,966.0,864.99,669.93
2017,6,30,13,45,732.0,223.0,5.5,19.0,891.5,788.11,614.6
2017,6,30,14,0,560.0,318.0,5.6,19.0,817.0,719.8,560.25
2017,6,30,14,15,618.0,275.0,5.6,18.5,809.0,698.53,547.41
2017,6,30,14,30,676.0,232.0,5.6,18.0,801.0,673.25,530.83
2017,6,30,14,45,771.5,174.5,5.7,18.0,799.0,655.81,519.34
2017,6,30,15,0,867.0,117.0,5.8,18.0,797.0,630.22,500.7
2017,6,30,15,15,855.5,114.5,5.8,17.5,757.0,583.53,463.98
2017,6,30,15,30,844.0,112.0,5.8,17.0,717.0,533.32,423.72
2017,6,30,15,45,831.5,108.5,5.85,17.0,673.0,484.86,383.03
2017,6,30,16,0,819.0,105.0,5.9,17.0,629.0,436.75,341.67
2017,6,30,16,15,800.0,101.5,5.9,16.5,581.5,386.77,298.53
2017,6,30,16,30,781.0,98.0,5.9,16.0,534.0,338.17,255.63
2017,6,30,16,45,758.5,93.5,5.9,16.0,484.5,289.27,211.63
2017,6,30,17,0,736.0,89.0,5.9,16.0,435.0,242.46,169.47
2017,6,30,17,15,703.0,84.5,5.85,15.5,384.0,192.55,126.38
2017,6,30,17,30,670.0,80.0,5.8,15.0,333.0,149.29,90.86
2017,6,30,17,45,626.0,73.5,5.8,15.0,282.5,106.91,60.13
2017,6,30,18,0,582.0,67.0,5.8,15.0,232.0,69.17,38.98
2017,6,30,18,15,516.5,59.5,5.7,14.5,184.5,41.33,31.22
2017,6,30,18,30,451.0,52.0,5.6,14.0,137.0,37.88,27.92
2017,6,30,18,45,354.5,41.5,5.55,13.5,96.5,31.33,21.68
2017,6,30,19,0,258.0,31.0,5.5,13.0,56.0,24.33,14.12
2017,6,30,19,15,129.0,15.5,5.5,12.5,28.0,12.01,0.0
2017,6,30,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,7,1,5,15,123.5,17.5,6.85,12.0,30.0,63.97,10.34
2017,7,1,5,30,247.0,35.0,6.8,12.0,60.0,138.18,100.15
2017,7,1,5,45,340.0,46.0,6.8,12.5,101.0,197.96,155.47
2017,7,1,6,0,433.0,57.0,6.8,13.0,142.0,266.32,216.44
2017,7,1,6,15,497.0,65.0,6.7,13.0,189.5,325.92,270.26
2017,7,1,6,30,561.0,73.0,6.6,13.0,237.0,390.74,327.42
2017,7,1,6,45,497.0,95.0,6.55,13.5,261.0,400.55,336.46
2017,7,1,7,0,433.0,117.0,6.5,14.0,285.0,407.37,341.59
2017,7,1,7,15,569.5,107.5,6.45,14.0,360.5,506.05,424.13
2017,7,1,7,30,706.0,98.0,6.4,14.0,436.0,611.06,509.9
2017,7,1,7,45,591.0,141.5,6.35,14.5,445.0,602.05,498.43
2017,7,1,8,0,476.0,185.0,6.3,15.0,454.0,579.01,475.84
2017,7,1,8,15,464.0,207.5,6.2,15.0,488.5,608.87,497.54
2017,7,1,8,30,452.0,230.0,6.1,15.0,523.0,636.5,517.0
2017,7,1,8,45,415.0,262.0,6.1,15.5,545.5,650.78,524.42
2017,7,1,9,0,378.0,294.0,6.1,16.0,568.0,653.11,522.85
2017,7,1,9,15,447.0,284.0,6.0,16.0,625.0,719.92,573.91
2017,7,1,9,30,516.0,274.0,5.9,16.0,682.0,779.92,619.05
2017,7,1,9,45,505.0,294.5,5.85,16.5,708.0,798.01,629.12
2017,7,1,10,0,494.0,315.0,5.8,17.0,734.0,813.81,637.63
2017,7,1,10,15,471.5,335.5,5.75,17.0,746.0,816.29,637.39
2017,7,1,10,30,449.0,356.0,5.7,17.0,758.0,816.39,635.57
2017,7,1,10,45,516.5,343.0,5.7,17.5,815.5,868.03,672.94
2017,7,1,11,0,584.0,330.0,5.7,18.0,873.0,918.37,708.58
2017,7,1,11,15,558.5,351.5,5.7,18.0,877.5,910.92,701.45
2017,7,1,11,30,533.0,373.0,5.7,18.0,882.0,901.28,693.16
2017,7,1,11,45,707.5,259.0,5.7,18.5,939.5,948.16,730.85
2017,7,1,12,0,882.0,145.0,5.7,19.0,997.0,983.82,754.11
2017,7,1,12,15,691.0,270.5,5.65,19.0,938.0,919.19,707.75
2017,7,1,12,30,500.0,396.0,5.6,19.0,879.0,849.89,651.39
2017,7,1,12,45,506.0,388.5,5.6,19.0,874.5,833.87,640.53
2017,7,1,13,0,512.0,381.0,5.6,19.0,870.0,816.37,628.31
2017,7,1,13,15,705.0,253.0,5.55,19.0,914.0,842.04,653.27
2017,7,1,13,30,898.0,125.0,5.5,19.0,958.0,857.31,665.04
2017,7,1,13,45,737.5,217.5,5.5,19.5,891.0,787.39,613.16
2017,7,1,14,0,577.0,310.0,5.5,20.0,824.0,725.39,562.24
2017,7,1,14,15,611.5,279.0,5.45,20.0,808.0,697.57,542.82
2017,7,1,14,30,646.0,248.0,5.4,20.0,792.0,667.44,521.11
2017,7,1,14,45,635.0,238.5,5.35,20.0,755.5,624.02,488.1
2017,7,1,15,0,624.0,229.0,5.3,20.0,719.0,580.57,454.61
2017,7,1,15,15,608.0,219.5,5.25,19.5,676.5,534.44,419.32
2017,7,1,15,30,592.0,210.0,5.2,19.0,634.0,489.04,383.84
2017,7,1,15,45,693.0,160.0,5.2,19.0,626.0,463.03,362.18
2017,7,1,16,0,794.0,110.0,5.2,19.0,618.0,430.71,333.71
2017,7,1,16,15,774.5,106.5,5.15,18.5,571.0,381.71,291.89
2017,7,1,16,30,755.0,103.0,5.1,18.0,524.0,334.15,250.45
2017,7,1,16,45,730.5,98.5,5.1,17.5,474.5,282.64,205.49
2017,7,1,17,0,706.0,94.0,5.1,17.0,425.0,236.52,164.81
2017,7,1,17,15,672.5,89.0,5.1,16.5,375.0,190.78,125.56
2017,7,1,17,30,639.0,84.0,5.1,16.0,325.0,148.49,91.14
2017,7,1,17,45,592.5,77.5,5.1,15.5,275.5,107.38,61.73
2017,7,1,18,0,546.0,71.0,5.1,15.0,226.0,71.15,41.58
2017,7,1,18,15,480.0,63.0,5.1,14.5,179.5,44.38,33.94
2017,7,1,18,30,414.0,55.0,5.1,14.0,133.0,40.65,30.38
2017,7,1,18,45,317.5,43.5,5.15,14.0,93.0,33.26,23.3
2017,7,1,19,0,221.0,32.0,5.2,14.0,53.0,24.73,14.36
2017,7,1,19,15,110.5,16.0,5.2,13.5,26.5,12.43,0.0
2017,7,1,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,2,5,15,133.0,16.5,3.5,12.0,30.0,64.97,6.99
2017,7,2,5,30,266.0,33.0,3.4,12.0,60.0,142.46,102.53
2017,7,2,5,45,364.0,42.5,3.35,12.5,101.0,203.01,158.45
2017,7,2,6,0,462.0,52.0,3.3,13.0,142.0,272.78,219.91
2017,7,2,6,15,524.0,59.0,3.15,13.5,189.5,331.39,271.57
2017,7,2,6,30,586.0,66.0,3.0,14.0,237.0,395.08,325.82
2017,7,2,6,45,626.0,72.5,2.85,14.5,286.5,450.55,371.62
2017,7,2,7,0,666.0,79.0,2.7,15.0,336.0,508.56,417.66
2017,7,2,7,15,698.0,83.5,2.6,15.0,386.5,561.25,458.89
2017,7,2,7,30,730.0,88.0,2.5,15.0,437.0,613.01,498.21
2017,7,2,7,45,576.5,143.5,2.4,15.5,437.5,593.17,477.8
2017,7,2,8,0,423.0,199.0,2.3,16.0,438.0,553.78,442.68
2017,7,2,8,15,389.5,229.0,2.3,16.0,463.5,563.95,448.74
2017,7,2,8,30,356.0,259.0,2.3,16.0,489.0,579.86,458.35
2017,7,2,8,45,392.5,266.5,2.3,16.5,536.5,627.41,492.23
2017,7,2,9,0,429.0,274.0,2.3,17.0,584.0,684.73,532.04
2017,7,2,9,15,647.0,193.0,2.35,17.5,689.5,806.02,621.89
2017,7,2,9,30,865.0,112.0,2.4,18.0,795.0,921.94,698.73
2017,7,2,9,45,688.5,210.5,2.45,18.5,769.0,884.16,669.8
2017,7,2,10,0,512.0,309.0,2.5,19.0,743.0,824.49,622.68
2017,7,2,10,15,703.0,214.0,2.6,19.0,830.5,914.94,689.67
2017,7,2,10,30,894.0,119.0,2.7,19.0,918.0,995.52,742.94
2017,7,2,10,45,709.5,239.0,2.8,19.0,883.0,951.14,712.65
2017,7,2,11,0,525.0,359.0,2.9,19.0,848.0,890.02,666.31
2017,7,2,11,15,542.0,349.5,2.95,19.0,861.0,892.72,669.24
2017,7,2,11,30,559.0,340.0,3.0,19.0,874.0,893.55,670.4
2017,7,2,11,45,555.5,355.0,3.1,19.5,888.5,896.93,671.34
2017,7,2,12,0,552.0,370.0,3.2,20.0,903.0,898.24,670.88
2017,7,2,12,15,575.0,347.5,3.2,20.0,903.0,886.07,663.5
2017,7,2,12,30,598.0,325.0,3.2,20.0,903.0,870.3,653.81
2017,7,2,12,45,566.5,338.5,3.25,20.0,882.0,840.71,632.87
2017,7,2,13,0,535.0,352.0,3.3,20.0,861.0,809.22,610.61
2017,7,2,13,15,520.5,359.0,3.35,19.5,848.0,786.02,595.58
2017,7,2,13,30,506.0,366.0,3.4,19.0,835.0,762.23,579.88
2017,7,2,13,45,516.0,349.5,3.45,19.0,818.5,735.82,562.02
