Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,14,0,526.0,333.0,3.5,19.0,802.0,707.87,542.81
2017,7,2,14,15,565.5,301.0,3.5,19.0,790.0,685.55,527.93
2017,7,2,14,30,605.0,269.0,3.5,19.0,778.0,658.64,509.3
2017,7,2,14,45,514.0,288.0,3.55,19.0,708.5,591.7,458.58
2017,7,2,15,0,423.0,307.0,3.6,19.0,639.0,530.05,411.4
2017,7,2,15,15,459.0,275.0,3.6,18.5,619.0,501.2,390.74
2017,7,2,15,30,495.0,243.0,3.6,18.0,599.0,468.94,366.48
2017,7,2,15,45,471.5,235.5,3.65,18.0,557.0,426.72,332.82
2017,7,2,16,0,448.0,228.0,3.7,18.0,515.0,386.3,300.09
2017,7,2,16,15,427.0,214.0,3.65,17.5,471.0,343.14,265.23
2017,7,2,16,30,406.0,200.0,3.6,17.0,427.0,301.88,231.37
2017,7,2,16,45,545.5,149.5,3.6,16.5,424.0,276.25,205.35
2017,7,2,17,0,685.0,99.0,3.6,16.0,421.0,235.87,165.09
2017,7,2,17,15,650.5,93.5,3.6,15.5,371.0,190.53,126.41
2017,7,2,17,30,616.0,88.0,3.6,15.0,321.0,148.74,92.54
2017,7,2,17,45,572.0,80.5,3.6,15.0,272.0,108.09,63.21
2017,7,2,18,0,528.0,73.0,3.6,15.0,223.0,72.07,42.85
2017,7,2,18,15,462.5,64.5,3.55,14.5,176.5,45.73,35.14
2017,7,2,18,30,397.0,56.0,3.5,14.0,130.0,41.6,31.23
2017,7,2,18,45,305.5,44.0,3.5,13.5,91.0,33.26,23.37
2017,7,2,19,0,214.0,32.0,3.5,13.0,52.0,24.74,14.43
2017,7,2,19,15,107.0,16.0,3.4,13.0,26.0,12.43,0.0
2017,7,2,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,3,5,15,132.5,16.0,2.35,12.0,29.0,63.8,2.71
2017,7,3,5,30,265.0,32.0,2.4,12.0,58.0,140.79,100.68
2017,7,3,5,45,360.5,42.0,2.5,12.5,99.5,200.69,156.18
2017,7,3,6,0,456.0,52.0,2.6,13.0,141.0,269.66,216.85
2017,7,3,6,15,518.5,60.0,2.6,13.5,188.5,329.34,269.25
2017,7,3,6,30,581.0,68.0,2.6,14.0,236.0,394.17,324.36
2017,7,3,6,45,326.0,109.0,2.6,14.5,206.5,319.61,263.57
2017,7,3,7,0,71.0,150.0,2.6,15.0,177.0,202.55,164.74
2017,7,3,7,15,63.5,169.5,2.55,15.0,196.5,220.46,179.17
2017,7,3,7,30,56.0,189.0,2.5,15.0,216.0,237.58,192.3
2017,7,3,7,45,58.0,210.5,2.45,15.5,241.0,263.1,211.78
2017,7,3,8,0,60.0,232.0,2.4,16.0,266.0,288.53,230.8
2017,7,3,8,15,105.5,261.5,2.35,16.5,327.5,357.29,284.6
2017,7,3,8,30,151.0,291.0,2.3,17.0,389.0,437.32,345.29
2017,7,3,8,45,147.5,312.5,2.25,17.5,413.5,460.07,360.12
2017,7,3,9,0,144.0,334.0,2.2,18.0,438.0,482.04,374.45
2017,7,3,9,15,507.5,222.5,2.15,18.0,617.5,707.91,549.31
2017,7,3,9,30,871.0,111.0,2.1,18.0,797.0,925.9,699.62
2017,7,3,9,45,694.5,208.5,2.05,18.5,771.0,887.33,668.26
2017,7,3,10,0,518.0,306.0,2.0,19.0,745.0,826.85,620.45
2017,7,3,10,15,700.0,217.0,2.0,19.0,830.5,914.91,684.09
2017,7,3,10,30,882.0,128.0,2.0,19.0,916.0,992.85,733.8
2017,7,3,10,45,732.0,228.5,2.05,19.5,893.0,962.05,711.24
2017,7,3,11,0,582.0,329.0,2.1,20.0,870.0,915.11,675.58
2017,7,3,11,15,599.0,319.0,2.15,20.0,883.0,917.18,678.15
2017,7,3,11,30,616.0,309.0,2.2,20.0,896.0,917.51,679.1
2017,7,3,11,45,616.5,311.5,2.25,20.5,903.0,911.89,674.22
2017,7,3,12,0,617.0,314.0,2.3,21.0,910.0,904.19,668.08
2017,7,3,12,15,617.0,314.0,2.35,21.0,910.0,891.66,660.1
2017,7,3,12,30,617.0,314.0,2.4,21.0,910.0,877.3,650.93
2017,7,3,12,45,590.0,326.0,2.5,21.0,892.5,849.85,632.47
2017,7,3,13,0,563.0,338.0,2.6,21.0,875.0,820.49,612.65
2017,7,3,13,15,565.5,330.0,2.65,21.0,862.0,797.1,597.4
2017,7,3,13,30,568.0,322.0,2.7,21.0,849.0,772.31,580.95
2017,7,3,13,45,558.5,322.5,2.8,21.0,830.5,744.53,562.09
2017,7,3,14,0,549.0,323.0,2.9,21.0,812.0,716.12,542.51
2017,7,3,14,15,402.0,360.0,2.95,20.5,712.0,621.15,473.13
2017,7,3,14,30,255.0,397.0,3.0,20.0,612.0,538.37,411.42
2017,7,3,14,45,204.5,384.5,3.1,20.0,552.5,485.27,372.26
2017,7,3,15,0,154.0,372.0,3.2,20.0,493.0,432.62,332.87
2017,7,3,15,15,154.5,352.5,3.3,19.5,468.5,406.53,314.4
2017,7,3,15,30,155.0,333.0,3.4,19.0,444.0,380.36,295.41
2017,7,3,15,45,276.0,288.5,3.5,18.5,471.5,384.87,299.9
2017,7,3,16,0,397.0,244.0,3.6,18.0,499.0,378.61,294.39
2017,7,3,16,15,404.0,221.5,3.6,17.5,463.5,340.94,263.73
2017,7,3,16,30,411.0,199.0,3.6,17.0,428.0,302.58,231.82
2017,7,3,16,45,577.0,142.5,3.6,17.0,431.5,278.3,205.72
2017,7,3,17,0,743.0,86.0,3.6,17.0,435.0,241.06,166.61
2017,7,3,17,15,711.5,81.5,3.55,16.5,384.0,191.18,123.93
2017,7,3,17,30,680.0,77.0,3.5,16.0,333.0,147.65,88.49
2017,7,3,17,45,638.5,70.5,3.5,15.5,283.0,104.96,57.88
2017,7,3,18,0,597.0,64.0,3.5,15.0,233.0,66.67,36.73
2017,7,3,18,15,534.0,57.0,3.4,14.5,185.5,39.22,29.36
2017,7,3,18,30,471.0,50.0,3.3,14.0,138.0,36.11,26.38
2017,7,3,18,45,378.0,39.5,3.2,13.5,97.0,29.5,20.1
2017,7,3,19,0,285.0,29.0,3.1,13.0,56.0,22.42,12.53
2017,7,3,19,15,142.5,14.5,2.95,12.5,28.0,10.91,0.0
2017,7,3,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,5,15,155.5,15.0,2.2,12.0,30.0,70.56,0.0
2017,7,4,5,30,311.0,30.0,2.2,12.0,60.0,153.63,109.23
2017,7,4,5,45,407.0,38.5,2.25,12.5,102.0,213.96,166.05
2017,7,4,6,0,503.0,47.0,2.3,13.0,144.0,283.41,227.32
2017,7,4,6,15,563.5,54.0,2.25,13.5,192.0,342.97,279.66
2017,7,4,6,30,624.0,61.0,2.2,14.0,240.0,407.53,334.36
2017,7,4,6,45,314.0,93.5,2.2,14.5,184.0,294.4,242.81
2017,7,4,7,0,4.0,126.0,2.2,15.0,128.0,128.9,102.69
2017,7,4,7,15,15.5,150.5,2.15,15.0,157.5,161.5,129.87
2017,7,4,7,30,27.0,175.0,2.1,15.0,187.0,201.72,162.48
2017,7,4,7,45,38.0,200.5,2.05,15.5,220.5,237.31,190.45
2017,7,4,8,0,49.0,226.0,2.0,16.0,254.0,273.44,218.31
2017,7,4,8,15,43.5,241.0,1.95,16.5,267.5,285.28,226.15
2017,7,4,8,30,38.0,256.0,1.9,17.0,281.0,296.67,233.62
2017,7,4,8,45,30.0,258.5,1.9,17.5,279.0,291.91,228.57
2017,7,4,9,0,22.0,261.0,1.9,18.0,277.0,278.87,217.28
2017,7,4,9,15,128.5,314.0,1.9,18.0,415.0,447.36,348.11
2017,7,4,9,30,235.0,367.0,1.9,18.0,553.0,602.95,462.66
2017,7,4,9,45,304.0,365.0,1.9,18.5,616.0,675.72,513.34
2017,7,4,10,0,373.0,363.0,1.9,19.0,679.0,740.93,558.3
2017,7,4,10,15,435.0,353.0,1.95,19.0,733.0,798.7,598.63
2017,7,4,10,30,497.0,343.0,2.0,19.0,787.0,849.19,633.74
2017,7,4,10,45,525.0,344.0,2.15,19.5,822.5,876.89,652.0
2017,7,4,11,0,553.0,345.0,2.3,20.0,858.0,902.89,669.26
2017,7,4,11,15,751.5,221.5,2.4,20.0,930.5,968.18,717.51
2017,7,4,11,30,950.0,98.0,2.5,20.0,1003.0,1022.41,753.07
2017,7,4,11,45,952.5,97.0,2.7,20.5,1010.5,1015.1,748.04
2017,7,4,12,0,955.0,96.0,2.9,21.0,1018.0,1004.82,741.63
2017,7,4,12,15,741.5,238.5,3.05,21.0,954.5,935.1,696.56
2017,7,4,12,30,528.0,381.0,3.2,21.0,891.0,861.2,641.91
2017,7,4,12,45,727.5,246.5,3.35,21.0,942.5,896.33,673.75
2017,7,4,13,0,927.0,112.0,3.5,21.0,994.0,920.73,691.29
2017,7,4,13,15,924.0,111.5,3.6,20.5,979.0,892.97,674.38
2017,7,4,13,30,921.0,111.0,3.7,20.0,964.0,862.97,656.14
2017,7,4,13,45,919.5,108.0,3.85,20.0,943.0,829.73,634.42
2017,7,4,14,0,918.0,105.0,4.0,20.0,922.0,794.44,611.0
2017,7,4,14,15,911.5,103.5,4.0,19.5,893.5,755.01,584.9
2017,7,4,14,30,905.0,102.0,4.0,19.0,865.0,714.17,557.45
2017,7,4,14,45,630.0,216.0,4.05,19.0,737.0,600.27,468.59
2017,7,4,15,0,355.0,330.0,4.1,19.0,609.0,512.7,398.25
2017,7,4,15,15,354.0,312.5,4.05,18.5,578.5,478.97,373.48
2017,7,4,15,30,353.0,295.0,4.0,18.0,548.0,445.05,347.81
2017,7,4,15,45,352.5,275.5,4.0,18.0,515.0,409.5,319.78
2017,7,4,16,0,352.0,256.0,4.0,18.0,482.0,373.84,291.14
2017,7,4,16,15,361.0,232.5,3.95,17.5,448.5,338.32,262.42
2017,7,4,16,30,370.0,209.0,3.9,17.0,415.0,301.96,232.26
2017,7,4,16,45,574.5,140.5,3.9,17.0,426.5,275.65,203.81
2017,7,4,17,0,779.0,72.0,3.9,17.0,438.0,236.74,161.97
2017,7,4,17,15,749.0,68.5,3.9,16.5,387.0,189.51,121.09
2017,7,4,17,30,719.0,65.0,3.9,16.0,336.0,145.38,84.96
2017,7,4,17,45,679.0,60.0,3.9,15.5,286.0,102.33,54.16
2017,7,4,18,0,639.0,55.0,3.9,15.0,236.0,63.58,33.26
2017,7,4,18,15,578.0,49.0,3.85,14.5,188.0,32.63,23.49
2017,7,4,18,30,517.0,43.0,3.8,14.0,140.0,30.0,20.97
2017,7,4,18,45,424.0,35.0,3.75,14.0,98.5,25.42,16.5
2017,7,4,19,0,331.0,27.0,3.7,14.0,57.0,20.54,10.91
2017,7,4,19,15,165.5,13.5,3.6,13.5,28.5,10.03,0.0
2017,7,4,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,5,5,15,166.5,14.0,3.2,12.0,30.0,71.95,0.0
2017,7,5,5,30,333.0,28.0,3.2,12.0,60.0,158.31,111.92
2017,7,5,5,45,423.0,36.5,3.25,12.5,101.5,217.16,168.58
2017,7,5,6,0,513.0,45.0,3.3,13.0,143.0,284.67,228.82
2017,7,5,6,15,256.5,65.0,3.25,13.0,114.0,207.37,169.91
2017,7,5,6,30,0.0,85.0,3.2,13.0,85.0,84.87,66.82
2017,7,5,6,45,0.0,103.0,3.15,13.5,103.0,103.02,82.13
2017,7,5,7,0,0.0,121.0,3.1,14.0,121.0,121.08,96.91
2017,7,5,7,15,1.5,135.5,3.1,14.5,136.5,136.27,109.09
2017,7,5,7,30,3.0,150.0,3.1,15.0,152.0,151.59,121.16
2017,7,5,7,45,14.5,179.0,3.15,15.5,187.5,189.62,151.89
2017,7,5,8,0,26.0,208.0,3.2,16.0,223.0,228.37,182.62
2017,7,5,8,15,38.5,236.5,3.2,16.0,260.5,276.36,220.54
2017,7,5,8,30,51.0,265.0,3.2,16.0,298.0,317.29,252.36
2017,7,5,8,45,50.5,283.5,3.25,16.5,318.5,336.61,266.11
2017,7,5,9,0,50.0,302.0,3.3,17.0,339.0,355.67,279.59
2017,7,5,9,15,160.0,331.0,3.25,17.5,455.5,494.06,387.1
2017,7,5,9,30,270.0,360.0,3.2,18.0,572.0,636.31,492.54
2017,7,5,9,45,554.5,244.5,3.2,18.5,705.0,793.11,611.73
2017,7,5,10,0,839.0,129.0,3.2,19.0,838.0,938.31,711.44
2017,7,5,10,15,667.0,236.0,3.15,19.0,811.0,902.34,684.25
2017,7,5,10,30,495.0,343.0,3.1,19.0,784.0,847.06,639.55
2017,7,5,10,45,519.0,346.0,3.05,19.5,818.5,872.9,656.05
2017,7,5,11,0,543.0,349.0,3.0,20.0,853.0,897.02,670.56
2017,7,5,11,15,702.5,244.0,3.0,20.0,906.5,943.07,706.01
2017,7,5,11,30,862.0,139.0,3.0,20.0,960.0,977.82,728.52
2017,7,5,11,45,862.5,139.5,3.0,20.5,966.5,970.4,721.6
2017,7,5,12,0,863.0,140.0,3.0,21.0,973.0,960.31,713.41
2017,7,5,12,15,863.0,140.0,3.1,21.0,973.0,946.68,705.09
2017,7,5,12,30,863.0,140.0,3.2,21.0,973.0,930.53,695.13
2017,7,5,12,45,884.5,124.5,3.3,21.0,972.5,916.57,686.66
2017,7,5,13,0,906.0,109.0,3.4,21.0,972.0,899.35,675.95
2017,7,5,13,15,904.0,108.5,3.55,21.0,957.5,873.01,659.26
2017,7,5,13,30,902.0,108.0,3.7,21.0,943.0,844.43,640.92
2017,7,5,13,45,901.0,105.0,3.85,21.0,923.0,812.19,619.83
2017,7,5,14,0,900.0,102.0,4.0,21.0,903.0,777.91,597.07
2017,7,5,14,15,894.5,101.0,4.1,20.5,875.5,740.32,572.59
2017,7,5,14,30,889.0,100.0,4.2,20.0,848.0,701.27,546.68
2017,7,5,14,45,884.0,97.0,4.35,20.0,815.5,659.42,515.87
2017,7,5,15,0,879.0,94.0,4.5,20.0,783.0,616.44,483.23
2017,7,5,15,15,869.5,92.0,4.5,20.0,744.5,570.88,447.23
2017,7,5,15,30,860.0,90.0,4.5,20.0,706.0,524.92,410.07
2017,7,5,15,45,849.0,87.0,4.55,20.0,663.5,477.17,370.73
2017,7,5,16,0,838.0,84.0,4.6,20.0,621.0,429.55,330.47
2017,7,5,16,15,822.0,81.5,4.55,19.5,574.5,380.84,288.88
2017,7,5,16,30,806.0,79.0,4.5,19.0,528.0,328.86,243.85
2017,7,5,16,45,785.5,75.5,4.5,19.0,479.5,280.12,200.44
2017,7,5,17,0,765.0,72.0,4.5,19.0,431.0,233.24,158.58
2017,7,5,17,15,736.0,68.5,4.45,18.5,381.5,186.85,118.62
2017,7,5,17,30,707.0,65.0,4.4,18.0,332.0,143.46,83.29
2017,7,5,17,45,667.5,60.0,4.4,17.5,282.5,101.02,53.16
2017,7,5,18,0,628.0,55.0,4.4,17.0,233.0,62.83,32.77
2017,7,5,18,15,569.0,49.0,4.3,16.5,185.5,32.64,23.29
2017,7,5,18,30,510.0,43.0,4.2,16.0,138.0,30.02,20.79
2017,7,5,18,45,417.5,35.0,4.15,15.5,97.0,25.45,16.39
2017,7,5,19,0,325.0,27.0,4.1,15.0,56.0,20.57,10.83
2017,7,5,19,15,162.5,13.5,4.05,15.0,28.0,10.05,0.0
2017,7,5,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,5,15,134.5,14.5,3.65,13.0,27.5,63.12,0.0
2017,7,6,5,30,269.0,29.0,3.7,13.0,55.0,137.94,96.4
2017,7,6,5,45,362.5,39.0,3.75,13.5,95.0,196.74,152.1
2017,7,6,6,0,456.0,49.0,3.8,14.0,135.0,264.56,212.07
2017,7,6,6,15,517.0,56.0,3.85,14.5,181.5,322.12,263.17
2017,7,6,6,30,578.0,63.0,3.9,15.0,228.0,384.74,317.07
2017,7,6,6,45,624.5,68.0,3.95,15.5,277.5,441.61,364.81
2017,7,6,7,0,671.0,73.0,4.0,16.0,327.0,501.61,413.53
2017,7,6,7,15,702.0,77.0,3.9,16.5,377.0,551.24,452.34
2017,7,6,7,30,733.0,81.0,3.8,17.0,427.0,604.25,492.44
2017,7,6,7,45,758.5,84.0,3.75,17.5,476.5,653.02,526.86
2017,7,6,8,0,784.0,87.0,3.7,18.0,526.0,701.97,560.43
2017,7,6,8,15,802.0,89.5,3.7,18.5,572.5,744.34,588.61
2017,7,6,8,30,820.0,92.0,3.7,19.0,619.0,781.01,612.2
2017,7,6,8,45,623.5,182.5,3.7,19.5,599.0,744.15,582.17
2017,7,6,9,0,427.0,273.0,3.7,20.0,579.0,680.82,528.44
2017,7,6,9,15,648.5,186.5,3.75,20.0,681.5,798.77,618.84
2017,7,6,9,30,870.0,100.0,3.8,20.0,784.0,911.48,696.31
2017,7,6,9,45,877.0,102.5,3.85,20.5,817.0,934.6,709.13
2017,7,6,10,0,884.0,105.0,3.9,21.0,850.0,955.22,720.89
2017,7,6,10,15,890.0,106.0,3.9,21.0,878.0,970.69,730.27
2017,7,6,10,30,896.0,107.0,3.9,21.0,906.0,983.44,737.92
2017,7,6,10,45,716.0,229.5,3.95,21.5,877.5,946.68,711.05
2017,7,6,11,0,536.0,352.0,4.0,22.0,849.0,893.04,667.86
2017,7,6,11,15,723.5,230.5,4.0,22.0,913.0,949.6,711.55
2017,7,6,11,30,911.0,109.0,4.0,22.0,977.0,995.12,741.46
2017,7,6,11,45,912.5,109.0,4.05,22.5,984.0,988.1,735.01
2017,7,6,12,0,914.0,109.0,4.1,23.0,991.0,978.24,727.16
2017,7,6,12,15,721.5,228.0,4.15,23.0,924.0,905.81,678.4
2017,7,6,12,30,529.0,347.0,4.2,23.0,857.0,829.32,621.39
2017,7,6,12,45,502.0,369.0,4.3,23.0,850.5,811.6,608.83
2017,7,6,13,0,475.0,391.0,4.4,23.0,844.0,793.23,595.41
2017,7,6,13,15,504.0,357.5,4.45,23.0,831.5,770.43,581.13
2017,7,6,13,30,533.0,324.0,4.5,23.0,819.0,745.26,565.04
2017,7,6,13,45,714.5,215.0,4.55,23.0,861.5,766.61,585.86
2017,7,6,14,0,896.0,106.0,4.6,23.0,904.0,778.41,595.66
2017,7,6,14,15,890.0,105.0,4.6,22.5,876.0,740.58,570.42
2017,7,6,14,30,884.0,104.0,4.6,22.0,848.0,701.33,544.12
2017,7,6,14,45,877.0,101.5,4.7,22.0,815.0,658.83,512.66
2017,7,6,15,0,870.0,99.0,4.8,22.0,782.0,615.35,479.52
2017,7,6,15,15,704.5,163.0,4.85,21.5,697.5,537.01,418.45
2017,7,6,15,30,539.0,227.0,4.9,21.0,613.0,477.11,370.89
2017,7,6,15,45,682.0,158.5,4.95,21.0,615.5,455.97,353.65
2017,7,6,16,0,825.0,90.0,5.0,21.0,618.0,429.1,329.52
2017,7,6,16,15,807.5,87.5,5.1,20.5,571.5,376.28,285.01
2017,7,6,16,30,790.0,85.0,5.2,20.0,525.0,328.6,243.53
2017,7,6,16,45,768.0,81.5,5.3,20.0,476.0,280.19,200.57
2017,7,6,17,0,746.0,78.0,5.4,20.0,427.0,233.79,159.32
2017,7,6,17,15,715.5,73.5,5.45,19.5,377.0,187.16,119.41
2017,7,6,17,30,685.0,69.0,5.5,19.0,327.0,143.7,84.21
2017,7,6,17,45,643.5,64.0,5.6,18.5,278.0,98.99,52.29
2017,7,6,18,0,602.0,59.0,5.7,18.0,229.0,61.67,32.45
2017,7,6,18,15,540.5,52.5,5.65,17.5,182.0,35.51,25.7
2017,7,6,18,30,479.0,46.0,5.6,17.0,135.0,32.63,22.96
2017,7,6,18,45,385.0,37.0,5.6,16.5,94.5,27.28,17.86
2017,7,6,19,0,291.0,28.0,5.6,16.0,54.0,21.56,11.49
2017,7,6,19,15,145.5,14.0,5.6,15.5,27.0,10.52,0.0
2017,7,6,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,7,5,15,159.5,14.0,4.2,13.5,28.5,69.06,0.0
2017,7,7,5,30,319.0,28.0,4.2,14.0,57.0,152.87,105.74
2017,7,7,5,45,415.5,36.0,4.2,14.5,99.0,212.67,163.59
2017,7,7,6,0,512.0,44.0,4.2,15.0,141.0,281.74,224.87
2017,7,7,6,15,572.5,50.5,4.1,15.5,188.5,340.9,277.34
2017,7,7,6,30,633.0,57.0,4.0,16.0,236.0,405.1,332.37
2017,7,7,6,45,677.0,61.0,3.95,16.5,287.0,459.8,378.2
2017,7,7,7,0,721.0,65.0,3.9,17.0,338.0,519.53,426.32
2017,7,7,7,15,751.0,68.5,3.8,17.5,389.0,572.15,467.13
2017,7,7,7,30,781.0,72.0,3.7,18.0,440.0,625.81,506.95
2017,7,7,7,45,804.5,75.0,3.65,18.5,490.0,674.95,540.98
2017,7,7,8,0,828.0,78.0,3.6,19.0,540.0,719.53,570.85
2017,7,7,8,15,620.5,159.0,3.6,19.5,522.5,680.68,538.26
2017,7,7,8,30,413.0,240.0,3.6,20.0,505.0,613.32,481.29
2017,7,7,8,45,651.0,163.0,3.6,21.0,614.5,745.91,581.21
2017,7,7,9,0,889.0,86.0,3.6,22.0,724.0,876.52,668.95
2017,7,7,9,15,899.0,87.5,3.65,22.5,763.5,906.7,686.32
2017,7,7,9,30,909.0,89.0,3.7,23.0,803.0,934.7,702.82
2017,7,7,9,45,907.5,96.0,3.8,23.5,834.5,955.56,714.73
2017,7,7,10,0,906.0,103.0,3.9,24.0,866.0,973.46,724.72
2017,7,7,10,15,912.5,104.0,4.0,24.5,894.5,989.7,733.64
2017,7,7,10,30,919.0,105.0,4.1,25.0,923.0,1003.17,740.78
2017,7,7,10,45,924.0,105.5,4.2,25.5,945.0,1011.8,744.79
2017,7,7,11,0,929.0,106.0,4.3,26.0,967.0,1017.49,746.99
2017,7,7,11,15,932.0,106.5,4.4,26.0,981.5,1018.25,747.52
2017,7,7,11,30,935.0,107.0,4.5,26.0,996.0,1016.01,746.21
2017,7,7,11,45,937.0,107.0,4.6,26.5,1004.0,1009.33,740.67
2017,7,7,12,0,939.0,107.0,4.7,27.0,1012.0,999.71,733.54
2017,7,7,12,15,939.0,107.0,4.8,27.0,1012.0,985.33,724.81
2017,7,7,12,30,939.0,107.0,4.9,27.0,1012.0,968.18,714.27
2017,7,7,12,45,936.5,107.5,5.0,27.0,1004.0,946.57,700.72
2017,7,7,13,0,934.0,108.0,5.1,27.0,996.0,922.46,685.45
2017,7,7,13,15,931.0,107.0,5.2,27.0,981.0,894.09,667.19
2017,7,7,13,30,928.0,106.0,5.3,27.0,966.0,863.47,647.28
2017,7,7,13,45,925.5,104.0,5.4,27.0,944.5,830.18,625.35
2017,7,7,14,0,923.0,102.0,5.5,27.0,923.0,794.87,601.81
2017,7,7,14,15,916.5,101.0,5.55,27.0,894.5,755.73,575.13
2017,7,7,14,30,910.0,100.0,5.6,27.0,866.0,715.15,547.19
2017,7,7,14,45,904.5,97.0,5.7,27.0,832.0,672.13,515.75
2017,7,7,15,0,899.0,94.0,5.8,27.0,798.0,627.96,482.33
2017,7,7,15,15,888.0,92.0,5.85,26.5,758.0,580.68,446.52
2017,7,7,15,30,877.0,90.0,5.9,26.0,718.0,533.1,409.46
2017,7,7,15,45,866.5,87.0,5.95,26.0,674.5,484.76,370.02
2017,7,7,16,0,856.0,84.0,6.0,26.0,631.0,436.49,329.67
2017,7,7,16,15,839.0,81.0,5.95,25.5,583.5,386.07,287.29
2017,7,7,16,30,822.0,78.0,5.9,25.0,536.0,336.71,244.87
2017,7,7,16,45,802.0,74.5,5.9,24.5,486.5,283.05,198.62
2017,7,7,17,0,782.0,71.0,5.9,24.0,437.0,235.43,157.01
2017,7,7,17,15,752.0,67.5,5.85,23.5,386.0,188.0,116.78
2017,7,7,17,30,722.0,64.0,5.8,23.0,335.0,143.67,81.32
2017,7,7,17,45,682.0,59.0,5.8,22.5,285.0,100.45,51.26
2017,7,7,18,0,642.0,54.0,5.8,22.0,235.0,61.53,31.11
2017,7,7,18,15,581.5,48.0,5.55,21.0,187.0,31.9,22.16
2017,7,7,18,30,521.0,42.0,5.3,20.0,139.0,29.24,19.71
2017,7,7,18,45,426.0,34.0,5.05,19.5,97.5,24.63,15.34
2017,7,7,19,0,331.0,26.0,4.8,19.0,56.0,19.7,9.8
2017,7,7,19,15,165.5,13.0,4.65,18.5,28.0,9.65,0.0
2017,7,7,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,8,5,15,142.0,14.0,3.45,15.0,27.0,63.7,0.0
2017,7,8,5,30,284.0,28.0,3.4,15.0,54.0,141.04,96.15
2017,7,8,5,45,379.5,37.5,3.4,15.5,94.5,200.41,153.15
2017,7,8,6,0,475.0,47.0,3.4,16.0,135.0,269.04,213.44
2017,7,8,6,15,537.5,53.5,3.3,16.5,182.0,327.43,264.78
2017,7,8,6,30,600.0,60.0,3.2,17.0,229.0,391.02,318.83
2017,7,8,6,45,644.0,65.0,3.1,17.5,279.0,447.39,365.38
2017,7,8,7,0,688.0,70.0,3.0,18.0,329.0,504.63,410.97
2017,7,8,7,15,719.0,74.0,3.0,18.5,379.5,557.15,451.48
2017,7,8,7,30,750.0,78.0,3.0,19.0,430.0,610.83,491.56
2017,7,8,7,45,774.0,81.0,3.05,19.5,479.5,659.17,525.16
2017,7,8,8,0,798.0,84.0,3.1,20.0,529.0,707.58,558.03
2017,7,8,8,15,815.5,87.0,3.2,20.5,576.0,750.64,586.63
2017,7,8,8,30,833.0,90.0,3.3,21.0,623.0,788.0,610.75
2017,7,8,8,45,847.0,92.0,3.4,21.5,666.5,824.88,634.3
2017,7,8,9,0,861.0,94.0,3.5,22.0,710.0,860.25,656.53
2017,7,8,9,15,871.0,96.0,3.5,22.5,749.0,890.29,674.32
2017,7,8,9,30,881.0,98.0,3.5,23.0,788.0,918.22,690.55
2017,7,8,9,45,877.0,106.0,3.55,23.5,818.5,937.26,700.98
2017,7,8,10,0,873.0,114.0,3.6,24.0,849.0,953.31,709.49
2017,7,8,10,15,879.0,115.5,3.7,24.0,877.0,969.16,719.64
2017,7,8,10,30,885.0,117.0,3.8,24.0,905.0,982.31,728.08
2017,7,8,10,45,888.0,119.0,3.95,24.5,925.5,990.29,732.07
2017,7,8,11,0,891.0,121.0,4.1,25.0,946.0,995.39,734.26
2017,7,8,11,15,893.5,121.5,4.1,25.0,960.5,995.6,733.85
2017,7,8,11,30,896.0,122.0,4.1,25.0,975.0,992.93,731.69
2017,7,8,11,45,896.5,123.0,4.2,25.0,981.5,985.98,727.4
2017,7,8,12,0,897.0,124.0,4.3,25.0,988.0,976.22,721.34
2017,7,8,12,15,896.5,124.0,4.4,24.5,988.0,961.83,713.64
2017,7,8,12,30,896.0,124.0,4.5,24.0,988.0,944.82,704.2
2017,7,8,12,45,897.0,122.0,4.6,24.0,981.0,924.71,691.59
2017,7,8,13,0,898.0,120.0,4.7,24.0,974.0,902.1,677.22
2017,7,8,13,15,895.0,119.5,4.8,23.5,959.5,875.05,661.05
2017,7,8,13,30,892.0,119.0,4.9,23.0,945.0,845.85,643.19
2017,7,8,13,45,889.0,117.0,5.0,23.0,924.0,813.21,621.44
2017,7,8,14,0,886.0,115.0,5.1,23.0,903.0,778.68,598.14
2017,7,8,14,15,879.5,114.0,5.1,22.5,875.0,740.78,572.89
2017,7,8,14,30,873.0,113.0,5.1,22.0,847.0,701.51,546.16
2017,7,8,14,45,725.5,180.5,5.2,22.0,774.0,628.7,489.29
2017,7,8,15,0,578.0,248.0,5.3,22.0,701.0,570.1,442.52
2017,7,8,15,15,558.5,237.5,5.3,21.5,657.0,522.85,406.89
2017,7,8,15,30,539.0,227.0,5.3,21.0,613.0,476.67,371.28
2017,7,8,15,45,482.5,231.5,5.3,21.0,561.0,427.55,331.93
2017,7,8,16,0,426.0,236.0,5.3,21.0,509.0,383.13,296.04
2017,7,8,16,15,601.5,163.5,5.25,20.5,516.0,362.89,276.97
2017,7,8,16,30,777.0,91.0,5.2,20.0,523.0,328.86,243.88
2017,7,8,16,45,753.5,87.5,5.2,19.5,474.0,280.62,201.52
2017,7,8,17,0,730.0,84.0,5.2,19.0,425.0,234.56,160.94
2017,7,8,17,15,698.5,79.5,5.15,18.5,375.0,185.32,118.94
2017,7,8,17,30,667.0,75.0,5.1,18.0,325.0,142.35,84.2
2017,7,8,17,45,622.0,69.5,5.05,17.5,275.5,100.81,55.02
2017,7,8,18,0,577.0,64.0,5.0,17.0,226.0,63.99,35.57
2017,7,8,18,15,513.0,56.5,4.9,16.5,179.0,38.94,28.84
2017,7,8,18,30,449.0,49.0,4.8,16.0,132.0,35.37,25.46
2017,7,8,18,45,351.5,39.0,4.75,15.5,92.0,29.21,19.6
2017,7,8,19,0,254.0,29.0,4.7,15.0,52.0,22.62,12.27
2017,7,8,19,15,127.0,14.5,4.6,15.0,26.0,11.04,0.0
2017,7,8,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,10.5,3.9,13.0,10.5,10.13,0.0
2017,7,9,5,30,0.0,21.0,3.9,13.0,21.0,20.27,9.82
2017,7,9,5,45,0.0,38.0,3.9,13.5,38.0,37.69,25.67
2017,7,9,6,0,0.0,55.0,3.9,14.0,55.0,55.24,40.99
2017,7,9,6,15,0.5,73.5,3.8,14.5,74.0,74.44,57.54
2017,7,9,6,30,1.0,92.0,3.7,15.0,93.0,93.47,73.66
2017,7,9,6,45,6.0,110.5,3.6,15.5,113.0,114.89,91.54
2017,7,9,7,0,11.0,129.0,3.5,16.0,133.0,136.65,109.37
2017,7,9,7,15,17.5,149.5,3.4,16.0,157.0,161.88,130.02
2017,7,9,7,30,24.0,170.0,3.3,16.0,181.0,187.53,150.72
2017,7,9,7,45,46.0,200.5,3.25,16.5,225.0,243.23,195.46
2017,7,9,8,0,68.0,231.0,3.2,17.0,269.0,293.53,234.92
2017,7,9,8,15,90.5,258.0,3.15,17.5,313.5,341.41,271.75
2017,7,9,8,30,113.0,285.0,3.1,18.0,358.0,399.15,315.34
2017,7,9,8,45,315.5,259.5,3.05,18.5,481.5,552.61,435.82
2017,7,9,9,0,518.0,234.0,3.0,19.0,605.0,717.42,558.51
2017,7,9,9,15,523.5,250.0,3.0,19.0,642.5,749.95,579.36
2017,7,9,9,30,529.0,266.0,3.0,19.0,680.0,780.92,599.85
2017,7,9,9,45,341.0,336.5,3.0,19.5,608.0,679.07,519.76
2017,7,9,10,0,153.0,407.0,3.0,20.0,536.0,569.92,433.67
2017,7,9,10,15,331.5,372.0,3.05,20.0,663.5,711.31,540.99
2017,7,9,10,30,510.0,337.0,3.1,20.0,791.0,854.49,644.3
2017,7,9,10,45,718.5,226.0,3.2,20.5,882.0,944.5,708.63
2017,7,9,11,0,927.0,115.0,3.3,21.0,973.0,1023.89,759.68
2017,7,9,11,15,929.5,115.5,3.4,21.0,987.5,1024.13,759.39
2017,7,9,11,30,932.0,116.0,3.5,21.0,1002.0,1021.37,757.93
2017,7,9,11,45,782.0,218.0,3.6,21.0,965.0,977.36,729.0
2017,7,9,12,0,632.0,320.0,3.7,21.0,928.0,923.27,690.67
2017,7,9,12,15,782.5,219.0,3.8,21.0,972.0,950.68,712.84
2017,7,9,12,30,933.0,118.0,3.9,21.0,1016.0,972.66,728.17
2017,7,9,12,45,931.0,118.0,4.0,21.0,1008.5,951.07,714.12
2017,7,9,13,0,929.0,118.0,4.1,21.0,1001.0,926.98,698.65
2017,7,9,13,15,926.0,117.5,4.1,21.0,986.0,899.15,680.05
2017,7,9,13,30,923.0,117.0,4.1,21.0,971.0,869.07,659.87
2017,7,9,13,45,920.5,114.5,4.2,21.0,949.5,835.41,637.56
2017,7,9,14,0,918.0,112.0,4.3,21.0,928.0,799.74,613.64
2017,7,9,14,15,911.5,111.0,4.4,21.0,899.5,760.71,587.15
2017,7,9,14,30,905.0,110.0,4.5,21.0,871.0,720.24,559.49
2017,7,9,14,45,799.5,152.5,4.6,21.0,805.0,652.44,507.71
2017,7,9,15,0,694.0,195.0,4.7,21.0,739.0,590.72,459.78
2017,7,9,15,15,782.5,147.5,4.75,20.5,731.0,568.33,443.85
2017,7,9,15,30,871.0,100.0,4.8,20.0,723.0,538.17,420.5
2017,7,9,15,45,678.0,156.0,4.85,20.0,622.5,450.93,350.77
2017,7,9,16,0,485.0,212.0,4.9,20.0,522.0,386.82,299.32
2017,7,9,16,15,649.5,149.5,4.9,19.5,530.5,367.89,281.0
2017,7,9,16,30,814.0,87.0,4.9,19.0,539.0,336.8,250.01
2017,7,9,16,45,794.5,82.5,4.95,19.0,489.5,286.96,205.59
2017,7,9,17,0,775.0,78.0,5.0,19.0,440.0,238.89,162.7
2017,7,9,17,15,744.0,74.0,5.0,18.5,388.5,191.16,121.76
2017,7,9,17,30,713.0,70.0,5.0,18.0,337.0,146.66,85.76
2017,7,9,17,45,673.5,64.5,5.05,17.5,286.5,103.5,55.4
2017,7,9,18,0,634.0,59.0,5.1,17.0,236.0,61.15,32.21
2017,7,9,18,15,570.5,52.5,5.0,16.5,187.5,35.65,25.93
2017,7,9,18,30,507.0,46.0,4.9,16.0,139.0,32.78,23.18
2017,7,9,18,45,409.5,37.0,4.85,16.0,97.5,27.43,18.0
2017,7,9,19,0,312.0,28.0,4.8,16.0,56.0,21.71,11.41
2017,7,9,19,15,156.0,14.0,4.7,15.5,28.0,10.61,0.0
2017,7,9,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,10,5,15,157.5,13.5,3.65,13.0,27.5,66.44,0.0
2017,7,10,5,30,315.0,27.0,3.7,13.0,55.0,149.19,100.37
2017,7,10,5,45,418.0,35.5,3.75,13.5,97.0,211.32,162.13
2017,7,10,6,0,521.0,44.0,3.8,14.0,139.0,283.44,226.17
2017,7,10,6,15,583.5,50.0,3.75,14.5,187.5,343.16,279.43
2017,7,10,6,30,646.0,56.0,3.7,15.0,236.0,405.86,333.61
2017,7,10,6,45,372.5,102.0,3.65,15.5,210.5,334.81,276.1
2017,7,10,7,0,99.0,148.0,3.6,16.0,185.0,224.13,182.62
2017,7,10,7,15,444.5,110.0,3.55,16.0,312.5,419.37,346.54
2017,7,10,7,30,790.0,72.0,3.5,16.0,440.0,629.35,513.98
2017,7,10,7,45,632.5,126.0,3.45,16.5,442.0,609.66,493.39
2017,7,10,8,0,475.0,180.0,3.4,17.0,444.0,568.94,457.4
2017,7,10,8,15,671.0,131.0,3.4,17.5,540.0,687.79,548.89
2017,7,10,8,30,867.0,82.0,3.4,18.0,636.0,805.24,631.27
2017,7,10,8,45,880.0,84.0,3.4,18.5,680.0,842.38,654.02
2017,7,10,9,0,893.0,86.0,3.4,19.0,724.0,877.86,675.88
2017,7,10,9,15,902.5,88.0,3.35,19.0,763.5,908.33,695.02
2017,7,10,9,30,912.0,90.0,3.3,19.0,803.0,936.59,712.54
2017,7,10,9,45,905.5,99.0,3.3,19.5,833.0,955.11,722.32
2017,7,10,10,0,899.0,108.0,3.3,20.0,863.0,970.45,730.04
2017,7,10,10,15,706.5,222.0,3.3,20.0,827.5,923.85,697.26
2017,7,10,10,30,514.0,336.0,3.3,20.0,792.0,857.06,645.69
2017,7,10,10,45,548.5,331.5,3.3,20.5,829.0,885.59,664.77
2017,7,10,11,0,583.0,327.0,3.3,21.0,866.0,912.47,681.82
2017,7,10,11,15,590.5,330.0,3.35,21.0,883.5,918.75,685.79
2017,7,10,11,30,598.0,333.0,3.4,21.0,901.0,922.88,688.55
2017,7,10,11,45,588.0,342.5,3.45,21.0,905.0,914.51,682.43
2017,7,10,12,0,578.0,352.0,3.5,21.0,909.0,904.18,675.13
2017,7,10,12,15,538.5,373.0,3.6,21.0,891.5,875.66,654.88
2017,7,10,12,30,499.0,394.0,3.7,21.0,874.0,846.27,634.04
2017,7,10,12,45,495.5,390.5,3.85,21.0,864.0,825.6,620.63
2017,7,10,13,0,492.0,387.0,4.0,21.0,854.0,803.8,606.23
2017,7,10,13,15,490.5,378.0,4.1,21.0,838.0,777.54,588.51
2017,7,10,13,30,489.0,369.0,4.2,21.0,822.0,750.32,569.95
2017,7,10,13,45,511.0,340.0,4.3,21.0,803.0,722.32,551.47
2017,7,10,14,0,533.0,311.0,4.4,21.0,784.0,692.15,531.19
2017,7,10,14,15,564.0,286.0,4.45,20.5,772.5,669.8,517.08
2017,7,10,14,30,595.0,261.0,4.5,20.0,761.0,643.38,499.51
2017,7,10,14,45,586.0,254.5,4.6,20.0,730.5,605.9,471.62
2017,7,10,15,0,577.0,248.0,4.7,20.0,700.0,568.94,443.6
2017,7,10,15,15,563.0,236.0,4.75,19.5,658.0,523.44,409.33
2017,7,10,15,30,549.0,224.0,4.8,19.0,616.0,478.55,374.72
2017,7,10,15,45,516.0,218.5,4.9,19.0,568.5,431.24,336.8
2017,7,10,16,0,483.0,213.0,5.0,19.0,521.0,386.52,300.38
2017,7,10,16,15,636.5,151.0,5.0,18.5,524.0,363.94,279.2
2017,7,10,16,30,790.0,89.0,5.0,18.0,527.0,330.22,246.28
2017,7,10,16,45,764.5,86.0,5.05,18.0,477.5,281.21,202.61
2017,7,10,17,0,739.0,83.0,5.1,18.0,428.0,234.56,161.07
2017,7,10,17,15,707.5,78.5,5.1,17.5,377.5,188.07,121.18
2017,7,10,17,30,676.0,74.0,5.1,17.0,327.0,141.48,83.44
2017,7,10,17,45,628.0,69.5,5.1,16.5,276.5,100.1,54.67
2017,7,10,18,0,580.0,65.0,5.1,16.0,226.0,63.77,36.04
2017,7,10,18,15,514.5,57.5,5.05,15.5,179.0,39.9,29.81
2017,7,10,18,30,449.0,50.0,5.0,15.0,132.0,36.4,26.46
2017,7,10,18,45,345.0,40.0,5.0,15.0,91.5,30.28,20.53
2017,7,10,19,0,241.0,30.0,5.0,15.0,51.0,23.74,12.96
2017,7,10,19,15,120.5,15.0,4.9,14.5,25.5,11.69,0.0
2017,7,10,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,11,5,15,96.0,16.0,3.85,12.5,24.5,51.06,0.0
2017,7,11,5,30,192.0,32.0,3.9,13.0,49.0,114.77,76.07
2017,7,11,5,45,298.0,44.0,4.0,13.5,89.0,175.05,134.21
2017,7,11,6,0,404.0,56.0,4.1,14.0,129.0,247.22,197.45
2017,7,11,6,15,474.5,64.5,4.05,14.0,176.5,308.54,251.97
2017,7,11,6,30,545.0,73.0,4.0,14.0,224.0,375.69,310.25
2017,7,11,6,45,596.0,78.5,3.95,14.5,274.5,434.24,359.54
2017,7,11,7,0,647.0,84.0,3.9,15.0,325.0,496.26,409.99
2017,7,11,7,15,442.0,135.0,3.85,15.0,310.5,446.08,367.65
2017,7,11,7,30,237.0,186.0,3.8,15.0,296.0,373.01,305.54
2017,7,11,7,45,271.0,203.5,3.75,15.5,343.0,424.34,345.88
2017,7,11,8,0,305.0,221.0,3.7,16.0,390.0,477.49,386.32
2017,7,11,8,15,360.0,229.0,3.7,16.5,446.0,538.01,432.27
2017,7,11,8,30,415.0,237.0,3.7,17.0,502.0,610.3,485.81
2017,7,11,8,45,631.0,174.5,3.7,17.5,608.5,739.28,584.68
2017,7,11,9,0,847.0,112.0,3.7,18.0,715.0,871.0,676.14
2017,7,11,9,15,858.5,114.0,3.7,18.0,755.0,896.7,691.75
2017,7,11,9,30,870.0,116.0,3.7,18.0,795.0,925.68,710.41
2017,7,11,9,45,705.5,205.5,3.7,18.5,772.0,891.0,683.43
2017,7,11,10,0,541.0,295.0,3.7,19.0,749.0,834.83,638.18
2017,7,11,10,15,722.5,207.5,3.7,19.0,835.5,923.53,703.36
2017,7,11,10,30,904.0,120.0,3.7,19.0,922.0,1002.24,755.6
2017,7,11,10,45,910.0,120.0,3.7,19.0,944.0,1011.22,760.23
2017,7,11,11,0,916.0,120.0,3.7,19.0,966.0,1017.31,763.6
2017,7,11,11,15,788.5,207.0,3.7,19.0,943.5,983.53,740.22
2017,7,11,11,30,661.0,294.0,3.7,19.0,921.0,944.6,712.31
2017,7,11,11,45,681.5,276.5,3.75,19.5,927.5,938.45,707.96
2017,7,11,12,0,702.0,259.0,3.8,20.0,934.0,929.83,701.33
2017,7,11,12,15,813.0,189.0,3.85,20.0,971.0,949.52,715.08
2017,7,11,12,30,924.0,119.0,3.9,20.0,1008.0,964.59,725.54
2017,7,11,12,45,927.5,114.5,4.0,20.0,1001.0,943.81,712.01
2017,7,11,13,0,931.0,110.0,4.1,20.0,994.0,920.35,696.86
2017,7,11,13,15,753.5,212.5,4.2,20.0,921.0,843.43,644.35
2017,7,11,13,30,576.0,315.0,4.3,20.0,848.0,771.19,589.73
2017,7,11,13,45,562.5,318.5,4.4,20.0,828.5,742.83,569.92
2017,7,11,14,0,549.0,322.0,4.5,20.0,809.0,714.02,549.35
2017,7,11,14,15,727.0,211.5,4.55,19.5,834.5,717.24,557.75
2017,7,11,14,30,905.0,101.0,4.6,19.0,860.0,711.11,557.91
2017,7,11,14,45,897.0,98.5,4.65,19.0,825.5,667.07,524.66
2017,7,11,15,0,889.0,96.0,4.7,19.0,791.0,622.09,489.86
2017,7,11,15,15,878.0,94.0,4.75,19.0,750.5,575.15,452.71
2017,7,11,15,30,867.0,92.0,4.8,19.0,710.0,527.92,414.41
2017,7,11,15,45,852.5,90.0,4.9,19.0,666.0,478.97,373.9
2017,7,11,16,0,838.0,88.0,5.0,19.0,622.0,430.45,332.69
2017,7,11,16,15,819.5,85.0,5.0,18.5,574.0,380.2,289.66
2017,7,11,16,30,801.0,82.0,5.0,18.0,526.0,326.95,243.38
2017,7,11,16,45,776.5,79.0,5.05,17.5,476.0,277.67,199.76
2017,7,11,17,0,752.0,76.0,5.1,17.0,426.0,230.64,157.98
2017,7,11,17,15,720.5,72.0,5.05,16.5,375.5,183.92,117.66
2017,7,11,17,30,689.0,68.0,5.0,16.0,325.0,140.47,82.38
2017,7,11,17,45,643.5,63.5,5.0,16.0,275.0,95.69,50.61
2017,7,11,18,0,598.0,59.0,5.0,16.0,225.0,58.66,31.69
2017,7,11,18,15,533.5,52.5,4.95,15.5,178.0,35.72,26.1
2017,7,11,18,30,469.0,46.0,4.9,15.0,131.0,32.87,23.35
2017,7,11,18,45,365.5,37.0,4.9,15.0,91.0,27.52,18.14
2017,7,11,19,0,262.0,28.0,4.9,15.0,51.0,21.83,11.34
2017,7,11,19,15,131.0,14.0,4.8,14.5,25.5,10.69,0.0
2017,7,11,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,12,5,15,120.0,14.0,2.8,12.5,24.0,46.46,0.0
2017,7,12,5,30,240.0,28.0,2.8,13.0,48.0,125.25,81.64
2017,7,12,5,45,345.5,38.0,2.85,13.5,88.5,186.28,142.18
2017,7,12,6,0,451.0,48.0,2.9,14.0,129.0,257.53,204.84
2017,7,12,6,15,517.5,55.0,2.8,14.0,176.0,317.04,257.84
2017,7,12,6,30,584.0,62.0,2.7,14.0,223.0,382.13,314.12
2017,7,12,6,45,631.5,67.0,2.6,14.5,273.0,439.63,362.03
2017,7,12,7,0,679.0,72.0,2.5,15.0,323.0,500.37,410.69
2017,7,12,7,15,711.5,76.0,2.4,15.5,373.5,551.23,449.94
2017,7,12,7,30,744.0,80.0,2.3,16.0,424.0,605.65,490.38
2017,7,12,7,45,413.5,156.5,2.25,16.5,351.5,481.82,388.59
2017,7,12,8,0,83.0,233.0,2.2,17.0,279.0,307.09,244.31
2017,7,12,8,15,107.0,258.5,2.2,17.0,323.5,354.89,282.15
2017,7,12,8,30,131.0,284.0,2.2,17.0,368.0,412.61,325.95
2017,7,12,8,45,497.5,189.0,2.2,17.5,538.5,637.6,502.96
2017,7,12,9,0,864.0,94.0,2.2,18.0,709.0,859.96,659.43
2017,7,12,9,15,875.0,96.0,2.2,18.5,748.5,891.09,675.83
2017,7,12,9,30,886.0,98.0,2.2,19.0,788.0,920.14,692.53
2017,7,12,9,45,886.5,104.0,2.25,19.5,820.5,941.47,704.47
2017,7,12,10,0,887.0,110.0,2.3,20.0,853.0,959.98,714.6
2017,7,12,10,15,686.5,226.0,2.35,20.0,812.5,907.97,679.19
2017,7,12,10,30,486.0,342.0,2.4,20.0,772.0,835.6,624.43
2017,7,12,10,45,459.5,360.0,2.5,20.5,775.0,827.72,617.71
2017,7,12,11,0,433.0,378.0,2.6,21.0,778.0,817.71,608.99
2017,7,12,11,15,504.5,361.5,2.65,21.0,834.5,866.41,643.98
2017,7,12,11,30,576.0,345.0,2.7,21.0,891.0,913.05,676.73
2017,7,12,11,45,750.5,229.0,2.8,21.0,946.5,957.11,710.48
2017,7,12,12,0,925.0,113.0,2.9,21.0,1002.0,990.36,732.8
2017,7,12,12,15,925.5,113.0,2.95,21.0,1002.5,976.65,723.78
2017,7,12,12,30,926.0,113.0,3.0,21.0,1003.0,960.19,713.4
2017,7,12,12,45,697.5,252.0,3.15,21.0,919.5,872.94,655.85
