Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,13,0,469.0,391.0,3.3,21.0,836.0,787.06,590.59
2017,7,12,13,15,489.0,366.0,3.35,21.0,824.0,764.64,576.77
2017,7,12,13,30,509.0,341.0,3.4,21.0,812.0,740.28,560.95
2017,7,12,13,45,705.5,227.5,3.5,21.0,863.5,769.55,587.8
2017,7,12,14,0,902.0,114.0,3.6,21.0,915.0,788.21,603.05
2017,7,12,14,15,896.0,113.0,3.65,20.5,887.0,750.05,577.89
2017,7,12,14,30,890.0,112.0,3.7,20.0,859.0,710.45,551.53
2017,7,12,14,45,747.5,174.0,3.75,20.0,784.0,635.38,493.66
2017,7,12,15,0,605.0,236.0,3.8,20.0,709.0,573.43,444.93
2017,7,12,15,15,562.0,234.5,3.85,19.5,656.0,520.81,405.35
2017,7,12,15,30,519.0,233.0,3.9,19.0,603.0,470.37,366.63
2017,7,12,15,45,480.0,231.0,3.95,19.0,556.5,424.65,330.22
2017,7,12,16,0,441.0,229.0,4.0,19.0,510.0,382.08,295.84
2017,7,12,16,15,429.0,212.5,4.05,18.5,468.5,340.35,262.12
2017,7,12,16,30,417.0,196.0,4.1,18.0,427.0,299.68,228.58
2017,7,12,16,45,580.0,140.0,4.15,18.0,428.0,273.66,201.02
2017,7,12,17,0,743.0,84.0,4.2,18.0,429.0,234.94,160.73
2017,7,12,17,15,710.5,79.5,4.2,17.5,378.0,188.06,120.76
2017,7,12,17,30,678.0,75.0,4.2,17.0,327.0,141.11,83.0
2017,7,12,17,45,633.0,69.5,4.25,16.5,276.5,99.06,53.87
2017,7,12,18,0,588.0,64.0,4.3,16.0,226.0,61.77,34.9
2017,7,12,18,15,521.5,56.5,4.2,15.5,178.5,39.17,29.16
2017,7,12,18,30,455.0,49.0,4.1,15.0,131.0,35.63,25.77
2017,7,12,18,45,351.5,39.0,4.05,15.0,90.5,29.47,19.81
2017,7,12,19,0,248.0,29.0,4.0,15.0,50.0,22.89,12.04
2017,7,12,19,15,124.0,14.5,3.9,14.5,25.0,14.25,0.0
2017,7,12,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,13,5,15,134.0,13.0,2.55,12.5,24.0,49.08,0.0
2017,7,13,5,30,268.0,26.0,2.6,13.0,48.0,131.17,83.9
2017,7,13,5,45,372.0,35.5,2.65,13.5,89.0,192.67,146.59
2017,7,13,6,0,476.0,45.0,2.7,14.0,130.0,263.77,209.36
2017,7,13,6,15,541.5,52.0,2.6,14.0,177.5,323.81,262.9
2017,7,13,6,30,607.0,59.0,2.5,14.0,225.0,389.39,319.55
2017,7,13,6,45,325.5,99.0,2.45,14.5,190.0,304.08,250.65
2017,7,13,7,0,44.0,139.0,2.4,15.0,155.0,173.72,140.58
2017,7,13,7,15,142.0,161.5,2.35,15.5,224.5,268.64,219.68
2017,7,13,7,30,240.0,184.0,2.3,16.0,294.0,372.31,302.82
2017,7,13,7,45,344.5,185.0,2.25,16.5,363.5,455.15,367.81
2017,7,13,8,0,449.0,186.0,2.2,17.0,433.0,554.66,443.25
2017,7,13,8,15,320.0,234.0,2.2,17.0,418.5,511.65,406.19
2017,7,13,8,30,191.0,282.0,2.2,17.0,404.0,459.19,362.25
2017,7,13,8,45,530.5,188.5,2.25,17.5,558.5,664.43,523.0
2017,7,13,9,0,870.0,95.0,2.3,18.0,713.0,865.51,663.88
2017,7,13,9,15,880.5,97.0,2.3,18.0,753.0,896.35,681.62
2017,7,13,9,30,891.0,99.0,2.3,18.0,793.0,925.07,699.47
2017,7,13,9,45,897.0,102.0,2.35,18.5,826.5,948.4,712.79
2017,7,13,10,0,903.0,105.0,2.4,19.0,860.0,969.12,724.4
2017,7,13,10,15,699.5,221.5,2.5,19.0,818.5,915.24,687.99
2017,7,13,10,30,496.0,338.0,2.6,19.0,777.0,840.82,632.15
2017,7,13,10,45,506.0,337.5,2.75,19.5,795.5,849.58,638.31
2017,7,13,11,0,516.0,337.0,2.9,20.0,814.0,856.61,642.58
2017,7,13,11,15,561.5,331.5,3.05,20.0,857.0,891.2,667.69
2017,7,13,11,30,607.0,326.0,3.2,20.0,900.0,923.63,691.03
2017,7,13,11,45,628.0,308.0,3.4,20.5,906.5,917.32,687.12
2017,7,13,12,0,649.0,290.0,3.6,21.0,913.0,909.23,682.24
2017,7,13,12,15,788.0,201.5,3.75,21.0,958.0,937.52,703.8
2017,7,13,12,30,927.0,113.0,3.9,21.0,1003.0,960.61,720.2
2017,7,13,12,45,923.0,114.0,4.1,21.0,994.5,938.36,706.19
2017,7,13,13,0,919.0,115.0,4.3,21.0,986.0,913.68,690.71
2017,7,13,13,15,916.0,114.5,4.45,20.5,971.5,886.12,674.3
2017,7,13,13,30,913.0,114.0,4.6,20.0,957.0,856.32,656.4
2017,7,13,13,45,908.0,113.0,4.8,20.0,935.0,822.36,634.28
2017,7,13,14,0,903.0,112.0,5.0,20.0,913.0,786.57,610.48
2017,7,13,14,15,897.0,111.0,5.1,20.0,885.0,748.37,584.12
2017,7,13,14,30,891.0,110.0,5.2,20.0,857.0,708.72,556.25
2017,7,13,14,45,734.5,178.5,5.3,20.0,777.5,630.63,494.88
2017,7,13,15,0,578.0,247.0,5.4,20.0,698.0,567.5,444.2
2017,7,13,15,15,571.5,232.0,5.4,19.5,658.5,523.43,410.76
2017,7,13,15,30,565.0,217.0,5.4,19.0,619.0,479.33,376.42
2017,7,13,15,45,513.5,218.5,5.45,19.0,566.5,428.85,335.62
2017,7,13,16,0,462.0,220.0,5.5,19.0,514.0,382.62,297.85
2017,7,13,16,15,447.0,205.5,5.5,18.5,472.0,340.54,263.32
2017,7,13,16,30,432.0,191.0,5.5,18.0,430.0,299.77,229.26
2017,7,13,16,45,585.5,137.5,5.5,18.0,428.5,272.31,200.43
2017,7,13,17,0,739.0,84.0,5.5,18.0,427.0,233.24,159.87
2017,7,13,17,15,706.5,79.5,5.4,17.5,376.0,183.31,117.22
2017,7,13,17,30,674.0,75.0,5.3,17.0,325.0,139.79,82.21
2017,7,13,17,45,629.0,69.0,5.25,16.5,275.0,97.53,52.95
2017,7,13,18,0,584.0,63.0,5.2,16.0,225.0,60.03,33.93
2017,7,13,18,15,518.0,56.0,5.0,15.5,177.5,38.81,28.83
2017,7,13,18,30,452.0,49.0,4.8,15.0,130.0,35.7,25.82
2017,7,13,18,45,352.0,38.5,4.65,14.5,89.5,29.08,19.49
2017,7,13,19,0,252.0,28.0,4.5,14.0,49.0,21.98,11.24
2017,7,13,19,15,126.0,14.0,4.35,14.0,24.5,13.76,0.0
2017,7,13,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,14,5,15,26.5,13.5,3.4,12.0,15.5,20.41,0.0
2017,7,14,5,30,53.0,27.0,3.5,12.0,31.0,50.85,29.7
2017,7,14,5,45,93.0,45.0,3.65,12.5,58.5,94.29,70.94
2017,7,14,6,0,133.0,63.0,3.8,13.0,86.0,134.97,106.96
2017,7,14,6,15,155.5,82.5,3.75,13.5,118.5,172.93,140.47
2017,7,14,6,30,178.0,102.0,3.7,14.0,151.0,212.55,174.74
2017,7,14,6,45,199.5,120.5,3.7,14.5,185.5,252.05,208.12
2017,7,14,7,0,221.0,139.0,3.7,15.0,220.0,293.06,241.91
2017,7,14,7,15,194.0,164.5,3.65,15.5,243.0,305.07,250.57
2017,7,14,7,30,167.0,190.0,3.6,16.0,266.0,321.7,262.38
2017,7,14,7,45,476.5,140.5,3.55,16.5,394.0,507.67,414.63
2017,7,14,8,0,786.0,91.0,3.5,17.0,522.0,701.55,562.91
2017,7,14,8,15,804.5,94.0,3.45,17.0,569.5,745.12,591.93
2017,7,14,8,30,823.0,97.0,3.4,17.0,617.0,787.87,620.88
2017,7,14,8,45,839.0,98.5,3.4,17.5,662.0,820.76,641.4
2017,7,14,9,0,855.0,100.0,3.4,18.0,707.0,857.2,664.26
2017,7,14,9,15,673.0,187.5,3.35,18.0,681.5,817.65,634.19
2017,7,14,9,30,491.0,275.0,3.3,18.0,656.0,753.85,583.01
2017,7,14,9,45,488.5,292.0,3.3,18.5,686.0,776.1,596.86
2017,7,14,10,0,486.0,309.0,3.3,19.0,716.0,796.43,608.63
2017,7,14,10,15,488.0,324.0,3.25,19.0,744.0,817.02,621.58
2017,7,14,10,30,490.0,339.0,3.2,19.0,772.0,835.74,633.18
2017,7,14,10,45,699.0,228.5,3.2,19.5,863.0,926.06,699.12
2017,7,14,11,0,908.0,118.0,3.2,20.0,954.0,1005.82,750.1
2017,7,14,11,15,911.5,118.5,3.2,20.0,969.5,1007.13,749.72
2017,7,14,11,30,915.0,119.0,3.2,20.0,985.0,1005.48,748.21
2017,7,14,11,45,732.5,242.5,3.25,20.5,939.0,952.51,711.49
2017,7,14,12,0,550.0,366.0,3.3,21.0,893.0,890.25,663.31
2017,7,14,12,15,737.0,240.5,3.4,21.0,947.5,930.1,696.77
2017,7,14,12,30,924.0,115.0,3.5,21.0,1002.0,959.26,716.85
2017,7,14,12,45,921.0,116.0,3.6,21.0,994.0,937.95,703.02
2017,7,14,13,0,918.0,117.0,3.7,21.0,986.0,914.17,687.86
2017,7,14,13,15,709.0,240.0,3.75,21.0,905.5,830.59,630.62
2017,7,14,13,30,500.0,363.0,3.8,21.0,825.0,752.73,570.21
2017,7,14,13,45,520.0,336.5,3.9,21.0,807.0,725.06,552.32
2017,7,14,14,0,540.0,310.0,4.0,21.0,789.0,695.28,532.27
2017,7,14,14,15,717.0,209.5,4.05,20.5,823.5,706.88,546.25
2017,7,14,14,30,894.0,109.0,4.1,20.0,858.0,709.21,552.34
2017,7,14,14,45,888.0,106.0,4.2,20.0,824.5,666.33,520.05
2017,7,14,15,0,882.0,103.0,4.3,20.0,791.0,622.36,486.43
2017,7,14,15,15,701.0,167.5,4.3,20.0,696.5,535.83,418.22
2017,7,14,15,30,520.0,232.0,4.3,20.0,602.0,469.11,364.78
2017,7,14,15,45,485.0,228.5,4.35,20.0,556.5,423.9,328.86
2017,7,14,16,0,450.0,225.0,4.4,20.0,511.0,381.49,294.6
2017,7,14,16,15,440.0,210.0,4.4,19.5,472.0,341.36,261.99
2017,7,14,16,30,430.0,195.0,4.4,19.0,433.0,302.06,229.43
2017,7,14,16,45,594.0,136.5,4.4,19.0,431.0,273.06,199.36
2017,7,14,17,0,758.0,78.0,4.4,19.0,429.0,231.27,156.52
2017,7,14,17,15,726.5,74.0,4.3,18.5,378.0,184.25,116.44
2017,7,14,17,30,695.0,70.0,4.2,18.0,327.0,140.5,81.51
2017,7,14,17,45,654.0,64.0,4.15,17.5,277.0,94.41,49.36
2017,7,14,18,0,613.0,58.0,4.1,17.0,227.0,55.83,30.17
2017,7,14,18,15,548.0,51.5,4.05,16.5,179.0,35.08,25.42
2017,7,14,18,30,483.0,45.0,4.0,16.0,131.0,32.2,22.64
2017,7,14,18,45,383.5,35.5,3.95,16.0,90.5,26.36,17.0
2017,7,14,19,0,284.0,26.0,3.9,16.0,50.0,20.11,9.53
2017,7,14,19,15,142.0,13.0,3.8,15.5,25.0,12.78,0.0
2017,7,14,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,5,15,133.0,12.5,3.1,13.0,22.5,47.88,0.0
2017,7,15,5,30,266.0,25.0,3.1,13.0,45.0,127.51,77.75
2017,7,15,5,45,369.0,34.0,3.1,13.5,85.0,188.73,142.92
2017,7,15,6,0,472.0,43.0,3.1,14.0,125.0,258.35,204.79
2017,7,15,6,15,537.5,49.5,3.05,14.5,172.0,317.4,257.37
2017,7,15,6,30,603.0,56.0,3.0,15.0,219.0,382.03,313.04
2017,7,15,6,45,649.0,60.5,2.95,15.5,269.0,436.72,359.07
2017,7,15,7,0,695.0,65.0,2.9,16.0,319.0,496.84,407.66
2017,7,15,7,15,726.5,69.0,2.9,16.5,370.0,549.94,449.15
2017,7,15,7,30,758.0,73.0,2.9,17.0,421.0,604.24,490.2
2017,7,15,7,45,782.0,76.0,2.95,17.5,471.0,652.97,524.54
2017,7,15,8,0,806.0,79.0,3.0,18.0,521.0,701.77,558.0
2017,7,15,8,15,824.0,81.5,3.0,18.5,568.5,740.47,583.18
2017,7,15,8,30,842.0,84.0,3.0,19.0,616.0,782.87,610.65
2017,7,15,8,45,855.5,86.5,3.05,19.5,660.0,820.4,634.46
2017,7,15,9,0,869.0,89.0,3.1,20.0,704.0,856.34,656.91
2017,7,15,9,15,879.5,91.0,3.15,20.0,744.0,887.27,676.95
2017,7,15,9,30,890.0,93.0,3.2,20.0,784.0,916.09,695.51
2017,7,15,9,45,691.5,200.0,3.25,20.5,751.0,869.98,661.28
2017,7,15,10,0,493.0,307.0,3.3,21.0,718.0,800.57,606.43
2017,7,15,10,15,499.0,321.0,3.35,21.5,749.5,824.06,621.36
2017,7,15,10,30,505.0,335.0,3.4,22.0,781.0,845.73,634.28
2017,7,15,10,45,712.0,220.0,3.45,22.5,866.0,929.38,694.93
2017,7,15,11,0,919.0,105.0,3.5,23.0,951.0,1002.54,741.55
2017,7,15,11,15,750.0,222.5,3.55,23.0,920.0,963.81,715.0
2017,7,15,11,30,581.0,340.0,3.6,23.0,889.0,911.85,676.29
2017,7,15,11,45,606.5,318.5,3.65,23.5,896.0,906.21,672.68
2017,7,15,12,0,632.0,297.0,3.7,24.0,903.0,899.19,667.8
2017,7,15,12,15,575.0,325.0,3.75,24.0,876.5,861.59,640.68
2017,7,15,12,30,518.0,353.0,3.8,24.0,850.0,823.06,612.96
2017,7,15,12,45,495.0,371.0,3.9,24.5,842.5,805.39,599.35
2017,7,15,13,0,472.0,389.0,4.0,25.0,835.0,786.99,585.1
2017,7,15,13,15,690.5,249.5,4.15,25.0,891.5,823.45,618.11
2017,7,15,13,30,909.0,110.0,4.3,25.0,948.0,848.12,636.82
2017,7,15,13,45,903.5,109.5,4.45,25.0,926.0,814.36,614.39
2017,7,15,14,0,898.0,109.0,4.6,25.0,904.0,778.79,591.08
2017,7,15,14,15,892.0,108.0,4.75,25.0,876.0,740.75,565.78
2017,7,15,14,30,886.0,107.0,4.9,25.0,848.0,701.26,538.92
2017,7,15,14,45,877.0,105.5,5.05,25.0,813.5,658.13,507.12
2017,7,15,15,0,868.0,104.0,5.2,25.0,779.0,614.16,473.88
2017,7,15,15,15,857.0,102.0,5.3,24.5,740.0,567.99,438.88
2017,7,15,15,30,846.0,100.0,5.4,24.0,701.0,521.54,402.6
2017,7,15,15,45,832.0,97.5,5.5,24.0,657.5,473.19,363.07
2017,7,15,16,0,818.0,95.0,5.6,24.0,614.0,421.32,319.94
2017,7,15,16,15,610.5,146.5,5.6,23.5,517.0,347.4,261.6
2017,7,15,16,30,403.0,198.0,5.6,23.0,420.0,295.51,222.05
2017,7,15,16,45,326.5,190.5,5.65,22.5,359.0,251.24,187.47
2017,7,15,17,0,250.0,183.0,5.7,22.0,298.0,209.8,155.88
2017,7,15,17,15,460.0,128.0,5.65,21.5,309.0,181.44,123.96
2017,7,15,17,30,670.0,73.0,5.6,21.0,320.0,135.8,77.93
2017,7,15,17,45,625.5,67.5,5.55,20.5,270.0,94.24,49.91
2017,7,15,18,0,581.0,62.0,5.5,20.0,220.0,57.37,32.13
2017,7,15,18,15,514.5,54.5,5.4,19.0,173.0,37.67,27.38
2017,7,15,18,30,448.0,47.0,5.3,18.0,126.0,34.05,24.02
2017,7,15,18,45,346.0,37.0,5.25,17.5,86.5,27.83,18.1
2017,7,15,19,0,244.0,27.0,5.2,17.0,47.0,21.17,10.05
2017,7,15,19,15,122.0,13.5,5.15,17.0,23.5,13.27,0.0
2017,7,15,19,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,16,5,15,127.5,12.5,3.4,15.5,22.0,46.19,0.0
2017,7,16,5,30,255.0,25.0,3.3,16.0,44.0,123.05,71.84
2017,7,16,5,45,368.5,33.5,3.25,16.5,84.5,187.4,139.92
2017,7,16,6,0,482.0,42.0,3.2,17.0,125.0,260.52,203.95
2017,7,16,6,15,548.0,48.5,3.1,17.5,172.5,320.17,256.51
2017,7,16,6,30,614.0,55.0,3.0,18.0,220.0,385.45,312.11
2017,7,16,6,45,663.0,59.0,2.9,18.5,271.0,441.71,358.84
2017,7,16,7,0,712.0,63.0,2.8,19.0,322.0,503.58,408.1
2017,7,16,7,15,743.0,67.0,2.8,19.5,373.0,557.05,449.32
2017,7,16,7,30,774.0,71.0,2.8,20.0,424.0,611.69,490.03
2017,7,16,7,45,799.5,73.0,2.8,20.5,475.0,660.93,523.9
2017,7,16,8,0,825.0,75.0,2.8,21.0,526.0,705.85,553.73
2017,7,16,8,15,842.5,77.5,2.9,21.5,573.5,749.4,582.49
2017,7,16,8,30,860.0,80.0,3.0,22.0,621.0,792.03,610.16
2017,7,16,8,45,874.0,81.5,3.1,23.0,666.0,829.43,632.57
2017,7,16,9,0,888.0,83.0,3.2,24.0,711.0,865.26,653.58
2017,7,16,9,15,898.5,85.0,3.25,24.5,751.0,896.72,672.33
2017,7,16,9,30,909.0,87.0,3.3,25.0,791.0,926.01,689.5
2017,7,16,9,45,911.0,91.5,3.4,25.5,824.0,947.79,701.89
2017,7,16,10,0,913.0,96.0,3.5,26.0,857.0,966.76,712.48
2017,7,16,10,15,919.0,97.0,3.55,26.0,885.5,982.92,722.35
2017,7,16,10,30,925.0,98.0,3.6,26.0,914.0,996.27,730.47
2017,7,16,10,45,930.0,98.5,3.65,26.0,936.5,1005.22,735.82
2017,7,16,11,0,935.0,99.0,3.7,26.0,959.0,1011.2,739.37
2017,7,16,11,15,938.0,99.5,3.75,26.0,974.0,1012.21,739.81
2017,7,16,11,30,941.0,100.0,3.8,26.0,989.0,1010.18,738.4
2017,7,16,11,45,943.5,99.5,3.9,26.0,997.0,1003.64,734.48
2017,7,16,12,0,946.0,99.0,4.0,26.0,1005.0,994.1,728.7
2017,7,16,12,15,945.5,99.0,4.1,26.0,1005.0,979.32,719.52
2017,7,16,12,30,945.0,99.0,4.2,26.0,1005.0,961.72,708.53
2017,7,16,12,45,943.5,99.0,4.35,26.0,997.5,940.49,695.38
2017,7,16,13,0,942.0,99.0,4.5,26.0,990.0,916.66,680.43
2017,7,16,13,15,939.0,98.5,4.6,26.0,975.0,888.58,662.47
2017,7,16,13,30,936.0,98.0,4.7,26.0,960.0,858.18,642.91
2017,7,16,13,45,932.5,97.0,4.8,26.0,938.5,824.73,621.08
2017,7,16,14,0,929.0,96.0,4.9,26.0,917.0,789.28,597.62
2017,7,16,14,15,922.5,94.5,4.95,25.5,888.5,749.36,571.67
2017,7,16,14,30,916.0,93.0,5.0,25.0,860.0,707.96,544.29
2017,7,16,14,45,909.0,91.5,5.05,25.0,825.5,664.96,512.56
2017,7,16,15,0,902.0,90.0,5.1,25.0,791.0,620.89,478.92
2017,7,16,15,15,891.0,88.0,5.1,24.5,751.0,573.29,442.6
2017,7,16,15,30,880.0,86.0,5.1,24.0,711.0,525.38,405.0
2017,7,16,15,45,867.5,83.5,5.1,24.0,667.0,476.21,364.66
2017,7,16,16,0,855.0,81.0,5.1,24.0,623.0,427.28,323.51
2017,7,16,16,15,837.5,78.5,5.1,23.5,575.0,376.96,280.99
2017,7,16,16,30,820.0,76.0,5.1,23.0,527.0,327.75,238.43
2017,7,16,16,45,798.0,73.0,5.15,23.0,477.0,273.86,191.42
2017,7,16,17,0,776.0,70.0,5.2,23.0,427.0,226.24,149.52
2017,7,16,17,15,745.0,66.0,5.15,22.5,376.0,178.41,109.22
2017,7,16,17,30,714.0,62.0,5.1,22.0,325.0,133.78,74.12
2017,7,16,17,45,671.0,57.5,5.1,21.5,274.5,91.21,45.8
2017,7,16,18,0,628.0,53.0,5.1,21.0,224.0,53.25,28.33
2017,7,16,18,15,564.0,47.0,4.95,20.0,176.5,31.53,21.9
2017,7,16,18,30,500.0,41.0,4.8,19.0,129.0,28.86,19.41
2017,7,16,18,45,395.0,32.5,4.7,18.5,88.5,23.78,14.55
2017,7,16,19,0,290.0,24.0,4.6,18.0,48.0,18.36,7.72
2017,7,16,19,15,145.0,12.0,4.6,17.5,24.0,11.8,0.0
2017,7,16,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,17,5,15,123.5,12.0,4.3,13.5,21.0,44.43,0.0
2017,7,17,5,30,247.0,24.0,4.4,14.0,42.0,118.54,67.17
2017,7,17,5,45,358.5,33.5,4.5,14.5,82.5,183.24,137.67
2017,7,17,6,0,470.0,43.0,4.6,15.0,123.0,256.07,202.37
2017,7,17,6,15,538.0,50.0,4.6,15.0,171.0,316.61,257.01
2017,7,17,6,30,606.0,57.0,4.6,15.0,219.0,382.98,315.33
2017,7,17,6,45,654.0,62.0,4.7,15.5,270.0,441.5,365.36
2017,7,17,7,0,702.0,67.0,4.8,16.0,321.0,501.32,414.93
2017,7,17,7,15,734.5,71.0,4.8,16.5,372.5,555.35,458.06
2017,7,17,7,30,767.0,75.0,4.8,17.0,424.0,610.66,500.83
2017,7,17,7,45,791.5,78.0,4.8,17.5,475.0,660.11,536.52
2017,7,17,8,0,816.0,81.0,4.8,18.0,526.0,709.65,571.12
2017,7,17,8,15,834.0,84.0,4.8,18.5,574.0,749.26,597.61
2017,7,17,8,30,852.0,87.0,4.8,19.0,622.0,792.55,626.42
2017,7,17,8,45,867.0,88.5,4.8,19.5,667.0,830.52,650.87
2017,7,17,9,0,882.0,90.0,4.8,20.0,712.0,866.98,673.95
2017,7,17,9,15,892.5,92.0,4.75,20.0,752.5,898.26,694.1
2017,7,17,9,30,903.0,94.0,4.7,20.0,793.0,927.39,712.63
2017,7,17,9,45,902.0,101.0,4.7,20.5,825.5,948.93,724.75
2017,7,17,10,0,901.0,108.0,4.7,21.0,858.0,967.51,734.85
2017,7,17,10,15,709.0,219.5,4.65,21.0,822.0,920.06,700.47
2017,7,17,10,30,517.0,331.0,4.6,21.0,786.0,852.39,647.19
2017,7,17,10,45,720.0,222.0,4.6,21.0,873.5,938.11,711.77
2017,7,17,11,0,923.0,113.0,4.6,21.0,961.0,1013.27,761.97
2017,7,17,11,15,926.5,113.5,4.6,21.0,976.0,1014.65,761.81
2017,7,17,11,30,930.0,114.0,4.6,21.0,991.0,1013.02,760.28
2017,7,17,11,45,932.5,113.5,4.6,21.0,999.5,1006.43,755.53
2017,7,17,12,0,935.0,113.0,4.6,21.0,1008.0,996.89,748.93
2017,7,17,12,15,935.5,113.0,4.65,21.0,1008.5,983.05,739.95
2017,7,17,12,30,936.0,113.0,4.7,21.0,1009.0,966.41,729.13
2017,7,17,12,45,739.5,237.0,4.8,21.5,942.0,893.87,678.63
2017,7,17,13,0,543.0,361.0,4.9,22.0,875.0,821.67,622.09
2017,7,17,13,15,740.0,233.0,4.95,21.5,921.5,848.62,649.31
2017,7,17,13,30,937.0,105.0,5.0,21.0,968.0,864.86,662.66
2017,7,17,13,45,935.5,102.5,5.1,21.0,947.0,831.48,640.01
2017,7,17,14,0,934.0,100.0,5.2,21.0,926.0,795.98,615.91
2017,7,17,14,15,928.0,99.0,5.25,21.0,897.5,756.65,588.57
2017,7,17,14,30,922.0,98.0,5.3,21.0,869.0,715.79,559.87
2017,7,17,14,45,916.5,95.5,5.35,21.0,835.0,672.53,527.17
2017,7,17,15,0,911.0,93.0,5.4,21.0,801.0,628.08,492.62
2017,7,17,15,15,901.0,91.0,5.4,20.5,761.0,580.59,455.68
2017,7,17,15,30,891.0,89.0,5.4,20.0,721.0,532.68,417.37
2017,7,17,15,45,879.5,86.0,5.4,20.0,676.5,482.97,375.84
2017,7,17,16,0,868.0,83.0,5.4,20.0,632.0,433.4,333.42
2017,7,17,16,15,851.0,80.5,5.3,19.5,584.0,382.59,289.61
2017,7,17,16,30,834.0,78.0,5.2,19.0,536.0,332.84,245.76
2017,7,17,16,45,812.5,74.5,5.15,19.0,485.5,277.94,197.07
2017,7,17,17,0,791.0,71.0,5.1,19.0,435.0,229.26,153.59
2017,7,17,17,15,760.5,67.5,5.0,18.5,383.5,181.2,112.49
2017,7,17,17,30,730.0,64.0,4.9,18.0,332.0,136.31,76.76
2017,7,17,17,45,686.0,59.5,4.85,17.5,280.5,92.92,47.72
2017,7,17,18,0,642.0,55.0,4.8,17.0,229.0,54.29,30.11
2017,7,17,18,15,577.0,48.5,4.75,16.5,180.5,32.84,23.41
2017,7,17,18,30,512.0,42.0,4.7,16.0,132.0,29.82,20.51
2017,7,17,18,45,404.5,33.5,4.7,16.0,90.0,24.78,15.56
2017,7,17,19,0,297.0,25.0,4.7,16.0,48.0,19.41,8.33
2017,7,17,19,15,148.5,12.5,4.7,15.5,24.0,12.29,0.0
2017,7,17,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,18,5,15,111.5,12.5,4.6,12.0,20.5,41.56,0.0
2017,7,18,5,30,223.0,25.0,4.6,12.0,41.0,111.13,60.61
2017,7,18,5,45,332.0,36.0,4.7,12.5,81.0,175.93,132.84
2017,7,18,6,0,441.0,47.0,4.8,13.0,121.0,248.09,197.42
2017,7,18,6,15,512.0,55.0,4.8,13.5,169.0,309.87,252.92
2017,7,18,6,30,583.0,63.0,4.8,14.0,217.0,377.71,312.19
2017,7,18,6,45,291.5,79.0,4.8,14.5,156.0,259.76,215.94
2017,7,18,7,0,0.0,95.0,4.8,15.0,95.0,93.73,73.71
2017,7,18,7,15,3.5,122.5,4.75,15.0,124.0,124.16,99.18
2017,7,18,7,30,7.0,150.0,4.7,15.0,153.0,154.81,124.35
2017,7,18,7,45,21.5,179.5,4.7,15.5,191.0,195.55,157.5
2017,7,18,8,0,36.0,209.0,4.7,16.0,229.0,245.0,197.11
2017,7,18,8,15,35.5,226.5,4.65,16.0,247.5,263.27,211.02
2017,7,18,8,30,35.0,244.0,4.6,16.0,266.0,281.37,224.72
2017,7,18,8,45,59.5,279.0,4.6,16.5,319.5,339.41,270.19
2017,7,18,9,0,84.0,314.0,4.6,17.0,373.0,398.37,315.39
2017,7,18,9,15,100.0,338.0,4.6,17.0,412.5,438.48,345.79
2017,7,18,9,30,116.0,362.0,4.6,17.0,452.0,487.61,382.69
2017,7,18,9,45,126.5,381.0,4.6,17.5,483.0,517.35,403.72
2017,7,18,10,0,137.0,400.0,4.6,18.0,514.0,546.8,424.39
2017,7,18,10,15,130.0,414.0,4.6,18.0,525.5,553.9,428.57
2017,7,18,10,30,123.0,428.0,4.6,18.0,537.0,560.24,432.33
2017,7,18,10,45,310.0,394.5,4.6,18.0,677.0,710.87,548.68
2017,7,18,11,0,497.0,361.0,4.6,18.0,817.0,860.74,659.76
2017,7,18,11,15,571.5,330.0,4.6,18.0,863.0,897.41,686.54
2017,7,18,11,30,646.0,299.0,4.6,18.0,909.0,932.16,712.47
2017,7,18,11,45,604.5,328.0,4.65,18.5,902.0,913.01,695.98
2017,7,18,12,0,563.0,357.0,4.7,19.0,895.0,892.19,678.75
2017,7,18,12,15,753.0,235.0,4.75,19.0,954.5,937.55,715.86
2017,7,18,12,30,943.0,113.0,4.8,19.0,1014.0,972.07,739.95
2017,7,18,12,45,743.0,236.5,4.85,19.0,943.5,895.93,687.11
2017,7,18,13,0,543.0,360.0,4.9,19.0,873.0,820.3,628.5
2017,7,18,13,15,740.0,234.5,4.9,19.0,922.0,849.43,656.02
2017,7,18,13,30,937.0,109.0,4.9,19.0,971.0,867.83,669.4
2017,7,18,13,45,934.5,107.0,4.9,19.0,949.5,834.09,645.8
2017,7,18,14,0,932.0,105.0,4.9,19.0,928.0,798.28,620.89
2017,7,18,14,15,777.0,180.5,4.9,19.0,851.5,721.98,564.68
2017,7,18,14,30,622.0,256.0,4.9,19.0,775.0,653.44,510.42
2017,7,18,14,45,765.5,176.5,4.95,19.0,788.5,645.21,506.92
2017,7,18,15,0,909.0,97.0,5.0,19.0,802.0,629.55,496.29
2017,7,18,15,15,759.0,148.0,5.05,18.5,716.0,550.05,433.66
2017,7,18,15,30,609.0,199.0,5.1,18.0,630.0,481.79,379.27
2017,7,18,15,45,737.5,143.0,5.2,18.0,631.5,461.02,361.41
2017,7,18,16,0,866.0,87.0,5.3,18.0,633.0,435.0,337.0
2017,7,18,16,15,848.5,84.0,5.3,17.5,584.5,383.62,292.49
2017,7,18,16,30,831.0,81.0,5.3,17.0,536.0,329.08,244.64
2017,7,18,16,45,809.5,77.5,5.3,17.0,485.5,278.57,199.09
2017,7,18,17,0,788.0,74.0,5.3,17.0,435.0,230.02,155.42
2017,7,18,17,15,757.0,70.0,5.25,16.5,383.0,181.59,113.8
2017,7,18,17,30,726.0,66.0,5.2,16.0,331.0,136.39,77.69
2017,7,18,17,45,682.5,61.0,5.2,16.0,279.5,92.83,48.38
2017,7,18,18,0,639.0,56.0,5.2,16.0,228.0,50.61,27.86
2017,7,18,18,15,573.0,49.5,5.1,15.5,179.0,33.74,24.31
2017,7,18,18,30,507.0,43.0,5.0,15.0,130.0,30.78,21.43
2017,7,18,18,45,397.0,34.0,4.9,14.5,88.5,25.33,16.12
2017,7,18,19,0,287.0,25.0,4.8,14.0,47.0,19.51,8.2
2017,7,18,19,15,143.5,12.5,4.75,13.5,23.5,12.29,0.0
2017,7,18,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,19,5,15,131.0,11.5,4.2,12.5,20.5,45.47,0.0
2017,7,19,5,30,262.0,23.0,4.3,13.0,41.0,120.16,61.87
2017,7,19,5,45,372.0,33.0,4.4,13.5,81.5,186.32,139.54
2017,7,19,6,0,482.0,43.0,4.5,14.0,122.0,259.4,205.12
2017,7,19,6,15,551.0,50.0,4.4,14.0,170.5,320.8,260.73
2017,7,19,6,30,620.0,57.0,4.3,14.0,219.0,388.1,319.95
2017,7,19,6,45,666.0,62.0,4.25,14.5,270.5,443.79,367.63
2017,7,19,7,0,712.0,67.0,4.2,15.0,322.0,505.15,418.04
2017,7,19,7,15,744.5,71.5,4.2,15.5,374.0,560.17,461.8
2017,7,19,7,30,777.0,76.0,4.2,16.0,426.0,616.45,505.09
2017,7,19,7,45,801.0,79.0,4.2,16.5,477.5,665.96,540.71
2017,7,19,8,0,825.0,82.0,4.2,17.0,529.0,715.49,575.07
2017,7,19,8,15,843.0,85.0,4.2,17.0,577.5,755.43,602.73
2017,7,19,8,30,861.0,88.0,4.2,17.0,626.0,799.03,632.79
2017,7,19,8,45,875.0,90.5,4.2,17.5,671.5,837.58,657.56
2017,7,19,9,0,889.0,93.0,4.2,18.0,717.0,874.53,680.87
2017,7,19,9,15,899.5,95.0,4.15,18.0,757.5,905.99,701.12
2017,7,19,9,30,910.0,97.0,4.1,18.0,798.0,935.27,719.74
2017,7,19,9,45,911.5,102.0,4.1,18.5,831.5,957.12,732.02
2017,7,19,10,0,913.0,107.0,4.1,19.0,865.0,976.11,742.36
2017,7,19,10,15,919.5,108.5,4.1,19.0,894.5,993.23,752.88
2017,7,19,10,30,926.0,110.0,4.1,19.0,924.0,1007.52,761.56
2017,7,19,10,45,932.5,110.0,4.1,19.5,947.0,1017.33,765.85
2017,7,19,11,0,939.0,110.0,4.1,20.0,970.0,1024.17,768.24
2017,7,19,11,15,808.0,194.5,4.1,20.0,944.0,985.63,741.58
2017,7,19,11,30,677.0,279.0,4.1,20.0,918.0,941.72,710.84
2017,7,19,11,45,814.0,194.5,4.2,20.0,967.5,976.73,736.03
2017,7,19,12,0,951.0,110.0,4.3,20.0,1017.0,1007.54,757.11
2017,7,19,12,15,951.0,110.0,4.35,20.0,1017.5,993.04,747.26
2017,7,19,12,30,951.0,110.0,4.4,20.0,1018.0,975.68,735.83
2017,7,19,12,45,948.5,110.0,4.5,20.5,1010.0,953.32,720.24
2017,7,19,13,0,946.0,110.0,4.6,21.0,1002.0,928.38,702.89
2017,7,19,13,15,943.0,109.5,4.6,20.5,987.0,900.06,685.16
2017,7,19,13,30,940.0,109.0,4.6,20.0,972.0,869.42,665.7
2017,7,19,13,45,937.0,107.0,4.7,20.0,950.5,835.17,642.89
2017,7,19,14,0,934.0,105.0,4.8,20.0,929.0,798.87,618.39
2017,7,19,14,15,791.5,173.5,4.8,20.0,856.0,725.04,564.59
2017,7,19,14,30,649.0,242.0,4.8,20.0,783.0,658.18,512.15
2017,7,19,14,45,779.0,169.5,4.85,20.0,792.0,648.77,507.4
2017,7,19,15,0,909.0,97.0,4.9,20.0,801.0,628.51,493.21
2017,7,19,15,15,750.5,151.0,4.9,19.5,712.0,547.21,429.35
2017,7,19,15,30,592.0,205.0,4.9,19.0,623.0,477.88,374.3
2017,7,19,15,45,555.5,200.5,4.95,19.0,573.0,428.79,334.67
2017,7,19,16,0,519.0,196.0,5.0,19.0,523.0,381.79,296.08
2017,7,19,16,15,673.5,138.5,5.05,18.5,528.5,359.89,274.83
2017,7,19,16,30,828.0,81.0,5.1,18.0,534.0,326.91,241.78
2017,7,19,16,45,806.5,77.0,5.15,18.0,483.0,276.09,196.2
2017,7,19,17,0,785.0,73.0,5.2,18.0,432.0,227.23,152.51
2017,7,19,17,15,753.5,69.0,5.2,17.5,380.0,178.86,111.19
2017,7,19,17,30,722.0,65.0,5.2,17.0,328.0,133.78,75.47
2017,7,19,17,45,679.5,60.0,5.2,16.5,276.5,90.51,46.77
2017,7,19,18,0,637.0,55.0,5.2,16.0,225.0,51.85,29.69
2017,7,19,18,15,570.5,48.5,5.15,15.5,176.5,33.0,23.64
2017,7,19,18,30,504.0,42.0,5.1,15.0,128.0,29.99,20.73
2017,7,19,18,45,397.0,32.5,5.05,15.0,86.5,24.05,14.94
2017,7,19,19,0,290.0,23.0,5.0,15.0,45.0,17.68,6.52
2017,7,19,19,15,145.0,11.5,4.95,14.5,22.5,11.3,0.0
2017,7,19,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,20,5,15,143.0,10.5,4.9,13.0,20.0,47.36,0.0
2017,7,20,5,30,286.0,21.0,5.0,13.0,40.0,124.33,59.78
2017,7,20,5,45,394.5,30.0,5.15,13.5,80.5,190.17,141.92
2017,7,20,6,0,503.0,39.0,5.3,14.0,121.0,262.32,207.39
2017,7,20,6,15,569.5,45.0,5.4,14.5,169.0,319.72,259.93
2017,7,20,6,30,636.0,51.0,5.5,15.0,217.0,385.63,318.16
2017,7,20,6,45,422.0,93.0,5.6,15.5,213.0,346.19,287.15
2017,7,20,7,0,208.0,135.0,5.7,16.0,209.0,279.45,230.69
2017,7,20,7,15,288.0,146.0,5.65,16.0,266.0,348.97,289.05
2017,7,20,7,30,368.0,157.0,5.6,16.0,323.0,433.45,358.09
2017,7,20,7,45,372.0,177.5,5.6,16.5,362.5,463.39,380.69
2017,7,20,8,0,376.0,198.0,5.6,17.0,402.0,501.38,409.04
2017,7,20,8,15,619.5,139.5,5.6,17.0,510.5,650.02,529.24
2017,7,20,8,30,863.0,81.0,5.6,17.0,619.0,791.71,635.24
2017,7,20,8,45,876.0,83.0,5.65,17.5,663.5,829.01,659.54
2017,7,20,9,0,889.0,85.0,5.7,18.0,708.0,864.65,682.87
2017,7,20,9,15,899.0,87.0,5.7,18.0,748.5,895.78,703.79
2017,7,20,9,30,909.0,89.0,5.7,18.0,789.0,924.7,723.08
2017,7,20,9,45,650.5,217.0,5.7,18.5,729.5,846.92,663.97
2017,7,20,10,0,392.0,345.0,5.7,19.0,670.0,735.87,572.78
2017,7,20,10,15,664.5,219.5,5.65,19.0,793.0,875.91,682.32
2017,7,20,10,30,937.0,94.0,5.6,19.0,916.0,1000.41,768.89
2017,7,20,10,45,743.5,216.0,5.6,19.5,879.0,952.74,732.39
2017,7,20,11,0,550.0,338.0,5.6,20.0,842.0,887.79,679.94
2017,7,20,11,15,750.0,217.5,5.55,20.0,916.5,955.81,732.26
2017,7,20,11,30,950.0,97.0,5.5,20.0,991.0,1012.81,770.87
2017,7,20,11,45,951.5,97.0,5.5,20.0,998.5,1005.78,765.35
2017,7,20,12,0,953.0,97.0,5.5,20.0,1006.0,995.74,758.24
2017,7,20,12,15,953.0,97.0,5.5,20.0,1006.5,981.32,748.21
2017,7,20,12,30,953.0,97.0,5.5,20.0,1007.0,964.04,736.28
2017,7,20,12,45,941.5,103.5,5.55,20.0,996.5,940.0,720.01
2017,7,20,13,0,930.0,110.0,5.6,20.0,986.0,913.66,702.11
2017,7,20,13,15,927.0,109.5,5.6,20.0,971.5,885.74,682.79
2017,7,20,13,30,924.0,109.0,5.6,20.0,957.0,855.53,661.81
2017,7,20,13,45,922.0,106.5,5.65,20.0,936.0,822.06,638.66
2017,7,20,14,0,920.0,104.0,5.7,20.0,915.0,786.52,613.86
2017,7,20,14,15,914.0,103.0,5.75,20.0,886.5,747.59,586.39
2017,7,20,14,30,908.0,102.0,5.8,20.0,858.0,707.14,557.43
2017,7,20,14,45,903.0,98.5,5.85,20.0,824.5,663.72,524.0
2017,7,20,15,0,898.0,95.0,5.9,20.0,791.0,619.1,488.91
2017,7,20,15,15,888.0,93.5,5.95,19.5,751.0,572.52,452.31
2017,7,20,15,30,878.0,92.0,6.0,19.0,711.0,525.52,414.33
2017,7,20,15,45,867.5,88.5,6.05,19.0,667.5,476.3,372.83
2017,7,20,16,0,857.0,85.0,6.1,19.0,624.0,427.14,330.35
2017,7,20,16,15,840.0,82.0,6.1,18.5,576.0,376.32,286.21
2017,7,20,16,30,823.0,79.0,6.1,18.0,528.0,322.3,238.67
2017,7,20,16,45,803.5,75.0,6.15,18.0,478.0,272.24,193.45
2017,7,20,17,0,784.0,71.0,6.2,18.0,428.0,223.94,149.98
2017,7,20,17,15,753.5,67.0,6.2,17.5,376.5,175.79,108.73
2017,7,20,17,30,723.0,63.0,6.2,17.0,325.0,130.82,73.11
2017,7,20,17,45,682.5,58.0,6.2,16.5,274.5,87.65,44.65
2017,7,20,18,0,642.0,53.0,6.2,16.0,224.0,48.89,28.02
2017,7,20,18,15,576.5,47.0,6.1,15.5,175.5,31.85,22.61
2017,7,20,18,30,511.0,41.0,6.0,15.0,127.0,29.22,20.02
2017,7,20,18,45,405.0,32.0,5.9,15.0,86.0,23.69,14.59
2017,7,20,19,0,299.0,23.0,5.8,15.0,45.0,17.78,6.19
2017,7,20,19,15,149.5,11.5,5.7,14.5,22.5,11.3,0.0
2017,7,20,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,7,21,5,15,142.5,10.5,4.75,12.5,19.5,46.98,0.0
2017,7,21,5,30,285.0,21.0,4.8,13.0,39.0,123.01,54.12
2017,7,21,5,45,395.0,30.0,4.9,13.5,79.5,189.72,140.94
2017,7,21,6,0,505.0,39.0,5.0,14.0,120.0,262.3,206.92
2017,7,21,6,15,573.0,45.5,4.9,14.0,168.5,323.43,262.8
2017,7,21,6,30,641.0,52.0,4.8,14.0,217.0,388.2,320.48
2017,7,21,6,45,684.0,57.0,4.75,14.5,268.0,445.71,370.03
2017,7,21,7,0,727.0,62.0,4.7,15.0,319.0,506.0,419.99
2017,7,21,7,15,759.0,65.5,4.6,15.5,371.0,560.12,463.19
2017,7,21,7,30,791.0,69.0,4.5,16.0,423.0,615.46,505.79
2017,7,21,7,45,814.0,72.5,4.4,16.5,474.5,665.4,541.27
2017,7,21,8,0,837.0,76.0,4.3,17.0,526.0,710.8,572.1
2017,7,21,8,15,854.5,78.5,4.2,17.5,574.5,754.84,601.33
2017,7,21,8,30,872.0,81.0,4.1,18.0,623.0,797.93,629.35
2017,7,21,8,45,885.0,83.0,4.1,18.5,668.0,835.52,653.29
2017,7,21,9,0,898.0,85.0,4.1,19.0,713.0,871.42,675.76
2017,7,21,9,15,908.5,87.0,4.1,19.0,754.0,903.22,696.4
2017,7,21,9,30,919.0,89.0,4.1,19.0,795.0,932.81,715.43
2017,7,21,9,45,918.5,95.0,4.1,19.5,828.0,954.21,727.35
2017,7,21,10,0,918.0,101.0,4.1,20.0,861.0,972.63,737.27
2017,7,21,10,15,724.0,211.5,4.1,20.0,824.0,923.38,702.19
2017,7,21,10,30,530.0,322.0,4.1,20.0,787.0,853.77,648.58
2017,7,21,10,45,735.5,213.5,4.15,20.5,876.0,941.76,713.02
2017,7,21,11,0,941.0,105.0,4.2,21.0,965.0,1019.29,763.32
2017,7,21,11,15,944.0,105.5,4.25,21.0,980.5,1020.28,763.15
2017,7,21,11,30,947.0,106.0,4.3,21.0,996.0,1018.19,761.61
2017,7,21,11,45,949.0,106.0,4.4,21.0,1004.0,1011.57,757.45
2017,7,21,12,0,951.0,106.0,4.5,21.0,1012.0,1001.93,751.56
2017,7,21,12,15,951.5,106.0,4.6,21.0,1012.5,987.91,742.93
2017,7,21,12,30,952.0,106.0,4.7,21.0,1013.0,971.01,732.38
2017,7,21,12,45,741.0,235.5,4.8,21.0,938.5,891.22,678.22
2017,7,21,13,0,530.0,365.0,4.9,21.0,864.0,812.26,617.63
2017,7,21,13,15,734.5,236.0,5.0,21.0,915.5,844.15,647.83
2017,7,21,13,30,939.0,107.0,5.1,21.0,967.0,864.86,663.41
2017,7,21,13,45,935.5,106.0,5.2,21.0,945.5,831.14,640.43
2017,7,21,14,0,932.0,105.0,5.3,21.0,924.0,795.39,616.09
2017,7,21,14,15,926.0,103.5,5.35,20.5,895.5,755.52,589.46
2017,7,21,14,30,920.0,102.0,5.4,20.0,867.0,714.12,561.18
2017,7,21,14,45,912.5,100.0,5.45,20.0,832.5,669.97,527.36
2017,7,21,15,0,905.0,98.0,5.5,20.0,798.0,624.79,492.0
2017,7,21,15,15,894.5,96.0,5.45,19.5,757.5,577.13,454.54
2017,7,21,15,30,884.0,94.0,5.4,19.0,717.0,529.08,415.78
2017,7,21,15,45,688.5,149.5,5.4,19.0,615.5,441.41,344.89
2017,7,21,16,0,493.0,205.0,5.4,19.0,514.0,377.38,293.02
2017,7,21,16,15,658.0,144.0,5.3,18.5,522.5,357.07,272.78
2017,7,21,16,30,823.0,83.0,5.2,18.0,531.0,324.44,239.63
2017,7,21,16,45,800.0,79.5,5.15,18.0,480.0,273.88,194.24
2017,7,21,17,0,777.0,76.0,5.1,18.0,429.0,225.42,151.0
2017,7,21,17,15,744.5,72.0,5.0,17.5,376.5,177.3,110.12
2017,7,21,17,30,712.0,68.0,4.9,17.0,324.0,132.58,75.07
2017,7,21,17,45,666.5,62.5,4.85,17.0,272.5,89.26,46.83
2017,7,21,18,0,621.0,57.0,4.8,17.0,221.0,47.29,27.74
2017,7,21,18,15,551.5,50.0,4.7,16.5,172.5,34.43,24.79
2017,7,21,18,30,482.0,43.0,4.6,16.0,124.0,31.08,21.55
2017,7,21,18,45,366.5,33.5,4.5,15.5,83.0,25.18,15.79
2017,7,21,19,0,251.0,24.0,4.4,15.0,42.0,18.86,6.41
2017,7,21,19,15,125.5,12.0,4.35,14.5,21.0,11.8,0.0
2017,7,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,22,5,15,111.0,10.5,1.75,12.5,17.5,38.68,0.0
2017,7,22,5,30,222.0,21.0,1.7,13.0,35.0,102.93,39.69
2017,7,22,5,45,335.0,32.0,1.65,13.5,74.5,170.37,125.37
2017,7,22,6,0,448.0,43.0,1.6,14.0,114.0,243.43,190.2
2017,7,22,6,15,520.0,50.5,1.5,14.5,161.5,304.91,244.22
2017,7,22,6,30,592.0,58.0,1.4,15.0,209.0,372.61,301.58
2017,7,22,6,45,640.0,63.5,1.35,15.5,260.0,430.92,349.64
2017,7,22,7,0,688.0,69.0,1.3,16.0,311.0,490.27,396.62
2017,7,22,7,15,722.0,73.5,1.3,16.5,363.0,545.23,438.55
2017,7,22,7,30,756.0,78.0,1.3,17.0,415.0,601.59,479.99
2017,7,22,7,45,781.0,81.5,1.35,17.5,466.0,651.61,514.95
2017,7,22,8,0,806.0,85.0,1.4,18.0,517.0,701.76,548.37
2017,7,22,8,15,825.0,88.0,1.4,18.5,566.0,746.54,576.78
2017,7,22,8,30,844.0,91.0,1.4,19.0,615.0,785.69,600.73
