Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,8,45,858.0,93.5,1.45,19.5,660.0,823.77,624.16
2017,7,22,9,0,872.0,96.0,1.5,20.0,705.0,860.3,646.24
2017,7,22,9,15,883.5,98.0,1.5,20.5,745.5,892.27,664.43
2017,7,22,9,30,895.0,100.0,1.5,21.0,786.0,922.16,681.09
2017,7,22,9,45,905.0,100.5,1.55,21.5,822.0,946.76,694.87
2017,7,22,10,0,915.0,101.0,1.6,22.0,858.0,968.89,707.08
2017,7,22,10,15,921.5,102.5,1.65,22.5,887.0,986.14,716.18
2017,7,22,10,30,928.0,104.0,1.7,23.0,916.0,1000.55,723.57
2017,7,22,10,45,769.0,204.5,1.8,23.5,889.5,963.91,699.17
2017,7,22,11,0,610.0,305.0,1.9,24.0,863.0,911.4,662.31
2017,7,22,11,15,625.5,296.5,2.05,24.0,876.5,913.98,666.19
2017,7,22,11,30,641.0,288.0,2.2,24.0,890.0,914.3,668.0
2017,7,22,11,45,640.0,292.0,2.35,24.5,897.5,908.88,664.1
2017,7,22,12,0,639.0,296.0,2.5,25.0,905.0,901.27,658.77
2017,7,22,12,15,792.5,202.0,2.65,25.0,957.0,936.81,685.19
2017,7,22,12,30,946.0,108.0,2.8,25.0,1009.0,966.58,705.65
2017,7,22,12,45,943.5,108.5,2.95,25.0,1001.5,944.77,692.43
2017,7,22,13,0,941.0,109.0,3.1,25.0,994.0,920.37,677.82
2017,7,22,13,15,938.5,108.5,3.2,25.0,979.5,892.54,660.45
2017,7,22,13,30,936.0,108.0,3.3,25.0,965.0,862.35,641.37
2017,7,22,13,45,931.5,107.5,3.45,25.0,943.0,828.38,619.79
2017,7,22,14,0,927.0,107.0,3.6,25.0,921.0,792.44,596.6
2017,7,22,14,15,921.0,105.5,3.65,25.0,892.5,752.7,570.04
2017,7,22,14,30,915.0,104.0,3.7,25.0,864.0,711.45,541.83
2017,7,22,14,45,708.5,185.5,3.75,25.0,759.0,613.72,467.88
2017,7,22,15,0,502.0,267.0,3.8,25.0,654.0,534.82,406.91
2017,7,22,15,15,499.5,252.5,3.8,24.5,620.5,496.36,378.82
2017,7,22,15,30,497.0,238.0,3.8,24.0,587.0,457.61,349.61
2017,7,22,15,45,494.5,221.5,3.8,24.0,550.0,416.92,317.57
2017,7,22,16,0,492.0,205.0,3.8,24.0,513.0,376.14,284.76
2017,7,22,16,15,651.0,146.0,3.75,23.5,519.5,355.22,264.69
2017,7,22,16,30,810.0,87.0,3.7,23.0,526.0,322.52,232.55
2017,7,22,16,45,785.0,83.0,3.65,23.0,474.5,271.62,188.25
2017,7,22,17,0,760.0,79.0,3.6,23.0,423.0,223.04,146.21
2017,7,22,17,15,726.5,75.0,3.5,22.0,371.0,175.62,107.28
2017,7,22,17,30,693.0,71.0,3.4,21.0,319.0,128.35,71.22
2017,7,22,17,45,644.5,65.0,3.35,20.5,267.5,85.23,43.93
2017,7,22,18,0,596.0,59.0,3.3,20.0,216.0,47.25,28.52
2017,7,22,18,15,525.5,51.5,3.25,19.5,168.0,35.8,25.65
2017,7,22,18,30,455.0,44.0,3.2,19.0,120.0,32.09,22.12
2017,7,22,18,45,342.5,33.5,3.15,18.5,79.5,25.29,15.61
2017,7,22,19,0,230.0,23.0,3.1,18.0,39.0,18.0,5.15
2017,7,22,19,15,115.0,11.5,3.05,17.5,19.5,11.3,0.0
2017,7,22,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,5,15,86.5,10.5,1.25,14.5,15.5,32.27,0.0
2017,7,23,5,30,173.0,21.0,1.3,15.0,31.0,87.26,27.7
2017,7,23,5,45,284.0,32.5,1.4,15.5,68.5,152.58,110.75
2017,7,23,6,0,395.0,44.0,1.5,16.0,106.0,222.77,172.55
2017,7,23,6,15,467.0,52.5,1.45,16.0,152.0,282.85,225.33
2017,7,23,6,30,539.0,61.0,1.4,16.0,198.0,349.21,281.97
2017,7,23,6,45,590.0,67.0,1.4,16.5,248.0,407.33,330.02
2017,7,23,7,0,641.0,73.0,1.4,17.0,298.0,469.1,379.14
2017,7,23,7,15,676.5,78.0,1.4,17.5,348.5,523.36,420.7
2017,7,23,7,30,712.0,83.0,1.4,18.0,399.0,577.07,460.47
2017,7,23,7,45,739.5,86.5,1.45,19.0,449.5,627.18,495.32
2017,7,23,8,0,767.0,90.0,1.5,20.0,500.0,677.67,528.2
2017,7,23,8,15,787.0,93.5,1.55,20.5,548.0,722.47,557.25
2017,7,23,8,30,807.0,97.0,1.6,21.0,596.0,766.59,585.34
2017,7,23,8,45,823.5,99.0,1.7,21.5,641.0,805.16,609.64
2017,7,23,9,0,840.0,101.0,1.8,22.0,686.0,837.35,629.39
2017,7,23,9,15,852.0,103.5,1.85,22.0,726.5,869.53,649.79
2017,7,23,9,30,864.0,106.0,1.9,22.0,767.0,899.71,668.77
2017,7,23,9,45,864.0,112.5,2.0,22.5,799.5,920.96,681.05
2017,7,23,10,0,864.0,119.0,2.1,23.0,832.0,939.4,691.56
2017,7,23,10,15,871.5,120.5,2.2,23.0,861.5,956.84,702.84
2017,7,23,10,30,879.0,122.0,2.3,23.0,891.0,971.6,712.45
2017,7,23,10,45,727.5,223.0,2.45,23.5,870.5,942.48,692.58
2017,7,23,11,0,576.0,324.0,2.6,24.0,850.0,897.02,658.47
2017,7,23,11,15,595.0,312.5,2.65,24.0,864.0,899.72,661.32
2017,7,23,11,30,614.0,301.0,2.7,24.0,878.0,900.61,662.58
2017,7,23,11,45,759.0,212.5,2.8,24.0,931.0,942.34,693.01
2017,7,23,12,0,904.0,124.0,2.9,24.0,984.0,973.72,713.93
2017,7,23,12,15,904.0,124.0,2.95,24.0,984.5,959.72,704.78
2017,7,23,12,30,904.0,124.0,3.0,24.0,985.0,942.99,694.28
2017,7,23,12,45,696.5,253.0,3.1,24.0,913.0,867.03,644.21
2017,7,23,13,0,489.0,382.0,3.2,24.0,841.0,791.73,587.23
2017,7,23,13,15,508.5,357.5,3.25,23.5,828.0,768.56,574.09
2017,7,23,13,30,528.0,333.0,3.3,23.0,815.0,743.38,558.92
2017,7,23,13,45,511.5,334.5,3.4,23.0,792.5,712.1,537.14
2017,7,23,14,0,495.0,336.0,3.5,23.0,770.0,680.72,515.03
2017,7,23,14,15,525.5,310.0,3.5,22.5,758.0,657.73,500.48
2017,7,23,14,30,556.0,284.0,3.5,22.0,746.0,631.75,483.29
2017,7,23,14,45,562.5,265.5,3.55,22.0,715.5,594.29,456.09
2017,7,23,15,0,569.0,247.0,3.6,22.0,685.0,555.57,427.4
2017,7,23,15,15,563.5,231.0,3.55,21.5,646.0,511.32,394.39
2017,7,23,15,30,558.0,215.0,3.5,21.0,607.0,466.97,360.49
2017,7,23,15,45,506.0,217.5,3.5,21.0,555.0,417.78,321.44
2017,7,23,16,0,454.0,220.0,3.5,21.0,503.0,372.9,285.43
2017,7,23,16,15,588.5,165.0,3.5,20.5,502.0,348.82,263.34
2017,7,23,16,30,723.0,110.0,3.5,20.0,501.0,311.41,228.18
2017,7,23,16,45,696.0,105.0,3.5,19.5,451.5,263.19,186.58
2017,7,23,17,0,669.0,100.0,3.5,19.0,402.0,217.53,147.3
2017,7,23,17,15,631.0,94.0,3.5,18.5,351.0,172.03,109.82
2017,7,23,17,30,593.0,88.0,3.5,18.0,300.0,130.5,78.2
2017,7,23,17,45,543.5,80.0,3.5,17.5,250.5,90.63,52.74
2017,7,23,18,0,494.0,72.0,3.5,17.0,201.0,56.05,38.01
2017,7,23,18,15,419.5,62.0,3.4,16.5,154.5,45.29,34.33
2017,7,23,18,30,345.0,52.0,3.3,16.0,108.0,38.99,28.41
2017,7,23,18,45,241.5,38.0,3.25,15.5,70.5,29.1,19.0
2017,7,23,19,0,138.0,24.0,3.2,15.0,33.0,18.71,4.98
2017,7,23,19,15,69.0,12.0,3.1,15.0,16.5,11.8,0.0
2017,7,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,24,5,15,76.5,10.0,2.4,13.0,14.5,29.1,0.0
2017,7,24,5,30,153.0,20.0,2.5,13.0,29.0,78.25,19.15
2017,7,24,5,45,265.5,32.5,2.65,13.5,66.0,145.67,106.13
2017,7,24,6,0,378.0,45.0,2.8,14.0,103.0,216.45,169.32
2017,7,24,6,15,451.5,53.5,2.8,14.5,149.0,276.35,222.52
2017,7,24,6,30,525.0,62.0,2.8,15.0,195.0,342.65,279.83
2017,7,24,6,45,576.5,68.5,2.8,15.5,244.5,400.96,329.17
2017,7,24,7,0,628.0,75.0,2.8,16.0,294.0,462.98,379.8
2017,7,24,7,15,663.5,80.0,2.85,16.0,344.5,516.68,423.13
2017,7,24,7,30,699.0,85.0,2.9,16.0,395.0,572.08,466.61
2017,7,24,7,45,726.5,89.0,2.95,16.5,445.0,619.89,502.24
2017,7,24,8,0,754.0,93.0,3.0,17.0,495.0,670.48,537.63
2017,7,24,8,15,773.5,96.5,3.0,17.5,542.5,714.46,567.14
2017,7,24,8,30,793.0,100.0,3.0,18.0,590.0,757.75,595.61
2017,7,24,8,45,808.5,102.5,3.05,18.5,634.0,795.65,620.01
2017,7,24,9,0,824.0,105.0,3.1,19.0,678.0,832.15,643.14
2017,7,24,9,15,835.5,107.5,3.1,19.0,717.5,858.38,659.78
2017,7,24,9,30,847.0,110.0,3.1,19.0,757.0,887.75,678.63
2017,7,24,9,45,847.5,116.5,3.15,19.5,789.5,909.12,690.9
2017,7,24,10,0,848.0,123.0,3.2,20.0,822.0,927.75,701.36
2017,7,24,10,15,855.0,125.0,3.2,20.0,850.5,945.03,711.94
2017,7,24,10,30,862.0,127.0,3.2,20.0,879.0,959.65,720.79
2017,7,24,10,45,866.5,128.0,3.25,20.5,900.5,968.11,724.58
2017,7,24,11,0,871.0,129.0,3.3,21.0,922.0,973.76,726.62
2017,7,24,11,15,874.0,130.0,3.3,21.0,937.0,975.1,726.95
2017,7,24,11,30,877.0,131.0,3.3,21.0,952.0,973.57,725.5
2017,7,24,11,45,878.5,131.5,3.35,21.0,959.5,967.25,721.35
2017,7,24,12,0,880.0,132.0,3.4,21.0,967.0,958.12,715.45
2017,7,24,12,15,880.0,132.0,3.4,21.0,967.0,944.37,706.19
2017,7,24,12,30,880.0,132.0,3.4,21.0,967.0,927.96,695.25
2017,7,24,12,45,889.0,124.5,3.45,21.0,963.0,909.82,683.52
2017,7,24,13,0,898.0,117.0,3.5,21.0,959.0,888.84,669.88
2017,7,24,13,15,895.0,116.0,3.5,21.0,944.0,861.12,651.32
2017,7,24,13,30,892.0,115.0,3.5,21.0,929.0,831.2,631.23
2017,7,24,13,45,732.0,200.5,3.5,21.0,858.0,757.21,579.57
2017,7,24,14,0,572.0,286.0,3.5,21.0,787.0,691.43,528.64
2017,7,24,14,15,573.5,273.0,3.5,20.5,762.0,657.23,505.37
2017,7,24,14,30,575.0,260.0,3.5,20.0,737.0,621.08,479.99
2017,7,24,14,45,563.5,256.0,3.5,20.0,706.5,585.55,453.28
2017,7,24,15,0,552.0,252.0,3.5,20.0,676.0,549.17,425.52
2017,7,24,15,15,563.0,228.0,3.45,19.5,641.0,507.47,394.36
2017,7,24,15,30,574.0,204.0,3.4,19.0,606.0,463.56,360.63
2017,7,24,15,45,504.0,215.5,3.35,19.0,551.5,414.23,320.96
2017,7,24,16,0,434.0,227.0,3.3,19.0,497.0,370.06,285.27
2017,7,24,16,15,597.5,158.5,3.25,18.5,498.5,345.07,261.99
2017,7,24,16,30,761.0,90.0,3.2,18.0,500.0,307.23,225.43
2017,7,24,16,45,734.0,86.5,3.15,18.0,450.5,258.67,182.57
2017,7,24,17,0,707.0,83.0,3.1,18.0,401.0,212.66,142.26
2017,7,24,17,15,672.5,78.0,3.0,17.5,350.5,163.54,101.41
2017,7,24,17,30,638.0,73.0,2.9,17.0,300.0,121.16,68.97
2017,7,24,17,45,587.5,67.5,2.85,17.0,250.0,81.16,43.91
2017,7,24,18,0,537.0,62.0,2.8,17.0,200.0,46.49,35.53
2017,7,24,18,15,466.5,53.5,2.65,16.5,154.5,37.76,27.7
2017,7,24,18,30,396.0,45.0,2.5,16.0,109.0,33.25,23.4
2017,7,24,18,45,286.0,33.5,2.45,15.5,71.0,25.54,15.93
2017,7,24,19,0,176.0,22.0,2.4,15.0,33.0,17.11,3.25
2017,7,24,19,15,88.0,11.0,2.3,15.0,16.5,10.81,0.0
2017,7,24,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,7,25,5,15,68.0,10.0,0.85,13.0,13.5,26.84,0.0
2017,7,25,5,30,136.0,20.0,0.8,13.0,27.0,72.65,11.34
2017,7,25,5,45,245.0,32.5,0.8,13.5,63.0,136.79,98.59
2017,7,25,6,0,354.0,45.0,0.8,14.0,99.0,206.33,160.0
2017,7,25,6,15,427.5,54.5,0.8,14.5,144.0,266.13,211.98
2017,7,25,6,30,501.0,64.0,0.8,15.0,189.0,332.38,267.83
2017,7,25,6,45,363.5,96.5,0.8,15.5,198.5,316.14,256.09
2017,7,25,7,0,226.0,129.0,0.8,16.0,208.0,281.6,228.11
2017,7,25,7,15,451.0,109.0,0.85,16.5,297.5,413.69,334.74
2017,7,25,7,30,676.0,89.0,0.9,17.0,387.0,560.62,446.97
2017,7,25,7,45,703.0,93.5,0.95,17.5,436.0,609.97,481.34
2017,7,25,8,0,730.0,98.0,1.0,18.0,485.0,657.44,513.47
2017,7,25,8,15,750.5,101.5,1.05,18.0,532.5,701.38,543.06
2017,7,25,8,30,771.0,105.0,1.1,18.0,580.0,744.74,571.86
2017,7,25,8,45,788.0,107.5,1.2,18.5,624.0,783.25,596.46
2017,7,25,9,0,805.0,110.0,1.3,19.0,668.0,820.48,619.96
2017,7,25,9,15,817.0,112.5,1.4,19.5,707.5,851.82,639.28
2017,7,25,9,30,829.0,115.0,1.5,20.0,747.0,875.97,653.74
2017,7,25,9,45,832.0,120.5,1.6,20.5,779.5,898.21,666.99
2017,7,25,10,0,835.0,126.0,1.7,21.0,812.0,917.85,678.52
2017,7,25,10,15,842.0,127.5,1.8,21.0,840.5,934.43,689.4
2017,7,25,10,30,849.0,129.0,1.9,21.0,869.0,948.41,698.69
2017,7,25,10,45,854.0,130.5,2.05,21.5,891.0,957.78,704.28
2017,7,25,11,0,859.0,132.0,2.2,22.0,913.0,964.36,708.11
2017,7,25,11,15,862.0,132.5,2.35,22.0,928.0,965.18,709.61
2017,7,25,11,30,865.0,133.0,2.5,22.0,943.0,963.17,709.34
2017,7,25,11,45,866.5,133.5,2.65,22.0,950.5,956.92,706.31
2017,7,25,12,0,868.0,134.0,2.8,22.0,958.0,947.89,701.5
2017,7,25,12,15,669.5,263.0,2.85,22.0,898.5,882.84,657.84
2017,7,25,12,30,471.0,392.0,2.9,22.0,839.0,813.25,604.36
2017,7,25,12,45,678.0,256.5,3.0,22.0,894.5,852.43,639.36
2017,7,25,13,0,885.0,121.0,3.1,22.0,950.0,880.37,659.58
2017,7,25,13,15,882.5,120.0,3.15,22.0,935.5,853.35,641.58
2017,7,25,13,30,880.0,119.0,3.2,22.0,921.0,824.14,622.41
2017,7,25,13,45,877.0,117.0,3.3,22.0,900.5,791.51,601.01
2017,7,25,14,0,874.0,115.0,3.4,22.0,880.0,756.97,578.07
2017,7,25,14,15,867.5,113.5,3.35,21.5,852.0,718.64,552.64
2017,7,25,14,30,861.0,112.0,3.3,21.0,824.0,678.94,524.99
2017,7,25,14,45,708.0,180.5,3.3,21.0,749.5,605.72,468.21
2017,7,25,15,0,555.0,249.0,3.3,21.0,675.0,547.33,422.0
2017,7,25,15,15,566.5,225.0,3.25,20.5,640.0,505.73,391.17
2017,7,25,15,30,578.0,201.0,3.2,20.0,605.0,461.82,357.57
2017,7,25,15,45,686.0,149.5,3.15,20.0,598.0,435.62,335.58
2017,7,25,16,0,794.0,98.0,3.1,20.0,591.0,402.2,305.97
2017,7,25,16,15,774.5,94.5,3.0,19.5,544.0,352.77,263.95
2017,7,25,16,30,755.0,91.0,2.9,19.0,497.0,304.77,222.32
2017,7,25,16,45,729.5,87.0,2.85,18.5,447.5,256.44,180.24
2017,7,25,17,0,704.0,83.0,2.8,18.0,398.0,210.52,140.41
2017,7,25,17,15,669.5,78.0,2.75,17.5,348.0,161.56,99.83
2017,7,25,17,30,635.0,73.0,2.7,17.0,298.0,119.36,67.73
2017,7,25,17,45,587.0,67.0,2.7,16.5,248.5,79.29,42.93
2017,7,25,18,0,539.0,61.0,2.7,16.0,199.0,44.31,33.75
2017,7,25,18,15,468.0,52.5,2.65,15.5,153.0,37.02,27.16
2017,7,25,18,30,397.0,44.0,2.6,15.0,107.0,32.47,22.8
2017,7,25,18,45,291.0,32.5,2.55,15.0,69.5,24.73,15.21
2017,7,25,19,0,185.0,21.0,2.5,15.0,32.0,16.41,1.92
2017,7,25,19,15,92.5,10.5,2.4,15.0,16.0,10.32,0.0
2017,7,25,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,26,5,15,94.5,9.0,2.1,13.0,14.0,32.32,0.0
2017,7,26,5,30,189.0,18.0,2.1,13.0,28.0,86.3,5.62
2017,7,26,5,45,309.0,29.0,2.1,13.5,66.0,155.82,111.87
2017,7,26,6,0,429.0,40.0,2.1,14.0,104.0,229.48,178.39
2017,7,26,6,15,502.0,47.5,2.05,14.5,151.0,289.99,232.23
2017,7,26,6,30,575.0,55.0,2.0,15.0,198.0,356.92,289.87
2017,7,26,6,45,287.5,63.0,1.95,15.5,134.5,234.87,192.8
2017,7,26,7,0,0.0,71.0,1.9,16.0,71.0,68.83,52.49
2017,7,26,7,15,0.0,88.0,1.8,16.0,88.0,85.9,66.83
2017,7,26,7,30,0.0,105.0,1.7,16.0,105.0,102.95,80.74
2017,7,26,7,45,0.0,116.5,1.65,16.5,116.5,114.28,89.6
2017,7,26,8,0,0.0,128.0,1.6,17.0,128.0,125.62,98.32
2017,7,26,8,15,2.5,154.5,1.55,17.5,156.5,154.26,120.96
2017,7,26,8,30,5.0,181.0,1.5,18.0,185.0,183.04,143.26
2017,7,26,8,45,7.0,195.5,1.5,18.5,200.5,199.12,155.23
2017,7,26,9,0,9.0,210.0,1.5,19.0,216.0,215.27,167.15
2017,7,26,9,15,58.5,282.0,1.5,19.0,326.0,340.99,264.82
2017,7,26,9,30,108.0,354.0,1.5,19.0,436.0,462.46,355.03
2017,7,26,9,45,127.5,374.5,1.5,19.5,476.0,510.65,388.19
2017,7,26,10,0,147.0,395.0,1.5,20.0,516.0,550.05,415.06
2017,7,26,10,15,516.5,257.5,1.6,20.0,703.5,769.01,579.96
2017,7,26,10,30,886.0,120.0,1.7,20.0,891.0,973.37,717.19
2017,7,26,10,45,891.5,120.5,1.8,20.5,913.5,982.46,719.82
2017,7,26,11,0,897.0,121.0,1.9,21.0,936.0,988.68,722.98
2017,7,26,11,15,900.5,122.0,2.0,21.0,951.5,990.54,724.82
2017,7,26,11,30,904.0,123.0,2.1,21.0,967.0,989.43,724.85
2017,7,26,11,45,708.5,250.0,2.25,21.5,915.0,929.58,685.66
2017,7,26,12,0,513.0,377.0,2.4,22.0,863.0,860.56,633.92
2017,7,26,12,15,532.0,359.0,2.45,22.0,863.5,849.27,628.04
2017,7,26,12,30,551.0,341.0,2.5,22.0,864.0,835.98,620.25
2017,7,26,12,45,556.0,335.0,2.65,22.0,859.0,819.73,610.53
2017,7,26,13,0,561.0,329.0,2.8,22.0,854.0,801.8,599.5
2017,7,26,13,15,540.0,330.0,2.85,22.0,829.0,767.12,575.58
2017,7,26,13,30,519.0,331.0,2.9,22.0,804.0,732.19,551.35
2017,7,26,13,45,509.0,331.0,3.0,22.0,785.5,704.84,532.57
2017,7,26,14,0,499.0,331.0,3.1,22.0,767.0,676.99,513.1
2017,7,26,14,15,511.0,312.0,3.15,22.0,745.5,647.01,492.36
2017,7,26,14,30,523.0,293.0,3.2,22.0,724.0,615.37,470.01
2017,7,26,14,45,697.5,199.0,3.25,22.0,748.0,614.8,472.66
2017,7,26,15,0,872.0,105.0,3.3,22.0,772.0,605.05,466.95
2017,7,26,15,15,860.0,102.5,3.3,21.5,732.0,557.34,430.43
2017,7,26,15,30,848.0,100.0,3.3,21.0,692.0,509.44,392.89
2017,7,26,15,45,833.0,97.5,3.35,21.0,647.0,460.21,352.63
2017,7,26,16,0,818.0,95.0,3.4,21.0,602.0,407.53,308.74
2017,7,26,16,15,798.0,92.0,3.35,20.5,553.5,357.19,266.1
2017,7,26,16,30,778.0,89.0,3.3,20.0,505.0,308.32,223.76
2017,7,26,16,45,752.0,85.0,3.3,20.0,454.5,258.72,180.31
2017,7,26,17,0,726.0,81.0,3.3,20.0,404.0,211.58,139.32
2017,7,26,17,15,691.0,76.0,3.2,19.5,353.0,161.56,98.16
2017,7,26,17,30,656.0,71.0,3.1,19.0,302.0,118.27,65.62
2017,7,26,17,45,607.0,65.0,3.05,18.5,251.5,77.18,40.74
2017,7,26,18,0,558.0,59.0,3.0,18.0,201.0,41.29,30.8
2017,7,26,18,15,485.5,51.0,2.95,17.5,154.5,35.86,25.89
2017,7,26,18,30,413.0,43.0,2.9,17.0,108.0,31.71,21.9
2017,7,26,18,45,299.0,31.5,2.85,16.5,69.5,23.93,14.34
2017,7,26,19,0,185.0,20.0,2.8,16.0,31.0,15.56,0.37
2017,7,26,19,15,92.5,10.0,2.8,15.5,15.5,9.83,0.0
2017,7,26,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,27,5,15,83.0,9.0,2.35,13.0,13.0,29.31,0.0
2017,7,27,5,30,166.0,18.0,2.4,13.0,26.0,78.73,0.0
2017,7,27,5,45,287.5,29.0,2.5,13.5,63.5,147.98,105.39
2017,7,27,6,0,409.0,40.0,2.6,14.0,101.0,220.94,171.68
2017,7,27,6,15,485.0,48.0,2.55,14.5,147.5,282.3,226.36
2017,7,27,6,30,561.0,56.0,2.5,15.0,194.0,350.4,285.23
2017,7,27,6,45,428.0,88.0,2.45,15.5,207.5,339.1,277.93
2017,7,27,7,0,295.0,120.0,2.4,16.0,221.0,309.82,254.1
2017,7,27,7,15,275.5,144.5,2.25,16.5,251.0,337.14,275.4
2017,7,27,7,30,256.0,169.0,2.1,17.0,281.0,362.01,293.59
2017,7,27,7,45,524.0,126.0,2.0,17.5,391.0,520.5,419.82
2017,7,27,8,0,792.0,83.0,1.9,18.0,501.0,683.71,540.76
2017,7,27,8,15,811.5,86.0,1.8,18.5,549.5,728.45,568.04
2017,7,27,8,30,831.0,89.0,1.7,19.0,598.0,767.67,591.7
2017,7,27,8,45,847.5,91.0,1.65,19.5,643.5,806.97,615.32
2017,7,27,9,0,864.0,93.0,1.6,20.0,689.0,844.88,637.49
2017,7,27,9,15,875.5,95.0,1.55,20.5,730.0,876.76,655.21
2017,7,27,9,30,887.0,97.0,1.5,21.0,771.0,906.57,671.33
2017,7,27,9,45,897.0,98.0,1.5,21.5,807.0,931.64,684.83
2017,7,27,10,0,907.0,99.0,1.5,22.0,843.0,954.25,696.7
2017,7,27,10,15,699.5,214.5,1.5,22.0,800.0,898.78,659.43
2017,7,27,10,30,492.0,330.0,1.5,22.0,757.0,822.52,603.58
2017,7,27,10,45,712.0,216.5,1.55,22.5,852.5,917.76,671.13
2017,7,27,11,0,932.0,103.0,1.6,23.0,948.0,1002.71,723.17
2017,7,27,11,15,935.5,103.5,1.65,23.5,963.5,1004.19,721.87
2017,7,27,11,30,939.0,104.0,1.7,24.0,979.0,1002.6,719.74
2017,7,27,11,45,941.5,104.0,1.75,24.5,987.5,996.48,714.89
2017,7,27,12,0,944.0,104.0,1.8,25.0,996.0,987.32,708.26
2017,7,27,12,15,944.0,104.0,1.9,25.0,996.5,972.86,700.36
2017,7,27,12,30,944.0,104.0,2.0,25.0,997.0,955.53,690.63
2017,7,27,12,45,936.0,108.0,2.15,25.0,987.5,932.2,677.49
2017,7,27,13,0,928.0,112.0,2.3,25.0,978.0,906.46,662.6
2017,7,27,13,15,925.0,111.0,2.45,25.0,963.0,877.89,645.62
2017,7,27,13,30,922.0,110.0,2.6,25.0,948.0,847.03,626.84
2017,7,27,13,45,917.5,109.0,2.8,25.0,926.0,812.83,605.83
2017,7,27,14,0,913.0,108.0,3.0,25.0,904.0,776.69,583.08
2017,7,27,14,15,906.0,106.5,3.1,24.5,875.0,736.56,557.74
2017,7,27,14,30,899.0,105.0,3.2,24.0,846.0,695.0,530.18
2017,7,27,14,45,890.0,103.5,3.3,24.0,811.0,650.96,497.92
2017,7,27,15,0,881.0,102.0,3.4,24.0,776.0,606.03,464.17
2017,7,27,15,15,723.5,155.5,3.45,23.5,689.5,524.62,402.26
2017,7,27,15,30,566.0,209.0,3.5,23.0,603.0,461.52,353.39
2017,7,27,15,45,696.5,151.0,3.55,23.0,603.5,438.93,334.47
2017,7,27,16,0,827.0,93.0,3.6,23.0,604.0,407.64,306.5
2017,7,27,16,15,807.5,90.0,3.55,22.5,555.5,357.03,263.75
2017,7,27,16,30,788.0,87.0,3.5,22.0,507.0,307.82,221.33
2017,7,27,16,45,761.5,83.5,3.5,21.5,456.5,258.05,178.31
2017,7,27,17,0,735.0,80.0,3.5,21.0,406.0,210.78,137.68
2017,7,27,17,15,699.5,75.0,3.4,20.5,354.0,163.52,98.99
2017,7,27,17,30,664.0,70.0,3.3,20.0,302.0,116.58,63.84
2017,7,27,17,45,614.0,64.5,3.25,19.5,251.5,75.53,39.57
2017,7,27,18,0,564.0,59.0,3.2,19.0,201.0,39.89,29.43
2017,7,27,18,15,489.5,51.0,3.15,18.5,154.0,36.01,25.89
2017,7,27,18,30,415.0,43.0,3.1,18.0,107.0,31.87,21.91
2017,7,27,18,45,295.5,31.5,3.05,17.5,68.5,24.08,14.29
2017,7,27,19,0,176.0,20.0,3.0,17.0,30.0,15.7,0.0
2017,7,27,19,15,88.0,10.0,3.0,16.5,15.0,9.83,0.0
2017,7,27,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,28,5,15,98.0,8.5,2.95,13.5,13.5,32.34,0.0
2017,7,28,5,30,196.0,17.0,3.0,14.0,27.0,85.57,0.0
2017,7,28,5,45,320.0,27.5,3.1,14.5,65.0,156.8,110.3
2017,7,28,6,0,444.0,38.0,3.2,15.0,103.0,231.45,178.94
2017,7,28,6,15,519.5,45.5,3.2,15.0,150.0,293.47,234.94
2017,7,28,6,30,595.0,53.0,3.2,15.0,197.0,362.2,295.3
2017,7,28,6,45,309.5,87.5,3.2,15.5,163.5,275.46,226.41
2017,7,28,7,0,24.0,122.0,3.2,16.0,130.0,143.12,114.82
2017,7,28,7,15,17.0,134.5,3.15,16.5,141.0,146.09,116.95
2017,7,28,7,30,10.0,147.0,3.1,17.0,152.0,154.07,122.77
2017,7,28,7,45,15.0,167.5,3.1,17.5,175.5,178.47,142.11
2017,7,28,8,0,20.0,188.0,3.1,18.0,199.0,203.14,161.32
2017,7,28,8,15,33.0,217.5,3.05,18.0,237.0,251.67,199.74
2017,7,28,8,30,46.0,247.0,3.0,18.0,275.0,293.75,232.44
2017,7,28,8,45,61.0,275.0,3.0,18.5,315.5,336.28,264.65
2017,7,28,9,0,76.0,303.0,3.0,19.0,356.0,379.25,296.63
2017,7,28,9,15,138.5,329.5,3.05,19.0,432.0,471.35,367.27
2017,7,28,9,30,201.0,356.0,3.1,19.0,508.0,556.67,431.15
2017,7,28,9,45,303.5,344.5,3.15,19.5,587.0,647.86,498.7
2017,7,28,10,0,406.0,333.0,3.2,20.0,666.0,740.42,565.37
2017,7,28,10,15,446.0,332.0,3.25,20.0,709.5,779.24,592.54
2017,7,28,10,30,486.0,331.0,3.3,20.0,753.0,817.26,619.32
2017,7,28,10,45,357.5,387.0,3.35,20.5,702.0,745.48,563.31
2017,7,28,11,0,229.0,443.0,3.4,21.0,651.0,671.38,505.73
2017,7,28,11,15,363.5,408.0,3.5,21.0,743.5,766.61,577.45
2017,7,28,11,30,498.0,373.0,3.6,21.0,836.0,858.6,644.42
2017,7,28,11,45,517.5,369.5,3.75,21.0,854.5,865.79,649.66
2017,7,28,12,0,537.0,366.0,3.9,21.0,873.0,870.89,654.1
2017,7,28,12,15,521.5,373.0,4.0,21.0,865.5,851.82,640.74
2017,7,28,12,30,506.0,380.0,4.1,21.0,858.0,831.47,626.59
2017,7,28,12,45,522.5,361.5,4.2,21.0,852.0,814.01,615.66
2017,7,28,13,0,539.0,343.0,4.3,21.0,846.0,794.64,603.25
2017,7,28,13,15,531.0,339.0,4.35,20.5,827.5,766.52,584.66
2017,7,28,13,30,523.0,335.0,4.4,20.0,809.0,737.56,565.42
2017,7,28,13,45,518.0,330.5,4.5,20.0,790.5,709.73,545.91
2017,7,28,14,0,513.0,326.0,4.6,20.0,772.0,681.11,525.53
2017,7,28,14,15,524.5,304.0,4.6,20.0,747.5,647.49,501.41
2017,7,28,14,30,536.0,282.0,4.6,20.0,723.0,612.23,475.67
2017,7,28,14,45,567.5,256.5,4.65,20.0,705.5,584.61,455.5
2017,7,28,15,0,599.0,231.0,4.7,20.0,688.0,552.99,431.67
2017,7,28,15,15,605.5,212.0,4.65,19.5,652.5,511.05,399.59
2017,7,28,15,30,612.0,193.0,4.6,19.0,617.0,467.87,365.68
2017,7,28,15,45,726.0,143.5,4.6,19.0,614.0,443.87,344.73
2017,7,28,16,0,840.0,94.0,4.6,19.0,611.0,411.9,315.39
2017,7,28,16,15,820.0,91.0,4.55,18.5,562.0,360.46,270.96
2017,7,28,16,30,800.0,88.0,4.5,18.0,513.0,310.47,226.95
2017,7,28,16,45,774.5,84.0,4.5,18.0,462.0,259.9,181.99
2017,7,28,17,0,749.0,80.0,4.5,18.0,411.0,211.74,139.61
2017,7,28,17,15,713.0,75.5,4.45,17.5,358.5,164.19,100.24
2017,7,28,17,30,677.0,71.0,4.4,17.0,306.0,116.92,64.64
2017,7,28,17,45,626.0,65.0,4.4,17.0,254.5,74.85,39.72
2017,7,28,18,0,575.0,59.0,4.4,17.0,203.0,40.05,29.82
2017,7,28,18,15,498.0,51.0,4.35,16.5,155.0,36.17,26.23
2017,7,28,18,30,421.0,43.0,4.3,16.0,107.0,32.04,22.21
2017,7,28,18,45,296.5,31.5,4.3,15.5,68.5,24.24,14.44
2017,7,28,19,0,172.0,20.0,4.3,15.0,30.0,15.84,0.0
2017,7,28,19,15,86.0,10.0,4.2,14.5,15.0,9.83,0.0
2017,7,28,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,29,5,15,84.5,8.5,3.15,12.5,12.5,28.89,0.0
2017,7,29,5,30,169.0,17.0,3.2,13.0,25.0,76.94,0.0
2017,7,29,5,45,302.0,28.0,3.3,13.5,63.0,150.77,105.36
2017,7,29,6,0,435.0,39.0,3.4,14.0,101.0,228.34,176.92
2017,7,29,6,15,513.5,46.5,3.35,14.0,148.5,291.17,233.81
2017,7,29,6,30,592.0,54.0,3.3,14.0,196.0,360.96,295.28
2017,7,29,6,45,296.0,75.0,3.25,14.5,146.0,252.87,208.82
2017,7,29,7,0,0.0,96.0,3.2,15.0,96.0,95.34,75.03
2017,7,29,7,15,0.0,96.0,3.1,15.5,96.0,94.32,74.04
2017,7,29,7,30,0.0,96.0,3.0,16.0,96.0,93.72,73.17
2017,7,29,7,45,0.0,125.5,2.95,16.5,126.0,123.68,97.5
2017,7,29,8,0,0.0,155.0,2.9,17.0,156.0,153.68,121.37
2017,7,29,8,15,4.0,173.5,2.8,17.0,176.5,175.18,138.41
2017,7,29,8,30,8.0,192.0,2.7,17.0,197.0,196.89,155.45
2017,7,29,8,45,10.5,210.0,2.65,17.5,217.0,217.03,170.7
2017,7,29,9,0,13.0,228.0,2.6,18.0,237.0,237.23,185.82
2017,7,29,9,15,27.0,269.5,2.6,18.5,289.5,299.94,234.08
2017,7,29,9,30,41.0,311.0,2.6,19.0,342.0,355.88,275.99
2017,7,29,9,45,39.0,322.5,2.6,19.5,353.5,365.3,281.71
2017,7,29,10,0,37.0,334.0,2.6,20.0,365.0,374.49,287.43
2017,7,29,10,15,107.0,379.0,2.6,20.0,471.5,494.25,377.95
2017,7,29,10,30,177.0,424.0,2.6,20.0,578.0,606.22,459.54
2017,7,29,10,45,175.0,436.0,2.65,20.5,591.5,614.87,463.59
2017,7,29,11,0,173.0,448.0,2.7,21.0,605.0,622.72,467.75
2017,7,29,11,15,228.0,447.0,2.7,21.0,657.5,670.92,503.06
2017,7,29,11,30,283.0,446.0,2.7,21.0,710.0,722.85,540.14
2017,7,29,11,45,342.5,424.0,2.75,21.0,745.5,750.83,561.16
2017,7,29,12,0,402.0,402.0,2.8,21.0,781.0,779.57,582.69
2017,7,29,12,15,437.0,395.0,2.85,21.0,807.0,794.89,594.05
2017,7,29,12,30,472.0,388.0,2.9,21.0,833.0,807.83,603.86
2017,7,29,12,45,700.5,252.5,3.0,21.0,908.0,864.79,650.8
2017,7,29,13,0,929.0,117.0,3.1,21.0,983.0,909.46,682.0
2017,7,29,13,15,926.0,116.5,3.15,21.0,968.0,881.23,663.11
2017,7,29,13,30,923.0,116.0,3.2,21.0,953.0,850.69,643.14
2017,7,29,13,45,742.5,207.0,3.25,21.0,869.5,765.94,584.32
2017,7,29,14,0,562.0,298.0,3.3,21.0,786.0,690.61,526.79
2017,7,29,14,15,559.5,288.5,3.3,21.0,761.0,656.9,502.9
2017,7,29,14,30,557.0,279.0,3.3,21.0,736.0,622.37,477.75
2017,7,29,14,45,575.0,255.5,3.35,21.0,709.5,587.26,452.34
2017,7,29,15,0,593.0,232.0,3.4,21.0,683.0,549.27,424.13
2017,7,29,15,15,574.5,221.5,3.4,20.5,639.5,502.51,388.88
2017,7,29,15,30,556.0,211.0,3.4,20.0,596.0,456.04,353.07
2017,7,29,15,45,519.0,207.5,3.4,20.0,548.0,408.67,315.15
2017,7,29,16,0,482.0,204.0,3.4,20.0,500.0,364.29,279.09
2017,7,29,16,15,444.0,195.5,3.4,19.5,451.0,318.46,242.13
2017,7,29,16,30,406.0,187.0,3.4,19.0,402.0,276.15,207.68
2017,7,29,16,45,572.5,134.0,3.45,18.5,404.0,249.19,178.96
2017,7,29,17,0,739.0,81.0,3.5,18.0,406.0,208.81,137.2
2017,7,29,17,15,702.5,76.5,3.45,17.5,353.5,158.37,95.75
2017,7,29,17,30,666.0,72.0,3.4,17.0,301.0,114.88,63.6
2017,7,29,17,45,614.5,65.5,3.35,16.5,249.5,73.0,39.27
2017,7,29,18,0,563.0,59.0,3.3,16.0,198.0,40.19,30.07
2017,7,29,18,15,485.0,51.0,3.2,15.5,150.5,36.32,26.48
2017,7,29,18,30,407.0,43.0,3.1,15.0,103.0,32.21,22.44
2017,7,29,18,45,284.5,31.0,3.05,15.0,65.0,23.92,14.09
2017,7,29,19,0,162.0,19.0,3.0,15.0,27.0,15.0,0.0
2017,7,29,19,15,81.0,9.5,2.9,14.5,13.5,9.34,0.0
2017,7,29,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,30,5,15,81.0,8.0,2.25,12.5,11.5,27.4,0.0
2017,7,30,5,30,162.0,16.0,2.3,13.0,23.0,73.07,0.0
2017,7,30,5,45,288.5,27.0,2.4,13.5,59.5,144.62,99.63
2017,7,30,6,0,415.0,38.0,2.5,14.0,96.0,218.76,168.8
2017,7,30,6,15,492.5,45.5,2.45,14.5,142.5,280.04,223.68
2017,7,30,6,30,570.0,53.0,2.4,15.0,189.0,348.23,282.84
2017,7,30,6,45,288.0,83.0,2.4,15.5,152.0,257.93,211.38
2017,7,30,7,0,6.0,113.0,2.4,16.0,115.0,117.48,93.17
2017,7,30,7,15,8.0,129.5,2.25,16.5,133.0,135.22,107.72
2017,7,30,7,30,10.0,146.0,2.1,17.0,151.0,153.1,121.85
2017,7,30,7,45,10.5,160.5,2.0,17.5,166.0,167.93,133.2
2017,7,30,8,0,11.0,175.0,1.9,18.0,181.0,182.8,144.39
2017,7,30,8,15,36.5,214.5,1.85,18.0,236.5,251.06,198.76
2017,7,30,8,30,62.0,254.0,1.8,18.0,292.0,314.28,247.79
2017,7,30,8,45,119.5,284.0,1.75,18.5,363.5,403.16,315.63
2017,7,30,9,0,177.0,314.0,1.7,19.0,435.0,485.98,376.69
2017,7,30,9,15,532.0,204.5,1.7,19.5,600.0,696.98,537.26
2017,7,30,9,30,887.0,95.0,1.7,20.0,765.0,901.01,674.93
2017,7,30,9,45,876.0,107.0,1.75,20.5,795.0,918.84,682.47
2017,7,30,10,0,865.0,119.0,1.8,21.0,825.0,933.27,689.92
2017,7,30,10,15,681.0,222.0,1.85,21.0,790.5,886.64,658.48
2017,7,30,10,30,497.0,325.0,1.9,21.0,756.0,820.27,608.89
2017,7,30,10,45,510.0,334.0,2.0,21.5,785.5,841.59,623.03
2017,7,30,11,0,523.0,343.0,2.1,22.0,815.0,861.03,634.99
2017,7,30,11,15,536.5,345.5,2.15,22.0,837.0,872.39,642.58
2017,7,30,11,30,550.0,348.0,2.2,22.0,859.0,881.72,648.93
2017,7,30,11,45,570.0,333.0,2.25,22.5,866.5,877.68,645.85
2017,7,30,12,0,590.0,318.0,2.3,23.0,874.0,871.54,641.54
2017,7,30,12,15,556.5,333.0,2.35,23.0,857.5,843.55,622.16
2017,7,30,12,30,523.0,348.0,2.4,23.0,841.0,814.55,602.17
2017,7,30,12,45,504.5,361.0,2.45,23.0,833.5,796.19,589.57
2017,7,30,13,0,486.0,374.0,2.5,23.0,826.0,776.96,576.23
2017,7,30,13,15,504.5,351.0,2.55,23.0,813.5,754.14,561.88
2017,7,30,13,30,523.0,328.0,2.6,23.0,801.0,729.34,545.98
2017,7,30,13,45,541.5,311.0,2.65,23.0,790.5,708.02,532.09
2017,7,30,14,0,560.0,294.0,2.7,23.0,780.0,684.47,516.36
2017,7,30,14,15,554.5,287.5,2.8,23.0,755.0,651.47,493.3
2017,7,30,14,30,549.0,281.0,2.9,23.0,730.0,617.84,469.4
2017,7,30,14,45,704.0,196.0,3.0,23.0,746.5,610.96,467.17
2017,7,30,15,0,859.0,111.0,3.1,23.0,763.0,596.45,457.8
2017,7,30,15,15,847.0,108.5,3.15,22.5,723.0,549.13,421.82
2017,7,30,15,30,835.0,106.0,3.2,22.0,683.0,498.14,382.23
2017,7,30,15,45,821.5,102.5,3.3,21.5,638.5,448.9,342.75
2017,7,30,16,0,808.0,99.0,3.4,21.0,594.0,400.1,302.35
2017,7,30,16,15,788.0,96.0,3.45,20.5,545.5,350.17,260.0
2017,7,30,16,30,768.0,93.0,3.5,20.0,497.0,301.74,217.99
2017,7,30,16,45,742.0,88.5,3.55,20.0,446.5,252.21,174.65
2017,7,30,17,0,716.0,84.0,3.6,20.0,396.0,201.82,131.27
2017,7,30,17,15,679.0,79.0,3.55,19.5,344.5,155.22,93.45
2017,7,30,17,30,642.0,74.0,3.5,19.0,293.0,112.5,62.37
2017,7,30,17,45,590.0,67.0,3.5,18.5,242.5,71.46,39.04
2017,7,30,18,0,538.0,60.0,3.5,18.0,192.0,41.18,30.68
2017,7,30,18,15,460.5,51.5,3.35,17.5,145.5,36.92,26.75
2017,7,30,18,30,383.0,43.0,3.2,17.0,99.0,32.39,22.35
2017,7,30,18,45,263.5,30.5,3.1,16.5,62.0,23.61,13.56
2017,7,30,19,0,144.0,18.0,3.0,16.0,25.0,14.07,0.0
2017,7,30,19,15,72.0,9.0,2.85,15.5,12.5,8.85,0.0
2017,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,31,5,15,55.5,7.5,2.1,13.0,10.0,20.66,0.0
2017,7,31,5,30,111.0,15.0,2.1,13.0,20.0,55.47,0.0
2017,7,31,5,45,232.0,28.0,2.15,13.5,55.0,126.42,85.69
2017,7,31,6,0,353.0,41.0,2.2,14.0,90.0,197.67,152.16
2017,7,31,6,15,433.0,50.5,2.1,14.5,135.5,259.42,206.89
2017,7,31,6,30,513.0,60.0,2.0,15.0,181.0,328.34,266.22
2017,7,31,6,45,256.5,79.0,1.95,15.5,139.5,236.27,193.23
2017,7,31,7,0,0.0,98.0,1.9,16.0,98.0,97.64,76.55
2017,7,31,7,15,9.5,125.5,1.75,16.5,130.0,131.81,104.93
2017,7,31,7,30,19.0,153.0,1.6,17.0,162.0,166.63,132.98
2017,7,31,7,45,19.5,170.0,1.5,17.5,180.0,184.4,146.52
2017,7,31,8,0,20.0,187.0,1.4,18.0,198.0,202.17,159.83
2017,7,31,8,15,25.0,208.5,1.35,18.0,223.5,228.12,179.86
2017,7,31,8,30,30.0,230.0,1.3,18.0,249.0,262.31,205.97
2017,7,31,8,45,68.0,269.5,1.3,18.5,315.5,335.94,262.5
2017,7,31,9,0,106.0,309.0,1.3,19.0,382.0,411.23,318.4
2017,7,31,9,15,225.5,315.5,1.35,19.5,482.0,531.56,408.37
2017,7,31,9,30,345.0,322.0,1.4,20.0,582.0,656.62,497.71
2017,7,31,9,45,416.5,309.5,1.45,20.5,638.0,720.23,541.01
2017,7,31,10,0,488.0,297.0,1.5,21.0,694.0,777.26,579.71
2017,7,31,10,15,692.5,206.5,1.6,21.5,792.0,880.3,652.0
2017,7,31,10,30,897.0,116.0,1.7,22.0,890.0,974.18,711.18
2017,7,31,10,45,726.0,222.0,1.8,22.5,859.0,933.17,682.7
2017,7,31,11,0,555.0,328.0,1.9,23.0,828.0,875.59,640.4
2017,7,31,11,15,568.0,322.5,2.05,23.0,842.5,878.43,644.29
2017,7,31,11,30,581.0,317.0,2.2,23.0,857.0,879.27,646.23
2017,7,31,11,45,582.0,320.5,2.35,23.0,864.5,875.71,644.77
2017,7,31,12,0,583.0,324.0,2.5,23.0,872.0,870.1,641.94
2017,7,31,12,15,511.0,348.0,2.6,23.0,828.5,815.73,604.08
2017,7,31,12,30,439.0,372.0,2.7,23.0,785.0,761.51,566.09
2017,7,31,12,45,429.0,379.5,2.85,23.0,780.5,746.84,556.75
2017,7,31,13,0,419.0,387.0,3.0,23.0,776.0,731.26,546.37
2017,7,31,13,15,432.0,368.5,3.1,23.0,764.0,709.74,532.54
2017,7,31,13,30,445.0,350.0,3.2,23.0,752.0,686.69,517.47
2017,7,31,13,45,684.0,226.5,3.3,23.0,827.5,736.78,559.58
2017,7,31,14,0,923.0,103.0,3.4,23.0,903.0,773.21,587.91
2017,7,31,14,15,917.0,101.5,3.5,22.5,874.0,733.26,561.71
2017,7,31,14,30,911.0,100.0,3.6,22.0,845.0,691.78,533.52
2017,7,31,14,45,903.5,98.0,3.7,22.0,810.0,647.57,500.55
2017,7,31,15,0,896.0,96.0,3.8,22.0,775.0,602.32,465.95
2017,7,31,15,15,731.0,151.0,3.85,21.5,685.5,518.61,401.41
2017,7,31,15,30,566.0,206.0,3.9,21.0,596.0,453.96,350.7
2017,7,31,15,45,545.5,196.0,4.0,21.0,551.5,407.75,313.71
2017,7,31,16,0,525.0,186.0,4.1,21.0,507.0,363.04,277.1
2017,7,31,16,15,464.0,186.0,4.1,20.5,452.5,314.81,238.26
2017,7,31,16,30,403.0,186.0,4.1,20.0,398.0,272.26,204.0
2017,7,31,16,45,580.5,130.0,4.1,20.0,400.5,244.54,173.86
2017,7,31,17,0,758.0,74.0,4.1,20.0,403.0,202.29,129.94
2017,7,31,17,15,722.5,69.5,4.0,19.5,350.5,154.45,91.0
2017,7,31,17,30,687.0,65.0,3.9,19.0,298.0,110.37,59.14
2017,7,31,17,45,635.5,59.5,3.8,18.5,246.5,65.27,33.52
2017,7,31,18,0,584.0,54.0,3.7,18.0,195.0,36.34,26.41
2017,7,31,18,15,506.5,46.5,3.55,17.5,147.5,32.71,23.04
2017,7,31,18,30,429.0,39.0,3.4,17.0,100.0,28.85,19.26
2017,7,31,18,45,302.5,28.0,3.25,16.5,62.5,21.38,11.57
2017,7,31,19,0,176.0,17.0,3.1,16.0,25.0,13.33,0.0
2017,7,31,19,15,88.0,8.5,3.0,15.5,12.5,8.36,0.0
2017,7,31,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
