Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,1,5,15,57.0,7.0,1.95,13.5,9.0,6.88,0.0
2017,8,1,5,30,114.0,14.0,2.0,14.0,18.0,45.97,0.0
2017,8,1,5,45,231.5,27.0,2.05,14.5,52.5,124.79,82.78
2017,8,1,6,0,349.0,40.0,2.1,15.0,87.0,194.4,148.64
2017,8,1,6,15,428.5,49.5,2.0,15.5,132.5,255.58,202.75
2017,8,1,6,30,508.0,59.0,1.9,16.0,178.0,323.91,261.4
2017,8,1,6,45,562.0,66.0,1.8,16.5,227.5,382.85,310.9
2017,8,1,7,0,616.0,73.0,1.7,17.0,277.0,445.77,361.61
2017,8,1,7,15,654.5,78.0,1.55,17.5,328.0,500.58,403.82
2017,8,1,7,30,693.0,83.0,1.4,18.0,379.0,557.37,445.65
2017,8,1,7,45,722.0,87.5,1.3,18.5,429.5,606.44,480.33
2017,8,1,8,0,751.0,92.0,1.2,19.0,480.0,658.46,514.69
2017,8,1,8,15,772.5,95.5,1.2,19.5,528.5,703.89,543.82
2017,8,1,8,30,794.0,99.0,1.2,20.0,577.0,748.76,571.94
2017,8,1,8,45,810.5,101.5,1.3,20.5,622.5,787.56,596.51
2017,8,1,9,0,827.0,104.0,1.4,21.0,668.0,825.0,619.93
2017,8,1,9,15,840.0,106.5,1.55,21.5,709.0,852.72,637.22
2017,8,1,9,30,853.0,109.0,1.7,22.0,750.0,883.56,656.58
2017,8,1,9,45,825.5,130.5,1.85,22.5,775.0,901.18,667.06
2017,8,1,10,0,798.0,152.0,2.0,23.0,800.0,909.54,671.58
2017,8,1,10,15,807.0,154.0,2.1,23.5,829.5,927.8,682.23
2017,8,1,10,30,816.0,156.0,2.2,24.0,859.0,943.51,691.14
2017,8,1,10,45,685.0,235.5,2.3,24.5,836.5,907.12,665.99
2017,8,1,11,0,554.0,315.0,2.4,25.0,814.0,860.61,630.7
2017,8,1,11,15,553.5,322.5,2.45,25.0,828.0,863.84,633.01
2017,8,1,11,30,553.0,330.0,2.5,25.0,842.0,864.98,633.55
2017,8,1,11,45,536.5,350.5,2.55,25.5,850.5,861.94,629.49
2017,8,1,12,0,520.0,371.0,2.6,26.0,859.0,856.93,624.26
2017,8,1,12,15,687.5,262.5,2.7,26.0,908.0,892.45,654.14
2017,8,1,12,30,855.0,154.0,2.8,26.0,957.0,917.25,671.4
2017,8,1,12,45,860.5,149.0,2.9,26.0,951.5,898.44,659.63
2017,8,1,13,0,866.0,144.0,3.0,26.0,946.0,876.99,646.43
2017,8,1,13,15,862.0,143.0,3.1,25.5,931.0,848.81,629.88
2017,8,1,13,30,858.0,142.0,3.2,25.0,916.0,818.55,611.73
2017,8,1,13,45,855.5,139.0,3.3,25.0,894.5,785.65,590.36
2017,8,1,14,0,853.0,136.0,3.4,25.0,873.0,750.84,567.47
2017,8,1,14,15,705.5,206.0,3.45,24.5,802.0,678.33,515.0
2017,8,1,14,30,558.0,276.0,3.5,24.0,731.0,616.96,468.85
2017,8,1,14,45,689.5,200.5,3.55,24.0,738.0,603.24,461.14
2017,8,1,15,0,821.0,125.0,3.6,24.0,745.0,581.01,445.69
2017,8,1,15,15,807.0,122.5,3.55,23.5,704.5,533.85,409.52
2017,8,1,15,30,793.0,120.0,3.5,23.0,664.0,486.82,372.56
2017,8,1,15,45,777.5,116.0,3.5,23.0,619.5,438.12,332.77
2017,8,1,16,0,762.0,112.0,3.5,23.0,575.0,390.13,292.59
2017,8,1,16,15,739.5,108.0,3.4,22.5,526.5,340.68,251.01
2017,8,1,16,30,717.0,104.0,3.3,22.0,478.0,289.55,207.49
2017,8,1,16,45,688.0,98.5,3.25,21.5,428.0,240.81,165.84
2017,8,1,17,0,659.0,93.0,3.2,21.0,378.0,194.87,127.03
2017,8,1,17,15,619.0,87.0,3.05,20.5,327.0,149.98,91.33
2017,8,1,17,30,579.0,81.0,2.9,20.0,276.0,109.3,62.53
2017,8,1,17,45,522.0,73.5,2.8,19.5,226.5,71.04,41.68
2017,8,1,18,0,465.0,66.0,2.7,19.0,177.0,46.78,35.42
2017,8,1,18,15,386.5,55.0,2.5,18.5,132.0,40.49,29.69
2017,8,1,18,30,308.0,44.0,2.3,18.0,87.0,33.25,22.91
2017,8,1,18,45,197.0,29.5,2.15,18.0,53.0,22.71,12.32
2017,8,1,19,0,86.0,15.0,2.0,18.0,19.0,11.66,0.0
2017,8,1,19,15,43.0,7.5,1.9,17.5,9.5,7.37,0.0
2017,8,1,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,8,2,5,15,31.5,6.0,0.95,15.5,7.5,5.9,0.0
2017,8,2,5,30,63.0,12.0,0.9,16.0,15.0,29.47,0.0
2017,8,2,5,45,158.5,28.5,0.85,16.5,46.5,101.09,64.77
2017,8,2,6,0,254.0,45.0,0.8,17.0,78.0,162.88,122.81
2017,8,2,6,15,331.0,57.5,1.25,17.0,121.5,220.83,173.61
2017,8,2,6,30,408.0,70.0,1.7,17.0,165.0,286.05,229.94
2017,8,2,6,45,219.0,95.0,2.2,17.5,147.5,227.36,184.35
2017,8,2,7,0,30.0,120.0,2.7,18.0,130.0,144.65,115.29
2017,8,2,7,15,193.0,134.0,2.75,18.5,215.0,272.75,221.99
2017,8,2,7,30,356.0,148.0,2.8,19.0,300.0,408.91,331.26
2017,8,2,7,45,507.0,133.0,2.85,20.0,379.0,508.02,408.28
2017,8,2,8,0,658.0,118.0,2.9,21.0,458.0,622.28,493.97
2017,8,2,8,15,525.0,172.5,2.7,21.0,460.5,600.07,472.31
2017,8,2,8,30,392.0,227.0,2.5,21.0,463.0,561.85,439.38
2017,8,2,8,45,568.5,181.0,2.4,21.5,552.0,678.67,526.55
2017,8,2,9,0,745.0,135.0,2.3,22.0,641.0,791.6,604.01
2017,8,2,9,15,758.5,138.0,2.25,22.0,681.0,820.28,621.01
2017,8,2,9,30,772.0,141.0,2.2,22.0,721.0,850.22,639.46
2017,8,2,9,45,760.0,156.0,2.2,22.5,749.5,867.78,648.59
2017,8,2,10,0,748.0,171.0,2.2,23.0,778.0,885.71,658.08
2017,8,2,10,15,756.5,173.5,2.1,23.0,806.0,899.8,665.36
2017,8,2,10,30,765.0,176.0,2.0,23.0,834.0,915.0,673.39
2017,8,2,10,45,623.0,264.5,1.9,23.5,810.0,876.85,643.76
2017,8,2,11,0,481.0,353.0,1.8,24.0,786.0,829.02,604.88
2017,8,2,11,15,634.0,266.5,1.7,24.0,847.0,883.84,645.07
2017,8,2,11,30,787.0,180.0,1.6,24.0,908.0,932.39,675.39
2017,8,2,11,45,793.0,178.0,1.55,24.5,916.5,927.52,669.49
2017,8,2,12,0,799.0,176.0,1.5,25.0,925.0,919.99,662.61
2017,8,2,12,15,799.5,176.0,1.7,25.0,925.5,906.75,656.6
2017,8,2,12,30,800.0,176.0,1.9,25.0,926.0,891.03,648.78
2017,8,2,12,45,805.0,171.0,2.1,25.0,921.0,872.03,638.57
2017,8,2,13,0,810.0,166.0,2.3,25.0,916.0,850.55,626.47
2017,8,2,13,15,639.5,261.5,2.5,25.0,847.5,777.57,577.0
2017,8,2,13,30,469.0,357.0,2.7,25.0,779.0,710.54,527.63
2017,8,2,13,45,493.0,326.5,2.9,25.0,760.5,682.31,510.33
2017,8,2,14,0,517.0,296.0,3.1,25.0,742.0,651.76,490.61
2017,8,2,14,15,534.5,286.5,3.2,24.5,734.0,633.39,479.05
2017,8,2,14,30,552.0,277.0,3.3,24.0,726.0,612.74,465.37
2017,8,2,14,45,496.5,281.0,3.45,24.0,672.0,557.26,424.4
2017,8,2,15,0,441.0,285.0,3.6,24.0,618.0,505.49,385.69
2017,8,2,15,15,588.5,211.5,3.45,24.0,630.0,495.07,378.37
2017,8,2,15,30,736.0,138.0,3.3,24.0,642.0,471.0,358.96
2017,8,2,15,45,719.0,133.5,3.2,24.0,598.0,423.56,320.24
2017,8,2,16,0,702.0,129.0,3.1,24.0,554.0,377.04,281.54
2017,8,2,16,15,678.0,124.0,2.85,23.5,507.0,328.87,241.37
2017,8,2,16,30,654.0,119.0,2.6,23.0,460.0,282.7,202.27
2017,8,2,16,45,618.5,114.5,2.4,23.0,410.0,236.48,163.16
2017,8,2,17,0,583.0,110.0,2.2,23.0,360.0,193.79,127.74
2017,8,2,17,15,541.5,102.0,1.95,22.5,310.5,150.92,94.47
2017,8,2,17,30,500.0,94.0,1.7,22.0,261.0,112.47,67.83
2017,8,2,17,45,437.5,85.0,1.5,22.0,212.5,76.78,48.51
2017,8,2,18,0,375.0,76.0,1.3,22.0,164.0,55.14,42.15
2017,8,2,18,15,300.5,62.0,1.1,21.5,121.5,46.11,34.1
2017,8,2,18,30,226.0,48.0,0.9,21.0,79.0,36.58,25.37
2017,8,2,18,45,113.0,31.5,0.7,21.0,47.0,26.13,14.49
2017,8,2,19,0,0.0,15.0,0.5,21.0,15.0,14.38,0.0
2017,8,2,19,15,0.0,7.5,0.55,21.0,7.5,7.37,0.0
2017,8,2,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,1.5,1.6,19.0,1.5,0.0,0.0
2017,8,3,5,30,0.0,3.0,1.8,19.0,3.0,2.95,0.0
2017,8,3,5,45,0.0,13.0,2.0,19.0,13.0,12.54,3.2
2017,8,3,6,0,0.0,23.0,2.2,19.0,23.0,22.2,12.38
2017,8,3,6,15,0.0,37.0,2.3,19.0,37.0,35.73,24.01
2017,8,3,6,30,0.0,51.0,2.4,19.0,51.0,49.39,35.69
2017,8,3,6,45,0.0,67.0,2.5,19.0,67.0,65.56,49.33
2017,8,3,7,0,0.0,83.0,2.6,19.0,83.0,81.65,62.71
2017,8,3,7,15,27.0,124.0,2.45,19.0,135.5,146.15,116.18
2017,8,3,7,30,54.0,165.0,2.3,19.0,188.0,209.59,167.64
2017,8,3,7,45,168.5,185.0,2.2,19.0,269.5,318.07,255.72
2017,8,3,8,0,283.0,205.0,2.1,19.0,351.0,435.81,347.85
2017,8,3,8,15,213.0,235.5,1.95,19.5,351.5,416.5,328.98
2017,8,3,8,30,143.0,266.0,1.8,20.0,352.0,400.16,312.81
2017,8,3,8,45,174.5,287.0,1.65,20.5,400.0,451.07,349.83
2017,8,3,9,0,206.0,308.0,1.5,21.0,448.0,503.11,386.23
2017,8,3,9,15,290.5,309.5,1.65,21.5,520.0,589.53,449.26
2017,8,3,9,30,375.0,311.0,1.8,22.0,592.0,670.04,506.53
2017,8,3,9,45,215.0,332.5,1.95,22.5,495.5,543.95,411.68
2017,8,3,10,0,55.0,354.0,2.1,23.0,399.0,412.16,310.81
2017,8,3,10,15,131.0,385.5,2.15,23.0,497.0,522.92,393.7
2017,8,3,10,30,207.0,417.0,2.2,23.0,595.0,626.05,467.62
2017,8,3,10,45,211.5,428.5,2.25,23.5,614.5,640.53,475.78
2017,8,3,11,0,216.0,440.0,2.3,24.0,634.0,654.13,483.95
2017,8,3,11,15,155.5,443.5,2.25,24.0,584.5,597.06,441.73
2017,8,3,11,30,95.0,447.0,2.2,24.0,535.0,534.68,395.88
2017,8,3,11,45,102.0,444.0,2.15,24.5,539.0,535.07,395.7
2017,8,3,12,0,109.0,441.0,2.1,25.0,543.0,538.59,397.33
2017,8,3,12,15,105.0,449.5,1.95,25.0,547.5,535.82,394.53
2017,8,3,12,30,101.0,458.0,1.8,25.0,552.0,536.22,393.96
2017,8,3,12,45,88.5,447.0,1.65,25.0,529.5,510.1,374.82
2017,8,3,13,0,76.0,436.0,1.5,25.0,507.0,484.47,356.18
2017,8,3,13,15,88.5,435.5,1.55,25.0,516.5,489.85,360.83
2017,8,3,13,30,101.0,435.0,1.6,25.0,526.0,494.24,364.58
2017,8,3,13,45,110.5,426.0,1.65,25.0,523.0,485.65,359.19
2017,8,3,14,0,120.0,417.0,1.7,25.0,520.0,477.44,354.09
2017,8,3,14,15,145.5,404.0,1.55,25.0,525.0,475.81,353.27
2017,8,3,14,30,171.0,391.0,1.4,25.0,530.0,472.09,350.74
2017,8,3,14,45,104.0,347.0,1.25,25.0,430.5,385.99,287.86
2017,8,3,15,0,37.0,303.0,1.1,25.0,331.0,302.53,226.47
2017,8,3,15,15,71.0,305.5,1.0,24.5,355.5,318.81,239.77
2017,8,3,15,30,105.0,308.0,0.9,24.0,380.0,331.5,249.49
2017,8,3,15,45,127.0,288.0,0.85,24.0,369.0,311.96,234.83
2017,8,3,16,0,149.0,268.0,0.8,24.0,358.0,294.57,221.49
2017,8,3,16,15,300.0,219.5,1.05,23.5,381.5,289.51,215.75
2017,8,3,16,30,451.0,171.0,1.3,23.0,405.0,269.48,195.85
2017,8,3,16,45,432.0,155.0,1.55,22.5,360.0,227.03,161.61
2017,8,3,17,0,413.0,139.0,1.8,22.0,315.0,186.54,129.0
2017,8,3,17,15,361.5,131.5,2.05,21.5,270.5,150.87,102.52
2017,8,3,17,30,310.0,124.0,2.3,21.0,226.0,124.88,85.75
2017,8,3,17,45,263.0,107.0,2.6,20.5,183.0,91.97,65.52
2017,8,3,18,0,216.0,90.0,2.9,20.0,140.0,70.06,55.41
2017,8,3,18,15,164.0,69.5,2.85,19.5,102.0,55.21,42.19
2017,8,3,18,30,112.0,49.0,2.8,19.0,64.0,39.78,28.22
2017,8,3,18,45,56.0,29.0,2.75,19.0,36.5,25.57,13.77
2017,8,3,19,0,0.0,9.0,2.7,19.0,9.0,8.85,0.0
2017,8,3,19,15,0.0,4.5,2.35,18.5,4.5,4.42,0.0
2017,8,3,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,1.0,2.95,18.0,1.0,0.0,0.0
2017,8,4,5,30,0.0,2.0,3.0,18.0,2.0,1.97,0.0
2017,8,4,5,45,0.0,12.0,3.05,18.5,12.0,11.57,2.31
2017,8,4,6,0,0.0,22.0,3.1,19.0,22.0,21.23,11.56
2017,8,4,6,15,0.0,36.5,2.95,19.0,36.5,35.25,23.58
2017,8,4,6,30,0.0,51.0,2.8,19.0,51.0,49.44,35.71
2017,8,4,6,45,0.0,68.0,2.7,19.5,68.0,66.68,50.16
2017,8,4,7,0,0.0,85.0,2.6,20.0,85.0,83.84,64.26
2017,8,4,7,15,118.0,124.5,2.5,20.0,174.5,208.4,167.98
2017,8,4,7,30,236.0,164.0,2.4,20.0,264.0,340.85,274.51
2017,8,4,7,45,118.0,86.0,2.3,20.5,136.0,178.01,142.85
2017,8,4,8,0,0.0,8.0,2.2,21.0,8.0,7.72,0.73
2017,8,4,8,15,0.0,36.0,2.2,21.0,36.0,34.78,23.05
2017,8,4,8,30,0.0,64.0,2.2,21.0,64.0,61.89,45.08
2017,8,4,8,45,0.0,105.0,2.2,21.5,105.0,101.9,77.02
2017,8,4,9,0,0.0,146.0,2.2,22.0,146.0,142.74,108.99
2017,8,4,9,15,0.0,126.0,2.2,22.0,126.0,122.64,92.79
2017,8,4,9,30,0.0,106.0,2.2,22.0,106.0,102.85,76.95
2017,8,4,9,45,1.0,131.5,2.25,22.5,132.5,128.89,97.24
2017,8,4,10,0,2.0,157.0,2.3,23.0,159.0,155.0,117.23
2017,8,4,10,15,1.0,116.5,2.3,23.0,117.5,114.12,85.08
2017,8,4,10,30,0.0,76.0,2.3,23.0,76.0,73.65,53.12
2017,8,4,10,45,6.0,161.0,2.35,23.5,166.5,162.52,122.65
2017,8,4,11,0,12.0,246.0,2.4,24.0,257.0,251.94,190.42
2017,8,4,11,15,6.0,158.0,2.4,24.0,163.5,159.41,119.47
2017,8,4,11,30,0.0,70.0,2.4,24.0,70.0,67.88,48.13
2017,8,4,11,45,0.0,52.0,2.45,24.5,52.0,50.42,34.34
2017,8,4,12,0,0.0,34.0,2.5,25.0,34.0,32.96,20.49
2017,8,4,12,15,0.0,34.0,2.55,25.0,34.0,32.96,20.5
2017,8,4,12,30,0.0,34.0,2.6,25.0,34.0,32.96,20.5
2017,8,4,12,45,0.0,33.0,2.65,25.0,33.0,31.99,19.74
2017,8,4,13,0,0.0,32.0,2.7,25.0,32.0,31.01,18.97
2017,8,4,13,15,0.0,43.5,2.7,25.0,43.5,42.16,27.81
2017,8,4,13,30,0.0,55.0,2.7,25.0,55.0,53.3,36.62
2017,8,4,13,45,0.0,49.0,2.75,25.0,49.0,47.47,32.05
2017,8,4,14,0,0.0,43.0,2.8,25.0,43.0,41.65,27.49
2017,8,4,14,15,0.0,41.5,2.75,25.0,41.5,40.18,26.37
2017,8,4,14,30,0.0,40.0,2.7,25.0,40.0,38.72,25.26
2017,8,4,14,45,63.0,192.5,2.7,25.0,239.5,218.58,166.86
2017,8,4,15,0,126.0,345.0,2.7,25.0,439.0,385.69,292.3
2017,8,4,15,15,121.5,327.5,2.65,24.5,414.5,359.78,272.95
2017,8,4,15,30,117.0,310.0,2.6,24.0,390.0,334.23,254.42
2017,8,4,15,45,152.5,288.0,2.6,24.0,384.5,322.34,245.42
2017,8,4,16,0,188.0,266.0,2.6,24.0,379.0,307.07,233.18
2017,8,4,16,15,119.5,236.0,2.55,23.5,306.0,247.73,188.68
2017,8,4,16,30,51.0,206.0,2.5,23.0,233.0,199.87,153.34
2017,8,4,16,45,297.0,160.0,2.5,23.0,289.0,203.99,148.44
2017,8,4,17,0,543.0,114.0,2.5,23.0,345.0,186.71,123.64
2017,8,4,17,15,502.0,105.5,2.45,22.5,296.5,146.16,92.51
2017,8,4,17,30,461.0,97.0,2.4,22.0,248.0,108.97,67.15
2017,8,4,17,45,409.5,85.0,2.35,21.5,202.0,72.99,47.51
2017,8,4,18,0,358.0,73.0,2.3,21.0,156.0,53.04,40.49
2017,8,4,18,15,285.5,59.0,2.2,20.5,114.5,43.93,32.3
2017,8,4,18,30,213.0,45.0,2.1,20.0,73.0,34.32,23.43
2017,8,4,18,45,129.5,28.0,2.05,19.5,42.5,21.68,10.38
2017,8,4,19,0,46.0,11.0,2.0,19.0,12.0,10.81,0.0
2017,8,4,19,15,23.0,5.5,1.9,18.5,6.0,0.0,0.0
2017,8,4,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,2.5,2.15,15.0,2.5,0.0,0.0
2017,8,5,5,30,0.0,5.0,2.2,15.0,5.0,4.91,0.0
2017,8,5,5,45,0.0,19.0,2.25,15.5,19.0,18.34,6.73
2017,8,5,6,0,0.0,33.0,2.3,16.0,33.0,32.35,20.79
2017,8,5,6,15,0.0,52.5,2.25,16.5,52.5,52.89,38.51
2017,8,5,6,30,0.0,72.0,2.2,17.0,72.0,73.0,55.68
2017,8,5,6,45,6.5,92.0,2.2,17.5,94.0,96.72,75.64
2017,8,5,7,0,13.0,112.0,2.2,18.0,116.0,120.83,95.57
2017,8,5,7,15,17.0,131.0,2.15,18.0,137.5,142.74,113.5
2017,8,5,7,30,21.0,150.0,2.1,18.0,159.0,164.9,131.33
2017,8,5,7,45,18.5,164.0,2.05,18.5,173.0,177.45,140.68
2017,8,5,8,0,16.0,178.0,2.0,19.0,187.0,189.83,149.74
2017,8,5,8,15,37.0,212.5,1.95,19.5,234.5,249.39,196.53
2017,8,5,8,30,58.0,247.0,1.9,20.0,282.0,303.33,237.69
2017,8,5,8,45,42.0,250.5,1.9,20.5,277.0,293.73,228.49
2017,8,5,9,0,26.0,254.0,1.9,21.0,272.0,275.29,212.84
2017,8,5,9,15,38.0,285.0,1.9,21.0,312.5,326.22,251.43
2017,8,5,9,30,50.0,316.0,1.9,21.0,353.0,369.19,283.2
2017,8,5,9,45,102.0,351.5,1.9,21.5,432.5,453.15,345.46
2017,8,5,10,0,154.0,387.0,1.9,22.0,512.0,546.39,412.17
2017,8,5,10,15,203.5,397.5,1.9,22.0,568.5,602.71,452.23
2017,8,5,10,30,253.0,408.0,1.9,22.0,625.0,666.6,496.99
2017,8,5,10,45,351.5,382.5,1.95,22.5,692.0,731.2,542.84
2017,8,5,11,0,450.0,357.0,2.0,23.0,759.0,801.47,591.38
2017,8,5,11,15,479.0,337.5,2.1,23.0,772.0,805.16,594.73
2017,8,5,11,30,508.0,318.0,2.2,23.0,785.0,807.15,597.57
2017,8,5,11,45,473.0,351.5,2.3,23.5,789.0,800.26,590.64
2017,8,5,12,0,438.0,385.0,2.4,24.0,793.0,791.62,582.65
2017,8,5,12,15,634.0,268.0,2.5,24.0,859.0,844.72,625.63
2017,8,5,12,30,830.0,151.0,2.6,24.0,925.0,886.48,655.29
2017,8,5,12,45,639.0,263.0,2.75,24.0,856.0,813.28,605.19
2017,8,5,13,0,448.0,375.0,2.9,24.0,787.0,740.54,550.61
2017,8,5,13,15,478.5,340.5,3.0,23.5,774.0,717.42,537.9
2017,8,5,13,30,509.0,306.0,3.1,23.0,761.0,691.8,522.76
2017,8,5,13,45,479.5,321.0,3.25,23.0,741.0,663.92,502.74
2017,8,5,14,0,450.0,336.0,3.4,23.0,721.0,636.61,482.9
2017,8,5,14,15,439.5,327.0,3.4,22.5,693.0,601.49,458.42
2017,8,5,14,30,429.0,318.0,3.4,22.0,665.0,566.42,433.58
2017,8,5,14,45,605.5,223.5,3.45,22.0,689.5,567.07,436.98
2017,8,5,15,0,782.0,129.0,3.5,22.0,714.0,555.03,429.34
2017,8,5,15,15,768.5,126.0,3.5,21.5,674.0,509.27,393.79
2017,8,5,15,30,755.0,123.0,3.5,21.0,634.0,463.67,357.52
2017,8,5,15,45,420.5,190.5,3.5,21.0,472.0,342.88,263.71
2017,8,5,16,0,86.0,258.0,3.5,21.0,310.0,266.02,205.86
2017,8,5,16,15,84.5,236.0,3.5,20.5,283.5,240.32,186.32
2017,8,5,16,30,83.0,214.0,3.5,20.0,257.0,214.87,166.55
2017,8,5,16,45,80.5,191.5,3.5,20.0,229.5,189.04,145.99
2017,8,5,17,0,78.0,169.0,3.5,20.0,202.0,163.62,125.66
2017,8,5,17,15,71.0,147.0,3.4,19.5,174.0,138.45,105.98
2017,8,5,17,30,64.0,125.0,3.3,19.0,146.0,114.2,87.2
2017,8,5,17,45,260.5,92.5,3.25,18.5,155.0,79.11,56.42
2017,8,5,18,0,457.0,60.0,3.2,18.0,164.0,42.3,31.58
2017,8,5,18,15,377.5,49.5,3.1,17.5,120.5,36.26,26.02
2017,8,5,18,30,298.0,39.0,3.0,17.0,77.0,29.79,19.81
2017,8,5,18,45,189.5,25.0,2.9,17.0,45.5,19.29,8.27
2017,8,5,19,0,81.0,11.0,2.8,17.0,14.0,10.81,0.0
2017,8,5,19,15,40.5,5.5,2.7,17.0,7.0,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,6,5,15,46.5,5.0,2.65,15.0,6.5,0.0,0.0
2017,8,6,5,30,93.0,10.0,2.7,15.0,13.0,35.18,0.0
2017,8,6,5,45,219.5,22.5,2.8,15.5,45.0,110.98,62.43
2017,8,6,6,0,346.0,35.0,2.9,16.0,77.0,184.49,138.52
2017,8,6,6,15,428.5,43.5,2.8,16.0,121.5,244.73,192.92
2017,8,6,6,30,511.0,52.0,2.7,16.0,166.0,312.55,252.34
2017,8,6,6,45,255.5,48.5,2.65,16.5,105.5,195.5,159.65
2017,8,6,7,0,0.0,45.0,2.6,17.0,45.0,43.46,31.09
2017,8,6,7,15,0.0,54.5,2.5,17.0,54.5,52.66,38.87
2017,8,6,7,30,0.0,64.0,2.4,17.0,64.0,61.86,46.45
2017,8,6,7,45,0.0,84.0,2.35,17.5,84.0,81.31,62.34
2017,8,6,8,0,0.0,104.0,2.3,18.0,104.0,101.31,78.4
2017,8,6,8,15,0.0,123.0,2.3,18.5,123.0,120.3,93.39
2017,8,6,8,30,0.0,142.0,2.3,19.0,142.0,139.28,108.15
2017,8,6,8,45,2.5,166.0,2.35,19.5,168.0,165.36,128.47
2017,8,6,9,0,5.0,190.0,2.4,20.0,194.0,191.54,148.57
2017,8,6,9,15,15.0,235.0,2.45,20.0,246.5,245.76,190.82
2017,8,6,9,30,25.0,280.0,2.5,20.0,299.0,300.39,232.58
2017,8,6,9,45,79.5,332.5,2.55,20.5,396.0,412.41,317.81
2017,8,6,10,0,134.0,385.0,2.6,21.0,493.0,525.72,400.79
2017,8,6,10,15,165.0,400.5,2.65,21.0,538.0,569.83,432.43
2017,8,6,10,30,196.0,416.0,2.7,21.0,583.0,613.8,464.03
2017,8,6,10,45,180.0,429.0,2.75,21.5,585.5,610.41,459.46
2017,8,6,11,0,164.0,442.0,2.8,22.0,588.0,606.07,454.6
2017,8,6,11,15,206.5,445.0,2.9,22.0,632.5,645.88,484.08
2017,8,6,11,30,249.0,448.0,3.0,22.0,677.0,689.44,515.6
2017,8,6,11,45,262.5,439.5,3.1,22.0,682.5,687.54,514.7
2017,8,6,12,0,276.0,431.0,3.2,22.0,688.0,684.62,513.41
2017,8,6,12,15,581.5,276.5,3.3,22.0,818.0,804.33,607.47
2017,8,6,12,30,887.0,122.0,3.4,22.0,948.0,907.71,680.62
2017,8,6,12,45,880.5,125.0,3.5,22.0,939.5,885.42,665.37
2017,8,6,13,0,874.0,128.0,3.6,22.0,931.0,860.8,649.45
2017,8,6,13,15,871.0,127.0,3.75,22.0,916.0,833.11,631.57
2017,8,6,13,30,868.0,126.0,3.9,22.0,901.0,803.23,612.01
2017,8,6,13,45,862.0,125.5,4.05,22.0,879.0,769.5,589.53
2017,8,6,14,0,856.0,125.0,4.2,22.0,857.0,734.05,565.59
2017,8,6,14,15,849.0,123.5,4.3,21.5,828.5,695.43,539.33
2017,8,6,14,30,842.0,122.0,4.4,21.0,800.0,655.5,510.56
2017,8,6,14,45,829.0,121.5,4.55,21.0,764.0,609.27,475.64
2017,8,6,15,0,816.0,121.0,4.7,21.0,728.0,564.71,440.98
2017,8,6,15,15,803.0,118.0,4.75,20.5,688.0,517.7,404.12
2017,8,6,15,30,790.0,115.0,4.8,20.0,648.0,470.73,366.22
2017,8,6,15,45,447.0,189.0,4.9,20.0,486.5,351.46,272.41
2017,8,6,16,0,104.0,263.0,5.0,20.0,325.0,276.47,215.44
2017,8,6,16,15,104.0,239.5,5.0,19.5,297.0,249.07,194.18
2017,8,6,16,30,104.0,216.0,5.0,19.0,269.0,221.77,172.6
2017,8,6,16,45,83.0,190.5,5.05,19.0,230.0,188.37,146.27
2017,8,6,17,0,62.0,165.0,5.1,19.0,191.0,157.32,121.95
2017,8,6,17,15,53.5,143.5,5.05,18.5,164.0,133.24,103.07
2017,8,6,17,30,45.0,122.0,5.0,18.0,137.0,110.21,85.08
2017,8,6,17,45,215.5,96.0,4.95,17.5,147.0,79.71,58.35
2017,8,6,18,0,386.0,70.0,4.9,17.0,157.0,50.98,39.32
2017,8,6,18,15,310.5,56.0,4.75,16.5,114.0,41.78,30.9
2017,8,6,18,30,235.0,42.0,4.6,16.0,71.0,32.08,21.76
2017,8,6,18,45,140.0,25.0,4.45,16.0,40.0,19.35,7.75
2017,8,6,19,0,45.0,8.0,4.3,16.0,9.0,7.86,0.0
2017,8,6,19,15,22.5,4.0,4.2,16.0,4.5,0.0,0.0
2017,8,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,7,5,15,14.5,3.0,3.3,15.0,3.5,0.0,0.0
2017,8,7,5,30,29.0,6.0,3.3,15.0,7.0,13.74,0.0
2017,8,7,5,45,110.5,23.5,3.3,15.5,36.0,74.99,38.83
2017,8,7,6,0,192.0,41.0,3.3,16.0,65.0,133.42,99.58
2017,8,7,6,15,264.0,57.5,3.25,16.0,106.5,190.54,150.11
2017,8,7,6,30,336.0,74.0,3.2,16.0,148.0,254.3,205.56
2017,8,7,6,45,388.0,87.5,3.15,16.5,194.5,310.63,253.74
2017,8,7,7,0,440.0,101.0,3.1,17.0,241.0,371.15,303.91
2017,8,7,7,15,220.5,116.5,3.05,17.0,187.0,267.25,218.9
2017,8,7,7,30,1.0,132.0,3.0,17.0,133.0,132.64,104.91
2017,8,7,7,45,0.5,136.5,2.95,17.5,137.0,135.9,107.21
2017,8,7,8,0,0.0,141.0,2.9,18.0,141.0,139.38,109.44
2017,8,7,8,15,7.0,172.0,2.9,18.0,176.0,176.15,139.0
2017,8,7,8,30,14.0,203.0,2.9,18.0,211.0,213.33,168.4
2017,8,7,8,45,17.0,221.5,2.95,18.5,232.5,234.46,184.3
2017,8,7,9,0,20.0,240.0,3.0,19.0,254.0,255.67,200.12
2017,8,7,9,15,22.0,258.5,3.05,19.0,274.5,276.05,215.5
2017,8,7,9,30,24.0,277.0,3.1,19.0,295.0,296.41,230.77
2017,8,7,9,45,114.5,330.0,3.2,19.5,421.0,449.6,349.21
2017,8,7,10,0,205.0,383.0,3.3,20.0,547.0,588.4,452.02
2017,8,7,10,15,267.5,384.0,3.35,20.0,607.0,655.01,500.61
2017,8,7,10,30,330.0,385.0,3.4,20.0,667.0,713.79,543.43
2017,8,7,10,45,369.0,378.5,3.5,20.5,701.0,742.36,563.22
2017,8,7,11,0,408.0,372.0,3.6,21.0,735.0,775.46,586.08
2017,8,7,11,15,428.0,372.0,3.65,21.0,759.0,790.11,596.37
2017,8,7,11,30,448.0,372.0,3.7,21.0,783.0,803.04,605.6
2017,8,7,11,45,468.5,356.5,3.75,21.0,789.0,799.29,603.68
2017,8,7,12,0,489.0,341.0,3.8,21.0,795.0,793.72,600.64
2017,8,7,12,15,667.0,246.0,3.85,21.0,865.5,850.72,646.2
2017,8,7,12,30,845.0,151.0,3.9,21.0,936.0,896.66,678.2
2017,8,7,12,45,849.0,147.0,3.95,21.0,930.0,877.39,664.97
2017,8,7,13,0,853.0,143.0,4.0,21.0,924.0,855.53,650.43
2017,8,7,13,15,849.5,142.0,4.0,21.0,909.0,827.83,631.57
2017,8,7,13,30,846.0,141.0,4.0,21.0,894.0,798.04,611.23
2017,8,7,13,45,652.0,235.5,4.0,21.0,807.5,711.27,547.01
2017,8,7,14,0,458.0,330.0,4.0,21.0,721.0,634.7,486.97
2017,8,7,14,15,639.0,232.0,4.0,20.5,756.5,647.57,501.62
2017,8,7,14,30,820.0,134.0,4.0,20.0,792.0,648.33,505.87
2017,8,7,14,45,810.0,131.0,4.0,20.0,757.0,604.48,471.96
2017,8,7,15,0,800.0,128.0,4.0,20.0,722.0,560.05,437.11
2017,8,7,15,15,786.0,125.0,4.0,19.5,681.5,513.18,400.35
2017,8,7,15,30,772.0,122.0,4.0,19.0,641.0,466.49,362.7
2017,8,7,15,45,755.0,118.0,4.0,19.0,596.5,418.02,322.04
2017,8,7,16,0,738.0,114.0,4.0,19.0,552.0,367.25,278.76
2017,8,7,16,15,715.0,109.5,4.0,18.5,504.0,318.16,236.57
2017,8,7,16,30,692.0,105.0,4.0,18.0,456.0,270.94,195.33
2017,8,7,16,45,661.5,99.5,4.05,18.0,406.5,223.3,153.78
2017,8,7,17,0,631.0,94.0,4.1,18.0,357.0,178.65,115.83
2017,8,7,17,15,590.0,87.0,4.1,17.5,306.5,134.65,81.53
2017,8,7,17,30,549.0,80.0,4.1,17.0,256.0,95.01,55.05
2017,8,7,17,45,492.0,71.5,4.1,17.0,207.5,58.27,37.73
2017,8,7,18,0,435.0,63.0,4.1,17.0,159.0,45.48,34.48
2017,8,7,18,15,353.5,51.0,4.05,16.5,115.5,38.14,27.7
2017,8,7,18,30,272.0,39.0,4.0,16.0,72.0,29.74,19.69
2017,8,7,18,45,163.0,24.0,3.95,15.5,41.0,18.6,6.5
2017,8,7,19,0,54.0,9.0,3.9,15.0,10.0,8.85,0.0
2017,8,7,19,15,27.0,4.5,3.85,15.0,5.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,8,5,15,30.0,4.0,3.4,14.0,4.5,0.0,0.0
2017,8,8,5,30,60.0,8.0,3.5,14.0,9.0,23.98,0.0
2017,8,8,5,45,177.5,22.5,3.65,14.5,40.0,94.15,46.32
2017,8,8,6,0,295.0,37.0,3.8,15.0,71.0,166.64,124.75
2017,8,8,6,15,379.5,47.5,3.7,15.5,115.0,227.39,179.41
2017,8,8,6,30,464.0,58.0,3.6,16.0,159.0,295.94,239.22
2017,8,8,6,45,519.5,66.5,3.55,16.5,208.0,354.85,290.08
2017,8,8,7,0,575.0,75.0,3.5,17.0,257.0,417.98,342.68
2017,8,8,7,15,287.5,84.0,3.4,17.0,175.0,277.12,228.32
2017,8,8,7,30,0.0,93.0,3.3,17.0,93.0,90.85,70.43
2017,8,8,7,45,0.0,110.5,3.2,17.5,110.5,108.4,84.72
2017,8,8,8,0,0.0,128.0,3.1,18.0,128.0,125.91,98.56
2017,8,8,8,15,0.0,139.0,3.0,18.0,139.0,136.69,106.95
2017,8,8,8,30,0.0,150.0,2.9,18.0,150.0,147.48,115.28
2017,8,8,8,45,3.5,174.0,2.85,18.5,176.0,174.38,136.34
2017,8,8,9,0,7.0,198.0,2.8,19.0,202.0,201.42,157.17
2017,8,8,9,15,7.5,205.0,2.8,19.0,210.0,208.6,162.39
2017,8,8,9,30,8.0,212.0,2.8,19.0,218.0,215.82,167.69
2017,8,8,9,45,9.0,221.0,2.8,19.5,228.0,225.52,174.61
2017,8,8,10,0,10.0,230.0,2.8,20.0,238.0,235.21,181.48
2017,8,8,10,15,14.0,261.0,2.85,20.0,273.0,269.76,207.92
2017,8,8,10,30,18.0,292.0,2.9,20.0,308.0,304.22,233.97
2017,8,8,10,45,20.0,308.5,2.95,20.5,326.5,322.1,246.75
2017,8,8,11,0,22.0,325.0,3.0,21.0,345.0,339.83,259.38
2017,8,8,11,15,23.0,333.0,3.0,21.0,354.0,347.98,265.24
2017,8,8,11,30,24.0,341.0,3.0,21.0,363.0,360.76,274.59
2017,8,8,11,45,35.0,373.5,3.05,21.5,406.0,401.64,304.57
2017,8,8,12,0,46.0,406.0,3.1,22.0,449.0,441.69,333.44
2017,8,8,12,15,49.0,410.5,3.15,22.0,456.5,446.07,336.58
2017,8,8,12,30,52.0,415.0,3.2,22.0,464.0,450.1,339.66
2017,8,8,12,45,87.0,433.5,3.25,22.0,513.5,494.78,373.4
2017,8,8,13,0,122.0,452.0,3.3,22.0,563.0,537.43,405.13
2017,8,8,13,15,201.5,437.0,3.35,21.5,618.0,581.21,439.88
2017,8,8,13,30,281.0,422.0,3.4,21.0,673.0,618.88,469.89
2017,8,8,13,45,548.5,286.0,3.5,21.0,759.0,679.91,521.24
2017,8,8,14,0,816.0,150.0,3.6,21.0,845.0,723.65,558.57
2017,8,8,14,15,468.0,265.5,3.65,21.0,661.5,561.68,433.8
2017,8,8,14,30,120.0,381.0,3.7,21.0,478.0,428.16,328.15
2017,8,8,14,45,112.0,361.5,3.75,21.0,448.5,398.3,306.45
2017,8,8,15,0,104.0,342.0,3.8,21.0,419.0,372.97,287.58
2017,8,8,15,15,89.0,317.5,3.85,20.5,380.5,336.9,260.85
2017,8,8,15,30,74.0,293.0,3.9,20.0,342.0,302.3,234.98
2017,8,8,15,45,91.0,276.0,4.0,20.0,332.5,288.83,224.75
2017,8,8,16,0,108.0,259.0,4.1,20.0,323.0,273.67,212.77
2017,8,8,16,15,62.5,218.5,4.1,19.5,255.0,217.69,169.76
2017,8,8,16,30,17.0,178.0,4.1,19.0,187.0,170.75,133.91
2017,8,8,16,45,8.5,144.0,4.1,18.5,148.5,137.04,107.46
2017,8,8,17,0,0.0,110.0,4.1,18.0,110.0,104.25,81.39
2017,8,8,17,15,0.0,94.0,4.05,17.5,94.0,89.22,69.31
2017,8,8,17,30,0.0,78.0,4.0,17.0,78.0,74.27,57.04
2017,8,8,17,45,153.5,77.0,4.0,17.0,110.5,62.94,46.07
2017,8,8,18,0,307.0,76.0,4.0,17.0,143.0,55.97,43.65
2017,8,8,18,15,236.5,58.5,3.9,16.5,102.0,44.02,32.77
2017,8,8,18,30,166.0,41.0,3.8,16.0,61.0,31.44,21.04
2017,8,8,18,45,92.5,23.0,3.75,16.0,33.5,19.34,5.94
2017,8,8,19,0,19.0,5.0,3.7,16.0,6.0,4.91,0.0
2017,8,8,19,15,9.5,2.5,3.65,15.5,3.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,45,98.0,20.0,3.05,15.5,31.5,64.8,27.58
2017,8,9,6,0,196.0,40.0,3.1,16.0,63.0,133.23,98.62
2017,8,9,6,15,272.5,55.5,3.1,16.0,104.5,190.78,149.79
2017,8,9,6,30,349.0,71.0,3.1,16.0,146.0,255.54,206.19
2017,8,9,6,45,408.0,82.5,3.15,16.5,193.5,313.46,255.91
2017,8,9,7,0,467.0,94.0,3.2,17.0,241.0,376.25,308.22
2017,8,9,7,15,233.5,81.0,3.2,17.0,154.5,241.06,198.3
2017,8,9,7,30,0.0,68.0,3.2,17.0,68.0,65.73,49.58
2017,8,9,7,45,0.0,77.5,3.2,17.5,77.5,74.94,57.09
2017,8,9,8,0,0.0,87.0,3.2,18.0,87.0,84.2,64.41
2017,8,9,8,15,0.0,98.0,3.2,18.0,98.0,95.1,73.12
2017,8,9,8,30,0.0,109.0,3.2,18.0,109.0,105.99,81.75
2017,8,9,8,45,0.0,127.0,3.2,18.5,127.0,123.89,95.81
2017,8,9,9,0,0.0,145.0,3.2,19.0,145.0,141.78,109.68
2017,8,9,9,15,0.5,152.0,3.25,19.0,152.5,149.03,115.2
2017,8,9,9,30,1.0,159.0,3.3,19.0,160.0,156.31,120.73
2017,8,9,9,45,2.0,162.5,3.35,19.5,164.5,160.55,123.66
2017,8,9,10,0,3.0,166.0,3.4,20.0,169.0,164.83,126.62
2017,8,9,10,15,5.5,185.0,3.4,20.0,189.5,185.9,143.04
2017,8,9,10,30,8.0,204.0,3.4,20.0,210.0,206.94,159.33
2017,8,9,10,45,12.0,247.5,3.45,20.5,258.0,253.67,195.02
2017,8,9,11,0,16.0,291.0,3.5,21.0,306.0,300.27,229.99
2017,8,9,11,15,17.0,299.0,3.5,21.0,315.0,308.57,235.99
2017,8,9,11,30,18.0,307.0,3.5,21.0,324.0,316.76,242.03
2017,8,9,11,45,16.5,296.5,3.55,21.0,312.0,304.33,232.5
2017,8,9,12,0,15.0,286.0,3.6,21.0,300.0,291.97,223.09
2017,8,9,12,15,21.5,324.5,3.6,21.0,345.0,334.56,255.44
2017,8,9,12,30,28.0,363.0,3.6,21.0,390.0,378.28,288.17
2017,8,9,12,45,45.5,391.0,3.65,21.0,433.5,417.99,318.17
2017,8,9,13,0,63.0,419.0,3.7,21.0,477.0,456.23,346.85
2017,8,9,13,15,50.5,395.0,3.7,21.0,441.5,419.51,319.4
2017,8,9,13,30,38.0,371.0,3.7,21.0,406.0,383.72,292.76
2017,8,9,13,45,58.0,383.0,3.75,21.0,433.5,406.63,310.79
2017,8,9,14,0,78.0,395.0,3.8,21.0,461.0,427.7,327.13
2017,8,9,14,15,87.0,384.5,3.85,20.5,456.0,419.0,321.73
2017,8,9,14,30,96.0,374.0,3.9,20.0,451.0,409.47,315.73
2017,8,9,14,45,91.5,354.5,3.95,20.0,425.0,383.08,296.1
2017,8,9,15,0,87.0,335.0,4.0,20.0,399.0,357.09,276.66
2017,8,9,15,15,90.5,316.5,4.0,19.5,380.5,336.41,261.66
2017,8,9,15,30,94.0,298.0,4.0,19.0,362.0,315.4,246.12
2017,8,9,15,45,96.0,277.0,4.05,19.0,338.0,291.3,227.51
2017,8,9,16,0,98.0,256.0,4.1,19.0,314.0,267.05,208.51
2017,8,9,16,15,134.0,234.5,4.15,18.5,306.0,248.39,193.33
2017,8,9,16,30,170.0,213.0,4.2,18.0,298.0,230.64,178.07
2017,8,9,16,45,181.0,188.5,4.3,18.0,270.0,201.68,153.74
2017,8,9,17,0,192.0,164.0,4.4,18.0,242.0,171.81,128.65
2017,8,9,17,15,162.0,146.0,4.45,17.5,206.0,141.44,105.63
2017,8,9,17,30,132.0,128.0,4.5,17.0,170.0,114.15,85.93
2017,8,9,17,45,185.0,105.0,4.6,17.0,151.5,82.85,67.47
2017,8,9,18,0,238.0,82.0,4.7,17.0,133.0,64.37,50.96
2017,8,9,18,15,178.0,61.0,4.7,16.5,93.0,48.91,36.95
2017,8,9,18,30,118.0,40.0,4.7,16.0,53.0,32.84,22.09
2017,8,9,18,45,59.0,20.0,4.7,16.0,26.5,16.92,3.3
2017,8,9,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,10,5,45,77.0,19.5,3.4,15.5,28.5,51.57,18.08
2017,8,10,6,0,154.0,39.0,3.4,16.0,57.0,109.77,80.23
2017,8,10,6,15,223.5,57.5,3.3,16.0,97.5,172.86,135.43
2017,8,10,6,30,293.0,76.0,3.2,16.0,138.0,235.45,189.78
2017,8,10,6,45,349.5,90.5,3.15,16.5,185.0,292.88,238.89
2017,8,10,7,0,406.0,105.0,3.1,17.0,232.0,354.97,290.49
2017,8,10,7,15,203.0,91.0,3.0,17.0,154.5,225.82,185.31
2017,8,10,7,30,0.0,77.0,2.9,17.0,77.0,74.5,56.89
2017,8,10,7,45,0.0,84.5,2.8,17.5,84.5,81.85,62.82
2017,8,10,8,0,0.0,92.0,2.7,18.0,92.0,89.23,68.54
2017,8,10,8,15,0.0,103.5,2.65,18.0,103.5,100.62,77.63
2017,8,10,8,30,0.0,115.0,2.6,18.0,115.0,112.01,86.63
2017,8,10,8,45,0.0,138.0,2.55,18.5,138.5,134.97,104.68
2017,8,10,9,0,0.0,161.0,2.5,19.0,162.0,157.92,122.46
2017,8,10,9,15,4.0,187.5,2.5,19.0,191.0,187.83,145.94
2017,8,10,9,30,8.0,214.0,2.5,19.0,220.0,217.85,169.25
2017,8,10,9,45,9.0,223.5,2.55,19.5,231.0,228.04,176.48
2017,8,10,10,0,10.0,233.0,2.6,20.0,242.0,238.22,183.73
2017,8,10,10,15,13.5,258.5,2.65,20.0,270.0,266.75,205.5
2017,8,10,10,30,17.0,284.0,2.7,20.0,298.0,295.2,226.98
2017,8,10,10,45,26.0,323.5,2.8,20.5,346.0,349.21,267.28
2017,8,10,11,0,35.0,363.0,2.9,21.0,394.0,396.59,301.92
2017,8,10,11,15,50.5,392.5,2.95,21.0,438.0,439.27,333.51
2017,8,10,11,30,66.0,422.0,3.0,21.0,482.0,481.24,364.3
2017,8,10,11,45,191.0,428.0,3.1,21.0,604.0,604.05,457.06
2017,8,10,12,0,316.0,434.0,3.2,21.0,726.0,721.73,543.1
2017,8,10,12,15,327.0,424.0,3.25,21.0,726.5,713.2,536.87
2017,8,10,12,30,338.0,414.0,3.3,21.0,727.0,703.45,530.63
2017,8,10,12,45,333.0,412.0,3.4,21.0,718.0,686.39,518.85
2017,8,10,13,0,328.0,410.0,3.5,21.0,709.0,668.62,506.55
2017,8,10,13,15,318.0,411.0,3.6,21.0,697.0,649.02,492.68
2017,8,10,13,30,308.0,412.0,3.7,21.0,685.0,629.12,478.52
2017,8,10,13,45,383.0,369.5,3.8,21.0,699.5,632.33,483.35
2017,8,10,14,0,458.0,327.0,3.9,21.0,714.0,628.4,482.59
2017,8,10,14,15,460.0,311.5,3.95,20.5,689.0,595.5,459.54
2017,8,10,14,30,462.0,296.0,4.0,20.0,664.0,561.73,435.5
2017,8,10,14,45,591.5,232.5,4.1,20.0,681.5,558.9,435.11
2017,8,10,15,0,721.0,169.0,4.2,20.0,699.0,544.64,424.8
2017,8,10,15,15,590.0,203.0,4.25,19.5,620.5,475.32,370.42
2017,8,10,15,30,459.0,237.0,4.3,19.0,542.0,416.53,324.15
2017,8,10,15,45,429.5,227.0,4.4,19.0,497.0,371.62,287.97
2017,8,10,16,0,400.0,217.0,4.5,19.0,452.0,329.22,253.28
2017,8,10,16,15,499.0,176.0,4.45,18.5,442.5,302.79,228.52
2017,8,10,16,30,598.0,135.0,4.4,18.0,433.0,265.93,193.43
2017,8,10,16,45,419.5,146.0,4.4,18.0,344.0,206.55,148.68
2017,8,10,17,0,241.0,157.0,4.4,18.0,255.0,168.47,123.83
2017,8,10,17,15,211.5,140.0,4.35,17.5,217.5,136.73,99.71
2017,8,10,17,30,182.0,123.0,4.3,17.0,180.0,112.58,83.2
2017,8,10,17,45,259.0,97.0,4.25,16.5,160.5,76.58,62.08
2017,8,10,18,0,336.0,71.0,4.2,16.0,141.0,52.32,40.56
2017,8,10,18,15,260.0,54.5,4.1,15.5,99.5,41.05,30.23
2017,8,10,18,30,184.0,38.0,4.0,15.0,58.0,29.19,18.98
2017,8,10,18,45,92.0,19.0,3.95,15.0,29.0,14.67,0.79
2017,8,10,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,11,5,45,113.0,18.5,2.7,14.5,31.0,66.24,20.48
2017,8,11,6,0,226.0,37.0,2.8,15.0,62.0,139.64,102.72
2017,8,11,6,15,308.5,51.0,2.75,15.0,104.5,198.93,156.17
2017,8,11,6,30,391.0,65.0,2.7,15.0,147.0,266.12,214.92
2017,8,11,6,45,452.0,75.0,2.65,15.5,195.5,327.48,267.6
2017,8,11,7,0,513.0,85.0,2.6,16.0,244.0,392.17,321.4
