Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,7,15,256.5,86.0,2.6,16.0,165.5,259.9,214.13
2017,8,11,7,30,0.0,87.0,2.6,16.0,87.0,84.73,65.61
2017,8,11,7,45,0.0,104.5,2.65,16.5,104.5,102.28,80.01
2017,8,11,8,0,0.0,122.0,2.7,17.0,122.0,119.79,93.95
2017,8,11,8,15,1.5,148.0,2.7,17.5,149.0,147.17,115.73
2017,8,11,8,30,3.0,174.0,2.7,18.0,176.0,174.6,137.19
2017,8,11,8,45,9.5,201.0,2.75,18.5,207.5,207.12,162.55
2017,8,11,9,0,16.0,228.0,2.8,19.0,239.0,239.89,187.72
2017,8,11,9,15,19.5,249.0,2.8,19.0,263.0,264.08,206.12
2017,8,11,9,30,23.0,270.0,2.8,19.0,287.0,288.28,224.41
2017,8,11,9,45,25.5,288.5,2.85,19.5,308.5,316.9,245.45
2017,8,11,10,0,28.0,307.0,2.9,20.0,330.0,337.56,260.23
2017,8,11,10,15,60.0,353.5,2.95,20.0,404.0,414.51,318.69
2017,8,11,10,30,92.0,400.0,3.0,20.0,478.0,491.44,375.75
2017,8,11,10,45,188.0,409.0,3.05,20.5,573.5,595.58,453.07
2017,8,11,11,0,284.0,418.0,3.1,21.0,669.0,698.32,526.94
2017,8,11,11,15,378.5,390.5,3.15,21.0,731.0,754.55,568.5
2017,8,11,11,30,473.0,363.0,3.2,21.0,793.0,813.78,611.75
2017,8,11,11,45,483.5,365.5,3.25,21.5,808.5,818.18,613.28
2017,8,11,12,0,494.0,368.0,3.3,22.0,824.0,820.63,613.93
2017,8,11,12,15,488.0,369.5,3.4,22.0,819.5,805.39,603.58
2017,8,11,12,30,482.0,371.0,3.5,22.0,815.0,788.75,592.35
2017,8,11,12,45,492.5,356.5,3.6,22.0,807.0,769.76,580.12
2017,8,11,13,0,503.0,342.0,3.7,22.0,799.0,749.1,566.6
2017,8,11,13,15,491.0,337.5,3.8,22.0,777.5,718.02,544.94
2017,8,11,13,30,479.0,333.0,3.9,22.0,756.0,686.42,522.71
2017,8,11,13,45,473.0,328.0,4.05,22.0,736.5,658.44,503.05
2017,8,11,14,0,467.0,323.0,4.2,22.0,717.0,629.85,482.61
2017,8,11,14,15,467.5,309.0,4.3,21.5,691.5,596.95,459.75
2017,8,11,14,30,468.0,295.0,4.4,21.0,666.0,563.26,435.9
2017,8,11,14,45,615.0,223.5,4.5,21.0,688.0,562.79,437.55
2017,8,11,15,0,762.0,152.0,4.6,21.0,710.0,549.52,428.12
2017,8,11,15,15,746.0,148.0,4.7,20.5,669.0,501.95,390.81
2017,8,11,15,30,730.0,144.0,4.8,20.0,628.0,454.83,352.9
2017,8,11,15,45,711.0,139.0,4.95,20.0,582.5,406.27,312.3
2017,8,11,16,0,692.0,134.0,5.1,20.0,537.0,358.88,271.74
2017,8,11,16,15,666.0,128.5,5.2,19.5,488.5,310.28,230.14
2017,8,11,16,30,640.0,123.0,5.3,19.0,440.0,263.94,189.99
2017,8,11,16,45,607.5,115.5,5.4,19.0,390.0,216.98,149.57
2017,8,11,17,0,575.0,108.0,5.5,19.0,340.0,173.31,113.26
2017,8,11,17,15,530.0,99.0,5.5,18.5,289.5,130.48,81.1
2017,8,11,17,30,485.0,90.0,5.5,18.0,239.0,92.49,57.28
2017,8,11,17,45,426.5,78.5,5.55,17.5,191.0,56.69,44.41
2017,8,11,18,0,368.0,67.0,5.6,17.0,143.0,49.31,37.73
2017,8,11,18,15,286.0,51.5,5.5,16.5,100.5,38.76,28.05
2017,8,11,18,30,204.0,36.0,5.4,16.0,58.0,27.66,17.44
2017,8,11,18,45,102.0,18.0,5.3,16.0,29.0,13.91,0.0
2017,8,11,19,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,12,5,45,126.5,17.5,4.05,14.5,31.0,68.4,15.86
2017,8,12,6,0,253.0,35.0,4.2,15.0,62.0,146.3,107.13
2017,8,12,6,15,339.5,48.0,4.2,15.0,105.5,208.61,163.87
2017,8,12,6,30,426.0,61.0,4.2,15.0,149.0,278.33,225.33
2017,8,12,6,45,487.0,70.5,4.25,15.5,198.5,339.15,278.35
2017,8,12,7,0,548.0,80.0,4.3,16.0,248.0,404.69,333.7
2017,8,12,7,15,274.0,99.0,4.2,16.5,183.0,285.23,235.3
2017,8,12,7,30,0.0,118.0,4.1,17.0,118.0,117.28,92.4
2017,8,12,7,45,0.0,122.5,4.1,17.5,122.5,121.03,95.19
2017,8,12,8,0,0.0,127.0,4.1,18.0,127.0,124.99,97.92
2017,8,12,8,15,1.0,147.5,4.05,18.0,148.0,146.31,114.96
2017,8,12,8,30,2.0,168.0,4.0,18.0,169.0,167.64,131.81
2017,8,12,8,45,6.5,191.5,4.0,18.5,196.0,194.88,153.08
2017,8,12,9,0,11.0,215.0,4.0,19.0,223.0,222.29,174.18
2017,8,12,9,15,12.0,227.0,4.1,19.0,236.0,235.0,183.75
2017,8,12,9,30,13.0,239.0,4.2,19.0,249.0,247.7,193.34
2017,8,12,9,45,16.0,259.5,4.3,19.5,272.0,270.84,210.71
2017,8,12,10,0,19.0,280.0,4.4,20.0,295.0,293.94,227.86
2017,8,12,10,15,26.0,309.5,4.5,20.0,331.0,337.15,260.85
2017,8,12,10,30,33.0,339.0,4.6,20.0,367.0,373.0,287.94
2017,8,12,10,45,41.0,362.0,4.75,20.0,398.0,402.72,310.38
2017,8,12,11,0,49.0,385.0,4.9,20.0,429.0,432.05,332.47
2017,8,12,11,15,62.5,406.5,4.95,20.0,463.0,464.48,356.87
2017,8,12,11,30,76.0,428.0,5.0,20.0,497.0,496.27,380.66
2017,8,12,11,45,65.0,421.0,5.1,20.0,481.0,476.26,365.3
2017,8,12,12,0,54.0,414.0,5.2,20.0,465.0,456.39,350.2
2017,8,12,12,15,72.0,429.0,5.2,20.0,496.0,484.18,371.52
2017,8,12,12,30,90.0,444.0,5.2,20.0,527.0,510.86,391.75
2017,8,12,12,45,93.0,438.0,5.25,20.0,523.0,503.27,386.29
2017,8,12,13,0,96.0,432.0,5.3,20.0,519.0,495.35,380.71
2017,8,12,13,15,194.0,423.5,5.3,20.0,595.5,560.39,432.16
2017,8,12,13,30,292.0,415.0,5.3,20.0,672.0,617.87,476.9
2017,8,12,13,45,164.0,380.0,5.3,20.0,524.0,479.99,371.59
2017,8,12,14,0,36.0,345.0,5.3,20.0,376.0,351.46,271.54
2017,8,12,14,15,159.5,354.0,5.2,20.0,481.5,436.19,339.36
2017,8,12,14,30,283.0,363.0,5.1,20.0,587.0,509.34,396.12
2017,8,12,14,45,287.0,343.0,5.1,20.0,561.5,479.12,373.01
2017,8,12,15,0,291.0,323.0,5.1,20.0,536.0,448.31,349.43
2017,8,12,15,15,282.0,305.0,5.1,19.5,501.5,412.21,321.94
2017,8,12,15,30,273.0,287.0,5.1,19.0,467.0,376.72,294.46
2017,8,12,15,45,272.0,266.5,5.1,19.0,435.0,343.03,267.35
2017,8,12,16,0,271.0,246.0,5.1,19.0,403.0,309.36,239.79
2017,8,12,16,15,222.5,227.0,5.1,18.5,348.5,267.2,206.58
2017,8,12,16,30,174.0,208.0,5.1,18.0,294.0,225.29,173.82
2017,8,12,16,45,142.5,185.0,5.1,18.0,250.0,188.61,144.73
2017,8,12,17,0,111.0,162.0,5.1,18.0,206.0,155.32,118.75
2017,8,12,17,15,367.5,113.0,5.1,17.5,229.5,124.07,83.05
2017,8,12,17,30,624.0,64.0,5.1,17.0,253.0,74.76,39.31
2017,8,12,17,45,569.5,56.5,5.1,17.0,203.5,37.73,27.78
2017,8,12,18,0,515.0,49.0,5.1,17.0,154.0,34.25,24.5
2017,8,12,18,15,422.0,39.5,4.95,16.5,109.0,28.7,19.29
2017,8,12,18,30,329.0,30.0,4.8,16.0,64.0,22.77,13.22
2017,8,12,18,45,164.5,15.0,4.65,15.5,32.0,11.13,0.0
2017,8,12,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,13,5,45,167.0,15.5,4.8,14.5,33.0,79.55,11.6
2017,8,13,6,0,334.0,31.0,5.0,15.0,66.0,171.12,124.78
2017,8,13,6,15,426.0,40.0,5.0,15.0,110.5,233.93,183.65
2017,8,13,6,30,518.0,49.0,5.0,15.0,155.0,305.41,247.48
2017,8,13,6,45,574.0,56.0,5.05,15.5,205.0,364.72,300.01
2017,8,13,7,0,630.0,63.0,5.1,16.0,255.0,428.31,354.4
2017,8,13,7,15,315.0,96.0,5.05,16.0,192.0,305.2,253.19
2017,8,13,7,30,0.0,129.0,5.0,16.0,129.0,129.19,102.74
2017,8,13,7,45,18.5,159.5,5.0,16.5,168.5,172.94,138.94
2017,8,13,8,0,37.0,190.0,5.0,17.0,208.0,225.35,181.34
2017,8,13,8,15,43.5,213.0,4.95,17.5,237.0,255.01,204.36
2017,8,13,8,30,50.0,236.0,4.9,18.0,266.0,284.85,227.2
2017,8,13,8,45,88.0,268.0,4.85,18.5,324.5,350.0,278.41
2017,8,13,9,0,126.0,300.0,4.8,19.0,383.0,425.45,336.29
2017,8,13,9,15,210.5,312.0,4.7,19.0,461.0,511.08,402.99
2017,8,13,9,30,295.0,324.0,4.6,19.0,539.0,608.52,476.72
2017,8,13,9,45,320.5,335.0,4.5,19.5,579.0,645.81,502.22
2017,8,13,10,0,346.0,346.0,4.4,20.0,619.0,682.76,527.29
2017,8,13,10,15,388.0,341.0,4.4,20.0,658.5,717.28,552.55
2017,8,13,10,30,430.0,336.0,4.4,20.0,698.0,758.19,582.01
2017,8,13,10,45,666.5,221.5,4.4,20.5,799.0,861.63,660.47
2017,8,13,11,0,903.0,107.0,4.4,21.0,900.0,955.12,722.74
2017,8,13,11,15,676.5,236.0,4.4,21.0,836.0,880.22,669.71
2017,8,13,11,30,450.0,365.0,4.4,21.0,772.0,792.46,600.92
2017,8,13,11,45,334.0,410.0,4.4,21.0,713.5,719.76,546.13
2017,8,13,12,0,218.0,455.0,4.4,21.0,655.0,648.5,491.48
2017,8,13,12,15,313.0,421.5,4.4,21.0,708.5,696.01,528.86
2017,8,13,12,30,408.0,388.0,4.4,21.0,762.0,738.2,561.4
2017,8,13,12,45,422.5,369.5,4.45,21.0,754.0,720.17,549.19
2017,8,13,13,0,437.0,351.0,4.5,21.0,746.0,700.54,536.07
2017,8,13,13,15,665.0,231.0,4.55,21.0,820.5,753.68,581.1
2017,8,13,13,30,893.0,111.0,4.6,21.0,895.0,794.06,612.04
2017,8,13,13,45,593.5,250.0,4.7,21.0,765.5,671.76,519.94
2017,8,13,14,0,294.0,389.0,4.8,21.0,636.0,567.83,436.74
2017,8,13,14,15,281.0,377.0,4.85,20.5,606.5,534.04,412.84
2017,8,13,14,30,268.0,365.0,4.9,20.0,577.0,500.83,388.74
2017,8,13,14,45,167.0,342.5,5.0,20.0,472.5,411.46,320.0
2017,8,13,15,0,66.0,320.0,5.1,20.0,368.0,331.13,257.61
2017,8,13,15,15,113.0,309.5,5.05,19.5,386.0,335.8,262.41
2017,8,13,15,30,160.0,299.0,5.0,19.0,404.0,339.68,265.82
2017,8,13,15,45,144.5,276.5,5.0,19.0,366.0,303.95,237.67
2017,8,13,16,0,129.0,254.0,5.0,19.0,328.0,269.78,210.66
2017,8,13,16,15,104.5,228.5,5.0,18.5,285.0,236.56,184.87
2017,8,13,16,30,80.0,203.0,5.0,18.0,242.0,201.54,157.62
2017,8,13,16,45,40.5,165.5,5.0,18.0,185.0,156.69,122.68
2017,8,13,17,0,1.0,128.0,5.0,18.0,128.0,119.61,94.15
2017,8,13,17,15,0.5,109.5,5.05,17.5,109.5,102.15,80.12
2017,8,13,17,30,0.0,91.0,5.1,17.0,91.0,84.85,65.91
2017,8,13,17,45,250.0,69.0,5.15,17.0,119.0,49.07,37.77
2017,8,13,18,0,500.0,47.0,5.2,17.0,147.0,32.73,23.14
2017,8,13,18,15,405.0,38.0,5.15,16.5,103.5,27.56,18.25
2017,8,13,18,30,310.0,29.0,5.1,16.0,60.0,22.04,12.43
2017,8,13,18,45,155.0,14.5,5.05,16.0,30.0,10.81,0.0
2017,8,13,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,16.0,5.45,14.5,16.0,15.45,0.0
2017,8,14,6,0,0.0,32.0,5.5,15.0,32.0,32.61,20.17
2017,8,14,6,15,16.5,52.0,5.45,15.0,55.0,63.79,47.28
2017,8,14,6,30,33.0,72.0,5.4,15.0,78.0,93.35,73.01
2017,8,14,6,45,43.5,93.5,5.4,15.0,104.5,122.9,98.65
2017,8,14,7,0,54.0,115.0,5.4,15.0,131.0,153.01,124.41
2017,8,14,7,15,63.0,136.5,5.35,15.0,159.0,182.85,149.52
2017,8,14,7,30,72.0,158.0,5.3,15.0,187.0,213.18,174.62
2017,8,14,7,45,36.0,104.0,5.3,15.5,118.5,129.48,104.1
2017,8,14,8,0,0.0,50.0,5.3,16.0,50.0,48.32,35.01
2017,8,14,8,15,5.0,120.5,5.3,16.0,123.5,121.56,95.9
2017,8,14,8,30,10.0,191.0,5.3,16.0,197.0,197.81,157.94
2017,8,14,8,45,26.5,229.5,5.35,16.5,246.5,258.32,206.27
2017,8,14,9,0,43.0,268.0,5.4,17.0,296.0,312.88,249.02
2017,8,14,9,15,33.5,269.0,5.35,17.0,292.0,305.04,241.77
2017,8,14,9,30,24.0,270.0,5.3,17.0,288.0,289.13,228.36
2017,8,14,9,45,18.5,260.0,5.3,17.0,274.5,273.55,215.49
2017,8,14,10,0,13.0,250.0,5.3,17.0,261.0,258.06,202.73
2017,8,14,10,15,12.0,246.0,5.25,16.5,256.5,252.75,198.59
2017,8,14,10,30,11.0,242.0,5.2,16.0,252.0,247.49,194.49
2017,8,14,10,45,11.0,240.5,5.2,16.0,250.5,245.67,192.85
2017,8,14,11,0,11.0,239.0,5.2,16.0,249.0,243.86,191.24
2017,8,14,11,15,13.0,261.5,5.15,16.0,273.5,267.58,209.77
2017,8,14,11,30,15.0,284.0,5.1,16.0,298.0,291.1,228.02
2017,8,14,11,45,55.5,364.0,5.05,16.5,415.0,410.37,320.81
2017,8,14,12,0,96.0,444.0,5.0,17.0,532.0,523.68,406.16
2017,8,14,12,15,99.5,440.5,5.05,17.0,532.0,519.45,402.78
2017,8,14,12,30,103.0,437.0,5.1,17.0,532.0,514.85,399.56
2017,8,14,12,45,57.0,336.0,5.15,17.5,389.0,374.03,291.43
2017,8,14,13,0,11.0,235.0,5.2,18.0,246.0,236.17,183.26
2017,8,14,13,15,39.5,319.5,5.3,18.0,355.0,338.42,263.89
2017,8,14,13,30,68.0,404.0,5.4,18.0,464.0,436.77,339.63
2017,8,14,13,45,105.0,405.5,5.5,18.0,495.0,460.76,358.93
2017,8,14,14,0,142.0,407.0,5.6,18.0,526.0,479.46,374.26
2017,8,14,14,15,87.0,359.0,5.6,18.0,431.5,394.27,308.34
2017,8,14,14,30,32.0,311.0,5.6,18.0,337.0,311.32,243.56
2017,8,14,14,45,31.5,297.0,5.7,18.0,321.5,295.37,231.63
2017,8,14,15,0,31.0,283.0,5.8,18.0,306.0,279.49,219.58
2017,8,14,15,15,37.5,275.0,5.8,17.5,301.0,272.37,214.77
2017,8,14,15,30,44.0,267.0,5.8,17.0,296.0,264.5,209.25
2017,8,14,15,45,22.0,212.0,5.8,17.0,226.5,208.38,164.8
2017,8,14,16,0,0.0,157.0,5.8,17.0,157.0,149.19,117.54
2017,8,14,16,15,0.0,124.0,5.7,16.5,124.0,118.53,93.02
2017,8,14,16,30,0.0,91.0,5.6,16.0,91.0,87.78,68.0
2017,8,14,16,45,0.0,80.5,5.6,16.0,80.5,77.82,59.92
2017,8,14,17,0,0.0,70.0,5.6,16.0,70.0,67.67,51.59
2017,8,14,17,15,0.0,59.5,5.55,15.5,59.5,57.5,43.22
2017,8,14,17,30,0.0,49.0,5.5,15.0,49.0,47.33,34.71
2017,8,14,17,45,200.0,54.5,5.45,15.0,93.5,38.26,28.48
2017,8,14,18,0,400.0,60.0,5.4,15.0,138.0,44.73,33.91
2017,8,14,18,15,300.5,47.5,5.3,14.5,96.0,35.92,25.64
2017,8,14,18,30,201.0,35.0,5.2,14.0,54.0,27.17,16.5
2017,8,14,18,45,100.5,17.5,5.15,14.0,27.0,13.7,0.0
2017,8,14,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,15,5,45,110.0,18.0,3.55,14.5,29.0,62.54,0.0
2017,8,15,6,0,220.0,36.0,3.6,15.0,58.0,135.39,96.87
2017,8,15,6,15,318.0,48.5,3.6,15.0,101.0,197.65,154.16
2017,8,15,6,30,416.0,61.0,3.6,15.0,144.0,271.15,218.55
2017,8,15,6,45,482.0,70.0,3.6,15.5,193.5,333.2,272.5
2017,8,15,7,0,548.0,79.0,3.6,16.0,243.0,400.36,329.07
2017,8,15,7,15,274.0,96.5,3.6,16.0,178.5,280.9,231.78
2017,8,15,7,30,0.0,114.0,3.6,16.0,114.0,113.18,89.35
2017,8,15,7,45,1.5,134.0,3.65,16.5,135.0,134.32,106.59
2017,8,15,8,0,3.0,154.0,3.7,17.0,156.0,155.49,123.36
2017,8,15,8,15,4.5,166.5,3.7,17.0,169.5,168.8,133.77
2017,8,15,8,30,6.0,179.0,3.7,17.0,183.0,182.22,144.22
2017,8,15,8,45,3.0,170.5,3.75,17.5,172.5,170.51,133.99
2017,8,15,9,0,0.0,162.0,3.8,18.0,162.0,159.0,124.04
2017,8,15,9,15,5.0,193.0,3.85,18.0,197.0,194.3,152.11
2017,8,15,9,30,10.0,224.0,3.9,18.0,232.0,229.78,179.93
2017,8,15,9,45,9.5,224.5,3.95,18.5,232.5,229.48,178.92
2017,8,15,10,0,9.0,225.0,4.0,19.0,233.0,229.22,178.05
2017,8,15,10,15,15.5,265.5,4.05,19.0,279.0,275.55,214.02
2017,8,15,10,30,22.0,306.0,4.1,19.0,325.0,321.84,249.43
2017,8,15,10,45,21.5,310.5,4.2,19.0,329.5,325.28,251.68
2017,8,15,11,0,21.0,315.0,4.3,19.0,334.0,328.64,254.06
2017,8,15,11,15,22.0,323.5,4.35,19.0,343.0,337.29,260.52
2017,8,15,11,30,23.0,332.0,4.4,19.0,352.0,345.81,266.88
2017,8,15,11,45,22.5,333.5,4.45,19.5,353.5,345.9,266.32
2017,8,15,12,0,22.0,335.0,4.5,20.0,355.0,345.93,265.77
2017,8,15,12,15,60.0,389.5,4.5,19.5,444.5,434.24,334.06
2017,8,15,12,30,98.0,444.0,4.5,19.0,534.0,517.01,396.94
2017,8,15,12,45,97.5,439.5,4.55,19.0,528.5,507.67,389.85
2017,8,15,13,0,97.0,435.0,4.6,19.0,523.0,498.11,382.98
2017,8,15,13,15,267.5,393.0,4.6,19.0,628.0,587.74,454.72
2017,8,15,13,30,438.0,351.0,4.6,19.0,733.0,666.48,516.29
2017,8,15,13,45,226.5,312.5,4.65,19.0,510.0,459.94,358.98
2017,8,15,14,0,15.0,274.0,4.7,19.0,287.0,272.77,211.23
2017,8,15,14,15,161.5,313.0,4.7,19.0,440.0,398.81,312.21
2017,8,15,14,30,308.0,352.0,4.7,19.0,593.0,512.14,399.55
2017,8,15,14,45,312.5,332.5,4.75,19.0,568.0,481.56,375.97
2017,8,15,15,0,317.0,313.0,4.8,19.0,543.0,450.3,351.98
2017,8,15,15,15,212.0,302.5,4.75,18.5,452.5,376.96,295.18
2017,8,15,15,30,107.0,292.0,4.7,18.0,362.0,313.26,245.9
2017,8,15,15,45,78.0,261.5,4.7,18.0,311.0,268.34,210.9
2017,8,15,16,0,49.0,231.0,4.7,18.0,260.0,226.47,178.21
2017,8,15,16,15,50.5,211.5,4.65,17.5,238.5,205.74,162.07
2017,8,15,16,30,52.0,192.0,4.6,17.0,217.0,184.92,145.6
2017,8,15,16,45,31.5,163.0,4.55,16.5,178.0,152.27,120.1
2017,8,15,17,0,11.0,134.0,4.5,16.0,139.0,125.8,99.6
2017,8,15,17,15,5.5,115.0,4.45,15.5,117.5,106.88,84.49
2017,8,15,17,30,0.0,96.0,4.4,15.0,96.0,88.63,69.59
2017,8,15,17,45,187.5,78.5,4.35,15.0,114.5,61.68,49.21
2017,8,15,18,0,375.0,61.0,4.3,15.0,133.0,45.15,34.25
2017,8,15,18,15,279.0,47.0,4.2,14.5,91.5,35.63,25.34
2017,8,15,18,30,183.0,33.0,4.1,14.0,50.0,25.61,14.9
2017,8,15,18,45,91.5,16.5,4.05,14.0,25.0,12.93,0.0
2017,8,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,16,5,45,79.5,17.0,1.95,14.5,25.0,51.49,0.0
2017,8,16,6,0,159.0,34.0,2.0,15.0,50.0,111.26,78.31
2017,8,16,6,15,243.5,50.5,2.0,15.0,90.5,170.22,132.04
2017,8,16,6,30,328.0,67.0,2.0,15.0,131.0,237.25,190.27
2017,8,16,6,45,388.0,79.5,2.0,15.5,178.0,295.05,239.98
2017,8,16,7,0,448.0,92.0,2.0,16.0,225.0,357.88,292.35
2017,8,16,7,15,305.0,125.0,2.0,16.0,223.5,323.54,264.67
2017,8,16,7,30,162.0,158.0,2.0,16.0,222.0,276.39,225.08
2017,8,16,7,45,140.0,182.0,2.0,16.5,242.5,293.49,237.67
2017,8,16,8,0,118.0,206.0,2.0,17.0,263.0,308.35,247.75
2017,8,16,8,15,145.0,229.0,1.95,17.5,307.0,355.85,284.15
2017,8,16,8,30,172.0,252.0,1.9,18.0,351.0,404.61,320.54
2017,8,16,8,45,200.0,272.0,1.85,18.5,396.0,451.81,355.0
2017,8,16,9,0,228.0,292.0,1.8,19.0,441.0,499.89,389.33
2017,8,16,9,15,259.5,306.5,1.75,19.0,486.5,554.21,428.26
2017,8,16,9,30,291.0,321.0,1.7,19.0,532.0,600.21,460.57
2017,8,16,9,45,291.0,339.0,1.7,19.5,559.0,622.24,473.94
2017,8,16,10,0,291.0,357.0,1.7,20.0,586.0,643.03,486.49
2017,8,16,10,15,551.5,251.5,1.7,20.0,704.5,777.42,587.13
2017,8,16,10,30,812.0,146.0,1.7,20.0,823.0,908.38,675.76
2017,8,16,10,45,820.5,146.0,1.75,20.5,846.0,918.4,679.42
2017,8,16,11,0,829.0,146.0,1.8,21.0,869.0,925.64,682.72
2017,8,16,11,15,833.0,147.0,1.85,21.0,884.0,926.92,683.54
2017,8,16,11,30,837.0,148.0,1.9,21.0,899.0,925.31,682.65
2017,8,16,11,45,841.5,146.5,2.0,21.5,907.5,915.04,675.41
2017,8,16,12,0,846.0,145.0,2.1,22.0,916.0,906.13,669.19
2017,8,16,12,15,653.5,256.0,2.15,22.0,851.5,835.23,621.22
2017,8,16,12,30,461.0,367.0,2.2,22.0,787.0,760.75,565.38
2017,8,16,12,45,458.5,363.0,2.3,22.5,777.5,740.96,551.97
2017,8,16,13,0,456.0,359.0,2.4,23.0,768.0,720.03,537.18
2017,8,16,13,15,649.0,248.0,2.45,22.5,819.0,751.67,566.14
2017,8,16,13,30,842.0,137.0,2.5,22.0,870.0,772.24,584.46
2017,8,16,13,45,837.0,135.0,2.6,22.0,847.5,738.09,561.62
2017,8,16,14,0,832.0,133.0,2.7,22.0,825.0,701.07,536.41
2017,8,16,14,15,824.0,131.0,2.75,22.0,795.5,661.19,507.44
2017,8,16,14,30,816.0,129.0,2.8,22.0,766.0,620.17,477.0
2017,8,16,14,45,806.5,126.0,2.85,22.0,731.0,576.44,443.85
2017,8,16,15,0,797.0,123.0,2.9,22.0,696.0,532.09,409.39
2017,8,16,15,15,782.5,120.0,2.95,21.5,655.0,484.9,372.6
2017,8,16,15,30,768.0,117.0,3.0,21.0,614.0,437.95,334.87
2017,8,16,15,45,751.0,112.5,3.1,21.0,569.0,389.15,294.14
2017,8,16,16,0,734.0,108.0,3.2,21.0,524.0,338.06,250.74
2017,8,16,16,15,709.5,103.5,3.25,20.5,475.5,288.91,208.64
2017,8,16,16,30,685.0,99.0,3.3,20.0,427.0,241.82,167.89
2017,8,16,16,45,653.0,93.0,3.35,19.5,377.0,194.31,127.65
2017,8,16,17,0,621.0,87.0,3.4,19.0,327.0,150.0,91.84
2017,8,16,17,15,575.5,80.0,3.35,18.5,276.5,107.07,61.39
2017,8,16,17,30,530.0,73.0,3.3,18.0,226.0,69.03,40.89
2017,8,16,17,45,464.5,64.0,3.3,17.5,178.0,45.05,34.12
2017,8,16,18,0,399.0,55.0,3.3,17.0,130.0,40.62,29.98
2017,8,16,18,15,303.0,42.0,3.15,16.5,88.5,31.71,21.68
2017,8,16,18,30,207.0,29.0,3.0,16.0,47.0,22.4,11.82
2017,8,16,18,45,103.5,14.5,2.9,15.5,23.5,14.25,0.0
2017,8,16,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,17,5,45,87.0,16.0,2.1,15.5,24.5,51.86,0.0
2017,8,17,6,0,174.0,32.0,2.2,16.0,49.0,113.6,78.73
2017,8,17,6,15,260.5,47.0,2.15,16.0,89.5,172.08,132.67
2017,8,17,6,30,347.0,62.0,2.1,16.0,130.0,238.92,190.74
2017,8,17,6,45,412.0,72.5,2.05,16.5,177.0,297.58,241.15
2017,8,17,7,0,477.0,83.0,2.0,17.0,224.0,364.66,296.76
2017,8,17,7,15,242.0,107.5,1.9,17.5,179.5,265.77,216.45
2017,8,17,7,30,7.0,132.0,1.8,18.0,135.0,137.12,108.19
2017,8,17,7,45,20.0,158.0,1.75,18.5,167.5,172.5,136.93
2017,8,17,8,0,33.0,184.0,1.7,19.0,200.0,215.91,171.12
2017,8,17,8,15,53.5,213.0,1.65,19.0,242.5,262.42,207.58
2017,8,17,8,30,74.0,242.0,1.6,19.0,285.0,309.92,244.11
2017,8,17,8,45,66.0,258.5,1.55,19.5,299.0,321.71,251.39
2017,8,17,9,0,58.0,275.0,1.5,20.0,313.0,332.84,258.23
2017,8,17,9,15,113.0,306.5,1.5,20.5,386.5,421.45,324.85
2017,8,17,9,30,168.0,338.0,1.5,21.0,460.0,503.22,384.05
2017,8,17,9,45,442.5,259.5,1.5,21.5,601.0,678.57,514.58
2017,8,17,10,0,717.0,181.0,1.5,22.0,742.0,849.29,632.24
2017,8,17,10,15,726.5,183.5,1.55,22.0,770.5,866.78,641.53
2017,8,17,10,30,736.0,186.0,1.6,22.0,799.0,881.91,651.06
2017,8,17,10,45,745.0,187.0,1.65,22.5,822.0,892.52,656.47
2017,8,17,11,0,754.0,188.0,1.7,23.0,845.0,897.53,658.33
2017,8,17,11,15,759.0,189.5,1.75,23.0,860.0,900.0,659.96
2017,8,17,11,30,764.0,191.0,1.8,23.0,875.0,899.8,659.98
2017,8,17,11,45,768.0,190.0,1.9,23.0,883.0,893.54,656.68
2017,8,17,12,0,772.0,189.0,2.0,23.0,891.0,884.65,651.74
2017,8,17,12,15,772.0,189.0,2.1,23.0,891.0,870.62,643.43
2017,8,17,12,30,772.0,189.0,2.2,23.0,891.0,854.16,633.52
2017,8,17,12,45,787.5,178.0,2.3,23.5,887.5,837.82,622.47
2017,8,17,13,0,803.0,167.0,2.4,24.0,884.0,818.58,609.45
2017,8,17,13,15,644.5,250.0,2.45,23.5,819.0,748.16,560.64
2017,8,17,13,30,486.0,333.0,2.5,23.0,754.0,683.57,513.1
2017,8,17,13,45,504.0,307.5,2.6,23.0,734.0,653.77,493.66
2017,8,17,14,0,522.0,282.0,2.7,23.0,714.0,621.9,472.03
2017,8,17,14,15,516.5,277.0,2.75,23.0,692.0,591.2,449.85
2017,8,17,14,30,511.0,272.0,2.8,23.0,670.0,559.92,426.85
2017,8,17,14,45,514.5,253.5,2.85,23.0,638.0,521.25,398.3
2017,8,17,15,0,518.0,235.0,2.9,23.0,606.0,481.62,368.37
2017,8,17,15,15,612.5,188.0,2.9,22.5,601.0,458.86,351.08
2017,8,17,15,30,707.0,141.0,2.9,22.0,596.0,427.19,325.31
2017,8,17,15,45,686.0,136.5,2.95,22.0,551.0,379.44,285.75
2017,8,17,16,0,665.0,132.0,3.0,22.0,506.0,333.1,246.58
2017,8,17,16,15,637.5,126.0,3.0,21.5,458.0,285.21,206.23
2017,8,17,16,30,610.0,120.0,3.0,21.0,410.0,239.8,167.69
2017,8,17,16,45,573.5,112.5,3.05,20.5,360.0,194.09,129.87
2017,8,17,17,0,537.0,105.0,3.1,20.0,310.0,152.15,96.82
2017,8,17,17,15,489.0,95.5,3.1,19.5,260.5,111.68,68.68
2017,8,17,17,30,441.0,86.0,3.1,19.0,211.0,75.55,49.04
2017,8,17,17,45,374.5,73.5,3.15,18.5,164.5,53.27,41.14
2017,8,17,18,0,308.0,61.0,3.2,18.0,118.0,45.42,33.98
2017,8,17,18,15,221.5,44.5,3.1,17.5,79.0,33.83,23.32
2017,8,17,18,30,135.0,28.0,3.0,17.0,40.0,21.65,10.68
2017,8,17,18,45,67.5,14.0,2.95,17.0,20.0,13.76,0.0
2017,8,17,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,18,5,45,76.0,16.0,2.05,15.5,23.0,48.18,0.0
2017,8,18,6,0,152.0,32.0,2.2,16.0,46.0,106.01,72.38
2017,8,18,6,15,237.0,48.0,2.15,16.0,86.0,163.8,125.97
2017,8,18,6,30,322.0,64.0,2.1,16.0,126.0,229.81,183.26
2017,8,18,6,45,390.5,75.5,2.1,16.5,174.0,290.03,234.93
2017,8,18,7,0,459.0,87.0,2.1,17.0,222.0,356.11,289.96
2017,8,18,7,15,229.5,95.0,2.05,17.5,162.5,243.28,198.54
2017,8,18,7,30,0.0,103.0,2.0,18.0,103.0,101.64,79.07
2017,8,18,7,45,0.0,117.5,1.95,18.5,117.5,116.02,90.66
2017,8,18,8,0,0.0,132.0,1.9,19.0,132.0,130.38,101.81
2017,8,18,8,15,8.0,166.0,1.9,19.0,170.5,170.94,134.31
2017,8,18,8,30,16.0,200.0,1.9,19.0,209.0,211.98,166.6
2017,8,18,8,45,158.5,238.0,1.9,19.5,340.5,380.46,300.48
2017,8,18,9,0,301.0,276.0,1.9,20.0,472.0,549.87,427.46
2017,8,18,9,15,529.5,210.0,1.9,20.0,581.0,684.3,528.42
2017,8,18,9,30,758.0,144.0,1.9,20.0,690.0,820.15,623.67
2017,8,18,9,45,756.0,154.5,1.95,20.5,721.5,841.65,635.01
2017,8,18,10,0,754.0,165.0,2.0,21.0,753.0,863.72,647.87
2017,8,18,10,15,763.5,167.5,2.05,21.5,782.5,878.56,655.86
2017,8,18,10,30,773.0,170.0,2.1,22.0,812.0,894.22,664.52
2017,8,18,10,45,557.0,282.0,2.15,22.5,751.0,813.97,605.73
2017,8,18,11,0,341.0,394.0,2.2,23.0,690.0,721.8,535.27
2017,8,18,11,15,353.5,390.5,2.3,23.0,702.0,725.68,539.29
2017,8,18,11,30,366.0,387.0,2.4,23.0,714.0,728.28,541.69
2017,8,18,11,45,363.5,393.5,2.5,23.0,720.5,725.89,540.11
2017,8,18,12,0,361.0,400.0,2.6,23.0,727.0,722.17,537.68
2017,8,18,12,15,418.0,369.0,2.65,23.0,747.5,734.95,548.5
2017,8,18,12,30,475.0,338.0,2.7,23.0,768.0,742.43,555.54
2017,8,18,12,45,463.5,347.5,2.8,23.0,764.0,727.85,545.3
2017,8,18,13,0,452.0,357.0,2.9,23.0,760.0,712.25,534.45
2017,8,18,13,15,467.0,337.0,2.95,23.0,747.0,689.13,519.17
2017,8,18,13,30,482.0,317.0,3.0,23.0,734.0,664.22,502.44
2017,8,18,13,45,472.0,316.0,3.1,23.0,715.5,636.89,483.12
2017,8,18,14,0,462.0,315.0,3.2,23.0,697.0,609.14,463.24
2017,8,18,14,15,466.5,298.0,3.25,22.5,671.5,576.07,440.38
2017,8,18,14,30,471.0,281.0,3.3,22.0,646.0,541.91,416.2
2017,8,18,14,45,452.5,276.0,3.35,22.0,613.0,504.4,387.8
2017,8,18,15,0,434.0,271.0,3.4,22.0,580.0,467.74,359.62
2017,8,18,15,15,439.5,252.0,3.4,21.5,549.0,431.28,331.84
2017,8,18,15,30,445.0,233.0,3.4,21.0,518.0,393.91,302.57
2017,8,18,15,45,388.0,227.0,3.45,21.0,462.5,347.16,265.36
2017,8,18,16,0,331.0,221.0,3.5,21.0,407.0,301.55,229.14
2017,8,18,16,15,486.0,167.0,3.45,20.5,411.0,276.24,203.93
2017,8,18,16,30,641.0,113.0,3.4,20.0,415.0,238.33,166.0
2017,8,18,16,45,604.5,106.0,3.4,19.5,364.5,191.55,126.98
2017,8,18,17,0,568.0,99.0,3.4,19.0,314.0,148.52,93.01
2017,8,18,17,15,519.5,90.5,3.3,18.5,264.0,107.16,64.55
2017,8,18,17,30,471.0,82.0,3.2,18.0,214.0,71.13,46.09
2017,8,18,17,45,400.5,70.5,3.15,17.5,166.5,51.12,39.41
2017,8,18,18,0,330.0,59.0,3.1,17.0,119.0,43.99,32.83
2017,8,18,18,15,238.5,43.0,3.0,16.5,79.0,32.75,22.41
2017,8,18,18,30,147.0,27.0,2.9,16.0,39.0,20.92,9.57
2017,8,18,18,45,73.5,13.5,2.8,16.0,19.5,13.27,0.0
2017,8,18,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,19,5,45,75.5,15.0,1.9,15.5,22.0,36.83,0.0
2017,8,19,6,0,151.0,30.0,2.0,16.0,44.0,102.81,68.96
2017,8,19,6,15,235.0,47.0,2.0,16.0,84.0,161.42,123.77
2017,8,19,6,30,319.0,64.0,2.0,16.0,124.0,227.95,181.49
2017,8,19,6,45,383.5,76.5,2.05,16.5,171.5,287.14,232.37
2017,8,19,7,0,448.0,89.0,2.1,17.0,219.0,351.8,286.34
2017,8,19,7,15,224.0,93.0,2.0,17.5,158.0,237.37,193.65
2017,8,19,7,30,0.0,97.0,1.9,18.0,97.0,95.36,73.9
2017,8,19,7,45,0.0,121.5,1.85,18.5,121.5,120.28,94.16
2017,8,19,8,0,0.0,146.0,1.8,19.0,146.0,145.13,113.73
2017,8,19,8,15,5.0,166.5,1.75,19.0,169.5,169.32,132.84
2017,8,19,8,30,10.0,187.0,1.7,19.0,193.0,193.75,151.92
2017,8,19,8,45,6.5,181.5,1.65,19.5,185.5,184.68,143.8
2017,8,19,9,0,3.0,176.0,1.6,20.0,178.0,175.75,135.97
2017,8,19,9,15,7.0,202.0,1.6,20.0,207.5,205.19,158.83
2017,8,19,9,30,11.0,228.0,1.6,20.0,237.0,234.72,181.38
2017,8,19,9,45,16.0,254.5,1.65,20.5,267.0,265.67,204.46
2017,8,19,10,0,21.0,281.0,1.7,21.0,297.0,296.62,227.22
2017,8,19,10,15,120.5,340.0,1.75,21.0,439.5,461.92,352.72
2017,8,19,10,30,220.0,399.0,1.8,21.0,582.0,613.14,461.92
2017,8,19,10,45,354.0,366.0,1.85,21.5,668.5,706.73,528.84
2017,8,19,11,0,488.0,333.0,1.9,22.0,755.0,799.17,593.43
2017,8,19,11,15,470.0,345.5,1.95,22.0,758.0,790.9,586.29
2017,8,19,11,30,452.0,358.0,2.0,22.0,761.0,780.81,578.93
2017,8,19,11,45,454.0,361.5,2.1,22.5,769.0,778.32,576.65
2017,8,19,12,0,456.0,365.0,2.2,23.0,777.0,774.13,573.17
2017,8,19,12,15,357.0,402.0,2.25,23.0,725.0,710.46,527.03
2017,8,19,12,30,258.0,439.0,2.3,23.0,673.0,651.11,483.59
2017,8,19,12,45,219.5,440.5,2.4,23.0,638.0,610.04,454.74
2017,8,19,13,0,181.0,442.0,2.5,23.0,603.0,571.54,427.18
2017,8,19,13,15,180.5,433.5,2.6,22.5,591.5,554.86,416.83
2017,8,19,13,30,180.0,425.0,2.7,22.0,580.0,537.85,405.96
2017,8,19,13,45,194.0,411.0,2.85,22.0,574.0,525.93,398.38
2017,8,19,14,0,208.0,397.0,3.0,22.0,568.0,512.77,389.7
2017,8,19,14,15,231.5,377.5,3.15,21.5,561.5,499.5,381.71
2017,8,19,14,30,255.0,358.0,3.3,21.0,555.0,480.94,369.5
2017,8,19,14,45,189.5,343.5,3.45,21.0,486.0,420.89,324.12
2017,8,19,15,0,124.0,329.0,3.6,21.0,417.0,363.04,280.2
2017,8,19,15,15,136.0,309.0,3.6,20.5,400.0,342.93,265.64
2017,8,19,15,30,148.0,289.0,3.6,20.0,383.0,321.69,249.68
2017,8,19,15,45,150.0,266.5,3.65,20.0,355.5,293.44,227.52
2017,8,19,16,0,152.0,244.0,3.7,20.0,328.0,265.03,204.89
2017,8,19,16,15,145.5,220.5,3.65,19.5,295.0,233.33,179.86
2017,8,19,16,30,139.0,197.0,3.6,19.0,262.0,202.4,155.23
2017,8,19,16,45,84.5,167.5,3.6,19.0,205.5,163.67,125.92
2017,8,19,17,0,30.0,138.0,3.6,19.0,149.0,126.46,98.15
2017,8,19,17,15,20.5,117.5,3.55,18.5,124.5,109.13,84.82
2017,8,19,17,30,11.0,97.0,3.5,18.0,100.0,88.8,68.69
2017,8,19,17,45,119.0,81.5,3.45,17.5,103.0,67.87,54.01
2017,8,19,18,0,227.0,66.0,3.4,17.0,106.0,52.67,40.31
2017,8,19,18,15,155.0,45.0,3.3,16.5,68.5,36.73,25.69
2017,8,19,18,30,83.0,24.0,3.2,16.0,31.0,20.16,8.2
2017,8,19,18,45,41.5,12.0,3.15,16.0,15.5,11.8,0.0
2017,8,19,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,20,5,45,40.5,15.0,2.95,14.5,18.5,26.5,0.0
2017,8,20,6,0,81.0,30.0,3.1,15.0,37.0,72.04,46.51
2017,8,20,6,15,147.5,52.0,3.15,15.0,75.5,127.36,97.48
2017,8,20,6,30,214.0,74.0,3.2,15.0,114.0,187.8,150.1
2017,8,20,6,45,276.0,92.0,3.25,15.5,160.5,246.48,200.72
2017,8,20,7,0,338.0,110.0,3.3,16.0,207.0,317.48,260.27
2017,8,20,7,15,176.0,122.5,3.3,16.5,173.5,237.59,194.5
2017,8,20,7,30,14.0,135.0,3.3,17.0,140.0,144.95,115.61
2017,8,20,7,45,58.0,167.5,3.3,17.5,195.0,214.9,173.29
2017,8,20,8,0,102.0,200.0,3.3,18.0,250.0,282.03,227.19
2017,8,20,8,15,192.5,217.0,3.2,18.0,322.0,375.82,302.45
2017,8,20,8,30,283.0,234.0,3.1,18.0,394.0,475.91,380.41
2017,8,20,8,45,266.0,259.0,3.05,18.5,419.5,496.62,393.28
2017,8,20,9,0,249.0,284.0,3.0,19.0,445.0,515.28,404.73
2017,8,20,9,15,275.5,299.5,2.95,19.5,488.0,558.0,435.12
2017,8,20,9,30,302.0,315.0,2.9,20.0,531.0,600.88,464.94
2017,8,20,9,45,465.5,273.5,2.9,20.5,625.5,710.72,546.62
2017,8,20,10,0,629.0,232.0,2.9,21.0,720.0,819.73,624.67
2017,8,20,10,15,639.0,236.0,2.9,21.0,748.0,837.87,635.64
2017,8,20,10,30,649.0,240.0,2.9,21.0,776.0,853.85,645.85
2017,8,20,10,45,588.5,280.0,2.95,21.5,776.0,838.11,631.24
2017,8,20,11,0,528.0,320.0,3.0,22.0,776.0,821.43,616.26
2017,8,20,11,15,604.0,282.0,3.05,22.0,812.5,848.99,637.56
2017,8,20,11,30,680.0,244.0,3.1,22.0,849.0,873.88,656.59
2017,8,20,11,45,573.5,302.5,3.2,22.0,815.5,826.27,620.65
2017,8,20,12,0,467.0,361.0,3.3,22.0,782.0,778.73,584.91
2017,8,20,12,15,486.0,343.5,3.35,22.0,781.0,767.23,578.1
2017,8,20,12,30,505.0,326.0,3.4,22.0,780.0,753.77,569.62
2017,8,20,12,45,594.0,283.0,3.45,22.0,812.5,771.69,584.89
2017,8,20,13,0,683.0,240.0,3.5,22.0,845.0,784.81,596.37
2017,8,20,13,15,677.5,238.0,3.5,22.0,829.5,756.81,576.31
2017,8,20,13,30,672.0,236.0,3.5,22.0,814.0,727.36,555.29
2017,8,20,13,45,668.0,230.5,3.5,22.0,792.0,694.43,531.63
2017,8,20,14,0,664.0,225.0,3.5,22.0,770.0,660.25,506.74
2017,8,20,14,15,653.0,221.5,3.45,21.5,740.5,622.32,479.38
2017,8,20,14,30,642.0,218.0,3.4,21.0,711.0,583.96,451.14
2017,8,20,14,45,630.0,212.0,3.4,21.0,676.0,542.52,419.34
2017,8,20,15,0,618.0,206.0,3.4,21.0,641.0,501.11,386.93
2017,8,20,15,15,599.5,199.5,3.35,20.5,601.0,456.42,351.97
2017,8,20,15,30,581.0,193.0,3.3,20.0,561.0,412.92,317.11
2017,8,20,15,45,560.0,184.0,3.3,20.0,517.0,367.01,279.22
2017,8,20,16,0,539.0,175.0,3.3,20.0,473.0,322.66,241.98
2017,8,20,16,15,509.5,165.5,3.25,19.5,426.0,277.29,204.22
2017,8,20,16,30,480.0,156.0,3.2,19.0,379.0,234.66,168.68
2017,8,20,16,45,445.5,143.5,3.15,19.0,331.0,191.54,133.39
2017,8,20,17,0,411.0,131.0,3.1,19.0,283.0,151.95,102.67
2017,8,20,17,15,364.0,116.0,3.05,18.5,235.5,113.1,76.01
2017,8,20,17,30,317.0,101.0,3.0,18.0,188.0,79.22,57.21
2017,8,20,17,45,259.0,82.5,3.0,17.5,143.5,64.73,51.25
2017,8,20,18,0,201.0,64.0,3.0,17.0,99.0,51.16,38.95
2017,8,20,18,15,134.5,42.5,2.9,16.5,62.5,34.8,23.93
2017,8,20,18,30,68.0,21.0,2.8,16.0,26.0,17.75,5.57
2017,8,20,18,45,34.0,10.5,2.75,16.0,13.0,10.32,0.0
2017,8,20,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
