Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,5,45,30.5,13.0,2.3,16.0,15.5,21.57,0.0
2017,8,21,6,0,61.0,26.0,2.4,16.0,31.0,59.07,36.26
2017,8,21,6,15,116.5,49.5,2.45,16.0,68.0,111.88,84.65
2017,8,21,6,30,172.0,73.0,2.5,16.0,105.0,168.1,133.3
2017,8,21,6,45,231.0,92.5,2.55,16.5,150.0,225.17,182.12
2017,8,21,7,0,290.0,112.0,2.6,17.0,195.0,287.23,234.12
2017,8,21,7,15,145.0,99.0,2.55,17.0,140.5,191.75,156.24
2017,8,21,7,30,0.0,86.0,2.5,17.0,86.0,83.94,64.85
2017,8,21,7,45,45.5,142.0,2.5,17.5,163.5,177.52,142.68
2017,8,21,8,0,91.0,198.0,2.5,18.0,241.0,272.09,218.64
2017,8,21,8,15,74.5,215.5,2.5,18.5,253.0,280.47,223.46
2017,8,21,8,30,58.0,233.0,2.5,19.0,265.0,287.55,227.37
2017,8,21,8,45,329.0,210.0,2.5,19.5,418.5,490.92,389.84
2017,8,21,9,0,600.0,187.0,2.5,20.0,572.0,705.48,550.04
2017,8,21,9,15,617.5,192.5,2.45,20.0,611.5,739.05,571.26
2017,8,21,9,30,635.0,198.0,2.4,20.0,651.0,771.28,592.65
2017,8,21,9,45,365.5,279.5,2.4,20.5,543.5,620.41,476.56
2017,8,21,10,0,96.0,361.0,2.4,21.0,436.0,455.0,347.05
2017,8,21,10,15,99.0,373.0,2.4,21.0,453.0,469.24,357.86
2017,8,21,10,30,102.0,385.0,2.4,21.0,470.0,483.13,367.46
2017,8,21,10,45,103.5,395.5,2.45,21.5,483.5,493.69,374.03
2017,8,21,11,0,105.0,406.0,2.5,22.0,497.0,503.8,380.28
2017,8,21,11,15,105.5,413.0,2.55,22.0,505.5,508.94,383.72
2017,8,21,11,30,106.0,420.0,2.6,22.0,514.0,513.63,386.91
2017,8,21,11,45,286.5,376.0,2.65,22.0,633.0,636.42,480.51
2017,8,21,12,0,467.0,332.0,2.7,22.0,752.0,749.08,563.51
2017,8,21,12,15,467.0,332.0,2.8,22.0,751.5,738.16,555.4
2017,8,21,12,30,467.0,332.0,2.9,22.0,751.0,725.72,547.13
2017,8,21,12,45,446.0,347.5,3.0,22.0,744.5,709.18,535.16
2017,8,21,13,0,425.0,363.0,3.1,22.0,738.0,691.98,522.71
2017,8,21,13,15,441.5,340.5,3.15,22.0,724.5,668.18,506.81
2017,8,21,13,30,458.0,318.0,3.2,22.0,711.0,642.58,489.43
2017,8,21,13,45,288.0,351.0,3.3,22.0,596.0,534.63,408.1
2017,8,21,14,0,118.0,384.0,3.4,22.0,481.0,438.54,334.27
2017,8,21,14,15,114.0,371.5,3.45,21.5,462.5,417.31,319.71
2017,8,21,14,30,110.0,359.0,3.5,21.0,444.0,399.46,307.19
2017,8,21,14,45,89.5,334.0,3.6,21.0,401.0,358.86,276.69
2017,8,21,15,0,69.0,309.0,3.7,21.0,358.0,320.15,247.45
2017,8,21,15,15,67.5,290.0,3.7,20.5,335.5,297.45,230.78
2017,8,21,15,30,66.0,271.0,3.7,20.0,313.0,274.9,213.97
2017,8,21,15,45,339.5,207.0,3.7,20.0,396.5,307.37,236.34
2017,8,21,16,0,613.0,143.0,3.7,20.0,480.0,315.67,235.33
2017,8,21,16,15,584.0,136.0,3.65,19.5,432.5,269.35,195.86
2017,8,21,16,30,555.0,129.0,3.6,19.0,385.0,225.77,158.84
2017,8,21,16,45,404.5,133.0,3.6,19.0,307.5,173.98,120.91
2017,8,21,17,0,254.0,137.0,3.6,19.0,230.0,141.47,100.96
2017,8,21,17,15,218.5,120.5,3.6,18.5,191.5,110.25,79.07
2017,8,21,17,30,183.0,104.0,3.6,18.0,153.0,82.7,62.23
2017,8,21,17,45,148.5,83.0,3.6,17.5,117.0,65.02,51.46
2017,8,21,18,0,114.0,62.0,3.6,17.0,81.0,52.33,39.89
2017,8,21,18,15,59.0,42.0,3.55,16.5,51.5,36.22,24.98
2017,8,21,18,30,4.0,22.0,3.5,16.0,22.0,20.91,5.98
2017,8,21,18,45,2.0,11.0,3.45,16.0,11.0,10.81,0.0
2017,8,21,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,22,5,45,64.0,14.0,2.05,14.5,19.0,32.07,0.0
2017,8,22,6,0,128.0,28.0,2.1,15.0,38.0,91.26,57.08
2017,8,22,6,15,212.0,45.5,2.05,15.0,77.5,149.74,114.24
2017,8,22,6,30,296.0,63.0,2.0,15.0,117.0,215.15,171.29
2017,8,22,6,45,357.0,77.0,1.95,15.5,163.0,272.95,221.21
2017,8,22,7,0,418.0,91.0,1.9,16.0,209.0,335.9,273.95
2017,8,22,7,15,217.5,113.0,1.85,16.5,175.5,256.55,209.31
2017,8,22,7,30,17.0,135.0,1.8,17.0,142.0,146.93,116.95
2017,8,22,7,45,51.5,165.5,1.75,17.5,189.5,208.41,167.29
2017,8,22,8,0,86.0,196.0,1.7,18.0,237.0,266.3,213.16
2017,8,22,8,15,83.0,217.5,1.7,18.5,260.5,288.84,229.48
2017,8,22,8,30,80.0,239.0,1.7,19.0,284.0,310.86,245.22
2017,8,22,8,45,139.0,263.5,1.7,19.5,349.5,392.65,307.94
2017,8,22,9,0,198.0,288.0,1.7,20.0,415.0,468.83,364.44
2017,8,22,9,15,185.0,310.0,1.8,20.0,435.0,484.41,374.39
2017,8,22,9,30,172.0,332.0,1.9,20.0,455.0,498.6,383.66
2017,8,22,9,45,292.5,321.0,2.0,20.5,542.5,600.59,459.79
2017,8,22,10,0,413.0,310.0,2.1,21.0,630.0,704.73,534.53
2017,8,22,10,15,585.5,242.0,2.2,21.0,713.0,792.98,600.0
2017,8,22,10,30,758.0,174.0,2.3,21.0,796.0,877.66,658.93
2017,8,22,10,45,648.5,243.0,2.4,21.5,786.0,853.75,639.98
2017,8,22,11,0,539.0,312.0,2.5,22.0,776.0,820.63,612.89
2017,8,22,11,15,656.5,247.5,2.65,22.0,822.0,859.26,643.88
2017,8,22,11,30,774.0,183.0,2.8,22.0,868.0,891.36,666.7
2017,8,22,11,45,774.5,184.5,2.95,22.0,874.5,884.11,662.3
2017,8,22,12,0,775.0,186.0,3.1,22.0,881.0,874.24,656.49
2017,8,22,12,15,775.0,185.5,3.2,22.0,880.0,859.43,647.02
2017,8,22,12,30,775.0,185.0,3.3,22.0,879.0,842.18,635.92
2017,8,22,12,45,617.0,267.0,3.4,22.0,816.0,771.91,585.03
2017,8,22,13,0,459.0,349.0,3.5,22.0,753.0,704.69,533.79
2017,8,22,13,15,622.0,258.0,3.55,22.0,794.5,728.45,555.76
2017,8,22,13,30,785.0,167.0,3.6,22.0,836.0,742.79,569.91
2017,8,22,13,45,781.5,163.0,3.65,22.0,814.0,708.64,545.08
2017,8,22,14,0,778.0,159.0,3.7,22.0,792.0,672.87,518.95
2017,8,22,14,15,769.0,156.5,3.7,22.0,762.0,633.52,489.47
2017,8,22,14,30,760.0,154.0,3.7,22.0,732.0,593.27,458.76
2017,8,22,14,45,751.0,149.0,3.75,22.0,697.0,547.49,423.52
2017,8,22,15,0,742.0,144.0,3.8,22.0,662.0,503.41,388.64
2017,8,22,15,15,725.5,140.0,3.75,21.5,621.0,456.43,351.23
2017,8,22,15,30,709.0,136.0,3.7,21.0,580.0,410.02,313.27
2017,8,22,15,45,690.5,130.0,3.7,21.0,535.5,361.88,272.62
2017,8,22,16,0,672.0,124.0,3.7,21.0,491.0,314.94,232.2
2017,8,22,16,15,644.5,118.5,3.65,20.5,442.5,267.43,191.56
2017,8,22,16,30,617.0,113.0,3.6,20.0,394.0,222.41,153.05
2017,8,22,16,45,581.5,105.0,3.55,20.0,344.5,176.59,115.06
2017,8,22,17,0,546.0,97.0,3.5,20.0,295.0,134.45,82.65
2017,8,22,17,15,496.0,88.0,3.4,19.5,245.5,94.41,57.02
2017,8,22,17,30,446.0,79.0,3.3,19.0,196.0,59.63,46.72
2017,8,22,17,45,375.5,66.5,3.25,18.5,150.0,48.65,36.98
2017,8,22,18,0,305.0,54.0,3.2,18.0,104.0,40.58,29.54
2017,8,22,18,15,209.5,37.5,3.15,17.5,66.0,28.75,18.44
2017,8,22,18,30,114.0,21.0,3.1,17.0,28.0,16.31,1.69
2017,8,22,18,45,57.0,10.5,3.1,17.0,14.0,10.32,0.0
2017,8,22,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,23,5,45,79.0,13.5,3.2,15.5,19.5,35.7,0.0
2017,8,23,6,0,158.0,27.0,3.4,16.0,39.0,99.03,59.89
2017,8,23,6,15,252.0,42.5,3.4,16.0,79.5,160.77,122.08
2017,8,23,6,30,346.0,58.0,3.4,16.0,120.0,229.85,182.64
2017,8,23,6,45,413.5,69.5,3.45,16.5,168.0,290.0,235.13
2017,8,23,7,0,481.0,81.0,3.5,17.0,216.0,358.45,293.02
2017,8,23,7,15,240.5,76.5,3.45,17.0,144.0,234.05,192.36
2017,8,23,7,30,0.0,72.0,3.4,17.0,72.0,69.61,52.92
2017,8,23,7,45,0.0,83.0,3.35,17.5,83.0,80.49,61.83
2017,8,23,8,0,0.0,94.0,3.3,18.0,94.0,91.38,70.49
2017,8,23,8,15,0.0,108.0,3.15,18.5,108.0,105.31,81.5
2017,8,23,8,30,0.0,122.0,3.0,19.0,122.0,119.21,92.33
2017,8,23,8,45,1.0,148.5,2.95,19.5,149.5,146.58,113.88
2017,8,23,9,0,2.0,175.0,2.9,20.0,177.0,173.98,135.11
2017,8,23,9,15,7.5,203.5,2.85,20.0,209.0,207.18,161.06
2017,8,23,9,30,13.0,232.0,2.8,20.0,241.0,240.52,186.8
2017,8,23,9,45,31.0,280.5,2.75,20.5,304.0,312.99,242.22
2017,8,23,10,0,49.0,329.0,2.7,21.0,367.0,379.04,291.32
2017,8,23,10,15,94.5,363.0,2.7,21.0,439.5,454.25,347.91
2017,8,23,10,30,140.0,397.0,2.7,21.0,512.0,536.74,408.45
2017,8,23,10,45,221.0,398.5,2.75,21.5,585.5,609.62,461.77
2017,8,23,11,0,302.0,400.0,2.8,22.0,659.0,688.2,517.78
2017,8,23,11,15,388.5,373.0,2.8,22.0,712.0,735.0,552.22
2017,8,23,11,30,475.0,346.0,2.8,22.0,765.0,784.68,588.28
2017,8,23,11,45,462.0,353.5,2.85,22.0,763.5,772.49,579.04
2017,8,23,12,0,449.0,361.0,2.9,22.0,762.0,758.83,569.26
2017,8,23,12,15,230.5,308.5,3.0,22.0,514.5,505.44,385.69
2017,8,23,12,30,12.0,256.0,3.1,22.0,267.0,258.15,196.03
2017,8,23,12,45,242.0,300.5,3.25,22.0,513.0,492.3,379.25
2017,8,23,13,0,472.0,345.0,3.4,22.0,759.0,709.79,539.13
2017,8,23,13,15,261.5,359.0,3.55,22.0,588.0,544.28,414.99
2017,8,23,13,30,51.0,373.0,3.7,22.0,417.0,392.75,298.79
2017,8,23,13,45,159.0,376.5,3.85,22.0,507.0,466.75,357.36
2017,8,23,14,0,267.0,380.0,4.0,22.0,597.0,531.29,406.91
2017,8,23,14,15,313.5,352.0,4.1,21.5,597.0,521.94,401.54
2017,8,23,14,30,360.0,324.0,4.2,21.0,597.0,508.7,393.13
2017,8,23,14,45,361.5,306.0,4.35,21.0,568.5,475.43,368.07
2017,8,23,15,0,363.0,288.0,4.5,21.0,540.0,441.62,342.19
2017,8,23,15,15,361.0,268.5,4.5,20.5,506.5,404.41,313.5
2017,8,23,15,30,359.0,249.0,4.5,20.0,473.0,367.1,284.07
2017,8,23,15,45,217.0,238.5,4.5,20.0,371.0,291.23,225.26
2017,8,23,16,0,75.0,228.0,4.5,20.0,269.0,228.99,178.29
2017,8,23,16,15,93.5,208.0,4.45,19.5,254.0,210.78,163.61
2017,8,23,16,30,112.0,188.0,4.4,19.0,239.0,186.29,143.36
2017,8,23,16,45,56.0,132.0,4.4,19.0,157.5,128.57,98.66
2017,8,23,17,0,0.0,76.0,4.4,19.0,76.0,73.1,55.53
2017,8,23,17,15,0.0,63.0,4.3,18.5,63.0,60.88,45.54
2017,8,23,17,30,0.0,50.0,4.2,18.0,50.0,48.3,36.98
2017,8,23,17,45,181.0,49.5,4.1,17.5,78.5,35.52,25.6
2017,8,23,18,0,362.0,49.0,4.0,17.0,107.0,37.21,26.68
2017,8,23,18,15,252.5,34.5,3.9,16.5,67.5,26.42,16.41
2017,8,23,18,30,143.0,20.0,3.8,16.0,28.0,15.58,0.0
2017,8,23,18,45,71.5,10.0,3.75,16.0,14.0,9.83,0.0
2017,8,23,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,24,5,45,127.0,12.5,4.9,15.5,22.0,48.07,0.0
2017,8,24,6,0,254.0,25.0,5.1,16.0,44.0,128.19,75.27
2017,8,24,6,15,362.0,35.5,5.2,16.0,87.0,194.95,148.04
2017,8,24,6,30,470.0,46.0,5.3,16.0,130.0,269.77,214.83
2017,8,24,6,45,536.5,54.0,5.45,16.5,179.5,331.84,270.22
2017,8,24,7,0,603.0,62.0,5.6,17.0,229.0,399.22,328.51
2017,8,24,7,15,301.5,74.0,5.6,17.0,157.5,264.84,219.25
2017,8,24,7,30,0.0,86.0,5.6,17.0,86.0,84.03,65.03
2017,8,24,7,45,3.5,121.0,5.7,17.5,123.0,122.25,96.62
2017,8,24,8,0,7.0,156.0,5.8,18.0,160.0,160.84,127.85
2017,8,24,8,15,25.0,189.0,5.7,18.0,203.0,207.83,166.11
2017,8,24,8,30,43.0,222.0,5.6,18.0,246.0,263.92,211.1
2017,8,24,8,45,38.0,235.0,5.55,18.5,257.5,273.53,217.44
2017,8,24,9,0,33.0,248.0,5.5,19.0,269.0,282.79,223.52
2017,8,24,9,15,29.5,258.0,5.5,19.0,277.5,289.71,228.25
2017,8,24,9,30,26.0,268.0,5.5,19.0,286.0,288.62,226.74
2017,8,24,9,45,41.5,302.0,5.5,19.5,333.0,344.92,270.08
2017,8,24,10,0,57.0,336.0,5.5,20.0,380.0,393.44,306.66
2017,8,24,10,15,58.0,350.5,5.45,20.0,397.0,408.28,317.29
2017,8,24,10,30,59.0,365.0,5.4,20.0,414.0,422.81,327.76
2017,8,24,10,45,95.5,392.0,5.4,20.0,472.5,482.08,373.25
2017,8,24,11,0,132.0,419.0,5.4,20.0,531.0,546.88,422.07
2017,8,24,11,15,210.5,418.5,5.4,20.0,601.5,614.0,473.76
2017,8,24,11,30,289.0,418.0,5.4,20.0,672.0,684.35,526.92
2017,8,24,11,45,230.0,431.0,5.45,20.0,634.5,634.63,488.36
2017,8,24,12,0,171.0,444.0,5.5,20.0,597.0,589.68,453.45
2017,8,24,12,15,130.5,436.0,5.45,20.0,552.5,541.02,416.19
2017,8,24,12,30,90.0,428.0,5.4,20.0,508.0,491.82,378.34
2017,8,24,12,45,94.0,423.0,5.35,20.0,506.0,485.9,374.17
2017,8,24,13,0,98.0,418.0,5.3,20.0,504.0,479.57,369.59
2017,8,24,13,15,240.0,392.0,5.25,20.0,597.0,557.75,432.08
2017,8,24,13,30,382.0,366.0,5.2,20.0,690.0,627.25,486.4
2017,8,24,13,45,345.0,367.0,5.2,20.0,653.5,586.13,454.78
2017,8,24,14,0,308.0,368.0,5.2,20.0,617.0,546.69,424.64
2017,8,24,14,15,407.5,315.5,5.2,20.0,632.0,544.65,425.1
2017,8,24,14,30,507.0,263.0,5.2,20.0,647.0,536.39,419.92
2017,8,24,14,45,504.0,250.5,5.25,20.0,615.5,499.35,390.9
2017,8,24,15,0,501.0,238.0,5.3,20.0,584.0,461.85,361.03
2017,8,24,15,15,459.5,235.0,5.35,19.5,537.5,414.84,323.82
2017,8,24,15,30,418.0,232.0,5.4,19.0,491.0,371.09,288.72
2017,8,24,15,45,357.5,224.5,5.5,19.0,434.0,324.08,250.61
2017,8,24,16,0,297.0,217.0,5.6,19.0,377.0,278.75,214.08
2017,8,24,16,15,202.0,201.5,5.6,18.5,306.0,228.36,175.35
2017,8,24,16,30,107.0,186.0,5.6,18.0,235.0,182.93,141.6
2017,8,24,16,45,98.0,163.0,5.65,18.0,203.0,154.66,118.83
2017,8,24,17,0,89.0,140.0,5.7,18.0,171.0,131.87,100.87
2017,8,24,17,15,311.5,104.0,5.7,17.5,187.5,93.62,63.91
2017,8,24,17,30,534.0,68.0,5.7,17.0,204.0,47.36,36.28
2017,8,24,17,45,449.0,59.0,5.75,16.5,155.0,43.07,32.32
2017,8,24,18,0,364.0,50.0,5.8,16.0,106.0,38.57,27.9
2017,8,24,18,15,243.5,35.5,5.7,15.5,66.5,27.37,17.05
2017,8,24,18,30,123.0,21.0,5.6,15.0,27.0,16.5,0.0
2017,8,24,18,45,61.5,10.5,5.55,15.0,13.5,10.32,0.0
2017,8,24,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,25,5,45,101.0,13.5,3.85,13.5,21.0,41.51,0.0
2017,8,25,6,0,202.0,27.0,4.0,14.0,42.0,111.85,62.65
2017,8,25,6,15,316.5,40.0,3.95,14.0,85.0,181.75,138.35
2017,8,25,6,30,431.0,53.0,3.9,14.0,128.0,259.83,207.53
2017,8,25,6,45,503.5,62.0,3.85,14.5,178.5,324.26,264.46
2017,8,25,7,0,576.0,71.0,3.8,15.0,229.0,394.4,324.47
2017,8,25,7,15,322.5,108.5,3.7,15.5,200.5,317.12,261.5
2017,8,25,7,30,69.0,146.0,3.6,16.0,172.0,197.35,160.27
2017,8,25,7,45,106.0,171.0,3.5,16.5,217.5,257.42,209.51
2017,8,25,8,0,143.0,196.0,3.4,17.0,263.0,312.67,253.52
2017,8,25,8,15,261.0,202.5,3.3,17.5,340.5,414.99,335.42
2017,8,25,8,30,379.0,209.0,3.2,18.0,418.0,516.64,414.18
2017,8,25,8,45,392.5,226.0,3.1,18.5,459.0,555.33,441.08
2017,8,25,9,0,406.0,243.0,3.0,19.0,500.0,601.91,473.33
2017,8,25,9,15,231.0,272.5,2.9,19.0,421.0,488.78,383.38
2017,8,25,9,30,56.0,302.0,2.8,19.0,342.0,358.39,278.85
2017,8,25,9,45,274.0,288.0,2.7,19.5,496.5,547.09,426.42
2017,8,25,10,0,492.0,274.0,2.6,20.0,651.0,733.54,562.83
2017,8,25,10,15,702.5,194.0,2.55,20.5,754.0,843.07,640.19
2017,8,25,10,30,913.0,114.0,2.5,21.0,857.0,944.01,705.1
2017,8,25,10,45,692.5,221.5,2.5,21.5,794.5,866.48,649.84
2017,8,25,11,0,472.0,329.0,2.5,22.0,732.0,772.97,578.61
2017,8,25,11,15,476.5,331.5,2.5,22.0,744.0,775.07,580.43
2017,8,25,11,30,481.0,334.0,2.5,22.0,756.0,775.36,580.28
2017,8,25,11,45,482.0,337.0,2.55,22.5,762.5,771.2,576.26
2017,8,25,12,0,483.0,340.0,2.6,23.0,769.0,765.28,571.12
2017,8,25,12,15,483.0,339.5,2.65,23.0,768.5,753.41,563.09
2017,8,25,12,30,483.0,339.0,2.7,23.0,768.0,739.97,554.0
2017,8,25,12,45,486.5,333.0,2.8,23.0,761.5,722.68,542.64
2017,8,25,13,0,490.0,327.0,2.9,23.0,755.0,703.89,530.12
2017,8,25,13,15,539.0,303.0,2.95,23.0,765.0,701.53,529.9
2017,8,25,13,30,588.0,279.0,3.0,23.0,775.0,695.18,526.55
2017,8,25,13,45,591.5,267.0,3.15,23.0,754.0,663.39,504.51
2017,8,25,14,0,595.0,255.0,3.3,23.0,733.0,630.56,481.38
2017,8,25,14,15,597.0,242.0,3.4,23.0,706.0,594.44,455.18
2017,8,25,14,30,599.0,229.0,3.5,23.0,679.0,557.08,427.47
2017,8,25,14,45,602.0,213.0,3.65,23.0,646.0,516.36,396.73
2017,8,25,15,0,605.0,197.0,3.8,23.0,613.0,474.51,364.28
2017,8,25,15,15,599.5,184.5,3.85,22.5,575.5,430.94,330.11
2017,8,25,15,30,594.0,172.0,3.9,22.0,538.0,387.21,294.81
2017,8,25,15,45,521.5,177.0,4.0,22.0,479.5,335.52,252.89
2017,8,25,16,0,449.0,182.0,4.1,22.0,421.0,289.67,215.74
2017,8,25,16,15,612.0,131.0,4.1,21.5,422.5,261.86,186.55
2017,8,25,16,30,775.0,80.0,4.1,21.0,424.0,220.67,144.39
2017,8,25,16,45,738.0,75.5,4.2,20.5,370.0,170.03,102.73
2017,8,25,17,0,701.0,71.0,4.3,20.0,316.0,119.64,65.04
2017,8,25,17,15,650.5,65.0,4.3,19.5,263.0,74.55,38.84
2017,8,25,17,30,600.0,59.0,4.3,19.0,210.0,39.98,29.51
2017,8,25,17,45,516.5,51.0,4.3,18.5,159.0,36.18,26.01
2017,8,25,18,0,433.0,43.0,4.3,18.0,108.0,32.17,22.1
2017,8,25,18,15,302.5,30.5,4.2,17.5,67.5,23.52,13.5
2017,8,25,18,30,172.0,18.0,4.1,17.0,27.0,14.2,0.0
2017,8,25,18,45,86.0,9.0,4.05,16.5,13.5,8.85,0.0
2017,8,25,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,26,5,45,116.5,12.0,2.6,14.5,20.0,44.12,0.0
2017,8,26,6,0,233.0,24.0,2.7,15.0,40.0,117.7,61.56
2017,8,26,6,15,347.0,35.5,2.65,15.5,83.0,187.77,141.25
2017,8,26,6,30,461.0,47.0,2.6,16.0,126.0,265.05,209.07
2017,8,26,6,45,533.0,54.0,2.6,16.5,176.0,327.88,264.17
2017,8,26,7,0,605.0,61.0,2.6,17.0,226.0,396.47,322.22
2017,8,26,7,15,651.0,67.0,2.5,17.5,278.5,454.7,369.91
2017,8,26,7,30,697.0,73.0,2.4,18.0,331.0,515.56,417.72
2017,8,26,7,45,730.5,77.0,2.35,19.0,383.0,566.17,455.26
2017,8,26,8,0,764.0,81.0,2.3,20.0,435.0,619.97,493.64
2017,8,26,8,15,787.5,84.5,2.3,20.5,485.0,666.54,525.37
2017,8,26,8,30,811.0,88.0,2.3,21.0,535.0,712.57,555.67
2017,8,26,8,45,829.0,90.5,2.3,21.5,581.0,752.36,580.92
2017,8,26,9,0,847.0,93.0,2.3,22.0,627.0,786.12,601.56
2017,8,26,9,15,860.0,95.5,2.25,22.5,668.5,818.71,620.78
2017,8,26,9,30,873.0,98.0,2.2,23.0,710.0,849.19,638.27
2017,8,26,9,45,874.5,104.0,2.2,23.5,744.0,871.24,650.33
2017,8,26,10,0,876.0,110.0,2.2,24.0,778.0,890.37,660.48
2017,8,26,10,15,883.5,111.5,2.2,24.5,807.0,907.08,669.05
2017,8,26,10,30,891.0,113.0,2.2,25.0,836.0,920.94,675.79
2017,8,26,10,45,896.0,114.0,2.2,25.5,858.5,929.07,678.87
2017,8,26,11,0,901.0,115.0,2.2,26.0,881.0,934.17,680.13
2017,8,26,11,15,904.5,116.0,2.25,26.0,895.5,934.82,680.48
2017,8,26,11,30,908.0,117.0,2.3,26.0,910.0,932.37,678.96
2017,8,26,11,45,533.5,279.0,2.4,26.5,746.0,757.68,558.56
2017,8,26,12,0,159.0,441.0,2.5,27.0,582.0,575.13,422.03
2017,8,26,12,15,163.0,437.0,2.65,27.0,581.5,568.81,419.28
2017,8,26,12,30,167.0,433.0,2.8,27.0,581.0,561.9,415.03
2017,8,26,12,45,166.5,428.5,2.95,27.0,575.0,550.22,407.28
2017,8,26,13,0,166.0,424.0,3.1,27.0,569.0,538.13,399.21
2017,8,26,13,15,531.0,270.0,3.25,27.0,719.0,662.56,497.46
2017,8,26,13,30,896.0,116.0,3.4,27.0,869.0,765.41,574.68
2017,8,26,13,45,889.5,115.0,3.55,27.0,844.5,728.86,549.75
2017,8,26,14,0,883.0,114.0,3.7,27.0,820.0,690.55,522.86
2017,8,26,14,15,874.5,112.5,3.7,26.5,789.0,648.95,493.08
2017,8,26,14,30,866.0,111.0,3.7,26.0,758.0,606.1,461.61
2017,8,26,14,45,854.5,108.5,3.75,26.0,721.0,559.7,425.93
2017,8,26,15,0,843.0,106.0,3.8,26.0,684.0,509.53,386.62
2017,8,26,15,15,828.0,103.5,3.75,25.5,641.0,460.36,347.51
2017,8,26,15,30,813.0,101.0,3.7,25.0,598.0,411.44,307.45
2017,8,26,15,45,793.5,98.0,3.7,25.0,551.0,360.97,264.76
2017,8,26,16,0,774.0,95.0,3.7,25.0,504.0,311.65,222.25
2017,8,26,16,15,747.0,90.5,3.6,24.5,453.5,260.5,178.6
2017,8,26,16,30,720.0,86.0,3.5,24.0,403.0,208.32,134.55
2017,8,26,16,45,683.5,81.0,3.45,24.0,351.0,160.06,95.47
2017,8,26,17,0,647.0,76.0,3.4,24.0,299.0,115.5,63.17
2017,8,26,17,15,594.5,69.0,3.25,23.0,247.0,72.5,39.27
2017,8,26,17,30,542.0,62.0,3.1,22.0,195.0,42.78,31.53
2017,8,26,17,45,462.5,52.5,3.0,21.5,147.0,37.79,27.02
2017,8,26,18,0,383.0,43.0,2.9,21.0,99.0,32.47,21.99
2017,8,26,18,15,257.5,29.5,2.85,20.5,60.5,22.83,12.44
2017,8,26,18,30,132.0,16.0,2.8,20.0,22.0,12.49,0.0
2017,8,26,18,45,66.0,8.0,2.75,19.5,11.0,7.86,0.0
2017,8,26,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,27,5,45,89.5,11.5,2.15,16.5,17.5,35.94,0.0
2017,8,27,6,0,179.0,23.0,2.2,17.0,35.0,96.92,45.56
2017,8,27,6,15,287.0,36.0,2.1,17.5,75.5,165.22,122.61
2017,8,27,6,30,395.0,49.0,2.0,18.0,116.0,238.5,186.2
2017,8,27,6,45,464.5,58.5,1.9,18.5,164.0,299.92,239.16
2017,8,27,7,0,534.0,68.0,1.8,19.0,212.0,366.96,294.94
2017,8,27,7,15,582.5,75.0,1.7,19.5,263.0,424.65,341.42
2017,8,27,7,30,631.0,82.0,1.6,20.0,314.0,485.25,388.22
2017,8,27,7,45,666.0,87.5,1.5,20.5,365.0,538.03,427.23
2017,8,27,8,0,701.0,93.0,1.4,21.0,416.0,591.9,465.5
2017,8,27,8,15,726.5,97.0,1.4,21.5,465.0,638.02,497.39
2017,8,27,8,30,752.0,101.0,1.4,22.0,514.0,681.61,525.52
2017,8,27,8,45,771.5,104.5,1.45,23.0,559.5,721.86,550.11
2017,8,27,9,0,791.0,108.0,1.5,24.0,605.0,760.89,573.39
2017,8,27,9,15,805.5,110.5,1.5,24.5,645.5,793.22,592.37
2017,8,27,9,30,820.0,113.0,1.5,25.0,686.0,823.63,609.88
2017,8,27,9,45,831.0,115.0,1.55,26.0,721.5,848.34,622.81
2017,8,27,10,0,842.0,117.0,1.6,27.0,757.0,865.93,631.04
2017,8,27,10,15,850.0,119.0,1.65,27.0,786.0,883.1,641.59
2017,8,27,10,30,858.0,121.0,1.7,27.0,815.0,897.52,650.44
2017,8,27,10,45,690.0,216.5,1.75,27.5,785.0,855.34,621.42
2017,8,27,11,0,522.0,312.0,1.8,28.0,755.0,797.94,578.14
2017,8,27,11,15,537.5,305.5,1.9,28.0,767.5,800.73,581.41
2017,8,27,11,30,553.0,299.0,2.0,28.0,780.0,801.55,582.83
2017,8,27,11,45,552.5,302.0,2.1,28.5,786.5,795.64,578.14
2017,8,27,12,0,552.0,305.0,2.2,29.0,793.0,787.78,572.21
2017,8,27,12,15,552.0,304.5,2.35,29.0,792.0,775.04,564.61
2017,8,27,12,30,552.0,304.0,2.5,29.0,791.0,760.52,555.72
2017,8,27,12,45,554.0,299.5,2.7,29.0,784.0,742.1,544.46
2017,8,27,13,0,556.0,295.0,2.9,29.0,777.0,722.02,531.83
2017,8,27,13,15,715.0,207.5,3.0,29.0,814.5,740.6,549.07
2017,8,27,13,30,874.0,120.0,3.1,29.0,852.0,750.02,557.79
2017,8,27,13,45,868.5,118.5,3.25,29.0,828.5,714.36,534.33
2017,8,27,14,0,863.0,117.0,3.4,29.0,805.0,676.92,507.97
2017,8,27,14,15,854.5,115.5,3.4,28.5,774.5,636.02,478.92
2017,8,27,14,30,846.0,114.0,3.4,28.0,744.0,593.92,448.25
2017,8,27,14,45,835.0,111.5,3.45,28.0,707.0,545.76,411.68
2017,8,27,15,0,824.0,109.0,3.5,28.0,670.0,499.53,375.52
2017,8,27,15,15,809.0,106.5,3.45,27.5,628.0,451.22,337.37
2017,8,27,15,30,794.0,104.0,3.4,27.0,586.0,403.18,298.35
2017,8,27,15,45,774.5,100.0,3.35,27.0,539.5,352.76,256.09
2017,8,27,16,0,755.0,96.0,3.3,27.0,493.0,303.52,214.07
2017,8,27,16,15,728.0,92.0,3.25,26.5,443.0,250.57,169.56
2017,8,27,16,30,701.0,88.0,3.2,26.0,393.0,203.03,129.69
2017,8,27,16,45,663.5,82.5,3.2,25.5,341.5,155.3,91.89
2017,8,27,17,0,626.0,77.0,3.2,25.0,290.0,111.41,60.89
2017,8,27,17,15,573.0,69.5,3.15,24.0,239.0,69.27,38.24
2017,8,27,17,30,520.0,62.0,3.1,23.0,188.0,43.08,31.63
2017,8,27,17,45,438.0,52.5,3.1,22.0,140.5,38.09,27.18
2017,8,27,18,0,356.0,43.0,3.1,21.0,93.0,32.8,22.2
2017,8,27,18,15,233.0,28.5,3.05,20.5,56.0,22.15,11.52
2017,8,27,18,30,110.0,14.0,3.0,20.0,19.0,13.76,0.0
2017,8,27,18,45,55.0,7.0,2.95,19.5,9.5,6.88,0.0
2017,8,27,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,28,5,45,114.0,10.5,2.1,16.5,18.0,41.46,0.0
2017,8,28,6,0,228.0,21.0,2.2,17.0,36.0,110.49,46.85
2017,8,28,6,15,341.5,32.5,2.15,17.0,77.5,180.89,133.88
2017,8,28,6,30,455.0,44.0,2.1,17.0,119.0,257.09,201.03
2017,8,28,6,45,526.5,51.5,2.1,17.5,169.0,319.58,255.57
2017,8,28,7,0,598.0,59.0,2.1,18.0,219.0,387.86,313.05
2017,8,28,7,15,644.5,64.5,2.1,18.5,270.5,445.24,360.03
2017,8,28,7,30,691.0,70.0,2.1,19.0,322.0,503.09,405.66
2017,8,28,7,45,725.0,74.0,2.1,19.5,374.0,555.99,445.8
2017,8,28,8,0,759.0,78.0,2.1,20.0,426.0,609.74,485.22
2017,8,28,8,15,782.5,81.5,2.05,20.5,475.5,656.0,516.56
2017,8,28,8,30,806.0,85.0,2.0,21.0,525.0,701.73,546.3
2017,8,28,8,45,824.0,87.5,2.0,22.0,571.0,741.26,570.2
2017,8,28,9,0,842.0,90.0,2.0,23.0,617.0,774.85,589.49
2017,8,28,9,15,855.5,92.0,2.05,23.5,658.5,807.08,609.12
2017,8,28,9,30,869.0,94.0,2.1,24.0,700.0,837.24,627.17
2017,8,28,9,45,651.5,194.5,2.15,24.5,662.0,780.62,586.13
2017,8,28,10,0,434.0,295.0,2.2,25.0,624.0,701.11,524.04
2017,8,28,10,15,493.0,286.5,2.25,25.0,674.0,746.59,556.96
2017,8,28,10,30,552.0,278.0,2.3,25.0,724.0,791.41,588.12
2017,8,28,10,45,732.0,191.0,2.4,25.5,799.0,864.58,639.43
2017,8,28,11,0,912.0,104.0,2.5,26.0,874.0,927.71,679.49
2017,8,28,11,15,702.0,219.5,2.65,26.0,818.5,860.6,635.11
2017,8,28,11,30,492.0,335.0,2.8,26.0,763.0,781.68,577.02
2017,8,28,11,45,486.5,340.5,2.95,26.5,766.0,774.05,571.56
2017,8,28,12,0,481.0,346.0,3.1,27.0,769.0,764.73,564.42
2017,8,28,12,15,473.0,347.0,3.25,27.0,762.5,747.38,552.93
2017,8,28,12,30,465.0,348.0,3.4,27.0,756.0,728.75,540.51
2017,8,28,12,45,684.0,230.5,3.6,27.0,824.0,778.99,582.24
2017,8,28,13,0,903.0,113.0,3.8,27.0,892.0,816.91,610.49
2017,8,28,13,15,899.5,112.5,3.9,26.5,875.5,787.23,591.76
2017,8,28,13,30,896.0,112.0,4.0,26.0,859.0,755.26,571.65
2017,8,28,13,45,704.0,194.0,4.1,26.0,771.0,666.33,506.3
2017,8,28,14,0,512.0,276.0,4.2,26.0,683.0,589.19,447.06
2017,8,28,14,15,506.0,267.5,4.2,25.5,656.5,555.12,422.85
2017,8,28,14,30,500.0,259.0,4.2,25.0,630.0,520.58,397.59
2017,8,28,14,45,519.5,237.0,4.25,25.0,605.0,487.17,372.22
2017,8,28,15,0,539.0,215.0,4.3,25.0,580.0,451.43,344.32
2017,8,28,15,15,529.5,203.5,4.3,24.5,543.0,409.86,311.74
2017,8,28,15,30,520.0,192.0,4.3,24.0,506.0,368.58,278.58
2017,8,28,15,45,459.0,190.5,4.35,24.0,451.0,318.79,238.57
2017,8,28,16,0,398.0,189.0,4.4,24.0,396.0,274.57,203.06
2017,8,28,16,15,554.5,136.5,4.4,23.5,393.5,245.09,172.95
2017,8,28,16,30,711.0,84.0,4.4,23.0,391.0,198.24,127.05
2017,8,28,16,45,670.5,79.5,4.4,22.5,339.0,150.56,89.04
2017,8,28,17,0,630.0,75.0,4.4,22.0,287.0,107.03,58.5
2017,8,28,17,15,575.5,68.0,4.35,21.0,235.5,65.27,36.76
2017,8,28,17,30,521.0,61.0,4.3,20.0,184.0,42.52,31.55
2017,8,28,17,45,433.5,51.5,4.25,19.5,136.5,37.5,26.93
2017,8,28,18,0,346.0,42.0,4.2,19.0,89.0,32.17,21.78
2017,8,28,18,15,221.0,27.5,4.1,18.5,52.5,21.46,10.6
2017,8,28,18,30,96.0,13.0,4.0,18.0,16.0,12.78,0.0
2017,8,28,18,45,48.0,6.5,3.95,18.0,8.0,0.0,0.0
2017,8,28,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,5,45,87.0,10.5,2.7,15.0,16.0,33.9,0.0
2017,8,29,6,0,174.0,21.0,2.8,15.0,32.0,92.13,33.16
2017,8,29,6,15,283.0,34.0,2.75,15.5,72.0,160.33,118.8
2017,8,29,6,30,392.0,47.0,2.7,16.0,112.0,233.27,183.23
2017,8,29,6,45,468.5,55.5,2.65,16.5,160.5,296.29,238.39
2017,8,29,7,0,545.0,64.0,2.6,17.0,209.0,365.55,297.13
2017,8,29,7,15,272.5,68.0,2.55,17.0,140.5,238.49,195.58
2017,8,29,7,30,0.0,72.0,2.5,17.0,72.0,69.7,52.99
2017,8,29,7,45,0.0,91.5,2.5,17.5,91.5,89.32,69.21
2017,8,29,8,0,0.0,111.0,2.5,18.0,111.0,108.92,84.96
2017,8,29,8,15,0.0,128.5,2.5,18.0,128.5,126.42,98.94
2017,8,29,8,30,0.0,146.0,2.5,18.0,146.0,143.88,112.73
2017,8,29,8,45,2.5,165.5,2.55,18.5,167.0,165.27,129.41
2017,8,29,9,0,5.0,185.0,2.6,19.0,188.0,186.73,145.92
2017,8,29,9,15,6.5,197.0,2.65,19.5,201.5,199.75,155.55
2017,8,29,9,30,8.0,209.0,2.7,20.0,215.0,212.8,165.14
2017,8,29,9,45,16.0,246.5,2.8,20.5,259.0,257.36,199.34
2017,8,29,10,0,24.0,284.0,2.9,21.0,303.0,302.02,232.96
2017,8,29,10,15,61.5,332.5,2.95,21.0,382.0,391.8,301.51
2017,8,29,10,30,99.0,381.0,3.0,21.0,461.0,474.37,363.02
2017,8,29,10,45,75.5,376.5,3.1,21.0,438.5,446.93,341.39
2017,8,29,11,0,52.0,372.0,3.2,21.0,416.0,419.33,320.07
2017,8,29,11,15,65.0,389.5,3.2,21.0,445.5,446.57,340.45
2017,8,29,11,30,78.0,407.0,3.2,21.0,475.0,473.2,360.04
2017,8,29,11,45,47.5,352.5,3.25,21.5,394.5,389.3,296.54
2017,8,29,12,0,17.0,298.0,3.3,22.0,314.0,304.39,231.75
2017,8,29,12,15,232.0,324.5,3.35,22.0,528.5,517.76,397.62
2017,8,29,12,30,447.0,351.0,3.4,22.0,743.0,715.11,542.64
2017,8,29,12,45,463.5,334.5,3.5,22.0,736.5,698.81,530.73
2017,8,29,13,0,480.0,318.0,3.6,22.0,730.0,680.6,518.68
2017,8,29,13,15,447.0,330.5,3.65,22.0,708.0,650.39,496.25
2017,8,29,13,30,414.0,343.0,3.7,22.0,686.0,620.72,474.12
2017,8,29,13,45,364.0,350.0,3.8,22.0,646.0,576.76,441.38
2017,8,29,14,0,314.0,357.0,3.9,22.0,606.0,534.29,409.52
2017,8,29,14,15,346.5,332.5,4.0,21.5,596.5,516.71,398.06
2017,8,29,14,30,379.0,308.0,4.1,21.0,587.0,496.18,383.76
2017,8,29,14,45,423.5,274.0,4.2,21.0,571.5,467.46,362.19
2017,8,29,15,0,468.0,240.0,4.3,21.0,556.0,437.08,338.45
2017,8,29,15,15,523.5,203.5,4.35,20.5,535.5,404.9,312.76
2017,8,29,15,30,579.0,167.0,4.4,20.0,515.0,366.61,280.83
2017,8,29,15,45,491.5,176.0,4.5,20.0,454.5,315.09,238.78
2017,8,29,16,0,404.0,185.0,4.6,20.0,394.0,270.94,203.15
2017,8,29,16,15,572.5,131.0,4.6,19.5,394.0,241.44,171.94
2017,8,29,16,30,741.0,77.0,4.6,19.0,394.0,197.53,127.05
2017,8,29,16,45,708.5,71.5,4.7,19.0,342.0,148.84,87.32
2017,8,29,17,0,676.0,66.0,4.8,19.0,290.0,100.1,52.37
2017,8,29,17,15,623.0,60.0,4.8,18.5,238.0,57.02,30.91
2017,8,29,17,30,570.0,54.0,4.8,18.0,186.0,36.85,26.82
2017,8,29,17,45,489.0,45.5,4.85,17.5,138.0,32.43,22.71
2017,8,29,18,0,408.0,37.0,4.9,17.0,90.0,27.74,18.1
2017,8,29,18,15,266.5,24.5,4.9,16.5,53.0,18.84,8.11
2017,8,29,18,30,125.0,12.0,4.9,16.0,16.0,11.8,0.0
2017,8,29,18,45,62.5,6.0,4.9,16.0,8.0,0.0,0.0
2017,8,29,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,30,5,45,109.0,10.0,4.05,13.5,16.5,39.14,0.0
2017,8,30,6,0,218.0,20.0,4.2,14.0,33.0,103.94,30.32
2017,8,30,6,15,337.5,32.0,4.2,14.5,75.0,177.39,131.53
2017,8,30,6,30,457.0,44.0,4.2,15.0,117.0,255.87,201.88
2017,8,30,6,45,521.5,53.0,4.25,15.5,166.5,316.69,256.45
2017,8,30,7,0,586.0,62.0,4.3,16.0,216.0,382.68,313.67
2017,8,30,7,15,293.0,86.5,4.2,16.0,163.5,271.7,224.17
2017,8,30,7,30,0.0,111.0,4.1,16.0,111.0,110.96,87.73
2017,8,30,7,45,10.5,138.0,4.1,16.5,143.0,145.31,116.18
2017,8,30,8,0,21.0,165.0,4.1,17.0,175.0,180.28,144.47
2017,8,30,8,15,56.0,198.5,4.0,17.5,228.5,247.73,199.07
2017,8,30,8,30,91.0,232.0,3.9,18.0,282.0,310.53,248.71
2017,8,30,8,45,209.0,244.5,3.85,18.5,371.0,422.96,338.25
2017,8,30,9,0,327.0,257.0,3.8,19.0,460.0,541.85,429.57
2017,8,30,9,15,299.5,283.0,3.75,19.5,478.5,553.42,434.85
2017,8,30,9,30,272.0,309.0,3.7,20.0,497.0,562.43,438.64
2017,8,30,9,45,302.5,319.5,3.7,20.5,539.0,601.85,466.68
2017,8,30,10,0,333.0,330.0,3.7,21.0,581.0,641.1,494.03
2017,8,30,10,15,385.5,323.0,3.7,21.0,624.0,680.65,523.15
2017,8,30,10,30,438.0,316.0,3.7,21.0,667.0,726.57,556.35
2017,8,30,10,45,252.0,349.5,3.75,21.5,553.0,588.55,450.45
2017,8,30,11,0,66.0,383.0,3.8,22.0,439.0,442.9,337.04
2017,8,30,11,15,295.0,353.0,3.85,22.0,607.5,623.71,477.08
2017,8,30,11,30,524.0,323.0,3.9,22.0,776.0,794.76,603.11
2017,8,30,11,45,428.0,363.0,4.0,22.0,735.0,741.95,562.08
2017,8,30,12,0,332.0,403.0,4.1,22.0,694.0,686.85,520.46
2017,8,30,12,15,415.0,369.5,4.2,22.0,732.5,716.92,544.76
2017,8,30,12,30,498.0,336.0,4.3,22.0,771.0,741.09,564.24
2017,8,30,12,45,505.5,324.5,4.4,22.0,762.0,721.2,550.49
2017,8,30,13,0,513.0,313.0,4.5,22.0,753.0,699.64,535.79
2017,8,30,13,15,515.0,305.0,4.55,22.0,738.5,675.58,518.71
2017,8,30,13,30,517.0,297.0,4.6,22.0,724.0,650.15,500.42
2017,8,30,13,45,557.5,271.5,4.65,22.0,720.0,633.49,489.14
2017,8,30,14,0,598.0,246.0,4.7,22.0,716.0,612.67,474.34
2017,8,30,14,15,599.5,233.5,4.7,22.0,688.5,576.33,446.83
2017,8,30,14,30,601.0,221.0,4.7,22.0,661.0,538.78,417.92
2017,8,30,14,45,619.5,199.0,4.7,22.0,632.5,500.28,387.85
2017,8,30,15,0,638.0,177.0,4.7,22.0,604.0,459.31,355.0
2017,8,30,15,15,748.0,132.5,4.65,21.5,601.5,435.08,334.07
2017,8,30,15,30,858.0,88.0,4.6,21.0,599.0,406.59,307.52
2017,8,30,15,45,841.5,84.5,4.6,21.0,551.5,350.74,259.09
2017,8,30,16,0,825.0,81.0,4.6,21.0,504.0,299.54,213.62
2017,8,30,16,15,799.0,77.5,4.6,20.5,452.0,247.19,167.78
2017,8,30,16,30,773.0,74.0,4.6,20.0,400.0,197.06,124.6
2017,8,30,16,45,737.0,69.0,4.6,19.5,347.0,146.81,84.34
2017,8,30,17,0,701.0,64.0,4.6,19.0,294.0,100.25,52.32
2017,8,30,17,15,646.0,58.5,4.6,18.5,240.5,53.17,29.12
2017,8,30,17,30,591.0,53.0,4.6,18.0,187.0,36.3,26.32
2017,8,30,17,45,501.5,44.5,4.65,17.5,137.5,31.84,22.15
2017,8,30,18,0,412.0,36.0,4.7,17.0,88.0,27.1,17.47
2017,8,30,18,15,257.0,23.5,4.7,16.5,51.0,18.14,6.8
2017,8,30,18,30,102.0,11.0,4.7,16.0,14.0,10.81,0.0
2017,8,30,18,45,51.0,5.5,4.7,16.0,7.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
