Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,31,5,45,93.0,10.0,2.25,14.5,15.0,34.64,0.0
2017,8,31,6,0,186.0,20.0,2.2,15.0,30.0,92.74,17.93
2017,8,31,6,15,309.0,32.5,2.1,15.5,72.0,166.86,122.1
2017,8,31,6,30,432.0,45.0,2.0,16.0,114.0,245.66,191.75
2017,8,31,6,45,510.5,53.5,1.9,16.5,164.5,311.05,248.72
2017,8,31,7,0,589.0,62.0,1.8,17.0,215.0,382.85,309.01
2017,8,31,7,15,639.0,68.5,1.7,17.5,268.5,442.65,357.69
2017,8,31,7,30,689.0,75.0,1.6,18.0,322.0,505.42,406.56
2017,8,31,7,45,724.5,79.5,1.55,18.5,374.5,556.85,445.18
2017,8,31,8,0,760.0,84.0,1.5,19.0,427.0,611.92,484.96
2017,8,31,8,15,785.0,88.0,1.5,20.0,478.0,659.64,516.83
2017,8,31,8,30,810.0,92.0,1.5,21.0,529.0,706.88,546.48
2017,8,31,8,45,826.0,96.5,1.5,22.0,575.0,747.03,570.38
2017,8,31,9,0,842.0,101.0,1.5,23.0,621.0,785.6,592.68
2017,8,31,9,15,856.0,103.5,1.5,23.5,663.0,818.49,611.88
2017,8,31,9,30,870.0,106.0,1.5,24.0,705.0,844.62,626.4
2017,8,31,9,45,858.0,118.5,1.55,25.0,735.5,866.54,637.44
2017,8,31,10,0,846.0,131.0,1.6,26.0,766.0,880.3,643.13
2017,8,31,10,15,854.5,133.0,1.65,26.5,795.0,897.42,652.4
2017,8,31,10,30,863.0,135.0,1.7,27.0,824.0,911.72,659.85
2017,8,31,10,45,864.5,138.5,1.75,28.0,845.0,918.46,661.23
2017,8,31,11,0,866.0,142.0,1.8,29.0,866.0,922.14,660.82
2017,8,31,11,15,870.0,143.0,1.85,29.5,880.5,922.39,659.68
2017,8,31,11,30,874.0,144.0,1.9,30.0,895.0,915.97,654.43
2017,8,31,11,45,703.0,234.0,2.0,30.5,841.5,852.57,613.01
2017,8,31,12,0,532.0,324.0,2.1,31.0,788.0,781.92,561.91
2017,8,31,12,15,529.5,325.5,2.15,31.5,786.5,768.99,552.92
2017,8,31,12,30,527.0,327.0,2.2,32.0,785.0,754.4,542.34
2017,8,31,12,45,528.0,321.0,2.3,32.5,775.5,733.91,528.38
2017,8,31,13,0,529.0,315.0,2.4,33.0,766.0,711.9,513.32
2017,8,31,13,15,689.5,230.5,2.55,33.0,806.5,732.86,532.0
2017,8,31,13,30,850.0,146.0,2.7,33.0,847.0,743.95,543.17
2017,8,31,13,45,837.5,147.0,2.85,33.0,820.0,705.79,517.08
2017,8,31,14,0,825.0,148.0,3.0,33.0,793.0,666.45,489.86
2017,8,31,14,15,814.0,145.5,3.1,32.5,761.0,623.8,460.5
2017,8,31,14,30,803.0,143.0,3.2,32.0,729.0,580.33,429.67
2017,8,31,14,45,781.5,142.5,3.35,32.0,688.5,532.66,394.14
2017,8,31,15,0,760.0,142.0,3.5,32.0,648.0,482.47,355.92
2017,8,31,15,15,741.0,138.0,3.55,31.5,604.5,433.65,318.21
2017,8,31,15,30,722.0,134.0,3.6,31.0,561.0,385.64,280.06
2017,8,31,15,45,689.5,131.0,3.7,31.0,511.5,335.15,238.95
2017,8,31,16,0,657.0,128.0,3.8,31.0,462.0,287.3,199.46
2017,8,31,16,15,624.0,121.0,3.8,30.0,411.5,238.68,160.18
2017,8,31,16,30,591.0,114.0,3.8,29.0,361.0,193.22,123.98
2017,8,31,16,45,537.5,106.5,3.85,28.0,308.5,148.21,90.9
2017,8,31,17,0,484.0,99.0,3.9,27.0,256.0,108.41,65.43
2017,8,31,17,15,425.5,86.5,3.75,26.0,206.0,69.87,46.34
2017,8,31,17,30,367.0,74.0,3.6,25.0,156.0,54.16,40.7
2017,8,31,17,45,279.5,58.0,3.5,24.0,110.5,43.45,31.29
2017,8,31,18,0,192.0,42.0,3.4,23.0,65.0,32.18,21.06
2017,8,31,18,15,108.0,23.5,3.15,22.5,35.5,18.22,5.44
2017,8,31,18,30,24.0,5.0,2.9,22.0,6.0,4.91,0.0
2017,8,31,18,45,12.0,2.5,2.65,21.5,3.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,5,45,41.0,8.0,1.65,20.5,10.0,18.71,0.0
2017,9,1,6,0,82.0,16.0,1.7,21.0,20.0,52.7,1.59
2017,9,1,6,15,169.0,34.0,1.9,21.5,56.0,116.41,82.05
2017,9,1,6,30,256.0,52.0,2.1,22.0,92.0,179.87,136.98
2017,9,1,6,45,318.5,67.5,2.3,23.0,136.5,236.92,185.25
2017,9,1,7,0,381.0,83.0,2.5,24.0,181.0,299.29,236.66
2017,9,1,7,15,432.0,95.0,2.4,24.5,229.5,356.14,282.5
2017,9,1,7,30,483.0,107.0,2.3,25.0,278.0,416.52,329.5
2017,9,1,7,45,516.5,117.5,2.2,26.0,326.5,467.29,366.83
2017,9,1,8,0,550.0,128.0,2.1,27.0,375.0,519.4,403.71
2017,9,1,8,15,579.5,135.5,2.0,27.5,422.5,570.12,438.97
2017,9,1,8,30,609.0,143.0,1.9,28.0,470.0,617.68,470.95
2017,9,1,8,45,628.0,150.5,1.8,29.0,513.5,657.2,495.24
2017,9,1,9,0,647.0,158.0,1.7,30.0,557.0,695.77,518.09
2017,9,1,9,15,665.0,163.0,1.6,30.5,597.0,729.63,538.12
2017,9,1,9,30,683.0,168.0,1.5,31.0,637.0,762.03,556.23
2017,9,1,9,45,686.5,177.0,1.45,32.0,669.0,784.74,566.95
2017,9,1,10,0,690.0,186.0,1.4,33.0,701.0,805.07,576.04
2017,9,1,10,15,700.5,189.0,1.35,33.5,729.5,822.73,584.5
2017,9,1,10,30,711.0,192.0,1.3,34.0,758.0,838.04,591.45
2017,9,1,10,45,719.0,194.0,1.3,34.5,780.0,847.65,595.44
2017,9,1,11,0,727.0,196.0,1.3,35.0,802.0,854.7,597.95
2017,9,1,11,15,602.0,264.5,1.45,35.0,772.0,808.89,568.04
2017,9,1,11,30,477.0,333.0,1.6,35.0,742.0,760.12,534.71
2017,9,1,11,45,612.0,265.5,1.75,35.5,794.0,802.54,566.02
2017,9,1,12,0,747.0,198.0,1.9,36.0,846.0,839.86,591.67
2017,9,1,12,15,626.0,264.5,2.05,35.5,807.0,788.68,558.51
2017,9,1,12,30,505.0,331.0,2.2,35.0,768.0,738.34,524.7
2017,9,1,12,45,516.5,313.5,2.4,35.0,756.0,715.67,511.71
2017,9,1,13,0,528.0,296.0,2.6,35.0,744.0,691.17,496.93
2017,9,1,13,15,525.5,290.5,2.7,34.5,729.0,665.73,481.26
2017,9,1,13,30,523.0,285.0,2.8,34.0,714.0,639.11,464.45
2017,9,1,13,45,604.5,243.0,2.9,34.0,725.0,633.93,462.69
2017,9,1,14,0,686.0,201.0,3.0,34.0,736.0,622.12,455.7
2017,9,1,14,15,674.5,197.0,3.05,33.5,705.0,582.49,428.17
2017,9,1,14,30,663.0,193.0,3.1,33.0,674.0,542.45,399.77
2017,9,1,14,45,642.5,190.0,3.2,33.0,636.0,498.47,367.12
2017,9,1,15,0,622.0,187.0,3.3,33.0,598.0,455.27,334.3
2017,9,1,15,15,601.5,180.5,3.25,32.5,556.5,409.91,299.66
2017,9,1,15,30,581.0,174.0,3.2,32.0,515.0,365.99,265.31
2017,9,1,15,45,543.5,169.0,3.2,31.5,467.0,318.78,228.24
2017,9,1,16,0,506.0,164.0,3.2,31.0,419.0,274.79,193.33
2017,9,1,16,15,473.5,153.0,3.1,30.0,371.5,230.24,158.29
2017,9,1,16,30,441.0,142.0,3.0,29.0,324.0,188.84,126.22
2017,9,1,16,45,383.5,130.0,2.9,28.5,273.0,146.96,96.06
2017,9,1,17,0,326.0,118.0,2.8,28.0,222.0,115.61,76.68
2017,9,1,17,15,277.0,99.0,2.65,27.0,176.0,80.31,57.21
2017,9,1,17,30,228.0,80.0,2.5,26.0,130.0,62.91,47.88
2017,9,1,17,45,162.5,57.0,2.35,25.5,88.0,45.92,33.09
2017,9,1,18,0,97.0,34.0,2.2,25.0,46.0,28.19,17.46
2017,9,1,18,15,48.5,17.0,2.1,24.5,23.0,14.49,1.84
2017,9,1,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,2,5,45,15.5,4.5,0.5,22.0,5.0,8.49,0.0
2017,9,2,6,0,31.0,9.0,0.5,22.0,10.0,21.83,0.0
2017,9,2,6,15,78.5,29.5,0.65,22.5,39.5,69.95,47.08
2017,9,2,6,30,126.0,50.0,0.8,23.0,69.0,116.87,87.28
2017,9,2,6,45,175.0,73.0,1.0,23.5,111.0,171.05,132.36
2017,9,2,7,0,224.0,96.0,1.2,24.0,153.0,228.77,179.65
2017,9,2,7,15,266.0,116.0,1.25,24.5,199.0,282.56,222.68
2017,9,2,7,30,308.0,136.0,1.3,25.0,245.0,339.25,266.74
2017,9,2,7,45,344.0,152.5,1.4,25.5,292.0,390.68,305.72
2017,9,2,8,0,380.0,169.0,1.5,26.0,339.0,444.04,345.14
2017,9,2,8,15,409.0,182.5,1.45,26.5,384.5,499.03,383.94
2017,9,2,8,30,438.0,196.0,1.4,27.0,430.0,546.69,416.47
2017,9,2,8,45,463.0,206.5,1.4,28.0,473.5,588.44,443.46
2017,9,2,9,0,488.0,217.0,1.4,29.0,517.0,630.06,469.67
2017,9,2,9,15,507.0,226.0,1.3,30.0,555.5,664.83,489.71
2017,9,2,9,30,526.0,235.0,1.2,31.0,594.0,698.65,508.51
2017,9,2,9,45,537.5,243.5,1.15,32.0,627.0,724.45,521.85
2017,9,2,10,0,549.0,252.0,1.1,33.0,660.0,748.62,533.9
2017,9,2,10,15,560.0,257.0,0.95,33.5,688.0,766.93,541.92
2017,9,2,10,30,571.0,262.0,0.8,34.0,716.0,783.35,548.46
2017,9,2,10,45,583.5,264.0,0.65,35.0,738.5,796.0,551.31
2017,9,2,11,0,596.0,266.0,0.5,36.0,761.0,807.88,553.42
2017,9,2,11,15,601.5,268.0,0.5,36.5,775.0,809.93,552.98
2017,9,2,11,30,607.0,270.0,0.5,37.0,789.0,809.71,551.34
2017,9,2,11,45,560.5,288.5,0.55,37.5,770.5,778.14,530.39
2017,9,2,12,0,514.0,307.0,0.6,38.0,752.0,746.23,509.45
2017,9,2,12,15,497.0,321.5,0.85,38.0,750.5,734.23,504.78
2017,9,2,12,30,480.0,336.0,1.1,38.0,749.0,720.93,498.5
2017,9,2,12,45,499.5,317.0,1.4,38.0,743.0,703.59,490.86
2017,9,2,13,0,519.0,298.0,1.7,38.0,737.0,684.12,481.14
2017,9,2,13,15,514.5,294.0,1.9,37.5,721.5,658.82,466.71
2017,9,2,13,30,510.0,290.0,2.1,37.0,706.0,632.47,451.11
2017,9,2,13,45,511.5,280.5,2.3,37.0,687.5,604.14,432.91
2017,9,2,14,0,513.0,271.0,2.5,37.0,669.0,574.61,413.38
2017,9,2,14,15,562.0,243.5,2.6,36.5,663.0,555.83,401.84
2017,9,2,14,30,611.0,216.0,2.7,36.0,657.0,531.97,385.97
2017,9,2,14,45,608.5,204.5,2.8,36.0,624.0,491.6,356.57
2017,9,2,15,0,606.0,193.0,2.9,36.0,591.0,450.53,325.94
2017,9,2,15,15,586.0,185.5,2.95,35.5,549.5,405.45,292.21
2017,9,2,15,30,566.0,178.0,3.0,35.0,508.0,361.17,258.25
2017,9,2,15,45,578.5,152.5,3.05,34.5,465.0,312.61,219.88
2017,9,2,16,0,591.0,127.0,3.1,34.0,422.0,262.5,179.25
2017,9,2,16,15,532.5,130.0,3.05,33.0,374.5,221.29,147.34
2017,9,2,16,30,474.0,133.0,3.0,32.0,327.0,184.48,119.93
2017,9,2,16,45,444.0,118.0,3.0,31.0,280.0,141.82,88.78
2017,9,2,17,0,414.0,103.0,3.0,30.0,233.0,102.33,63.29
2017,9,2,17,15,358.5,88.5,2.9,29.0,185.5,66.31,50.36
2017,9,2,17,30,303.0,74.0,2.8,28.0,138.0,54.56,40.43
2017,9,2,17,45,238.5,55.0,2.75,27.0,97.0,41.38,29.02
2017,9,2,18,0,174.0,36.0,2.7,26.0,56.0,27.53,16.67
2017,9,2,18,15,87.0,18.0,2.6,25.5,28.0,13.87,0.0
2017,9,2,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,3.0,3.2,20.0,3.0,2.95,0.0
2017,9,3,6,0,0.0,6.0,3.4,20.0,6.0,5.78,0.0
2017,9,3,6,15,0.0,22.0,3.35,20.0,22.0,21.24,10.74
2017,9,3,6,30,0.0,38.0,3.3,20.0,38.0,37.15,24.72
2017,9,3,6,45,0.0,59.5,3.3,20.5,59.5,59.77,43.8
2017,9,3,7,0,0.0,81.0,3.3,21.0,81.0,82.01,62.38
2017,9,3,7,15,7.0,102.5,3.15,21.5,105.0,107.74,83.57
2017,9,3,7,30,14.0,124.0,3.0,22.0,129.0,133.85,104.69
2017,9,3,7,45,25.0,147.0,2.85,22.5,157.5,164.51,129.14
2017,9,3,8,0,36.0,170.0,2.7,23.0,186.0,202.7,159.06
2017,9,3,8,15,67.5,199.5,2.6,23.5,233.5,256.79,201.34
2017,9,3,8,30,99.0,229.0,2.5,24.0,281.0,312.52,243.86
2017,9,3,8,45,264.0,227.5,2.4,24.5,384.5,451.99,351.66
2017,9,3,9,0,429.0,226.0,2.3,25.0,488.0,592.44,455.05
2017,9,3,9,15,305.0,271.0,2.2,25.0,463.5,541.65,413.16
2017,9,3,9,30,181.0,316.0,2.1,25.0,439.0,484.03,367.1
2017,9,3,9,45,142.0,331.0,2.05,25.5,431.0,467.93,353.01
2017,9,3,10,0,103.0,346.0,2.0,26.0,423.0,442.37,331.99
2017,9,3,10,15,101.0,362.5,1.9,26.5,440.5,456.93,340.93
2017,9,3,10,30,99.0,379.0,1.8,27.0,458.0,470.94,349.17
2017,9,3,10,45,166.5,389.0,1.75,27.5,525.5,544.96,401.71
2017,9,3,11,0,234.0,399.0,1.7,28.0,593.0,611.67,447.47
2017,9,3,11,15,137.0,379.5,1.65,28.0,493.5,503.46,369.28
2017,9,3,11,30,40.0,360.0,1.6,28.0,394.0,391.58,287.65
2017,9,3,11,45,201.5,373.5,1.55,28.5,547.0,545.21,400.12
2017,9,3,12,0,363.0,387.0,1.5,29.0,700.0,692.46,500.89
2017,9,3,12,15,436.5,356.0,1.6,29.0,732.0,715.56,517.53
2017,9,3,12,30,510.0,325.0,1.7,29.0,764.0,732.8,531.29
2017,9,3,12,45,323.0,369.5,1.8,29.5,646.5,612.14,445.3
2017,9,3,13,0,136.0,414.0,1.9,30.0,529.0,500.26,363.92
2017,9,3,13,15,317.5,357.0,2.05,30.0,617.5,571.96,419.5
2017,9,3,13,30,499.0,300.0,2.2,30.0,706.0,631.92,464.52
2017,9,3,13,45,496.5,293.0,2.4,30.0,687.0,603.47,444.94
2017,9,3,14,0,494.0,286.0,2.6,30.0,668.0,574.12,424.83
2017,9,3,14,15,487.0,278.0,2.75,29.5,641.0,540.4,401.74
2017,9,3,14,30,480.0,270.0,2.9,29.0,614.0,506.35,377.78
2017,9,3,14,45,496.0,242.5,3.1,29.0,581.5,466.34,348.5
2017,9,3,15,0,512.0,215.0,3.3,29.0,549.0,424.41,316.83
2017,9,3,15,15,500.0,211.0,3.45,28.5,519.5,389.6,289.85
2017,9,3,15,30,488.0,207.0,3.6,28.0,490.0,355.26,262.51
2017,9,3,15,45,440.5,192.5,3.75,27.5,431.0,301.38,220.6
2017,9,3,16,0,393.0,178.0,3.9,27.0,372.0,251.98,181.93
2017,9,3,16,15,389.0,165.5,3.95,26.0,340.5,218.11,154.28
2017,9,3,16,30,385.0,153.0,4.0,25.0,309.0,184.52,127.2
2017,9,3,16,45,349.0,136.0,4.05,24.5,262.0,148.42,100.69
2017,9,3,17,0,313.0,119.0,4.1,24.0,215.0,111.78,76.36
2017,9,3,17,15,263.5,99.0,4.05,23.0,169.5,76.77,60.62
2017,9,3,17,30,214.0,79.0,4.0,22.0,124.0,62.19,48.0
2017,9,3,17,45,157.5,56.5,4.0,21.5,84.0,45.53,33.2
2017,9,3,18,0,101.0,34.0,4.0,21.0,44.0,28.16,17.4
2017,9,3,18,15,50.5,17.0,3.8,20.5,22.0,14.46,0.0
2017,9,3,18,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,4.0,1.55,18.0,4.0,3.93,0.0
2017,9,4,6,0,0.0,8.0,1.6,18.0,8.0,7.71,0.0
2017,9,4,6,15,27.5,29.0,1.7,18.5,33.0,41.05,25.57
2017,9,4,6,30,55.0,50.0,1.8,19.0,58.0,82.4,61.25
2017,9,4,6,45,87.5,74.5,1.9,19.5,93.5,127.28,99.23
2017,9,4,7,0,120.0,99.0,2.0,20.0,129.0,174.11,138.5
2017,9,4,7,15,168.0,116.0,2.1,20.0,168.5,222.04,178.51
2017,9,4,7,30,216.0,133.0,2.2,20.0,208.0,281.23,226.83
2017,9,4,7,45,220.5,156.0,2.35,20.5,243.0,317.05,254.7
2017,9,4,8,0,225.0,179.0,2.5,21.0,278.0,352.41,281.58
2017,9,4,8,15,223.5,202.0,2.65,21.5,310.5,375.01,298.02
2017,9,4,8,30,222.0,225.0,2.8,22.0,343.0,404.62,319.41
2017,9,4,8,45,236.0,245.5,2.95,22.5,380.5,442.12,346.75
2017,9,4,9,0,250.0,266.0,3.1,23.0,418.0,487.89,379.66
2017,9,4,9,15,179.0,288.5,3.25,23.5,401.5,450.81,348.7
2017,9,4,9,30,108.0,311.0,3.4,24.0,385.0,410.12,315.16
2017,9,4,9,45,54.0,218.0,3.6,24.5,255.0,265.82,204.42
2017,9,4,10,0,0.0,125.0,3.8,25.0,125.0,121.52,90.65
2017,9,4,10,15,0.0,121.5,3.85,25.0,121.5,118.03,87.93
2017,9,4,10,30,0.0,118.0,3.9,25.0,118.0,114.57,85.1
2017,9,4,10,45,0.0,114.0,3.95,25.5,114.0,110.64,81.76
2017,9,4,11,0,0.0,110.0,4.0,26.0,110.0,106.72,78.46
2017,9,4,11,15,23.0,238.5,3.9,26.0,258.0,256.3,194.03
2017,9,4,11,30,46.0,367.0,3.8,26.0,406.0,403.63,303.49
2017,9,4,11,45,23.0,251.5,3.7,26.0,271.0,267.06,201.12
2017,9,4,12,0,0.0,136.0,3.6,26.0,136.0,131.9,97.62
2017,9,4,12,15,0.0,126.5,3.5,26.0,126.5,122.62,90.59
2017,9,4,12,30,0.0,117.0,3.4,26.0,117.0,113.37,83.44
2017,9,4,12,45,8.0,199.0,3.35,26.0,206.0,198.73,149.41
2017,9,4,13,0,16.0,281.0,3.3,26.0,295.0,282.89,213.01
2017,9,4,13,15,115.0,336.5,3.4,25.5,430.0,405.06,306.77
2017,9,4,13,30,214.0,392.0,3.5,25.0,565.0,518.84,391.8
2017,9,4,13,45,131.0,360.5,3.6,25.0,465.5,424.94,321.59
2017,9,4,14,0,48.0,329.0,3.7,25.0,366.0,339.25,257.07
2017,9,4,14,15,242.0,302.0,3.75,24.5,476.0,418.96,320.72
2017,9,4,14,30,436.0,275.0,3.8,24.0,586.0,484.74,371.26
2017,9,4,14,45,308.0,286.0,3.9,24.0,500.0,411.59,314.85
2017,9,4,15,0,180.0,297.0,4.0,24.0,414.0,349.82,267.61
2017,9,4,15,15,182.5,275.5,3.9,23.5,387.0,321.13,245.93
2017,9,4,15,30,185.0,254.0,3.8,23.0,360.0,292.15,223.48
2017,9,4,15,45,339.5,206.0,3.75,23.0,380.0,283.5,212.76
2017,9,4,16,0,494.0,158.0,3.7,23.0,400.0,258.98,187.05
2017,9,4,16,15,438.0,146.5,3.55,22.5,344.0,210.19,148.04
2017,9,4,16,30,382.0,135.0,3.4,22.0,288.0,167.0,114.65
2017,9,4,16,45,319.0,127.0,3.25,22.0,242.5,136.41,93.33
2017,9,4,17,0,256.0,119.0,3.1,22.0,197.0,107.06,75.3
2017,9,4,17,15,212.5,98.5,2.9,21.5,155.0,76.02,60.31
2017,9,4,17,30,169.0,78.0,2.7,21.0,113.0,61.43,47.49
2017,9,4,17,45,103.5,54.5,2.55,21.0,74.0,46.47,33.99
2017,9,4,18,0,38.0,31.0,2.4,21.0,35.0,27.46,16.58
2017,9,4,18,15,19.0,15.5,2.25,21.0,17.5,14.14,0.0
2017,9,4,18,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,5.5,1.8,19.5,5.5,5.41,0.0
2017,9,5,6,0,0.0,11.0,1.9,20.0,11.0,10.61,0.0
2017,9,5,6,15,68.5,32.5,1.95,20.0,42.5,65.88,43.19
2017,9,5,6,30,137.0,54.0,2.0,20.0,74.0,126.82,95.85
2017,9,5,6,45,203.5,74.0,2.15,20.5,117.5,184.51,144.69
2017,9,5,7,0,270.0,94.0,2.3,21.0,161.0,247.76,197.53
2017,9,5,7,15,319.5,110.0,2.35,21.0,207.0,302.29,242.81
2017,9,5,7,30,369.0,126.0,2.4,21.0,253.0,368.25,295.89
2017,9,5,7,45,422.0,134.5,2.5,21.5,302.0,423.7,339.3
2017,9,5,8,0,475.0,143.0,2.6,22.0,351.0,482.19,383.98
2017,9,5,8,15,506.0,152.0,2.6,22.0,397.0,528.69,418.82
2017,9,5,8,30,537.0,161.0,2.6,22.0,443.0,575.83,453.46
2017,9,5,8,45,576.5,161.5,2.65,22.5,489.0,623.75,487.55
2017,9,5,9,0,616.0,162.0,2.7,23.0,535.0,669.06,519.14
2017,9,5,9,15,634.5,167.0,2.7,23.5,574.5,702.27,540.91
2017,9,5,9,30,653.0,172.0,2.7,24.0,614.0,734.1,561.43
2017,9,5,9,45,676.0,171.5,2.7,24.5,650.0,762.23,578.8
2017,9,5,10,0,699.0,171.0,2.7,25.0,686.0,788.69,594.73
2017,9,5,10,15,709.5,174.0,2.65,25.0,714.0,806.21,605.3
2017,9,5,10,30,720.0,177.0,2.6,25.0,742.0,821.36,614.35
2017,9,5,10,45,743.0,170.0,2.6,25.5,767.0,834.43,621.16
2017,9,5,11,0,766.0,163.0,2.6,26.0,792.0,842.96,625.0
2017,9,5,11,15,770.5,164.0,2.55,26.0,806.0,843.4,624.39
2017,9,5,11,30,775.0,165.0,2.5,26.0,820.0,841.09,622.12
2017,9,5,11,45,790.0,158.0,2.5,26.5,829.5,836.99,617.94
2017,9,5,12,0,805.0,151.0,2.5,27.0,839.0,829.96,611.93
2017,9,5,12,15,804.5,150.5,2.5,27.0,837.5,813.64,601.03
2017,9,5,12,30,804.0,150.0,2.5,27.0,836.0,794.77,588.54
2017,9,5,12,45,806.5,146.5,2.55,27.0,828.0,772.87,574.35
2017,9,5,13,0,809.0,143.0,2.6,27.0,820.0,748.49,558.45
2017,9,5,13,15,804.5,142.0,2.6,27.0,802.5,719.04,538.73
2017,9,5,13,30,800.0,141.0,2.6,27.0,785.0,687.67,516.58
2017,9,5,13,45,797.0,137.0,2.65,27.0,762.0,652.68,491.67
2017,9,5,14,0,794.0,133.0,2.7,27.0,739.0,616.01,465.03
2017,9,5,14,15,783.5,131.0,2.75,26.5,708.0,575.29,435.64
2017,9,5,14,30,773.0,129.0,2.8,26.0,677.0,533.78,404.82
2017,9,5,14,45,758.0,126.5,2.85,26.0,639.5,488.98,369.94
2017,9,5,15,0,743.0,124.0,2.9,26.0,602.0,444.21,334.19
2017,9,5,15,15,724.5,120.0,2.8,25.5,560.0,393.88,293.85
2017,9,5,15,30,706.0,116.0,2.7,25.0,518.0,347.1,255.19
2017,9,5,15,45,675.5,113.5,2.65,25.0,471.0,299.01,214.65
2017,9,5,16,0,645.0,111.0,2.6,25.0,424.0,253.35,175.86
2017,9,5,16,15,612.0,105.0,2.45,24.5,375.5,206.83,137.21
2017,9,5,16,30,579.0,99.0,2.3,24.0,327.0,163.47,102.45
2017,9,5,16,45,526.5,92.5,2.2,24.0,277.0,121.15,72.08
2017,9,5,17,0,474.0,86.0,2.1,24.0,227.0,84.69,51.23
2017,9,5,17,15,411.5,74.5,2.0,23.5,180.0,53.45,40.48
2017,9,5,17,30,349.0,63.0,1.9,23.0,133.0,46.47,34.29
2017,9,5,17,45,261.0,48.0,1.85,22.5,91.5,36.24,25.07
2017,9,5,18,0,173.0,33.0,1.8,22.0,50.0,25.47,14.6
2017,9,5,18,15,86.5,16.5,1.7,21.5,25.0,12.87,0.0
2017,9,5,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,5,45,26.5,6.0,2.15,17.5,7.0,5.9,0.0
2017,9,6,6,0,53.0,12.0,2.3,18.0,14.0,32.21,0.0
2017,9,6,6,15,137.5,31.5,2.3,18.0,48.0,101.49,68.44
2017,9,6,6,30,222.0,51.0,2.3,18.0,82.0,162.96,124.61
2017,9,6,6,45,289.0,67.5,2.3,18.5,126.5,220.62,174.48
2017,9,6,7,0,356.0,84.0,2.3,19.0,171.0,284.1,228.12
2017,9,6,7,15,311.5,104.5,2.25,19.0,194.0,290.64,235.1
2017,9,6,7,30,267.0,125.0,2.2,19.0,217.0,300.03,243.05
2017,9,6,7,45,181.5,152.5,2.2,19.5,219.5,280.52,226.01
2017,9,6,8,0,96.0,180.0,2.2,20.0,222.0,253.47,202.23
2017,9,6,8,15,95.5,204.5,2.2,20.5,250.5,281.62,223.5
2017,9,6,8,30,95.0,229.0,2.2,21.0,279.0,309.29,243.77
2017,9,6,8,45,167.5,246.5,2.25,21.5,344.0,391.06,306.97
2017,9,6,9,0,240.0,264.0,2.3,22.0,409.0,468.38,365.05
2017,9,6,9,15,147.0,275.5,2.3,22.0,366.0,410.17,317.98
2017,9,6,9,30,54.0,287.0,2.3,22.0,323.0,339.51,261.56
2017,9,6,9,45,71.0,312.0,2.35,22.5,362.0,379.39,291.24
2017,9,6,10,0,88.0,337.0,2.4,23.0,401.0,419.29,320.03
2017,9,6,10,15,131.0,357.5,2.45,23.0,457.5,483.71,367.79
2017,9,6,10,30,174.0,378.0,2.5,23.0,514.0,540.58,409.29
2017,9,6,10,45,308.0,351.0,2.6,23.5,600.0,632.94,477.86
2017,9,6,11,0,442.0,324.0,2.7,24.0,686.0,723.87,543.38
2017,9,6,11,15,582.5,262.0,2.8,24.0,747.0,779.3,585.28
2017,9,6,11,30,723.0,200.0,2.9,24.0,808.0,830.98,623.45
2017,9,6,11,45,720.5,203.0,3.0,24.0,812.5,821.82,617.13
2017,9,6,12,0,718.0,206.0,3.1,24.0,817.0,810.22,609.67
2017,9,6,12,15,620.5,260.5,3.15,24.0,788.0,768.69,578.39
2017,9,6,12,30,523.0,315.0,3.2,24.0,759.0,727.54,547.09
2017,9,6,12,45,393.0,356.0,3.3,24.5,687.5,649.42,488.49
2017,9,6,13,0,263.0,397.0,3.4,25.0,616.0,577.25,433.57
2017,9,6,13,15,279.5,384.0,3.5,24.5,612.0,565.66,427.13
2017,9,6,13,30,296.0,371.0,3.6,24.0,608.0,552.53,419.09
2017,9,6,13,45,315.0,353.0,3.7,24.0,598.5,534.84,406.83
2017,9,6,14,0,334.0,335.0,3.8,24.0,589.0,515.31,392.96
2017,9,6,14,15,335.0,318.0,3.8,24.0,563.5,484.39,369.99
2017,9,6,14,30,336.0,301.0,3.8,24.0,538.0,452.92,346.29
2017,9,6,14,45,276.5,295.0,3.85,24.0,483.0,400.9,306.58
2017,9,6,15,0,217.0,289.0,3.9,24.0,428.0,357.36,273.19
2017,9,6,15,15,208.0,271.0,3.8,23.5,397.0,325.3,248.74
2017,9,6,15,30,199.0,253.0,3.7,23.0,366.0,293.93,224.44
2017,9,6,15,45,355.5,202.5,3.65,22.5,382.5,281.71,210.98
2017,9,6,16,0,512.0,152.0,3.6,22.0,399.0,253.28,182.11
2017,9,6,16,15,478.0,142.0,3.5,21.5,352.0,209.66,146.26
2017,9,6,16,30,444.0,132.0,3.4,21.0,305.0,169.33,114.29
2017,9,6,16,45,397.5,119.0,3.3,21.0,257.0,128.81,84.82
2017,9,6,17,0,351.0,106.0,3.2,21.0,209.0,93.14,62.94
2017,9,6,17,15,295.5,89.0,3.1,20.5,163.5,64.95,50.94
2017,9,6,17,30,240.0,72.0,3.0,20.0,118.0,57.11,43.86
2017,9,6,17,45,175.0,51.0,2.95,19.5,79.0,41.36,29.67
2017,9,6,18,0,110.0,30.0,2.9,19.0,40.0,24.98,14.0
2017,9,6,18,15,55.0,15.0,2.85,18.5,20.0,12.78,0.0
2017,9,6,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,7,5,45,15.0,5.0,3.45,17.5,5.5,0.0,0.0
2017,9,7,6,0,30.0,10.0,3.5,18.0,11.0,18.74,0.0
2017,9,7,6,15,97.5,31.0,3.5,18.0,43.0,79.86,52.06
2017,9,7,6,30,165.0,52.0,3.5,18.0,75.0,135.0,102.65
2017,9,7,6,45,219.5,72.5,3.5,18.5,117.0,189.07,149.46
2017,9,7,7,0,274.0,93.0,3.5,19.0,159.0,247.5,199.17
2017,9,7,7,15,137.0,90.5,3.45,19.0,123.5,173.67,139.95
2017,9,7,7,30,0.0,88.0,3.4,19.0,88.0,86.73,66.82
2017,9,7,7,45,0.0,86.5,3.35,19.5,86.5,84.4,64.7
2017,9,7,8,0,0.0,85.0,3.3,20.0,85.0,82.47,62.79
2017,9,7,8,15,5.5,131.0,3.25,20.0,134.0,133.08,104.02
2017,9,7,8,30,11.0,177.0,3.2,20.0,183.0,184.53,145.11
2017,9,7,8,45,5.5,118.5,3.15,20.5,121.5,119.69,92.27
2017,9,7,9,0,0.0,60.0,3.1,21.0,60.0,58.02,41.86
2017,9,7,9,15,13.5,157.5,3.05,21.0,166.5,165.13,128.26
2017,9,7,9,30,27.0,255.0,3.0,21.0,273.0,282.99,220.1
2017,9,7,9,45,77.0,299.5,3.0,21.0,355.0,370.79,287.91
2017,9,7,10,0,127.0,344.0,3.0,21.0,437.0,466.93,360.26
2017,9,7,10,15,73.0,310.5,2.95,21.0,364.5,377.12,290.79
2017,9,7,10,30,19.0,277.0,2.9,21.0,292.0,288.97,222.1
2017,9,7,10,45,45.0,325.5,2.9,21.5,362.0,365.84,280.55
2017,9,7,11,0,71.0,374.0,2.9,22.0,432.0,436.26,332.31
2017,9,7,11,15,64.5,375.5,2.85,22.0,429.0,429.87,326.71
2017,9,7,11,30,58.0,377.0,2.8,22.0,426.0,423.36,321.41
2017,9,7,11,45,61.0,378.5,2.8,22.0,430.5,424.78,322.43
2017,9,7,12,0,64.0,380.0,2.8,22.0,435.0,425.9,323.25
2017,9,7,12,15,51.5,368.0,2.75,22.0,412.5,400.92,304.35
2017,9,7,12,30,39.0,356.0,2.7,22.0,390.0,376.45,285.91
2017,9,7,12,45,58.0,371.0,2.7,22.0,420.0,402.67,306.0
2017,9,7,13,0,77.0,386.0,2.7,22.0,450.0,427.41,324.66
2017,9,7,13,15,95.5,384.5,2.7,22.0,462.0,434.71,330.5
2017,9,7,13,30,114.0,383.0,2.7,22.0,474.0,439.26,334.36
2017,9,7,13,45,63.5,314.0,2.75,22.0,364.5,338.27,258.74
2017,9,7,14,0,13.0,245.0,2.8,22.0,255.0,242.13,185.39
2017,9,7,14,15,23.0,262.0,2.8,21.5,278.5,262.39,201.98
2017,9,7,14,30,33.0,279.0,2.8,21.0,302.0,277.59,214.36
2017,9,7,14,45,32.0,264.5,2.8,21.0,286.0,260.95,201.78
2017,9,7,15,0,31.0,250.0,2.8,21.0,270.0,244.42,189.32
2017,9,7,15,15,160.5,241.5,2.8,21.0,332.5,280.58,216.7
2017,9,7,15,30,290.0,233.0,2.8,21.0,395.0,303.25,231.43
2017,9,7,15,45,145.0,176.0,2.8,21.0,257.0,200.29,152.73
2017,9,7,16,0,0.0,119.0,2.8,21.0,119.0,113.41,87.34
2017,9,7,16,15,0.0,106.5,2.8,20.5,106.5,101.49,78.2
2017,9,7,16,30,0.0,94.0,2.8,20.0,94.0,89.6,68.83
2017,9,7,16,45,0.0,79.5,2.8,20.0,79.5,75.97,57.72
2017,9,7,17,0,0.0,65.0,2.8,20.0,65.0,62.39,46.49
2017,9,7,17,15,0.0,51.0,2.85,19.5,51.0,49.28,37.52
2017,9,7,17,30,0.0,37.0,2.9,19.0,37.0,35.73,25.48
2017,9,7,17,45,0.0,24.5,2.95,19.0,24.5,23.64,14.56
2017,9,7,18,0,0.0,12.0,3.0,19.0,12.0,11.57,3.19
2017,9,7,18,15,0.0,6.0,3.0,18.5,6.0,5.9,0.0
2017,9,7,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,8,5,45,23.0,5.5,3.2,15.5,6.5,0.0,0.0
2017,9,8,6,0,46.0,11.0,3.2,16.0,13.0,24.37,0.0
2017,9,8,6,15,135.0,30.5,3.1,16.0,46.5,99.25,64.95
2017,9,8,6,30,224.0,50.0,3.0,16.0,80.0,161.75,124.11
2017,9,8,6,45,290.0,66.5,2.95,16.5,124.0,218.64,174.03
2017,9,8,7,0,356.0,83.0,2.9,17.0,168.0,281.29,227.71
2017,9,8,7,15,178.5,97.5,2.7,17.5,140.5,210.77,171.06
2017,9,8,7,30,1.0,112.0,2.5,18.0,113.0,113.5,89.15
2017,9,8,7,45,0.5,121.5,2.35,18.5,122.0,121.84,95.77
2017,9,8,8,0,0.0,131.0,2.2,19.0,131.0,130.36,102.22
2017,9,8,8,15,0.0,140.5,2.0,19.0,140.5,139.33,109.11
2017,9,8,8,30,0.0,150.0,1.8,19.0,150.0,148.38,115.98
2017,9,8,8,45,5.0,173.5,1.6,19.5,177.0,175.7,137.25
2017,9,8,9,0,10.0,197.0,1.4,20.0,204.0,203.2,158.2
2017,9,8,9,15,13.5,216.5,1.3,20.0,226.0,225.49,175.07
2017,9,8,9,30,17.0,236.0,1.2,20.0,248.0,247.82,191.78
2017,9,8,9,45,17.0,244.5,1.2,20.5,256.5,255.97,197.13
2017,9,8,10,0,17.0,253.0,1.2,21.0,265.0,264.08,202.5
2017,9,8,10,15,18.0,262.5,1.25,21.5,276.0,274.01,209.34
2017,9,8,10,30,19.0,272.0,1.3,22.0,287.0,283.88,216.1
2017,9,8,10,45,237.5,294.0,1.4,22.5,486.5,511.05,389.11
2017,9,8,11,0,456.0,316.0,1.5,23.0,686.0,724.67,540.06
2017,9,8,11,15,363.0,357.0,1.65,23.0,655.0,676.8,503.31
2017,9,8,11,30,270.0,398.0,1.8,23.0,624.0,633.14,471.22
2017,9,8,11,45,218.0,408.0,2.0,23.0,591.5,589.4,440.37
2017,9,8,12,0,166.0,418.0,2.2,23.0,559.0,550.19,412.06
2017,9,8,12,15,250.0,401.5,2.4,23.0,612.5,598.25,449.41
2017,9,8,12,30,334.0,385.0,2.6,23.0,666.0,639.9,481.31
2017,9,8,12,45,342.5,372.0,2.8,23.5,657.0,622.66,468.96
2017,9,8,13,0,351.0,359.0,3.0,24.0,648.0,604.22,455.96
2017,9,8,13,15,348.0,352.0,3.1,23.5,634.0,581.96,441.16
2017,9,8,13,30,345.0,345.0,3.2,23.0,620.0,559.06,425.66
2017,9,8,13,45,343.0,335.0,3.35,23.0,600.5,533.47,407.3
2017,9,8,14,0,341.0,325.0,3.5,23.0,581.0,507.33,388.23
2017,9,8,14,15,524.0,244.0,3.5,22.5,618.0,519.44,400.07
2017,9,8,14,30,707.0,163.0,3.5,22.0,655.0,517.23,399.47
2017,9,8,14,45,697.0,156.5,3.5,22.0,619.0,473.61,364.44
2017,9,8,15,0,687.0,150.0,3.5,22.0,583.0,429.76,328.59
2017,9,8,15,15,666.5,145.0,3.4,21.5,541.0,383.13,290.31
2017,9,8,15,30,646.0,140.0,3.3,21.0,499.0,337.63,252.13
2017,9,8,15,45,626.5,131.5,3.2,21.0,454.0,290.66,211.78
2017,9,8,16,0,607.0,123.0,3.1,21.0,409.0,245.16,172.46
2017,9,8,16,15,324.5,134.5,3.0,20.5,285.5,169.69,120.36
2017,9,8,16,30,42.0,146.0,2.9,20.0,162.0,135.25,104.29
2017,9,8,16,45,34.0,125.0,2.85,20.0,137.0,112.91,86.78
2017,9,8,17,0,26.0,104.0,2.8,20.0,112.0,91.62,70.09
2017,9,8,17,15,175.5,82.5,2.8,19.5,116.5,64.63,50.82
2017,9,8,17,30,325.0,61.0,2.8,19.0,121.0,45.46,33.85
2017,9,8,17,45,238.5,44.5,2.8,19.0,80.5,33.89,23.18
2017,9,8,18,0,152.0,28.0,2.8,19.0,40.0,21.72,10.25
2017,9,8,18,15,76.0,14.0,2.8,18.5,20.0,13.76,0.0
2017,9,8,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,9,5,45,29.5,5.5,2.05,15.5,6.5,0.0,0.0
2017,9,9,6,0,59.0,11.0,2.1,16.0,13.0,28.06,0.0
2017,9,9,6,15,164.5,28.0,1.95,16.5,47.0,105.05,66.91
2017,9,9,6,30,270.0,45.0,1.8,17.0,81.0,172.76,131.4
2017,9,9,6,45,350.5,57.5,1.7,17.5,126.5,233.16,183.97
2017,9,9,7,0,431.0,70.0,1.6,18.0,172.0,300.76,241.12
2017,9,9,7,15,215.5,66.0,1.4,18.0,117.0,199.7,161.43
2017,9,9,7,30,0.0,62.0,1.2,18.0,62.0,59.92,44.66
2017,9,9,7,45,0.0,80.0,1.05,18.5,80.0,77.75,59.44
2017,9,9,8,0,0.0,98.0,0.9,19.0,98.0,95.81,73.94
2017,9,9,8,15,2.5,132.0,0.9,19.5,133.5,132.15,103.02
2017,9,9,8,30,5.0,166.0,0.9,20.0,169.0,168.72,131.57
2017,9,9,8,45,18.0,198.0,0.95,20.5,209.0,211.0,164.38
2017,9,9,9,0,31.0,230.0,1.0,21.0,249.0,261.36,202.66
2017,9,9,9,15,32.0,246.5,1.1,21.5,267.0,278.94,215.04
2017,9,9,9,30,33.0,263.0,1.2,22.0,285.0,296.36,227.37
2017,9,9,9,45,252.5,264.0,1.3,22.5,446.0,492.25,377.8
2017,9,9,10,0,472.0,265.0,1.4,23.0,607.0,685.9,516.67
2017,9,9,10,15,481.0,271.5,1.5,23.0,631.5,702.65,526.5
2017,9,9,10,30,490.0,278.0,1.6,23.0,656.0,717.7,536.9
2017,9,9,10,45,509.0,283.5,1.7,23.5,686.5,738.5,550.38
2017,9,9,11,0,528.0,289.0,1.8,24.0,717.0,757.41,562.45
2017,9,9,11,15,499.5,304.5,1.9,24.0,715.0,743.72,552.43
2017,9,9,11,30,471.0,320.0,2.0,24.0,713.0,728.22,541.43
2017,9,9,11,45,456.0,329.0,2.15,24.5,711.0,716.13,532.42
2017,9,9,12,0,441.0,338.0,2.3,25.0,709.0,702.64,522.35
2017,9,9,12,15,452.0,328.0,2.4,25.0,707.5,690.6,514.87
2017,9,9,12,30,463.0,318.0,2.5,25.0,706.0,676.84,506.1
2017,9,9,12,45,459.5,316.0,2.65,25.0,697.0,657.86,493.36
2017,9,9,13,0,456.0,314.0,2.8,25.0,688.0,637.71,479.64
2017,9,9,13,15,452.0,309.0,2.85,25.0,673.5,613.36,462.42
2017,9,9,13,30,448.0,304.0,2.9,25.0,659.0,588.12,444.38
2017,9,9,13,45,487.5,279.0,3.0,25.0,653.5,571.58,433.33
2017,9,9,14,0,527.0,254.0,3.1,25.0,648.0,551.37,419.1
2017,9,9,14,15,521.5,244.5,3.1,25.0,620.0,516.0,392.49
2017,9,9,14,30,516.0,235.0,3.1,25.0,592.0,480.13,365.07
2017,9,9,14,45,508.0,224.0,3.15,25.0,559.5,441.35,335.02
2017,9,9,15,0,500.0,213.0,3.2,25.0,527.0,402.53,304.3
2017,9,9,15,15,496.5,196.0,3.2,24.5,489.0,360.3,270.8
2017,9,9,15,30,493.0,179.0,3.2,24.0,451.0,317.95,236.35
2017,9,9,15,45,575.5,144.5,3.2,24.0,434.0,284.68,205.62
2017,9,9,16,0,658.0,110.0,3.2,24.0,417.0,242.46,166.35
2017,9,9,16,15,623.0,103.5,3.1,23.5,367.5,194.99,127.11
2017,9,9,16,30,588.0,97.0,3.0,23.0,318.0,150.93,92.57
2017,9,9,16,45,541.0,88.5,2.9,22.5,267.5,107.79,63.09
2017,9,9,17,0,494.0,80.0,2.8,22.0,217.0,69.7,43.88
2017,9,9,17,15,426.0,68.5,2.65,21.5,169.0,49.64,37.46
2017,9,9,17,30,358.0,57.0,2.5,21.0,121.0,42.47,30.95
2017,9,9,17,45,259.0,41.5,2.45,20.5,79.5,31.6,20.99
2017,9,9,18,0,160.0,26.0,2.4,20.0,38.0,20.18,8.17
2017,9,9,18,15,80.0,13.0,2.35,19.5,19.0,12.78,0.0
2017,9,9,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,5,45,18.5,4.0,1.4,16.5,4.5,0.0,0.0
2017,9,10,6,0,37.0,8.0,1.5,17.0,9.0,18.59,0.0
2017,9,10,6,15,123.5,27.0,1.45,17.5,41.0,88.83,54.14
2017,9,10,6,30,210.0,46.0,1.4,18.0,73.0,150.47,113.41
2017,9,10,6,45,278.0,62.5,1.4,18.5,116.5,207.32,162.54
