Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,7,0,346.0,79.0,1.4,19.0,160.0,270.08,215.4
2017,9,10,7,15,400.5,92.0,1.2,19.5,208.0,327.08,261.95
2017,9,10,7,30,455.0,105.0,1.0,20.0,256.0,387.94,309.53
2017,9,10,7,45,491.5,116.0,0.85,20.5,304.0,439.02,347.7
2017,9,10,8,0,528.0,127.0,0.7,21.0,352.0,491.69,385.32
2017,9,10,8,15,559.0,135.0,0.6,21.5,399.0,538.44,417.4
2017,9,10,8,30,590.0,143.0,0.5,22.0,446.0,589.37,451.08
2017,9,10,8,45,612.0,150.5,0.45,23.0,489.5,629.84,475.87
2017,9,10,9,0,634.0,158.0,0.4,24.0,533.0,669.5,499.36
2017,9,10,9,15,520.5,209.0,0.4,24.5,531.0,645.36,478.0
2017,9,10,9,30,407.0,260.0,0.4,25.0,529.0,617.01,454.39
2017,9,10,9,45,434.5,264.0,0.45,26.0,565.5,648.45,474.44
2017,9,10,10,0,462.0,268.0,0.5,27.0,602.0,679.11,492.92
2017,9,10,10,15,476.0,270.0,0.5,27.5,626.0,695.22,501.74
2017,9,10,10,30,490.0,272.0,0.5,28.0,650.0,709.78,509.69
2017,9,10,10,45,654.5,205.5,0.55,29.0,724.5,783.11,559.05
2017,9,10,11,0,819.0,139.0,0.6,30.0,799.0,850.42,598.82
2017,9,10,11,15,823.0,140.0,0.7,30.0,812.5,850.04,598.94
2017,9,10,11,30,827.0,141.0,0.8,30.0,826.0,846.74,598.19
2017,9,10,11,45,831.5,140.0,0.9,30.5,832.5,838.93,593.46
2017,9,10,12,0,836.0,139.0,1.0,31.0,839.0,828.22,586.95
2017,9,10,12,15,651.5,225.0,1.15,31.0,770.0,749.29,536.66
2017,9,10,12,30,467.0,311.0,1.3,31.0,701.0,671.29,482.76
2017,9,10,12,45,451.5,319.5,1.45,31.5,692.0,653.12,470.89
2017,9,10,13,0,436.0,328.0,1.6,32.0,683.0,634.2,457.76
2017,9,10,13,15,627.5,231.5,1.8,32.0,731.0,661.93,481.91
2017,9,10,13,30,819.0,135.0,2.0,32.0,779.0,677.56,496.7
2017,9,10,13,45,642.5,206.0,2.2,32.0,701.0,600.13,440.75
2017,9,10,14,0,466.0,277.0,2.4,32.0,623.0,533.37,391.88
2017,9,10,14,15,627.0,200.5,2.5,32.0,645.0,532.09,392.77
2017,9,10,14,30,788.0,124.0,2.6,32.0,667.0,519.05,383.43
2017,9,10,14,45,777.0,120.0,2.75,32.0,629.5,474.18,349.05
2017,9,10,15,0,766.0,116.0,2.9,32.0,592.0,428.97,313.54
2017,9,10,15,15,656.5,137.5,2.95,31.5,525.0,366.05,265.48
2017,9,10,15,30,547.0,159.0,3.0,31.0,458.0,315.92,226.98
2017,9,10,15,45,615.0,128.5,3.1,30.5,435.5,278.43,194.24
2017,9,10,16,0,683.0,98.0,3.2,30.0,413.0,234.34,154.99
2017,9,10,16,15,485.0,117.5,3.2,29.0,328.0,180.27,118.11
2017,9,10,16,30,287.0,137.0,3.2,28.0,243.0,148.71,101.55
2017,9,10,16,45,260.0,119.5,3.2,27.5,204.0,114.98,78.03
2017,9,10,17,0,233.0,102.0,3.2,27.0,165.0,84.12,59.51
2017,9,10,17,15,305.0,77.0,3.1,26.0,141.0,56.46,42.47
2017,9,10,17,30,377.0,52.0,3.0,25.0,117.0,38.95,27.36
2017,9,10,17,45,269.0,38.0,2.9,24.5,76.0,28.91,18.24
2017,9,10,18,0,161.0,24.0,2.8,24.0,35.0,18.64,5.74
2017,9,10,18,15,80.5,12.0,2.75,23.5,17.5,11.8,0.0
2017,9,10,18,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,4.5,3.85,18.5,4.5,0.0,0.0
2017,9,11,6,0,0.0,9.0,4.1,19.0,9.0,8.85,0.0
2017,9,11,6,15,81.0,26.5,4.05,19.0,37.0,66.43,37.59
2017,9,11,6,30,162.0,44.0,4.0,19.0,65.0,122.11,91.01
2017,9,11,6,45,207.5,62.5,4.0,19.5,102.0,169.36,132.43
2017,9,11,7,0,253.0,81.0,4.0,20.0,139.0,220.21,176.1
2017,9,11,7,15,289.0,97.0,3.95,20.0,179.5,266.47,215.57
2017,9,11,7,30,325.0,113.0,3.9,20.0,220.0,323.25,262.44
2017,9,11,7,45,277.0,141.0,3.85,20.5,243.0,329.95,266.96
2017,9,11,8,0,229.0,169.0,3.8,21.0,266.0,339.84,273.2
2017,9,11,8,15,370.0,163.0,3.7,21.5,341.5,441.57,353.97
2017,9,11,8,30,511.0,157.0,3.6,22.0,417.0,544.24,432.85
2017,9,11,8,45,427.0,197.5,3.55,22.5,428.0,540.71,425.98
2017,9,11,9,0,343.0,238.0,3.5,23.0,439.0,522.61,408.68
2017,9,11,9,15,375.5,248.0,3.4,23.0,483.0,564.61,439.46
2017,9,11,9,30,408.0,258.0,3.3,23.0,527.0,614.37,474.95
2017,9,11,9,45,380.5,282.5,3.25,23.5,544.0,615.2,472.55
2017,9,11,10,0,353.0,307.0,3.2,24.0,561.0,621.11,473.94
2017,9,11,10,15,366.0,311.0,3.15,24.0,583.5,637.16,484.85
2017,9,11,10,30,379.0,315.0,3.1,24.0,606.0,652.11,494.88
2017,9,11,10,45,382.5,323.0,3.05,24.5,623.5,661.86,499.94
2017,9,11,11,0,386.0,331.0,3.0,25.0,641.0,670.12,503.97
2017,9,11,11,15,301.0,360.0,2.9,25.5,604.5,623.22,466.71
2017,9,11,11,30,216.0,389.0,2.8,26.0,568.0,571.35,426.32
2017,9,11,11,45,217.0,392.0,2.75,26.5,572.0,570.01,424.42
2017,9,11,12,0,218.0,395.0,2.7,27.0,576.0,567.83,421.69
2017,9,11,12,15,208.5,401.5,2.65,27.0,574.5,559.84,415.43
2017,9,11,12,30,199.0,408.0,2.6,27.0,573.0,551.36,408.91
2017,9,11,12,45,206.0,395.5,2.6,27.0,565.0,536.95,399.03
2017,9,11,13,0,213.0,383.0,2.6,27.0,557.0,521.77,388.6
2017,9,11,13,15,260.5,370.0,2.6,27.0,577.5,532.86,397.57
2017,9,11,13,30,308.0,357.0,2.6,27.0,598.0,540.61,403.79
2017,9,11,13,45,321.5,340.5,2.65,27.5,585.0,519.97,388.52
2017,9,11,14,0,335.0,324.0,2.7,28.0,572.0,497.84,372.09
2017,9,11,14,15,287.5,318.0,2.7,27.5,524.5,449.79,337.32
2017,9,11,14,30,240.0,312.0,2.7,27.0,477.0,408.11,306.91
2017,9,11,14,45,396.5,249.0,2.75,27.0,502.5,406.43,305.86
2017,9,11,15,0,553.0,186.0,2.8,27.0,528.0,396.04,296.11
2017,9,11,15,15,397.0,208.5,2.8,27.0,445.0,328.97,244.89
2017,9,11,15,30,241.0,231.0,2.8,27.0,362.0,279.15,208.0
2017,9,11,15,45,275.5,203.5,2.8,27.0,340.0,250.77,184.3
2017,9,11,16,0,310.0,176.0,2.8,27.0,318.0,219.01,157.23
2017,9,11,16,15,155.0,97.5,2.7,26.5,168.5,109.8,76.62
2017,9,11,16,30,0.0,19.0,2.6,26.0,19.0,18.33,9.37
2017,9,11,16,45,0.0,15.5,2.55,25.5,15.5,14.95,6.66
2017,9,11,17,0,0.0,12.0,2.5,25.0,12.0,11.57,3.88
2017,9,11,17,15,0.0,9.0,2.45,24.0,9.0,8.67,1.83
2017,9,11,17,30,0.0,6.0,2.4,23.0,6.0,5.78,0.0
2017,9,11,17,45,0.0,3.5,2.35,22.5,3.5,3.37,0.0
2017,9,11,18,0,0.0,1.0,2.3,22.0,1.0,0.96,0.0
2017,9,11,18,15,0.0,0.5,2.05,21.5,0.5,0.49,0.0
2017,9,11,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,4.0,1.95,19.0,4.0,0.0,0.0
2017,9,12,6,0,0.0,8.0,2.0,19.0,8.0,7.86,0.0
2017,9,12,6,15,75.5,27.0,2.05,19.0,36.5,65.08,35.01
2017,9,12,6,30,151.0,46.0,2.1,19.0,65.0,120.77,89.63
2017,9,12,6,45,221.0,63.5,2.15,19.0,106.0,176.19,137.57
2017,9,12,7,0,291.0,81.0,2.2,19.0,147.0,244.86,195.71
2017,9,12,7,15,358.0,89.5,2.2,19.5,191.5,300.21,242.03
2017,9,12,7,30,425.0,98.0,2.2,20.0,236.0,360.68,291.21
2017,9,12,7,45,451.5,112.0,2.25,20.5,281.5,407.92,328.36
2017,9,12,8,0,478.0,126.0,2.3,21.0,327.0,455.99,365.07
2017,9,12,8,15,412.0,160.0,2.3,21.0,348.0,465.24,370.28
2017,9,12,8,30,346.0,194.0,2.3,21.0,369.0,460.12,364.46
2017,9,12,8,45,367.0,209.5,2.35,21.5,411.0,500.68,393.95
2017,9,12,9,0,388.0,225.0,2.4,22.0,453.0,541.16,422.57
2017,9,12,9,15,395.0,242.0,2.4,22.5,487.5,572.06,443.23
2017,9,12,9,30,402.0,259.0,2.4,23.0,522.0,601.77,462.74
2017,9,12,9,45,426.5,262.0,2.45,23.5,554.5,636.93,486.58
2017,9,12,10,0,451.0,265.0,2.5,24.0,587.0,663.71,504.35
2017,9,12,10,15,508.5,258.5,2.5,24.5,635.5,707.13,534.22
2017,9,12,10,30,566.0,252.0,2.5,25.0,684.0,749.7,562.88
2017,9,12,10,45,589.0,243.0,2.55,25.5,703.5,760.92,569.47
2017,9,12,11,0,612.0,234.0,2.6,26.0,723.0,768.48,573.85
2017,9,12,11,15,538.0,276.5,2.65,26.0,711.5,742.25,553.34
2017,9,12,11,30,464.0,319.0,2.7,26.0,700.0,715.77,532.82
2017,9,12,11,45,487.0,302.5,2.75,26.5,704.5,710.09,528.8
2017,9,12,12,0,510.0,286.0,2.8,27.0,709.0,702.38,523.21
2017,9,12,12,15,456.5,317.5,2.9,27.0,695.5,678.31,505.08
2017,9,12,12,30,403.0,349.0,3.0,27.0,682.0,652.8,486.02
2017,9,12,12,45,411.5,335.0,3.1,27.0,671.5,633.79,473.4
2017,9,12,13,0,420.0,321.0,3.2,27.0,661.0,612.13,458.72
2017,9,12,13,15,603.5,232.5,3.35,26.5,708.5,640.66,484.37
2017,9,12,13,30,787.0,144.0,3.5,26.0,756.0,657.65,500.76
2017,9,12,13,45,774.5,144.0,3.65,26.0,730.0,620.55,473.27
2017,9,12,14,0,762.0,144.0,3.8,26.0,704.0,582.47,444.75
2017,9,12,14,15,750.5,141.5,3.85,25.5,672.5,541.85,414.35
2017,9,12,14,30,739.0,139.0,3.9,25.0,641.0,498.1,380.85
2017,9,12,14,45,462.5,208.0,3.95,25.0,516.0,398.54,303.75
2017,9,12,15,0,186.0,277.0,4.0,25.0,391.0,326.69,248.87
2017,9,12,15,15,182.0,257.0,3.9,24.5,362.0,296.5,225.84
2017,9,12,15,30,178.0,237.0,3.8,24.0,333.0,266.6,202.57
2017,9,12,15,45,178.0,213.0,3.7,24.0,301.5,234.89,177.13
2017,9,12,16,0,178.0,189.0,3.6,24.0,270.0,203.26,151.55
2017,9,12,16,15,166.5,168.0,3.5,23.5,236.5,172.16,127.16
2017,9,12,16,30,155.0,147.0,3.4,23.0,203.0,142.32,104.21
2017,9,12,16,45,306.0,112.0,3.3,22.5,200.0,108.8,73.87
2017,9,12,17,0,457.0,77.0,3.2,22.0,197.0,58.94,45.53
2017,9,12,17,15,384.5,65.0,3.2,21.5,150.5,47.49,35.5
2017,9,12,17,30,312.0,53.0,3.2,21.0,104.0,39.79,28.46
2017,9,12,17,45,212.0,37.0,3.2,20.5,66.0,28.36,17.83
2017,9,12,18,0,112.0,21.0,3.2,20.0,28.0,16.35,0.78
2017,9,12,18,15,56.0,10.5,3.2,19.5,14.0,10.32,0.0
2017,9,12,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,1.5,2.95,17.0,1.5,0.0,0.0
2017,9,13,6,0,0.0,3.0,3.1,17.0,3.0,2.95,0.0
2017,9,13,6,15,0.0,18.0,3.25,17.0,18.0,17.38,5.01
2017,9,13,6,30,0.0,33.0,3.4,17.0,33.0,32.52,20.74
2017,9,13,6,45,0.0,54.0,3.6,17.5,54.0,54.83,39.91
2017,9,13,7,0,0.0,75.0,3.8,18.0,75.0,76.59,58.44
2017,9,13,7,15,8.0,96.0,3.7,18.0,99.0,102.1,80.02
2017,9,13,7,30,16.0,117.0,3.6,18.0,123.0,128.07,101.7
2017,9,13,7,45,24.0,137.0,3.55,18.5,147.0,153.38,122.31
2017,9,13,8,0,32.0,157.0,3.5,19.0,171.0,185.6,148.13
2017,9,13,8,15,16.0,146.5,3.4,19.0,153.5,156.61,123.83
2017,9,13,8,30,0.0,136.0,3.3,19.0,136.0,134.04,104.73
2017,9,13,8,45,33.0,192.0,3.2,19.5,211.5,222.13,175.81
2017,9,13,9,0,66.0,248.0,3.1,20.0,287.0,307.51,242.5
2017,9,13,9,15,62.0,264.0,3.1,20.0,302.5,321.18,252.03
2017,9,13,9,30,58.0,280.0,3.1,20.0,318.0,334.42,261.42
2017,9,13,9,45,40.5,272.5,3.1,20.5,300.0,311.16,241.98
2017,9,13,10,0,23.0,265.0,3.1,21.0,282.0,281.12,217.52
2017,9,13,10,15,44.0,303.0,3.1,21.0,336.5,343.76,265.68
2017,9,13,10,30,65.0,341.0,3.1,21.0,391.0,399.55,307.65
2017,9,13,10,45,44.0,319.5,3.15,21.5,354.0,357.89,274.71
2017,9,13,11,0,23.0,298.0,3.2,22.0,317.0,311.64,238.56
2017,9,13,11,15,30.5,320.0,3.25,22.0,345.0,343.65,262.9
2017,9,13,11,30,38.0,342.0,3.3,22.0,373.0,370.14,282.71
2017,9,13,11,45,23.0,275.0,3.35,22.0,294.0,289.3,221.36
2017,9,13,12,0,8.0,208.0,3.4,22.0,215.0,208.29,159.05
2017,9,13,12,15,11.5,238.5,3.45,22.0,248.5,240.21,183.91
2017,9,13,12,30,15.0,269.0,3.5,22.0,282.0,271.7,208.06
2017,9,13,12,45,18.0,281.0,3.55,22.0,296.0,284.54,217.93
2017,9,13,13,0,21.0,293.0,3.6,22.0,310.0,297.01,227.57
2017,9,13,13,15,21.0,286.5,3.6,21.5,303.0,289.47,222.38
2017,9,13,13,30,21.0,280.0,3.6,21.0,296.0,281.9,217.21
2017,9,13,13,45,14.0,243.0,3.65,21.0,253.5,241.34,186.11
2017,9,13,14,0,7.0,206.0,3.7,21.0,211.0,201.46,155.3
2017,9,13,14,15,3.5,181.0,3.65,21.0,183.5,175.41,135.1
2017,9,13,14,30,0.0,156.0,3.6,21.0,156.0,149.73,115.05
2017,9,13,14,45,4.0,175.0,3.55,21.0,177.5,168.9,130.57
2017,9,13,15,0,8.0,194.0,3.5,21.0,199.0,187.16,145.26
2017,9,13,15,15,4.0,173.5,3.4,20.5,176.0,165.9,128.97
2017,9,13,15,30,0.0,153.0,3.3,20.0,153.0,145.11,112.99
2017,9,13,15,45,2.5,150.5,3.25,20.0,152.0,142.64,111.3
2017,9,13,16,0,5.0,148.0,3.2,20.0,151.0,139.62,109.1
2017,9,13,16,15,2.5,99.5,3.1,19.5,101.0,95.2,73.37
2017,9,13,16,30,0.0,51.0,3.0,19.0,51.0,49.27,35.7
2017,9,13,16,45,203.0,67.5,2.9,19.0,120.0,61.3,39.35
2017,9,13,17,0,406.0,84.0,2.8,19.0,189.0,61.57,48.41
2017,9,13,17,15,335.5,70.0,2.7,18.5,143.0,51.62,39.53
2017,9,13,17,30,265.0,56.0,2.6,18.0,97.0,42.41,31.03
2017,9,13,17,45,173.5,37.5,2.55,18.0,60.0,28.92,18.29
2017,9,13,18,0,82.0,19.0,2.5,18.0,23.0,16.08,0.0
2017,9,13,18,15,41.0,9.5,2.5,17.5,11.5,9.34,0.0
2017,9,13,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,14,6,15,29.5,21.5,4.25,16.0,25.5,36.31,14.82
2017,9,14,6,30,59.0,43.0,4.3,16.0,51.0,76.05,55.3
2017,9,14,6,45,92.0,65.0,4.4,16.0,83.0,117.23,91.42
2017,9,14,7,0,125.0,87.0,4.5,16.0,115.0,160.49,129.09
2017,9,14,7,15,147.5,109.5,4.55,16.0,150.5,201.32,164.31
2017,9,14,7,30,170.0,132.0,4.6,16.0,186.0,243.47,199.98
2017,9,14,7,45,198.0,148.5,4.65,16.5,222.5,282.85,232.45
2017,9,14,8,0,226.0,165.0,4.7,17.0,259.0,331.64,271.73
2017,9,14,8,15,137.5,183.5,4.8,17.0,243.0,291.76,237.5
2017,9,14,8,30,49.0,202.0,4.9,17.0,227.0,245.57,197.61
2017,9,14,8,45,203.0,216.0,5.0,17.5,332.0,379.24,307.58
2017,9,14,9,0,357.0,230.0,5.1,18.0,437.0,521.16,420.09
2017,9,14,9,15,379.5,243.0,5.2,18.0,477.0,558.74,448.24
2017,9,14,9,30,402.0,256.0,5.3,18.0,517.0,595.93,476.22
2017,9,14,9,45,272.5,295.5,5.4,18.5,476.5,538.19,427.05
2017,9,14,10,0,143.0,335.0,5.5,19.0,436.0,467.67,368.08
2017,9,14,10,15,248.5,332.5,5.55,19.0,517.0,558.37,439.82
2017,9,14,10,30,354.0,330.0,5.6,19.0,598.0,642.75,505.16
2017,9,14,10,45,355.5,340.0,5.65,19.5,615.0,652.5,510.57
2017,9,14,11,0,357.0,350.0,5.7,20.0,632.0,660.8,515.2
2017,9,14,11,15,385.5,344.0,5.7,20.0,653.5,673.98,525.28
2017,9,14,11,30,414.0,338.0,5.7,20.0,675.0,689.33,536.84
2017,9,14,11,45,421.5,333.5,5.75,20.0,678.5,682.95,532.17
2017,9,14,12,0,429.0,329.0,5.8,20.0,682.0,674.96,526.41
2017,9,14,12,15,420.0,335.5,5.8,20.0,680.0,662.98,516.97
2017,9,14,12,30,411.0,342.0,5.8,20.0,678.0,649.85,506.7
2017,9,14,12,45,424.0,327.5,5.8,20.0,670.5,632.21,493.91
2017,9,14,13,0,437.0,313.0,5.8,20.0,663.0,612.88,479.73
2017,9,14,13,15,432.5,308.5,5.8,20.0,648.0,589.13,461.61
2017,9,14,13,30,428.0,304.0,5.8,20.0,633.0,564.57,442.73
2017,9,14,13,45,421.0,297.5,5.85,20.0,612.0,535.93,420.65
2017,9,14,14,0,414.0,291.0,5.9,20.0,591.0,506.91,398.0
2017,9,14,14,15,449.5,263.0,5.95,20.0,575.5,481.17,378.08
2017,9,14,14,30,485.0,235.0,6.0,20.0,560.0,451.96,354.75
2017,9,14,14,45,470.0,227.0,6.05,20.0,527.0,414.04,323.72
2017,9,14,15,0,455.0,219.0,6.1,20.0,494.0,376.75,292.73
2017,9,14,15,15,455.5,199.5,6.1,19.5,457.0,335.79,258.71
2017,9,14,15,30,456.0,180.0,6.1,19.0,420.0,294.42,223.6
2017,9,14,15,45,566.5,139.0,6.2,19.0,408.5,262.67,191.99
2017,9,14,16,0,677.0,98.0,6.3,19.0,397.0,218.84,148.98
2017,9,14,16,15,639.0,92.5,6.3,18.5,347.0,171.55,109.51
2017,9,14,16,30,601.0,87.0,6.3,18.0,297.0,127.98,76.25
2017,9,14,16,45,540.5,80.5,6.35,17.5,246.0,86.34,50.86
2017,9,14,17,0,480.0,74.0,6.4,17.0,195.0,52.89,41.14
2017,9,14,17,15,398.0,63.0,6.35,16.5,147.5,46.33,35.15
2017,9,14,17,30,316.0,52.0,6.3,16.0,100.0,39.36,28.55
2017,9,14,17,45,196.0,36.0,6.3,16.0,62.0,27.84,17.25
2017,9,14,18,0,76.0,20.0,6.3,16.0,24.0,16.84,0.0
2017,9,14,18,15,38.0,10.0,6.2,15.5,12.0,9.83,0.0
2017,9,14,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,15,6,15,148.0,20.0,4.95,14.5,37.5,82.71,36.0
2017,9,15,6,30,296.0,40.0,5.0,15.0,75.0,172.95,130.11
2017,9,15,6,45,382.0,53.0,5.05,15.5,121.5,236.98,187.94
2017,9,15,7,0,468.0,66.0,5.1,16.0,168.0,308.46,250.5
2017,9,15,7,15,528.5,74.5,5.0,16.0,219.0,368.87,303.32
2017,9,15,7,30,589.0,83.0,4.9,16.0,270.0,433.07,357.74
2017,9,15,7,45,624.0,91.5,4.8,16.5,320.0,485.68,400.46
2017,9,15,8,0,659.0,100.0,4.7,17.0,370.0,539.31,442.54
2017,9,15,8,15,689.0,105.0,4.6,17.5,419.0,586.38,478.26
2017,9,15,8,30,719.0,110.0,4.5,18.0,468.0,633.42,512.9
2017,9,15,8,45,586.5,157.0,4.4,18.5,467.0,608.92,489.4
2017,9,15,9,0,454.0,204.0,4.3,19.0,466.0,571.99,456.54
2017,9,15,9,15,461.5,217.5,4.15,19.0,500.5,600.86,477.26
2017,9,15,9,30,469.0,231.0,4.0,19.0,535.0,628.34,496.37
2017,9,15,9,45,426.0,261.5,3.85,19.5,548.5,631.54,494.99
2017,9,15,10,0,383.0,292.0,3.7,20.0,562.0,624.81,486.58
2017,9,15,10,15,506.5,257.0,3.55,20.5,629.5,698.4,541.24
2017,9,15,10,30,630.0,222.0,3.4,21.0,697.0,768.01,591.22
2017,9,15,10,45,766.5,165.0,3.3,21.5,758.0,822.73,628.67
2017,9,15,11,0,903.0,108.0,3.2,22.0,819.0,870.16,658.76
2017,9,15,11,15,905.5,108.5,3.1,22.0,832.0,867.88,655.7
2017,9,15,11,30,908.0,109.0,3.0,22.0,845.0,862.47,651.0
2017,9,15,11,45,709.0,206.0,2.95,22.5,783.0,790.18,598.99
2017,9,15,12,0,510.0,303.0,2.9,23.0,721.0,712.5,538.08
2017,9,15,12,15,518.0,295.0,2.9,23.0,718.0,698.62,528.9
2017,9,15,12,30,526.0,287.0,2.9,23.0,715.0,682.89,517.9
2017,9,15,12,45,492.5,296.0,2.95,23.0,692.5,650.89,494.47
2017,9,15,13,0,459.0,305.0,3.0,23.0,670.0,618.94,470.99
2017,9,15,13,15,452.0,301.5,3.15,23.0,654.5,593.82,453.13
2017,9,15,13,30,445.0,298.0,3.3,23.0,639.0,567.97,434.42
2017,9,15,13,45,439.0,290.5,3.45,23.0,617.0,538.48,412.79
2017,9,15,14,0,433.0,283.0,3.6,23.0,595.0,508.49,390.42
2017,9,15,14,15,423.0,274.5,3.8,22.5,568.0,475.09,365.84
2017,9,15,14,30,413.0,266.0,4.0,22.0,541.0,441.77,340.72
2017,9,15,14,45,498.0,220.5,4.2,22.0,532.5,418.37,321.96
2017,9,15,15,0,583.0,175.0,4.4,22.0,524.0,386.9,295.45
2017,9,15,15,15,584.5,156.5,4.6,21.5,484.5,341.12,257.64
2017,9,15,15,30,586.0,138.0,4.8,21.0,445.0,294.63,218.18
2017,9,15,15,45,634.0,118.0,5.0,21.0,420.5,258.03,183.94
2017,9,15,16,0,682.0,98.0,5.2,21.0,396.0,216.28,144.96
2017,9,15,16,15,643.5,92.0,5.25,20.5,345.5,168.4,105.66
2017,9,15,16,30,605.0,86.0,5.3,20.0,295.0,124.29,72.76
2017,9,15,16,45,542.0,79.5,5.35,19.5,243.5,82.63,48.43
2017,9,15,17,0,479.0,73.0,5.4,19.0,192.0,52.43,40.38
2017,9,15,17,15,397.5,61.5,5.25,18.0,144.5,45.34,34.03
2017,9,15,17,30,316.0,50.0,5.1,17.0,97.0,37.92,27.11
2017,9,15,17,45,195.0,33.5,5.0,16.5,58.5,25.91,15.29
2017,9,15,18,0,74.0,17.0,4.9,16.0,20.0,14.42,0.0
2017,9,15,18,15,37.0,8.5,4.7,15.5,10.0,8.36,0.0
2017,9,15,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,16,6,15,99.0,20.5,2.1,14.5,32.0,66.92,24.28
2017,9,16,6,30,198.0,41.0,2.1,15.0,64.0,137.53,102.3
2017,9,16,6,45,276.0,58.0,2.1,15.5,107.5,197.31,155.22
2017,9,16,7,0,354.0,75.0,2.1,16.0,151.0,263.95,212.44
2017,9,16,7,15,413.5,87.5,2.0,16.0,199.5,322.18,262.12
2017,9,16,7,30,473.0,100.0,1.9,16.0,248.0,384.68,313.76
2017,9,16,7,45,463.5,113.5,1.85,16.5,280.0,411.69,335.02
2017,9,16,8,0,454.0,127.0,1.8,17.0,312.0,436.77,353.89
2017,9,16,8,15,377.0,162.0,1.8,17.5,329.0,439.64,353.65
2017,9,16,8,30,300.0,197.0,1.8,18.0,346.0,427.97,341.98
2017,9,16,8,45,465.5,170.5,1.8,18.5,426.0,532.1,422.86
2017,9,16,9,0,631.0,144.0,1.8,19.0,506.0,640.19,503.18
2017,9,16,9,15,595.0,170.0,1.85,19.0,531.0,653.46,510.27
2017,9,16,9,30,559.0,196.0,1.9,19.0,556.0,659.78,513.15
2017,9,16,9,45,626.5,184.5,2.0,19.5,608.0,712.16,550.66
2017,9,16,10,0,694.0,173.0,2.1,20.0,660.0,761.27,584.75
2017,9,16,10,15,626.5,210.5,2.15,20.0,663.5,749.35,573.78
2017,9,16,10,30,559.0,248.0,2.2,20.0,667.0,731.36,558.93
2017,9,16,10,45,587.0,246.5,2.3,20.5,697.5,752.09,573.1
2017,9,16,11,0,615.0,245.0,2.4,21.0,728.0,772.44,586.53
2017,9,16,11,15,558.5,271.5,2.45,21.0,715.5,745.58,565.94
2017,9,16,11,30,502.0,298.0,2.5,21.0,703.0,718.41,545.39
2017,9,16,11,45,520.0,295.0,2.65,21.0,717.0,721.21,548.39
2017,9,16,12,0,538.0,292.0,2.8,21.0,731.0,721.79,549.56
2017,9,16,12,15,510.5,299.5,2.9,21.0,715.0,694.85,530.03
2017,9,16,12,30,483.0,307.0,3.0,21.0,699.0,667.17,509.99
2017,9,16,12,45,467.5,308.0,3.15,21.0,683.5,641.69,491.87
2017,9,16,13,0,452.0,309.0,3.3,21.0,668.0,615.6,473.03
2017,9,16,13,15,462.5,296.5,3.4,21.0,656.0,594.09,457.79
2017,9,16,13,30,473.0,284.0,3.5,21.0,644.0,570.88,440.97
2017,9,16,13,45,243.0,261.5,3.65,21.0,446.5,392.16,304.9
2017,9,16,14,0,13.0,239.0,3.8,21.0,249.0,235.5,181.75
2017,9,16,14,15,49.5,268.0,3.9,21.0,302.0,277.06,215.01
2017,9,16,14,30,86.0,297.0,4.0,21.0,355.0,316.39,245.6
2017,9,16,14,45,173.0,277.5,4.1,21.0,383.5,328.32,254.76
2017,9,16,15,0,260.0,258.0,4.2,21.0,412.0,331.64,256.17
2017,9,16,15,15,379.5,211.0,4.25,20.5,417.5,318.01,243.13
2017,9,16,15,30,499.0,164.0,4.3,20.0,423.0,288.6,215.57
2017,9,16,15,45,520.5,149.5,4.35,20.0,396.0,254.31,184.51
2017,9,16,16,0,542.0,135.0,4.4,20.0,369.0,217.5,151.3
2017,9,16,16,15,502.0,124.5,4.4,19.5,320.0,172.57,115.31
2017,9,16,16,30,462.0,114.0,4.4,19.0,271.0,131.57,85.2
2017,9,16,16,45,406.5,100.5,4.4,19.0,222.0,91.59,60.62
2017,9,16,17,0,351.0,87.0,4.4,19.0,173.0,63.48,49.98
2017,9,16,17,15,280.5,69.5,4.35,18.5,127.5,51.9,39.61
2017,9,16,17,30,210.0,52.0,4.3,18.0,82.0,39.72,28.44
2017,9,16,17,45,126.0,31.5,4.3,17.5,47.5,26.15,14.93
2017,9,16,18,0,42.0,11.0,4.3,17.0,13.0,10.81,0.0
2017,9,16,18,15,21.0,5.5,4.2,16.5,6.5,5.41,0.0
2017,9,16,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,17,6,15,111.5,20.0,3.7,14.0,32.5,69.56,20.21
2017,9,17,6,30,223.0,40.0,3.7,14.0,65.0,145.09,107.98
2017,9,17,6,45,310.5,55.0,3.7,14.5,110.0,207.2,163.81
2017,9,17,7,0,398.0,70.0,3.7,15.0,155.0,277.17,224.67
2017,9,17,7,15,459.5,81.5,3.65,15.5,205.0,337.0,276.19
2017,9,17,7,30,521.0,93.0,3.6,16.0,255.0,403.47,331.46
2017,9,17,7,45,563.5,101.5,3.6,16.5,305.5,457.71,375.4
2017,9,17,8,0,606.0,110.0,3.6,17.0,356.0,513.56,419.26
2017,9,17,8,15,518.5,139.5,3.6,17.0,368.5,505.74,411.67
2017,9,17,8,30,431.0,169.0,3.6,17.0,381.0,493.57,400.25
2017,9,17,8,45,452.0,182.5,3.65,17.5,423.5,534.18,430.52
2017,9,17,9,0,473.0,196.0,3.7,18.0,466.0,574.37,459.65
2017,9,17,9,15,487.5,206.0,3.7,18.5,501.5,605.17,481.09
2017,9,17,9,30,502.0,216.0,3.7,19.0,537.0,634.84,501.41
2017,9,17,9,45,679.0,164.5,3.7,19.5,624.5,730.66,574.0
2017,9,17,10,0,856.0,113.0,3.7,20.0,712.0,823.59,638.11
2017,9,17,10,15,755.5,161.0,3.7,20.0,705.0,801.1,620.41
2017,9,17,10,30,655.0,209.0,3.7,20.0,698.0,770.6,596.8
2017,9,17,10,45,607.5,237.0,3.7,20.5,700.5,758.9,585.39
2017,9,17,11,0,560.0,265.0,3.7,21.0,703.0,743.21,571.15
2017,9,17,11,15,540.0,278.0,3.75,21.0,705.5,734.59,564.15
2017,9,17,11,30,520.0,291.0,3.8,21.0,708.0,724.02,555.75
2017,9,17,11,45,523.5,290.0,3.9,21.0,712.0,716.85,550.75
2017,9,17,12,0,527.0,289.0,4.0,21.0,716.0,707.8,544.38
2017,9,17,12,15,526.5,287.5,4.2,21.0,713.5,693.32,534.31
2017,9,17,12,30,526.0,286.0,4.4,21.0,711.0,677.17,523.04
2017,9,17,12,45,526.0,281.0,4.6,21.5,701.0,656.47,507.6
2017,9,17,13,0,526.0,276.0,4.8,22.0,691.0,634.29,490.88
2017,9,17,13,15,525.0,269.0,4.95,21.5,674.5,608.15,472.74
2017,9,17,13,30,524.0,262.0,5.1,21.0,658.0,580.77,453.25
2017,9,17,13,45,692.0,186.5,5.25,21.0,690.5,590.66,463.09
2017,9,17,14,0,860.0,111.0,5.4,21.0,723.0,588.79,462.65
2017,9,17,14,15,848.5,109.0,5.45,21.0,689.5,544.89,427.1
2017,9,17,14,30,837.0,107.0,5.5,21.0,656.0,500.16,390.23
2017,9,17,14,45,825.0,103.0,5.55,21.0,617.0,452.78,350.43
2017,9,17,15,0,813.0,99.0,5.6,21.0,578.0,405.08,309.42
2017,9,17,15,15,793.0,96.0,5.55,20.5,533.5,355.43,266.55
2017,9,17,15,30,773.0,93.0,5.5,20.0,489.0,306.68,223.64
2017,9,17,15,45,751.5,87.5,5.5,20.0,441.0,256.45,178.96
2017,9,17,16,0,730.0,82.0,5.5,20.0,393.0,207.75,136.15
2017,9,17,16,15,692.5,77.0,5.4,19.5,342.0,155.58,93.41
2017,9,17,16,30,655.0,72.0,5.3,19.0,291.0,110.18,60.36
2017,9,17,16,45,605.5,64.5,5.25,19.0,240.0,66.07,35.88
2017,9,17,17,0,556.0,57.0,5.2,19.0,189.0,39.08,28.67
2017,9,17,17,15,471.5,48.5,5.1,18.5,140.5,34.76,24.67
2017,9,17,17,30,387.0,40.0,5.0,18.0,92.0,30.22,20.22
2017,9,17,17,45,252.5,27.0,4.9,17.5,54.5,20.96,10.32
2017,9,17,18,0,118.0,14.0,4.8,17.0,17.0,13.76,0.0
2017,9,17,18,15,59.0,7.0,4.65,16.5,8.5,0.0,0.0
2017,9,17,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,18,6,15,142.0,17.0,3.9,16.0,32.5,76.26,15.25
2017,9,18,6,30,284.0,34.0,4.0,16.0,65.0,160.01,117.45
2017,9,18,6,45,373.0,45.0,4.15,16.5,109.0,221.57,173.56
2017,9,18,7,0,462.0,56.0,4.3,17.0,153.0,290.88,234.1
2017,9,18,7,15,522.0,63.0,4.3,17.5,201.5,348.18,283.78
2017,9,18,7,30,582.0,70.0,4.3,18.0,250.0,409.37,335.06
2017,9,18,7,45,626.5,74.5,4.35,18.5,299.5,462.09,378.15
2017,9,18,8,0,671.0,79.0,4.4,19.0,349.0,516.61,421.35
2017,9,18,8,15,377.5,142.5,4.25,19.0,298.0,415.88,337.75
2017,9,18,8,30,84.0,206.0,4.1,19.0,247.0,273.92,219.03
2017,9,18,8,45,141.5,228.5,4.0,19.5,305.5,347.43,277.59
2017,9,18,9,0,199.0,251.0,3.9,20.0,364.0,415.89,330.43
2017,9,18,9,15,206.0,270.0,3.75,20.0,394.5,444.09,350.9
2017,9,18,9,30,213.0,289.0,3.6,20.0,425.0,471.74,370.84
2017,9,18,9,45,228.0,304.5,3.45,20.5,457.0,501.31,391.5
2017,9,18,10,0,243.0,320.0,3.3,21.0,489.0,530.39,411.44
2017,9,18,10,15,222.5,337.0,3.35,21.0,497.0,531.39,410.79
2017,9,18,10,30,202.0,354.0,3.4,21.0,505.0,531.06,409.33
2017,9,18,10,45,255.0,355.0,3.45,21.5,550.0,579.5,444.95
2017,9,18,11,0,308.0,356.0,3.5,22.0,595.0,620.8,474.74
2017,9,18,11,15,162.0,314.5,3.7,22.0,440.5,449.93,346.45
2017,9,18,11,30,16.0,273.0,3.9,22.0,286.0,279.14,213.79
2017,9,18,11,45,127.0,331.5,4.1,22.0,434.0,431.37,332.73
2017,9,18,12,0,238.0,390.0,4.3,22.0,582.0,571.79,438.29
2017,9,18,12,15,249.5,379.5,4.5,22.0,580.0,565.17,433.6
2017,9,18,12,30,261.0,369.0,4.7,22.0,578.0,554.88,426.88
2017,9,18,12,45,316.0,355.0,4.95,22.0,605.0,571.6,441.05
2017,9,18,13,0,371.0,341.0,5.2,22.0,632.0,584.81,452.33
2017,9,18,13,15,446.5,301.5,5.25,21.5,643.0,583.6,453.85
2017,9,18,13,30,522.0,262.0,5.3,21.0,654.0,576.95,450.91
2017,9,18,13,45,429.0,284.5,5.35,21.0,599.5,520.46,406.42
2017,9,18,14,0,336.0,307.0,5.4,21.0,545.0,471.05,367.3
2017,9,18,14,15,448.0,253.5,5.5,20.5,555.0,462.68,362.29
2017,9,18,14,30,560.0,200.0,5.6,20.0,565.0,446.49,349.74
2017,9,18,14,45,542.5,192.0,5.7,20.0,527.5,404.61,315.15
2017,9,18,15,0,525.0,184.0,5.8,20.0,490.0,363.45,280.61
2017,9,18,15,15,425.0,191.5,5.9,19.5,427.0,308.78,236.75
2017,9,18,15,30,325.0,199.0,6.0,19.0,364.0,266.63,203.52
2017,9,18,15,45,358.0,172.0,6.1,19.0,337.0,233.08,173.6
2017,9,18,16,0,391.0,145.0,6.2,19.0,310.0,191.68,136.96
2017,9,18,16,15,370.5,129.5,6.25,18.5,270.0,153.34,105.94
2017,9,18,16,30,350.0,114.0,6.3,18.0,230.0,117.08,78.85
2017,9,18,16,45,318.5,97.0,6.35,18.0,188.5,81.44,56.35
2017,9,18,17,0,287.0,80.0,6.4,18.0,147.0,58.41,45.71
2017,9,18,17,15,240.0,62.5,6.3,17.5,109.0,46.68,35.1
2017,9,18,17,30,193.0,45.0,6.2,17.0,71.0,34.32,23.71
2017,9,18,17,45,96.5,28.5,6.15,16.5,41.5,23.74,11.64
2017,9,18,18,0,0.0,12.0,6.1,16.0,12.0,11.8,0.0
2017,9,18,18,15,0.0,6.0,6.1,16.0,6.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,9,19,6,15,127.5,17.0,5.15,14.5,30.5,68.9,5.51
2017,9,19,6,30,255.0,34.0,5.3,15.0,61.0,147.74,108.03
2017,9,19,6,45,331.0,47.0,5.45,15.5,103.0,203.86,160.2
2017,9,19,7,0,407.0,60.0,5.6,16.0,145.0,269.01,217.71
2017,9,19,7,15,451.5,72.0,5.55,16.0,190.0,321.77,264.54
2017,9,19,7,30,496.0,84.0,5.5,16.0,235.0,377.24,312.36
2017,9,19,7,45,530.5,92.5,5.5,16.5,281.0,425.44,352.44
2017,9,19,8,0,565.0,101.0,5.5,17.0,327.0,474.8,392.27
2017,9,19,8,15,588.0,110.0,5.3,17.5,371.0,518.09,425.72
2017,9,19,8,30,611.0,119.0,5.1,18.0,415.0,561.13,457.95
2017,9,19,8,45,594.5,138.5,4.9,18.5,449.5,587.13,475.38
2017,9,19,9,0,578.0,158.0,4.7,19.0,484.0,609.99,489.91
2017,9,19,9,15,717.5,123.0,4.45,19.0,557.5,688.87,549.81
2017,9,19,9,30,857.0,88.0,4.2,19.0,631.0,764.69,603.05
2017,9,19,9,45,715.5,151.0,4.0,19.5,621.0,740.15,581.53
2017,9,19,10,0,574.0,214.0,3.8,20.0,611.0,697.33,544.82
2017,9,19,10,15,582.5,222.5,3.75,20.0,639.5,716.4,557.99
2017,9,19,10,30,591.0,231.0,3.7,20.0,668.0,735.42,570.61
2017,9,19,10,45,565.0,249.5,3.65,20.5,676.5,730.15,563.98
2017,9,19,11,0,539.0,268.0,3.6,21.0,685.0,724.46,557.22
2017,9,19,11,15,549.5,265.0,3.65,21.0,696.0,724.72,557.45
2017,9,19,11,30,560.0,262.0,3.7,21.0,707.0,722.95,556.2
2017,9,19,11,45,562.0,263.0,3.8,21.5,712.0,716.25,550.33
2017,9,19,12,0,564.0,264.0,3.9,22.0,717.0,707.57,543.07
2017,9,19,12,15,564.5,262.5,4.0,22.0,714.5,693.33,532.91
2017,9,19,12,30,565.0,261.0,4.1,22.0,712.0,677.28,521.37
2017,9,19,12,45,568.0,255.0,4.2,22.0,703.0,656.98,506.78
2017,9,19,13,0,571.0,249.0,4.3,22.0,694.0,634.93,490.75
2017,9,19,13,15,734.5,171.5,4.4,22.0,729.5,650.07,505.01
2017,9,19,13,30,898.0,94.0,4.5,22.0,765.0,655.77,511.35
2017,9,19,13,45,892.0,92.5,4.6,22.0,739.0,617.97,482.13
2017,9,19,14,0,886.0,91.0,4.7,22.0,713.0,578.42,451.08
2017,9,19,14,15,876.0,89.5,4.8,22.0,680.0,535.23,416.46
2017,9,19,14,30,866.0,88.0,4.9,22.0,647.0,490.99,380.11
2017,9,19,14,45,853.0,85.5,5.05,22.0,608.0,443.72,340.55
2017,9,19,15,0,840.0,83.0,5.2,22.0,569.0,396.11,299.65
2017,9,19,15,15,821.5,80.0,5.25,21.5,525.0,342.34,253.54
2017,9,19,15,30,803.0,77.0,5.3,21.0,481.0,292.81,209.89
2017,9,19,15,45,779.0,73.5,5.4,21.0,433.0,242.49,165.2
2017,9,19,16,0,755.0,70.0,5.5,21.0,385.0,193.89,122.8
2017,9,19,16,15,719.0,66.0,5.55,20.5,334.5,145.26,83.57
2017,9,19,16,30,683.0,62.0,5.6,20.0,284.0,100.08,52.08
2017,9,19,16,45,630.5,56.0,5.65,20.0,233.0,53.09,27.94
2017,9,19,17,0,578.0,50.0,5.7,20.0,182.0,33.84,23.93
2017,9,19,17,15,491.0,42.5,5.65,19.5,134.0,30.1,20.44
2017,9,19,17,30,404.0,35.0,5.6,19.0,86.0,26.19,16.51
2017,9,19,17,45,251.5,23.0,5.55,18.5,49.5,17.7,6.26
2017,9,19,18,0,99.0,11.0,5.5,18.0,13.0,10.81,0.0
2017,9,19,18,15,49.5,5.5,5.35,17.5,6.5,0.0,0.0
2017,9,19,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,20,6,15,140.5,16.0,2.85,15.5,30.5,72.72,0.0
2017,9,20,6,30,281.0,32.0,3.0,16.0,61.0,155.25,111.99
2017,9,20,6,45,380.5,42.0,3.15,16.5,105.5,219.15,170.55
