Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,7,0,480.0,52.0,3.3,17.0,150.0,291.78,233.61
2017,9,20,7,15,541.0,59.0,3.35,17.5,199.0,349.85,283.88
2017,9,20,7,30,602.0,66.0,3.4,18.0,248.0,411.91,335.76
2017,9,20,7,45,644.0,70.5,3.45,18.5,297.5,463.62,377.85
2017,9,20,8,0,686.0,75.0,3.5,19.0,347.0,516.91,419.83
2017,9,20,8,15,415.5,141.0,3.55,19.0,312.0,436.29,353.27
2017,9,20,8,30,145.0,207.0,3.6,19.0,277.0,323.47,259.31
2017,9,20,8,45,98.5,219.5,3.7,19.5,269.5,298.74,238.12
2017,9,20,9,0,52.0,232.0,3.8,20.0,262.0,278.79,220.2
2017,9,20,9,15,41.0,239.0,3.85,20.0,263.5,277.21,218.14
2017,9,20,9,30,30.0,246.0,3.9,20.0,265.0,275.2,215.73
2017,9,20,9,45,111.5,284.5,4.0,20.0,360.5,386.51,303.83
2017,9,20,10,0,193.0,323.0,4.1,20.0,456.0,491.87,384.92
2017,9,20,10,15,266.5,323.0,4.15,20.0,514.5,557.27,434.76
2017,9,20,10,30,340.0,323.0,4.2,20.0,573.0,615.85,479.11
2017,9,20,10,45,318.5,339.0,4.3,20.5,578.5,612.77,474.55
2017,9,20,11,0,297.0,355.0,4.4,21.0,584.0,608.21,469.41
2017,9,20,11,15,195.0,365.0,4.45,21.0,516.5,526.36,406.26
2017,9,20,11,30,93.0,375.0,4.5,21.0,449.0,446.15,343.6
2017,9,20,11,45,161.0,381.0,4.55,21.0,509.5,506.11,390.45
2017,9,20,12,0,229.0,387.0,4.6,21.0,570.0,559.63,431.46
2017,9,20,12,15,133.5,359.0,4.7,21.0,465.5,452.91,349.84
2017,9,20,12,30,38.0,331.0,4.8,21.0,361.0,348.64,268.88
2017,9,20,12,45,84.5,353.0,4.9,21.0,418.5,400.13,309.63
2017,9,20,13,0,131.0,375.0,5.0,21.0,476.0,448.24,346.94
2017,9,20,13,15,98.0,354.0,5.1,20.5,429.0,400.91,311.17
2017,9,20,13,30,65.0,333.0,5.2,20.0,382.0,355.58,276.79
2017,9,20,13,45,130.5,330.5,5.3,20.0,423.5,385.57,301.29
2017,9,20,14,0,196.0,328.0,5.4,20.0,465.0,411.5,321.91
2017,9,20,14,15,125.5,300.5,5.5,19.5,387.0,340.53,267.01
2017,9,20,14,30,55.0,273.0,5.6,19.0,309.0,278.46,218.81
2017,9,20,14,45,55.0,256.0,5.7,19.0,290.0,258.99,203.74
2017,9,20,15,0,55.0,239.0,5.8,19.0,271.0,239.53,188.47
2017,9,20,15,15,59.0,222.5,5.8,18.5,254.5,221.8,174.67
2017,9,20,15,30,63.0,206.0,5.8,18.0,238.0,203.63,160.28
2017,9,20,15,45,61.5,185.5,5.85,18.0,214.0,180.54,141.58
2017,9,20,16,0,60.0,165.0,5.9,18.0,190.0,157.67,122.99
2017,9,20,16,15,55.0,144.0,5.9,17.5,164.5,134.23,104.31
2017,9,20,16,30,50.0,123.0,5.9,17.0,139.0,111.44,86.28
2017,9,20,16,45,42.0,101.5,5.9,17.0,113.5,88.96,68.7
2017,9,20,17,0,34.0,80.0,5.9,17.0,88.0,70.06,56.01
2017,9,20,17,15,20.5,59.5,5.85,16.5,64.0,53.05,40.66
2017,9,20,17,30,7.0,39.0,5.8,16.0,40.0,36.51,25.39
2017,9,20,17,45,3.5,19.5,5.8,16.0,20.0,18.83,5.76
2017,9,20,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,21,6,15,146.5,16.5,5.75,13.5,31.0,74.24,0.0
2017,9,21,6,30,293.0,33.0,5.9,14.0,62.0,159.69,115.38
2017,9,21,6,45,398.5,43.0,6.05,14.5,108.0,226.41,177.99
2017,9,21,7,0,504.0,53.0,6.2,15.0,154.0,302.25,245.12
2017,9,21,7,15,567.5,60.0,6.15,15.0,205.0,362.42,298.99
2017,9,21,7,30,631.0,67.0,6.1,15.0,256.0,426.7,354.84
2017,9,21,7,45,676.0,71.5,6.05,15.5,307.5,481.09,400.45
2017,9,21,8,0,721.0,76.0,6.0,16.0,359.0,535.0,444.3
2017,9,21,8,15,750.5,80.0,5.9,16.0,408.0,582.11,482.13
2017,9,21,8,30,780.0,84.0,5.8,16.0,457.0,628.99,518.85
2017,9,21,8,45,618.5,139.5,5.75,16.5,453.5,600.96,492.01
2017,9,21,9,0,457.0,195.0,5.7,17.0,450.0,555.21,451.26
2017,9,21,9,15,657.0,144.5,5.6,17.0,540.5,662.2,537.51
2017,9,21,9,30,857.0,94.0,5.5,17.0,631.0,765.27,614.76
2017,9,21,9,45,682.0,165.0,5.4,17.5,607.0,723.62,579.68
2017,9,21,10,0,507.0,236.0,5.3,18.0,583.0,662.89,527.45
2017,9,21,10,15,587.5,217.0,5.3,18.0,635.0,712.5,566.04
2017,9,21,10,30,668.0,198.0,5.3,18.0,687.0,759.55,601.87
2017,9,21,10,45,620.5,225.5,5.3,18.5,690.0,748.06,589.88
2017,9,21,11,0,573.0,253.0,5.3,19.0,693.0,732.3,575.17
2017,9,21,11,15,578.5,254.5,5.3,19.0,704.5,732.86,575.22
2017,9,21,11,30,584.0,256.0,5.3,19.0,716.0,731.27,573.64
2017,9,21,11,45,584.0,258.0,5.35,19.0,720.5,723.66,567.78
2017,9,21,12,0,584.0,260.0,5.4,19.0,725.0,714.03,560.43
2017,9,21,12,15,584.5,258.5,5.5,19.0,722.0,699.38,549.63
2017,9,21,12,30,585.0,257.0,5.6,19.0,719.0,682.85,537.36
2017,9,21,12,45,743.5,183.5,5.75,19.0,762.0,708.16,560.04
2017,9,21,13,0,902.0,110.0,5.9,19.0,805.0,723.96,574.85
2017,9,21,13,15,896.5,109.0,6.0,19.0,785.5,691.04,549.28
2017,9,21,13,30,891.0,108.0,6.1,19.0,766.0,656.01,521.82
2017,9,21,13,45,882.5,106.5,6.25,19.0,738.5,616.83,490.73
2017,9,21,14,0,874.0,105.0,6.4,19.0,711.0,576.1,457.74
2017,9,21,14,15,863.0,103.0,6.45,19.0,677.0,529.77,419.5
2017,9,21,14,30,852.0,101.0,6.5,19.0,643.0,484.72,381.35
2017,9,21,14,45,834.5,99.0,6.6,19.0,603.0,436.3,339.73
2017,9,21,15,0,817.0,97.0,6.7,19.0,563.0,388.04,297.35
2017,9,21,15,15,796.0,94.0,6.75,18.5,517.5,338.15,253.43
2017,9,21,15,30,775.0,91.0,6.8,18.0,472.0,289.28,209.72
2017,9,21,15,45,743.0,87.5,6.9,18.0,422.5,238.76,164.76
2017,9,21,16,0,711.0,84.0,7.0,18.0,373.0,187.37,120.35
2017,9,21,16,15,670.0,79.0,6.95,17.5,322.0,139.65,82.39
2017,9,21,16,30,629.0,74.0,6.9,17.0,271.0,95.95,53.01
2017,9,21,16,45,562.5,67.0,6.9,17.0,219.5,54.41,34.56
2017,9,21,17,0,496.0,60.0,6.9,17.0,168.0,43.14,32.37
2017,9,21,17,15,399.0,49.5,6.75,16.5,121.0,37.13,26.74
2017,9,21,17,30,302.0,39.0,6.6,16.0,74.0,30.79,20.37
2017,9,21,17,45,151.0,19.5,6.5,15.5,37.0,15.05,1.88
2017,9,21,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,6.25,14.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,22,6,15,118.0,17.0,3.25,13.0,28.5,64.04,0.0
2017,9,22,6,30,236.0,34.0,3.3,13.0,57.0,139.82,99.88
2017,9,22,6,45,345.5,45.5,3.35,13.5,102.0,206.71,161.96
2017,9,22,7,0,455.0,57.0,3.4,14.0,147.0,283.4,228.88
2017,9,22,7,15,521.0,65.0,3.3,14.5,197.0,343.79,281.5
2017,9,22,7,30,587.0,73.0,3.2,15.0,247.0,408.48,335.93
2017,9,22,7,45,636.0,78.0,3.15,15.5,298.5,463.93,381.3
2017,9,22,8,0,685.0,83.0,3.1,16.0,350.0,521.42,426.73
2017,9,22,8,15,716.0,87.5,3.05,16.0,398.5,568.45,463.42
2017,9,22,8,30,747.0,92.0,3.0,16.0,447.0,613.26,497.56
2017,9,22,8,45,770.5,95.0,2.95,16.5,492.5,653.19,526.13
2017,9,22,9,0,794.0,98.0,2.9,17.0,538.0,691.98,552.11
2017,9,22,9,15,810.5,100.5,2.8,17.0,578.5,723.57,573.17
2017,9,22,9,30,827.0,103.0,2.7,17.0,619.0,753.18,592.58
2017,9,22,9,45,857.0,97.0,2.6,17.5,657.5,777.93,607.15
2017,9,22,10,0,887.0,91.0,2.5,18.0,696.0,804.82,623.08
2017,9,22,10,15,712.5,168.0,2.4,18.0,666.5,759.63,589.14
2017,9,22,10,30,538.0,245.0,2.3,18.0,637.0,698.07,540.05
2017,9,22,10,45,726.5,170.0,2.2,18.5,715.0,774.46,596.56
2017,9,22,11,0,915.0,95.0,2.1,19.0,793.0,841.53,639.95
2017,9,22,11,15,918.5,95.5,2.1,19.0,805.5,839.54,637.45
2017,9,22,11,30,922.0,96.0,2.1,19.0,818.0,834.36,633.57
2017,9,22,11,45,923.5,96.0,2.1,19.5,823.0,823.9,625.03
2017,9,22,12,0,925.0,96.0,2.1,20.0,828.0,810.33,614.53
2017,9,22,12,15,924.5,95.5,2.15,20.0,824.5,791.69,602.22
2017,9,22,12,30,924.0,95.0,2.2,20.0,821.0,770.13,587.93
2017,9,22,12,45,916.0,97.5,2.3,20.5,808.0,743.37,569.22
2017,9,22,13,0,908.0,100.0,2.4,21.0,795.0,714.23,548.77
2017,9,22,13,15,902.5,99.0,2.45,21.0,776.0,681.17,524.71
2017,9,22,13,30,897.0,98.0,2.5,21.0,757.0,646.0,498.52
2017,9,22,13,45,889.0,97.0,2.65,21.0,730.0,607.42,469.62
2017,9,22,14,0,881.0,96.0,2.8,21.0,703.0,567.24,438.68
2017,9,22,14,15,870.5,94.0,2.85,20.5,669.0,523.49,404.67
2017,9,22,14,30,860.0,92.0,2.9,20.0,635.0,478.75,368.83
2017,9,22,14,45,844.0,90.0,3.0,20.0,595.5,427.72,326.57
2017,9,22,15,0,828.0,88.0,3.1,20.0,556.0,379.67,285.46
2017,9,22,15,15,808.0,85.0,3.2,20.0,511.0,329.69,241.98
2017,9,22,15,30,788.0,82.0,3.3,20.0,466.0,280.59,198.6
2017,9,22,15,45,758.5,79.0,3.4,20.0,417.0,230.55,154.85
2017,9,22,16,0,729.0,76.0,3.5,20.0,368.0,182.86,114.22
2017,9,22,16,15,689.5,71.0,3.65,19.5,317.5,131.53,74.21
2017,9,22,16,30,650.0,66.0,3.8,19.0,267.0,87.08,45.42
2017,9,22,16,45,586.5,60.0,3.95,18.5,215.5,45.61,34.53
2017,9,22,17,0,523.0,54.0,4.1,18.0,164.0,38.15,27.86
2017,9,22,17,15,428.0,44.0,4.15,17.5,117.0,32.36,22.45
2017,9,22,17,30,333.0,34.0,4.2,17.0,70.0,26.23,16.28
2017,9,22,17,45,166.5,17.0,4.3,16.5,35.0,12.78,0.0
2017,9,22,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,23,6,15,161.0,14.5,2.85,12.5,29.5,74.45,0.0
2017,9,23,6,30,322.0,29.0,2.9,13.0,59.0,164.07,115.74
2017,9,23,6,45,432.0,38.5,2.95,14.0,106.5,232.31,180.92
2017,9,23,7,0,542.0,48.0,3.0,15.0,154.0,310.27,248.7
2017,9,23,7,15,604.5,54.5,2.95,15.5,205.5,370.43,301.21
2017,9,23,7,30,667.0,61.0,2.9,16.0,257.0,434.62,355.06
2017,9,23,7,45,713.0,65.0,2.9,16.5,309.5,487.9,398.6
2017,9,23,8,0,759.0,69.0,2.9,17.0,362.0,545.26,443.69
2017,9,23,8,15,787.0,72.5,2.85,17.5,412.0,591.82,478.8
2017,9,23,8,30,815.0,76.0,2.8,18.0,462.0,637.97,512.5
2017,9,23,8,45,838.5,77.5,2.75,19.0,508.5,677.98,538.7
2017,9,23,9,0,862.0,79.0,2.7,20.0,555.0,712.8,560.07
2017,9,23,9,15,876.5,81.5,2.7,20.0,595.5,744.46,581.24
2017,9,23,9,30,891.0,84.0,2.7,20.0,636.0,773.92,600.68
2017,9,23,9,45,899.5,86.5,2.7,20.5,670.5,796.28,613.84
2017,9,23,10,0,908.0,89.0,2.7,21.0,705.0,815.85,625.06
2017,9,23,10,15,915.5,90.5,2.7,21.0,732.5,830.62,634.16
2017,9,23,10,30,923.0,92.0,2.7,21.0,760.0,842.35,641.28
2017,9,23,10,45,926.5,93.5,2.75,21.5,780.0,847.7,643.24
2017,9,23,11,0,930.0,95.0,2.8,22.0,800.0,849.83,643.15
2017,9,23,11,15,933.0,95.5,2.85,22.0,812.5,847.28,641.24
2017,9,23,11,30,936.0,96.0,2.9,22.0,825.0,841.5,637.26
2017,9,23,11,45,936.0,96.5,3.0,22.5,829.5,830.13,628.65
2017,9,23,12,0,936.0,97.0,3.1,23.0,834.0,815.64,618.01
2017,9,23,12,15,934.5,97.0,3.2,23.0,830.0,796.48,605.37
2017,9,23,12,30,933.0,97.0,3.3,23.0,826.0,774.39,590.7
2017,9,23,12,45,916.0,103.5,3.4,23.0,810.0,744.92,570.77
2017,9,23,13,0,899.0,110.0,3.5,23.0,794.0,713.45,548.8
2017,9,23,13,15,892.5,108.5,3.6,23.0,774.0,679.43,523.78
2017,9,23,13,30,886.0,107.0,3.7,23.0,754.0,643.39,496.76
2017,9,23,13,45,876.0,106.5,3.85,23.0,726.0,604.42,467.06
2017,9,23,14,0,866.0,106.0,4.0,23.0,698.0,564.03,435.52
2017,9,23,14,15,853.5,104.0,4.05,23.0,663.5,517.29,398.31
2017,9,23,14,30,841.0,102.0,4.1,23.0,629.0,471.99,361.22
2017,9,23,14,45,825.0,99.0,4.2,23.0,589.0,423.85,321.1
2017,9,23,15,0,809.0,96.0,4.3,23.0,549.0,375.77,280.07
2017,9,23,15,15,787.0,92.5,4.35,22.5,503.5,325.66,237.23
2017,9,23,15,30,765.0,89.0,4.4,22.0,458.0,276.68,194.66
2017,9,23,15,45,737.5,84.5,4.45,22.0,409.5,227.01,151.48
2017,9,23,16,0,710.0,80.0,4.5,22.0,361.0,176.16,108.7
2017,9,23,16,15,667.5,74.5,4.55,21.5,310.0,128.32,72.28
2017,9,23,16,30,625.0,69.0,4.6,21.0,259.0,84.65,44.95
2017,9,23,16,45,567.0,61.5,4.65,20.5,208.5,43.59,32.46
2017,9,23,17,0,509.0,54.0,4.7,20.0,158.0,38.5,27.88
2017,9,23,17,15,409.0,43.5,4.8,19.0,111.5,32.24,22.13
2017,9,23,17,30,309.0,33.0,4.9,18.0,65.0,25.6,15.45
2017,9,23,17,45,154.5,16.5,5.0,17.5,32.5,12.53,0.0
2017,9,23,18,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,6,15,162.0,14.0,1.1,14.5,29.0,73.22,0.0
2017,9,24,6,30,324.0,28.0,1.1,15.0,58.0,162.79,111.77
2017,9,24,6,45,427.0,38.0,1.15,15.5,104.0,228.52,175.34
2017,9,24,7,0,530.0,48.0,1.2,16.0,150.0,303.4,239.85
2017,9,24,7,15,593.5,54.5,1.2,16.5,201.0,363.32,290.99
2017,9,24,7,30,657.0,61.0,1.2,17.0,252.0,427.34,343.41
2017,9,24,7,45,693.0,67.5,1.2,17.5,303.0,477.22,382.98
2017,9,24,8,0,729.0,74.0,1.2,18.0,354.0,530.55,423.55
2017,9,24,8,15,758.5,78.0,1.3,18.5,403.0,577.49,458.62
2017,9,24,8,30,788.0,82.0,1.4,19.0,452.0,624.18,492.56
2017,9,24,8,45,807.5,85.5,1.55,20.0,497.5,662.79,518.85
2017,9,24,9,0,827.0,89.0,1.7,21.0,543.0,699.96,542.78
2017,9,24,9,15,843.0,91.5,1.75,21.5,583.5,731.71,562.82
2017,9,24,9,30,859.0,94.0,1.8,22.0,624.0,761.36,581.24
2017,9,24,9,45,876.5,93.5,1.9,22.5,660.0,782.8,594.28
2017,9,24,10,0,894.0,93.0,2.0,23.0,696.0,805.73,608.39
2017,9,24,10,15,902.0,94.0,2.05,23.0,723.5,820.09,617.41
2017,9,24,10,30,910.0,95.0,2.1,23.0,751.0,831.46,624.58
2017,9,24,10,45,912.0,98.0,2.15,23.5,771.0,837.04,626.74
2017,9,24,11,0,914.0,101.0,2.2,24.0,791.0,839.41,626.89
2017,9,24,11,15,917.0,101.5,2.25,24.0,803.5,836.78,625.04
2017,9,24,11,30,920.0,102.0,2.3,24.0,816.0,830.98,621.2
2017,9,24,11,45,916.5,104.5,2.35,24.0,819.0,818.97,613.27
2017,9,24,12,0,913.0,107.0,2.4,24.0,822.0,803.94,603.41
2017,9,24,12,15,912.0,107.0,2.55,24.0,818.0,785.41,591.86
2017,9,24,12,30,911.0,107.0,2.7,24.0,814.0,764.01,578.26
2017,9,24,12,45,717.5,186.0,2.85,24.0,738.0,681.92,518.8
2017,9,24,13,0,524.0,265.0,3.0,24.0,662.0,604.76,460.33
2017,9,24,13,15,550.0,248.0,3.1,24.0,655.0,586.44,447.85
2017,9,24,13,30,576.0,231.0,3.2,24.0,648.0,565.25,432.53
2017,9,24,13,45,569.5,222.0,3.3,24.0,621.5,529.94,406.04
2017,9,24,14,0,563.0,213.0,3.4,24.0,595.0,493.88,378.52
2017,9,24,14,15,516.5,217.5,3.45,24.0,555.0,449.78,344.12
2017,9,24,14,30,470.0,222.0,3.5,24.0,515.0,408.38,311.44
2017,9,24,14,45,662.5,151.0,3.6,24.0,534.5,398.73,301.06
2017,9,24,15,0,855.0,80.0,3.7,24.0,554.0,376.99,278.3
2017,9,24,15,15,835.5,77.5,3.7,23.5,509.0,322.94,232.18
2017,9,24,15,30,816.0,75.0,3.7,23.0,464.0,273.25,188.86
2017,9,24,15,45,705.5,84.0,3.75,23.0,394.5,212.89,140.25
2017,9,24,16,0,595.0,93.0,3.8,23.0,325.0,165.6,104.34
2017,9,24,16,15,555.5,86.5,3.8,22.5,279.5,123.42,72.89
2017,9,24,16,30,516.0,80.0,3.8,22.0,234.0,85.23,49.61
2017,9,24,16,45,539.0,63.5,3.85,21.5,197.0,43.83,32.51
2017,9,24,17,0,562.0,47.0,3.9,21.0,160.0,32.74,22.74
2017,9,24,17,15,463.5,38.0,3.9,20.0,112.5,27.57,17.97
2017,9,24,17,30,365.0,29.0,3.9,19.0,65.0,22.09,12.25
2017,9,24,17,45,182.5,14.5,3.95,18.5,32.5,10.89,0.0
2017,9,24,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,6,15,161.5,13.0,1.1,15.5,27.5,60.86,0.0
2017,9,25,6,30,323.0,26.0,1.1,16.0,55.0,159.35,106.9
2017,9,25,6,45,427.5,35.5,1.1,16.5,100.0,224.55,171.04
2017,9,25,7,0,532.0,45.0,1.1,17.0,145.0,299.14,235.07
2017,9,25,7,15,594.5,51.0,1.05,17.5,195.5,357.76,284.91
2017,9,25,7,30,657.0,57.0,1.0,18.0,246.0,418.24,334.25
2017,9,25,7,45,696.0,62.0,0.95,18.5,296.5,470.43,375.13
2017,9,25,8,0,735.0,67.0,0.9,19.0,347.0,523.76,415.1
2017,9,25,8,15,764.0,71.0,1.0,19.5,396.0,570.42,449.77
2017,9,25,8,30,793.0,75.0,1.1,20.0,445.0,616.8,483.29
2017,9,25,8,45,811.0,79.0,1.2,20.5,489.5,654.99,509.61
2017,9,25,9,0,829.0,83.0,1.3,21.0,534.0,691.65,533.76
2017,9,25,9,15,844.5,85.0,1.45,21.5,574.5,718.58,551.27
2017,9,25,9,30,860.0,87.0,1.6,22.0,615.0,747.34,570.03
2017,9,25,9,45,870.5,89.5,1.8,22.5,649.0,770.52,585.22
2017,9,25,10,0,881.0,92.0,2.0,23.0,683.0,791.05,598.57
2017,9,25,10,15,889.0,93.5,2.0,23.5,710.5,805.73,606.3
2017,9,25,10,30,897.0,95.0,2.0,24.0,738.0,817.46,612.11
2017,9,25,10,45,903.0,95.5,2.05,24.5,758.0,823.5,614.6
2017,9,25,11,0,909.0,96.0,2.1,25.0,778.0,826.41,615.15
2017,9,25,11,15,912.0,96.5,2.15,25.0,790.5,823.78,613.31
2017,9,25,11,30,915.0,97.0,2.2,25.0,803.0,817.99,609.49
2017,9,25,11,45,916.0,97.0,2.25,25.5,807.5,806.98,601.1
2017,9,25,12,0,917.0,97.0,2.3,26.0,812.0,792.9,590.77
2017,9,25,12,15,916.5,97.0,2.4,26.0,808.0,774.69,579.2
2017,9,25,12,30,916.0,97.0,2.5,26.0,804.0,753.59,565.64
2017,9,25,12,45,905.0,100.5,2.6,26.0,790.5,725.81,547.4
2017,9,25,13,0,894.0,104.0,2.7,26.0,777.0,695.83,526.71
2017,9,25,13,15,888.5,103.0,2.8,26.0,757.0,663.06,503.07
2017,9,25,13,30,883.0,102.0,2.9,26.0,737.0,628.22,477.39
2017,9,25,13,45,875.0,100.0,3.0,26.0,710.0,589.13,448.02
2017,9,25,14,0,867.0,98.0,3.1,26.0,683.0,548.5,416.75
2017,9,25,14,15,855.5,96.0,3.25,26.0,649.0,504.82,382.48
2017,9,25,14,30,844.0,94.0,3.4,26.0,615.0,457.33,344.41
2017,9,25,14,45,828.0,91.5,3.55,26.0,575.0,409.65,305.13
2017,9,25,15,0,812.0,89.0,3.7,26.0,535.0,362.03,264.88
2017,9,25,15,15,790.0,86.0,3.85,25.5,490.0,312.43,222.87
2017,9,25,15,30,768.0,83.0,4.0,25.0,445.0,263.96,181.19
2017,9,25,15,45,736.5,79.5,4.15,24.5,396.5,214.49,139.25
2017,9,25,16,0,705.0,76.0,4.3,24.0,348.0,164.39,98.31
2017,9,25,16,15,662.0,70.5,4.3,23.5,297.5,117.2,63.61
2017,9,25,16,30,619.0,65.0,4.3,23.0,247.0,74.22,38.63
2017,9,25,16,45,555.0,58.0,4.35,22.5,197.0,39.5,28.61
2017,9,25,17,0,491.0,51.0,4.4,22.0,147.0,36.51,25.85
2017,9,25,17,15,387.5,40.5,4.3,21.0,102.0,30.14,20.0
2017,9,25,17,30,284.0,30.0,4.2,20.0,57.0,23.36,12.85
2017,9,25,17,45,142.0,15.0,4.15,19.5,28.5,11.56,0.0
2017,9,25,18,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,26,6,15,146.5,13.5,0.9,16.5,25.5,56.48,0.0
2017,9,26,6,30,293.0,27.0,1.0,17.0,51.0,149.32,97.48
2017,9,26,6,45,401.5,36.5,1.15,17.5,96.0,214.42,162.3
2017,9,26,7,0,510.0,46.0,1.3,18.0,141.0,289.23,226.53
2017,9,26,7,15,575.5,53.0,1.3,18.5,191.5,349.35,277.71
2017,9,26,7,30,641.0,60.0,1.3,19.0,242.0,413.78,330.4
2017,9,26,7,45,684.0,65.0,1.35,19.5,293.0,464.92,371.25
2017,9,26,8,0,727.0,70.0,1.4,20.0,344.0,520.02,413.58
2017,9,26,8,15,756.5,73.5,1.55,20.5,392.5,566.02,448.27
2017,9,26,8,30,786.0,77.0,1.7,21.0,441.0,611.76,481.91
2017,9,26,8,45,807.5,80.0,1.85,22.0,486.5,650.88,508.69
2017,9,26,9,0,829.0,83.0,2.0,23.0,532.0,688.66,533.04
2017,9,26,9,15,845.0,85.5,2.05,23.5,572.5,720.25,553.02
2017,9,26,9,30,861.0,88.0,2.1,24.0,613.0,745.98,568.75
2017,9,26,9,45,872.5,90.0,2.2,24.5,647.5,769.27,583.08
2017,9,26,10,0,884.0,92.0,2.3,25.0,682.0,789.94,595.6
2017,9,26,10,15,892.5,93.5,2.35,25.5,710.0,804.94,603.91
2017,9,26,10,30,901.0,95.0,2.4,26.0,738.0,816.98,610.3
2017,9,26,10,45,907.0,96.0,2.45,26.5,758.5,823.45,613.03
2017,9,26,11,0,913.0,97.0,2.5,27.0,779.0,826.78,613.78
2017,9,26,11,15,916.5,97.5,2.5,27.0,791.5,824.43,611.72
2017,9,26,11,30,920.0,98.0,2.5,27.0,804.0,818.89,607.68
2017,9,26,11,45,922.5,98.0,2.5,27.5,809.0,808.89,599.59
2017,9,26,12,0,925.0,98.0,2.5,28.0,814.0,795.76,589.54
2017,9,26,12,15,924.5,97.5,2.5,28.0,810.5,776.83,576.87
2017,9,26,12,30,924.0,97.0,2.5,28.0,807.0,755.0,562.29
2017,9,26,12,45,926.5,94.0,2.55,28.5,796.5,729.97,544.75
2017,9,26,13,0,929.0,91.0,2.6,29.0,786.0,702.09,524.76
2017,9,26,13,15,924.0,90.5,2.6,29.0,766.5,669.13,500.8
2017,9,26,13,30,919.0,90.0,2.6,29.0,747.0,633.95,474.83
2017,9,26,13,45,911.5,88.5,2.65,29.0,719.5,594.4,445.37
2017,9,26,14,0,904.0,87.0,2.7,29.0,692.0,553.18,413.96
2017,9,26,14,15,893.5,85.5,2.7,29.0,658.0,509.05,379.44
2017,9,26,14,30,883.0,84.0,2.7,29.0,624.0,463.89,343.24
2017,9,26,14,45,868.0,82.0,2.75,29.0,584.0,415.71,303.97
2017,9,26,15,0,853.0,80.0,2.8,29.0,544.0,367.36,263.57
2017,9,26,15,15,832.5,77.0,2.8,28.5,498.5,312.82,218.24
2017,9,26,15,30,812.0,74.0,2.8,28.0,453.0,262.74,175.69
2017,9,26,15,45,783.5,70.5,2.85,28.0,404.0,211.81,132.75
2017,9,26,16,0,755.0,67.0,2.9,28.0,355.0,163.1,93.38
2017,9,26,16,15,714.0,62.5,2.9,27.5,303.5,114.81,59.0
2017,9,26,16,30,673.0,58.0,2.9,27.0,252.0,70.54,35.0
2017,9,26,16,45,609.5,52.0,2.9,26.5,200.5,34.86,24.14
2017,9,26,17,0,546.0,46.0,2.9,26.0,149.0,32.46,21.92
2017,9,26,17,15,439.0,36.5,2.8,25.0,102.5,26.8,16.76
2017,9,26,17,30,332.0,27.0,2.7,24.0,56.0,20.79,10.16
2017,9,26,17,45,166.0,13.5,2.6,23.0,28.0,13.27,0.0
2017,9,26,18,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,27,6,15,151.0,13.0,1.55,17.5,25.0,56.89,0.0
2017,9,27,6,30,302.0,26.0,1.7,18.0,50.0,149.59,94.67
2017,9,27,6,45,412.5,35.5,1.85,18.5,95.5,216.3,162.97
2017,9,27,7,0,523.0,45.0,2.0,19.0,141.0,292.07,228.29
2017,9,27,7,15,588.5,51.5,1.95,19.5,191.5,351.88,279.58
2017,9,27,7,30,654.0,58.0,1.9,20.0,242.0,413.58,330.55
2017,9,27,7,45,696.5,63.0,1.85,21.0,293.0,467.28,372.66
2017,9,27,8,0,739.0,68.0,1.8,22.0,344.0,522.35,413.93
2017,9,27,8,15,768.5,71.5,1.75,22.5,393.0,568.58,447.79
2017,9,27,8,30,798.0,75.0,1.7,23.0,442.0,614.54,480.29
2017,9,27,8,45,819.0,78.0,1.7,24.0,487.5,653.53,505.83
2017,9,27,9,0,840.0,81.0,1.7,25.0,533.0,691.12,528.74
2017,9,27,9,15,855.5,83.5,1.65,25.5,573.5,718.68,544.85
2017,9,27,9,30,871.0,86.0,1.6,26.0,614.0,747.97,561.97
2017,9,27,9,45,872.5,92.5,1.55,26.5,646.0,768.63,572.97
2017,9,27,10,0,874.0,99.0,1.5,27.0,678.0,786.27,581.93
2017,9,27,10,15,882.5,100.5,1.5,27.5,706.0,801.0,589.46
2017,9,27,10,30,891.0,102.0,1.5,28.0,734.0,812.81,595.13
2017,9,27,10,45,897.0,103.0,1.5,28.5,754.5,819.1,597.26
2017,9,27,11,0,903.0,104.0,1.5,29.0,775.0,822.27,597.52
2017,9,27,11,15,906.5,104.5,1.6,29.0,787.0,819.81,596.48
2017,9,27,11,30,910.0,105.0,1.7,29.0,799.0,814.2,593.49
2017,9,27,11,45,911.0,105.0,1.85,29.0,803.5,803.03,587.35
2017,9,27,12,0,912.0,105.0,2.0,29.0,808.0,788.81,579.16
2017,9,27,12,15,911.0,105.0,2.1,29.0,804.0,770.12,567.57
2017,9,27,12,30,910.0,105.0,2.2,29.0,800.0,748.58,554.03
2017,9,27,12,45,911.5,102.0,2.35,29.0,789.0,723.08,538.02
2017,9,27,13,0,913.0,99.0,2.5,29.0,778.0,694.84,518.87
2017,9,27,13,15,907.0,98.0,2.55,28.5,757.5,661.16,495.64
2017,9,27,13,30,901.0,97.0,2.6,28.0,737.0,625.4,470.32
2017,9,27,13,45,892.5,95.5,2.65,28.0,709.5,585.87,440.69
2017,9,27,14,0,884.0,94.0,2.7,28.0,682.0,544.79,409.2
2017,9,27,14,15,872.5,92.5,2.7,27.5,647.5,500.95,375.44
2017,9,27,14,30,861.0,91.0,2.7,27.0,613.0,456.2,339.98
2017,9,27,14,45,845.5,88.0,2.75,27.0,572.5,404.63,297.93
2017,9,27,15,0,830.0,85.0,2.8,27.0,532.0,356.03,257.05
2017,9,27,15,15,808.0,82.0,2.75,26.5,487.0,305.77,214.61
2017,9,27,15,30,786.0,79.0,2.7,26.0,442.0,256.62,172.6
2017,9,27,15,45,757.5,75.0,2.7,26.0,393.0,206.68,130.37
2017,9,27,16,0,729.0,71.0,2.7,26.0,344.0,159.0,91.91
2017,9,27,16,15,686.0,66.0,2.6,25.5,293.0,111.68,58.63
2017,9,27,16,30,643.0,61.0,2.5,25.0,242.0,65.04,33.13
2017,9,27,16,45,579.5,53.5,2.45,24.5,192.0,36.37,25.64
2017,9,27,17,0,516.0,46.0,2.4,24.0,142.0,32.75,22.34
2017,9,27,17,15,407.5,36.0,2.3,23.0,96.5,26.63,16.72
2017,9,27,17,30,299.0,26.0,2.2,22.0,51.0,20.12,9.2
2017,9,27,17,45,149.5,13.0,2.1,21.0,25.5,12.78,0.0
2017,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,28,6,15,133.0,13.0,0.35,16.5,23.5,51.27,0.0
2017,9,28,6,30,266.0,26.0,0.3,17.0,47.0,135.72,82.78
2017,9,28,6,45,374.5,37.0,0.3,17.5,91.0,202.29,151.12
2017,9,28,7,0,483.0,48.0,0.3,18.0,135.0,276.91,213.99
2017,9,28,7,15,550.5,56.0,0.3,18.0,185.0,337.58,264.99
2017,9,28,7,30,618.0,64.0,0.3,18.0,235.0,402.71,317.7
2017,9,28,7,45,662.5,69.0,0.35,18.5,286.0,455.62,359.11
2017,9,28,8,0,707.0,74.0,0.4,19.0,337.0,510.19,400.28
2017,9,28,8,15,738.0,78.5,0.4,19.5,385.5,555.03,432.46
2017,9,28,8,30,769.0,83.0,0.4,20.0,434.0,602.0,465.05
2017,9,28,8,45,791.0,86.5,0.45,21.0,479.0,641.27,490.89
2017,9,28,9,0,813.0,90.0,0.5,22.0,524.0,679.25,514.52
2017,9,28,9,15,829.0,92.5,0.55,22.5,564.0,710.2,533.55
2017,9,28,9,30,845.0,95.0,0.6,23.0,604.0,739.07,551.08
2017,9,28,9,45,705.5,149.5,0.7,23.5,590.5,706.33,527.48
2017,9,28,10,0,566.0,204.0,0.8,24.0,577.0,660.25,493.03
2017,9,28,10,15,727.0,152.0,1.0,24.5,652.0,736.62,549.06
2017,9,28,10,30,888.0,100.0,1.2,25.0,727.0,804.67,594.21
2017,9,28,10,45,893.5,101.0,1.4,25.5,747.0,810.48,597.77
2017,9,28,11,0,899.0,102.0,1.6,26.0,767.0,813.2,599.9
2017,9,28,11,15,902.0,103.0,1.8,26.0,779.0,810.82,599.78
2017,9,28,11,30,905.0,104.0,2.0,26.0,791.0,805.3,597.53
2017,9,28,11,45,906.0,104.0,2.2,26.0,794.5,794.13,591.41
2017,9,28,12,0,907.0,104.0,2.4,26.0,798.0,779.92,583.17
2017,9,28,12,15,905.5,104.0,2.5,26.0,794.0,760.92,570.94
2017,9,28,12,30,904.0,104.0,2.6,26.0,790.0,739.1,556.76
2017,9,28,12,45,904.0,101.5,2.75,26.0,778.5,713.16,539.87
2017,9,28,13,0,904.0,99.0,2.9,26.0,767.0,684.57,519.64
2017,9,28,13,15,898.5,98.0,2.95,26.0,747.0,651.46,495.24
2017,9,28,13,30,893.0,97.0,3.0,26.0,727.0,616.25,468.83
2017,9,28,13,45,885.0,95.5,3.1,26.0,699.5,577.28,439.2
2017,9,28,14,0,877.0,94.0,3.2,26.0,672.0,536.74,407.65
2017,9,28,14,15,865.5,92.0,3.2,25.5,638.0,492.74,373.19
2017,9,28,14,30,854.0,90.0,3.2,25.0,604.0,447.87,337.05
2017,9,28,14,45,839.5,87.0,3.2,25.0,564.0,397.03,294.82
2017,9,28,15,0,825.0,84.0,3.2,25.0,524.0,349.12,253.82
2017,9,28,15,15,803.5,81.0,3.15,24.5,479.0,299.34,211.23
2017,9,28,15,30,782.0,78.0,3.1,24.0,434.0,250.63,169.13
2017,9,28,15,45,755.0,73.5,3.05,23.5,386.0,200.87,126.94
2017,9,28,16,0,728.0,69.0,3.0,23.0,338.0,153.23,88.49
2017,9,28,16,15,685.0,64.0,2.95,22.5,287.5,106.17,55.59
2017,9,28,16,30,642.0,59.0,2.9,22.0,237.0,59.89,31.06
2017,9,28,16,45,580.5,51.5,2.85,21.5,187.0,35.0,24.79
2017,9,28,17,0,519.0,44.0,2.8,21.0,137.0,31.3,21.36
2017,9,28,17,15,410.0,34.0,2.8,20.5,92.5,25.1,15.55
2017,9,28,17,30,301.0,24.0,2.8,20.0,48.0,18.49,7.36
2017,9,28,17,45,150.5,12.0,2.85,19.5,24.0,11.8,0.0
2017,9,28,18,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,29,6,15,127.0,12.5,3.0,15.0,22.0,48.69,0.0
2017,9,29,6,30,254.0,25.0,3.0,15.0,44.0,129.03,76.13
2017,9,29,6,45,358.0,36.0,3.0,15.5,86.5,193.8,146.98
2017,9,29,7,0,462.0,47.0,3.0,16.0,129.0,265.39,209.94
2017,9,29,7,15,529.0,54.5,2.85,16.0,177.0,324.08,261.78
2017,9,29,7,30,596.0,62.0,2.7,16.0,225.0,387.22,315.7
2017,9,29,7,45,298.0,88.0,2.55,16.5,169.5,273.42,223.92
2017,9,29,8,0,0.0,114.0,2.4,17.0,114.0,113.76,89.49
2017,9,29,8,15,86.0,153.0,2.45,17.0,192.0,213.23,172.74
2017,9,29,8,30,172.0,192.0,2.5,17.0,270.0,320.32,259.44
2017,9,29,8,45,228.0,206.5,2.65,17.5,321.0,376.46,303.44
2017,9,29,9,0,284.0,221.0,2.8,18.0,372.0,442.36,354.22
2017,9,29,9,15,231.5,246.5,2.8,18.0,375.5,429.09,341.8
2017,9,29,9,30,179.0,272.0,2.8,18.0,379.0,420.09,332.81
2017,9,29,9,45,170.0,289.0,2.85,18.0,395.5,431.9,340.97
2017,9,29,10,0,161.0,306.0,2.9,18.0,412.0,442.71,348.23
2017,9,29,10,15,231.0,310.0,2.95,18.0,469.0,499.92,392.72
2017,9,29,10,30,301.0,314.0,3.0,18.0,526.0,563.33,440.81
2017,9,29,10,45,265.5,331.0,3.05,18.5,521.5,550.82,428.92
2017,9,29,11,0,230.0,348.0,3.1,19.0,517.0,532.11,413.02
2017,9,29,11,15,233.5,353.5,3.15,19.0,528.0,536.54,416.17
2017,9,29,11,30,237.0,359.0,3.2,19.0,539.0,540.03,418.53
2017,9,29,11,45,244.0,356.0,3.25,19.5,542.0,539.86,417.6
2017,9,29,12,0,251.0,353.0,3.3,20.0,545.0,534.99,413.3
2017,9,29,12,15,182.0,357.0,3.4,20.0,495.5,479.5,370.65
2017,9,29,12,30,113.0,361.0,3.5,20.0,446.0,427.44,330.35
2017,9,29,12,45,145.5,357.0,3.6,20.0,464.5,440.91,341.52
2017,9,29,13,0,178.0,353.0,3.7,20.0,483.0,451.18,349.9
2017,9,29,13,15,180.5,341.0,3.85,20.0,470.0,433.29,336.6
2017,9,29,13,30,183.0,329.0,4.0,20.0,457.0,414.91,322.89
2017,9,29,13,45,184.0,315.5,4.2,20.0,440.0,393.86,307.01
2017,9,29,14,0,185.0,302.0,4.4,20.0,423.0,372.43,290.7
2017,9,29,14,15,200.0,285.0,4.5,20.0,409.5,354.07,276.41
2017,9,29,14,30,215.0,268.0,4.6,20.0,396.0,334.21,260.55
2017,9,29,14,45,214.5,248.5,4.7,20.0,369.5,304.83,236.96
2017,9,29,15,0,214.0,229.0,4.8,20.0,343.0,275.32,212.92
2017,9,29,15,15,297.0,195.5,4.75,19.5,338.5,253.8,193.02
2017,9,29,15,30,380.0,162.0,4.7,19.0,334.0,223.88,164.87
2017,9,29,15,45,201.0,148.0,4.7,19.0,238.0,162.05,120.19
2017,9,29,16,0,22.0,134.0,4.7,19.0,142.0,126.45,98.63
2017,9,29,16,15,15.5,114.5,4.7,18.5,120.0,106.41,82.8
2017,9,29,16,30,9.0,95.0,4.7,18.0,98.0,87.17,67.35
2017,9,29,16,45,4.5,75.0,4.7,18.0,76.5,68.95,54.83
2017,9,29,17,0,0.0,55.0,4.7,18.0,55.0,51.24,38.87
2017,9,29,17,15,0.0,36.5,4.65,17.5,36.5,34.54,23.66
2017,9,29,17,30,0.0,18.0,4.6,17.0,18.0,17.38,5.71
2017,9,29,17,45,0.0,9.0,4.55,16.5,9.0,8.85,0.0
2017,9,29,18,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,9,30,6,15,89.0,14.0,5.4,13.5,20.5,39.03,0.0
2017,9,30,6,30,178.0,28.0,5.4,14.0,41.0,105.81,58.89
2017,9,30,6,45,292.5,41.0,5.45,14.5,83.0,172.91,131.47
2017,9,30,7,0,407.0,54.0,5.5,15.0,125.0,248.33,197.92
2017,9,30,7,15,480.0,63.0,5.35,15.0,174.0,309.29,252.32
2017,9,30,7,30,553.0,72.0,5.2,15.0,223.0,375.07,309.52
2017,9,30,7,45,602.0,78.5,5.05,15.5,272.5,429.43,355.34
2017,9,30,8,0,651.0,85.0,4.9,16.0,322.0,485.8,401.23
