Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,8,15,685.0,90.0,4.7,16.5,370.5,532.9,438.14
2017,9,30,8,30,719.0,95.0,4.5,17.0,419.0,580.18,473.95
2017,9,30,8,45,745.0,98.5,4.3,17.5,463.5,620.23,503.03
2017,9,30,9,0,771.0,102.0,4.1,18.0,508.0,657.24,529.24
2017,9,30,9,15,788.5,105.0,3.85,18.5,548.0,688.63,549.83
2017,9,30,9,30,806.0,108.0,3.6,19.0,588.0,718.1,568.21
2017,9,30,9,45,825.5,107.5,3.4,19.5,623.0,743.12,583.19
2017,9,30,10,0,845.0,107.0,3.2,20.0,658.0,765.86,596.29
2017,9,30,10,15,731.5,155.5,3.15,20.5,646.5,737.69,573.56
2017,9,30,10,30,618.0,204.0,3.1,21.0,635.0,701.67,543.22
2017,9,30,10,45,747.0,158.0,3.05,21.5,694.0,753.14,580.9
2017,9,30,11,0,876.0,112.0,3.0,22.0,753.0,797.89,610.15
2017,9,30,11,15,880.0,112.5,3.05,22.0,765.0,795.63,608.06
2017,9,30,11,30,884.0,113.0,3.1,22.0,777.0,790.3,604.29
2017,9,30,11,45,886.5,113.0,3.15,22.5,781.5,780.28,596.21
2017,9,30,12,0,889.0,113.0,3.2,23.0,786.0,767.25,586.17
2017,9,30,12,15,888.0,112.5,3.3,23.0,782.0,748.26,573.37
2017,9,30,12,30,887.0,112.0,3.4,23.0,778.0,726.5,558.64
2017,9,30,12,45,876.0,115.5,3.5,23.5,764.0,699.23,537.78
2017,9,30,13,0,865.0,119.0,3.6,24.0,750.0,669.39,514.59
2017,9,30,13,15,858.5,117.5,3.8,24.0,729.5,635.74,489.69
2017,9,30,13,30,852.0,116.0,4.0,24.0,709.0,600.21,462.78
2017,9,30,13,45,843.0,114.0,4.25,24.0,681.5,561.15,432.65
2017,9,30,14,0,834.0,112.0,4.5,24.0,654.0,520.76,400.81
2017,9,30,14,15,820.5,110.0,4.65,23.5,620.0,477.18,366.23
2017,9,30,14,30,807.0,108.0,4.8,23.0,586.0,433.06,330.14
2017,9,30,14,45,790.0,104.5,5.0,23.0,545.5,385.96,290.21
2017,9,30,15,0,773.0,101.0,5.2,23.0,505.0,339.12,249.61
2017,9,30,15,15,748.0,97.0,5.3,22.5,460.5,287.02,204.85
2017,9,30,15,30,723.0,93.0,5.4,22.0,416.0,239.26,163.36
2017,9,30,15,45,690.0,88.0,5.5,22.0,367.5,190.98,122.32
2017,9,30,16,0,657.0,83.0,5.6,22.0,319.0,145.51,86.05
2017,9,30,16,15,608.0,76.5,5.65,21.0,269.0,100.64,55.84
2017,9,30,16,30,559.0,70.0,5.7,20.0,219.0,60.73,37.09
2017,9,30,16,45,485.5,61.0,5.8,19.5,170.0,43.92,32.72
2017,9,30,17,0,412.0,52.0,5.9,19.0,121.0,39.35,28.39
2017,9,30,17,15,293.5,38.5,5.9,18.5,79.0,30.05,19.61
2017,9,30,17,30,175.0,25.0,5.9,18.0,37.0,19.55,5.47
2017,9,30,17,45,87.5,12.5,5.95,17.5,18.5,12.29,0.0
2017,9,30,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,5.9,16.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,1,6,15,153.5,11.5,4.25,13.5,22.0,54.45,0.0
2017,10,1,6,30,307.0,23.0,4.3,14.0,44.0,141.01,73.52
2017,10,1,6,45,427.0,32.0,4.4,14.5,89.0,212.7,160.73
2017,10,1,7,0,547.0,41.0,4.5,15.0,134.0,290.82,230.51
2017,10,1,7,15,613.5,47.0,4.55,15.5,184.5,347.92,282.03
2017,10,1,7,30,680.0,53.0,4.6,16.0,235.0,412.26,337.72
2017,10,1,7,45,722.5,57.0,4.65,16.5,286.0,465.0,382.38
2017,10,1,8,0,765.0,61.0,4.7,17.0,337.0,519.03,426.53
2017,10,1,8,15,793.0,64.5,4.65,17.5,385.5,564.59,462.32
2017,10,1,8,30,821.0,68.0,4.6,18.0,434.0,609.7,496.63
2017,10,1,8,45,841.5,70.5,4.6,18.5,479.0,644.2,522.09
2017,10,1,9,0,862.0,73.0,4.6,19.0,524.0,680.95,547.36
2017,10,1,9,15,876.0,75.0,4.55,19.5,563.5,710.79,566.84
2017,10,1,9,30,890.0,77.0,4.5,20.0,603.0,738.38,584.44
2017,10,1,9,45,892.0,82.0,4.45,20.5,635.0,757.89,595.93
2017,10,1,10,0,894.0,87.0,4.4,21.0,667.0,774.37,605.23
2017,10,1,10,15,901.5,88.0,4.4,21.0,693.5,787.68,613.75
2017,10,1,10,30,909.0,89.0,4.4,21.0,720.0,798.0,620.23
2017,10,1,10,45,746.5,160.0,4.4,21.5,687.5,751.56,584.79
2017,10,1,11,0,584.0,231.0,4.4,22.0,655.0,693.16,537.29
2017,10,1,11,15,753.0,162.5,4.4,22.0,718.5,749.26,581.62
2017,10,1,11,30,922.0,94.0,4.4,22.0,782.0,795.76,614.36
2017,10,1,11,45,921.0,95.0,4.4,22.5,784.5,783.79,604.15
2017,10,1,12,0,920.0,96.0,4.4,23.0,787.0,768.79,592.26
2017,10,1,12,15,918.5,95.5,4.45,23.0,782.5,748.96,578.49
2017,10,1,12,30,917.0,95.0,4.5,23.0,778.0,726.3,562.7
2017,10,1,12,45,912.5,95.0,4.6,23.0,765.5,699.4,543.52
2017,10,1,13,0,908.0,95.0,4.7,23.0,753.0,670.01,521.4
2017,10,1,13,15,902.5,94.0,4.8,23.0,732.5,636.75,495.96
2017,10,1,13,30,897.0,93.0,4.9,23.0,712.0,601.38,468.39
2017,10,1,13,45,887.0,92.0,5.0,23.0,684.5,561.69,436.9
2017,10,1,14,0,877.0,91.0,5.1,23.0,657.0,520.58,403.55
2017,10,1,14,15,865.0,89.0,5.15,23.0,622.5,476.45,366.97
2017,10,1,14,30,853.0,87.0,5.2,23.0,588.0,431.5,328.85
2017,10,1,14,45,835.5,85.0,5.3,23.0,547.5,380.66,285.44
2017,10,1,15,0,818.0,83.0,5.4,23.0,507.0,333.05,243.66
2017,10,1,15,15,796.0,80.0,5.45,22.5,462.5,283.77,200.54
2017,10,1,15,30,774.0,77.0,5.5,22.0,418.0,235.63,158.26
2017,10,1,15,45,738.5,74.0,5.6,21.5,369.0,186.57,116.79
2017,10,1,16,0,703.0,71.0,5.7,21.0,320.0,137.3,77.88
2017,10,1,16,15,657.0,66.0,5.75,20.5,270.0,91.77,47.73
2017,10,1,16,30,611.0,61.0,5.8,20.0,220.0,50.78,30.28
2017,10,1,16,45,532.0,54.0,5.85,19.5,170.5,38.05,27.58
2017,10,1,17,0,453.0,47.0,5.9,19.0,121.0,35.0,24.58
2017,10,1,17,15,327.0,35.0,5.85,18.0,78.5,26.99,16.93
2017,10,1,17,30,201.0,23.0,5.8,17.0,36.0,18.42,2.68
2017,10,1,17,45,100.5,11.5,5.75,16.5,18.0,11.3,0.0
2017,10,1,18,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,2,6,15,167.5,11.0,4.7,13.5,22.0,57.43,0.0
2017,10,2,6,30,335.0,22.0,4.8,14.0,44.0,147.27,69.65
2017,10,2,6,45,453.0,31.0,4.95,14.5,90.0,219.81,165.37
2017,10,2,7,0,571.0,40.0,5.1,15.0,136.0,294.67,233.29
2017,10,2,7,15,638.0,46.0,5.05,15.5,187.5,355.92,288.46
2017,10,2,7,30,705.0,52.0,5.0,16.0,239.0,421.21,345.12
2017,10,2,7,45,748.0,56.5,5.0,16.5,291.0,475.55,391.2
2017,10,2,8,0,791.0,61.0,5.0,17.0,343.0,531.16,436.63
2017,10,2,8,15,819.5,64.0,4.9,17.5,393.0,577.14,472.75
2017,10,2,8,30,848.0,67.0,4.8,18.0,443.0,618.98,504.57
2017,10,2,8,45,869.0,69.5,4.7,18.5,489.0,658.11,533.19
2017,10,2,9,0,890.0,72.0,4.6,19.0,535.0,695.74,558.6
2017,10,2,9,15,904.5,74.0,4.45,19.0,575.5,726.43,579.2
2017,10,2,9,30,919.0,76.0,4.3,19.0,616.0,754.8,597.83
2017,10,2,9,45,924.5,80.0,4.2,19.5,649.5,776.17,610.55
2017,10,2,10,0,930.0,84.0,4.1,20.0,683.0,794.53,621.02
2017,10,2,10,15,937.5,85.0,4.05,20.5,710.5,808.07,628.22
2017,10,2,10,30,945.0,86.0,4.0,21.0,738.0,818.5,633.27
2017,10,2,10,45,949.5,87.0,3.95,21.5,757.5,823.4,634.51
2017,10,2,11,0,954.0,88.0,3.9,22.0,777.0,825.03,633.58
2017,10,2,11,15,956.5,88.5,3.95,22.0,788.5,821.28,630.69
2017,10,2,11,30,959.0,89.0,4.0,22.0,800.0,814.24,625.63
2017,10,2,11,45,959.0,89.0,4.05,22.0,803.5,801.55,616.7
2017,10,2,12,0,959.0,89.0,4.1,22.0,807.0,785.68,605.64
2017,10,2,12,15,957.5,89.0,4.2,22.0,802.0,765.63,591.85
2017,10,2,12,30,956.0,89.0,4.3,22.0,797.0,742.62,575.95
2017,10,2,12,45,944.0,92.5,4.45,22.0,781.5,713.24,555.07
2017,10,2,13,0,932.0,96.0,4.6,22.0,766.0,681.61,531.39
2017,10,2,13,15,925.5,95.0,4.7,22.0,745.0,646.98,504.9
2017,10,2,13,30,919.0,94.0,4.8,22.0,724.0,610.25,476.24
2017,10,2,13,45,908.0,93.0,4.95,22.0,695.0,569.23,443.77
2017,10,2,14,0,897.0,92.0,5.1,22.0,666.0,526.83,409.39
2017,10,2,14,15,884.5,90.0,5.2,21.5,631.0,481.67,372.6
2017,10,2,14,30,872.0,88.0,5.3,21.0,596.0,435.7,334.07
2017,10,2,14,45,853.5,86.5,5.4,21.0,554.5,384.18,289.64
2017,10,2,15,0,835.0,85.0,5.5,21.0,513.0,335.94,246.92
2017,10,2,15,15,812.0,81.5,5.6,20.5,467.5,285.22,202.27
2017,10,2,15,30,789.0,78.0,5.7,20.0,422.0,235.73,158.61
2017,10,2,15,45,755.0,74.5,5.8,20.0,372.0,185.89,116.04
2017,10,2,16,0,721.0,71.0,5.9,20.0,322.0,138.94,79.02
2017,10,2,16,15,672.5,65.5,5.9,19.0,271.0,88.83,46.05
2017,10,2,16,30,624.0,60.0,5.9,18.0,220.0,46.83,29.45
2017,10,2,16,45,544.0,53.0,5.95,17.5,169.5,37.52,27.33
2017,10,2,17,0,464.0,46.0,6.0,17.0,119.0,34.44,24.26
2017,10,2,17,15,330.5,34.0,5.9,16.5,76.0,26.37,16.34
2017,10,2,17,30,197.0,22.0,5.8,16.0,33.0,17.74,0.0
2017,10,2,17,45,98.5,11.0,5.75,15.5,16.5,10.81,0.0
2017,10,2,18,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,3,6,15,88.5,12.0,3.4,10.5,17.5,36.18,0.0
2017,10,3,6,30,177.0,24.0,3.4,11.0,35.0,96.69,39.15
2017,10,3,6,45,301.0,37.0,3.45,11.5,77.0,169.37,127.84
2017,10,3,7,0,425.0,50.0,3.5,12.0,119.0,247.39,197.21
2017,10,3,7,15,501.0,58.5,3.4,12.5,168.5,308.98,252.0
2017,10,3,7,30,577.0,67.0,3.3,13.0,218.0,375.63,309.43
2017,10,3,7,45,629.5,72.5,3.2,13.5,268.5,430.93,355.99
2017,10,3,8,0,682.0,78.0,3.1,14.0,319.0,488.44,402.65
2017,10,3,8,15,716.0,82.5,3.05,14.5,368.0,535.45,439.6
2017,10,3,8,30,750.0,87.0,3.0,15.0,417.0,580.41,473.87
2017,10,3,8,45,776.5,90.0,2.95,15.5,462.5,620.89,503.67
2017,10,3,9,0,803.0,93.0,2.9,16.0,508.0,660.31,531.89
2017,10,3,9,15,821.0,95.5,2.7,16.5,548.0,691.82,552.16
2017,10,3,9,30,839.0,98.0,2.5,17.0,588.0,721.34,570.19
2017,10,3,9,45,859.5,97.5,2.35,17.5,624.0,747.2,585.45
2017,10,3,10,0,880.0,97.0,2.2,18.0,660.0,767.32,596.36
2017,10,3,10,15,889.0,98.5,2.1,18.5,688.0,781.87,603.61
2017,10,3,10,30,898.0,100.0,2.0,19.0,716.0,793.49,608.81
2017,10,3,10,45,905.5,100.5,1.9,19.5,736.5,799.86,610.4
2017,10,3,11,0,913.0,101.0,1.8,20.0,757.0,803.11,609.93
2017,10,3,11,15,916.5,101.5,1.85,20.0,769.0,800.13,607.87
2017,10,3,11,30,920.0,102.0,1.9,20.0,781.0,793.98,603.78
2017,10,3,11,45,921.5,102.0,2.0,20.5,785.0,782.68,595.54
2017,10,3,12,0,923.0,102.0,2.1,21.0,789.0,768.28,585.25
2017,10,3,12,15,922.0,102.0,2.3,21.0,784.5,749.09,573.43
2017,10,3,12,30,921.0,102.0,2.5,21.0,780.0,727.03,559.42
2017,10,3,12,45,917.0,101.5,2.75,21.5,767.0,699.74,539.43
2017,10,3,13,0,913.0,101.0,3.0,22.0,754.0,669.95,517.07
2017,10,3,13,15,907.0,100.0,3.15,22.0,733.5,636.14,491.79
2017,10,3,13,30,901.0,99.0,3.3,22.0,713.0,600.26,464.34
2017,10,3,13,45,892.5,97.0,3.5,22.0,685.0,560.25,433.2
2017,10,3,14,0,884.0,95.0,3.7,22.0,657.0,518.72,399.99
2017,10,3,14,15,871.5,93.0,3.75,21.5,621.5,471.39,361.92
2017,10,3,14,30,859.0,91.0,3.8,21.0,586.0,425.72,323.95
2017,10,3,14,45,842.5,88.0,3.9,21.0,545.5,377.21,282.24
2017,10,3,15,0,826.0,85.0,4.0,21.0,505.0,328.82,239.78
2017,10,3,15,15,801.5,82.0,4.1,20.5,459.0,278.71,196.04
2017,10,3,15,30,777.0,79.0,4.2,20.0,413.0,229.98,153.47
2017,10,3,15,45,744.0,74.5,4.35,20.0,363.5,180.2,111.42
2017,10,3,16,0,711.0,70.0,4.5,20.0,314.0,133.2,74.91
2017,10,3,16,15,661.5,64.0,4.6,19.5,263.0,83.4,42.88
2017,10,3,16,30,612.0,58.0,4.7,19.0,212.0,41.81,31.1
2017,10,3,16,45,535.0,50.0,4.85,18.5,162.0,35.21,25.17
2017,10,3,17,0,458.0,42.0,5.0,18.0,112.0,31.05,21.17
2017,10,3,17,15,325.5,30.5,4.9,17.0,70.5,23.31,13.54
2017,10,3,17,30,193.0,19.0,4.8,16.0,29.0,15.02,0.0
2017,10,3,17,45,96.5,9.5,4.75,15.5,14.5,9.34,0.0
2017,10,3,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,4,6,15,123.0,10.5,0.9,12.5,18.0,43.87,0.0
2017,10,4,6,30,246.0,21.0,0.9,13.0,36.0,114.36,37.58
2017,10,4,6,45,371.0,31.5,0.95,13.5,79.0,187.92,138.95
2017,10,4,7,0,496.0,42.0,1.0,14.0,122.0,266.05,207.72
2017,10,4,7,15,568.5,49.0,0.95,14.0,172.0,326.68,260.85
2017,10,4,7,30,641.0,56.0,0.9,14.0,222.0,392.15,316.07
2017,10,4,7,45,688.5,61.0,0.85,14.5,273.0,444.1,358.22
2017,10,4,8,0,736.0,66.0,0.8,15.0,324.0,500.32,401.76
2017,10,4,8,15,767.5,70.0,0.75,15.5,373.0,547.13,436.38
2017,10,4,8,30,799.0,74.0,0.7,16.0,422.0,593.74,469.54
2017,10,4,8,45,823.0,76.5,0.7,16.5,467.5,633.18,496.89
2017,10,4,9,0,847.0,79.0,0.7,17.0,513.0,671.34,522.34
2017,10,4,9,15,863.0,81.0,0.75,17.5,553.0,698.17,539.09
2017,10,4,9,30,879.0,83.0,0.8,18.0,593.0,726.52,556.89
2017,10,4,9,45,889.5,85.5,0.9,19.0,627.0,749.03,570.11
2017,10,4,10,0,900.0,88.0,1.0,20.0,661.0,768.82,581.44
2017,10,4,10,15,908.5,89.5,1.05,20.5,688.5,783.15,589.53
2017,10,4,10,30,917.0,91.0,1.1,21.0,716.0,794.47,595.7
2017,10,4,10,45,924.0,91.0,1.2,21.5,736.0,799.96,598.69
2017,10,4,11,0,931.0,91.0,1.3,22.0,756.0,802.26,599.67
2017,10,4,11,15,934.5,91.5,1.35,22.0,768.0,799.21,597.74
2017,10,4,11,30,938.0,92.0,1.4,22.0,780.0,792.93,593.78
2017,10,4,11,45,940.0,92.0,1.45,22.5,784.0,781.8,585.54
2017,10,4,12,0,942.0,92.0,1.5,23.0,788.0,767.51,575.29
2017,10,4,12,15,941.0,91.5,1.6,23.0,783.5,747.51,562.78
2017,10,4,12,30,940.0,91.0,1.7,23.0,779.0,724.59,548.21
2017,10,4,12,45,933.0,92.5,1.8,23.5,765.0,696.9,528.0
2017,10,4,13,0,926.0,94.0,1.9,24.0,751.0,666.78,505.47
2017,10,4,13,15,920.0,93.0,1.95,23.5,730.5,632.62,481.25
2017,10,4,13,30,914.0,92.0,2.0,23.0,710.0,596.36,454.81
2017,10,4,13,45,906.5,90.0,2.15,23.0,682.0,556.46,424.49
2017,10,4,14,0,899.0,88.0,2.3,23.0,654.0,514.95,391.96
2017,10,4,14,15,886.5,86.0,2.4,23.0,619.0,469.81,355.56
2017,10,4,14,30,874.0,84.0,2.5,23.0,584.0,423.88,317.47
2017,10,4,14,45,857.5,81.5,2.6,23.0,543.0,372.2,274.04
2017,10,4,15,0,841.0,79.0,2.7,23.0,502.0,323.67,232.04
2017,10,4,15,15,817.5,76.0,2.75,22.5,456.0,273.23,188.53
2017,10,4,15,30,794.0,73.0,2.8,22.0,410.0,224.06,146.09
2017,10,4,15,45,760.0,69.0,2.9,22.0,360.5,173.88,104.39
2017,10,4,16,0,726.0,65.0,3.0,22.0,311.0,126.56,68.52
2017,10,4,16,15,677.5,59.5,3.05,21.0,260.0,80.26,40.71
2017,10,4,16,30,629.0,54.0,3.1,20.0,209.0,36.18,26.04
2017,10,4,16,45,550.5,46.5,3.15,19.5,159.0,32.49,22.67
2017,10,4,17,0,472.0,39.0,3.2,19.0,109.0,28.62,18.94
2017,10,4,17,15,337.5,28.0,3.25,18.0,67.5,21.24,11.53
2017,10,4,17,30,203.0,17.0,3.3,17.0,26.0,13.32,0.0
2017,10,4,17,45,101.5,8.5,3.35,16.5,13.0,8.36,0.0
2017,10,4,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,6,15,133.5,9.5,0.7,11.5,17.0,45.38,0.0
2017,10,5,6,30,267.0,19.0,0.7,12.0,34.0,117.34,27.5
2017,10,5,6,45,392.5,29.5,0.75,12.5,78.0,192.19,141.34
2017,10,5,7,0,518.0,40.0,0.8,13.0,122.0,270.96,211.29
2017,10,5,7,15,589.5,46.5,0.75,13.5,172.0,331.12,263.7
2017,10,5,7,30,661.0,53.0,0.7,14.0,222.0,393.69,316.04
2017,10,5,7,45,706.0,58.0,0.7,14.5,273.0,447.42,359.68
2017,10,5,8,0,751.0,63.0,0.7,15.0,324.0,502.63,402.63
2017,10,5,8,15,782.0,67.0,0.7,15.5,373.0,549.45,437.63
2017,10,5,8,30,813.0,71.0,0.7,16.0,422.0,596.01,471.23
2017,10,5,8,45,835.0,74.0,0.7,16.5,467.5,634.96,498.22
2017,10,5,9,0,857.0,77.0,0.7,17.0,513.0,672.49,523.27
2017,10,5,9,15,873.0,79.0,0.75,17.5,553.0,699.47,540.14
2017,10,5,9,30,889.0,81.0,0.8,18.0,593.0,727.89,557.98
2017,10,5,9,45,897.5,84.0,0.9,19.0,626.5,749.55,570.61
2017,10,5,10,0,906.0,87.0,1.0,20.0,660.0,768.39,581.31
2017,10,5,10,15,914.0,88.5,1.1,20.5,687.0,782.31,589.76
2017,10,5,10,30,922.0,90.0,1.2,21.0,714.0,793.19,596.26
2017,10,5,10,45,927.5,91.0,1.35,21.5,734.0,798.52,599.68
2017,10,5,11,0,933.0,92.0,1.5,22.0,754.0,800.63,600.98
2017,10,5,11,15,936.0,92.5,1.55,22.0,765.5,797.11,598.66
2017,10,5,11,30,939.0,93.0,1.6,22.0,777.0,790.35,594.3
2017,10,5,11,45,940.0,93.0,1.7,22.5,780.5,778.41,585.87
2017,10,5,12,0,941.0,93.0,1.8,23.0,784.0,763.34,575.36
2017,10,5,12,15,940.0,93.0,1.9,23.0,779.5,743.8,562.91
2017,10,5,12,30,939.0,93.0,2.0,23.0,775.0,721.33,548.3
2017,10,5,12,45,939.5,90.5,2.1,23.5,763.0,694.57,528.35
2017,10,5,13,0,940.0,88.0,2.2,24.0,751.0,665.03,506.05
2017,10,5,13,15,934.5,87.0,2.3,24.0,730.5,630.78,480.78
2017,10,5,13,30,929.0,86.0,2.4,24.0,710.0,594.35,453.27
2017,10,5,13,45,920.0,85.0,2.55,24.0,681.5,554.13,422.37
2017,10,5,14,0,911.0,84.0,2.7,24.0,653.0,512.36,389.35
2017,10,5,14,15,899.0,82.0,2.75,24.0,618.0,467.03,352.45
2017,10,5,14,30,887.0,80.0,2.8,24.0,583.0,420.83,313.88
2017,10,5,14,45,870.5,77.5,2.9,24.0,542.0,371.99,272.43
2017,10,5,15,0,854.0,75.0,3.0,24.0,501.0,319.61,227.41
2017,10,5,15,15,831.0,72.5,3.05,23.5,455.0,269.25,183.92
2017,10,5,15,30,808.0,70.0,3.1,23.0,409.0,220.09,141.54
2017,10,5,15,45,774.5,66.0,3.15,23.0,359.0,169.46,99.75
2017,10,5,16,0,741.0,62.0,3.2,23.0,309.0,121.62,64.06
2017,10,5,16,15,692.5,57.0,3.2,22.0,258.0,75.23,37.31
2017,10,5,16,30,644.0,52.0,3.2,21.0,207.0,38.22,27.69
2017,10,5,16,45,565.0,44.5,3.25,20.5,157.0,31.07,21.3
2017,10,5,17,0,486.0,37.0,3.3,20.0,107.0,27.11,17.49
2017,10,5,17,15,347.0,26.0,3.25,19.0,65.5,19.64,9.86
2017,10,5,17,30,208.0,15.0,3.2,18.0,24.0,11.62,0.0
2017,10,5,17,45,104.0,7.5,3.2,17.5,12.0,7.37,0.0
2017,10,5,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,6,15,131.5,9.5,1.2,13.5,16.5,44.47,0.0
2017,10,6,6,30,263.0,19.0,1.3,14.0,33.0,114.54,12.61
2017,10,6,6,45,393.5,29.0,1.4,14.5,76.5,190.75,138.47
2017,10,6,7,0,524.0,39.0,1.5,15.0,120.0,270.48,209.8
2017,10,6,7,15,597.0,46.0,1.45,15.5,171.0,329.07,261.47
2017,10,6,7,30,670.0,53.0,1.4,16.0,222.0,395.69,317.56
2017,10,6,7,45,716.0,58.0,1.35,16.5,273.5,450.09,362.04
2017,10,6,8,0,762.0,63.0,1.3,17.0,325.0,506.0,405.79
2017,10,6,8,15,793.5,66.5,1.2,17.5,374.5,552.73,440.55
2017,10,6,8,30,825.0,70.0,1.1,18.0,424.0,599.2,473.65
2017,10,6,8,45,846.0,73.5,1.05,18.5,469.5,638.27,500.46
2017,10,6,9,0,867.0,77.0,1.0,19.0,515.0,675.81,525.28
2017,10,6,9,15,883.0,79.0,1.0,19.5,555.5,702.89,541.63
2017,10,6,9,30,899.0,81.0,1.0,20.0,596.0,731.36,558.84
2017,10,6,9,45,903.0,86.0,1.0,21.0,628.5,751.99,569.38
2017,10,6,10,0,907.0,91.0,1.0,22.0,661.0,769.63,577.86
2017,10,6,10,15,915.5,92.0,1.05,22.5,688.5,783.25,585.42
2017,10,6,10,30,924.0,93.0,1.1,23.0,716.0,793.84,591.05
2017,10,6,10,45,929.5,94.5,1.15,24.0,735.5,799.57,592.41
2017,10,6,11,0,935.0,96.0,1.2,25.0,755.0,802.08,591.78
2017,10,6,11,15,938.5,96.5,1.2,25.5,767.0,798.8,588.0
2017,10,6,11,30,942.0,97.0,1.2,26.0,779.0,792.27,582.28
2017,10,6,11,45,944.0,96.5,1.3,26.5,782.5,780.41,574.33
2017,10,6,12,0,946.0,96.0,1.4,27.0,786.0,765.38,564.33
2017,10,6,12,15,944.5,96.0,1.5,27.0,781.5,745.33,552.06
2017,10,6,12,30,943.0,96.0,1.6,27.0,777.0,722.36,537.33
2017,10,6,12,45,943.5,93.5,1.75,27.0,764.5,695.43,519.24
2017,10,6,13,0,944.0,91.0,1.9,27.0,752.0,665.71,498.65
2017,10,6,13,15,937.5,90.0,2.05,27.0,731.0,630.72,473.61
2017,10,6,13,30,931.0,89.0,2.2,27.0,710.0,593.61,446.29
2017,10,6,13,45,921.5,87.5,2.4,27.0,681.0,552.58,415.45
2017,10,6,14,0,912.0,86.0,2.6,27.0,652.0,510.05,382.43
2017,10,6,14,15,899.5,84.0,2.75,26.5,616.0,464.48,346.66
2017,10,6,14,30,887.0,82.0,2.9,26.0,580.0,418.09,309.01
2017,10,6,14,45,869.0,80.0,3.05,26.0,538.5,369.23,267.84
2017,10,6,15,0,851.0,78.0,3.2,26.0,497.0,317.03,223.28
2017,10,6,15,15,827.0,74.5,3.3,25.5,450.5,265.78,179.48
2017,10,6,15,30,803.0,71.0,3.4,25.0,404.0,215.84,136.96
2017,10,6,15,45,768.5,67.0,3.5,24.5,354.0,165.5,96.2
2017,10,6,16,0,734.0,63.0,3.6,24.0,304.0,118.06,61.71
2017,10,6,16,15,683.0,58.0,3.6,23.0,252.5,72.21,36.37
2017,10,6,16,30,632.0,53.0,3.6,22.0,201.0,35.93,25.56
2017,10,6,16,45,549.0,45.5,3.65,21.0,151.5,32.21,22.19
2017,10,6,17,0,466.0,38.0,3.7,20.0,102.0,28.32,18.44
2017,10,6,17,15,322.0,26.0,3.65,19.0,61.5,19.91,9.63
2017,10,6,17,30,178.0,14.0,3.6,18.0,21.0,13.76,0.0
2017,10,6,17,45,89.0,7.0,3.6,17.5,10.5,0.0,0.0
2017,10,6,18,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,7,6,15,110.0,9.0,0.7,14.0,14.5,37.93,0.0
2017,10,7,6,30,220.0,18.0,0.8,14.0,29.0,98.72,0.0
2017,10,7,6,45,349.0,29.0,0.95,14.5,71.0,173.84,124.78
2017,10,7,7,0,478.0,40.0,1.1,15.0,113.0,251.7,194.46
2017,10,7,7,15,553.0,47.5,1.25,15.5,162.0,312.36,247.73
2017,10,7,7,30,628.0,55.0,1.4,16.0,211.0,378.1,303.55
2017,10,7,7,45,675.0,60.5,1.55,16.5,261.5,429.14,346.31
2017,10,7,8,0,722.0,66.0,1.7,17.0,312.0,484.52,390.95
2017,10,7,8,15,754.5,70.0,1.75,17.5,360.5,530.95,426.92
2017,10,7,8,30,787.0,74.0,1.8,18.0,409.0,577.26,461.68
2017,10,7,8,45,810.5,77.0,1.85,18.5,453.5,616.17,489.96
2017,10,7,9,0,834.0,80.0,1.9,19.0,498.0,653.78,516.61
2017,10,7,9,15,851.0,82.5,1.95,19.5,538.0,684.78,537.26
2017,10,7,9,30,868.0,85.0,2.0,20.0,578.0,710.23,553.35
2017,10,7,9,45,875.5,88.5,2.1,21.0,611.0,731.15,565.41
2017,10,7,10,0,883.0,92.0,2.2,22.0,644.0,749.3,575.48
2017,10,7,10,15,753.0,141.5,2.3,22.5,626.0,716.55,550.69
2017,10,7,10,30,623.0,191.0,2.4,23.0,608.0,672.75,515.94
2017,10,7,10,45,766.5,144.5,2.55,23.5,672.0,730.16,558.92
2017,10,7,11,0,910.0,98.0,2.7,24.0,736.0,781.34,593.55
2017,10,7,11,15,913.0,98.5,2.85,24.0,747.5,777.75,591.07
2017,10,7,11,30,916.0,99.0,3.0,24.0,759.0,771.0,586.9
2017,10,7,11,45,916.5,99.5,3.2,24.5,762.0,759.31,578.45
2017,10,7,12,0,917.0,100.0,3.4,25.0,765.0,744.58,567.89
2017,10,7,12,15,915.0,100.0,3.65,25.0,760.0,724.66,554.95
2017,10,7,12,30,913.0,100.0,3.9,25.0,755.0,701.94,538.99
2017,10,7,12,45,909.5,99.0,4.15,25.0,741.5,674.61,519.09
2017,10,7,13,0,906.0,98.0,4.4,25.0,728.0,644.79,496.89
2017,10,7,13,15,898.5,97.0,4.65,24.5,707.0,610.34,471.93
2017,10,7,13,30,891.0,96.0,4.9,24.0,686.0,573.95,444.69
2017,10,7,13,45,880.0,95.0,5.15,24.0,657.0,534.05,413.02
2017,10,7,14,0,869.0,94.0,5.4,24.0,628.0,490.43,377.64
2017,10,7,14,15,854.5,92.0,5.6,23.5,592.5,445.44,340.81
2017,10,7,14,30,840.0,90.0,5.8,23.0,557.0,399.95,302.46
2017,10,7,14,45,819.5,87.5,6.0,23.0,515.5,351.71,260.55
2017,10,7,15,0,799.0,85.0,6.2,23.0,474.0,304.01,218.42
2017,10,7,15,15,772.0,81.5,6.3,22.5,428.5,254.64,175.31
2017,10,7,15,30,745.0,78.0,6.4,22.0,383.0,206.97,134.11
2017,10,7,15,45,704.0,74.0,6.5,21.5,334.0,155.64,92.42
2017,10,7,16,0,663.0,70.0,6.6,21.0,285.0,110.83,60.04
2017,10,7,16,15,607.0,64.0,6.5,20.0,235.0,67.63,36.43
2017,10,7,16,30,551.0,58.0,6.4,19.0,185.0,40.43,29.81
2017,10,7,16,45,455.5,50.0,6.3,18.5,137.0,36.51,26.13
2017,10,7,17,0,360.0,42.0,6.2,18.0,89.0,32.47,22.05
2017,10,7,17,15,217.5,28.0,6.05,17.5,52.5,21.72,10.44
2017,10,7,17,30,75.0,14.0,5.9,17.0,16.0,13.76,0.0
2017,10,7,17,45,37.5,7.0,5.75,16.5,8.0,0.0,0.0
2017,10,7,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,8,6,15,80.5,9.5,4.1,12.5,13.0,30.4,0.0
2017,10,8,6,30,161.0,19.0,4.1,13.0,26.0,80.34,0.0
2017,10,8,6,45,307.5,30.5,4.2,13.5,67.5,159.88,114.57
2017,10,8,7,0,454.0,42.0,4.3,14.0,109.0,242.9,189.78
2017,10,8,7,15,534.5,50.0,4.3,14.5,158.5,305.34,245.71
2017,10,8,7,30,615.0,58.0,4.3,15.0,208.0,373.26,304.7
2017,10,8,7,45,673.5,62.0,4.35,15.5,260.0,430.03,353.25
2017,10,8,8,0,732.0,66.0,4.4,16.0,312.0,487.32,400.73
2017,10,8,8,15,766.0,70.0,4.4,16.5,361.5,534.78,438.76
2017,10,8,8,30,800.0,74.0,4.4,17.0,411.0,582.16,475.56
2017,10,8,8,45,830.0,75.0,4.4,17.5,457.5,623.15,506.49
2017,10,8,9,0,860.0,76.0,4.4,18.0,504.0,663.13,535.88
2017,10,8,9,15,877.0,78.5,4.35,18.5,544.5,691.11,554.51
2017,10,8,9,30,894.0,81.0,4.3,19.0,585.0,720.46,573.63
2017,10,8,9,45,901.5,84.5,4.3,19.5,618.5,741.71,586.86
2017,10,8,10,0,909.0,88.0,4.3,20.0,652.0,760.11,597.99
2017,10,8,10,15,918.0,89.5,4.25,20.5,679.5,774.47,606.02
2017,10,8,10,30,927.0,91.0,4.2,21.0,707.0,785.8,611.91
2017,10,8,10,45,932.5,92.5,4.2,21.5,727.0,791.38,613.96
2017,10,8,11,0,938.0,94.0,4.2,22.0,747.0,793.73,613.85
2017,10,8,11,15,941.5,94.5,4.25,22.0,759.0,790.31,611.14
2017,10,8,11,30,945.0,95.0,4.3,22.0,771.0,783.63,606.26
2017,10,8,11,45,946.0,95.5,4.4,22.5,774.5,771.93,596.92
2017,10,8,12,0,947.0,96.0,4.5,23.0,778.0,757.06,585.65
2017,10,8,12,15,946.0,95.5,4.55,23.0,773.5,736.76,571.43
2017,10,8,12,30,945.0,95.0,4.6,23.0,769.0,713.52,554.2
2017,10,8,12,45,933.0,98.5,4.7,23.0,754.0,684.42,532.17
2017,10,8,13,0,921.0,102.0,4.8,23.0,739.0,653.13,508.13
2017,10,8,13,15,915.0,101.0,4.85,23.0,718.0,619.03,481.47
2017,10,8,13,30,909.0,100.0,4.9,23.0,697.0,582.86,452.67
2017,10,8,13,45,899.0,98.5,4.95,23.0,668.0,542.32,419.92
2017,10,8,14,0,889.0,97.0,5.0,23.0,639.0,498.02,383.56
2017,10,8,14,15,875.5,95.0,5.0,23.0,604.0,452.67,345.4
2017,10,8,14,30,862.0,93.0,5.0,23.0,569.0,406.68,305.88
2017,10,8,14,45,849.0,88.5,5.05,23.0,528.5,358.19,263.65
2017,10,8,15,0,836.0,84.0,5.1,23.0,488.0,309.52,220.58
2017,10,8,15,15,810.0,80.5,5.0,22.5,441.0,258.74,176.31
2017,10,8,15,30,784.0,77.0,4.9,22.0,394.0,209.52,133.95
2017,10,8,15,45,676.5,85.0,4.8,22.0,334.0,157.78,94.97
2017,10,8,16,0,569.0,93.0,4.7,22.0,274.0,119.89,71.33
2017,10,8,16,15,508.5,83.0,4.45,21.5,224.0,78.37,48.61
2017,10,8,16,30,448.0,73.0,4.2,21.0,174.0,53.36,40.72
2017,10,8,16,45,296.0,58.5,4.0,20.5,118.0,43.71,32.05
2017,10,8,17,0,144.0,44.0,3.8,20.0,62.0,35.97,24.69
2017,10,8,17,15,81.5,24.5,3.7,19.5,34.0,20.57,8.63
2017,10,8,17,30,19.0,5.0,3.6,19.0,6.0,4.91,0.0
2017,10,8,17,45,9.5,2.5,3.5,18.5,3.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,9,6,15,16.0,4.5,2.8,13.5,5.0,8.57,0.0
2017,10,9,6,30,32.0,9.0,2.8,14.0,10.0,21.78,0.0
2017,10,9,6,45,85.0,29.0,2.85,14.5,39.5,71.14,48.2
2017,10,9,7,0,138.0,49.0,2.9,15.0,69.0,118.47,90.84
2017,10,9,7,15,189.0,72.5,2.9,15.5,111.5,172.81,137.72
2017,10,9,7,30,240.0,96.0,2.9,16.0,154.0,230.11,186.48
2017,10,9,7,45,282.0,116.0,2.95,16.5,199.0,281.45,229.49
2017,10,9,8,0,324.0,136.0,3.0,17.0,244.0,334.97,273.21
2017,10,9,8,15,359.0,152.0,2.9,17.5,288.5,381.61,310.2
2017,10,9,8,30,394.0,168.0,2.8,18.0,333.0,429.4,347.1
2017,10,9,8,45,425.0,180.0,2.7,18.5,375.0,477.7,383.31
2017,10,9,9,0,456.0,192.0,2.6,19.0,417.0,519.58,413.84
2017,10,9,9,15,478.0,202.5,2.5,19.5,455.0,553.53,437.66
2017,10,9,9,30,500.0,213.0,2.4,20.0,493.0,586.61,460.34
2017,10,9,9,45,562.0,203.5,2.3,21.0,536.0,625.94,487.21
2017,10,9,10,0,624.0,194.0,2.2,22.0,579.0,667.11,514.58
2017,10,9,10,15,635.5,198.5,2.2,22.0,604.5,683.08,525.07
2017,10,9,10,30,647.0,203.0,2.2,22.0,630.0,696.81,534.12
2017,10,9,10,45,600.0,229.5,2.25,22.5,634.5,685.69,523.6
2017,10,9,11,0,553.0,256.0,2.3,23.0,639.0,674.02,512.88
2017,10,9,11,15,557.5,258.0,2.4,23.0,649.5,673.25,512.45
2017,10,9,11,30,562.0,260.0,2.5,23.0,660.0,670.42,510.47
2017,10,9,11,45,521.0,279.0,2.7,23.5,651.0,650.05,494.47
2017,10,9,12,0,480.0,298.0,2.9,24.0,642.0,628.66,477.76
2017,10,9,12,15,390.5,323.0,2.95,24.0,602.0,578.63,440.02
2017,10,9,12,30,301.0,348.0,3.0,24.0,562.0,532.57,405.0
2017,10,9,12,45,362.0,312.0,3.1,24.0,564.5,525.64,401.44
2017,10,9,13,0,423.0,276.0,3.2,24.0,567.0,515.05,394.61
2017,10,9,13,15,392.5,285.5,3.2,23.5,549.0,490.7,376.31
2017,10,9,13,30,362.0,295.0,3.2,23.0,531.0,467.04,358.44
2017,10,9,13,45,395.5,277.0,3.25,23.0,525.0,451.12,346.08
2017,10,9,14,0,429.0,259.0,3.3,23.0,519.0,432.02,330.72
2017,10,9,14,15,410.5,249.0,3.25,23.0,486.5,395.09,301.38
2017,10,9,14,30,392.0,239.0,3.2,23.0,454.0,358.95,272.35
2017,10,9,14,45,357.5,229.0,3.2,23.0,414.0,318.52,240.1
2017,10,9,15,0,323.0,219.0,3.2,23.0,374.0,280.61,209.79
2017,10,9,15,15,294.0,202.0,3.05,22.5,332.5,240.96,178.4
2017,10,9,15,30,265.0,185.0,2.9,22.0,291.0,203.84,149.29
2017,10,9,15,45,244.0,163.0,2.8,21.5,251.0,166.52,120.35
2017,10,9,16,0,223.0,141.0,2.7,21.0,211.0,131.33,94.33
2017,10,9,16,15,179.5,117.0,2.4,20.5,167.0,100.01,73.94
2017,10,9,16,30,136.0,93.0,2.1,20.0,123.0,75.51,59.96
2017,10,9,16,45,105.0,68.0,1.85,19.5,87.5,56.67,43.25
2017,10,9,17,0,74.0,43.0,1.6,19.0,52.0,37.11,25.64
2017,10,9,17,15,38.0,23.0,1.5,18.5,27.5,20.57,7.52
2017,10,9,17,30,2.0,3.0,1.4,18.0,3.0,2.95,0.0
2017,10,9,17,45,1.0,1.5,1.3,17.5,1.5,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,10,6,15,4.5,3.0,2.1,13.0,3.0,2.95,0.0
2017,10,10,6,30,9.0,6.0,2.3,13.0,6.0,9.03,0.0
2017,10,10,6,45,38.5,24.5,2.55,13.5,29.5,43.08,26.9
2017,10,10,7,0,68.0,43.0,2.8,14.0,53.0,77.26,57.82
2017,10,10,7,15,104.0,70.0,2.8,14.5,91.5,126.82,100.42
2017,10,10,7,30,140.0,97.0,2.8,15.0,130.0,177.92,144.01
2017,10,10,7,45,176.0,122.5,2.8,15.5,174.0,228.8,186.73
2017,10,10,8,0,212.0,148.0,2.8,16.0,218.0,281.38,229.89
2017,10,10,8,15,242.0,169.0,2.75,16.5,260.5,333.17,271.25
2017,10,10,8,30,272.0,190.0,2.7,17.0,303.0,379.66,307.47
2017,10,10,8,45,299.5,206.5,2.65,17.5,343.5,420.16,338.25
2017,10,10,9,0,327.0,223.0,2.6,18.0,384.0,461.06,368.68
2017,10,10,9,15,347.5,237.0,2.6,18.5,420.0,494.54,392.92
2017,10,10,9,30,368.0,251.0,2.6,19.0,456.0,527.57,416.43
2017,10,10,9,45,491.5,220.5,2.6,19.5,511.5,591.52,464.97
