Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,10,0,615.0,190.0,2.6,20.0,567.0,653.77,511.11
2017,10,10,10,15,627.5,194.0,2.6,20.5,592.5,669.81,520.78
2017,10,10,10,30,640.0,198.0,2.6,21.0,618.0,683.66,529.11
2017,10,10,10,45,622.0,212.5,2.6,21.5,630.5,683.39,526.62
2017,10,10,11,0,604.0,227.0,2.6,22.0,643.0,679.24,521.55
2017,10,10,11,15,609.0,229.0,2.6,22.0,653.5,678.73,520.71
2017,10,10,11,30,614.0,231.0,2.6,22.0,664.0,675.99,518.24
2017,10,10,11,45,571.5,249.0,2.65,22.0,654.0,653.47,500.92
2017,10,10,12,0,529.0,267.0,2.7,22.0,644.0,629.84,482.86
2017,10,10,12,15,561.0,242.5,2.7,22.0,639.5,614.28,472.19
2017,10,10,12,30,593.0,218.0,2.7,22.0,635.0,595.95,459.25
2017,10,10,12,45,551.5,227.5,2.75,22.0,610.0,561.61,433.15
2017,10,10,13,0,510.0,237.0,2.8,22.0,585.0,527.68,407.19
2017,10,10,13,15,538.5,218.5,2.85,22.0,576.0,507.65,392.19
2017,10,10,13,30,567.0,200.0,2.9,22.0,567.0,484.62,374.35
2017,10,10,13,45,469.0,221.0,2.95,22.0,516.0,432.83,333.77
2017,10,10,14,0,371.0,242.0,3.0,22.0,465.0,388.54,298.98
2017,10,10,14,15,350.0,231.0,3.1,21.5,431.5,352.38,270.95
2017,10,10,14,30,329.0,220.0,3.2,21.0,398.0,317.38,243.33
2017,10,10,14,45,354.0,197.0,3.3,21.0,376.0,288.13,218.52
2017,10,10,15,0,379.0,174.0,3.4,21.0,354.0,256.33,190.92
2017,10,10,15,15,309.5,165.5,3.45,20.5,303.0,212.74,156.92
2017,10,10,15,30,240.0,157.0,3.5,20.0,252.0,175.41,128.75
2017,10,10,15,45,199.0,146.0,3.6,19.5,217.5,149.94,109.98
2017,10,10,16,0,158.0,135.0,3.7,19.0,183.0,124.19,91.97
2017,10,10,16,15,129.5,112.0,3.75,18.5,146.5,94.11,71.0
2017,10,10,16,30,101.0,89.0,3.8,18.0,110.0,72.62,57.92
2017,10,10,16,45,69.0,65.0,3.85,17.5,77.5,54.38,41.55
2017,10,10,17,0,37.0,41.0,3.9,17.0,45.0,37.06,25.62
2017,10,10,17,15,18.5,20.5,3.95,16.5,22.5,19.37,5.25
2017,10,10,17,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,10,11,6,15,6.0,3.5,4.95,11.0,4.0,3.44,0.0
2017,10,11,6,30,12.0,7.0,5.1,11.0,8.0,10.42,0.0
2017,10,11,6,45,52.0,29.0,5.25,11.5,36.0,54.63,35.1
2017,10,11,7,0,92.0,51.0,5.4,12.0,64.0,97.75,74.84
2017,10,11,7,15,136.5,77.5,5.45,12.0,105.5,150.75,121.3
2017,10,11,7,30,181.0,104.0,5.5,12.0,147.0,211.63,174.26
2017,10,11,7,45,236.5,125.5,5.55,12.5,194.5,268.59,223.12
2017,10,11,8,0,292.0,147.0,5.6,13.0,242.0,328.83,273.83
2017,10,11,8,15,301.0,151.5,5.55,13.5,262.5,345.49,287.62
2017,10,11,8,30,310.0,156.0,5.5,14.0,283.0,362.41,301.2
2017,10,11,8,45,277.0,195.0,5.45,14.5,318.0,391.93,323.29
2017,10,11,9,0,244.0,234.0,5.4,15.0,353.0,411.48,336.84
2017,10,11,9,15,384.0,205.0,5.25,15.5,409.0,482.37,394.68
2017,10,11,9,30,524.0,176.0,5.1,16.0,465.0,559.36,455.86
2017,10,11,9,45,597.0,162.5,4.95,16.5,511.0,604.98,490.27
2017,10,11,10,0,670.0,149.0,4.8,17.0,557.0,647.84,522.07
2017,10,11,10,15,625.5,173.5,4.7,17.0,567.0,644.56,517.21
2017,10,11,10,30,581.0,198.0,4.6,17.0,577.0,635.61,508.35
2017,10,11,10,45,572.5,208.5,4.6,17.5,590.5,638.55,508.69
2017,10,11,11,0,564.0,219.0,4.6,18.0,604.0,639.27,507.32
2017,10,11,11,15,523.0,238.5,4.6,18.0,600.5,623.58,493.98
2017,10,11,11,30,482.0,258.0,4.6,18.0,597.0,606.24,479.5
2017,10,11,11,45,463.5,267.5,4.65,18.5,594.5,593.61,468.4
2017,10,11,12,0,445.0,277.0,4.7,19.0,592.0,579.75,456.37
2017,10,11,12,15,388.5,314.0,4.75,19.0,587.5,564.69,443.27
2017,10,11,12,30,332.0,351.0,4.8,19.0,583.0,552.08,432.08
2017,10,11,12,45,399.0,302.0,4.85,19.0,576.0,535.16,420.69
2017,10,11,13,0,466.0,253.0,4.9,19.0,569.0,514.36,405.88
2017,10,11,13,15,450.0,250.5,4.95,19.0,548.0,485.66,383.12
2017,10,11,13,30,434.0,248.0,5.0,19.0,527.0,456.84,360.03
2017,10,11,13,45,343.5,272.5,5.05,19.5,487.5,417.75,327.7
2017,10,11,14,0,253.0,297.0,5.1,20.0,448.0,384.61,300.49
2017,10,11,14,15,326.0,249.5,5.1,19.5,432.5,357.06,278.52
2017,10,11,14,30,399.0,202.0,5.1,19.0,417.0,322.59,249.66
2017,10,11,14,45,318.0,211.0,5.2,19.0,374.0,286.82,220.82
2017,10,11,15,0,237.0,220.0,5.3,19.0,331.0,257.63,198.06
2017,10,11,15,15,216.0,197.0,5.4,18.5,290.5,219.47,167.35
2017,10,11,15,30,195.0,174.0,5.5,18.0,250.0,183.33,138.42
2017,10,11,15,45,164.0,145.0,5.65,17.5,203.5,143.63,107.43
2017,10,11,16,0,133.0,116.0,5.8,17.0,157.0,107.47,80.02
2017,10,11,16,15,108.5,89.5,5.95,16.5,118.5,76.97,57.94
2017,10,11,16,30,84.0,63.0,6.1,16.0,80.0,54.03,42.05
2017,10,11,16,45,60.0,41.5,6.25,15.5,52.0,36.71,26.43
2017,10,11,17,0,36.0,20.0,6.4,15.0,24.0,18.49,9.97
2017,10,11,17,15,18.0,10.0,6.4,14.5,12.0,9.47,0.0
2017,10,11,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,10,12,6,15,35.0,7.0,4.6,10.0,8.0,0.0,0.0
2017,10,12,6,30,70.0,14.0,4.6,10.0,16.0,34.19,0.0
2017,10,12,6,45,191.0,31.5,4.7,10.5,54.0,117.99,79.15
2017,10,12,7,0,312.0,49.0,4.8,11.0,92.0,190.48,148.67
2017,10,12,7,15,397.0,62.5,4.9,11.5,139.5,252.93,204.74
2017,10,12,7,30,482.0,76.0,5.0,12.0,187.0,322.25,265.62
2017,10,12,7,45,539.5,85.0,5.15,12.5,237.0,378.81,314.92
2017,10,12,8,0,597.0,94.0,5.3,13.0,287.0,437.84,364.96
2017,10,12,8,15,637.5,101.0,5.15,13.5,335.5,487.19,405.35
2017,10,12,8,30,678.0,108.0,5.0,14.0,384.0,537.06,444.91
2017,10,12,8,45,704.0,114.0,4.9,14.5,428.5,576.98,475.54
2017,10,12,9,0,730.0,120.0,4.8,15.0,473.0,615.93,504.6
2017,10,12,9,15,602.5,155.0,4.65,15.5,461.5,581.93,474.25
2017,10,12,9,30,475.0,190.0,4.5,16.0,450.0,538.56,436.71
2017,10,12,9,45,618.5,170.0,4.35,16.5,530.5,625.1,503.75
2017,10,12,10,0,762.0,150.0,4.2,17.0,611.0,711.2,567.96
2017,10,12,10,15,773.5,153.0,4.1,17.0,637.5,726.58,577.94
2017,10,12,10,30,785.0,156.0,4.0,17.0,664.0,739.33,586.3
2017,10,12,10,45,765.5,169.5,3.9,17.5,676.5,737.75,582.36
2017,10,12,11,0,746.0,183.0,3.8,18.0,689.0,733.22,576.36
2017,10,12,11,15,750.0,184.0,3.75,18.5,700.0,730.21,572.34
2017,10,12,11,30,754.0,185.0,3.7,19.0,711.0,724.53,566.35
2017,10,12,11,45,720.0,201.0,3.65,19.5,705.0,704.68,549.3
2017,10,12,12,0,686.0,217.0,3.6,20.0,699.0,683.09,531.09
2017,10,12,12,15,577.5,251.5,3.65,20.0,655.0,628.22,488.71
2017,10,12,12,30,469.0,286.0,3.7,20.0,611.0,576.35,448.36
2017,10,12,12,45,512.0,262.0,3.75,20.0,611.0,564.69,440.29
2017,10,12,13,0,555.0,238.0,3.8,20.0,611.0,549.55,429.06
2017,10,12,13,15,549.5,231.5,3.9,20.0,591.5,520.31,406.34
2017,10,12,13,30,544.0,225.0,4.0,20.0,572.0,490.08,382.51
2017,10,12,13,45,540.0,206.0,4.15,20.0,537.5,448.27,349.62
2017,10,12,14,0,536.0,187.0,4.3,20.0,503.0,405.8,315.55
2017,10,12,14,15,471.0,205.5,4.4,20.0,471.5,372.07,287.7
2017,10,12,14,30,406.0,224.0,4.5,20.0,440.0,344.6,264.91
2017,10,12,14,45,452.5,198.0,4.6,20.0,421.5,313.07,237.12
2017,10,12,15,0,499.0,172.0,4.7,20.0,403.0,278.99,206.21
2017,10,12,15,15,465.5,160.5,4.7,19.5,358.5,235.41,170.1
2017,10,12,15,30,432.0,149.0,4.7,19.0,314.0,194.61,136.94
2017,10,12,15,45,379.0,135.0,4.75,18.5,266.0,152.4,105.01
2017,10,12,16,0,326.0,121.0,4.8,18.0,218.0,118.61,82.43
2017,10,12,16,15,275.0,101.0,4.8,17.0,172.5,82.21,61.01
2017,10,12,16,30,224.0,81.0,4.8,16.0,127.0,63.64,50.43
2017,10,12,16,45,164.0,57.5,4.8,15.5,86.5,46.27,34.68
2017,10,12,17,0,104.0,34.0,4.8,15.0,46.0,28.17,17.93
2017,10,12,17,15,52.0,17.0,4.7,14.5,23.0,14.47,0.0
2017,10,12,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,13,6,15,16.0,5.0,2.55,10.5,5.5,0.0,0.0
2017,10,13,6,30,32.0,10.0,2.6,11.0,11.0,19.07,0.0
2017,10,13,6,45,122.0,30.5,2.7,11.5,45.0,86.05,54.74
2017,10,13,7,0,212.0,51.0,2.8,12.0,79.0,154.54,119.27
2017,10,13,7,15,288.0,68.0,2.9,12.5,123.5,212.8,170.62
2017,10,13,7,30,364.0,85.0,3.0,13.0,168.0,276.74,225.9
2017,10,13,7,45,430.5,95.5,3.15,13.5,216.5,333.48,274.43
2017,10,13,8,0,497.0,106.0,3.3,14.0,265.0,394.04,324.88
2017,10,13,8,15,538.0,115.0,3.2,14.5,311.0,441.74,363.36
2017,10,13,8,30,579.0,124.0,3.1,15.0,357.0,490.47,401.51
2017,10,13,8,45,619.0,128.0,3.05,15.5,402.0,536.47,436.64
2017,10,13,9,0,659.0,132.0,3.0,16.0,447.0,580.15,469.16
2017,10,13,9,15,681.5,137.0,2.95,16.5,486.0,612.81,492.43
2017,10,13,9,30,704.0,142.0,2.9,17.0,525.0,643.96,514.12
2017,10,13,9,45,724.5,144.0,2.85,17.5,559.0,668.79,530.8
2017,10,13,10,0,745.0,146.0,2.8,18.0,593.0,691.58,545.73
2017,10,13,10,15,757.0,148.5,2.8,18.5,619.5,706.59,554.93
2017,10,13,10,30,769.0,151.0,2.8,19.0,646.0,719.04,562.22
2017,10,13,10,45,766.5,157.5,2.8,19.5,662.5,722.55,562.76
2017,10,13,11,0,764.0,164.0,2.8,20.0,679.0,723.25,561.35
2017,10,13,11,15,768.5,165.0,2.8,20.0,690.0,720.58,558.84
2017,10,13,11,30,773.0,166.0,2.8,20.0,701.0,715.17,554.37
2017,10,13,11,45,755.5,174.5,2.8,20.5,699.0,699.38,540.99
2017,10,13,12,0,738.0,183.0,2.8,21.0,697.0,681.42,526.09
2017,10,13,12,15,735.5,182.5,2.9,21.0,692.0,662.53,512.26
2017,10,13,12,30,733.0,182.0,3.0,21.0,687.0,641.45,496.6
2017,10,13,12,45,738.5,175.5,3.2,21.5,676.0,617.35,478.05
2017,10,13,13,0,744.0,169.0,3.4,22.0,665.0,590.9,457.37
2017,10,13,13,15,734.5,166.5,3.55,22.0,643.5,557.8,431.87
2017,10,13,13,30,725.0,164.0,3.7,22.0,622.0,523.42,404.87
2017,10,13,13,45,685.0,170.5,3.9,22.0,588.0,481.93,371.87
2017,10,13,14,0,645.0,177.0,4.1,22.0,554.0,441.86,339.44
2017,10,13,14,15,626.0,171.0,4.2,21.5,519.5,400.28,305.78
2017,10,13,14,30,607.0,165.0,4.3,21.0,485.0,358.51,271.26
2017,10,13,14,45,561.5,163.5,4.45,21.0,441.0,313.73,233.93
2017,10,13,15,0,516.0,162.0,4.6,21.0,397.0,272.15,199.16
2017,10,13,15,15,482.5,151.0,4.6,20.5,353.5,228.44,162.98
2017,10,13,15,30,449.0,140.0,4.6,20.0,310.0,187.47,129.81
2017,10,13,15,45,397.5,127.5,4.7,19.5,263.0,146.18,98.86
2017,10,13,16,0,346.0,115.0,4.8,19.0,216.0,109.83,74.67
2017,10,13,16,15,292.0,96.5,4.75,18.0,171.0,77.43,62.39
2017,10,13,16,30,238.0,78.0,4.7,17.0,126.0,61.48,48.28
2017,10,13,16,45,173.5,56.0,4.7,16.5,85.5,45.14,33.47
2017,10,13,17,0,109.0,34.0,4.7,16.0,45.0,28.15,17.58
2017,10,13,17,15,54.5,17.0,4.65,15.5,22.5,14.45,0.0
2017,10,13,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,14,6,15,61.0,6.0,3.55,11.5,8.0,0.0,0.0
2017,10,14,6,30,122.0,12.0,3.7,12.0,16.0,46.63,0.0
2017,10,14,6,45,270.0,25.5,3.85,12.5,54.0,134.35,83.46
2017,10,14,7,0,418.0,39.0,4.0,13.0,92.0,216.58,165.93
2017,10,14,7,15,504.0,48.0,4.15,13.5,141.0,279.01,222.51
2017,10,14,7,30,590.0,57.0,4.3,14.0,190.0,347.36,282.55
2017,10,14,7,45,642.5,64.0,4.45,14.5,240.0,402.23,330.4
2017,10,14,8,0,695.0,71.0,4.6,15.0,290.0,459.24,378.5
2017,10,14,8,15,732.5,75.5,4.45,15.5,339.0,506.64,416.91
2017,10,14,8,30,770.0,80.0,4.3,16.0,388.0,552.21,452.58
2017,10,14,8,45,793.0,85.0,4.2,16.5,432.5,591.54,482.25
2017,10,14,9,0,816.0,90.0,4.1,17.0,477.0,629.54,510.2
2017,10,14,9,15,661.5,133.5,3.95,17.0,464.0,592.98,478.99
2017,10,14,9,30,507.0,177.0,3.8,17.0,451.0,542.13,436.81
2017,10,14,9,45,682.5,143.0,3.65,17.5,536.0,635.53,509.15
2017,10,14,10,0,858.0,109.0,3.5,18.0,621.0,726.3,576.36
2017,10,14,10,15,868.5,111.0,3.4,18.5,648.0,740.92,584.0
2017,10,14,10,30,879.0,113.0,3.3,19.0,675.0,752.64,590.03
2017,10,14,10,45,864.0,123.5,3.2,19.5,689.0,751.97,587.18
2017,10,14,11,0,849.0,134.0,3.1,20.0,703.0,748.11,582.14
2017,10,14,11,15,853.0,135.0,2.95,20.0,714.5,745.03,578.56
2017,10,14,11,30,857.0,136.0,2.8,20.0,726.0,738.95,572.78
2017,10,14,11,45,833.0,147.5,2.7,20.5,722.5,721.22,557.31
2017,10,14,12,0,809.0,159.0,2.6,21.0,719.0,701.44,540.46
2017,10,14,12,15,807.0,158.5,2.55,21.0,714.0,681.7,525.39
2017,10,14,12,30,805.0,158.0,2.5,21.0,709.0,659.52,508.38
2017,10,14,12,45,828.0,145.0,2.5,21.5,702.0,638.8,491.88
2017,10,14,13,0,851.0,132.0,2.5,22.0,695.0,614.06,472.1
2017,10,14,13,15,843.0,130.5,2.45,22.0,673.5,580.01,445.48
2017,10,14,13,30,835.0,129.0,2.4,22.0,652.0,544.29,417.14
2017,10,14,13,45,790.5,138.0,2.4,22.5,616.0,497.64,379.51
2017,10,14,14,0,746.0,147.0,2.4,23.0,580.0,454.17,343.83
2017,10,14,14,15,728.0,143.0,2.4,23.0,544.5,410.89,308.35
2017,10,14,14,30,710.0,139.0,2.4,23.0,509.0,367.75,272.26
2017,10,14,14,45,664.0,139.5,2.4,23.0,464.0,320.74,233.23
2017,10,14,15,0,618.0,140.0,2.4,23.0,419.0,277.04,196.78
2017,10,14,15,15,583.5,131.5,2.4,22.5,374.0,230.07,158.21
2017,10,14,15,30,549.0,123.0,2.4,22.0,329.0,186.45,123.22
2017,10,14,15,45,491.5,114.0,2.45,22.0,279.5,142.83,91.2
2017,10,14,16,0,434.0,105.0,2.5,22.0,230.0,104.62,67.23
2017,10,14,16,15,372.0,90.0,2.45,21.0,182.5,67.13,52.69
2017,10,14,16,30,310.0,75.0,2.4,20.0,135.0,56.31,43.18
2017,10,14,16,45,224.5,55.0,2.4,19.5,92.0,42.03,30.31
2017,10,14,17,0,139.0,35.0,2.4,19.0,49.0,28.91,17.63
2017,10,14,17,15,69.5,17.5,2.45,18.5,24.5,14.83,0.0
2017,10,14,17,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,15,6,15,22.0,4.5,4.7,11.5,5.0,0.0,0.0
2017,10,15,6,30,44.0,9.0,4.9,12.0,10.0,21.27,0.0
2017,10,15,6,45,149.5,27.0,5.1,12.5,43.5,94.44,55.09
2017,10,15,7,0,255.0,45.0,5.3,13.0,77.0,161.69,123.45
2017,10,15,7,15,338.0,60.0,5.2,13.5,122.0,221.76,177.03
2017,10,15,7,30,421.0,75.0,5.1,14.0,167.0,288.03,234.85
2017,10,15,7,45,477.0,86.0,5.05,14.5,215.0,341.9,281.56
2017,10,15,8,0,533.0,97.0,5.0,15.0,263.0,400.36,330.7
2017,10,15,8,15,574.5,105.0,4.8,15.5,309.5,448.78,370.18
2017,10,15,8,30,616.0,113.0,4.6,16.0,356.0,497.89,408.97
2017,10,15,8,45,645.5,119.5,4.4,16.5,400.0,538.42,439.79
2017,10,15,9,0,675.0,126.0,4.2,17.0,444.0,578.29,469.16
2017,10,15,9,15,697.5,130.5,3.95,17.5,483.0,610.46,492.01
2017,10,15,9,30,720.0,135.0,3.7,18.0,522.0,641.1,513.08
2017,10,15,9,45,731.0,140.5,3.5,19.0,553.5,663.11,526.22
2017,10,15,10,0,742.0,146.0,3.3,20.0,585.0,682.81,537.28
2017,10,15,10,15,754.0,149.0,3.1,20.5,611.5,698.12,545.94
2017,10,15,10,30,766.0,152.0,2.9,21.0,638.0,710.89,552.56
2017,10,15,10,45,759.0,160.0,2.7,22.0,653.0,712.68,549.76
2017,10,15,11,0,752.0,168.0,2.5,23.0,668.0,711.68,544.98
2017,10,15,11,15,756.5,169.0,2.25,23.5,679.0,708.94,540.01
2017,10,15,11,30,761.0,170.0,2.0,24.0,690.0,703.52,533.03
2017,10,15,11,45,744.5,178.0,1.75,24.5,688.5,688.12,518.63
2017,10,15,12,0,728.0,186.0,1.5,25.0,687.0,670.58,502.74
2017,10,15,12,15,725.5,185.5,1.25,25.5,681.5,651.86,486.25
2017,10,15,12,30,723.0,185.0,1.0,26.0,676.0,630.97,468.08
2017,10,15,12,45,761.5,165.0,0.8,26.5,673.0,613.66,453.24
2017,10,15,13,0,800.0,145.0,0.6,27.0,670.0,592.32,435.17
2017,10,15,13,15,791.5,143.0,0.55,27.0,648.5,558.74,410.21
2017,10,15,13,30,783.0,141.0,0.5,27.0,627.0,523.66,383.82
2017,10,15,13,45,737.5,149.5,0.45,27.0,591.5,479.9,350.78
2017,10,15,14,0,692.0,158.0,0.4,27.0,556.0,437.78,318.52
2017,10,15,14,15,673.0,153.0,0.5,27.0,521.0,395.46,286.43
2017,10,15,14,30,654.0,148.0,0.6,27.0,486.0,353.51,253.62
2017,10,15,14,45,605.0,148.0,0.75,27.0,441.5,307.95,218.14
2017,10,15,15,0,556.0,148.0,0.9,27.0,397.0,264.78,184.17
2017,10,15,15,15,521.5,138.5,1.0,26.5,353.0,220.69,149.47
2017,10,15,15,30,487.0,129.0,1.1,26.0,309.0,179.37,117.63
2017,10,15,15,45,427.0,118.5,1.25,25.5,260.5,137.58,88.31
2017,10,15,16,0,367.0,108.0,1.4,25.0,212.0,101.52,66.45
2017,10,15,16,15,308.5,91.0,1.4,24.0,166.5,66.98,51.85
2017,10,15,16,30,250.0,74.0,1.4,23.0,121.0,58.57,44.49
2017,10,15,16,45,174.0,52.0,1.45,22.5,80.0,42.1,29.89
2017,10,15,17,0,98.0,30.0,1.5,22.0,39.0,24.98,13.89
2017,10,15,17,15,49.0,15.0,1.55,21.5,19.5,12.79,0.0
2017,10,15,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,3.0,2.15,13.0,3.0,0.0,0.0
2017,10,16,6,30,0.0,6.0,2.2,13.0,6.0,5.9,0.0
2017,10,16,6,45,109.0,25.5,2.3,13.5,38.5,78.16,41.84
2017,10,16,7,0,218.0,45.0,2.4,14.0,71.0,147.5,111.2
2017,10,16,7,15,297.0,61.5,2.45,14.5,115.5,205.83,162.49
2017,10,16,7,30,376.0,78.0,2.5,15.0,160.0,270.04,217.61
2017,10,16,7,45,452.5,87.0,2.65,15.5,209.5,329.48,268.07
2017,10,16,8,0,529.0,96.0,2.8,16.0,259.0,393.42,320.97
2017,10,16,8,15,571.0,104.5,2.65,16.5,306.0,443.95,361.24
2017,10,16,8,30,613.0,113.0,2.5,17.0,353.0,493.58,399.53
2017,10,16,8,45,655.0,116.0,2.4,17.5,399.0,537.71,432.68
2017,10,16,9,0,697.0,119.0,2.3,18.0,445.0,581.74,464.8
2017,10,16,9,15,584.5,151.0,2.2,18.5,440.0,552.93,439.77
2017,10,16,9,30,472.0,183.0,2.1,19.0,435.0,520.75,412.29
2017,10,16,9,45,624.0,158.5,2.05,20.0,512.5,605.83,475.56
2017,10,16,10,0,776.0,134.0,2.0,21.0,590.0,690.27,535.39
2017,10,16,10,15,707.5,152.0,1.9,21.5,581.5,665.3,513.53
2017,10,16,10,30,639.0,170.0,1.8,22.0,573.0,636.61,489.99
2017,10,16,10,45,618.0,183.5,1.75,22.5,582.5,633.83,485.89
2017,10,16,11,0,597.0,197.0,1.7,23.0,592.0,628.65,479.89
2017,10,16,11,15,626.5,191.0,1.55,23.5,611.0,637.07,483.93
2017,10,16,11,30,656.0,185.0,1.4,24.0,630.0,642.87,485.81
2017,10,16,11,45,676.0,178.0,1.25,24.5,638.5,638.46,480.35
2017,10,16,12,0,696.0,171.0,1.1,25.0,647.0,631.3,472.94
2017,10,16,12,15,673.5,178.0,0.95,25.5,635.5,607.89,453.53
2017,10,16,12,30,651.0,185.0,0.8,26.0,624.0,583.2,433.33
2017,10,16,12,45,550.5,217.0,0.65,26.5,583.5,534.52,395.54
2017,10,16,13,0,450.0,249.0,0.5,27.0,543.0,489.87,360.89
2017,10,16,13,15,530.5,211.5,0.55,27.0,547.0,480.63,355.16
2017,10,16,13,30,611.0,174.0,0.6,27.0,551.0,465.67,344.22
2017,10,16,13,45,548.5,195.0,0.7,27.5,522.0,431.27,317.85
2017,10,16,14,0,486.0,216.0,0.8,28.0,493.0,400.22,293.87
2017,10,16,14,15,541.0,189.5,0.95,27.5,480.5,374.74,274.17
2017,10,16,14,30,596.0,163.0,1.1,27.0,468.0,343.96,249.02
2017,10,16,14,45,617.0,132.0,1.25,27.0,426.0,293.76,208.14
2017,10,16,15,0,638.0,101.0,1.4,27.0,384.0,240.44,163.65
2017,10,16,15,15,611.0,95.0,1.55,26.5,342.5,197.57,128.57
2017,10,16,15,30,584.0,89.0,1.7,26.0,301.0,156.66,96.04
2017,10,16,15,45,476.5,97.5,1.9,25.5,254.5,122.86,75.03
2017,10,16,16,0,369.0,106.0,2.1,25.0,208.0,98.11,64.38
2017,10,16,16,15,311.0,88.5,2.1,23.5,163.0,65.25,50.47
2017,10,16,16,30,253.0,71.0,2.1,22.0,118.0,56.37,42.75
2017,10,16,16,45,177.5,49.5,2.15,21.0,77.5,40.2,28.38
2017,10,16,17,0,102.0,28.0,2.2,20.0,37.0,23.39,12.32
2017,10,16,17,15,51.0,14.0,2.1,19.5,18.5,13.76,0.0
2017,10,16,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,1.5,0.25,15.0,1.5,0.0,0.0
2017,10,17,6,30,0.0,3.0,0.2,15.0,3.0,2.95,0.0
2017,10,17,6,45,24.0,21.0,0.2,15.0,24.0,33.36,13.44
2017,10,17,7,0,48.0,39.0,0.2,15.0,45.0,65.15,46.69
2017,10,17,7,15,89.0,62.0,0.15,15.5,79.0,109.87,84.71
2017,10,17,7,30,130.0,85.0,0.1,16.0,113.0,156.63,123.8
2017,10,17,7,45,159.0,107.5,0.1,16.5,150.0,199.23,158.84
2017,10,17,8,0,188.0,130.0,0.1,17.0,187.0,243.15,194.0
2017,10,17,8,15,239.5,139.0,0.2,17.0,224.0,290.96,232.31
2017,10,17,8,30,291.0,148.0,0.3,17.0,261.0,335.4,267.48
2017,10,17,8,45,298.0,166.0,0.45,17.5,293.0,365.44,290.23
2017,10,17,9,0,305.0,184.0,0.6,18.0,325.0,394.71,312.09
2017,10,17,9,15,304.5,201.5,0.75,18.5,352.0,417.71,328.78
2017,10,17,9,30,304.0,219.0,0.9,19.0,379.0,439.47,344.33
2017,10,17,9,45,465.0,201.0,1.1,19.5,463.5,537.68,419.16
2017,10,17,10,0,626.0,183.0,1.3,20.0,548.0,634.51,490.45
2017,10,17,10,15,639.5,187.0,1.45,20.5,574.0,650.74,500.79
2017,10,17,10,30,653.0,191.0,1.6,21.0,600.0,664.76,510.22
2017,10,17,10,45,644.0,187.0,1.75,21.5,600.0,652.65,501.06
2017,10,17,11,0,635.0,183.0,1.9,22.0,600.0,638.25,490.39
2017,10,17,11,15,583.5,205.0,1.95,22.5,593.0,616.56,472.75
2017,10,17,11,30,532.0,227.0,2.0,23.0,586.0,595.43,455.49
2017,10,17,11,45,429.0,263.0,2.05,23.5,553.0,552.42,421.55
2017,10,17,12,0,326.0,299.0,2.1,24.0,520.0,508.23,386.83
2017,10,17,12,15,359.5,287.5,2.1,24.0,529.5,509.14,387.99
2017,10,17,12,30,393.0,276.0,2.1,24.0,539.0,507.72,387.03
2017,10,17,12,45,364.0,277.5,2.1,24.5,517.0,479.48,364.85
2017,10,17,13,0,335.0,279.0,2.1,25.0,495.0,451.66,343.11
2017,10,17,13,15,404.0,250.5,2.1,25.0,503.5,448.28,340.76
2017,10,17,13,30,473.0,222.0,2.1,25.0,512.0,438.86,333.2
2017,10,17,13,45,404.5,227.0,2.15,25.0,467.5,392.37,297.48
2017,10,17,14,0,336.0,232.0,2.2,25.0,423.0,351.55,266.09
2017,10,17,14,15,297.0,234.5,2.25,24.5,395.5,322.66,243.97
2017,10,17,14,30,258.0,237.0,2.3,24.0,368.0,296.11,223.59
2017,10,17,14,45,255.5,217.0,2.4,24.0,338.0,263.64,197.56
2017,10,17,15,0,253.0,197.0,2.5,24.0,308.0,231.22,171.28
2017,10,17,15,15,239.0,177.0,2.55,23.0,273.0,196.69,144.24
2017,10,17,15,30,225.0,157.0,2.6,22.0,238.0,163.42,118.4
2017,10,17,15,45,211.5,135.5,2.65,21.5,203.0,130.39,93.31
2017,10,17,16,0,198.0,114.0,2.7,21.0,168.0,98.8,71.1
2017,10,17,16,15,164.0,92.5,2.65,20.0,131.5,71.82,56.86
2017,10,17,16,30,130.0,71.0,2.6,19.0,95.0,59.1,45.57
2017,10,17,16,45,87.5,49.5,2.6,18.0,63.5,42.2,30.34
2017,10,17,17,0,45.0,28.0,2.6,17.0,32.0,24.73,12.92
2017,10,17,17,15,22.5,14.0,2.65,16.5,16.0,13.76,0.0
2017,10,17,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,6,45,118.0,21.0,1.3,11.5,34.5,72.72,31.03
2017,10,18,7,0,236.0,42.0,1.2,12.0,69.0,148.97,111.57
2017,10,18,7,15,319.0,57.5,1.05,12.0,113.0,207.8,163.89
2017,10,18,7,30,402.0,73.0,0.9,12.0,157.0,272.85,219.72
2017,10,18,7,45,462.0,84.0,0.8,12.5,204.5,327.12,265.25
2017,10,18,8,0,522.0,95.0,0.7,13.0,252.0,384.64,311.61
2017,10,18,8,15,564.0,103.0,0.55,13.5,298.0,433.82,349.3
2017,10,18,8,30,606.0,111.0,0.4,14.0,344.0,482.31,384.75
2017,10,18,8,45,640.0,116.5,0.3,14.5,388.0,523.73,413.9
2017,10,18,9,0,674.0,122.0,0.2,15.0,432.0,564.71,441.71
2017,10,18,9,15,408.5,177.5,0.3,15.5,370.5,463.69,363.67
2017,10,18,9,30,143.0,233.0,0.4,16.0,309.0,341.0,267.62
2017,10,18,9,45,212.5,242.0,0.5,16.5,361.5,397.12,311.96
2017,10,18,10,0,282.0,251.0,0.6,17.0,414.0,460.25,358.98
2017,10,18,10,15,269.0,271.5,0.75,17.5,433.0,472.47,366.65
2017,10,18,10,30,256.0,292.0,0.9,18.0,452.0,477.99,369.92
2017,10,18,10,45,436.5,239.5,1.1,18.5,521.0,556.87,431.25
2017,10,18,11,0,617.0,187.0,1.3,19.0,590.0,626.8,484.36
2017,10,18,11,15,591.5,208.5,1.6,19.0,599.0,622.81,481.61
2017,10,18,11,30,566.0,230.0,1.9,19.0,608.0,618.85,479.19
2017,10,18,11,45,564.5,231.0,2.2,19.5,610.0,608.82,471.96
2017,10,18,12,0,563.0,232.0,2.5,20.0,612.0,596.94,463.12
2017,10,18,12,15,389.0,277.0,2.75,19.5,538.5,515.74,401.62
2017,10,18,12,30,215.0,322.0,3.0,19.0,465.0,440.88,343.84
2017,10,18,12,45,215.5,310.0,3.3,19.0,451.0,421.79,330.02
2017,10,18,13,0,216.0,298.0,3.6,19.0,437.0,402.22,315.33
2017,10,18,13,15,153.0,286.0,3.75,19.0,383.0,349.2,273.97
2017,10,18,13,30,90.0,274.0,3.9,19.0,329.0,301.26,236.47
2017,10,18,13,45,83.0,264.0,4.1,19.0,313.0,283.79,222.98
2017,10,18,14,0,76.0,254.0,4.3,19.0,297.0,266.65,209.64
2017,10,18,14,15,282.5,209.5,4.3,18.5,353.5,293.89,229.2
2017,10,18,14,30,489.0,165.0,4.3,18.0,410.0,305.02,233.02
2017,10,18,14,45,500.5,147.5,4.35,18.0,380.5,268.68,200.77
2017,10,18,15,0,512.0,130.0,4.4,18.0,351.0,230.75,166.86
2017,10,18,15,15,453.0,124.0,4.3,17.5,304.0,187.88,132.01
2017,10,18,15,30,394.0,118.0,4.2,17.0,257.0,150.14,102.78
2017,10,18,15,45,333.5,112.0,4.15,16.5,218.5,117.66,80.04
2017,10,18,16,0,273.0,106.0,4.1,16.0,180.0,94.42,67.55
2017,10,18,16,15,231.0,87.0,4.0,15.5,141.0,67.95,54.49
2017,10,18,16,30,189.0,68.0,3.9,15.0,102.0,54.11,41.9
2017,10,18,16,45,132.5,48.0,3.8,14.5,68.0,39.0,27.92
2017,10,18,17,0,76.0,28.0,3.7,14.0,34.0,23.33,11.24
2017,10,18,17,15,38.0,14.0,3.65,13.5,17.0,13.76,0.0
2017,10,18,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,6,45,176.0,16.5,2.5,12.0,36.0,85.8,30.67
2017,10,19,7,0,352.0,33.0,2.6,12.0,72.0,179.16,133.36
2017,10,19,7,15,441.0,42.0,2.55,12.0,116.0,238.03,187.78
2017,10,19,7,30,530.0,51.0,2.5,12.0,160.0,303.32,245.54
2017,10,19,7,45,580.0,57.5,2.5,12.5,205.5,352.92,289.12
2017,10,19,8,0,630.0,64.0,2.5,13.0,251.0,404.65,332.96
2017,10,19,8,15,360.5,110.0,2.45,13.0,221.0,327.91,270.83
2017,10,19,8,30,91.0,156.0,2.4,13.0,191.0,216.29,177.15
2017,10,19,8,45,423.5,118.5,2.4,13.5,308.0,391.65,323.9
2017,10,19,9,0,756.0,81.0,2.4,14.0,425.0,565.43,462.08
2017,10,19,9,15,389.0,138.5,2.35,14.0,316.5,407.14,332.9
2017,10,19,9,30,22.0,196.0,2.3,14.0,208.0,209.33,167.85
2017,10,19,9,45,55.0,226.0,2.3,14.5,257.0,267.74,215.37
2017,10,19,10,0,88.0,256.0,2.3,15.0,306.0,320.92,257.09
2017,10,19,10,15,50.0,234.0,2.35,15.0,263.0,270.48,215.94
2017,10,19,10,30,12.0,212.0,2.4,15.0,220.0,216.33,171.77
2017,10,19,10,45,15.0,224.0,2.45,15.5,234.0,229.84,182.23
2017,10,19,11,0,18.0,236.0,2.5,16.0,248.0,243.21,192.35
2017,10,19,11,15,56.0,271.5,2.6,16.0,309.0,307.06,243.3
2017,10,19,11,30,94.0,307.0,2.7,16.0,370.0,365.98,289.45
2017,10,19,11,45,95.0,308.0,2.85,16.0,372.0,364.61,288.18
2017,10,19,12,0,96.0,309.0,3.0,16.0,374.0,362.9,286.91
2017,10,19,12,15,96.0,307.0,3.1,16.0,371.0,357.29,282.59
2017,10,19,12,30,96.0,305.0,3.2,16.0,368.0,351.39,278.05
2017,10,19,12,45,99.0,299.0,3.3,16.0,363.0,343.13,271.75
2017,10,19,13,0,102.0,293.0,3.4,16.0,358.0,334.45,265.09
2017,10,19,13,15,136.5,285.5,3.4,16.0,369.5,339.4,269.23
2017,10,19,13,30,171.0,278.0,3.4,16.0,381.0,342.02,271.19
2017,10,19,13,45,170.5,265.0,3.4,16.0,363.5,321.35,254.6
2017,10,19,14,0,170.0,252.0,3.4,16.0,346.0,300.43,237.7
2017,10,19,14,15,169.0,236.0,3.35,16.0,324.5,276.51,218.18
2017,10,19,14,30,168.0,220.0,3.3,16.0,303.0,252.47,198.35
2017,10,19,14,45,169.0,200.5,3.3,16.0,278.5,225.98,176.3
2017,10,19,15,0,170.0,181.0,3.3,16.0,254.0,199.32,153.91
2017,10,19,15,15,96.0,155.5,3.35,15.5,196.0,154.04,119.5
2017,10,19,15,30,22.0,130.0,3.4,15.0,138.0,123.01,97.26
2017,10,19,15,45,16.0,112.0,3.45,15.0,117.5,104.33,82.1
2017,10,19,16,0,10.0,94.0,3.5,15.0,97.0,86.32,67.32
2017,10,19,16,15,5.0,75.0,3.5,14.5,76.5,68.72,55.35
2017,10,19,16,30,0.0,56.0,3.5,14.0,56.0,51.94,40.1
2017,10,19,16,45,0.0,37.5,3.5,14.0,37.5,35.35,24.72
2017,10,19,17,0,0.0,19.0,3.5,14.0,19.0,18.34,6.78
2017,10,19,17,15,0.0,9.5,3.5,14.0,9.5,9.34,0.0
2017,10,19,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,20,6,45,102.0,20.5,1.5,11.5,31.5,65.35,16.25
2017,10,20,7,0,204.0,41.0,1.5,12.0,63.0,135.27,99.78
2017,10,20,7,15,288.0,55.5,1.6,12.0,104.0,191.13,150.28
2017,10,20,7,30,372.0,70.0,1.7,12.0,145.0,253.49,204.68
