Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,7,45,433.5,79.5,1.8,12.5,189.5,305.06,249.26
2017,10,20,8,0,495.0,89.0,1.9,13.0,234.0,360.09,295.52
2017,10,20,8,15,562.5,86.5,2.05,13.5,277.5,410.69,337.37
2017,10,20,8,30,630.0,84.0,2.2,14.0,321.0,461.26,378.31
2017,10,20,8,45,406.0,138.0,2.4,14.5,298.0,401.31,328.42
2017,10,20,9,0,182.0,192.0,2.6,15.0,275.0,318.12,258.7
2017,10,20,9,15,442.0,150.0,2.7,15.0,372.5,451.59,368.83
2017,10,20,9,30,702.0,108.0,2.8,15.0,470.0,584.35,474.3
2017,10,20,9,45,533.5,168.5,2.95,15.0,454.0,542.41,438.26
2017,10,20,10,0,365.0,229.0,3.1,15.0,438.0,490.31,394.84
2017,10,20,10,15,438.5,218.5,3.25,15.0,480.0,535.54,430.97
2017,10,20,10,30,512.0,208.0,3.4,15.0,522.0,574.49,461.6
2017,10,20,10,45,555.0,199.0,3.55,15.5,548.5,592.68,474.98
2017,10,20,11,0,598.0,190.0,3.7,16.0,575.0,610.99,488.38
2017,10,20,11,15,567.0,205.0,3.85,16.0,574.5,597.09,476.94
2017,10,20,11,30,536.0,220.0,4.0,16.0,574.0,583.47,465.77
2017,10,20,11,45,567.5,210.0,4.2,16.0,586.0,584.63,467.18
2017,10,20,12,0,599.0,200.0,4.4,16.0,598.0,584.48,467.58
2017,10,20,12,15,569.5,208.0,4.55,16.0,584.0,558.58,447.09
2017,10,20,12,30,540.0,216.0,4.7,16.0,570.0,533.29,426.93
2017,10,20,12,45,502.0,226.0,4.9,16.0,549.5,504.66,403.98
2017,10,20,13,0,464.0,236.0,5.1,16.0,529.0,476.41,381.1
2017,10,20,13,15,539.0,200.5,5.2,16.0,531.0,464.36,371.49
2017,10,20,13,30,614.0,165.0,5.3,16.0,533.0,446.89,356.69
2017,10,20,13,45,592.0,166.5,5.45,16.0,507.5,414.1,328.81
2017,10,20,14,0,570.0,168.0,5.6,16.0,482.0,381.05,300.34
2017,10,20,14,15,665.5,133.5,5.7,16.0,477.5,358.7,278.43
2017,10,20,14,30,761.0,99.0,5.8,16.0,473.0,327.17,247.29
2017,10,20,14,45,684.0,101.5,5.9,16.0,416.5,272.69,200.52
2017,10,20,15,0,607.0,104.0,6.0,16.0,360.0,224.17,159.35
2017,10,20,15,15,555.5,105.0,6.0,15.5,320.0,185.35,126.72
2017,10,20,15,30,504.0,106.0,6.0,15.0,280.0,150.47,99.31
2017,10,20,15,45,465.5,95.0,6.0,15.0,237.0,110.79,70.35
2017,10,20,16,0,427.0,84.0,6.0,15.0,194.0,74.64,49.45
2017,10,20,16,15,368.0,71.0,5.85,14.5,151.5,52.23,40.75
2017,10,20,16,30,309.0,58.0,5.7,14.0,109.0,43.72,32.82
2017,10,20,16,45,218.0,42.5,5.55,13.5,72.5,32.71,22.35
2017,10,20,17,0,127.0,27.0,5.4,13.0,36.0,21.17,7.4
2017,10,20,17,15,63.5,13.5,5.25,12.5,18.0,13.27,0.0
2017,10,20,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,21,6,45,176.0,16.0,2.5,10.5,34.0,82.73,11.7
2017,10,21,7,0,352.0,32.0,2.5,11.0,68.0,175.5,128.77
2017,10,21,7,15,446.5,40.5,2.45,11.0,112.5,235.17,184.97
2017,10,21,7,30,541.0,49.0,2.4,11.0,157.0,301.67,244.01
2017,10,21,7,45,599.5,54.5,2.4,11.5,203.5,353.94,290.09
2017,10,21,8,0,658.0,60.0,2.4,12.0,250.0,408.91,336.84
2017,10,21,8,15,696.0,64.0,2.55,12.5,295.5,451.57,372.69
2017,10,21,8,30,734.0,68.0,2.7,13.0,341.0,496.71,409.37
2017,10,21,8,45,761.5,70.5,2.9,14.0,383.5,533.91,438.2
2017,10,21,9,0,789.0,73.0,3.1,15.0,426.0,570.15,465.48
2017,10,21,9,15,807.5,75.5,3.1,15.0,463.5,599.43,487.9
2017,10,21,9,30,826.0,78.0,3.1,15.0,501.0,626.79,508.47
2017,10,21,9,45,841.0,79.0,3.15,15.5,533.0,645.15,521.27
2017,10,21,10,0,856.0,80.0,3.2,16.0,565.0,664.13,534.19
2017,10,21,10,15,865.0,81.5,3.15,16.0,590.0,676.99,542.63
2017,10,21,10,30,874.0,83.0,3.1,16.0,615.0,687.01,549.05
2017,10,21,10,45,880.5,83.5,3.05,16.5,632.5,691.34,550.3
2017,10,21,11,0,887.0,84.0,3.0,17.0,650.0,692.66,549.48
2017,10,21,11,15,890.0,84.5,2.95,17.0,660.0,688.58,545.85
2017,10,21,11,30,893.0,85.0,2.9,17.0,670.0,681.47,539.85
2017,10,21,11,45,893.5,85.0,2.9,17.5,672.5,669.19,529.0
2017,10,21,12,0,894.0,85.0,2.9,18.0,675.0,654.0,515.95
2017,10,21,12,15,736.0,141.0,2.9,18.0,624.0,593.82,468.06
2017,10,21,12,30,578.0,197.0,2.9,18.0,573.0,534.91,421.13
2017,10,21,12,45,579.5,191.5,2.9,18.5,562.0,513.29,403.51
2017,10,21,13,0,581.0,186.0,2.9,19.0,551.0,490.0,384.18
2017,10,21,13,15,573.5,182.5,2.95,19.0,533.0,462.43,362.06
2017,10,21,13,30,566.0,179.0,3.0,19.0,515.0,433.89,338.79
2017,10,21,13,45,563.5,170.0,3.05,19.0,491.5,401.66,312.25
2017,10,21,14,0,561.0,161.0,3.1,19.0,468.0,368.45,284.36
2017,10,21,14,15,695.0,115.5,3.15,19.0,471.0,349.56,265.1
2017,10,21,14,30,829.0,70.0,3.2,19.0,474.0,323.92,238.15
2017,10,21,14,45,809.5,67.5,3.25,19.0,434.5,275.02,194.8
2017,10,21,15,0,790.0,65.0,3.3,19.0,395.0,229.7,154.31
2017,10,21,15,15,761.5,62.0,3.35,18.5,351.5,183.1,114.27
2017,10,21,15,30,733.0,59.0,3.4,18.0,308.0,138.34,78.11
2017,10,21,15,45,689.0,55.0,3.45,18.0,261.5,93.64,47.34
2017,10,21,16,0,645.0,51.0,3.5,18.0,215.0,52.88,28.08
2017,10,21,16,15,578.5,45.0,3.55,17.0,168.5,33.51,23.89
2017,10,21,16,30,512.0,39.0,3.6,16.0,122.0,27.86,18.7
2017,10,21,16,45,390.5,30.0,3.65,15.5,80.5,22.23,13.17
2017,10,21,17,0,269.0,21.0,3.7,15.0,39.0,16.28,2.93
2017,10,21,17,15,134.5,10.5,3.8,14.5,19.5,10.32,0.0
2017,10,21,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,22,6,45,204.0,14.5,2.85,11.5,35.0,88.03,0.0
2017,10,22,7,0,408.0,29.0,3.0,12.0,70.0,190.16,137.49
2017,10,22,7,15,501.5,36.5,3.1,12.5,115.0,249.94,194.93
2017,10,22,7,30,595.0,44.0,3.2,13.0,160.0,313.92,251.94
2017,10,22,7,45,652.0,49.0,3.35,13.5,208.0,367.08,299.14
2017,10,22,8,0,709.0,54.0,3.5,14.0,256.0,422.55,346.72
2017,10,22,8,15,745.5,58.0,3.45,14.5,303.0,467.96,384.51
2017,10,22,8,30,782.0,62.0,3.4,15.0,350.0,513.48,421.08
2017,10,22,8,45,809.5,64.0,3.35,15.5,393.5,551.2,450.44
2017,10,22,9,0,837.0,66.0,3.3,16.0,437.0,584.72,475.8
2017,10,22,9,15,855.0,68.5,3.25,16.5,475.5,614.65,497.59
2017,10,22,9,30,873.0,71.0,3.2,17.0,514.0,642.55,517.31
2017,10,22,9,45,880.5,74.5,3.2,17.5,545.5,662.39,530.65
2017,10,22,10,0,888.0,78.0,3.2,18.0,577.0,679.46,541.67
2017,10,22,10,15,897.5,79.5,3.15,18.5,603.0,692.83,549.33
2017,10,22,10,30,907.0,81.0,3.1,19.0,629.0,703.27,554.88
2017,10,22,10,45,915.0,81.0,3.05,19.5,647.5,708.05,556.38
2017,10,22,11,0,923.0,81.0,3.0,20.0,666.0,709.73,555.76
2017,10,22,11,15,926.5,81.5,2.95,20.0,677.0,705.74,552.23
2017,10,22,11,30,930.0,82.0,2.9,20.0,688.0,698.6,546.26
2017,10,22,11,45,932.5,81.5,2.9,20.5,690.5,686.63,535.74
2017,10,22,12,0,935.0,81.0,2.9,21.0,693.0,671.58,522.91
2017,10,22,12,15,697.0,162.0,2.95,21.0,616.5,587.23,457.1
2017,10,22,12,30,459.0,243.0,3.0,21.0,540.0,506.42,393.59
2017,10,22,12,45,454.0,240.0,3.15,21.5,528.5,486.16,377.66
2017,10,22,13,0,449.0,237.0,3.3,22.0,517.0,464.89,360.45
2017,10,22,13,15,677.5,158.0,3.4,22.0,564.5,489.33,379.31
2017,10,22,13,30,906.0,79.0,3.5,22.0,612.0,499.93,385.52
2017,10,22,13,45,896.0,77.5,3.6,22.0,584.0,460.32,352.3
2017,10,22,14,0,886.0,76.0,3.7,22.0,556.0,419.37,317.39
2017,10,22,14,15,872.0,74.5,3.8,22.0,521.0,375.87,279.69
2017,10,22,14,30,858.0,73.0,3.9,22.0,486.0,328.7,238.38
2017,10,22,14,45,837.5,70.0,4.0,22.0,445.5,280.99,196.27
2017,10,22,15,0,817.0,67.0,4.1,22.0,405.0,233.8,154.62
2017,10,22,15,15,788.0,64.0,4.1,21.5,360.0,185.97,114.05
2017,10,22,15,30,759.0,61.0,4.1,21.0,315.0,140.01,77.63
2017,10,22,15,45,715.5,56.5,4.15,20.5,267.5,93.84,46.81
2017,10,22,16,0,672.0,52.0,4.2,20.0,220.0,51.55,28.01
2017,10,22,16,15,602.5,45.5,4.1,19.0,171.5,34.26,24.3
2017,10,22,16,30,533.0,39.0,4.0,18.0,123.0,28.11,18.69
2017,10,22,16,45,410.0,29.5,3.9,17.5,80.5,22.01,12.71
2017,10,22,17,0,287.0,20.0,3.8,17.0,38.0,15.54,0.7
2017,10,22,17,15,143.5,10.0,3.8,16.5,19.0,9.83,0.0
2017,10,22,17,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,23,6,45,205.5,13.5,2.2,15.5,33.0,85.89,0.0
2017,10,23,7,0,411.0,27.0,2.3,16.0,66.0,183.66,128.66
2017,10,23,7,15,504.0,34.0,2.55,16.5,111.0,243.25,185.85
2017,10,23,7,30,597.0,41.0,2.8,17.0,156.0,309.14,243.58
2017,10,23,7,45,653.0,46.0,3.05,17.5,203.5,361.55,289.6
2017,10,23,8,0,709.0,51.0,3.3,18.0,251.0,416.27,336.06
2017,10,23,8,15,745.5,54.5,3.4,18.0,297.0,460.88,373.7
2017,10,23,8,30,782.0,58.0,3.5,18.0,343.0,505.63,410.39
2017,10,23,8,45,807.5,60.5,3.6,18.5,386.0,542.62,439.33
2017,10,23,9,0,833.0,63.0,3.7,19.0,429.0,575.35,464.34
2017,10,23,9,15,851.0,65.0,3.7,19.5,467.0,604.55,485.71
2017,10,23,9,30,869.0,67.0,3.7,20.0,505.0,631.74,505.07
2017,10,23,9,45,876.5,71.0,3.7,20.5,536.0,652.07,518.77
2017,10,23,10,0,884.0,75.0,3.7,21.0,567.0,669.62,530.18
2017,10,23,10,15,893.5,76.0,3.7,21.5,592.5,682.37,537.69
2017,10,23,10,30,903.0,77.0,3.7,22.0,618.0,692.22,543.05
2017,10,23,10,45,909.0,78.0,3.7,22.5,636.5,696.69,544.58
2017,10,23,11,0,915.0,79.0,3.7,23.0,655.0,698.07,543.99
2017,10,23,11,15,918.5,79.0,3.7,23.5,665.5,693.6,539.3
2017,10,23,11,30,922.0,79.0,3.7,24.0,676.0,686.01,532.04
2017,10,23,11,45,923.5,79.0,3.7,24.5,678.5,674.02,521.5
2017,10,23,12,0,925.0,79.0,3.7,25.0,681.0,659.01,508.69
2017,10,23,12,15,923.5,79.0,3.7,25.0,675.5,639.19,493.22
2017,10,23,12,30,922.0,79.0,3.7,25.0,670.0,616.58,475.46
2017,10,23,12,45,912.5,80.5,3.75,25.5,655.5,588.3,452.41
2017,10,23,13,0,903.0,82.0,3.8,26.0,641.0,557.86,427.43
2017,10,23,13,15,896.0,81.0,3.75,26.0,620.0,524.3,400.35
2017,10,23,13,30,889.0,80.0,3.7,26.0,599.0,488.84,371.26
2017,10,23,13,45,878.5,78.5,3.7,26.5,570.5,449.7,338.17
2017,10,23,14,0,868.0,77.0,3.7,27.0,542.0,409.28,303.48
2017,10,23,14,15,852.5,75.0,3.65,27.0,507.5,365.61,266.25
2017,10,23,14,30,837.0,73.0,3.6,27.0,473.0,318.47,225.74
2017,10,23,14,45,816.5,70.0,3.55,27.0,433.0,271.81,185.31
2017,10,23,15,0,796.0,67.0,3.5,27.0,393.0,225.73,145.48
2017,10,23,15,15,765.5,64.0,3.3,26.5,348.5,178.81,106.73
2017,10,23,15,30,735.0,61.0,3.1,26.0,304.0,133.94,72.3
2017,10,23,15,45,691.5,56.0,2.95,25.5,257.0,88.74,43.29
2017,10,23,16,0,648.0,51.0,2.8,25.0,210.0,47.44,26.23
2017,10,23,16,15,577.0,45.0,2.6,24.0,163.0,31.1,21.03
2017,10,23,16,30,506.0,39.0,2.4,23.0,116.0,28.34,18.4
2017,10,23,16,45,383.5,29.0,2.25,22.5,75.0,21.77,12.04
2017,10,23,17,0,261.0,19.0,2.1,22.0,34.0,14.79,0.0
2017,10,23,17,15,130.5,9.5,2.1,21.5,17.0,9.34,0.0
2017,10,23,17,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,24,6,45,190.5,14.0,3.5,15.5,31.5,80.89,0.0
2017,10,24,7,0,381.0,28.0,3.6,16.0,63.0,177.06,122.51
2017,10,24,7,15,479.0,36.0,3.7,16.5,108.0,237.19,181.13
2017,10,24,7,30,577.0,44.0,3.8,17.0,153.0,301.73,237.94
2017,10,24,7,45,633.5,50.0,3.9,17.5,200.0,354.65,284.47
2017,10,24,8,0,690.0,56.0,4.0,18.0,247.0,409.87,331.41
2017,10,24,8,15,728.5,60.0,3.95,18.5,293.5,455.37,369.06
2017,10,24,8,30,767.0,64.0,3.9,19.0,340.0,501.11,405.63
2017,10,24,8,45,791.5,67.0,3.85,20.0,382.5,537.55,433.04
2017,10,24,9,0,816.0,70.0,3.8,21.0,425.0,572.79,458.58
2017,10,24,9,15,835.0,72.5,3.75,21.5,463.0,602.57,480.12
2017,10,24,9,30,854.0,75.0,3.7,22.0,501.0,630.37,499.65
2017,10,24,9,45,870.5,75.5,3.65,22.5,534.0,649.34,512.36
2017,10,24,10,0,887.0,76.0,3.6,23.0,567.0,668.78,525.09
2017,10,24,10,15,896.0,77.5,3.55,23.5,592.5,681.68,532.72
2017,10,24,10,30,905.0,79.0,3.5,24.0,618.0,691.65,537.92
2017,10,24,10,45,910.0,80.0,3.45,25.0,635.5,695.38,537.65
2017,10,24,11,0,915.0,81.0,3.4,26.0,653.0,696.01,535.29
2017,10,24,11,15,918.0,81.5,3.3,26.5,663.5,691.67,530.07
2017,10,24,11,30,921.0,82.0,3.2,27.0,674.0,684.22,522.57
2017,10,24,11,45,920.5,82.5,3.1,27.5,676.0,671.44,511.23
2017,10,24,12,0,920.0,83.0,3.0,28.0,678.0,655.69,497.72
2017,10,24,12,15,918.5,83.0,2.9,28.0,672.0,635.93,482.22
2017,10,24,12,30,917.0,83.0,2.8,28.0,666.0,613.4,464.53
2017,10,24,12,45,912.0,82.5,2.7,28.5,652.5,585.78,442.03
2017,10,24,13,0,907.0,82.0,2.6,29.0,639.0,555.81,417.56
2017,10,24,13,15,899.5,81.0,2.5,29.0,617.5,521.93,390.68
2017,10,24,13,30,892.0,80.0,2.4,29.0,596.0,486.17,361.87
2017,10,24,13,45,881.0,78.5,2.35,29.5,568.0,446.77,329.23
2017,10,24,14,0,870.0,77.0,2.3,30.0,540.0,406.13,295.06
2017,10,24,14,15,855.0,75.0,2.2,29.5,505.0,362.64,259.19
2017,10,24,14,30,840.0,73.0,2.1,29.0,470.0,315.65,219.93
2017,10,24,14,45,818.5,70.0,2.05,29.0,430.0,268.73,180.02
2017,10,24,15,0,797.0,67.0,2.0,29.0,390.0,222.46,140.78
2017,10,24,15,15,766.5,64.0,1.95,28.5,345.5,175.67,102.88
2017,10,24,15,30,736.0,61.0,1.9,28.0,301.0,130.92,69.33
2017,10,24,15,45,691.0,56.0,1.85,27.5,254.0,85.8,41.35
2017,10,24,16,0,646.0,51.0,1.8,27.0,207.0,44.74,25.71
2017,10,24,16,15,574.5,44.5,1.9,26.5,160.0,30.9,20.59
2017,10,24,16,30,503.0,38.0,2.0,26.0,113.0,27.68,17.54
2017,10,24,16,45,378.0,28.0,2.1,25.5,72.0,21.07,11.1
2017,10,24,17,0,253.0,18.0,2.2,25.0,31.0,14.03,0.0
2017,10,24,17,15,126.5,9.0,2.2,24.5,15.5,8.85,0.0
2017,10,24,17,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,25,6,45,187.5,13.5,1.5,15.5,30.5,78.2,0.0
2017,10,25,7,0,375.0,27.0,1.5,16.0,61.0,172.6,116.72
2017,10,25,7,15,475.0,35.5,1.65,16.5,105.5,233.35,176.51
2017,10,25,7,30,575.0,44.0,1.8,17.0,150.0,301.52,235.55
2017,10,25,7,45,634.5,49.5,2.0,18.0,197.5,352.02,279.25
2017,10,25,8,0,694.0,55.0,2.2,19.0,245.0,407.9,325.62
2017,10,25,8,15,733.0,59.0,2.15,19.5,291.5,453.57,362.62
2017,10,25,8,30,772.0,63.0,2.1,20.0,338.0,499.51,398.46
2017,10,25,8,45,799.0,66.0,2.05,20.5,381.5,537.36,426.97
2017,10,25,9,0,826.0,69.0,2.0,21.0,425.0,574.1,453.73
2017,10,25,9,15,845.0,71.0,2.0,21.5,463.0,603.41,474.47
2017,10,25,9,30,864.0,73.0,2.0,22.0,501.0,627.82,491.25
2017,10,25,9,45,875.5,75.5,2.0,22.5,533.0,648.75,505.02
2017,10,25,10,0,887.0,78.0,2.0,23.0,565.0,667.06,516.63
2017,10,25,10,15,896.0,79.5,2.0,23.5,590.5,679.86,524.13
2017,10,25,10,30,905.0,81.0,2.0,24.0,616.0,689.74,529.46
2017,10,25,10,45,911.0,82.0,2.0,25.0,634.0,694.06,529.76
2017,10,25,11,0,917.0,83.0,2.0,26.0,652.0,695.29,527.85
2017,10,25,11,15,920.5,83.5,2.0,26.5,662.5,691.22,523.25
2017,10,25,11,30,924.0,84.0,2.0,27.0,673.0,684.01,516.44
2017,10,25,11,45,925.0,84.0,2.05,27.5,675.0,671.61,506.25
2017,10,25,12,0,926.0,84.0,2.1,28.0,677.0,656.18,493.84
2017,10,25,12,15,924.0,83.5,2.1,28.0,671.5,635.51,478.28
2017,10,25,12,30,922.0,83.0,2.1,28.0,666.0,612.08,460.53
2017,10,25,12,45,906.0,87.0,2.15,28.5,650.0,582.73,437.45
2017,10,25,13,0,890.0,91.0,2.2,29.0,634.0,551.53,412.7
2017,10,25,13,15,882.0,90.0,2.25,29.0,612.5,517.89,386.61
2017,10,25,13,30,874.0,89.0,2.3,29.0,591.0,480.6,357.22
2017,10,25,13,45,863.0,87.0,2.35,29.0,562.5,441.05,325.41
2017,10,25,14,0,852.0,85.0,2.4,29.0,534.0,400.36,291.93
2017,10,25,14,15,835.0,83.0,2.45,28.5,499.0,356.7,256.03
2017,10,25,14,30,818.0,81.0,2.5,28.0,464.0,312.84,219.15
2017,10,25,14,45,795.0,78.0,2.65,28.0,423.5,266.61,179.81
2017,10,25,15,0,772.0,75.0,2.8,28.0,383.0,221.22,141.31
2017,10,25,15,15,739.0,71.0,2.85,27.0,338.5,174.48,103.79
2017,10,25,15,30,706.0,67.0,2.9,26.0,294.0,130.1,70.85
2017,10,25,15,45,656.5,61.5,2.95,25.5,247.0,82.67,41.17
2017,10,25,16,0,607.0,56.0,3.0,25.0,200.0,42.81,31.09
2017,10,25,16,15,529.0,48.5,2.9,24.0,153.0,34.59,23.95
2017,10,25,16,30,451.0,41.0,2.8,23.0,106.0,30.68,20.26
2017,10,25,16,45,317.5,29.5,2.7,22.0,66.5,22.72,12.4
2017,10,25,17,0,184.0,18.0,2.6,21.0,27.0,14.23,0.0
2017,10,25,17,15,92.0,9.0,2.5,20.5,13.5,8.85,0.0
2017,10,25,17,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,26,6,45,179.5,13.0,1.7,15.5,28.5,64.31,0.0
2017,10,26,7,0,359.0,26.0,1.8,16.0,57.0,164.91,108.95
2017,10,26,7,15,462.0,34.5,1.95,16.5,101.5,225.62,170.14
2017,10,26,7,30,565.0,43.0,2.1,17.0,146.0,294.06,229.58
2017,10,26,7,45,630.0,48.5,2.3,17.5,194.0,346.39,275.39
2017,10,26,8,0,695.0,54.0,2.5,18.0,242.0,404.46,324.38
2017,10,26,8,15,734.5,58.0,2.4,18.5,288.5,450.21,361.73
2017,10,26,8,30,774.0,62.0,2.3,19.0,335.0,496.26,397.9
2017,10,26,8,45,803.0,64.5,2.2,19.5,378.5,534.56,426.91
2017,10,26,9,0,832.0,67.0,2.1,20.0,422.0,571.85,454.16
2017,10,26,9,15,851.0,69.0,2.1,20.5,460.0,598.21,472.99
2017,10,26,9,30,870.0,71.0,2.1,21.0,498.0,625.61,492.07
2017,10,26,9,45,882.0,73.5,2.15,22.0,530.5,646.88,505.48
2017,10,26,10,0,894.0,76.0,2.2,23.0,563.0,665.52,516.69
2017,10,26,10,15,903.0,77.0,2.2,23.5,588.5,677.78,523.88
2017,10,26,10,30,912.0,78.0,2.2,24.0,614.0,687.11,528.88
2017,10,26,10,45,918.0,79.0,2.2,25.0,632.0,691.42,529.2
2017,10,26,11,0,924.0,80.0,2.2,26.0,650.0,692.62,527.27
2017,10,26,11,15,927.0,80.5,2.1,26.5,660.0,688.17,521.79
2017,10,26,11,30,930.0,81.0,2.0,27.0,670.0,680.6,514.1
2017,10,26,11,45,930.5,81.5,1.9,27.5,672.5,668.32,503.07
2017,10,26,12,0,931.0,82.0,1.8,28.0,675.0,653.02,489.86
2017,10,26,12,15,929.5,81.5,1.75,28.0,669.0,632.58,474.23
2017,10,26,12,30,928.0,81.0,1.7,28.0,663.0,609.35,456.42
2017,10,26,12,45,924.0,80.0,1.65,28.5,649.5,581.59,434.24
2017,10,26,13,0,920.0,79.0,1.6,29.0,636.0,551.41,410.02
2017,10,26,13,15,913.0,78.0,1.55,29.0,614.5,517.49,383.49
2017,10,26,13,30,906.0,77.0,1.5,29.0,593.0,481.63,354.96
2017,10,26,13,45,894.5,75.5,1.5,29.0,564.5,441.69,322.99
2017,10,26,14,0,883.0,74.0,1.5,29.0,536.0,400.52,289.3
2017,10,26,14,15,867.5,72.5,1.55,29.0,501.0,357.01,253.22
2017,10,26,14,30,852.0,71.0,1.6,29.0,466.0,310.01,213.8
2017,10,26,14,45,830.0,68.5,1.65,29.0,425.5,263.15,174.18
2017,10,26,15,0,808.0,66.0,1.7,29.0,385.0,216.98,135.3
2017,10,26,15,15,776.5,62.5,1.8,28.5,340.0,169.4,97.27
2017,10,26,15,30,745.0,59.0,1.9,28.0,295.0,123.95,63.97
2017,10,26,15,45,698.0,54.5,2.05,27.5,247.5,79.18,37.63
2017,10,26,16,0,651.0,50.0,2.2,27.0,200.0,38.67,27.28
2017,10,26,16,15,575.5,43.0,2.2,26.0,153.0,32.89,22.26
2017,10,26,16,30,500.0,36.0,2.2,25.0,106.0,26.35,16.4
2017,10,26,16,45,250.0,31.0,2.2,24.0,66.0,24.45,13.32
2017,10,26,17,0,0.0,26.0,2.2,23.0,26.0,23.14,0.0
2017,10,26,17,15,0.0,13.0,2.2,22.0,13.0,12.78,0.0
2017,10,26,17,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,27,6,45,173.0,13.0,0.75,15.0,27.0,61.84,0.0
2017,10,27,7,0,346.0,26.0,0.8,15.0,54.0,159.02,102.11
2017,10,27,7,15,451.0,34.5,0.85,15.5,98.0,219.9,164.87
2017,10,27,7,30,556.0,43.0,0.9,16.0,142.0,288.28,223.68
2017,10,27,7,45,619.0,49.0,0.95,16.5,189.5,339.57,267.96
2017,10,27,8,0,682.0,55.0,1.0,17.0,237.0,396.6,315.23
2017,10,27,8,15,722.5,59.0,0.9,17.5,283.0,442.28,351.49
2017,10,27,8,30,763.0,63.0,0.8,18.0,329.0,488.32,386.43
2017,10,27,8,45,791.0,66.0,0.75,18.5,372.0,526.19,414.22
2017,10,27,9,0,819.0,69.0,0.7,19.0,415.0,563.03,440.26
2017,10,27,9,15,838.5,71.5,0.6,19.5,453.5,592.81,459.78
2017,10,27,9,30,858.0,74.0,0.5,20.0,492.0,620.63,477.18
2017,10,27,9,45,864.0,78.5,0.45,21.0,522.5,639.89,487.58
2017,10,27,10,0,870.0,83.0,0.4,22.0,553.0,656.37,495.75
2017,10,27,10,15,879.5,84.5,0.45,22.5,578.5,666.6,501.92
2017,10,27,10,30,889.0,86.0,0.5,23.0,604.0,676.56,507.79
2017,10,27,10,45,895.0,87.0,0.55,24.0,622.0,680.73,508.64
2017,10,27,11,0,901.0,88.0,0.6,25.0,640.0,681.86,507.41
2017,10,27,11,15,904.5,88.5,0.75,25.0,650.0,677.78,505.8
2017,10,27,11,30,908.0,89.0,0.9,25.0,660.0,670.64,501.9
2017,10,27,11,45,908.5,89.0,1.05,25.5,662.0,658.06,493.01
2017,10,27,12,0,909.0,89.0,1.2,26.0,664.0,642.54,481.78
2017,10,27,12,15,907.0,89.0,1.3,26.0,658.5,622.68,467.68
2017,10,27,12,30,905.0,89.0,1.4,26.0,653.0,600.1,451.31
2017,10,27,12,45,889.5,92.5,1.55,26.5,636.5,571.06,429.21
2017,10,27,13,0,874.0,96.0,1.7,27.0,620.0,539.1,404.52
2017,10,27,13,15,866.0,94.5,1.7,27.0,599.0,505.19,378.02
2017,10,27,13,30,858.0,93.0,1.7,27.0,578.0,469.57,349.61
2017,10,27,13,45,846.0,91.0,1.75,27.5,549.5,430.31,317.37
2017,10,27,14,0,834.0,89.0,1.8,28.0,521.0,390.03,283.67
2017,10,27,14,15,817.0,86.5,1.8,27.5,486.0,346.83,248.11
2017,10,27,14,30,800.0,84.0,1.8,27.0,451.0,303.48,211.68
2017,10,27,14,45,776.0,80.5,1.8,27.0,411.0,257.61,172.75
2017,10,27,15,0,752.0,77.0,1.8,27.0,371.0,212.72,134.94
2017,10,27,15,15,717.0,73.0,1.85,26.5,326.5,163.98,96.19
2017,10,27,15,30,682.0,69.0,1.9,26.0,282.0,120.53,64.62
2017,10,27,15,45,631.0,63.0,1.95,25.5,235.5,77.35,39.39
2017,10,27,16,0,580.0,57.0,2.0,25.0,189.0,39.75,28.44
2017,10,27,16,15,498.0,49.0,1.95,24.0,143.0,35.56,24.72
2017,10,27,16,30,416.0,41.0,1.9,23.0,97.0,31.24,20.61
2017,10,27,16,45,278.0,28.5,1.9,22.0,59.0,22.25,11.38
2017,10,27,17,0,140.0,16.0,1.9,21.0,21.0,15.73,0.0
2017,10,27,17,15,70.0,8.0,1.9,20.0,10.5,7.86,0.0
2017,10,27,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,28,6,45,143.5,13.0,1.2,12.5,24.5,52.99,0.0
2017,10,28,7,0,287.0,26.0,1.2,13.0,49.0,137.79,85.83
2017,10,28,7,15,396.0,36.0,1.15,13.5,91.5,200.06,150.89
2017,10,28,7,30,505.0,46.0,1.1,14.0,134.0,269.23,210.67
2017,10,28,7,45,570.5,52.5,1.05,14.5,180.0,322.56,256.7
2017,10,28,8,0,636.0,59.0,1.0,15.0,226.0,379.08,303.69
2017,10,28,8,15,438.0,96.5,0.9,15.5,221.5,338.46,272.53
2017,10,28,8,30,240.0,134.0,0.8,16.0,217.0,280.27,225.81
2017,10,28,8,45,510.0,105.0,0.75,16.5,309.5,408.7,328.45
2017,10,28,9,0,780.0,76.0,0.7,17.0,402.0,544.82,431.02
2017,10,28,9,15,584.0,128.0,0.65,17.5,385.0,500.13,393.2
2017,10,28,9,30,388.0,180.0,0.6,18.0,368.0,440.79,345.64
2017,10,28,9,45,326.0,205.5,0.6,18.5,370.5,426.36,333.43
2017,10,28,10,0,264.0,231.0,0.6,19.0,373.0,415.12,322.94
2017,10,28,10,15,451.5,191.0,0.5,19.5,447.0,499.35,386.23
2017,10,28,10,30,639.0,151.0,0.4,20.0,521.0,581.77,444.74
2017,10,28,10,45,634.0,160.5,0.35,21.0,536.5,586.42,443.93
2017,10,28,11,0,629.0,170.0,0.3,22.0,552.0,588.72,442.39
2017,10,28,11,15,630.5,173.0,0.3,22.0,561.0,586.4,440.13
2017,10,28,11,30,632.0,176.0,0.3,22.0,570.0,581.86,436.34
2017,10,28,11,45,373.0,234.5,0.35,22.5,467.5,464.71,349.83
2017,10,28,12,0,114.0,293.0,0.4,23.0,365.0,353.93,266.44
2017,10,28,12,15,114.0,290.5,0.65,23.0,361.5,347.54,263.7
2017,10,28,12,30,114.0,288.0,0.9,23.0,358.0,340.8,259.56
2017,10,28,12,45,116.5,281.0,1.2,23.5,351.5,331.09,252.63
2017,10,28,13,0,119.0,274.0,1.5,24.0,345.0,320.18,244.56
2017,10,28,13,15,302.0,235.0,1.7,24.0,406.5,364.42,278.59
2017,10,28,13,30,485.0,196.0,1.9,24.0,468.0,395.76,300.91
2017,10,28,13,45,476.0,189.0,2.1,24.0,445.0,365.69,276.76
2017,10,28,14,0,467.0,182.0,2.3,24.0,422.0,335.28,252.1
2017,10,28,14,15,637.0,130.5,2.4,23.5,434.0,323.07,237.9
2017,10,28,14,30,807.0,79.0,2.5,23.0,446.0,297.5,210.64
2017,10,28,14,45,782.0,76.0,2.6,22.5,405.5,251.7,171.23
2017,10,28,15,0,757.0,73.0,2.7,22.0,365.0,206.95,133.0
2017,10,28,15,15,722.5,69.0,2.75,21.5,321.0,161.24,95.87
2017,10,28,15,30,688.0,65.0,2.8,21.0,277.0,114.95,61.59
2017,10,28,15,45,634.5,60.0,2.85,20.5,230.5,72.47,37.1
2017,10,28,16,0,581.0,55.0,2.9,20.0,184.0,38.29,27.8
2017,10,28,16,15,500.0,47.0,2.95,19.0,139.0,34.02,23.91
2017,10,28,16,30,419.0,39.0,3.0,18.0,94.0,29.6,19.63
2017,10,28,16,45,209.5,29.0,3.05,17.5,56.5,22.49,11.37
2017,10,28,17,0,0.0,19.0,3.1,17.0,19.0,18.68,0.0
2017,10,28,17,15,0.0,9.5,3.05,16.5,9.5,9.34,0.0
2017,10,28,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,9.5,1.35,11.5,9.5,9.34,0.0
2017,10,29,7,0,0.0,19.0,1.3,12.0,19.0,18.34,6.84
2017,10,29,7,15,0.0,36.0,1.25,12.5,36.0,36.02,24.13
2017,10,29,7,30,0.0,53.0,1.2,13.0,53.0,53.6,39.61
2017,10,29,7,45,0.0,71.5,1.2,13.5,71.5,72.57,56.02
2017,10,29,8,0,0.0,90.0,1.2,14.0,90.0,91.3,71.94
2017,10,29,8,15,5.0,106.5,1.25,14.0,108.0,110.11,87.83
2017,10,29,8,30,10.0,123.0,1.3,14.0,126.0,129.16,103.71
2017,10,29,8,45,14.0,138.0,1.4,14.5,143.0,146.24,117.53
2017,10,29,9,0,18.0,153.0,1.5,15.0,160.0,163.46,131.27
2017,10,29,9,15,12.0,158.0,1.6,15.0,163.0,164.29,131.55
2017,10,29,9,30,6.0,163.0,1.7,15.0,166.0,165.05,131.8
2017,10,29,9,45,3.0,146.5,1.8,15.5,148.0,145.67,115.47
2017,10,29,10,0,0.0,130.0,1.9,16.0,130.0,126.82,99.66
2017,10,29,10,15,25.0,186.0,1.95,16.0,200.5,202.74,161.57
2017,10,29,10,30,50.0,242.0,2.0,16.0,271.0,275.86,219.64
2017,10,29,10,45,67.0,256.5,2.1,16.5,296.5,300.25,238.22
2017,10,29,11,0,84.0,271.0,2.2,17.0,322.0,324.17,256.43
2017,10,29,11,15,134.0,280.0,2.3,17.0,363.0,366.3,289.74
2017,10,29,11,30,184.0,289.0,2.4,17.0,404.0,403.07,318.5
2017,10,29,11,45,221.0,286.0,2.5,17.5,424.0,418.14,329.73
2017,10,29,12,0,258.0,283.0,2.6,18.0,444.0,433.45,341.04
2017,10,29,12,15,252.5,281.0,2.6,18.0,437.5,420.58,330.73
2017,10,29,12,30,247.0,279.0,2.6,18.0,431.0,406.27,319.43
2017,10,29,12,45,151.0,266.0,2.65,18.0,358.5,334.74,263.42
2017,10,29,13,0,55.0,253.0,2.7,18.0,286.0,268.35,211.11
2017,10,29,13,15,192.5,242.0,2.65,17.5,350.5,318.8,251.66
2017,10,29,13,30,330.0,231.0,2.6,17.0,415.0,358.95,282.25
2017,10,29,13,45,307.5,222.0,2.55,17.0,387.0,327.39,256.37
2017,10,29,14,0,285.0,213.0,2.5,17.0,359.0,296.87,231.44
2017,10,29,14,15,361.0,184.0,2.4,17.0,355.5,281.71,216.58
2017,10,29,14,30,437.0,155.0,2.3,17.0,352.0,257.28,193.07
2017,10,29,14,45,411.0,144.0,2.2,17.0,316.0,219.88,161.42
2017,10,29,15,0,385.0,133.0,2.1,17.0,280.0,184.29,131.66
2017,10,29,15,15,511.5,103.0,2.1,16.5,274.0,155.98,102.45
2017,10,29,15,30,638.0,73.0,2.1,16.0,268.0,114.61,64.94
2017,10,29,15,45,583.0,66.5,2.1,16.0,222.0,73.5,41.05
2017,10,29,16,0,528.0,60.0,2.1,16.0,176.0,42.95,32.39
2017,10,29,16,15,441.5,51.0,2.2,15.5,131.5,37.97,27.72
2017,10,29,16,30,355.0,42.0,2.3,15.0,87.0,32.81,22.59
2017,10,29,16,45,177.5,29.0,2.4,14.5,51.5,22.58,11.03
2017,10,29,17,0,0.0,16.0,2.5,14.0,16.0,15.73,0.0
2017,10,29,17,15,0.0,8.0,2.5,13.5,8.0,0.0,0.0
2017,10,29,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,30,6,45,106.5,14.0,5.85,12.0,22.0,42.87,0.0
2017,10,30,7,0,213.0,28.0,5.8,12.0,44.0,112.83,62.87
