Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,7,15,326.0,40.0,5.7,12.0,84.5,176.27,133.47
2017,10,30,7,30,439.0,52.0,5.6,12.0,125.0,245.74,195.51
2017,10,30,7,45,513.5,59.0,5.55,12.5,170.5,300.91,244.94
2017,10,30,8,0,588.0,66.0,5.5,13.0,216.0,359.77,296.38
2017,10,30,8,15,633.0,71.5,5.45,13.0,260.5,405.59,336.59
2017,10,30,8,30,678.0,77.0,5.4,13.0,305.0,452.27,376.46
2017,10,30,8,45,484.0,119.0,5.4,13.5,292.5,405.98,337.63
2017,10,30,9,0,290.0,161.0,5.4,14.0,280.0,344.59,285.24
2017,10,30,9,15,210.5,184.5,5.4,14.0,275.0,321.2,264.99
2017,10,30,9,30,131.0,208.0,5.4,14.0,270.0,300.08,246.02
2017,10,30,9,45,293.0,198.0,5.4,14.5,349.0,395.05,324.83
2017,10,30,10,0,455.0,188.0,5.4,15.0,428.0,493.34,404.16
2017,10,30,10,15,465.5,196.0,5.4,15.0,451.5,509.43,416.1
2017,10,30,10,30,476.0,204.0,5.4,15.0,475.0,523.89,426.92
2017,10,30,10,45,511.0,198.0,5.4,15.0,496.5,538.03,438.02
2017,10,30,11,0,546.0,192.0,5.4,15.0,518.0,550.39,447.63
2017,10,30,11,15,520.5,205.0,5.35,15.0,520.0,541.57,439.46
2017,10,30,11,30,495.0,218.0,5.3,15.0,522.0,531.12,430.1
2017,10,30,11,45,512.0,212.0,5.3,15.5,528.0,526.54,425.42
2017,10,30,12,0,529.0,206.0,5.3,16.0,534.0,519.88,419.01
2017,10,30,12,15,524.5,206.5,5.25,16.0,529.0,505.01,406.47
2017,10,30,12,30,520.0,207.0,5.2,16.0,524.0,488.69,392.7
2017,10,30,12,45,511.5,206.0,5.2,16.0,512.0,467.49,375.05
2017,10,30,13,0,503.0,205.0,5.2,16.0,500.0,445.3,356.4
2017,10,30,13,15,666.5,149.5,5.2,15.5,526.0,452.0,361.19
2017,10,30,13,30,830.0,94.0,5.2,15.0,552.0,447.44,355.33
2017,10,30,13,45,821.5,91.0,5.2,15.0,525.0,409.89,321.94
2017,10,30,14,0,813.0,88.0,5.2,15.0,498.0,371.12,286.96
2017,10,30,14,15,796.5,85.5,5.2,15.0,464.5,329.27,249.0
2017,10,30,14,30,780.0,83.0,5.2,15.0,431.0,287.27,210.5
2017,10,30,14,45,759.0,79.0,5.2,15.0,392.5,242.93,170.22
2017,10,30,15,0,738.0,75.0,5.2,15.0,354.0,199.34,131.28
2017,10,30,15,15,703.0,71.0,5.15,14.5,311.0,151.82,91.81
2017,10,30,15,30,668.0,67.0,5.1,14.0,268.0,109.59,60.57
2017,10,30,15,45,615.5,61.0,5.05,14.0,222.5,67.76,36.74
2017,10,30,16,0,563.0,55.0,5.0,14.0,177.0,38.8,28.94
2017,10,30,16,15,477.5,47.0,4.85,13.5,132.5,34.54,24.87
2017,10,30,16,30,392.0,39.0,4.7,13.0,88.0,30.15,20.38
2017,10,30,16,45,196.0,28.0,4.6,13.0,52.5,21.84,9.82
2017,10,30,17,0,0.0,17.0,4.5,13.0,17.0,16.71,0.0
2017,10,30,17,15,0.0,8.5,4.45,12.5,8.5,0.0,0.0
2017,10,30,17,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,6,45,91.5,13.5,1.55,12.0,20.0,37.97,0.0
2017,10,31,7,0,183.0,27.0,1.6,12.0,40.0,100.74,50.93
2017,10,31,7,15,291.0,40.0,1.7,12.0,79.0,162.72,121.74
2017,10,31,7,30,399.0,53.0,1.8,12.0,118.0,229.35,180.48
2017,10,31,7,45,471.0,62.0,1.9,12.5,162.5,283.96,228.38
2017,10,31,8,0,543.0,71.0,2.0,13.0,207.0,342.2,278.16
2017,10,31,8,15,590.0,77.5,2.05,13.5,251.5,388.61,317.21
2017,10,31,8,30,637.0,84.0,2.1,14.0,296.0,436.04,355.9
2017,10,31,8,45,673.0,87.5,2.15,14.5,338.0,474.78,386.75
2017,10,31,9,0,709.0,91.0,2.2,15.0,380.0,513.15,416.51
2017,10,31,9,15,732.0,94.5,2.15,15.0,416.5,543.17,439.54
2017,10,31,9,30,755.0,98.0,2.1,15.0,453.0,571.66,460.92
2017,10,31,9,45,776.0,99.0,2.05,15.5,485.5,592.92,475.66
2017,10,31,10,0,797.0,100.0,2.0,16.0,518.0,613.79,489.76
2017,10,31,10,15,808.5,102.0,1.85,16.0,542.5,627.35,498.41
2017,10,31,10,30,820.0,104.0,1.7,16.0,567.0,638.27,504.9
2017,10,31,10,45,830.0,104.0,1.6,16.5,585.0,643.37,506.4
2017,10,31,11,0,840.0,104.0,1.5,17.0,603.0,645.64,505.75
2017,10,31,11,15,843.5,104.5,1.3,17.5,613.0,641.42,499.46
2017,10,31,11,30,847.0,105.0,1.1,18.0,623.0,634.34,490.97
2017,10,31,11,45,850.0,104.0,0.95,18.5,625.0,622.57,479.47
2017,10,31,12,0,853.0,103.0,0.8,19.0,627.0,607.99,465.86
2017,10,31,12,15,851.0,103.0,0.8,19.0,621.5,588.8,451.11
2017,10,31,12,30,849.0,103.0,0.8,19.0,616.0,567.09,434.32
2017,10,31,12,45,841.5,102.5,0.8,19.0,602.0,539.61,413.03
2017,10,31,13,0,834.0,102.0,0.8,19.0,588.0,510.16,389.87
2017,10,31,13,15,825.0,100.5,0.95,19.0,567.0,477.23,364.58
2017,10,31,13,30,816.0,99.0,1.1,19.0,546.0,442.78,337.18
2017,10,31,13,45,803.0,97.0,1.3,19.0,518.0,404.95,306.45
2017,10,31,14,0,790.0,95.0,1.5,19.0,490.0,366.28,274.0
2017,10,31,14,15,771.0,92.0,1.65,19.0,456.0,324.19,237.97
2017,10,31,14,30,752.0,89.0,1.8,19.0,422.0,279.62,199.38
2017,10,31,14,45,725.5,85.5,2.0,19.0,382.5,235.61,161.23
2017,10,31,15,0,699.0,82.0,2.2,19.0,343.0,192.86,124.64
2017,10,31,15,15,662.0,77.0,2.35,18.5,300.0,148.94,89.48
2017,10,31,15,30,625.0,72.0,2.5,18.0,257.0,107.82,60.14
2017,10,31,15,45,569.0,65.5,2.65,17.5,212.0,67.81,38.36
2017,10,31,16,0,513.0,59.0,2.8,17.0,167.0,42.64,31.92
2017,10,31,16,15,428.5,49.0,3.0,16.5,124.0,36.66,26.36
2017,10,31,16,30,344.0,39.0,3.2,16.0,81.0,30.42,20.24
2017,10,31,16,45,212.0,25.0,3.4,15.5,47.0,19.75,7.38
2017,10,31,17,0,80.0,11.0,3.6,15.0,13.0,10.81,0.0
2017,10,31,17,15,40.0,5.5,3.7,14.5,6.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,6,45,91.0,12.0,1.5,11.5,18.0,36.05,0.0
2017,11,1,7,0,182.0,24.0,1.5,12.0,36.0,95.05,42.0
2017,11,1,7,15,290.0,37.0,1.5,12.5,75.0,158.17,117.11
2017,11,1,7,30,398.0,50.0,1.5,13.0,114.0,224.31,175.09
2017,11,1,7,45,469.0,59.0,1.5,13.5,158.0,278.03,221.91
2017,11,1,8,0,540.0,68.0,1.5,14.0,202.0,335.38,270.51
2017,11,1,8,15,587.0,74.0,1.45,14.5,245.5,380.88,308.31
2017,11,1,8,30,634.0,80.0,1.4,15.0,289.0,427.43,345.64
2017,11,1,8,45,669.0,84.5,1.35,15.5,330.5,466.47,375.95
2017,11,1,9,0,704.0,89.0,1.3,16.0,372.0,505.13,404.99
2017,11,1,9,15,727.0,92.5,1.3,16.0,408.5,534.94,427.59
2017,11,1,9,30,750.0,96.0,1.3,16.0,445.0,563.24,448.62
2017,11,1,9,45,772.5,96.5,1.35,16.5,477.0,584.78,463.88
2017,11,1,10,0,795.0,97.0,1.4,17.0,509.0,605.92,478.56
2017,11,1,10,15,806.0,98.5,1.4,17.0,533.5,618.58,487.26
2017,11,1,10,30,817.0,100.0,1.4,17.0,558.0,628.61,493.99
2017,11,1,10,45,824.0,101.5,1.45,17.5,575.5,633.36,496.23
2017,11,1,11,0,831.0,103.0,1.5,18.0,593.0,635.29,496.37
2017,11,1,11,15,834.5,103.5,1.55,18.0,603.0,631.14,492.98
2017,11,1,11,30,838.0,104.0,1.6,18.0,613.0,624.14,487.47
2017,11,1,11,45,837.5,104.5,1.7,18.5,614.5,611.91,477.41
2017,11,1,12,0,837.0,105.0,1.8,19.0,616.0,597.0,465.23
2017,11,1,12,15,835.0,105.0,1.85,19.0,610.5,578.13,450.52
2017,11,1,12,30,833.0,105.0,1.9,19.0,605.0,556.79,433.69
2017,11,1,12,45,817.5,107.5,2.0,19.0,589.5,528.57,411.51
2017,11,1,13,0,802.0,110.0,2.1,19.0,574.0,498.81,387.7
2017,11,1,13,15,792.5,108.5,2.15,19.0,553.0,466.66,361.41
2017,11,1,13,30,783.0,107.0,2.2,19.0,532.0,433.11,333.41
2017,11,1,13,45,773.0,103.5,2.3,19.0,505.0,396.26,302.31
2017,11,1,14,0,763.0,100.0,2.4,19.0,478.0,356.17,267.95
2017,11,1,14,15,743.5,97.0,2.4,18.5,444.5,314.86,232.4
2017,11,1,14,30,724.0,94.0,2.4,18.0,411.0,273.75,196.49
2017,11,1,14,45,700.5,89.0,2.45,18.0,372.5,230.4,158.51
2017,11,1,15,0,677.0,84.0,2.5,18.0,334.0,188.12,122.09
2017,11,1,15,15,639.0,78.5,2.5,17.5,291.5,144.84,87.52
2017,11,1,15,30,601.0,73.0,2.5,17.0,249.0,104.5,58.98
2017,11,1,15,45,549.0,65.5,2.55,17.0,205.0,65.15,37.67
2017,11,1,16,0,497.0,58.0,2.6,17.0,161.0,42.01,31.34
2017,11,1,16,15,411.5,48.0,2.55,16.5,118.5,35.99,25.74
2017,11,1,16,30,326.0,38.0,2.5,16.0,76.0,29.71,19.53
2017,11,1,16,45,197.5,24.0,2.5,15.5,43.5,18.98,5.86
2017,11,1,17,0,69.0,10.0,2.5,15.0,11.0,9.83,0.0
2017,11,1,17,15,34.5,5.0,2.45,14.5,5.5,0.0,0.0
2017,11,1,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,2,6,45,81.0,12.0,0.75,11.5,17.0,33.11,0.0
2017,11,2,7,0,162.0,24.0,0.8,12.0,34.0,87.78,31.81
2017,11,2,7,15,269.5,37.0,0.85,12.0,71.5,149.72,109.95
2017,11,2,7,30,377.0,50.0,0.9,12.0,109.0,214.65,167.19
2017,11,2,7,45,448.0,59.0,0.95,12.5,152.0,267.36,213.08
2017,11,2,8,0,519.0,68.0,1.0,13.0,195.0,323.72,260.83
2017,11,2,8,15,566.0,74.5,1.05,13.5,238.0,368.92,298.57
2017,11,2,8,30,613.0,81.0,1.1,14.0,281.0,415.22,336.04
2017,11,2,8,45,648.0,85.5,1.15,14.5,321.5,453.57,366.29
2017,11,2,9,0,683.0,90.0,1.2,15.0,362.0,491.58,395.49
2017,11,2,9,15,706.5,93.5,1.2,15.0,398.0,521.15,418.04
2017,11,2,9,30,730.0,97.0,1.2,15.0,434.0,549.28,439.08
2017,11,2,9,45,577.0,143.0,1.3,15.5,421.0,513.62,409.63
2017,11,2,10,0,424.0,189.0,1.4,16.0,408.0,469.26,373.54
2017,11,2,10,15,599.5,150.0,1.45,16.0,475.0,541.49,430.64
2017,11,2,10,30,775.0,111.0,1.5,16.0,542.0,610.22,483.14
2017,11,2,10,45,785.5,111.5,1.55,16.5,560.0,616.03,485.7
2017,11,2,11,0,796.0,112.0,1.6,17.0,578.0,619.14,486.77
2017,11,2,11,15,800.0,112.5,1.65,17.0,587.5,615.45,483.66
2017,11,2,11,30,804.0,113.0,1.7,17.0,597.0,609.02,478.49
2017,11,2,11,45,809.5,111.5,1.8,17.5,600.0,598.74,469.84
2017,11,2,12,0,815.0,110.0,1.9,18.0,603.0,585.72,458.98
2017,11,2,12,15,812.5,109.5,1.95,18.0,597.5,566.48,443.87
2017,11,2,12,30,810.0,109.0,2.0,18.0,592.0,544.89,426.71
2017,11,2,12,45,799.0,110.0,2.1,18.0,577.5,518.15,405.47
2017,11,2,13,0,788.0,111.0,2.2,18.0,563.0,489.72,382.47
2017,11,2,13,15,778.5,109.5,2.2,18.0,542.5,458.07,356.22
2017,11,2,13,30,769.0,108.0,2.2,18.0,522.0,423.23,326.98
2017,11,2,13,45,758.0,104.5,2.25,18.0,495.0,386.33,295.61
2017,11,2,14,0,747.0,101.0,2.3,18.0,468.0,348.58,262.85
2017,11,2,14,15,727.5,98.0,2.35,18.0,434.5,308.02,227.42
2017,11,2,14,30,708.0,95.0,2.4,18.0,401.0,267.7,191.8
2017,11,2,14,45,681.5,90.5,2.45,18.0,363.0,224.97,154.54
2017,11,2,15,0,655.0,86.0,2.5,18.0,325.0,183.62,119.17
2017,11,2,15,15,616.5,80.5,2.55,17.5,283.0,141.48,85.81
2017,11,2,15,30,578.0,75.0,2.6,17.0,241.0,102.38,58.55
2017,11,2,15,45,517.0,68.0,2.65,17.0,197.5,64.61,38.85
2017,11,2,16,0,456.0,61.0,2.7,17.0,154.0,45.08,34.01
2017,11,2,16,15,370.5,50.0,2.65,16.5,112.5,38.2,27.61
2017,11,2,16,30,285.0,39.0,2.6,16.0,71.0,30.01,19.65
2017,11,2,16,45,142.5,19.5,2.55,16.0,35.5,15.02,2.42
2017,11,2,17,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,5.5,3.9,12.5,5.5,5.41,0.0
2017,11,3,7,0,0.0,11.0,4.0,13.0,11.0,10.61,0.0
2017,11,3,7,15,0.0,24.5,4.1,13.5,24.5,23.65,13.34
2017,11,3,7,30,0.0,38.0,4.2,14.0,38.0,37.05,25.32
2017,11,3,7,45,0.0,53.0,4.3,14.5,53.0,52.34,38.6
2017,11,3,8,0,0.0,68.0,4.4,15.0,68.0,67.45,51.59
2017,11,3,8,15,0.0,82.5,4.4,15.0,82.5,81.92,63.95
2017,11,3,8,30,0.0,97.0,4.4,15.0,97.0,96.32,76.09
2017,11,3,8,45,0.0,111.0,4.4,15.5,111.0,110.15,87.42
2017,11,3,9,0,0.0,125.0,4.4,16.0,125.0,123.93,98.54
2017,11,3,9,15,22.5,155.0,4.4,16.0,165.5,167.38,134.62
2017,11,3,9,30,45.0,185.0,4.4,16.0,206.0,216.75,175.05
2017,11,3,9,45,132.0,204.5,4.45,16.5,271.0,294.52,238.67
2017,11,3,10,0,219.0,224.0,4.5,17.0,336.0,368.07,297.59
2017,11,3,10,15,152.0,234.5,4.5,17.0,314.0,337.04,271.21
2017,11,3,10,30,85.0,245.0,4.5,17.0,292.0,300.11,240.31
2017,11,3,10,45,187.0,249.5,4.55,17.5,357.0,370.97,297.49
2017,11,3,11,0,289.0,254.0,4.6,18.0,422.0,440.23,351.95
2017,11,3,11,15,289.0,258.5,4.6,18.0,429.0,440.46,351.42
2017,11,3,11,30,289.0,263.0,4.6,18.0,436.0,439.65,350.31
2017,11,3,11,45,145.5,221.0,4.65,18.0,308.5,304.72,242.97
2017,11,3,12,0,2.0,179.0,4.7,18.0,181.0,174.41,136.94
2017,11,3,12,15,1.0,168.5,4.7,18.0,169.5,163.39,128.26
2017,11,3,12,30,0.0,158.0,4.7,18.0,158.0,152.5,119.52
2017,11,3,12,45,20.5,196.0,4.75,18.0,208.0,198.85,157.18
2017,11,3,13,0,41.0,234.0,4.8,18.0,258.0,242.54,192.22
2017,11,3,13,15,20.5,181.0,4.8,18.0,193.0,182.5,144.07
2017,11,3,13,30,0.0,128.0,4.8,18.0,128.0,123.11,96.1
2017,11,3,13,45,0.0,121.0,4.8,18.0,121.0,116.31,90.75
2017,11,3,14,0,0.0,114.0,4.8,18.0,114.0,109.51,85.34
2017,11,3,14,15,0.0,109.5,4.7,17.5,109.5,105.05,82.01
2017,11,3,14,30,0.0,105.0,4.6,17.0,105.0,100.56,78.62
2017,11,3,14,45,0.0,81.5,4.55,17.0,81.5,78.55,60.45
2017,11,3,15,0,0.0,58.0,4.5,17.0,58.0,56.04,41.7
2017,11,3,15,15,0.0,50.5,4.4,16.5,50.5,48.78,35.72
2017,11,3,15,30,0.0,43.0,4.3,16.0,43.0,41.52,29.65
2017,11,3,15,45,0.0,35.0,4.2,16.0,35.0,33.79,23.02
2017,11,3,16,0,0.0,27.0,4.1,16.0,27.0,26.05,17.38
2017,11,3,16,15,0.0,19.5,3.85,15.5,19.5,18.81,10.78
2017,11,3,16,30,0.0,12.0,3.6,15.0,12.0,11.57,4.09
2017,11,3,16,45,0.0,6.0,3.4,15.0,6.0,5.78,0.0
2017,11,3,17,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,4.5,4.35,12.0,4.5,4.42,0.0
2017,11,4,7,0,0.0,9.0,4.4,12.0,9.0,8.68,0.0
2017,11,4,7,15,0.0,20.0,4.35,12.0,20.0,19.3,9.8
2017,11,4,7,30,0.0,31.0,4.3,12.0,31.0,29.93,19.52
2017,11,4,7,45,0.0,44.5,4.3,12.0,44.5,43.11,31.13
2017,11,4,8,0,0.0,58.0,4.3,12.0,58.0,56.7,43.02
2017,11,4,8,15,0.0,71.0,4.2,12.0,71.0,69.67,54.26
2017,11,4,8,30,0.0,84.0,4.1,12.0,84.0,82.59,65.31
2017,11,4,8,45,0.0,96.5,4.1,12.5,96.5,94.95,75.59
2017,11,4,9,0,0.0,109.0,4.1,13.0,109.0,107.28,85.7
2017,11,4,9,15,0.0,96.5,4.0,13.5,96.5,94.02,74.21
2017,11,4,9,30,0.0,84.0,3.9,14.0,84.0,81.31,63.25
2017,11,4,9,45,1.0,123.5,3.8,14.5,124.0,121.31,96.37
2017,11,4,10,0,2.0,163.0,3.7,15.0,164.0,161.52,129.06
2017,11,4,10,15,37.5,201.0,3.65,15.0,221.5,225.76,181.79
2017,11,4,10,30,73.0,239.0,3.6,15.0,279.0,286.13,230.48
2017,11,4,10,45,41.0,217.0,3.55,15.5,239.5,242.11,193.83
2017,11,4,11,0,9.0,195.0,3.5,16.0,200.0,195.96,155.63
2017,11,4,11,15,170.0,223.5,3.55,16.0,324.5,327.98,264.03
2017,11,4,11,30,331.0,252.0,3.6,16.0,449.0,452.68,362.69
2017,11,4,11,45,186.0,249.5,3.65,16.0,360.5,355.94,284.67
2017,11,4,12,0,41.0,247.0,3.7,16.0,272.0,263.97,209.97
2017,11,4,12,15,41.0,245.0,3.85,16.0,270.0,259.93,207.01
2017,11,4,12,30,41.0,243.0,4.0,16.0,268.0,255.76,203.74
2017,11,4,12,45,220.0,232.0,4.2,16.0,357.5,333.55,267.06
2017,11,4,13,0,399.0,221.0,4.4,16.0,447.0,400.2,319.35
2017,11,4,13,15,394.5,214.5,4.55,16.0,431.0,377.61,300.35
2017,11,4,13,30,390.0,208.0,4.7,16.0,415.0,354.36,280.76
2017,11,4,13,45,612.0,143.0,4.85,16.0,448.0,361.61,282.66
2017,11,4,14,0,834.0,78.0,5.0,16.0,481.0,352.95,268.87
2017,11,4,14,15,817.0,76.0,5.0,15.5,447.5,311.18,231.23
2017,11,4,14,30,800.0,74.0,5.0,15.0,414.0,269.25,193.1
2017,11,4,14,45,779.5,70.0,5.05,15.0,375.5,224.81,152.84
2017,11,4,15,0,759.0,66.0,5.1,15.0,337.0,181.03,114.23
2017,11,4,15,15,723.5,62.0,5.05,14.5,294.0,136.36,78.31
2017,11,4,15,30,688.0,58.0,5.0,14.0,251.0,94.27,49.41
2017,11,4,15,45,637.5,52.0,4.95,14.0,206.5,52.89,29.55
2017,11,4,16,0,587.0,46.0,4.9,14.0,162.0,32.14,22.91
2017,11,4,16,15,497.5,38.5,4.75,13.5,118.0,27.96,18.89
2017,11,4,16,30,408.0,31.0,4.6,13.0,74.0,23.63,14.23
2017,11,4,16,45,204.0,15.5,4.45,12.5,37.0,11.43,0.0
2017,11,4,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,5,6,45,111.5,9.5,3.8,8.5,15.5,37.59,0.0
2017,11,5,7,0,223.0,19.0,3.8,9.0,31.0,96.37,0.0
2017,11,5,7,15,349.0,30.0,3.9,9.5,70.0,165.97,119.46
2017,11,5,7,30,475.0,41.0,4.0,10.0,109.0,236.87,185.16
2017,11,5,7,45,548.0,48.0,4.15,10.5,154.0,290.4,234.01
2017,11,5,8,0,621.0,55.0,4.3,11.0,199.0,347.67,284.86
2017,11,5,8,15,667.5,59.5,4.2,11.5,243.5,392.71,324.3
2017,11,5,8,30,714.0,64.0,4.1,12.0,288.0,436.82,361.69
2017,11,5,8,45,746.5,67.5,4.1,12.5,330.0,475.09,393.36
2017,11,5,9,0,779.0,71.0,4.1,13.0,372.0,512.63,423.51
2017,11,5,9,15,801.0,74.0,4.0,13.0,409.0,542.63,447.52
2017,11,5,9,30,823.0,77.0,3.9,13.0,446.0,570.85,469.62
2017,11,5,9,45,838.0,79.0,3.8,13.5,477.5,591.8,484.69
2017,11,5,10,0,853.0,81.0,3.7,14.0,509.0,610.33,497.54
2017,11,5,10,15,863.5,82.5,3.6,14.0,534.0,622.97,506.51
2017,11,5,10,30,874.0,84.0,3.5,14.0,559.0,632.82,513.18
2017,11,5,10,45,881.0,84.5,3.45,14.5,576.5,634.84,513.04
2017,11,5,11,0,888.0,85.0,3.4,15.0,594.0,635.89,512.02
2017,11,5,11,15,891.0,85.5,3.3,15.0,603.5,631.5,507.57
2017,11,5,11,30,894.0,86.0,3.2,15.0,613.0,624.15,500.78
2017,11,5,11,45,895.0,86.0,3.15,15.0,615.0,612.16,490.53
2017,11,5,12,0,896.0,86.0,3.1,15.0,617.0,597.29,477.93
2017,11,5,12,15,893.5,86.0,3.1,15.0,611.0,577.67,461.66
2017,11,5,12,30,891.0,86.0,3.1,15.0,605.0,555.45,443.1
2017,11,5,12,45,882.5,86.0,3.1,15.0,590.5,527.73,419.93
2017,11,5,13,0,874.0,86.0,3.1,15.0,576.0,496.7,393.78
2017,11,5,13,15,865.0,85.0,3.1,15.0,555.0,463.53,365.4
2017,11,5,13,30,856.0,84.0,3.1,15.0,534.0,428.73,335.08
2017,11,5,13,45,844.0,81.5,3.1,15.0,506.0,389.94,300.99
2017,11,5,14,0,832.0,79.0,3.1,15.0,478.0,350.16,265.39
2017,11,5,14,15,813.0,77.0,3.1,15.0,444.0,307.99,227.43
2017,11,5,14,30,794.0,75.0,3.1,15.0,410.0,265.83,189.18
2017,11,5,14,45,768.0,71.5,3.15,15.0,370.5,221.09,149.33
2017,11,5,15,0,742.0,68.0,3.2,15.0,331.0,177.52,111.57
2017,11,5,15,15,704.0,64.0,3.2,14.5,288.0,133.54,76.79
2017,11,5,15,30,666.0,60.0,3.2,14.0,245.0,89.3,46.54
2017,11,5,15,45,609.5,54.5,3.25,14.0,200.0,49.29,28.15
2017,11,5,16,0,553.0,49.0,3.3,14.0,155.0,34.94,25.38
2017,11,5,16,15,460.5,40.5,3.15,13.5,112.0,29.97,20.62
2017,11,5,16,30,368.0,32.0,3.0,13.0,69.0,24.8,15.07
2017,11,5,16,45,184.0,16.0,2.95,12.5,34.5,11.99,0.0
2017,11,5,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,6,6,45,105.0,9.0,1.2,10.5,14.0,35.11,0.0
2017,11,6,7,0,210.0,18.0,1.2,11.0,28.0,90.04,0.0
2017,11,6,7,15,338.5,28.5,1.3,11.0,66.0,159.61,111.99
2017,11,6,7,30,467.0,39.0,1.4,11.0,104.0,229.91,177.09
2017,11,6,7,45,546.5,45.0,1.55,11.5,149.0,284.22,225.62
2017,11,6,8,0,626.0,51.0,1.7,12.0,194.0,340.37,274.56
2017,11,6,8,15,672.5,55.5,1.8,12.0,238.5,385.78,314.29
2017,11,6,8,30,719.0,60.0,1.9,12.0,283.0,431.98,353.57
2017,11,6,8,45,362.5,97.0,2.0,12.5,209.5,304.46,250.97
2017,11,6,9,0,6.0,134.0,2.1,13.0,136.0,137.01,110.18
2017,11,6,9,15,419.5,102.0,2.05,13.0,288.5,354.2,293.38
2017,11,6,9,30,833.0,70.0,2.0,13.0,441.0,565.48,460.94
2017,11,6,9,45,602.0,131.5,2.0,13.5,409.0,506.58,410.52
2017,11,6,10,0,371.0,193.0,2.0,14.0,377.0,429.03,346.82
2017,11,6,10,15,368.5,205.0,1.95,14.0,396.0,440.73,355.65
2017,11,6,10,30,366.0,217.0,1.9,14.0,415.0,450.98,362.72
2017,11,6,10,45,288.0,237.5,1.9,14.5,396.0,422.41,338.26
2017,11,6,11,0,210.0,258.0,1.9,15.0,377.0,388.8,310.16
2017,11,6,11,15,209.0,263.5,1.95,15.0,384.0,390.34,311.22
2017,11,6,11,30,208.0,269.0,2.0,15.0,391.0,391.13,311.51
2017,11,6,11,45,209.0,270.0,2.05,15.5,392.5,387.88,308.19
2017,11,6,12,0,210.0,271.0,2.1,16.0,394.0,383.92,304.33
2017,11,6,12,15,210.5,268.0,2.15,16.0,390.5,375.12,297.31
2017,11,6,12,30,211.0,265.0,2.2,16.0,387.0,365.67,289.77
2017,11,6,12,45,558.0,170.5,2.25,16.0,483.5,442.06,350.35
2017,11,6,13,0,905.0,76.0,2.3,16.0,580.0,499.49,392.64
2017,11,6,13,15,897.5,75.0,2.3,16.0,559.5,466.53,364.12
2017,11,6,13,30,890.0,74.0,2.3,16.0,539.0,431.73,334.02
2017,11,6,13,45,880.0,72.0,2.3,16.0,511.5,393.42,300.48
2017,11,6,14,0,870.0,70.0,2.3,16.0,484.0,353.83,265.18
2017,11,6,14,15,853.0,68.0,2.25,16.0,450.0,311.13,226.87
2017,11,6,14,30,836.0,66.0,2.2,16.0,416.0,265.22,185.68
2017,11,6,14,45,812.5,63.5,2.2,16.0,376.5,220.26,145.72
2017,11,6,15,0,789.0,61.0,2.2,16.0,337.0,176.13,107.65
2017,11,6,15,15,753.5,57.5,2.25,15.5,293.5,130.86,72.2
2017,11,6,15,30,718.0,54.0,2.3,15.0,250.0,88.11,44.14
2017,11,6,15,45,663.0,49.0,2.4,15.0,204.5,46.51,26.49
2017,11,6,16,0,608.0,44.0,2.5,15.0,159.0,33.72,24.18
2017,11,6,16,15,516.5,36.5,2.55,14.5,115.0,29.01,19.65
2017,11,6,16,30,425.0,29.0,2.6,14.0,71.0,22.13,12.61
2017,11,6,16,45,212.5,14.5,2.65,13.5,35.5,10.75,0.0
2017,11,6,17,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,7,6,45,100.0,8.5,3.7,7.5,13.0,33.06,0.0
2017,11,7,7,0,200.0,17.0,3.8,8.0,26.0,84.72,0.0
2017,11,7,7,15,325.5,28.5,3.8,8.5,64.0,154.17,107.6
2017,11,7,7,30,451.0,40.0,3.8,9.0,102.0,223.42,173.8
2017,11,7,7,45,514.5,49.5,3.85,9.5,145.5,274.52,220.83
2017,11,7,8,0,578.0,59.0,3.9,10.0,189.0,328.8,269.27
2017,11,7,8,15,627.5,65.0,3.8,10.5,233.5,375.28,310.03
2017,11,7,8,30,677.0,71.0,3.7,11.0,278.0,422.91,350.42
2017,11,7,8,45,703.5,77.0,3.65,11.5,318.5,459.37,380.65
2017,11,7,9,0,730.0,83.0,3.6,12.0,359.0,494.97,409.24
2017,11,7,9,15,754.5,86.5,3.45,12.5,396.5,525.48,432.84
2017,11,7,9,30,779.0,90.0,3.3,13.0,434.0,552.92,453.38
2017,11,7,9,45,791.5,94.5,3.15,13.5,465.0,574.31,468.54
2017,11,7,10,0,804.0,99.0,3.0,14.0,496.0,593.32,481.45
2017,11,7,10,15,816.0,101.0,2.65,14.0,521.0,606.89,490.09
2017,11,7,10,30,828.0,103.0,2.3,14.0,546.0,617.81,496.29
2017,11,7,10,45,836.0,104.0,1.95,14.5,563.5,622.5,496.45
2017,11,7,11,0,844.0,105.0,1.6,15.0,581.0,624.35,494.07
2017,11,7,11,15,848.5,105.5,1.45,15.0,591.5,620.69,489.57
2017,11,7,11,30,853.0,106.0,1.3,15.0,602.0,614.15,482.82
2017,11,7,11,45,858.0,105.0,1.15,15.5,605.0,603.51,472.07
2017,11,7,12,0,863.0,104.0,1.0,16.0,608.0,590.0,459.09
2017,11,7,12,15,861.5,103.5,0.95,16.0,602.5,570.63,443.32
2017,11,7,12,30,860.0,103.0,0.9,16.0,597.0,548.73,425.45
2017,11,7,12,45,882.5,92.5,0.9,16.5,589.5,526.42,406.7
2017,11,7,13,0,905.0,82.0,0.9,17.0,582.0,501.87,385.71
2017,11,7,13,15,776.0,105.0,0.9,17.0,522.5,437.72,335.88
2017,11,7,13,30,647.0,128.0,0.9,17.0,463.0,378.6,289.82
2017,11,7,13,45,759.0,101.5,0.95,17.0,474.5,369.74,279.23
2017,11,7,14,0,871.0,75.0,1.0,17.0,486.0,353.25,260.67
2017,11,7,14,15,853.5,72.5,1.1,17.0,451.5,309.75,222.72
2017,11,7,14,30,836.0,70.0,1.2,17.0,417.0,266.06,184.21
2017,11,7,14,45,814.5,66.5,1.3,17.0,377.5,220.71,144.57
2017,11,7,15,0,793.0,63.0,1.4,17.0,338.0,176.02,106.58
2017,11,7,15,15,756.0,59.0,1.3,16.5,293.5,130.12,71.23
2017,11,7,15,30,719.0,55.0,1.2,16.0,249.0,86.88,43.51
2017,11,7,15,45,663.5,49.5,1.2,16.0,203.0,45.01,26.56
2017,11,7,16,0,608.0,44.0,1.2,16.0,157.0,33.93,24.25
2017,11,7,16,15,512.5,36.0,1.15,15.5,112.5,28.71,19.29
2017,11,7,16,30,417.0,28.0,1.1,15.0,68.0,21.36,11.75
2017,11,7,16,45,208.5,14.0,1.1,15.0,34.0,10.41,0.0
2017,11,7,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,5.5,3.3,12.0,5.5,5.41,0.0
2017,11,8,7,0,0.0,11.0,3.4,12.0,11.0,10.61,0.0
2017,11,8,7,15,4.0,28.0,3.6,12.5,28.5,29.8,16.79
2017,11,8,7,30,8.0,45.0,3.8,13.0,46.0,49.25,35.1
2017,11,8,7,45,18.5,63.0,4.05,13.5,67.0,75.52,57.85
2017,11,8,8,0,29.0,81.0,4.3,14.0,88.0,99.31,78.41
2017,11,8,8,15,35.5,98.5,4.4,14.0,108.5,121.03,97.17
2017,11,8,8,30,42.0,116.0,4.5,14.0,129.0,142.88,115.8
2017,11,8,8,45,46.0,132.5,4.65,14.0,148.5,162.41,132.23
2017,11,8,9,0,50.0,149.0,4.8,14.0,168.0,181.92,148.44
2017,11,8,9,15,33.0,155.0,4.9,14.0,168.0,178.08,144.82
2017,11,8,9,30,16.0,161.0,5.0,14.0,168.0,169.25,136.99
2017,11,8,9,45,8.0,144.0,5.1,14.5,147.5,146.36,117.44
2017,11,8,10,0,0.0,127.0,5.2,15.0,127.0,124.04,98.39
2017,11,8,10,15,0.0,120.5,5.25,15.0,120.5,117.31,92.67
2017,11,8,10,30,0.0,114.0,5.3,15.0,114.0,110.72,87.08
2017,11,8,10,45,0.0,112.0,5.4,15.0,112.0,108.66,85.28
2017,11,8,11,0,0.0,110.0,5.5,15.0,110.0,106.63,83.52
2017,11,8,11,15,63.5,187.5,5.6,15.0,224.5,222.69,179.92
2017,11,8,11,30,127.0,265.0,5.7,15.0,339.0,338.19,273.44
2017,11,8,11,45,63.5,170.0,5.8,15.5,207.0,202.5,162.69
2017,11,8,12,0,0.0,75.0,5.9,16.0,75.0,72.55,54.85
2017,11,8,12,15,0.0,107.0,6.0,16.0,107.0,103.51,80.55
2017,11,8,12,30,0.0,139.0,6.1,16.0,139.0,134.22,105.86
2017,11,8,12,45,0.0,135.0,6.25,16.0,135.0,130.23,102.65
2017,11,8,13,0,0.0,131.0,6.4,16.0,131.0,126.26,99.48
2017,11,8,13,15,6.5,157.5,6.45,16.0,161.0,153.88,122.33
2017,11,8,13,30,13.0,184.0,6.5,16.0,191.0,180.43,144.19
2017,11,8,13,45,95.5,194.0,6.6,16.5,239.5,216.19,172.2
2017,11,8,14,0,178.0,204.0,6.7,17.0,288.0,244.42,192.86
2017,11,8,14,15,89.0,153.0,6.65,16.5,195.0,165.71,130.28
2017,11,8,14,30,0.0,102.0,6.6,16.0,102.0,97.63,76.61
2017,11,8,14,45,0.0,92.0,6.6,16.0,92.0,88.06,68.77
2017,11,8,15,0,0.0,82.0,6.6,16.0,82.0,78.52,60.85
2017,11,8,15,15,0.0,71.0,6.5,16.0,71.0,68.09,52.1
2017,11,8,15,30,0.0,60.0,6.4,16.0,60.0,57.7,43.27
2017,11,8,15,45,0.0,48.5,6.3,16.0,48.5,46.86,35.85
2017,11,8,16,0,0.0,37.0,6.2,16.0,37.0,35.73,25.75
2017,11,8,16,15,0.0,26.0,6.1,15.5,26.0,25.1,16.05
2017,11,8,16,30,0.0,15.0,6.0,15.0,15.0,14.47,5.95
2017,11,8,16,45,0.0,7.5,5.95,15.0,7.5,7.23,0.0
2017,11,8,17,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,5.0,1.55,13.0,5.0,4.91,0.0
2017,11,9,7,0,0.0,10.0,1.5,13.0,10.0,9.83,0.0
2017,11,9,7,15,0.0,26.5,1.55,13.5,26.5,26.83,14.1
2017,11,9,7,30,0.0,43.0,1.6,14.0,43.0,44.18,30.82
2017,11,9,7,45,9.0,61.0,1.7,14.5,62.5,66.26,49.9
2017,11,9,8,0,18.0,79.0,1.8,15.0,82.0,88.6,69.05
2017,11,9,8,15,23.5,96.0,1.8,15.0,102.0,112.7,89.6
2017,11,9,8,30,29.0,113.0,1.8,15.0,122.0,133.16,106.85
2017,11,9,8,45,32.5,129.0,1.85,15.5,140.0,151.56,121.9
2017,11,9,9,0,36.0,145.0,1.9,16.0,158.0,169.97,136.69
2017,11,9,9,15,38.5,159.0,1.95,16.0,174.5,185.55,149.22
2017,11,9,9,30,41.0,173.0,2.0,16.0,191.0,201.07,161.58
2017,11,9,9,45,183.0,184.5,2.1,16.5,272.0,299.65,242.16
2017,11,9,10,0,325.0,196.0,2.2,17.0,353.0,400.78,322.06
2017,11,9,10,15,498.5,160.0,2.25,17.0,415.5,471.79,378.44
2017,11,9,10,30,672.0,124.0,2.3,17.0,478.0,540.73,432.33
2017,11,9,10,45,575.0,160.5,2.4,17.5,470.5,516.22,410.91
2017,11,9,11,0,478.0,197.0,2.5,18.0,463.0,491.83,390.04
2017,11,9,11,15,471.0,205.0,2.55,18.0,471.0,490.39,388.47
2017,11,9,11,30,464.0,213.0,2.6,18.0,479.0,487.34,385.5
2017,11,9,11,45,465.0,213.5,2.7,18.0,480.5,479.95,379.51
