Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,12,0,466.0,214.0,2.8,18.0,482.0,471.02,372.25
2017,11,9,12,15,461.0,213.0,2.85,18.0,476.0,455.93,360.06
2017,11,9,12,30,456.0,212.0,2.9,18.0,470.0,439.65,346.81
2017,11,9,12,45,459.5,204.0,3.0,18.0,459.0,419.77,330.79
2017,11,9,13,0,463.0,196.0,3.1,18.0,448.0,398.54,313.39
2017,11,9,13,15,407.0,200.0,3.1,18.0,415.5,361.72,283.6
2017,11,9,13,30,351.0,204.0,3.1,18.0,383.0,328.04,256.31
2017,11,9,13,45,304.5,199.0,3.15,18.0,348.5,292.09,227.3
2017,11,9,14,0,258.0,194.0,3.2,18.0,314.0,258.82,200.49
2017,11,9,14,15,349.5,164.5,3.2,17.5,314.5,245.94,186.9
2017,11,9,14,30,441.0,135.0,3.2,17.0,315.0,222.69,163.55
2017,11,9,14,45,418.5,126.5,3.2,17.0,283.5,189.43,135.2
2017,11,9,15,0,396.0,118.0,3.2,17.0,252.0,157.57,108.85
2017,11,9,15,15,376.0,104.0,3.15,16.5,218.0,122.86,81.81
2017,11,9,15,30,356.0,90.0,3.1,16.0,184.0,89.73,58.83
2017,11,9,15,45,321.5,76.0,3.05,16.0,148.5,58.2,45.82
2017,11,9,16,0,287.0,62.0,3.0,16.0,113.0,46.42,35.08
2017,11,9,16,15,229.5,46.5,2.75,15.5,80.0,35.44,24.94
2017,11,9,16,30,172.0,31.0,2.5,15.0,47.0,24.0,13.33
2017,11,9,16,45,86.0,15.5,2.3,14.5,23.5,12.08,0.0
2017,11,9,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,7.5,2.2,13.0,7.5,7.37,0.0
2017,11,10,7,0,0.0,15.0,2.2,13.0,15.0,14.74,0.0
2017,11,10,7,15,96.5,29.0,2.3,13.5,41.5,72.11,43.85
2017,11,10,7,30,193.0,43.0,2.4,14.0,68.0,130.76,98.14
2017,11,10,7,45,228.0,59.5,2.55,14.5,100.0,168.5,131.97
2017,11,10,8,0,263.0,76.0,2.7,15.0,132.0,207.95,166.43
2017,11,10,8,15,286.0,91.0,2.7,15.0,164.5,235.52,190.9
2017,11,10,8,30,309.0,106.0,2.7,15.0,197.0,269.7,220.09
2017,11,10,8,45,326.0,119.5,2.7,15.5,228.0,299.39,244.53
2017,11,10,9,0,343.0,133.0,2.7,16.0,259.0,328.85,268.16
2017,11,10,9,15,210.5,157.0,2.7,16.0,236.5,288.11,234.23
2017,11,10,9,30,78.0,181.0,2.7,16.0,214.0,230.62,186.13
2017,11,10,9,45,39.0,140.5,2.75,16.5,157.0,164.13,131.29
2017,11,10,10,0,0.0,100.0,2.8,17.0,100.0,97.09,75.32
2017,11,10,10,15,9.5,147.5,2.85,17.0,152.5,149.99,118.8
2017,11,10,10,30,19.0,195.0,2.9,17.0,205.0,203.1,161.63
2017,11,10,10,45,17.5,198.0,2.95,17.0,207.5,204.56,162.47
2017,11,10,11,0,16.0,201.0,3.0,17.0,210.0,206.01,163.45
2017,11,10,11,15,46.5,226.5,3.05,17.0,253.0,251.39,200.05
2017,11,10,11,30,77.0,252.0,3.1,17.0,296.0,292.71,232.89
2017,11,10,11,45,208.0,246.0,3.15,17.5,365.0,360.48,287.01
2017,11,10,12,0,339.0,240.0,3.2,18.0,434.0,423.03,335.5
2017,11,10,12,15,236.5,249.0,3.15,17.5,384.0,367.36,291.3
2017,11,10,12,30,134.0,258.0,3.1,17.0,334.0,316.75,251.25
2017,11,10,12,45,131.5,252.5,3.1,17.0,325.5,304.88,241.85
2017,11,10,13,0,129.0,247.0,3.1,17.0,317.0,292.8,232.11
2017,11,10,13,15,115.5,236.5,3.0,17.0,297.5,271.34,214.88
2017,11,10,13,30,102.0,226.0,2.9,17.0,278.0,251.59,199.04
2017,11,10,13,45,104.0,213.0,2.85,17.0,263.5,235.23,185.72
2017,11,10,14,0,106.0,200.0,2.8,17.0,249.0,218.56,172.0
2017,11,10,14,15,53.0,144.0,2.65,17.0,168.5,149.14,116.81
2017,11,10,14,30,0.0,88.0,2.5,17.0,88.0,84.65,65.41
2017,11,10,14,45,365.5,76.0,2.45,17.0,198.5,134.4,92.18
2017,11,10,15,0,731.0,64.0,2.4,17.0,309.0,160.64,96.87
2017,11,10,15,15,692.0,60.0,2.25,16.5,267.0,117.94,64.61
2017,11,10,15,30,653.0,56.0,2.1,16.0,225.0,78.18,40.38
2017,11,10,15,45,598.0,49.5,2.0,16.0,182.0,36.01,26.27
2017,11,10,16,0,543.0,43.0,1.9,16.0,139.0,30.6,21.25
2017,11,10,16,15,443.0,35.0,1.75,15.5,98.0,25.85,16.66
2017,11,10,16,30,343.0,27.0,1.6,15.0,57.0,20.9,10.61
2017,11,10,16,45,171.5,13.5,1.45,14.5,28.5,10.25,0.0
2017,11,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,91.0,6.5,0.7,11.5,9.5,0.0,0.0
2017,11,11,7,0,182.0,13.0,0.7,12.0,19.0,62.03,0.0
2017,11,11,7,15,323.5,23.0,0.7,12.0,54.5,140.83,84.24
2017,11,11,7,30,465.0,33.0,0.7,12.0,90.0,213.69,159.29
2017,11,11,7,45,542.0,40.0,0.7,12.5,133.5,263.6,204.29
2017,11,11,8,0,619.0,47.0,0.7,13.0,177.0,320.8,253.31
2017,11,11,8,15,668.0,51.5,0.7,13.0,220.5,366.08,292.24
2017,11,11,8,30,717.0,56.0,0.7,13.0,264.0,412.33,330.7
2017,11,11,8,45,748.5,59.5,0.7,13.5,304.5,449.27,360.18
2017,11,11,9,0,780.0,63.0,0.7,14.0,345.0,485.49,388.1
2017,11,11,9,15,802.5,65.5,0.65,14.5,382.0,514.65,409.41
2017,11,11,9,30,825.0,68.0,0.6,15.0,419.0,542.1,428.75
2017,11,11,9,45,825.5,74.5,0.6,15.5,447.5,559.45,440.39
2017,11,11,10,0,826.0,81.0,0.6,16.0,476.0,574.01,449.75
2017,11,11,10,15,470.5,156.5,0.6,16.0,384.0,447.73,352.56
2017,11,11,10,30,115.0,232.0,0.6,16.0,292.0,306.57,241.23
2017,11,11,10,45,57.5,187.5,0.65,16.5,217.5,220.84,174.36
2017,11,11,11,0,0.0,143.0,0.7,17.0,143.0,139.07,108.41
2017,11,11,11,15,2.5,163.5,0.75,17.0,165.5,160.48,125.85
2017,11,11,11,30,5.0,184.0,0.8,17.0,188.0,181.68,142.66
2017,11,11,11,45,169.0,211.5,0.9,17.0,308.0,303.91,240.66
2017,11,11,12,0,333.0,239.0,1.0,17.0,428.0,417.55,327.58
2017,11,11,12,15,369.0,228.5,1.1,17.0,436.0,417.65,326.9
2017,11,11,12,30,405.0,218.0,1.2,17.0,444.0,415.36,325.03
2017,11,11,12,45,401.0,214.5,1.35,17.0,434.0,397.88,311.35
2017,11,11,13,0,397.0,211.0,1.5,17.0,424.0,379.5,296.76
2017,11,11,13,15,619.0,146.0,1.65,17.0,464.0,398.4,309.46
2017,11,11,13,30,841.0,81.0,1.8,17.0,504.0,402.07,307.96
2017,11,11,13,45,828.0,79.0,1.95,17.0,476.5,364.54,275.39
2017,11,11,14,0,815.0,77.0,2.1,17.0,449.0,326.12,241.53
2017,11,11,14,15,795.5,74.5,2.25,16.5,416.0,284.77,205.29
2017,11,11,14,30,776.0,72.0,2.4,16.0,383.0,243.5,168.73
2017,11,11,14,45,749.0,69.0,2.55,16.0,344.5,200.68,131.23
2017,11,11,15,0,722.0,66.0,2.7,16.0,306.0,159.12,96.29
2017,11,11,15,15,682.0,61.5,2.8,15.5,264.0,116.46,64.33
2017,11,11,15,30,642.0,57.0,2.9,15.0,222.0,73.69,37.76
2017,11,11,15,45,582.5,51.0,3.0,15.0,178.5,35.69,26.07
2017,11,11,16,0,523.0,45.0,3.1,15.0,135.0,32.54,23.0
2017,11,11,16,15,422.0,36.0,2.95,14.5,94.5,26.93,17.6
2017,11,11,16,30,321.0,27.0,2.8,14.0,54.0,21.07,10.45
2017,11,11,16,45,160.5,13.5,2.65,13.5,27.0,13.27,0.0
2017,11,11,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,8.0,1.6,11.0,8.0,0.0,0.0
2017,11,12,7,0,0.0,16.0,1.6,11.0,16.0,15.73,0.0
2017,11,12,7,15,213.0,25.0,1.65,11.5,50.5,107.16,60.27
2017,11,12,7,30,426.0,34.0,1.7,12.0,85.0,199.77,148.97
2017,11,12,7,45,511.0,40.5,1.75,12.5,127.5,253.19,197.27
2017,11,12,8,0,596.0,47.0,1.8,13.0,170.0,311.36,247.87
2017,11,12,8,15,645.5,52.0,1.85,13.0,213.0,354.1,285.77
2017,11,12,8,30,695.0,57.0,1.9,13.0,256.0,400.33,325.36
2017,11,12,8,45,417.5,103.0,1.95,13.5,227.5,330.06,269.8
2017,11,12,9,0,140.0,149.0,2.0,14.0,199.0,233.85,190.61
2017,11,12,9,15,476.5,108.5,2.0,14.5,304.5,382.16,312.89
2017,11,12,9,30,813.0,68.0,2.0,15.0,410.0,532.26,430.85
2017,11,12,9,45,550.0,132.0,2.05,15.5,371.0,460.44,371.54
2017,11,12,10,0,287.0,196.0,2.1,16.0,332.0,375.19,301.76
2017,11,12,10,15,261.0,210.5,2.1,16.0,339.5,375.22,301.43
2017,11,12,10,30,235.0,225.0,2.1,16.0,347.0,369.35,296.07
2017,11,12,10,45,276.5,227.0,2.15,16.0,374.5,398.14,318.67
2017,11,12,11,0,318.0,229.0,2.2,16.0,402.0,421.39,336.65
2017,11,12,11,15,370.0,221.5,2.25,16.0,426.5,439.69,350.93
2017,11,12,11,30,422.0,214.0,2.3,16.0,451.0,459.13,365.86
2017,11,12,11,45,420.0,216.0,2.4,16.0,453.0,452.13,359.97
2017,11,12,12,0,418.0,218.0,2.5,16.0,455.0,443.78,353.09
2017,11,12,12,15,520.0,184.0,2.5,16.0,475.5,453.66,360.85
2017,11,12,12,30,622.0,150.0,2.5,16.0,496.0,459.32,364.61
2017,11,12,12,45,561.5,165.5,2.55,16.5,472.5,426.8,337.28
2017,11,12,13,0,501.0,181.0,2.6,17.0,449.0,396.64,311.96
2017,11,12,13,15,654.5,134.0,2.6,17.0,470.0,399.75,312.02
2017,11,12,13,30,808.0,87.0,2.6,17.0,491.0,392.45,302.11
2017,11,12,13,45,799.0,83.5,2.65,17.0,464.5,356.12,270.06
2017,11,12,14,0,790.0,80.0,2.7,17.0,438.0,318.69,236.6
2017,11,12,14,15,769.5,77.5,2.65,16.5,405.0,278.16,200.77
2017,11,12,14,30,749.0,75.0,2.6,16.0,372.0,237.85,164.95
2017,11,12,14,45,726.5,70.5,2.6,16.0,335.0,195.78,127.97
2017,11,12,15,0,704.0,66.0,2.6,16.0,298.0,154.62,93.31
2017,11,12,15,15,663.0,61.5,2.6,15.5,256.5,109.99,59.93
2017,11,12,15,30,622.0,57.0,2.6,15.0,215.0,71.07,36.78
2017,11,12,15,45,567.0,50.0,2.6,15.0,173.0,34.61,25.11
2017,11,12,16,0,512.0,43.0,2.6,15.0,131.0,30.92,21.56
2017,11,12,16,15,410.0,34.5,2.5,14.5,91.0,25.7,16.49
2017,11,12,16,30,308.0,26.0,2.4,14.0,51.0,20.25,9.45
2017,11,12,16,45,154.0,13.0,2.3,13.5,25.5,12.78,0.0
2017,11,12,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,13,6,45,45.5,6.0,3.15,13.0,7.0,0.0,0.0
2017,11,13,7,0,91.0,12.0,3.2,13.0,14.0,35.8,0.0
2017,11,13,7,15,226.5,23.5,3.3,13.5,45.5,108.01,55.47
2017,11,13,7,30,362.0,35.0,3.4,14.0,77.0,177.58,131.01
2017,11,13,7,45,444.5,43.0,3.5,14.5,117.5,229.28,177.86
2017,11,13,8,0,527.0,51.0,3.6,15.0,158.0,285.67,227.09
2017,11,13,8,15,579.0,56.5,3.45,15.0,199.5,329.79,266.05
2017,11,13,8,30,631.0,62.0,3.3,15.0,241.0,375.39,305.18
2017,11,13,8,45,327.0,98.0,3.2,15.5,191.5,278.42,227.36
2017,11,13,9,0,23.0,134.0,3.1,16.0,142.0,146.46,117.29
2017,11,13,9,15,28.0,148.5,3.05,16.0,159.5,168.3,135.4
2017,11,13,9,30,33.0,163.0,3.0,16.0,177.0,185.62,149.39
2017,11,13,9,45,134.5,181.5,2.95,16.5,244.5,266.62,215.8
2017,11,13,10,0,236.0,200.0,2.9,17.0,312.0,349.21,281.63
2017,11,13,10,15,267.0,207.0,2.85,17.0,339.0,374.06,300.79
2017,11,13,10,30,298.0,214.0,2.8,17.0,366.0,398.3,319.49
2017,11,13,10,45,190.0,226.0,2.75,17.5,324.5,341.44,272.6
2017,11,13,11,0,82.0,238.0,2.7,18.0,283.0,284.96,226.01
2017,11,13,11,15,43.5,210.5,2.7,18.0,234.5,233.16,184.56
2017,11,13,11,30,5.0,183.0,2.7,18.0,186.0,180.69,142.14
2017,11,13,11,45,5.5,184.0,2.7,18.0,187.0,181.49,142.86
2017,11,13,12,0,6.0,185.0,2.7,18.0,188.0,182.26,143.46
2017,11,13,12,15,5.5,183.0,2.65,18.0,186.0,179.58,141.31
2017,11,13,12,30,5.0,181.0,2.6,18.0,184.0,176.89,139.19
2017,11,13,12,45,3.5,174.5,2.6,18.0,176.5,169.47,133.31
2017,11,13,13,0,2.0,168.0,2.6,18.0,169.0,162.14,127.54
2017,11,13,13,15,1.0,162.0,2.55,18.0,162.5,155.59,122.4
2017,11,13,13,30,0.0,156.0,2.5,18.0,156.0,149.11,117.33
2017,11,13,13,45,0.0,119.0,2.5,18.0,119.0,114.22,89.11
2017,11,13,14,0,0.0,82.0,2.5,18.0,82.0,79.28,60.54
2017,11,13,14,15,0.0,94.0,2.4,17.5,94.0,90.4,70.04
2017,11,13,14,30,0.0,106.0,2.3,17.0,106.0,101.1,79.17
2017,11,13,14,45,0.0,95.0,2.25,17.0,95.0,90.59,70.54
2017,11,13,15,0,0.0,84.0,2.2,17.0,84.0,80.1,61.89
2017,11,13,15,15,0.0,72.0,2.1,16.5,72.0,68.76,52.51
2017,11,13,15,30,0.0,60.0,2.0,16.0,60.0,57.46,43.02
2017,11,13,15,45,0.0,48.0,1.95,16.0,48.0,46.23,35.23
2017,11,13,16,0,0.0,36.0,1.9,16.0,36.0,34.77,24.8
2017,11,13,16,15,0.0,24.5,1.75,15.5,24.5,23.65,14.62
2017,11,13,16,30,0.0,13.0,1.6,15.0,13.0,12.54,3.41
2017,11,13,16,45,0.0,6.5,1.5,14.5,6.5,6.39,0.0
2017,11,13,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,14,6,45,46.5,5.5,2.4,11.0,6.5,0.0,0.0
2017,11,14,7,0,93.0,11.0,2.4,11.0,13.0,35.04,0.0
2017,11,14,7,15,244.5,23.0,2.45,11.0,46.0,111.17,51.62
2017,11,14,7,30,396.0,35.0,2.5,11.0,79.0,187.6,138.76
2017,11,14,7,45,490.5,42.0,2.55,11.5,122.0,243.55,189.88
2017,11,14,8,0,585.0,49.0,2.6,12.0,165.0,304.82,243.46
2017,11,14,8,15,638.5,54.0,2.5,12.5,208.5,350.55,283.56
2017,11,14,8,30,692.0,59.0,2.4,13.0,252.0,395.8,321.99
2017,11,14,8,45,733.0,61.5,2.3,13.5,293.5,435.31,354.62
2017,11,14,9,0,774.0,64.0,2.2,14.0,335.0,474.56,385.89
2017,11,14,9,15,797.5,66.5,2.0,14.5,372.0,503.88,408.09
2017,11,14,9,30,821.0,69.0,1.8,15.0,409.0,531.54,428.15
2017,11,14,9,45,839.5,70.5,1.65,15.5,440.5,553.39,443.27
2017,11,14,10,0,858.0,72.0,1.5,16.0,472.0,572.96,456.11
2017,11,14,10,15,869.5,73.5,1.4,16.0,496.5,584.03,463.39
2017,11,14,10,30,881.0,75.0,1.3,16.0,521.0,594.55,469.98
2017,11,14,10,45,689.0,129.0,1.25,16.5,485.5,541.35,426.7
2017,11,14,11,0,497.0,183.0,1.2,17.0,450.0,479.55,377.32
2017,11,14,11,15,494.5,188.5,1.3,17.0,458.0,478.43,376.81
2017,11,14,11,30,492.0,194.0,1.4,17.0,466.0,475.61,374.43
2017,11,14,11,45,516.5,186.0,1.5,17.0,472.5,472.66,372.24
2017,11,14,12,0,541.0,178.0,1.6,17.0,479.0,467.49,368.17
2017,11,14,12,15,537.5,177.5,1.65,17.0,474.5,452.8,356.27
2017,11,14,12,30,534.0,177.0,1.7,17.0,470.0,436.63,343.08
2017,11,14,12,45,558.5,164.5,1.8,17.0,464.0,420.74,330.11
2017,11,14,13,0,583.0,152.0,1.9,17.0,458.0,403.17,315.28
2017,11,14,13,15,573.0,149.0,1.9,17.0,440.5,375.66,292.18
2017,11,14,13,30,563.0,146.0,1.9,17.0,423.0,348.29,268.82
2017,11,14,13,45,705.0,107.5,1.95,17.0,435.0,339.76,257.37
2017,11,14,14,0,847.0,69.0,2.0,17.0,447.0,321.16,235.88
2017,11,14,14,15,828.0,67.0,2.0,17.0,413.5,279.56,198.65
2017,11,14,14,30,809.0,65.0,2.0,17.0,380.0,237.91,161.38
2017,11,14,14,45,781.5,62.0,2.0,17.0,341.5,194.01,123.26
2017,11,14,15,0,754.0,59.0,2.0,17.0,303.0,151.34,87.97
2017,11,14,15,15,714.5,55.5,2.0,16.5,261.0,108.64,56.95
2017,11,14,15,30,675.0,52.0,2.0,16.0,219.0,68.85,34.61
2017,11,14,15,45,613.0,46.5,2.0,15.5,175.5,35.03,25.4
2017,11,14,16,0,551.0,41.0,2.0,15.0,132.0,29.47,20.25
2017,11,14,16,15,446.5,32.5,2.0,14.5,91.0,24.17,15.08
2017,11,14,16,30,342.0,24.0,2.0,14.0,50.0,18.61,7.4
2017,11,14,16,45,171.0,12.0,2.0,14.0,25.0,11.8,0.0
2017,11,14,17,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,15,7,15,0.0,17.5,2.55,11.0,17.5,16.9,2.47
2017,11,15,7,30,0.0,35.0,2.8,11.0,35.0,35.79,23.48
2017,11,15,7,45,14.0,53.5,3.05,11.5,56.5,63.42,47.58
2017,11,15,8,0,28.0,72.0,3.3,12.0,78.0,89.04,69.83
2017,11,15,8,15,38.0,90.5,3.35,12.0,100.0,113.37,91.02
2017,11,15,8,30,48.0,109.0,3.4,12.0,122.0,137.95,112.2
2017,11,15,8,45,59.5,125.0,3.5,12.5,144.0,160.54,131.22
2017,11,15,9,0,71.0,141.0,3.6,13.0,166.0,183.45,150.22
2017,11,15,9,15,55.5,152.0,3.7,13.5,173.0,186.76,152.42
2017,11,15,9,30,40.0,163.0,3.8,14.0,180.0,189.44,153.96
2017,11,15,9,45,20.0,90.0,3.95,14.5,98.5,100.52,79.56
2017,11,15,10,0,0.0,17.0,4.1,15.0,17.0,16.41,8.28
2017,11,15,10,15,31.0,115.5,4.2,15.0,131.0,132.5,106.12
2017,11,15,10,30,62.0,214.0,4.3,15.0,245.0,251.43,203.44
2017,11,15,10,45,182.5,220.0,4.45,15.5,316.0,329.64,267.28
2017,11,15,11,0,303.0,226.0,4.6,16.0,387.0,406.33,328.59
2017,11,15,11,15,162.0,217.0,4.8,16.0,303.5,309.89,250.07
2017,11,15,11,30,21.0,208.0,5.0,16.0,220.0,214.16,171.14
2017,11,15,11,45,21.0,209.0,5.25,16.5,221.0,214.31,171.07
2017,11,15,12,0,21.0,210.0,5.5,17.0,222.0,214.39,170.82
2017,11,15,12,15,21.5,209.0,5.75,17.0,221.0,212.71,169.52
2017,11,15,12,30,22.0,208.0,6.0,17.0,220.0,210.93,168.16
2017,11,15,12,45,21.5,202.5,6.25,17.0,214.5,204.32,162.89
2017,11,15,13,0,21.0,197.0,6.5,17.0,209.0,197.68,157.62
2017,11,15,13,15,32.0,198.5,6.55,17.0,215.0,201.18,160.51
2017,11,15,13,30,43.0,200.0,6.6,17.0,221.0,204.21,162.91
2017,11,15,13,45,215.5,181.5,6.7,17.0,278.0,240.31,189.45
2017,11,15,14,0,388.0,163.0,6.8,17.0,335.0,264.11,203.71
2017,11,15,14,15,231.0,161.5,6.75,16.5,262.0,205.7,158.81
2017,11,15,14,30,74.0,160.0,6.7,16.0,189.0,162.37,127.89
2017,11,15,14,45,69.0,144.5,6.65,16.0,169.5,143.11,111.94
2017,11,15,15,0,64.0,129.0,6.6,16.0,150.0,124.24,96.38
2017,11,15,15,15,57.0,111.5,6.5,16.0,128.5,104.09,80.02
2017,11,15,15,30,50.0,94.0,6.4,16.0,107.0,84.67,64.57
2017,11,15,15,45,39.0,76.0,6.3,16.0,85.0,66.41,52.86
2017,11,15,16,0,28.0,58.0,6.2,16.0,63.0,51.56,39.29
2017,11,15,16,15,14.0,40.5,6.25,15.5,43.0,36.74,25.57
2017,11,15,16,30,0.0,23.0,6.3,15.0,23.0,21.92,9.03
2017,11,15,16,45,0.0,11.5,6.4,15.0,11.5,11.3,0.0
2017,11,15,17,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,11.5,1.7,13.0,11.5,11.09,0.0
2017,11,16,7,30,0.0,23.0,1.8,13.0,23.0,22.2,12.2
2017,11,16,7,45,0.0,36.5,1.95,13.0,36.5,35.45,24.08
2017,11,16,8,0,0.0,50.0,2.1,13.0,50.0,49.12,36.09
2017,11,16,8,15,0.0,64.0,2.25,13.0,64.0,63.21,48.36
2017,11,16,8,30,0.0,78.0,2.4,13.0,78.0,77.21,60.42
2017,11,16,8,45,0.0,91.5,2.55,13.0,91.5,90.6,71.81
2017,11,16,9,0,0.0,105.0,2.7,13.0,105.0,103.95,83.02
2017,11,16,9,15,0.0,85.0,2.75,13.0,85.0,82.71,64.97
2017,11,16,9,30,0.0,65.0,2.8,13.0,65.0,62.83,48.05
2017,11,16,9,45,0.0,81.0,2.85,13.5,81.0,78.38,61.01
2017,11,16,10,0,0.0,97.0,2.9,14.0,97.0,94.19,74.02
2017,11,16,10,15,0.0,109.5,2.8,14.0,109.5,106.48,84.13
2017,11,16,10,30,0.0,122.0,2.7,14.0,122.0,118.74,94.16
2017,11,16,10,45,0.0,137.5,2.65,14.0,137.5,133.92,106.56
2017,11,16,11,0,0.0,153.0,2.6,14.0,153.0,149.02,118.83
2017,11,16,11,15,11.0,180.0,2.5,14.0,186.0,181.56,145.47
2017,11,16,11,30,22.0,207.0,2.4,14.0,219.0,213.68,171.44
2017,11,16,11,45,22.0,208.0,2.35,14.0,220.5,213.82,171.35
2017,11,16,12,0,22.0,209.0,2.3,14.0,222.0,213.88,171.33
2017,11,16,12,15,11.0,149.5,2.25,14.0,156.0,150.05,119.41
2017,11,16,12,30,0.0,90.0,2.2,14.0,90.0,87.07,67.51
2017,11,16,12,45,0.0,59.0,2.15,14.0,59.0,57.04,42.54
2017,11,16,13,0,0.0,28.0,2.1,14.0,28.0,27.04,17.31
2017,11,16,13,15,1.0,94.0,2.1,14.0,94.5,91.23,71.33
2017,11,16,13,30,2.0,160.0,2.1,14.0,161.0,153.48,122.87
2017,11,16,13,45,1.0,101.5,2.1,14.0,102.0,98.09,77.09
2017,11,16,14,0,0.0,43.0,2.1,14.0,43.0,41.53,29.72
2017,11,16,14,15,8.5,92.5,2.15,14.0,96.0,91.16,71.47
2017,11,16,14,30,17.0,142.0,2.2,14.0,149.0,136.82,109.3
2017,11,16,14,45,13.0,128.0,2.25,14.0,133.0,121.84,96.99
2017,11,16,15,0,9.0,114.0,2.3,14.0,117.0,107.23,85.02
2017,11,16,15,15,4.5,98.5,2.4,13.5,100.0,91.69,72.31
2017,11,16,15,30,0.0,83.0,2.5,13.0,83.0,76.63,59.75
2017,11,16,15,45,0.0,66.0,2.7,13.0,66.0,61.03,48.7
2017,11,16,16,0,0.0,49.0,2.9,13.0,49.0,45.91,34.81
2017,11,16,16,15,0.0,33.0,2.8,13.0,33.0,31.41,21.25
2017,11,16,16,30,0.0,17.0,2.7,13.0,17.0,16.41,4.94
2017,11,16,16,45,0.0,8.5,2.6,13.0,8.5,8.36,0.0
2017,11,16,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,17,7,15,229.5,14.5,3.4,10.5,37.5,92.26,17.17
2017,11,17,7,30,459.0,29.0,3.5,11.0,75.0,193.59,138.83
2017,11,17,7,45,550.5,35.0,3.6,11.5,118.5,249.08,192.11
2017,11,17,8,0,642.0,41.0,3.7,12.0,162.0,309.29,245.71
2017,11,17,8,15,694.5,45.5,3.75,12.0,206.0,355.5,287.7
2017,11,17,8,30,747.0,50.0,3.8,12.0,250.0,402.9,329.52
2017,11,17,8,45,784.0,52.5,3.85,12.5,292.0,441.33,362.42
2017,11,17,9,0,821.0,55.0,3.9,13.0,334.0,479.24,393.87
2017,11,17,9,15,844.0,57.5,3.9,13.0,371.5,506.52,416.72
2017,11,17,9,30,867.0,60.0,3.9,13.0,409.0,534.62,439.57
2017,11,17,9,45,876.0,63.5,3.9,13.5,439.5,554.14,454.28
2017,11,17,10,0,885.0,67.0,3.9,14.0,470.0,571.07,466.56
2017,11,17,10,15,896.0,68.5,3.8,14.0,495.0,584.22,476.27
2017,11,17,10,30,907.0,70.0,3.7,14.0,520.0,594.57,483.57
2017,11,17,10,45,914.5,71.0,3.6,14.5,538.0,599.48,485.58
2017,11,17,11,0,922.0,72.0,3.5,15.0,556.0,601.39,485.12
2017,11,17,11,15,925.5,72.5,3.4,15.0,566.5,597.45,480.96
2017,11,17,11,30,929.0,73.0,3.3,15.0,577.0,590.48,474.33
2017,11,17,11,45,930.0,73.0,3.2,15.5,579.5,578.62,462.93
2017,11,17,12,0,931.0,73.0,3.1,16.0,582.0,563.81,449.12
2017,11,17,12,15,929.0,73.0,3.05,16.0,576.5,544.6,432.69
2017,11,17,12,30,927.0,73.0,3.0,16.0,571.0,522.69,413.85
2017,11,17,12,45,715.5,122.5,3.0,16.0,502.0,448.32,354.47
2017,11,17,13,0,504.0,172.0,3.0,16.0,433.0,381.75,301.43
2017,11,17,13,15,695.0,123.0,3.05,16.0,467.0,395.79,309.5
2017,11,17,13,30,886.0,74.0,3.1,16.0,501.0,398.92,306.55
2017,11,17,13,45,873.5,72.0,3.15,16.0,474.0,358.79,270.85
2017,11,17,14,0,861.0,70.0,3.2,16.0,447.0,319.49,235.3
2017,11,17,14,15,842.0,68.0,3.25,16.0,413.5,277.69,197.5
2017,11,17,14,30,823.0,66.0,3.3,16.0,380.0,235.81,159.68
2017,11,17,14,45,797.0,62.5,3.35,16.0,341.0,191.51,120.99
2017,11,17,15,0,771.0,59.0,3.4,16.0,302.0,148.28,85.3
2017,11,17,15,15,730.5,55.5,3.35,15.5,259.5,105.18,54.58
2017,11,17,15,30,690.0,52.0,3.3,15.0,217.0,65.06,33.25
2017,11,17,15,45,627.5,46.0,3.25,14.5,173.0,35.03,25.45
2017,11,17,16,0,565.0,40.0,3.2,14.0,129.0,31.75,22.25
2017,11,17,16,15,453.5,31.5,3.2,13.5,88.0,23.64,14.51
2017,11,17,16,30,342.0,23.0,3.2,13.0,47.0,18.02,5.36
2017,11,17,16,45,171.0,11.5,3.25,12.5,23.5,11.3,0.0
2017,11,17,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,18,7,15,220.5,14.5,3.35,7.5,36.0,88.44,4.03
2017,11,18,7,30,441.0,29.0,3.5,8.0,72.0,186.0,133.16
2017,11,18,7,45,531.0,36.5,3.7,8.5,115.0,241.6,187.78
2017,11,18,8,0,621.0,44.0,3.9,9.0,158.0,301.96,242.17
2017,11,18,8,15,675.0,49.0,3.85,9.5,202.0,348.67,284.44
2017,11,18,8,30,729.0,54.0,3.8,10.0,246.0,396.61,326.42
2017,11,18,8,45,762.5,57.5,3.8,10.5,287.5,433.99,358.7
2017,11,18,9,0,796.0,61.0,3.8,11.0,329.0,470.7,389.37
2017,11,18,9,15,820.0,64.0,3.7,11.5,366.0,500.97,413.79
2017,11,18,9,30,844.0,67.0,3.6,12.0,403.0,529.55,436.1
2017,11,18,9,45,864.0,68.0,3.5,12.5,435.5,551.79,452.82
2017,11,18,10,0,884.0,69.0,3.4,13.0,468.0,569.63,465.7
2017,11,18,10,15,895.0,70.5,3.3,13.0,493.0,582.74,475.33
2017,11,18,10,30,906.0,72.0,3.2,13.0,518.0,593.06,482.56
2017,11,18,10,45,747.0,110.5,3.15,13.5,486.5,545.29,442.6
2017,11,18,11,0,588.0,149.0,3.1,14.0,455.0,491.37,398.01
2017,11,18,11,15,589.0,152.0,3.0,14.0,463.5,489.48,395.92
2017,11,18,11,30,590.0,155.0,2.9,14.0,472.0,485.58,391.9
2017,11,18,11,45,588.0,156.5,2.8,14.5,474.0,476.61,383.14
2017,11,18,12,0,586.0,158.0,2.7,15.0,476.0,465.8,372.88
2017,11,18,12,15,753.5,116.5,2.65,15.0,521.5,496.11,395.78
2017,11,18,12,30,921.0,75.0,2.6,15.0,567.0,519.06,411.58
2017,11,18,12,45,915.0,74.5,2.55,15.5,554.0,492.43,387.73
2017,11,18,13,0,909.0,74.0,2.5,16.0,541.0,463.56,362.0
2017,11,18,13,15,900.0,73.0,2.45,16.0,520.0,430.92,333.55
2017,11,18,13,30,891.0,72.0,2.4,16.0,499.0,396.53,303.11
2017,11,18,13,45,876.5,70.5,2.4,16.0,471.5,358.3,269.19
2017,11,18,14,0,862.0,69.0,2.4,16.0,444.0,316.74,232.05
2017,11,18,14,15,717.5,84.0,2.35,16.0,380.0,256.56,183.54
2017,11,18,14,30,573.0,99.0,2.3,16.0,316.0,208.24,145.95
2017,11,18,14,45,548.0,93.0,2.25,16.0,283.5,172.32,115.3
2017,11,18,15,0,523.0,87.0,2.2,16.0,251.0,137.84,87.32
2017,11,18,15,15,494.0,78.0,2.1,15.5,215.0,101.92,61.26
2017,11,18,15,30,465.0,69.0,2.0,15.0,179.0,68.25,41.67
2017,11,18,15,45,411.0,59.5,1.95,14.5,142.0,44.17,33.52
2017,11,18,16,0,357.0,50.0,1.9,14.0,105.0,38.49,28.13
2017,11,18,16,15,283.0,36.5,1.95,13.5,71.0,28.55,18.61
2017,11,18,16,30,209.0,23.0,2.0,13.0,37.0,18.12,4.73
2017,11,18,16,45,104.5,11.5,2.1,13.0,18.5,11.3,0.0
2017,11,18,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,19,7,15,198.0,14.5,1.95,8.0,33.0,80.87,0.0
2017,11,19,7,30,396.0,29.0,2.0,8.0,66.0,174.18,122.8
2017,11,19,7,45,487.0,37.0,2.05,8.5,107.5,227.9,175.96
2017,11,19,8,0,578.0,45.0,2.1,9.0,149.0,286.99,228.58
2017,11,19,8,15,633.5,50.0,1.95,9.0,192.0,330.04,267.6
2017,11,19,8,30,689.0,55.0,1.8,9.0,235.0,377.34,308.8
2017,11,19,8,45,725.5,59.0,1.7,9.5,275.5,415.57,340.98
2017,11,19,9,0,762.0,63.0,1.6,10.0,316.0,453.38,371.61
2017,11,19,9,15,786.5,66.0,1.45,10.5,353.0,483.17,394.65
2017,11,19,9,30,811.0,69.0,1.3,11.0,390.0,511.39,415.55
2017,11,19,9,45,801.5,78.5,1.15,12.0,416.0,526.44,424.56
2017,11,19,10,0,792.0,88.0,1.0,13.0,442.0,538.49,430.77
2017,11,19,10,15,672.0,117.5,1.15,13.5,429.5,508.19,406.81
2017,11,19,10,30,552.0,147.0,1.3,14.0,417.0,469.9,376.62
2017,11,19,10,45,605.0,136.5,1.45,14.5,442.0,489.75,392.1
2017,11,19,11,0,658.0,126.0,1.6,15.0,467.0,505.3,403.63
2017,11,19,11,15,628.5,138.5,1.5,15.0,469.0,495.92,394.92
2017,11,19,11,30,599.0,151.0,1.4,15.0,471.0,484.65,384.89
2017,11,19,11,45,585.0,159.0,1.35,15.0,473.0,474.04,375.7
2017,11,19,12,0,571.0,167.0,1.3,15.0,475.0,463.63,366.53
2017,11,19,12,15,490.5,185.0,1.2,15.0,448.0,428.25,337.86
2017,11,19,12,30,410.0,203.0,1.1,15.0,421.0,394.17,310.4
2017,11,19,12,45,458.0,186.0,1.05,15.5,424.0,387.34,303.64
2017,11,19,13,0,506.0,169.0,1.0,16.0,427.0,377.01,293.48
2017,11,19,13,15,494.5,166.5,1.2,16.0,410.5,352.81,273.85
2017,11,19,13,30,483.0,164.0,1.4,16.0,394.0,328.08,253.35
2017,11,19,13,45,469.5,154.5,1.6,16.0,367.5,295.92,226.58
