Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,14,0,456.0,145.0,1.8,16.0,341.0,263.81,199.37
2017,11,19,14,15,472.5,129.5,1.95,16.0,319.5,234.14,172.79
2017,11,19,14,30,489.0,114.0,2.1,16.0,298.0,202.48,144.22
2017,11,19,14,45,463.0,107.0,2.3,16.0,266.5,169.01,116.09
2017,11,19,15,0,437.0,100.0,2.5,16.0,235.0,137.09,90.5
2017,11,19,15,15,410.0,88.0,2.3,15.5,201.0,102.62,65.26
2017,11,19,15,30,383.0,76.0,2.1,15.0,167.0,70.26,45.56
2017,11,19,15,45,344.5,63.0,1.95,14.5,132.0,46.62,35.66
2017,11,19,16,0,306.0,50.0,1.8,14.0,97.0,37.71,27.41
2017,11,19,16,15,233.0,36.5,1.6,13.5,65.0,28.02,18.09
2017,11,19,16,30,160.0,23.0,1.4,13.0,33.0,17.93,3.88
2017,11,19,16,45,80.0,11.5,1.25,13.0,16.5,11.3,0.0
2017,11,19,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,13.5,2.95,13.0,13.5,13.03,0.0
2017,11,20,7,30,0.0,27.0,3.0,13.0,27.0,26.91,15.02
2017,11,20,7,45,2.5,44.5,3.15,13.5,44.5,46.4,32.79
2017,11,20,8,0,5.0,62.0,3.3,14.0,62.0,65.47,49.4
2017,11,20,8,15,13.0,78.5,3.25,14.0,81.0,85.47,66.73
2017,11,20,8,30,21.0,95.0,3.2,14.0,100.0,109.7,87.48
2017,11,20,8,45,25.5,110.5,3.15,14.5,118.0,127.81,102.67
2017,11,20,9,0,30.0,126.0,3.1,15.0,136.0,145.98,117.66
2017,11,20,9,15,15.0,118.5,3.0,15.0,123.5,125.19,100.15
2017,11,20,9,30,0.0,111.0,2.9,15.0,111.0,109.03,86.4
2017,11,20,9,45,0.0,90.0,2.85,15.0,90.0,87.4,68.23
2017,11,20,10,0,0.0,69.0,2.8,15.0,69.0,66.7,50.79
2017,11,20,10,15,9.0,125.0,2.75,15.0,129.5,127.04,101.13
2017,11,20,10,30,18.0,181.0,2.7,15.0,190.0,188.18,151.11
2017,11,20,10,45,9.0,153.0,2.7,15.5,157.5,154.46,122.92
2017,11,20,11,0,0.0,125.0,2.7,16.0,125.0,121.43,95.46
2017,11,20,11,15,7.5,159.5,2.7,16.0,164.0,159.34,126.53
2017,11,20,11,30,15.0,194.0,2.7,16.0,203.0,196.9,156.88
2017,11,20,11,45,36.0,211.5,2.7,16.5,231.5,226.24,180.2
2017,11,20,12,0,57.0,229.0,2.7,17.0,260.0,252.44,200.72
2017,11,20,12,15,94.5,234.0,2.65,17.0,284.5,273.5,217.43
2017,11,20,12,30,132.0,239.0,2.6,17.0,309.0,293.4,232.95
2017,11,20,12,45,141.0,233.5,2.6,17.5,306.5,287.07,227.19
2017,11,20,13,0,150.0,228.0,2.6,18.0,304.0,279.92,220.78
2017,11,20,13,15,81.5,200.0,2.55,18.0,241.5,221.41,174.57
2017,11,20,13,30,13.0,172.0,2.5,18.0,179.0,168.41,132.84
2017,11,20,13,45,6.5,113.0,2.45,18.0,116.5,110.61,86.14
2017,11,20,14,0,0.0,54.0,2.4,18.0,54.0,52.18,38.11
2017,11,20,14,15,0.0,78.5,2.25,18.0,78.5,75.82,57.92
2017,11,20,14,30,0.0,103.0,2.1,18.0,103.0,98.13,76.49
2017,11,20,14,45,0.0,92.5,2.0,18.0,92.5,88.07,68.21
2017,11,20,15,0,0.0,82.0,1.9,18.0,82.0,78.02,59.91
2017,11,20,15,15,0.0,69.5,1.75,17.5,69.5,66.24,50.15
2017,11,20,15,30,0.0,57.0,1.6,17.0,57.0,54.52,40.29
2017,11,20,15,45,0.0,45.0,1.5,17.0,45.0,43.32,32.39
2017,11,20,16,0,0.0,33.0,1.4,17.0,33.0,31.87,21.99
2017,11,20,16,15,0.0,22.0,1.3,16.5,22.0,21.23,12.1
2017,11,20,16,30,0.0,11.0,1.2,16.0,11.0,10.61,0.0
2017,11,20,16,45,0.0,5.5,1.2,16.0,5.5,5.41,0.0
2017,11,20,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,21,7,15,167.5,13.5,3.6,12.0,28.0,68.96,0.0
2017,11,21,7,30,335.0,27.0,3.7,12.0,56.0,150.44,100.49
2017,11,21,7,45,425.5,35.0,3.85,12.5,94.5,201.06,152.22
2017,11,21,8,0,516.0,43.0,4.0,13.0,133.0,257.26,202.12
2017,11,21,8,15,572.5,49.0,3.9,13.0,173.5,301.83,242.36
2017,11,21,8,30,629.0,55.0,3.8,13.0,214.0,348.25,283.18
2017,11,21,8,45,666.0,59.0,3.75,13.5,253.0,382.99,313.15
2017,11,21,9,0,703.0,63.0,3.7,14.0,292.0,419.49,343.55
2017,11,21,9,15,532.0,102.0,3.5,14.0,286.5,390.05,319.95
2017,11,21,9,30,361.0,141.0,3.3,14.0,281.0,348.19,285.47
2017,11,21,9,45,435.5,139.0,3.15,14.5,321.5,389.03,318.21
2017,11,21,10,0,510.0,137.0,3.0,15.0,362.0,430.28,350.32
2017,11,21,10,15,657.0,108.5,2.8,15.5,415.0,485.99,393.69
2017,11,21,10,30,804.0,80.0,2.6,16.0,468.0,537.76,432.87
2017,11,21,10,45,814.0,81.0,2.4,16.5,485.5,543.73,435.18
2017,11,21,11,0,824.0,82.0,2.2,17.0,503.0,547.02,435.47
2017,11,21,11,15,828.5,82.5,2.05,17.0,513.0,543.99,431.81
2017,11,21,11,30,833.0,83.0,1.9,17.0,523.0,538.22,425.93
2017,11,21,11,45,620.0,144.0,1.75,17.5,472.5,475.84,374.98
2017,11,21,12,0,407.0,205.0,1.6,18.0,422.0,413.53,324.58
2017,11,21,12,15,419.5,200.0,1.5,18.0,421.5,404.96,317.43
2017,11,21,12,30,432.0,195.0,1.4,18.0,421.0,394.7,308.46
2017,11,21,12,45,631.0,137.0,1.3,18.5,459.0,416.75,323.06
2017,11,21,13,0,830.0,79.0,1.2,19.0,497.0,426.81,326.62
2017,11,21,13,15,647.5,120.0,1.15,19.0,438.5,367.29,279.86
2017,11,21,13,30,465.0,161.0,1.1,19.0,380.0,316.56,240.89
2017,11,21,13,45,412.5,160.5,1.05,19.0,347.0,280.75,212.18
2017,11,21,14,0,360.0,160.0,1.0,19.0,314.0,249.24,186.86
2017,11,21,14,15,417.5,137.5,0.95,19.0,302.5,225.58,164.62
2017,11,21,14,30,475.0,115.0,0.9,19.0,291.0,198.44,138.87
2017,11,21,14,45,454.5,106.0,0.85,19.0,260.0,164.91,111.09
2017,11,21,15,0,434.0,97.0,0.8,19.0,229.0,132.5,85.5
2017,11,21,15,15,521.0,74.5,0.7,18.5,210.5,98.11,56.78
2017,11,21,15,30,608.0,52.0,0.6,18.0,192.0,54.77,28.35
2017,11,21,15,45,544.0,45.5,0.55,18.0,151.5,31.98,22.39
2017,11,21,16,0,480.0,39.0,0.5,18.0,111.0,28.55,19.05
2017,11,21,16,15,371.5,30.0,0.45,17.5,74.0,22.66,13.19
2017,11,21,16,30,263.0,21.0,0.4,17.0,37.0,16.48,1.45
2017,11,21,16,45,131.5,10.5,0.4,17.0,18.5,10.32,0.0
2017,11,21,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,22,7,15,83.0,14.5,2.3,12.5,21.5,45.01,0.0
2017,11,22,7,30,166.0,29.0,2.4,13.0,43.0,98.94,63.64
2017,11,22,7,45,220.0,44.0,2.5,13.5,74.5,138.75,104.21
2017,11,22,8,0,274.0,59.0,2.6,14.0,106.0,181.77,142.11
2017,11,22,8,15,307.0,73.0,2.5,14.0,139.0,217.79,174.09
2017,11,22,8,30,340.0,87.0,2.4,14.0,172.0,254.87,206.26
2017,11,22,8,45,360.0,100.0,2.35,14.5,203.5,285.56,232.16
2017,11,22,9,0,380.0,113.0,2.3,15.0,235.0,316.03,257.15
2017,11,22,9,15,401.0,121.5,2.1,15.5,263.5,341.67,277.45
2017,11,22,9,30,422.0,130.0,1.9,16.0,292.0,366.76,296.7
2017,11,22,9,45,356.0,153.5,1.75,16.5,298.0,355.47,286.39
2017,11,22,10,0,290.0,177.0,1.6,17.0,304.0,346.89,278.03
2017,11,22,10,15,331.5,180.5,1.55,17.5,333.0,373.49,298.2
2017,11,22,10,30,373.0,184.0,1.5,18.0,362.0,399.51,317.37
2017,11,22,10,45,367.5,194.5,1.45,18.5,375.5,405.77,320.69
2017,11,22,11,0,362.0,205.0,1.4,19.0,389.0,410.66,323.0
2017,11,22,11,15,394.0,201.0,1.3,19.0,404.5,419.98,329.49
2017,11,22,11,30,426.0,197.0,1.2,19.0,420.0,430.64,336.71
2017,11,22,11,45,458.0,190.0,1.15,19.5,431.5,433.06,337.19
2017,11,22,12,0,490.0,183.0,1.1,20.0,443.0,433.25,335.85
2017,11,22,12,15,305.0,209.0,1.0,20.0,370.5,354.83,275.1
2017,11,22,12,30,120.0,235.0,0.9,20.0,298.0,283.28,219.73
2017,11,22,12,45,119.5,230.0,0.85,20.5,291.5,273.49,211.86
2017,11,22,13,0,119.0,225.0,0.8,21.0,285.0,263.4,203.41
2017,11,22,13,15,158.0,214.5,0.8,20.5,290.5,263.4,203.22
2017,11,22,13,30,197.0,204.0,0.8,20.0,296.0,260.69,200.46
2017,11,22,13,45,117.5,186.0,0.8,20.0,240.5,210.2,161.9
2017,11,22,14,0,38.0,168.0,0.8,20.0,185.0,166.99,129.55
2017,11,22,14,15,102.5,160.5,0.85,20.0,200.0,171.21,131.04
2017,11,22,14,30,167.0,153.0,0.9,20.0,215.0,171.59,128.56
2017,11,22,14,45,158.0,138.5,1.0,20.0,192.0,148.45,109.88
2017,11,22,15,0,149.0,124.0,1.1,20.0,169.0,125.89,92.06
2017,11,22,15,15,138.0,107.0,1.05,19.5,144.0,101.93,73.94
2017,11,22,15,30,127.0,90.0,1.0,19.0,119.0,78.97,57.7
2017,11,22,15,45,111.0,72.0,1.0,18.5,93.5,60.07,46.62
2017,11,22,16,0,95.0,54.0,1.0,18.0,68.0,45.93,33.89
2017,11,22,16,15,55.0,37.5,1.0,17.5,45.0,32.5,21.18
2017,11,22,16,30,15.0,21.0,1.0,17.0,22.0,19.58,1.75
2017,11,22,16,45,7.5,10.5,1.0,17.0,11.0,10.32,0.0
2017,11,22,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,23,7,15,81.5,14.0,0.9,14.0,20.5,35.57,0.0
2017,11,23,7,30,163.0,28.0,0.9,14.0,41.0,95.5,59.02
2017,11,23,7,45,222.5,42.5,0.95,14.5,72.5,137.16,101.78
2017,11,23,8,0,282.0,57.0,1.0,15.0,104.0,181.54,140.33
2017,11,23,8,15,314.5,70.5,1.0,15.0,137.0,216.95,171.41
2017,11,23,8,30,347.0,84.0,1.0,15.0,170.0,253.39,202.63
2017,11,23,8,45,369.0,96.5,1.0,15.5,201.5,284.59,228.54
2017,11,23,9,0,391.0,109.0,1.0,16.0,233.0,315.66,253.58
2017,11,23,9,15,408.0,118.5,1.1,16.5,261.5,340.59,273.44
2017,11,23,9,30,425.0,128.0,1.2,17.0,290.0,364.8,292.31
2017,11,23,9,45,261.0,157.0,1.35,17.5,259.5,308.08,246.65
2017,11,23,10,0,97.0,186.0,1.5,18.0,229.0,242.38,193.04
2017,11,23,10,15,48.5,112.0,1.55,18.0,133.5,137.83,108.89
2017,11,23,10,30,0.0,38.0,1.6,18.0,38.0,36.7,25.08
2017,11,23,10,45,7.0,110.5,1.7,18.5,114.5,111.15,86.53
2017,11,23,11,0,14.0,183.0,1.8,19.0,191.0,186.67,147.06
2017,11,23,11,15,57.0,208.0,1.85,19.0,238.5,236.95,187.13
2017,11,23,11,30,100.0,233.0,1.9,19.0,286.0,283.2,223.49
2017,11,23,11,45,100.0,234.5,1.95,19.5,287.5,282.07,221.83
2017,11,23,12,0,100.0,236.0,2.0,20.0,289.0,280.62,220.12
2017,11,23,12,15,50.0,149.5,2.05,20.0,176.0,169.56,132.52
2017,11,23,12,30,0.0,63.0,2.1,20.0,63.0,60.91,44.63
2017,11,23,12,45,0.0,62.0,2.15,20.0,62.0,59.94,43.96
2017,11,23,13,0,0.0,61.0,2.2,20.0,61.0,58.96,43.21
2017,11,23,13,15,0.0,58.5,2.2,20.0,58.5,56.54,41.26
2017,11,23,13,30,0.0,56.0,2.2,20.0,56.0,54.12,39.32
2017,11,23,13,45,0.0,49.0,2.25,20.0,49.0,47.34,33.78
2017,11,23,14,0,0.0,42.0,2.3,20.0,42.0,40.56,28.22
2017,11,23,14,15,0.0,71.0,2.3,20.0,71.0,68.64,51.56
2017,11,23,14,30,0.0,100.0,2.3,20.0,100.0,95.32,73.62
2017,11,23,14,45,0.0,89.0,2.3,20.0,89.0,84.82,65.02
2017,11,23,15,0,0.0,78.0,2.3,20.0,78.0,74.36,56.41
2017,11,23,15,15,0.0,66.5,2.2,19.5,66.5,63.48,47.44
2017,11,23,15,30,0.0,55.0,2.1,19.0,55.0,52.66,38.37
2017,11,23,15,45,0.0,43.0,2.05,18.5,43.0,41.47,30.52
2017,11,23,16,0,0.0,31.0,2.0,18.0,31.0,29.93,20.14
2017,11,23,16,15,0.0,20.5,2.0,17.5,20.5,19.78,10.63
2017,11,23,16,30,0.0,10.0,2.0,17.0,10.0,9.64,0.0
2017,11,23,16,45,0.0,5.0,2.05,17.0,5.0,4.91,0.0
2017,11,23,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,24,7,15,188.5,11.5,3.7,13.0,26.5,61.15,0.0
2017,11,24,7,30,377.0,23.0,3.8,13.0,53.0,150.42,90.21
2017,11,24,7,45,472.5,30.5,3.95,13.5,92.0,204.66,151.67
2017,11,24,8,0,568.0,38.0,4.1,14.0,131.0,263.07,203.9
2017,11,24,8,15,624.5,42.5,4.0,14.0,172.0,307.39,244.23
2017,11,24,8,30,681.0,47.0,3.9,14.0,213.0,353.29,284.87
2017,11,24,8,45,716.0,51.0,3.8,14.5,252.0,390.03,316.6
2017,11,24,9,0,751.0,55.0,3.7,15.0,291.0,426.38,346.93
2017,11,24,9,15,775.5,57.5,3.55,15.0,326.5,455.1,370.89
2017,11,24,9,30,800.0,60.0,3.4,15.0,362.0,482.34,392.98
2017,11,24,9,45,806.0,65.0,3.25,15.5,390.5,500.91,406.83
2017,11,24,10,0,812.0,70.0,3.1,16.0,419.0,517.0,418.27
2017,11,24,10,15,824.5,71.5,2.95,16.0,443.0,530.24,427.99
2017,11,24,10,30,837.0,73.0,2.8,16.0,467.0,540.93,435.46
2017,11,24,10,45,624.5,130.5,2.7,16.5,431.0,484.94,388.98
2017,11,24,11,0,412.0,188.0,2.6,17.0,395.0,422.26,337.42
2017,11,24,11,15,411.5,193.0,2.5,17.5,403.0,422.52,336.54
2017,11,24,11,30,411.0,198.0,2.4,18.0,411.0,421.34,334.16
2017,11,24,11,45,413.0,198.5,2.3,18.5,414.0,415.64,328.32
2017,11,24,12,0,415.0,199.0,2.2,19.0,417.0,408.55,321.37
2017,11,24,12,15,415.0,197.0,2.2,19.0,413.5,396.71,311.52
2017,11,24,12,30,415.0,195.0,2.2,19.0,410.0,383.64,300.59
2017,11,24,12,45,422.5,187.5,2.25,19.5,402.0,367.48,286.66
2017,11,24,13,0,430.0,180.0,2.3,20.0,394.0,349.87,271.35
2017,11,24,13,15,429.5,172.5,2.35,20.0,379.0,327.73,252.8
2017,11,24,13,30,429.0,165.0,2.4,20.0,364.0,304.63,233.17
2017,11,24,13,45,427.0,155.5,2.45,20.0,344.0,278.32,210.69
2017,11,24,14,0,425.0,146.0,2.5,20.0,324.0,251.33,187.34
2017,11,24,14,15,419.5,134.5,2.5,20.0,299.0,221.08,161.26
2017,11,24,14,30,414.0,123.0,2.5,20.0,274.0,190.61,135.02
2017,11,24,14,45,404.0,110.5,2.55,20.0,245.0,158.41,108.04
2017,11,24,15,0,394.0,98.0,2.6,20.0,216.0,126.59,82.52
2017,11,24,15,15,374.0,85.5,2.5,19.5,184.5,94.54,59.61
2017,11,24,15,30,354.0,73.0,2.4,19.0,153.0,63.99,41.68
2017,11,24,15,45,318.5,60.0,2.3,18.5,120.5,44.59,33.19
2017,11,24,16,0,283.0,47.0,2.2,18.0,88.0,35.58,24.95
2017,11,24,16,15,217.0,33.5,2.2,17.5,58.0,25.78,15.46
2017,11,24,16,30,151.0,20.0,2.2,17.0,28.0,15.6,0.0
2017,11,24,16,45,75.5,10.0,2.2,16.5,14.0,9.83,0.0
2017,11,24,17,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,25,7,15,31.0,13.0,4.15,12.5,15.5,20.88,0.0
2017,11,25,7,30,62.0,26.0,4.3,13.0,31.0,55.04,29.56
2017,11,25,7,45,91.0,43.0,4.5,13.5,55.0,87.39,63.93
2017,11,25,8,0,120.0,60.0,4.7,14.0,79.0,119.02,92.04
2017,11,25,8,15,135.0,77.0,4.5,14.0,104.5,141.26,112.16
2017,11,25,8,30,150.0,94.0,4.3,14.0,130.0,168.8,136.31
2017,11,25,8,45,158.5,110.5,4.15,14.5,154.5,193.05,157.0
2017,11,25,9,0,167.0,127.0,4.0,15.0,179.0,217.12,177.05
2017,11,25,9,15,174.0,141.5,3.85,15.5,201.5,237.91,193.97
2017,11,25,9,30,181.0,156.0,3.7,16.0,224.0,258.33,210.23
2017,11,25,9,45,330.0,147.5,3.55,17.0,283.5,332.24,269.87
2017,11,25,10,0,479.0,139.0,3.4,18.0,343.0,409.6,330.49
2017,11,25,10,15,395.5,164.5,3.55,18.5,340.0,393.04,315.78
2017,11,25,10,30,312.0,190.0,3.7,19.0,337.0,369.46,295.79
2017,11,25,10,45,330.0,195.0,3.85,19.5,355.0,382.79,305.64
2017,11,25,11,0,348.0,200.0,4.0,20.0,373.0,394.97,314.33
2017,11,25,11,15,346.0,205.0,4.15,20.0,380.5,395.09,314.0
2017,11,25,11,30,344.0,210.0,4.3,20.0,388.0,394.04,312.79
2017,11,25,11,45,332.0,213.5,4.5,20.0,386.0,385.18,305.53
2017,11,25,12,0,320.0,217.0,4.7,20.0,384.0,375.54,297.58
2017,11,25,12,15,255.5,223.5,4.7,20.0,356.5,342.73,271.07
2017,11,25,12,30,191.0,230.0,4.7,20.0,329.0,310.53,245.17
2017,11,25,12,45,282.5,211.0,4.75,20.0,352.5,326.76,257.46
2017,11,25,13,0,374.0,192.0,4.8,20.0,376.0,336.99,264.12
2017,11,25,13,15,217.0,193.0,4.7,19.5,299.0,265.34,208.07
2017,11,25,13,30,60.0,194.0,4.6,19.0,222.0,203.29,160.28
2017,11,25,13,45,223.0,172.5,4.55,19.0,267.0,229.49,178.01
2017,11,25,14,0,386.0,151.0,4.5,19.0,312.0,244.2,184.33
2017,11,25,14,15,424.0,132.5,4.35,18.5,296.5,219.71,161.51
2017,11,25,14,30,462.0,114.0,4.2,18.0,281.0,191.7,135.47
2017,11,25,14,45,439.5,105.5,4.05,18.0,251.0,159.13,108.16
2017,11,25,15,0,417.0,97.0,3.9,18.0,221.0,127.84,83.36
2017,11,25,15,15,392.0,85.0,3.65,17.5,188.0,94.89,59.89
2017,11,25,15,30,367.0,73.0,3.4,17.0,155.0,63.85,41.94
2017,11,25,15,45,326.0,60.0,3.2,17.0,121.5,44.66,33.44
2017,11,25,16,0,285.0,47.0,3.0,17.0,88.0,35.63,25.07
2017,11,25,16,15,212.0,33.5,2.95,16.5,58.0,25.82,15.48
2017,11,25,16,30,139.0,20.0,2.9,16.0,28.0,15.62,0.0
2017,11,25,16,45,69.5,10.0,2.85,16.0,14.0,9.83,0.0
2017,11,25,17,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,2.5,6.6,15.0,2.5,2.46,0.0
2017,11,26,7,30,0.0,5.0,6.6,15.0,5.0,4.82,0.0
2017,11,26,7,45,0.0,9.5,6.6,15.5,9.5,9.16,1.75
2017,11,26,8,0,0.0,14.0,6.6,16.0,14.0,13.5,5.58
2017,11,26,8,15,0.0,19.0,6.6,16.0,19.0,18.32,9.79
2017,11,26,8,30,0.0,24.0,6.6,16.0,24.0,23.15,13.98
2017,11,26,8,45,0.0,28.5,6.65,16.0,28.5,27.5,17.73
2017,11,26,9,0,0.0,33.0,6.7,16.0,33.0,31.85,21.44
2017,11,26,9,15,0.0,37.5,6.55,16.0,37.5,36.2,25.12
2017,11,26,9,30,0.0,42.0,6.4,16.0,42.0,40.56,28.78
2017,11,26,9,45,0.0,35.5,6.3,16.0,35.5,34.28,23.42
2017,11,26,10,0,0.0,29.0,6.2,16.0,29.0,28.0,18.07
2017,11,26,10,15,0.0,65.5,6.25,16.0,65.5,63.31,47.77
2017,11,26,10,30,0.0,102.0,6.3,16.0,102.0,99.03,77.53
2017,11,26,10,45,0.0,79.5,6.35,16.5,79.5,76.88,58.84
2017,11,26,11,0,0.0,57.0,6.4,17.0,57.0,55.09,40.52
2017,11,26,11,15,0.0,82.5,6.35,17.0,82.5,79.8,61.05
2017,11,26,11,30,0.0,108.0,6.3,17.0,108.0,104.61,81.55
2017,11,26,11,45,0.0,72.5,6.25,17.0,72.5,70.11,52.93
2017,11,26,12,0,0.0,37.0,6.2,17.0,37.0,35.74,24.3
2017,11,26,12,15,0.5,100.0,6.05,16.5,100.5,96.95,75.37
2017,11,26,12,30,1.0,163.0,5.9,16.0,164.0,157.58,125.57
2017,11,26,12,45,0.5,142.5,5.75,16.0,143.0,137.47,109.03
2017,11,26,13,0,0.0,122.0,5.6,16.0,122.0,117.53,92.66
2017,11,26,13,15,0.0,96.0,5.35,16.0,96.0,92.68,72.13
2017,11,26,13,30,0.0,70.0,5.1,16.0,70.0,67.67,51.35
2017,11,26,13,45,20.5,118.0,4.95,16.0,126.5,118.69,93.57
2017,11,26,14,0,41.0,166.0,4.8,16.0,183.0,165.61,131.77
2017,11,26,14,15,20.5,142.5,4.65,15.5,151.0,139.06,110.61
2017,11,26,14,30,0.0,119.0,4.5,15.0,119.0,112.27,89.32
2017,11,26,14,45,0.0,106.5,4.35,15.0,106.5,100.26,79.35
2017,11,26,15,0,0.0,94.0,4.2,15.0,94.0,88.27,69.29
2017,11,26,15,15,0.0,79.5,4.0,15.0,79.5,74.62,57.7
2017,11,26,15,30,0.0,65.0,3.8,15.0,65.0,61.06,46.06
2017,11,26,15,45,0.0,51.0,3.6,15.0,51.0,48.2,36.82
2017,11,26,16,0,0.0,37.0,3.4,15.0,37.0,35.39,25.06
2017,11,26,16,15,0.0,24.0,3.25,14.5,24.0,23.17,13.38
2017,11,26,16,30,0.0,11.0,3.1,14.0,11.0,10.61,0.0
2017,11,26,16,45,0.0,5.5,3.0,14.0,5.5,5.41,0.0
2017,11,26,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,7.7,12.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,27,7,15,62.5,15.0,2.45,10.5,19.0,30.72,0.0
2017,11,27,7,30,125.0,30.0,2.4,11.0,38.0,78.74,37.99
2017,11,27,7,45,249.0,42.0,2.4,11.5,75.0,143.16,105.43
2017,11,27,8,0,373.0,54.0,2.4,12.0,112.0,207.45,160.94
2017,11,27,8,15,445.5,62.5,2.45,12.0,152.0,255.64,203.47
2017,11,27,8,30,518.0,71.0,2.5,12.0,192.0,307.12,248.11
2017,11,27,8,45,577.0,75.0,2.6,12.0,232.5,350.16,285.34
2017,11,27,9,0,636.0,79.0,2.7,12.0,273.0,394.14,322.6
2017,11,27,9,15,668.5,83.0,2.85,12.0,309.0,425.76,349.37
2017,11,27,9,30,701.0,87.0,3.0,12.0,345.0,456.46,374.89
2017,11,27,9,45,741.0,85.0,3.2,12.5,378.0,483.23,396.34
2017,11,27,10,0,781.0,83.0,3.4,13.0,411.0,507.59,415.48
2017,11,27,10,15,795.0,85.0,3.55,13.0,436.0,521.91,426.91
2017,11,27,10,30,809.0,87.0,3.7,13.0,461.0,533.79,436.22
2017,11,27,10,45,820.5,87.5,3.9,13.5,479.5,540.16,440.34
2017,11,27,11,0,832.0,88.0,4.1,14.0,498.0,543.83,442.16
2017,11,27,11,15,837.0,88.5,4.15,14.0,508.5,541.27,439.48
2017,11,27,11,30,842.0,89.0,4.2,14.0,519.0,535.95,434.5
2017,11,27,11,45,848.0,88.0,4.3,14.5,523.0,526.83,425.71
2017,11,27,12,0,854.0,87.0,4.4,15.0,527.0,514.93,414.51
2017,11,27,12,15,730.0,113.0,4.4,15.0,487.0,464.25,373.01
2017,11,27,12,30,606.0,139.0,4.4,15.0,447.0,415.88,333.37
2017,11,27,12,45,558.0,149.0,4.4,15.0,427.5,387.16,309.17
2017,11,27,13,0,510.0,159.0,4.4,15.0,408.0,360.26,286.27
2017,11,27,13,15,671.0,118.0,4.3,15.0,432.5,366.48,287.48
2017,11,27,13,30,832.0,77.0,4.2,15.0,457.0,362.08,278.26
2017,11,27,13,45,819.5,75.0,4.15,15.0,431.0,326.69,245.91
2017,11,27,14,0,807.0,73.0,4.1,15.0,405.0,290.36,212.48
2017,11,27,14,15,786.0,70.5,4.05,15.0,373.0,250.79,176.54
2017,11,27,14,30,765.0,68.0,4.0,15.0,341.0,211.4,141.13
2017,11,27,14,45,738.0,64.0,4.0,15.0,305.0,170.09,105.58
2017,11,27,15,0,711.0,60.0,4.0,15.0,269.0,129.98,73.56
2017,11,27,15,15,666.0,55.5,3.85,14.5,228.5,89.67,46.67
2017,11,27,15,30,621.0,51.0,3.7,14.0,188.0,49.64,26.97
2017,11,27,15,45,555.0,44.5,3.55,13.5,147.0,31.67,22.45
2017,11,27,16,0,489.0,38.0,3.4,13.0,106.0,28.19,18.99
2017,11,27,16,15,369.5,28.5,3.25,12.5,69.0,21.75,12.27
2017,11,27,16,30,250.0,19.0,3.1,12.0,32.0,14.96,0.0
2017,11,27,16,45,125.0,9.5,3.0,12.0,16.0,9.34,0.0
2017,11,27,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,7,15,140.5,11.0,2.3,9.5,20.5,46.32,0.0
2017,11,28,7,30,281.0,22.0,2.4,10.0,41.0,117.32,51.55
2017,11,28,7,45,388.0,31.0,2.55,10.5,78.0,175.07,127.76
2017,11,28,8,0,495.0,40.0,2.7,11.0,115.0,234.84,181.61
2017,11,28,8,15,559.0,46.0,2.85,11.0,155.0,280.39,223.08
2017,11,28,8,30,623.0,52.0,3.0,11.0,195.0,328.31,265.71
2017,11,28,8,45,666.5,55.5,3.2,11.5,234.5,364.39,297.57
2017,11,28,9,0,710.0,59.0,3.4,12.0,274.0,402.7,330.29
2017,11,28,9,15,738.0,62.0,3.45,12.5,309.5,432.69,355.31
2017,11,28,9,30,766.0,65.0,3.5,13.0,345.0,461.44,378.61
2017,11,28,9,45,784.0,67.5,3.6,13.5,375.0,482.97,395.68
2017,11,28,10,0,802.0,70.0,3.7,14.0,405.0,502.45,410.68
2017,11,28,10,15,815.5,71.5,3.7,14.0,429.5,516.2,421.42
2017,11,28,10,30,829.0,73.0,3.7,14.0,454.0,527.47,429.97
2017,11,28,10,45,836.0,75.0,3.75,14.5,471.5,533.17,433.22
2017,11,28,11,0,843.0,77.0,3.8,15.0,489.0,536.12,434.15
2017,11,28,11,15,847.5,77.5,3.85,15.0,499.5,533.38,431.32
2017,11,28,11,30,852.0,78.0,3.9,15.0,510.0,527.87,426.15
2017,11,28,11,45,624.0,138.0,3.95,15.0,455.5,461.06,371.72
2017,11,28,12,0,396.0,198.0,4.0,15.0,401.0,392.45,315.88
2017,11,28,12,15,522.0,162.0,4.1,15.0,427.5,410.27,329.87
2017,11,28,12,30,648.0,126.0,4.2,15.0,454.0,421.2,337.36
2017,11,28,12,45,728.0,105.5,4.35,15.5,466.0,418.71,332.84
2017,11,28,13,0,808.0,85.0,4.5,16.0,478.0,411.72,323.88
2017,11,28,13,15,797.5,83.5,4.6,16.0,459.0,381.55,297.08
2017,11,28,13,30,787.0,82.0,4.7,16.0,440.0,350.03,268.7
2017,11,28,13,45,624.0,108.5,4.85,16.0,382.0,294.23,223.59
2017,11,28,14,0,461.0,135.0,5.0,16.0,324.0,248.73,187.96
2017,11,28,14,15,521.5,112.5,5.0,15.5,311.0,223.25,162.98
2017,11,28,14,30,582.0,90.0,5.0,15.0,298.0,192.21,132.73
2017,11,28,14,45,542.0,87.5,5.0,15.0,265.0,157.75,103.92
2017,11,28,15,0,502.0,85.0,5.0,15.0,232.0,126.0,79.33
2017,11,28,15,15,464.0,76.5,4.8,14.5,196.5,91.77,55.8
2017,11,28,15,30,426.0,68.0,4.6,14.0,161.0,59.89,38.88
2017,11,28,15,45,367.5,57.0,4.45,14.0,125.0,42.44,31.86
2017,11,28,16,0,309.0,46.0,4.3,14.0,89.0,34.95,24.74
2017,11,28,16,15,154.5,36.0,4.15,13.5,57.5,28.0,17.22
2017,11,28,16,30,0.0,26.0,4.0,13.0,26.0,23.57,0.0
2017,11,28,16,45,0.0,13.0,3.9,12.5,13.0,12.78,0.0
2017,11,28,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,11,29,7,15,182.0,10.0,3.55,8.5,21.5,55.32,0.0
2017,11,29,7,30,364.0,20.0,3.7,9.0,43.0,134.71,50.99
2017,11,29,7,45,472.5,28.0,3.9,9.5,82.5,194.5,141.17
2017,11,29,8,0,581.0,36.0,4.1,10.0,122.0,256.49,198.54
2017,11,29,8,15,644.0,41.0,4.2,10.0,164.5,303.44,242.16
2017,11,29,8,30,707.0,46.0,4.3,10.0,207.0,352.34,286.42
2017,11,29,8,45,747.0,49.5,4.45,10.5,247.5,390.95,320.95
2017,11,29,9,0,787.0,53.0,4.6,11.0,288.0,429.34,354.27
2017,11,29,9,15,814.0,55.5,4.5,11.5,325.5,459.77,379.78
2017,11,29,9,30,841.0,58.0,4.4,12.0,363.0,488.73,403.25
2017,11,29,9,45,859.0,60.0,4.35,12.5,394.5,508.66,418.96
2017,11,29,10,0,877.0,62.0,4.3,13.0,426.0,528.6,434.12
2017,11,29,10,15,890.0,63.5,4.2,13.0,451.5,542.92,445.09
2017,11,29,10,30,903.0,65.0,4.1,13.0,477.0,554.56,453.62
2017,11,29,10,45,910.5,66.5,4.05,13.5,495.5,560.44,456.77
2017,11,29,11,0,918.0,68.0,4.0,14.0,514.0,563.37,457.4
2017,11,29,11,15,922.5,68.5,3.95,14.0,525.5,560.67,454.32
2017,11,29,11,30,927.0,69.0,3.9,14.0,537.0,554.96,448.73
2017,11,29,11,45,927.5,69.5,3.85,14.5,540.0,544.23,438.19
2017,11,29,12,0,928.0,70.0,3.8,15.0,543.0,530.59,425.2
2017,11,29,12,15,926.0,69.5,3.8,15.0,538.5,511.93,408.93
2017,11,29,12,30,924.0,69.0,3.8,15.0,534.0,490.6,390.21
2017,11,29,12,45,921.0,68.0,3.85,15.5,522.0,465.79,367.71
2017,11,29,13,0,918.0,67.0,3.9,16.0,510.0,438.58,342.87
2017,11,29,13,15,909.0,66.0,3.9,16.0,490.5,406.84,314.55
2017,11,29,13,30,900.0,65.0,3.9,16.0,471.0,373.33,284.24
2017,11,29,13,45,885.5,63.5,3.9,16.0,444.5,336.05,250.45
2017,11,29,14,0,871.0,62.0,3.9,16.0,418.0,297.76,215.41
2017,11,29,14,15,851.5,60.0,3.85,15.5,385.5,257.03,178.72
2017,11,29,14,30,832.0,58.0,3.8,15.0,353.0,213.51,139.99
2017,11,29,14,45,804.0,55.5,3.75,15.0,315.5,170.86,103.28
2017,11,29,15,0,776.0,53.0,3.7,15.0,278.0,129.35,70.33
2017,11,29,15,15,733.5,49.0,3.5,14.5,236.5,86.93,42.31
2017,11,29,15,30,691.0,45.0,3.3,14.0,195.0,47.54,24.82
2017,11,29,15,45,623.0,39.5,3.1,14.0,153.0,30.04,20.94
2017,11,29,16,0,555.0,34.0,2.9,14.0,111.0,26.97,17.81
2017,11,29,16,15,436.5,26.0,2.9,13.5,72.5,21.28,11.69
