Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,16,30,318.0,18.0,2.9,13.0,34.0,15.35,0.0
2017,11,29,16,45,159.0,9.0,2.9,12.5,17.0,8.85,0.0
2017,11,29,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,30,7,15,118.0,10.5,3.0,8.0,17.5,39.5,0.0
2017,11,30,7,30,236.0,21.0,3.0,8.0,35.0,100.6,29.56
2017,11,30,7,45,349.0,31.0,3.05,8.5,71.5,160.48,116.09
2017,11,30,8,0,462.0,41.0,3.1,9.0,108.0,221.5,171.75
2017,11,30,8,15,529.0,48.0,3.05,9.5,148.5,268.02,213.8
2017,11,30,8,30,596.0,55.0,3.0,10.0,189.0,317.12,257.01
2017,11,30,8,45,641.0,59.5,3.0,10.5,228.5,355.83,290.92
2017,11,30,9,0,686.0,64.0,3.0,11.0,268.0,394.87,324.09
2017,11,30,9,15,716.0,67.5,3.05,11.5,303.5,424.07,348.57
2017,11,30,9,30,746.0,71.0,3.1,12.0,339.0,453.91,372.82
2017,11,30,9,45,775.5,71.5,3.15,13.0,371.0,478.82,391.87
2017,11,30,10,0,805.0,72.0,3.2,14.0,403.0,501.99,408.98
2017,11,30,10,15,818.5,73.5,3.2,14.0,428.0,515.8,419.71
2017,11,30,10,30,832.0,75.0,3.2,14.0,453.0,527.12,428.27
2017,11,30,10,45,840.5,76.5,3.25,14.5,471.0,533.16,431.81
2017,11,30,11,0,849.0,78.0,3.3,15.0,489.0,536.46,433.04
2017,11,30,11,15,674.5,123.0,3.3,15.0,454.5,485.96,391.93
2017,11,30,11,30,500.0,168.0,3.3,15.0,420.0,431.79,347.93
2017,11,30,11,45,496.0,172.0,3.3,15.5,423.0,425.95,342.11
2017,11,30,12,0,492.0,176.0,3.3,16.0,426.0,418.58,334.78
2017,11,30,12,15,676.5,127.0,3.3,16.0,467.5,448.59,357.57
2017,11,30,12,30,861.0,78.0,3.3,16.0,509.0,468.83,371.36
2017,11,30,12,45,856.5,76.5,3.3,16.5,497.5,444.04,348.92
2017,11,30,13,0,852.0,75.0,3.3,17.0,486.0,417.12,324.6
2017,11,30,13,15,644.5,116.5,3.25,17.0,420.5,352.07,272.77
2017,11,30,13,30,437.0,158.0,3.2,17.0,355.0,296.84,229.7
2017,11,30,13,45,620.0,114.0,3.2,17.0,376.0,296.59,223.55
2017,11,30,14,0,803.0,70.0,3.2,17.0,397.0,283.38,204.58
2017,11,30,14,15,783.0,67.5,3.15,17.0,365.5,244.52,169.56
2017,11,30,14,30,763.0,65.0,3.1,17.0,334.0,205.73,135.05
2017,11,30,14,45,734.0,61.5,3.05,17.0,298.0,164.96,100.51
2017,11,30,15,0,705.0,58.0,3.0,17.0,262.0,125.54,69.63
2017,11,30,15,15,661.5,53.5,2.85,16.5,222.5,85.88,43.73
2017,11,30,15,30,618.0,49.0,2.7,16.0,183.0,49.46,27.52
2017,11,30,15,45,551.5,43.0,2.55,15.5,143.0,30.55,21.24
2017,11,30,16,0,485.0,37.0,2.4,15.0,103.0,27.46,18.15
2017,11,30,16,15,368.5,27.5,2.4,14.5,66.5,20.97,11.32
2017,11,30,16,30,252.0,18.0,2.4,14.0,30.0,14.12,0.0
2017,11,30,16,45,126.0,9.0,2.45,13.5,15.0,8.85,0.0
2017,11,30,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,1,7,15,107.0,10.5,2.55,9.0,16.5,36.5,0.0
2017,12,1,7,30,214.0,21.0,2.5,9.0,33.0,93.11,17.95
2017,12,1,7,45,324.5,31.5,2.45,9.5,68.5,152.31,108.61
2017,12,1,8,0,435.0,42.0,2.4,10.0,104.0,211.86,163.0
2017,12,1,8,15,504.0,49.0,2.4,10.5,144.0,258.19,204.52
2017,12,1,8,30,573.0,56.0,2.4,11.0,184.0,307.25,247.35
2017,12,1,8,45,624.0,60.5,2.45,11.5,223.5,347.87,282.57
2017,12,1,9,0,675.0,65.0,2.5,12.0,263.0,389.17,317.36
2017,12,1,9,15,614.5,80.5,2.5,12.0,278.0,389.98,319.43
2017,12,1,9,30,554.0,96.0,2.5,12.0,293.0,386.22,317.21
2017,12,1,9,45,529.0,111.0,2.5,12.5,312.5,393.58,322.82
2017,12,1,10,0,504.0,126.0,2.5,13.0,332.0,401.02,328.01
2017,12,1,10,15,657.5,103.0,2.6,13.5,389.0,461.98,376.49
2017,12,1,10,30,811.0,80.0,2.7,14.0,446.0,519.44,421.06
2017,12,1,10,45,819.5,81.5,2.8,14.5,464.0,525.46,424.47
2017,12,1,11,0,828.0,83.0,2.9,15.0,482.0,528.8,425.91
2017,12,1,11,15,642.5,130.5,3.0,15.0,444.0,475.44,382.87
2017,12,1,11,30,457.0,178.0,3.1,15.0,406.0,418.66,337.03
2017,12,1,11,45,442.0,182.5,3.25,15.0,404.5,408.22,328.49
2017,12,1,12,0,427.0,187.0,3.4,15.0,403.0,396.69,318.77
2017,12,1,12,15,418.5,189.5,3.4,15.0,400.0,385.35,308.94
2017,12,1,12,30,410.0,192.0,3.4,15.0,397.0,373.02,298.21
2017,12,1,12,45,625.0,136.0,3.45,15.5,440.0,400.76,317.7
2017,12,1,13,0,840.0,80.0,3.5,16.0,483.0,415.98,325.3
2017,12,1,13,15,831.0,79.0,3.45,16.0,464.5,386.27,298.63
2017,12,1,13,30,822.0,78.0,3.4,16.0,446.0,354.99,270.37
2017,12,1,13,45,617.5,110.0,3.35,16.0,377.5,291.37,220.13
2017,12,1,14,0,413.0,142.0,3.3,16.0,309.0,240.44,181.65
2017,12,1,14,15,583.0,105.5,3.25,16.0,321.5,230.07,165.34
2017,12,1,14,30,753.0,69.0,3.2,16.0,334.0,206.89,136.89
2017,12,1,14,45,723.5,65.5,3.15,16.0,298.0,166.54,102.64
2017,12,1,15,0,694.0,62.0,3.1,16.0,262.0,127.61,72.15
2017,12,1,15,15,649.0,57.0,2.95,15.5,222.5,85.03,43.74
2017,12,1,15,30,604.0,52.0,2.8,15.0,183.0,48.48,27.21
2017,12,1,15,45,536.0,45.5,2.7,14.5,142.5,32.81,23.32
2017,12,1,16,0,468.0,39.0,2.6,14.0,102.0,29.38,19.88
2017,12,1,16,15,234.0,34.5,2.55,13.5,66.0,26.84,16.07
2017,12,1,16,30,0.0,30.0,2.5,13.0,30.0,26.32,0.0
2017,12,1,16,45,0.0,15.0,2.45,13.0,15.0,14.74,0.0
2017,12,1,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,7,15,57.5,10.0,1.4,9.0,13.0,23.75,0.0
2017,12,2,7,30,115.0,20.0,1.3,9.0,26.0,62.88,3.15
2017,12,2,7,45,188.5,34.0,1.25,9.5,55.5,111.52,78.49
2017,12,2,8,0,262.0,48.0,1.2,10.0,85.0,157.23,120.65
2017,12,2,8,15,300.5,62.5,1.05,10.0,118.0,194.59,154.15
2017,12,2,8,30,339.0,77.0,0.9,10.0,151.0,233.36,188.0
2017,12,2,8,45,367.5,88.5,0.8,10.5,183.0,265.5,215.36
2017,12,2,9,0,396.0,100.0,0.7,11.0,215.0,297.93,242.02
2017,12,2,9,15,428.5,105.5,0.65,11.0,244.5,325.63,264.77
2017,12,2,9,30,461.0,111.0,0.6,11.0,274.0,353.25,286.9
2017,12,2,9,45,452.0,127.5,0.55,11.5,299.0,371.44,300.3
2017,12,2,10,0,443.0,144.0,0.5,12.0,324.0,387.62,311.74
2017,12,2,10,15,492.0,139.5,0.6,12.0,351.0,410.17,329.8
2017,12,2,10,30,541.0,135.0,0.7,12.0,378.0,431.78,346.88
2017,12,2,10,45,533.5,143.5,0.8,12.0,391.0,435.74,349.82
2017,12,2,11,0,526.0,152.0,0.9,12.0,404.0,437.8,351.32
2017,12,2,11,15,454.0,172.5,0.95,12.0,393.5,416.56,334.1
2017,12,2,11,30,382.0,193.0,1.0,12.0,383.0,391.41,313.96
2017,12,2,11,45,461.5,175.5,1.1,12.5,407.0,410.33,328.4
2017,12,2,12,0,541.0,158.0,1.2,13.0,431.0,423.1,337.32
2017,12,2,12,15,483.5,170.5,1.2,13.0,413.0,396.84,315.76
2017,12,2,12,30,426.0,183.0,1.2,13.0,395.0,371.01,294.76
2017,12,2,12,45,478.0,167.0,1.25,13.0,399.5,365.77,289.64
2017,12,2,13,0,530.0,151.0,1.3,13.0,404.0,356.89,280.91
2017,12,2,13,15,511.5,151.5,1.3,13.0,388.0,333.26,260.58
2017,12,2,13,30,493.0,152.0,1.3,13.0,372.0,309.38,239.91
2017,12,2,13,45,396.5,155.5,1.3,13.0,326.5,264.26,203.86
2017,12,2,14,0,300.0,159.0,1.3,13.0,281.0,226.07,173.96
2017,12,2,14,15,424.0,127.0,1.2,13.0,284.0,211.39,156.29
2017,12,2,14,30,548.0,95.0,1.1,13.0,287.0,188.23,130.38
2017,12,2,14,45,508.0,92.5,1.0,13.0,255.5,155.57,103.51
2017,12,2,15,0,468.0,90.0,0.9,13.0,224.0,124.73,80.0
2017,12,2,15,15,432.0,80.0,0.85,13.0,189.5,90.95,56.72
2017,12,2,15,30,396.0,70.0,0.8,13.0,155.0,59.91,40.08
2017,12,2,15,45,348.0,57.5,0.8,13.0,120.5,42.97,32.48
2017,12,2,16,0,300.0,45.0,0.8,13.0,86.0,34.25,24.23
2017,12,2,16,15,150.0,35.0,0.95,12.5,55.5,27.26,16.45
2017,12,2,16,30,0.0,25.0,1.1,12.0,25.0,22.68,0.0
2017,12,2,16,45,0.0,12.5,1.25,12.0,12.5,12.29,0.0
2017,12,2,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,5.95,9.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,3,7,15,112.5,10.0,4.55,8.5,15.5,36.79,0.0
2017,12,3,7,30,225.0,20.0,4.6,9.0,31.0,92.73,0.0
2017,12,3,7,45,351.0,29.5,4.7,9.5,67.5,156.61,109.18
2017,12,3,8,0,477.0,39.0,4.8,10.0,104.0,220.57,169.11
2017,12,3,8,15,549.0,45.5,4.9,10.0,145.0,268.3,213.1
2017,12,3,8,30,621.0,52.0,5.0,10.0,186.0,318.9,258.71
2017,12,3,8,45,669.0,56.0,5.1,10.5,226.0,356.69,292.69
2017,12,3,9,0,717.0,60.0,5.2,11.0,266.0,397.24,327.97
2017,12,3,9,15,747.5,63.0,5.1,11.0,302.5,428.4,355.12
2017,12,3,9,30,778.0,66.0,5.0,11.0,339.0,458.39,380.58
2017,12,3,9,45,801.0,67.5,4.95,11.5,370.5,481.51,399.24
2017,12,3,10,0,824.0,69.0,4.9,12.0,402.0,502.69,415.79
2017,12,3,10,15,838.5,71.0,4.85,12.0,427.5,517.81,427.81
2017,12,3,10,30,853.0,73.0,4.8,12.0,453.0,530.42,437.52
2017,12,3,10,45,862.0,74.0,4.8,12.5,471.5,536.39,441.01
2017,12,3,11,0,871.0,75.0,4.8,13.0,490.0,539.57,442.07
2017,12,3,11,15,876.5,75.5,4.8,13.0,501.5,537.55,439.66
2017,12,3,11,30,882.0,76.0,4.8,13.0,513.0,532.03,434.29
2017,12,3,11,45,883.5,76.5,4.8,13.5,516.5,522.55,424.76
2017,12,3,12,0,885.0,77.0,4.8,14.0,520.0,510.29,412.8
2017,12,3,12,15,883.5,76.5,4.8,14.0,516.5,492.89,397.31
2017,12,3,12,30,882.0,76.0,4.8,14.0,513.0,472.94,379.44
2017,12,3,12,45,862.0,80.0,4.8,14.0,499.0,446.23,355.86
2017,12,3,13,0,842.0,84.0,4.8,14.0,485.0,418.6,331.16
2017,12,3,13,15,832.5,82.5,4.75,14.0,466.5,388.31,303.74
2017,12,3,13,30,823.0,81.0,4.7,14.0,448.0,356.49,274.59
2017,12,3,13,45,808.5,79.0,4.7,14.0,422.5,321.32,242.42
2017,12,3,14,0,794.0,77.0,4.7,14.0,397.0,285.36,209.24
2017,12,3,14,15,772.5,74.5,4.7,14.0,365.5,246.73,174.03
2017,12,3,14,30,751.0,72.0,4.7,14.0,334.0,208.31,139.45
2017,12,3,14,45,722.5,67.5,4.7,14.0,298.0,167.42,104.41
2017,12,3,15,0,694.0,63.0,4.7,14.0,262.0,125.07,70.75
2017,12,3,15,15,647.0,58.5,4.55,13.5,222.0,85.66,44.91
2017,12,3,15,30,600.0,54.0,4.4,13.0,182.0,49.75,28.9
2017,12,3,15,45,532.0,46.5,4.25,12.5,141.5,33.81,24.38
2017,12,3,16,0,464.0,39.0,4.1,12.0,101.0,29.46,20.1
2017,12,3,16,15,232.0,34.0,4.05,11.5,65.0,26.46,15.78
2017,12,3,16,30,0.0,29.0,4.0,11.0,29.0,25.56,0.0
2017,12,3,16,45,0.0,14.5,4.0,10.5,14.5,14.25,0.0
2017,12,3,17,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,7.1,8.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,6.9,7.5,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2017,12,4,7,15,0.0,17.0,6.3,7.0,17.0,16.71,0.0
2017,12,4,7,30,0.0,34.0,6.4,7.0,34.0,41.75,0.0
2017,12,4,7,45,299.0,33.5,6.5,7.5,73.0,143.47,99.65
2017,12,4,8,0,598.0,33.0,6.6,8.0,112.0,250.86,193.02
2017,12,4,8,15,664.5,38.0,6.75,8.5,155.0,298.8,238.37
2017,12,4,8,30,731.0,43.0,6.9,9.0,198.0,348.91,284.32
2017,12,4,8,45,773.0,46.5,7.05,9.5,240.0,388.58,320.74
2017,12,4,9,0,815.0,50.0,7.2,10.0,282.0,428.12,355.96
2017,12,4,9,15,842.5,52.5,7.1,10.5,319.5,456.98,381.22
2017,12,4,9,30,870.0,55.0,7.0,11.0,357.0,486.64,406.23
2017,12,4,9,45,884.5,58.0,6.95,11.5,389.5,508.65,424.3
2017,12,4,10,0,899.0,61.0,6.9,12.0,422.0,528.3,439.86
2017,12,4,10,15,912.0,62.5,6.9,12.0,448.0,542.96,451.85
2017,12,4,10,30,925.0,64.0,6.9,12.0,474.0,554.91,461.32
2017,12,4,10,45,932.5,65.0,6.95,12.5,493.0,560.58,464.68
2017,12,4,11,0,940.0,66.0,7.0,13.0,512.0,563.27,465.39
2017,12,4,11,15,944.5,66.5,7.1,13.0,523.5,560.83,462.72
2017,12,4,11,30,949.0,67.0,7.2,13.0,535.0,555.34,457.37
2017,12,4,11,45,948.5,68.0,7.35,13.5,538.5,544.82,446.93
2017,12,4,12,0,948.0,69.0,7.5,14.0,542.0,531.36,433.87
2017,12,4,12,15,946.0,69.0,7.7,14.0,538.0,513.32,417.7
2017,12,4,12,30,944.0,69.0,7.9,14.0,534.0,492.55,398.89
2017,12,4,12,45,934.5,69.5,8.1,14.5,521.5,466.47,374.65
2017,12,4,13,0,925.0,70.0,8.3,15.0,509.0,438.23,348.22
2017,12,4,13,15,916.0,69.0,8.4,15.0,489.5,406.75,319.26
2017,12,4,13,30,907.0,68.0,8.5,15.0,470.0,373.46,288.25
2017,12,4,13,45,890.0,67.5,8.6,15.0,443.5,336.58,253.96
2017,12,4,14,0,873.0,67.0,8.7,15.0,417.0,296.63,216.84
2017,12,4,14,15,853.0,64.5,8.6,15.0,384.5,255.51,178.79
2017,12,4,14,30,833.0,62.0,8.5,15.0,352.0,214.3,141.22
2017,12,4,14,45,802.5,59.0,8.45,15.0,314.0,171.21,104.05
2017,12,4,15,0,772.0,56.0,8.4,15.0,276.0,129.45,71.01
2017,12,4,15,15,728.0,52.0,8.15,14.5,235.0,87.55,43.64
2017,12,4,15,30,684.0,48.0,7.9,14.0,194.0,48.82,27.0
2017,12,4,15,45,617.5,42.0,7.7,14.0,151.5,32.7,23.21
2017,12,4,16,0,551.0,36.0,7.5,14.0,109.0,29.25,19.69
2017,12,4,16,15,425.0,27.0,7.45,13.5,70.5,22.55,12.42
2017,12,4,16,30,299.0,18.0,7.4,13.0,32.0,15.53,0.0
2017,12,4,16,45,149.5,9.0,7.4,12.5,16.0,8.85,0.0
2017,12,4,17,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,7.75,10.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,7.6,9.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,7.25,8.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,6.55,8.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,6.2,7.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,5,7,15,175.0,8.0,3.8,6.5,16.0,48.99,0.0
2017,12,5,7,30,350.0,16.0,3.7,7.0,32.0,118.23,0.0
2017,12,5,7,45,471.0,24.0,3.6,7.5,70.5,182.08,123.24
2017,12,5,8,0,592.0,32.0,3.5,8.0,109.0,246.25,187.59
2017,12,5,8,15,658.5,37.0,3.35,8.5,151.5,293.82,231.97
2017,12,5,8,30,725.0,42.0,3.2,9.0,194.0,343.61,276.62
2017,12,5,8,45,765.5,45.5,3.05,9.5,235.5,382.42,311.25
2017,12,5,9,0,806.0,49.0,2.9,10.0,277.0,421.06,344.44
2017,12,5,9,15,833.5,51.5,2.8,10.5,314.5,449.72,368.63
2017,12,5,9,30,861.0,54.0,2.7,11.0,352.0,479.22,392.54
2017,12,5,9,45,868.0,59.0,2.6,11.5,382.5,499.69,408.46
2017,12,5,10,0,875.0,64.0,2.5,12.0,413.0,517.59,421.75
2017,12,5,10,15,888.5,65.5,2.45,12.5,439.0,532.32,432.32
2017,12,5,10,30,902.0,67.0,2.4,13.0,465.0,544.43,440.47
2017,12,5,10,45,910.5,68.0,2.35,13.5,484.0,550.61,443.77
2017,12,5,11,0,919.0,69.0,2.3,14.0,503.0,553.88,444.62
2017,12,5,11,15,924.0,70.0,2.15,14.5,515.0,552.37,441.21
2017,12,5,11,30,929.0,71.0,2.0,15.0,527.0,547.86,435.3
2017,12,5,11,45,930.5,71.0,1.85,15.5,531.0,537.57,424.84
2017,12,5,12,0,932.0,71.0,1.7,16.0,535.0,524.37,411.97
2017,12,5,12,15,930.0,71.0,1.65,16.0,531.0,506.67,396.67
2017,12,5,12,30,928.0,71.0,1.6,16.0,527.0,486.3,379.0
2017,12,5,12,45,895.0,78.0,1.6,16.0,510.0,456.26,353.91
2017,12,5,13,0,862.0,85.0,1.6,16.0,493.0,425.79,328.13
2017,12,5,13,15,851.5,84.0,1.6,16.0,474.0,395.22,301.61
2017,12,5,13,30,841.0,83.0,1.6,16.0,455.0,363.13,273.32
2017,12,5,13,45,826.0,80.5,1.6,16.0,429.0,326.9,241.35
2017,12,5,14,0,811.0,78.0,1.6,16.0,403.0,289.87,208.3
2017,12,5,14,15,788.5,75.5,1.5,16.0,371.0,250.53,173.38
2017,12,5,14,30,766.0,73.0,1.4,16.0,339.0,211.45,139.08
2017,12,5,14,45,734.5,69.0,1.35,16.0,302.0,170.11,104.58
2017,12,5,15,0,703.0,65.0,1.3,16.0,265.0,127.41,71.47
2017,12,5,15,15,655.0,60.0,1.2,15.5,224.5,87.22,45.57
2017,12,5,15,30,607.0,55.0,1.1,15.0,184.0,50.61,29.44
2017,12,5,15,45,533.0,47.5,1.05,14.5,142.5,34.79,25.07
2017,12,5,16,0,459.0,40.0,1.0,14.0,101.0,30.48,20.83
2017,12,5,16,15,330.5,29.5,0.95,13.5,64.5,23.06,12.88
2017,12,5,16,30,202.0,19.0,0.9,13.0,28.0,15.23,0.0
2017,12,5,16,45,101.0,9.5,0.9,13.0,14.0,9.34,0.0
2017,12,5,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,6,7,15,92.5,8.5,3.75,6.5,12.5,29.89,0.0
2017,12,6,7,30,185.0,17.0,3.8,7.0,25.0,75.85,0.0
2017,12,6,7,45,312.0,28.0,3.85,7.5,60.0,140.65,93.73
2017,12,6,8,0,439.0,39.0,3.9,8.0,95.0,204.19,155.81
2017,12,6,8,15,514.0,46.5,3.9,8.5,135.5,252.52,200.0
2017,12,6,8,30,589.0,54.0,3.9,9.0,176.0,303.98,245.72
2017,12,6,8,45,638.0,59.0,3.95,9.5,216.0,344.26,281.59
2017,12,6,9,0,687.0,64.0,4.0,10.0,256.0,385.1,316.95
2017,12,6,9,15,719.5,68.0,4.0,10.5,293.0,417.31,344.33
2017,12,6,9,30,752.0,72.0,4.0,11.0,330.0,447.13,368.99
2017,12,6,9,45,797.0,69.5,4.0,11.5,365.5,476.49,392.72
2017,12,6,10,0,842.0,67.0,4.0,12.0,401.0,504.42,414.69
2017,12,6,10,15,856.0,68.5,4.0,12.5,426.5,519.02,425.53
2017,12,6,10,30,870.0,70.0,4.0,13.0,452.0,531.05,434.04
2017,12,6,10,45,880.5,71.0,4.0,13.5,471.5,536.64,437.24
2017,12,6,11,0,891.0,72.0,4.0,14.0,491.0,541.03,439.24
2017,12,6,11,15,896.5,73.0,3.9,14.0,503.0,539.95,437.36
2017,12,6,11,30,902.0,74.0,3.8,14.0,515.0,535.95,433.0
2017,12,6,11,45,718.0,115.5,3.75,14.5,468.5,476.55,384.0
2017,12,6,12,0,534.0,157.0,3.7,15.0,422.0,415.76,334.13
2017,12,6,12,15,720.0,115.0,3.55,15.0,469.0,451.22,360.96
2017,12,6,12,30,906.0,73.0,3.4,15.0,516.0,477.52,378.83
2017,12,6,12,45,903.0,72.0,3.3,15.0,505.5,453.73,357.42
2017,12,6,13,0,900.0,71.0,3.2,15.0,495.0,427.59,333.89
2017,12,6,13,15,891.5,70.0,3.2,15.0,476.5,397.18,306.69
2017,12,6,13,30,883.0,69.0,3.2,15.0,458.0,365.0,277.49
2017,12,6,13,45,869.5,67.5,3.2,15.5,432.5,327.25,242.97
2017,12,6,14,0,856.0,66.0,3.2,16.0,407.0,290.2,208.7
2017,12,6,14,15,836.5,63.5,3.2,15.5,375.5,250.02,172.73
2017,12,6,14,30,817.0,61.0,3.2,15.0,344.0,209.72,136.96
2017,12,6,14,45,788.0,58.0,3.25,15.0,307.5,167.68,101.15
2017,12,6,15,0,759.0,55.0,3.3,15.0,271.0,126.85,69.15
2017,12,6,15,15,715.5,51.0,3.15,14.5,230.5,85.68,42.48
2017,12,6,15,30,672.0,47.0,3.0,14.0,190.0,47.63,26.21
2017,12,6,15,45,601.5,41.5,2.95,13.5,148.0,32.25,22.9
2017,12,6,16,0,531.0,36.0,2.9,13.0,106.0,29.29,19.84
2017,12,6,16,15,411.0,26.5,2.95,12.5,68.5,22.04,12.07
2017,12,6,16,30,291.0,17.0,3.0,12.0,31.0,14.45,0.0
2017,12,6,16,45,145.5,8.5,3.15,11.5,15.5,8.36,0.0
2017,12,6,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,7,7,15,131.5,8.0,5.2,7.5,13.0,38.19,0.0
2017,12,7,7,30,263.0,16.0,5.2,8.0,26.0,94.52,0.0
2017,12,7,7,45,378.5,26.5,5.2,8.5,62.5,157.9,102.65
2017,12,7,8,0,494.0,37.0,5.2,9.0,99.0,219.22,166.21
2017,12,7,8,15,567.5,44.0,5.1,9.5,140.5,267.91,211.33
2017,12,7,8,30,641.0,51.0,5.0,10.0,182.0,319.57,257.57
2017,12,7,8,45,672.0,58.0,4.95,10.5,221.0,355.85,290.52
2017,12,7,9,0,703.0,65.0,4.9,11.0,260.0,391.75,322.03
2017,12,7,9,15,735.5,69.0,4.75,11.5,297.5,424.26,349.62
2017,12,7,9,30,768.0,73.0,4.6,12.0,335.0,454.26,374.28
2017,12,7,9,45,781.5,78.0,4.5,12.5,365.5,476.38,391.9
2017,12,7,10,0,795.0,83.0,4.4,13.0,396.0,496.33,407.21
2017,12,7,10,15,810.5,85.5,4.2,13.5,422.0,512.37,418.7
2017,12,7,10,30,826.0,88.0,4.0,14.0,448.0,525.97,427.95
2017,12,7,10,45,824.5,92.5,3.8,14.5,465.0,530.24,429.62
2017,12,7,11,0,823.0,97.0,3.6,15.0,482.0,531.78,428.95
2017,12,7,11,15,829.0,98.0,3.35,15.5,494.0,530.89,426.15
2017,12,7,11,30,835.0,99.0,3.1,16.0,506.0,527.26,421.0
2017,12,7,11,45,826.0,102.5,2.9,16.5,508.0,515.98,409.88
2017,12,7,12,0,817.0,106.0,2.7,17.0,510.0,501.96,396.53
2017,12,7,12,15,815.0,106.0,2.6,17.0,506.5,485.55,382.18
2017,12,7,12,30,813.0,106.0,2.5,17.0,503.0,466.8,365.72
2017,12,7,12,45,780.0,112.5,2.45,17.5,486.5,439.08,341.65
2017,12,7,13,0,747.0,119.0,2.4,18.0,470.0,410.66,316.88
2017,12,7,13,15,736.0,116.5,2.35,18.0,451.5,381.38,291.6
2017,12,7,13,30,725.0,114.0,2.3,18.0,433.0,350.92,264.95
2017,12,7,13,45,697.0,113.0,2.25,18.0,406.0,315.74,234.55
2017,12,7,14,0,669.0,112.0,2.2,18.0,379.0,280.94,204.29
2017,12,7,14,15,644.5,107.5,2.0,17.5,348.0,244.36,172.77
2017,12,7,14,30,620.0,103.0,1.8,17.0,317.0,208.51,142.17
2017,12,7,14,45,577.5,97.5,1.65,17.0,280.0,170.03,110.94
2017,12,7,15,0,535.0,92.0,1.5,17.0,243.0,134.39,84.06
2017,12,7,15,15,486.0,82.5,1.5,16.0,204.5,96.1,58.66
2017,12,7,15,30,437.0,73.0,1.5,15.0,166.0,62.91,41.89
2017,12,7,15,45,362.5,61.0,1.55,14.5,126.5,45.92,34.8
2017,12,7,16,0,288.0,49.0,1.6,14.0,87.0,37.62,26.96
2017,12,7,16,15,144.0,35.0,1.65,13.5,54.0,28.86,17.47
2017,12,7,16,30,0.0,21.0,1.7,13.0,21.0,19.53,0.0
2017,12,7,16,45,0.0,10.5,1.75,12.5,10.5,10.32,0.0
2017,12,7,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,6.5,3.25,7.5,6.5,6.39,0.0
2017,12,8,7,30,0.0,13.0,3.2,8.0,13.0,12.78,0.0
2017,12,8,7,45,62.5,29.5,3.2,8.5,37.0,55.64,33.45
2017,12,8,8,0,125.0,46.0,3.2,9.0,61.0,101.35,76.22
2017,12,8,8,15,152.5,63.0,3.3,9.5,89.0,133.05,104.82
2017,12,8,8,30,180.0,80.0,3.4,10.0,117.0,165.69,133.68
2017,12,8,8,45,204.5,95.0,3.55,10.5,145.0,195.48,159.77
2017,12,8,9,0,229.0,110.0,3.7,11.0,173.0,225.83,185.84
2017,12,8,9,15,256.0,119.5,3.75,11.5,199.0,251.34,207.41
2017,12,8,9,30,283.0,129.0,3.8,12.0,225.0,277.19,228.87
2017,12,8,9,45,406.5,121.5,3.85,12.5,273.5,337.13,278.19
2017,12,8,10,0,530.0,114.0,3.9,13.0,322.0,393.97,324.17
2017,12,8,10,15,601.0,105.0,3.85,13.5,355.5,426.07,349.4
2017,12,8,10,30,672.0,96.0,3.8,14.0,389.0,454.74,371.55
2017,12,8,10,45,610.5,118.5,3.8,14.5,393.0,446.28,363.23
2017,12,8,11,0,549.0,141.0,3.8,15.0,397.0,433.15,351.29
2017,12,8,11,15,568.0,139.0,3.7,15.0,409.5,436.64,353.49
2017,12,8,11,30,587.0,137.0,3.6,15.0,422.0,439.99,355.29
2017,12,8,11,45,523.0,155.5,3.55,15.5,411.0,417.06,335.38
2017,12,8,12,0,459.0,174.0,3.5,16.0,400.0,395.43,316.63
2017,12,8,12,15,515.0,158.5,3.5,16.0,410.5,396.38,316.56
2017,12,8,12,30,571.0,143.0,3.5,16.0,421.0,393.97,313.32
2017,12,8,12,45,479.5,160.0,3.5,16.0,390.0,357.0,282.97
2017,12,8,13,0,388.0,177.0,3.5,16.0,359.0,322.34,254.75
2017,12,8,13,15,457.0,155.5,3.45,16.0,362.0,314.68,246.41
2017,12,8,13,30,526.0,134.0,3.4,16.0,365.0,301.84,232.96
2017,12,8,13,45,650.0,110.0,3.4,16.0,379.5,298.46,224.83
2017,12,8,14,0,774.0,86.0,3.4,16.0,394.0,284.58,206.65
2017,12,8,14,15,751.5,83.0,3.3,15.5,362.5,246.11,172.5
2017,12,8,14,30,729.0,80.0,3.2,15.0,331.0,207.94,138.98
2017,12,8,14,45,704.0,74.5,3.1,15.0,296.0,167.66,104.74
2017,12,8,15,0,679.0,69.0,3.0,15.0,261.0,128.42,73.84
2017,12,8,15,15,632.0,63.0,2.9,14.5,221.0,88.6,47.76
2017,12,8,15,30,585.0,57.0,2.8,14.0,181.0,52.3,31.14
2017,12,8,15,45,521.5,49.0,2.7,13.5,141.0,36.23,26.41
2017,12,8,16,0,458.0,41.0,2.6,13.0,101.0,31.49,21.75
2017,12,8,16,15,229.0,35.0,2.65,12.5,65.0,27.33,16.31
2017,12,8,16,30,0.0,29.0,2.7,12.0,29.0,25.51,0.0
2017,12,8,16,45,0.0,14.5,2.8,11.5,14.5,14.25,0.0
2017,12,8,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,9.5,4.7,6.5,9.5,9.34,0.0
2017,12,9,7,30,0.0,19.0,4.8,7.0,19.0,18.68,0.0
2017,12,9,7,45,182.5,29.0,4.95,7.5,51.0,99.91,61.26
2017,12,9,8,0,365.0,39.0,5.1,8.0,83.0,176.84,133.69
2017,12,9,8,15,432.5,47.5,5.1,8.5,119.5,220.91,174.51
2017,12,9,8,30,500.0,56.0,5.1,9.0,156.0,267.86,216.67
2017,12,9,8,45,548.0,61.5,5.2,9.5,192.5,305.83,250.88
2017,12,9,9,0,596.0,67.0,5.3,10.0,229.0,344.54,284.9
2017,12,9,9,15,638.5,67.0,5.3,10.5,262.5,374.94,311.28
2017,12,9,9,30,681.0,67.0,5.3,11.0,296.0,405.0,336.68
2017,12,9,9,45,659.0,79.0,5.35,11.5,317.5,416.26,346.01
2017,12,9,10,0,637.0,91.0,5.4,12.0,339.0,424.57,352.45
2017,12,9,10,15,620.5,102.0,5.3,12.5,357.0,431.86,357.51
2017,12,9,10,30,604.0,113.0,5.2,13.0,375.0,436.69,360.28
2017,12,9,10,45,677.0,99.5,5.1,13.5,404.5,459.92,378.23
2017,12,9,11,0,750.0,86.0,5.0,14.0,434.0,480.64,393.71
2017,12,9,11,15,826.0,82.0,4.8,14.5,474.5,510.76,415.72
2017,12,9,11,30,902.0,78.0,4.6,15.0,515.0,537.41,434.25
2017,12,9,11,45,907.0,77.5,4.45,15.5,520.0,528.22,424.53
2017,12,9,12,0,912.0,77.0,4.3,16.0,525.0,516.81,412.97
2017,12,9,12,15,910.5,77.0,4.15,16.0,521.5,499.99,397.73
2017,12,9,12,30,909.0,77.0,4.0,16.0,518.0,480.54,380.24
2017,12,9,12,45,896.5,78.5,3.9,16.5,505.5,454.59,356.77
2017,12,9,13,0,884.0,80.0,3.8,17.0,493.0,427.23,331.85
2017,12,9,13,15,760.5,93.5,3.7,17.0,439.5,367.68,283.4
2017,12,9,13,30,637.0,107.0,3.6,17.0,386.0,314.25,240.01
2017,12,9,13,45,609.0,106.5,3.5,17.0,361.5,282.63,212.33
2017,12,9,14,0,581.0,106.0,3.4,17.0,337.0,251.56,184.96
2017,12,9,14,15,560.0,102.0,3.2,16.5,310.5,219.67,157.09
2017,12,9,14,30,539.0,98.0,3.0,16.0,284.0,188.38,130.02
2017,12,9,14,45,521.0,89.5,2.9,16.0,253.5,154.15,101.08
2017,12,9,15,0,503.0,81.0,2.8,16.0,223.0,120.71,74.59
2017,12,9,15,15,468.5,73.0,2.65,15.0,189.5,87.67,52.45
2017,12,9,15,30,434.0,65.0,2.5,14.0,156.0,57.27,37.2
2017,12,9,15,45,381.0,54.5,2.45,13.5,122.0,41.4,30.97
2017,12,9,16,0,328.0,44.0,2.4,13.0,88.0,34.4,24.28
2017,12,9,16,15,164.0,34.5,2.55,12.5,56.5,26.89,15.97
2017,12,9,16,30,0.0,25.0,2.7,12.0,25.0,22.64,0.0
2017,12,9,16,45,0.0,12.5,2.9,11.5,12.5,12.29,0.0
2017,12,9,17,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
