Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,12,10,7,15,120.0,7.0,5.6,6.5,10.5,6.88,0.0
2017,12,10,7,30,240.0,14.0,5.7,7.0,21.0,75.51,0.0
2017,12,10,7,45,375.5,23.5,5.85,7.5,57.0,146.1,86.64
2017,12,10,8,0,511.0,33.0,6.0,8.0,93.0,213.72,160.43
2017,12,10,8,15,586.0,39.5,6.0,8.5,134.5,263.06,207.0
2017,12,10,8,30,661.0,46.0,6.0,9.0,176.0,315.24,254.34
2017,12,10,8,45,705.5,50.5,6.05,9.5,217.0,355.07,290.81
2017,12,10,9,0,750.0,55.0,6.1,10.0,258.0,395.03,326.33
2017,12,10,9,15,781.0,58.5,6.0,10.5,295.5,427.53,354.6
2017,12,10,9,30,812.0,62.0,5.9,11.0,333.0,458.85,380.99
2017,12,10,9,45,833.0,64.0,5.85,11.5,365.5,482.16,400.2
2017,12,10,10,0,854.0,66.0,5.8,12.0,398.0,503.44,417.15
2017,12,10,10,15,868.5,68.0,5.6,12.5,424.0,519.14,428.84
2017,12,10,10,30,883.0,70.0,5.4,13.0,450.0,532.27,438.02
2017,12,10,10,45,889.0,72.0,5.25,13.5,469.0,538.3,441.29
2017,12,10,11,0,895.0,74.0,5.1,14.0,488.0,541.47,442.02
2017,12,10,11,15,900.5,75.0,4.8,14.5,500.5,539.49,438.12
2017,12,10,11,30,906.0,76.0,4.5,15.0,513.0,535.76,432.58
2017,12,10,11,45,904.0,77.5,4.25,15.5,516.5,526.32,422.47
2017,12,10,12,0,902.0,79.0,4.0,16.0,520.0,513.43,409.66
2017,12,10,12,15,900.5,78.5,3.85,16.0,517.0,496.05,394.18
2017,12,10,12,30,899.0,78.0,3.7,16.0,514.0,476.07,376.33
2017,12,10,12,45,896.5,77.0,3.55,16.5,503.5,452.67,354.76
2017,12,10,13,0,894.0,76.0,3.4,17.0,493.0,426.9,330.97
2017,12,10,13,15,885.0,74.5,3.35,17.0,475.0,396.03,303.56
2017,12,10,13,30,876.0,73.0,3.3,17.0,457.0,363.45,274.26
2017,12,10,13,45,861.5,71.5,3.25,17.0,431.5,327.68,242.03
2017,12,10,14,0,847.0,70.0,3.2,17.0,406.0,290.94,208.66
2017,12,10,14,15,827.0,68.0,3.05,16.5,374.5,251.73,173.67
2017,12,10,14,30,807.0,66.0,2.9,16.0,343.0,212.45,138.95
2017,12,10,14,45,778.5,62.5,2.8,16.0,306.5,170.67,103.56
2017,12,10,15,0,750.0,59.0,2.7,16.0,270.0,130.06,71.86
2017,12,10,15,15,706.5,54.5,2.6,15.0,230.0,89.04,45.34
2017,12,10,15,30,663.0,50.0,2.5,14.0,190.0,51.13,28.8
2017,12,10,15,45,596.5,43.5,2.45,13.5,148.5,34.26,24.68
2017,12,10,16,0,530.0,37.0,2.4,13.0,107.0,30.34,20.76
2017,12,10,16,15,265.0,34.5,2.55,12.5,69.5,26.91,16.01
2017,12,10,16,30,0.0,32.0,2.7,12.0,32.0,27.58,0.0
2017,12,10,16,45,0.0,16.0,2.85,11.5,16.0,15.73,0.0
2017,12,10,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,4.75,6.5,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,5.0,5.3,6.5,5.0,0.0,0.0
2017,12,11,7,30,0.0,10.0,5.4,7.0,10.0,9.83,0.0
2017,12,11,7,45,96.5,26.0,5.5,7.5,37.5,64.13,35.02
2017,12,11,8,0,193.0,42.0,5.6,8.0,65.0,123.3,92.47
2017,12,11,8,15,245.5,58.0,5.7,8.0,98.5,164.38,130.04
2017,12,11,8,30,298.0,74.0,5.8,8.0,132.0,207.86,169.03
2017,12,11,8,45,343.5,86.0,5.9,8.5,167.5,245.93,202.89
2017,12,11,9,0,389.0,98.0,6.0,9.0,203.0,285.28,237.25
2017,12,11,9,15,459.5,94.5,5.85,9.5,235.0,319.65,266.82
2017,12,11,9,30,530.0,91.0,5.7,10.0,267.0,357.95,299.13
2017,12,11,9,45,580.5,91.0,5.6,10.5,301.0,389.11,324.95
2017,12,11,10,0,631.0,91.0,5.5,11.0,335.0,419.66,349.76
2017,12,11,10,15,658.0,91.5,5.35,11.5,360.5,437.87,363.91
2017,12,11,10,30,685.0,92.0,5.2,12.0,386.0,454.33,376.29
2017,12,11,10,45,764.5,90.5,5.1,13.0,432.0,493.57,405.96
2017,12,11,11,0,844.0,89.0,5.0,14.0,478.0,530.13,432.61
2017,12,11,11,15,850.0,90.0,4.75,14.0,490.0,529.5,430.64
2017,12,11,11,30,856.0,91.0,4.5,14.0,502.0,526.09,426.35
2017,12,11,11,45,855.0,92.0,4.3,14.5,506.0,516.43,416.28
2017,12,11,12,0,854.0,93.0,4.1,15.0,510.0,504.13,404.0
2017,12,11,12,15,852.5,93.0,3.9,15.0,507.0,488.02,389.44
2017,12,11,12,30,851.0,93.0,3.7,15.0,504.0,469.44,372.63
2017,12,11,12,45,838.5,93.5,3.5,15.5,492.0,444.36,349.8
2017,12,11,13,0,826.0,94.0,3.3,16.0,480.0,417.54,325.34
2017,12,11,13,15,816.0,92.5,3.15,16.0,461.5,388.15,299.15
2017,12,11,13,30,806.0,91.0,3.0,16.0,443.0,357.28,271.34
2017,12,11,13,45,789.5,89.0,2.9,16.0,418.0,320.74,238.8
2017,12,11,14,0,773.0,87.0,2.8,16.0,393.0,285.24,206.77
2017,12,11,14,15,750.5,83.5,2.6,15.5,362.0,246.55,172.58
2017,12,11,14,30,728.0,80.0,2.4,15.0,331.0,208.13,138.95
2017,12,11,14,45,695.0,76.0,2.25,15.0,294.5,168.21,105.43
2017,12,11,15,0,662.0,72.0,2.1,15.0,258.0,129.98,75.72
2017,12,11,15,15,615.5,65.5,2.0,14.5,219.0,90.58,49.76
2017,12,11,15,30,569.0,59.0,1.9,14.0,180.0,54.66,32.85
2017,12,11,15,45,499.5,50.5,1.85,13.5,139.5,37.61,27.64
2017,12,11,16,0,430.0,42.0,1.8,13.0,99.0,32.42,22.58
2017,12,11,16,15,215.0,35.0,1.85,12.5,63.5,27.31,16.38
2017,12,11,16,30,0.0,28.0,1.9,12.0,28.0,24.86,0.0
2017,12,11,16,45,0.0,14.0,1.95,11.5,14.0,13.76,0.0
2017,12,11,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,12,7,15,101.0,6.0,4.15,5.5,9.0,0.0,0.0
2017,12,12,7,30,202.0,12.0,4.1,6.0,18.0,62.96,0.0
2017,12,12,7,45,333.5,23.0,4.05,6.5,52.5,134.24,73.16
2017,12,12,8,0,465.0,34.0,4.0,7.0,87.0,201.43,150.26
2017,12,12,8,15,543.5,41.5,4.05,7.5,128.5,250.79,196.7
2017,12,12,8,30,622.0,49.0,4.1,8.0,170.0,303.61,244.16
2017,12,12,8,45,663.5,55.5,4.15,8.5,210.0,342.99,279.96
2017,12,12,9,0,705.0,62.0,4.2,9.0,250.0,382.59,314.87
2017,12,12,9,15,739.0,66.0,4.2,9.5,287.5,414.03,342.11
2017,12,12,9,30,773.0,70.0,4.2,10.0,325.0,446.61,369.37
2017,12,12,9,45,798.5,73.0,4.2,11.0,358.5,472.7,389.93
2017,12,12,10,0,824.0,76.0,4.2,12.0,392.0,496.94,408.32
2017,12,12,10,15,840.0,78.0,4.2,12.5,419.0,513.23,420.63
2017,12,12,10,30,856.0,80.0,4.2,13.0,446.0,527.03,430.6
2017,12,12,10,45,863.5,82.0,4.25,13.5,465.5,533.85,434.92
2017,12,12,11,0,871.0,84.0,4.3,14.0,485.0,537.88,436.81
2017,12,12,11,15,878.0,85.0,4.2,14.0,497.5,537.77,435.65
2017,12,12,11,30,885.0,86.0,4.1,14.0,510.0,534.78,432.04
2017,12,12,11,45,885.0,87.5,4.0,14.5,515.0,525.95,422.95
2017,12,12,12,0,885.0,89.0,3.9,15.0,520.0,514.36,411.51
2017,12,12,12,15,884.0,88.5,3.8,15.0,517.0,497.59,396.58
2017,12,12,12,30,883.0,88.0,3.7,15.0,514.0,478.25,379.31
2017,12,12,12,45,870.0,89.5,3.65,15.5,502.0,453.37,356.79
2017,12,12,13,0,857.0,91.0,3.6,16.0,490.0,426.66,332.51
2017,12,12,13,15,847.5,89.5,3.55,16.0,471.5,396.7,305.86
2017,12,12,13,30,838.0,88.0,3.5,16.0,453.0,365.14,277.45
2017,12,12,13,45,819.5,86.5,3.45,16.5,427.5,329.46,245.01
2017,12,12,14,0,801.0,85.0,3.4,17.0,402.0,293.2,211.92
2017,12,12,14,15,779.0,82.0,3.2,16.5,370.5,251.97,175.63
2017,12,12,14,30,757.0,79.0,3.0,16.0,339.0,213.06,141.52
2017,12,12,14,45,721.0,75.0,2.85,16.0,302.0,171.55,106.79
2017,12,12,15,0,685.0,71.0,2.7,16.0,265.0,131.92,76.1
2017,12,12,15,15,638.5,65.0,2.55,15.0,225.0,91.99,49.97
2017,12,12,15,30,592.0,59.0,2.4,14.0,185.0,55.49,33.01
2017,12,12,15,45,517.0,51.0,2.25,13.5,143.5,38.07,28.04
2017,12,12,16,0,442.0,43.0,2.1,13.0,102.0,33.39,23.42
2017,12,12,16,15,328.0,30.5,2.05,12.5,65.5,24.0,13.75
2017,12,12,16,30,214.0,18.0,2.0,12.0,29.0,14.16,0.0
2017,12,12,16,45,107.0,9.0,1.95,12.0,14.5,8.85,0.0
2017,12,12,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,13,7,15,62.5,5.5,3.75,5.5,7.0,0.0,0.0
2017,12,13,7,30,125.0,11.0,3.8,6.0,14.0,42.24,0.0
2017,12,13,7,45,255.5,24.0,3.9,6.5,47.0,111.85,57.36
2017,12,13,8,0,386.0,37.0,4.0,7.0,80.0,178.41,132.73
2017,12,13,8,15,465.5,46.5,4.0,7.5,120.0,227.88,178.74
2017,12,13,8,30,545.0,56.0,4.0,8.0,160.0,280.99,226.06
2017,12,13,8,45,600.5,62.5,4.05,8.5,201.0,324.1,264.6
2017,12,13,9,0,656.0,69.0,4.1,9.0,242.0,368.2,303.01
2017,12,13,9,15,691.0,73.5,3.95,9.5,279.5,401.43,331.36
2017,12,13,9,30,726.0,78.0,3.8,10.0,317.0,433.89,358.29
2017,12,13,9,45,751.0,81.5,3.7,10.5,349.5,459.34,378.86
2017,12,13,10,0,776.0,85.0,3.6,11.0,382.0,483.09,397.44
2017,12,13,10,15,792.5,87.5,3.55,11.5,408.5,499.52,409.8
2017,12,13,10,30,809.0,90.0,3.5,12.0,435.0,512.72,419.25
2017,12,13,10,45,822.5,91.0,3.5,12.5,455.0,521.48,425.01
2017,12,13,11,0,836.0,92.0,3.5,13.0,475.0,527.59,428.45
2017,12,13,11,15,841.0,93.0,3.5,13.5,487.0,526.64,426.15
2017,12,13,11,30,846.0,94.0,3.5,14.0,499.0,522.94,421.54
2017,12,13,11,45,850.5,93.5,3.5,14.5,504.0,514.71,413.23
2017,12,13,12,0,855.0,93.0,3.5,15.0,509.0,503.74,402.57
2017,12,13,12,15,852.5,92.5,3.5,15.0,505.5,486.83,387.79
2017,12,13,12,30,850.0,92.0,3.5,15.0,502.0,467.5,370.78
2017,12,13,12,45,830.0,95.0,3.5,15.0,488.0,441.96,348.62
2017,12,13,13,0,810.0,98.0,3.5,15.0,474.0,415.01,324.98
2017,12,13,13,15,798.5,96.5,3.5,15.0,456.0,384.14,297.78
2017,12,13,13,30,787.0,95.0,3.5,15.0,438.0,353.18,269.99
2017,12,13,13,45,776.0,91.0,3.55,15.5,413.5,318.85,238.63
2017,12,13,14,0,765.0,87.0,3.6,16.0,389.0,283.54,206.2
2017,12,13,14,15,741.5,83.5,3.45,15.5,358.0,245.03,172.13
2017,12,13,14,30,718.0,80.0,3.3,15.0,327.0,206.87,138.68
2017,12,13,14,45,690.5,75.0,3.15,15.0,292.0,167.36,105.13
2017,12,13,15,0,663.0,70.0,3.0,15.0,257.0,129.07,74.95
2017,12,13,15,15,616.0,64.0,2.75,14.5,217.5,90.08,49.13
2017,12,13,15,30,569.0,58.0,2.5,14.0,178.0,54.57,32.3
2017,12,13,15,45,501.0,49.5,2.3,13.5,138.5,36.61,26.76
2017,12,13,16,0,433.0,41.0,2.1,13.0,99.0,31.38,21.69
2017,12,13,16,15,216.5,34.5,2.05,12.5,63.5,26.86,16.11
2017,12,13,16,30,0.0,28.0,2.0,12.0,28.0,24.93,0.0
2017,12,13,16,45,0.0,14.0,2.0,12.0,14.0,13.76,0.0
2017,12,13,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,14,7,15,95.0,5.5,2.55,8.0,7.5,0.0,0.0
2017,12,14,7,30,190.0,11.0,2.6,8.0,15.0,58.24,0.0
2017,12,14,7,45,332.0,21.0,2.65,8.5,49.0,126.71,60.21
2017,12,14,8,0,474.0,31.0,2.7,9.0,83.0,195.9,143.05
2017,12,14,8,15,552.0,37.5,2.9,9.5,123.0,244.66,189.01
2017,12,14,8,30,630.0,44.0,3.1,10.0,163.0,296.58,235.38
2017,12,14,8,45,680.5,48.5,3.3,10.5,203.5,337.87,272.48
2017,12,14,9,0,731.0,53.0,3.5,11.0,244.0,379.72,309.03
2017,12,14,9,15,763.0,56.0,3.6,11.5,281.5,411.75,336.68
2017,12,14,9,30,795.0,59.0,3.7,12.0,319.0,442.75,362.64
2017,12,14,9,45,815.0,62.0,3.8,12.5,351.0,466.61,382.19
2017,12,14,10,0,835.0,65.0,3.9,13.0,383.0,488.47,399.57
2017,12,14,10,15,850.5,67.0,3.85,13.5,409.5,504.77,411.83
2017,12,14,10,30,866.0,69.0,3.8,14.0,436.0,518.59,421.73
2017,12,14,10,45,878.5,69.5,3.75,14.5,456.5,526.61,426.8
2017,12,14,11,0,891.0,70.0,3.7,15.0,477.0,530.69,428.55
2017,12,14,11,15,897.0,70.5,3.55,15.0,489.5,530.02,426.95
2017,12,14,11,30,903.0,71.0,3.4,15.0,502.0,526.46,422.87
2017,12,14,11,45,907.5,71.0,3.3,15.5,507.5,518.72,414.68
2017,12,14,12,0,912.0,71.0,3.2,16.0,513.0,508.09,404.01
2017,12,14,12,15,911.0,71.0,3.2,16.0,510.5,492.04,389.87
2017,12,14,12,30,910.0,71.0,3.2,16.0,508.0,473.33,373.31
2017,12,14,12,45,895.5,73.0,3.2,16.5,496.0,448.36,350.88
2017,12,14,13,0,881.0,75.0,3.2,17.0,484.0,420.44,325.82
2017,12,14,13,15,872.5,74.0,3.2,17.0,466.5,390.96,299.65
2017,12,14,13,30,864.0,73.0,3.2,17.0,449.0,359.74,271.55
2017,12,14,13,45,851.5,71.0,3.2,17.0,425.0,324.79,240.06
2017,12,14,14,0,839.0,69.0,3.2,17.0,401.0,288.76,207.3
2017,12,14,14,15,819.0,67.0,3.1,16.5,370.0,250.11,172.82
2017,12,14,14,30,799.0,65.0,3.0,16.0,339.0,211.37,138.57
2017,12,14,14,45,770.5,61.5,2.9,16.0,303.5,170.11,103.53
2017,12,14,15,0,742.0,58.0,2.8,16.0,268.0,130.0,72.02
2017,12,14,15,15,698.5,53.5,2.65,15.0,228.0,89.4,45.43
2017,12,14,15,30,655.0,49.0,2.5,14.0,188.0,51.88,28.42
2017,12,14,15,45,586.5,43.0,2.45,13.5,147.0,33.66,24.16
2017,12,14,16,0,518.0,37.0,2.4,13.0,106.0,27.58,18.39
2017,12,14,16,15,398.0,27.5,2.45,12.5,69.0,21.01,11.43
2017,12,14,16,30,278.0,18.0,2.5,12.0,32.0,14.11,0.0
2017,12,14,16,45,139.0,9.0,2.55,12.0,16.0,8.85,0.0
2017,12,14,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,5.0,3.05,6.5,5.0,0.0,0.0
2017,12,15,7,30,0.0,10.0,2.9,7.0,10.0,9.83,0.0
2017,12,15,7,45,104.0,24.0,2.75,7.5,35.0,66.91,28.33
2017,12,15,8,0,208.0,38.0,2.6,8.0,60.0,122.16,89.58
2017,12,15,8,15,251.5,52.5,2.55,8.5,91.0,158.54,123.62
2017,12,15,8,30,295.0,67.0,2.5,9.0,122.0,196.91,157.79
2017,12,15,8,45,321.5,80.0,2.45,9.5,152.5,228.3,185.71
2017,12,15,9,0,348.0,93.0,2.4,10.0,183.0,260.05,213.22
2017,12,15,9,15,365.5,105.0,2.35,10.0,212.0,286.75,236.32
2017,12,15,9,30,383.0,117.0,2.3,10.0,241.0,312.92,258.43
2017,12,15,9,45,406.0,122.5,2.25,10.5,265.5,334.04,275.53
2017,12,15,10,0,429.0,128.0,2.2,11.0,290.0,354.48,291.69
2017,12,15,10,15,388.5,145.0,2.2,11.5,300.0,354.32,290.71
2017,12,15,10,30,348.0,162.0,2.2,12.0,310.0,347.66,284.43
2017,12,15,10,45,340.0,171.5,2.2,12.5,321.5,352.71,287.61
2017,12,15,11,0,332.0,181.0,2.2,13.0,333.0,356.52,289.63
2017,12,15,11,15,445.5,162.0,2.3,13.0,371.0,394.91,320.4
2017,12,15,11,30,559.0,143.0,2.4,13.0,409.0,427.26,345.75
2017,12,15,11,45,540.5,153.5,2.55,13.0,412.5,421.36,340.26
2017,12,15,12,0,522.0,164.0,2.7,13.0,416.0,413.95,333.66
2017,12,15,12,15,448.5,179.0,2.6,13.0,395.0,384.39,309.11
2017,12,15,12,30,375.0,194.0,2.5,13.0,374.0,354.47,284.45
2017,12,15,12,45,383.0,184.5,2.45,13.0,365.0,338.58,270.85
2017,12,15,13,0,391.0,175.0,2.4,13.0,356.0,321.82,256.2
2017,12,15,13,15,321.5,178.5,2.35,13.0,324.0,286.66,227.49
2017,12,15,13,30,252.0,182.0,2.3,13.0,292.0,254.84,201.78
2017,12,15,13,45,266.0,170.0,2.25,13.0,280.5,237.92,186.67
2017,12,15,14,0,280.0,158.0,2.2,13.0,269.0,219.61,170.05
2017,12,15,14,15,262.0,150.0,2.25,13.0,247.5,195.88,149.88
2017,12,15,14,30,244.0,142.0,2.3,13.0,226.0,172.97,130.57
2017,12,15,14,45,233.0,127.5,2.35,13.0,201.0,146.63,108.5
2017,12,15,15,0,222.0,113.0,2.4,13.0,176.0,120.96,87.63
2017,12,15,15,15,203.5,98.0,2.45,12.5,149.0,95.13,68.24
2017,12,15,15,30,185.0,83.0,2.5,12.0,122.0,70.8,51.83
2017,12,15,15,45,156.5,66.5,2.55,12.0,94.5,52.99,41.43
2017,12,15,16,0,128.0,50.0,2.6,12.0,67.0,40.55,29.78
2017,12,15,16,15,64.0,34.5,2.55,11.5,43.0,29.97,18.86
2017,12,15,16,30,0.0,19.0,2.5,11.0,19.0,18.01,0.0
2017,12,15,16,45,0.0,9.5,2.5,11.0,9.5,9.34,0.0
2017,12,15,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,7.35,9.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,8.25,9.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2017,12,16,7,15,96.5,5.0,9.0,9.0,7.0,0.0,0.0
2017,12,16,7,30,193.0,10.0,9.2,9.0,14.0,57.37,0.0
2017,12,16,7,45,341.0,19.5,9.4,9.5,47.0,125.99,50.33
2017,12,16,8,0,489.0,29.0,9.6,10.0,80.0,197.1,142.89
2017,12,16,8,15,567.5,35.0,9.7,10.5,120.5,245.63,190.12
2017,12,16,8,30,646.0,41.0,9.8,11.0,161.0,297.42,237.44
2017,12,16,8,45,695.0,44.5,9.95,11.5,201.0,337.3,274.39
2017,12,16,9,0,744.0,48.0,10.1,12.0,241.0,377.67,310.79
2017,12,16,9,15,775.0,51.0,10.05,12.0,277.5,409.55,339.84
2017,12,16,9,30,806.0,54.0,10.0,12.0,314.0,440.37,367.23
2017,12,16,9,45,822.0,57.5,9.95,12.5,345.5,463.18,386.62
2017,12,16,10,0,838.0,61.0,9.9,13.0,377.0,483.88,403.65
2017,12,16,10,15,739.0,81.0,9.85,13.0,374.0,463.54,386.86
2017,12,16,10,30,640.0,101.0,9.8,13.0,371.0,437.92,365.32
2017,12,16,10,45,597.0,118.5,9.8,13.5,379.5,434.52,361.29
2017,12,16,11,0,554.0,136.0,9.8,14.0,388.0,426.69,353.46
2017,12,16,11,15,556.5,139.5,9.8,14.0,398.5,427.83,353.83
2017,12,16,11,30,559.0,143.0,9.8,14.0,409.0,427.12,352.51
2017,12,16,11,45,533.0,151.5,9.85,14.5,407.0,415.63,341.53
2017,12,16,12,0,507.0,160.0,9.9,15.0,405.0,402.88,329.48
2017,12,16,12,15,455.0,170.5,9.9,15.0,389.5,379.15,309.05
2017,12,16,12,30,403.0,181.0,9.9,15.0,374.0,355.63,288.82
2017,12,16,12,45,640.0,126.5,9.9,15.5,426.0,392.55,316.06
2017,12,16,13,0,877.0,72.0,9.9,16.0,478.0,416.34,330.47
2017,12,16,13,15,868.0,71.0,9.85,16.0,461.0,386.98,303.24
2017,12,16,13,30,859.0,70.0,9.8,16.0,444.0,355.91,274.21
2017,12,16,13,45,847.0,67.5,9.8,16.0,420.0,320.97,241.66
2017,12,16,14,0,835.0,65.0,9.8,16.0,396.0,284.91,207.88
2017,12,16,14,15,814.5,63.0,9.65,15.5,365.5,246.43,172.65
2017,12,16,14,30,794.0,61.0,9.5,15.0,335.0,207.88,137.77
2017,12,16,14,45,766.5,58.0,9.35,15.0,299.5,167.53,102.69
2017,12,16,15,0,739.0,55.0,9.2,15.0,264.0,128.21,71.16
2017,12,16,15,15,696.0,51.0,9.0,14.5,225.0,88.23,44.37
2017,12,16,15,30,653.0,47.0,8.8,14.0,186.0,51.25,27.13
2017,12,16,15,45,588.0,41.0,8.65,14.0,146.0,31.6,22.26
2017,12,16,16,0,523.0,35.0,8.5,14.0,106.0,28.04,18.68
2017,12,16,16,15,407.5,26.5,8.45,13.5,69.5,21.79,12.07
2017,12,16,16,30,292.0,18.0,8.4,13.0,33.0,15.27,0.0
2017,12,16,16,45,146.0,9.0,8.4,12.5,16.5,8.85,0.0
2017,12,16,17,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,8.6,11.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,7.95,10.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,7.1,9.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,5.3,7.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,17,7,15,103.5,4.5,4.35,7.5,6.5,0.0,0.0
2017,12,17,7,30,207.0,9.0,4.4,8.0,13.0,59.53,0.0
2017,12,17,7,45,350.0,18.0,4.5,8.5,45.5,126.26,45.16
2017,12,17,8,0,493.0,27.0,4.6,9.0,78.0,195.7,140.91
2017,12,17,8,15,570.0,32.5,4.7,9.0,117.5,243.02,187.51
2017,12,17,8,30,647.0,38.0,4.8,9.0,157.0,293.62,233.95
2017,12,17,8,45,694.0,42.0,4.95,9.5,196.5,333.2,270.39
2017,12,17,9,0,741.0,46.0,5.1,10.0,236.0,373.25,306.22
2017,12,17,9,15,771.5,48.5,5.05,10.5,272.5,404.3,333.54
2017,12,17,9,30,802.0,51.0,5.0,11.0,309.0,432.15,357.37
2017,12,17,9,45,812.0,56.0,5.0,11.5,339.5,455.97,377.16
2017,12,17,10,0,822.0,61.0,5.0,12.0,370.0,475.36,392.75
2017,12,17,10,15,837.0,62.5,4.95,12.5,396.0,490.98,404.77
2017,12,17,10,30,852.0,64.0,4.9,13.0,422.0,502.57,413.2
2017,12,17,10,45,861.5,65.0,4.85,13.5,441.5,510.07,418.0
2017,12,17,11,0,871.0,66.0,4.8,14.0,461.0,514.86,420.39
2017,12,17,11,15,876.0,67.0,4.55,14.0,473.5,514.6,418.85
2017,12,17,11,30,881.0,68.0,4.3,14.0,486.0,511.51,414.83
2017,12,17,11,45,882.5,68.5,4.1,14.5,491.0,503.35,405.98
2017,12,17,12,0,884.0,69.0,3.9,15.0,496.0,492.44,394.94
2017,12,17,12,15,882.5,68.5,3.65,15.0,493.5,476.4,380.31
2017,12,17,12,30,881.0,68.0,3.4,15.0,491.0,457.82,363.36
2017,12,17,12,45,879.0,67.0,3.15,15.0,481.5,436.05,343.55
2017,12,17,13,0,877.0,66.0,2.9,15.0,472.0,411.93,321.46
2017,12,17,13,15,869.0,65.0,2.7,15.0,455.5,383.35,295.56
2017,12,17,13,30,861.0,64.0,2.5,15.0,439.0,352.99,267.77
2017,12,17,13,45,845.0,63.5,2.4,15.5,415.0,319.04,236.52
2017,12,17,14,0,829.0,63.0,2.3,16.0,391.0,282.04,202.62
2017,12,17,14,15,810.0,61.0,2.2,15.5,361.5,244.19,168.79
2017,12,17,14,30,791.0,59.0,2.1,15.0,332.0,206.17,135.05
2017,12,17,14,45,760.5,57.0,2.05,15.0,297.0,166.43,101.23
2017,12,17,15,0,730.0,55.0,2.0,15.0,262.0,127.98,70.9
2017,12,17,15,15,688.0,51.0,1.8,14.5,223.5,88.45,44.52
2017,12,17,15,30,646.0,47.0,1.6,14.0,185.0,51.84,27.33
2017,12,17,15,45,577.5,41.5,1.45,14.0,145.5,32.03,22.71
2017,12,17,16,0,509.0,36.0,1.3,14.0,106.0,26.51,17.45
2017,12,17,16,15,395.5,27.5,1.25,13.5,70.0,20.87,11.45
2017,12,17,16,30,282.0,19.0,1.2,13.0,34.0,14.95,0.0
2017,12,17,16,45,141.0,9.5,1.2,13.0,17.0,9.34,0.0
2017,12,17,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,18,7,45,191.5,15.5,2.95,7.5,35.0,80.42,23.73
2017,12,18,8,0,383.0,31.0,3.0,8.0,70.0,168.26,121.19
2017,12,18,8,15,466.5,38.5,3.0,8.0,108.5,216.06,167.02
2017,12,18,8,30,550.0,46.0,3.0,8.0,147.0,267.97,213.64
2017,12,18,8,45,600.5,52.0,3.05,8.5,185.5,308.35,250.03
2017,12,18,9,0,651.0,58.0,3.1,9.0,224.0,349.65,286.23
2017,12,18,9,15,686.5,61.5,3.0,9.5,260.5,380.31,312.72
2017,12,18,9,30,722.0,65.0,2.9,10.0,297.0,412.23,339.33
2017,12,18,9,45,748.5,67.5,2.85,10.5,329.0,437.75,360.1
2017,12,18,10,0,775.0,70.0,2.8,11.0,361.0,461.65,378.96
2017,12,18,10,15,792.0,72.0,2.7,11.5,387.0,478.4,391.51
2017,12,18,10,30,809.0,74.0,2.6,12.0,413.0,492.89,401.86
2017,12,18,10,45,822.5,74.5,2.55,12.5,433.5,501.55,407.46
2017,12,18,11,0,836.0,75.0,2.5,13.0,454.0,507.62,410.79
2017,12,18,11,15,843.0,76.0,2.3,13.5,467.0,508.23,409.17
2017,12,18,11,30,850.0,77.0,2.1,14.0,480.0,506.09,405.18
2017,12,18,11,45,853.0,77.5,1.95,14.5,485.5,498.68,397.1
2017,12,18,12,0,856.0,78.0,1.8,15.0,491.0,488.56,386.74
2017,12,18,12,15,855.5,77.5,1.75,15.0,489.0,473.12,373.18
2017,12,18,12,30,855.0,77.0,1.7,15.0,487.0,455.17,357.39
2017,12,18,12,45,850.5,76.5,1.65,15.0,477.5,433.11,338.07
2017,12,18,13,0,846.0,76.0,1.6,15.0,468.0,408.88,316.65
2017,12,18,13,15,837.5,75.0,1.5,15.0,451.5,380.65,291.58
2017,12,18,13,30,829.0,74.0,1.4,15.0,435.0,350.76,264.73
2017,12,18,13,45,813.5,72.5,1.35,15.5,411.0,316.77,234.01
2017,12,18,14,0,798.0,71.0,1.3,16.0,387.0,281.94,202.37
2017,12,18,14,15,778.0,69.0,1.25,15.5,357.5,244.98,169.79
2017,12,18,14,30,758.0,67.0,1.2,15.0,328.0,207.99,137.37
2017,12,18,14,45,727.0,63.5,1.15,15.0,293.5,168.11,103.75
2017,12,18,15,0,696.0,60.0,1.1,15.0,259.0,129.63,73.52
2017,12,18,15,15,652.5,55.5,1.05,14.5,220.5,88.26,45.39
2017,12,18,15,30,609.0,51.0,1.0,14.0,182.0,52.43,28.03
2017,12,18,15,45,541.0,44.5,1.0,14.0,143.0,31.85,22.57
2017,12,18,16,0,473.0,38.0,1.0,14.0,104.0,28.28,19.0
2017,12,18,16,15,360.5,28.5,1.0,13.5,68.5,21.75,12.24
2017,12,18,16,30,248.0,19.0,1.0,13.0,33.0,14.88,0.0
2017,12,18,16,45,124.0,9.5,1.0,13.0,16.5,9.34,0.0
2017,12,18,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,7,45,151.0,16.0,1.05,8.5,31.5,69.4,16.34
2017,12,19,8,0,302.0,32.0,1.1,9.0,63.0,143.78,102.38
2017,12,19,8,15,370.0,43.0,1.15,9.5,98.0,187.48,143.54
2017,12,19,8,30,438.0,54.0,1.2,10.0,133.0,234.61,184.88
2017,12,19,8,45,490.0,61.0,1.3,10.5,169.5,273.85,219.29
2017,12,19,9,0,542.0,68.0,1.4,11.0,206.0,314.27,253.88
2017,12,19,9,15,571.0,75.0,1.45,11.0,239.5,345.25,280.58
2017,12,19,9,30,600.0,82.0,1.5,11.0,273.0,375.61,306.14
2017,12,19,9,45,639.5,80.0,1.55,11.5,302.5,400.33,326.17
2017,12,19,10,0,679.0,78.0,1.6,12.0,332.0,424.08,344.96
2017,12,19,10,15,448.0,127.5,1.65,12.0,300.0,364.58,297.24
2017,12,19,10,30,217.0,177.0,1.7,12.0,268.0,292.81,238.79
2017,12,19,10,45,254.0,181.5,1.75,12.5,293.0,319.19,259.85
2017,12,19,11,0,291.0,186.0,1.8,13.0,318.0,340.65,276.26
2017,12,19,11,15,353.5,180.5,1.85,13.0,345.0,363.63,294.41
2017,12,19,11,30,416.0,175.0,1.9,13.0,372.0,388.17,313.45
2017,12,19,11,45,425.0,175.0,1.95,13.5,378.5,386.5,310.92
2017,12,19,12,0,434.0,175.0,2.0,14.0,385.0,383.29,307.19
2017,12,19,12,15,453.5,170.0,2.05,14.0,388.5,378.43,302.63
2017,12,19,12,30,473.0,165.0,2.1,14.0,392.0,371.61,296.27
2017,12,19,12,45,461.5,166.5,2.15,14.0,384.0,355.94,282.78
2017,12,19,13,0,450.0,168.0,2.2,14.0,376.0,339.44,268.49
2017,12,19,13,15,446.0,162.5,2.25,14.0,362.5,318.46,250.37
2017,12,19,13,30,442.0,157.0,2.3,14.0,349.0,296.62,231.27
2017,12,19,13,45,435.5,149.0,2.35,14.0,330.0,270.94,208.85
2017,12,19,14,0,429.0,141.0,2.4,14.0,311.0,244.79,185.79
2017,12,19,14,15,419.5,131.5,2.35,13.5,287.0,216.21,160.96
2017,12,19,14,30,410.0,122.0,2.3,13.0,263.0,187.6,136.14
2017,12,19,14,45,395.0,110.5,2.3,13.0,235.5,156.46,109.68
2017,12,19,15,0,380.0,99.0,2.3,13.0,208.0,126.03,84.94
2017,12,19,15,15,352.5,87.5,2.25,12.5,177.0,95.52,62.83
2017,12,19,15,30,325.0,76.0,2.2,12.0,146.0,67.04,45.53
2017,12,19,15,45,293.0,62.0,2.2,11.5,115.0,46.45,35.78
2017,12,19,16,0,261.0,48.0,2.2,11.0,84.0,36.54,26.5
2017,12,19,16,15,189.5,34.0,2.25,10.5,55.5,26.26,16.23
2017,12,19,16,30,118.0,20.0,2.3,10.0,27.0,15.61,0.0
2017,12,19,16,45,59.0,10.0,2.35,10.0,13.5,9.83,0.0
2017,12,19,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,6.05,9.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
