Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,12,20,7,45,204.5,15.5,5.75,7.5,35.5,83.03,16.08
2017,12,20,8,0,409.0,31.0,5.9,8.0,71.0,175.31,125.31
2017,12,20,8,15,496.5,38.0,6.05,8.0,110.5,224.61,173.89
2017,12,20,8,30,584.0,45.0,6.2,8.0,150.0,278.17,222.81
2017,12,20,8,45,634.0,50.5,6.4,8.5,189.5,316.49,258.42
2017,12,20,9,0,684.0,56.0,6.6,9.0,229.0,358.15,295.91
2017,12,20,9,15,719.0,59.5,6.55,9.0,266.0,391.31,325.92
2017,12,20,9,30,754.0,63.0,6.5,9.0,303.0,423.68,354.5
2017,12,20,9,45,779.0,65.5,6.5,9.5,335.5,449.09,376.05
2017,12,20,10,0,804.0,68.0,6.5,10.0,368.0,472.77,395.56
2017,12,20,10,15,820.5,69.5,6.4,10.0,394.5,489.17,409.22
2017,12,20,10,30,837.0,71.0,6.3,10.0,421.0,503.21,420.58
2017,12,20,10,45,846.0,73.0,6.2,10.5,441.0,511.47,426.1
2017,12,20,11,0,855.0,75.0,6.1,11.0,461.0,517.04,429.15
2017,12,20,11,15,861.5,76.0,6.0,11.0,474.0,517.52,428.65
2017,12,20,11,30,868.0,77.0,5.9,11.0,487.0,515.19,425.66
2017,12,20,11,45,866.0,78.5,5.85,11.5,492.0,506.39,416.52
2017,12,20,12,0,864.0,80.0,5.8,12.0,497.0,494.92,405.03
2017,12,20,12,15,863.5,80.0,5.8,12.0,495.0,480.02,391.37
2017,12,20,12,30,863.0,80.0,5.8,12.0,493.0,462.57,375.31
2017,12,20,12,45,856.0,80.0,5.8,12.0,483.5,439.91,354.7
2017,12,20,13,0,849.0,80.0,5.8,12.0,474.0,415.18,331.97
2017,12,20,13,15,840.0,79.0,5.85,12.0,457.0,386.79,305.88
2017,12,20,13,30,831.0,78.0,5.9,12.0,440.0,356.76,277.94
2017,12,20,13,45,811.5,77.5,5.95,12.0,416.0,322.51,246.3
2017,12,20,14,0,792.0,77.0,6.0,12.0,392.0,287.68,213.89
2017,12,20,14,15,771.0,74.5,6.0,12.0,362.0,250.27,179.33
2017,12,20,14,30,750.0,72.0,6.0,12.0,332.0,212.93,145.21
2017,12,20,14,45,720.0,68.5,6.05,12.0,297.5,171.03,108.76
2017,12,20,15,0,690.0,65.0,6.1,12.0,263.0,132.69,77.61
2017,12,20,15,15,645.0,60.5,5.9,11.5,224.5,93.93,50.77
2017,12,20,15,30,600.0,56.0,5.7,11.0,186.0,58.35,32.67
2017,12,20,15,45,536.0,48.5,5.55,10.5,147.0,35.3,25.96
2017,12,20,16,0,472.0,41.0,5.4,10.0,108.0,30.95,21.68
2017,12,20,16,15,354.5,31.5,5.25,9.5,71.5,24.49,14.88
2017,12,20,16,30,237.0,22.0,5.1,9.0,35.0,17.74,0.0
2017,12,20,16,45,118.5,11.0,5.0,8.5,17.5,10.81,0.0
2017,12,20,17,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,5.15,5.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,5.15,4.5,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,5.05,4.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,4.9,4.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,12,21,7,45,240.5,14.0,4.95,5.5,37.5,89.29,12.81
2017,12,21,8,0,481.0,28.0,5.0,6.0,75.0,190.27,135.7
2017,12,21,8,15,565.0,34.5,4.95,6.5,116.0,240.65,186.32
2017,12,21,8,30,649.0,41.0,4.9,7.0,157.0,294.71,235.68
2017,12,21,8,45,700.5,45.5,4.9,7.5,198.0,336.81,274.5
2017,12,21,9,0,752.0,50.0,4.9,8.0,239.0,379.57,312.76
2017,12,21,9,15,785.5,53.0,4.85,8.5,277.5,412.95,342.25
2017,12,21,9,30,819.0,56.0,4.8,9.0,316.0,445.35,369.95
2017,12,21,9,45,839.5,59.0,4.8,9.5,349.0,470.26,390.82
2017,12,21,10,0,860.0,62.0,4.8,10.0,382.0,493.17,409.39
2017,12,21,10,15,875.5,63.5,4.7,10.0,409.5,507.91,421.46
2017,12,21,10,30,891.0,65.0,4.6,10.0,437.0,522.1,432.64
2017,12,21,10,45,901.5,66.5,4.55,10.5,458.0,531.11,438.63
2017,12,21,11,0,912.0,68.0,4.5,11.0,479.0,537.28,442.07
2017,12,21,11,15,918.0,68.5,4.45,11.0,492.5,537.22,441.13
2017,12,21,11,30,924.0,69.0,4.4,11.0,506.0,534.2,437.63
2017,12,21,11,45,926.0,69.5,4.4,11.5,511.5,526.25,429.31
2017,12,21,12,0,928.0,70.0,4.4,12.0,517.0,515.39,418.45
2017,12,21,12,15,927.0,70.0,4.35,12.0,515.5,499.76,404.2
2017,12,21,12,30,926.0,70.0,4.3,12.0,514.0,481.4,387.45
2017,12,21,12,45,903.5,75.0,4.25,12.5,501.5,456.29,364.33
2017,12,21,13,0,881.0,80.0,4.2,13.0,489.0,428.59,338.91
2017,12,21,13,15,872.0,79.0,4.1,13.0,472.0,399.41,312.38
2017,12,21,13,30,863.0,78.0,4.0,13.0,455.0,368.5,283.99
2017,12,21,13,45,851.0,76.0,3.9,13.0,431.0,334.15,252.43
2017,12,21,14,0,839.0,74.0,3.8,13.0,407.0,298.65,219.54
2017,12,21,14,15,819.0,71.5,3.6,12.5,377.0,259.82,184.33
2017,12,21,14,30,799.0,69.0,3.4,12.0,347.0,220.87,149.25
2017,12,21,14,45,771.0,65.5,3.25,12.0,311.5,179.83,113.55
2017,12,21,15,0,743.0,62.0,3.1,12.0,276.0,139.86,81.07
2017,12,21,15,15,699.5,57.5,2.8,11.5,236.5,99.16,52.86
2017,12,21,15,30,656.0,53.0,2.5,11.0,197.0,58.27,30.96
2017,12,21,15,45,587.0,47.0,2.25,10.5,155.5,33.89,24.75
2017,12,21,16,0,518.0,41.0,2.0,10.0,114.0,30.88,21.68
2017,12,21,16,15,399.5,31.5,2.0,10.0,76.0,24.42,14.9
2017,12,21,16,30,281.0,22.0,2.0,10.0,38.0,17.66,0.45
2017,12,21,16,45,140.5,11.0,2.0,10.0,19.0,10.81,0.0
2017,12,21,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,22,7,45,192.5,15.0,2.75,5.5,33.5,78.28,6.11
2017,12,22,8,0,385.0,30.0,2.9,6.0,67.0,166.11,117.87
2017,12,22,8,15,473.0,38.0,3.1,6.5,106.0,215.75,166.66
2017,12,22,8,30,561.0,46.0,3.3,7.0,145.0,269.85,215.24
2017,12,22,8,45,615.0,51.5,3.5,7.5,184.5,311.34,253.0
2017,12,22,9,0,669.0,57.0,3.7,8.0,224.0,353.94,290.76
2017,12,22,9,15,705.0,61.0,3.55,8.0,261.5,385.86,319.17
2017,12,22,9,30,741.0,65.0,3.4,8.0,299.0,419.09,347.78
2017,12,22,9,45,682.5,77.0,3.25,8.5,309.5,416.55,345.98
2017,12,22,10,0,624.0,89.0,3.1,9.0,320.0,408.54,339.24
2017,12,22,10,15,530.0,116.0,2.85,9.5,322.5,392.76,325.35
2017,12,22,10,30,436.0,143.0,2.6,10.0,325.0,375.84,310.19
2017,12,22,10,45,462.0,145.5,2.4,10.5,346.5,391.33,321.67
2017,12,22,11,0,488.0,148.0,2.2,11.0,368.0,405.4,331.53
2017,12,22,11,15,455.5,160.5,1.85,11.0,370.0,398.49,324.45
2017,12,22,11,30,423.0,173.0,1.5,11.0,372.0,390.13,316.18
2017,12,22,11,45,425.0,175.0,1.15,11.5,377.5,387.12,311.52
2017,12,22,12,0,427.0,177.0,0.8,12.0,383.0,382.68,305.36
2017,12,22,12,15,643.5,128.5,0.8,12.0,438.0,427.67,339.23
2017,12,22,12,30,860.0,80.0,0.8,12.0,493.0,462.5,363.34
2017,12,22,12,45,861.5,78.0,0.85,12.0,485.0,441.65,345.12
2017,12,22,13,0,863.0,76.0,0.9,12.0,477.0,418.36,324.97
2017,12,22,13,15,657.5,113.0,0.9,12.0,412.5,352.33,273.35
2017,12,22,13,30,452.0,150.0,0.9,12.0,348.0,295.06,229.36
2017,12,22,13,45,391.0,151.5,0.95,12.0,316.0,261.08,201.96
2017,12,22,14,0,330.0,153.0,1.0,12.0,284.0,231.21,177.87
2017,12,22,14,15,318.5,144.0,1.15,12.0,263.0,206.47,156.76
2017,12,22,14,30,307.0,135.0,1.3,12.0,242.0,181.98,135.8
2017,12,22,14,45,292.0,123.0,1.5,12.0,216.5,154.73,112.98
2017,12,22,15,0,277.0,111.0,1.7,12.0,191.0,128.29,91.51
2017,12,22,15,15,259.0,97.0,1.7,11.5,163.5,100.93,70.82
2017,12,22,15,30,241.0,83.0,1.7,11.0,136.0,74.91,53.4
2017,12,22,15,45,212.5,67.5,1.75,10.5,107.0,53.77,42.49
2017,12,22,16,0,184.0,52.0,1.8,10.0,78.0,42.12,31.6
2017,12,22,16,15,130.0,37.0,1.85,9.5,52.0,30.48,20.13
2017,12,22,16,30,76.0,22.0,1.9,9.0,26.0,18.49,1.75
2017,12,22,16,45,38.0,11.0,1.95,9.0,13.0,10.81,0.0
2017,12,22,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,23,7,45,108.5,16.0,2.15,5.5,26.5,54.65,0.0
2017,12,23,8,0,217.0,32.0,2.2,6.0,53.0,116.08,81.81
2017,12,23,8,15,267.5,45.5,2.3,6.5,84.0,153.71,118.93
2017,12,23,8,30,318.0,59.0,2.4,7.0,115.0,193.86,155.11
2017,12,23,8,45,352.5,70.5,2.55,7.5,147.0,227.39,185.36
2017,12,23,9,0,387.0,82.0,2.7,8.0,179.0,261.73,215.64
2017,12,23,9,15,406.5,93.5,2.7,8.0,209.0,289.91,240.49
2017,12,23,9,30,426.0,105.0,2.7,8.0,239.0,317.57,264.33
2017,12,23,9,45,448.5,111.0,2.7,8.5,265.5,339.94,282.87
2017,12,23,10,0,471.0,117.0,2.7,9.0,292.0,361.54,300.34
2017,12,23,10,15,419.0,136.5,2.65,9.5,300.5,359.47,297.77
2017,12,23,10,30,367.0,156.0,2.6,10.0,309.0,350.27,289.33
2017,12,23,10,45,443.0,149.0,2.6,10.5,342.0,385.45,317.32
2017,12,23,11,0,519.0,142.0,2.6,11.0,375.0,415.11,340.26
2017,12,23,11,15,469.0,158.0,2.5,11.0,373.5,402.98,329.44
2017,12,23,11,30,419.0,174.0,2.4,11.0,372.0,389.4,317.62
2017,12,23,11,45,414.5,177.0,2.35,11.5,375.0,384.27,312.29
2017,12,23,12,0,410.0,180.0,2.3,12.0,378.0,377.87,305.82
2017,12,23,12,15,356.0,189.5,2.15,12.0,361.0,351.94,284.16
2017,12,23,12,30,302.0,199.0,2.0,12.0,344.0,328.8,264.85
2017,12,23,12,45,275.0,199.0,1.9,12.0,329.0,308.98,248.31
2017,12,23,13,0,248.0,199.0,1.8,12.0,314.0,289.54,232.08
2017,12,23,13,15,324.5,179.5,1.7,12.0,325.0,291.09,231.53
2017,12,23,13,30,401.0,160.0,1.6,12.0,336.0,287.49,225.92
2017,12,23,13,45,255.0,165.5,1.55,12.5,275.5,232.9,182.82
2017,12,23,14,0,109.0,171.0,1.5,13.0,215.0,187.77,148.69
2017,12,23,14,15,104.5,159.5,1.45,12.5,199.0,170.62,134.68
2017,12,23,14,30,100.0,148.0,1.4,12.0,183.0,153.63,120.64
2017,12,23,14,45,96.0,133.5,1.35,12.0,164.0,134.44,104.55
2017,12,23,15,0,92.0,119.0,1.3,12.0,145.0,115.51,88.84
2017,12,23,15,15,84.0,103.0,1.25,11.5,124.5,95.41,72.77
2017,12,23,15,30,76.0,87.0,1.2,11.0,104.0,76.04,57.8
2017,12,23,15,45,64.5,69.5,1.2,11.0,82.0,58.13,46.29
2017,12,23,16,0,53.0,52.0,1.2,11.0,60.0,44.38,33.5
2017,12,23,16,15,26.5,36.0,1.35,10.5,40.0,32.76,22.07
2017,12,23,16,30,0.0,20.0,1.5,10.0,20.0,19.1,2.91
2017,12,23,16,45,0.0,10.0,1.7,10.0,10.0,9.83,0.0
2017,12,23,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,24,7,45,73.0,16.0,3.25,7.0,23.0,44.85,0.0
2017,12,24,8,0,146.0,32.0,3.4,7.0,46.0,94.47,65.79
2017,12,24,8,15,183.5,47.5,3.15,7.5,73.5,127.89,98.62
2017,12,24,8,30,221.0,63.0,2.9,8.0,101.0,157.6,125.66
2017,12,24,8,45,243.0,77.5,2.65,8.5,129.5,186.97,151.99
2017,12,24,9,0,265.0,92.0,2.4,9.0,158.0,216.71,177.98
2017,12,24,9,15,277.5,106.0,2.1,9.5,184.5,241.85,199.44
2017,12,24,9,30,290.0,120.0,1.8,10.0,211.0,266.57,219.84
2017,12,24,9,45,299.5,131.0,1.55,10.5,234.0,285.94,235.31
2017,12,24,10,0,309.0,142.0,1.3,11.0,257.0,304.61,249.66
2017,12,24,10,15,165.0,150.0,1.25,11.0,212.0,238.52,195.32
2017,12,24,10,30,21.0,158.0,1.2,11.0,167.0,166.69,135.34
2017,12,24,10,45,121.0,176.0,1.15,11.5,230.5,242.37,197.86
2017,12,24,11,0,221.0,194.0,1.1,12.0,294.0,310.25,251.78
2017,12,24,11,15,305.0,187.0,1.1,12.0,329.0,346.52,280.18
2017,12,24,11,30,389.0,180.0,1.1,12.0,364.0,377.65,304.26
2017,12,24,11,45,202.0,179.0,1.15,12.0,274.5,277.37,223.98
2017,12,24,12,0,15.0,178.0,1.2,12.0,185.0,179.85,144.68
2017,12,24,12,15,150.0,190.0,1.2,12.0,262.0,255.94,206.98
2017,12,24,12,30,285.0,202.0,1.2,12.0,339.0,324.5,260.53
2017,12,24,12,45,176.0,200.5,1.3,12.0,285.0,268.08,215.23
2017,12,24,13,0,67.0,199.0,1.4,12.0,231.0,216.96,174.69
2017,12,24,13,15,60.0,190.5,1.55,12.0,218.0,203.37,163.89
2017,12,24,13,30,53.0,182.0,1.7,12.0,205.0,190.09,153.15
2017,12,24,13,45,26.5,158.5,1.9,12.0,170.0,157.6,126.95
2017,12,24,14,0,0.0,135.0,2.1,12.0,135.0,128.29,103.39
2017,12,24,14,15,0.0,124.5,2.25,11.5,124.5,118.06,95.2
2017,12,24,14,30,0.0,114.0,2.4,11.0,114.0,107.86,86.89
2017,12,24,14,45,0.0,102.0,2.6,11.0,102.0,96.35,77.21
2017,12,24,15,0,0.0,90.0,2.8,11.0,90.0,84.88,67.45
2017,12,24,15,15,0.0,77.0,2.8,10.5,77.0,72.58,56.98
2017,12,24,15,30,0.0,64.0,2.8,10.0,64.0,60.35,46.4
2017,12,24,15,45,0.0,50.5,2.85,10.0,50.5,47.86,37.34
2017,12,24,16,0,0.0,37.0,2.9,10.0,37.0,35.5,25.81
2017,12,24,16,15,0.0,25.0,2.9,10.0,25.0,24.14,14.89
2017,12,24,16,30,0.0,13.0,2.9,10.0,13.0,12.54,0.54
2017,12,24,16,45,0.0,6.5,2.95,10.0,6.5,6.39,0.0
2017,12,24,17,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,25,7,45,105.0,15.5,1.95,8.5,25.0,52.63,0.0
2017,12,25,8,0,210.0,31.0,1.9,9.0,50.0,112.52,77.46
2017,12,25,8,15,256.5,44.5,1.95,9.0,80.5,148.57,113.53
2017,12,25,8,30,303.0,58.0,2.0,9.0,111.0,186.94,148.17
2017,12,25,8,45,331.0,70.5,2.05,9.5,141.5,218.72,176.68
2017,12,25,9,0,359.0,83.0,2.1,10.0,172.0,250.99,204.89
2017,12,25,9,15,375.5,95.0,2.05,10.0,201.0,277.83,228.31
2017,12,25,9,30,392.0,107.0,2.0,10.0,230.0,304.12,250.68
2017,12,25,9,45,401.5,118.0,2.0,10.5,255.5,325.26,267.93
2017,12,25,10,0,411.0,129.0,2.0,11.0,281.0,345.29,283.82
2017,12,25,10,15,420.0,136.5,2.15,11.0,302.0,360.15,296.04
2017,12,25,10,30,429.0,144.0,2.3,11.0,323.0,373.72,307.03
2017,12,25,10,45,435.0,151.0,2.45,11.5,340.0,383.85,314.51
2017,12,25,11,0,441.0,158.0,2.6,12.0,357.0,392.49,320.63
2017,12,25,11,15,359.0,178.5,2.65,12.0,343.5,365.31,298.08
2017,12,25,11,30,277.0,199.0,2.7,12.0,330.0,341.3,278.05
2017,12,25,11,45,243.5,206.0,2.8,12.0,322.5,327.42,266.5
2017,12,25,12,0,210.0,213.0,2.9,12.0,315.0,311.17,253.0
2017,12,25,12,15,180.0,214.0,2.8,12.0,301.5,293.37,238.14
2017,12,25,12,30,150.0,215.0,2.7,12.0,288.0,275.98,223.67
2017,12,25,12,45,150.5,211.5,2.6,12.5,283.5,267.93,216.36
2017,12,25,13,0,151.0,208.0,2.5,13.0,279.0,259.44,208.64
2017,12,25,13,15,171.5,200.0,2.4,13.0,277.5,253.84,203.38
2017,12,25,13,30,192.0,192.0,2.3,13.0,276.0,246.73,196.62
2017,12,25,13,45,192.5,181.0,2.25,13.0,262.0,229.0,181.4
2017,12,25,14,0,193.0,170.0,2.2,13.0,248.0,210.88,165.75
2017,12,25,14,15,189.0,158.5,2.15,13.0,230.0,190.85,148.55
2017,12,25,14,30,185.0,147.0,2.1,13.0,212.0,170.78,131.31
2017,12,25,14,45,180.0,132.5,2.1,13.0,190.5,148.06,112.07
2017,12,25,15,0,175.0,118.0,2.1,13.0,169.0,125.55,93.36
2017,12,25,15,15,165.0,102.5,2.0,12.5,145.5,102.11,74.98
2017,12,25,15,30,155.0,87.0,1.9,12.0,122.0,76.46,55.95
2017,12,25,15,45,139.5,70.5,1.85,12.0,97.0,55.94,44.2
2017,12,25,16,0,124.0,54.0,1.8,12.0,72.0,43.61,32.73
2017,12,25,16,15,85.5,38.5,1.8,12.0,49.0,31.64,21.17
2017,12,25,16,30,47.0,23.0,1.8,12.0,26.0,20.43,5.24
2017,12,25,16,45,23.5,11.5,1.8,12.0,13.0,11.3,0.0
2017,12,25,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,26,7,45,203.5,13.5,1.5,9.5,32.0,78.07,0.0
2017,12,26,8,0,407.0,27.0,1.5,10.0,64.0,168.47,114.87
2017,12,26,8,15,494.5,34.0,1.6,10.0,102.5,214.45,161.77
2017,12,26,8,30,582.0,41.0,1.7,10.0,141.0,268.21,209.69
2017,12,26,8,45,634.0,45.5,1.85,10.5,180.5,308.88,246.21
2017,12,26,9,0,686.0,50.0,2.0,11.0,220.0,350.43,282.49
2017,12,26,9,15,721.0,53.5,2.05,11.5,257.0,383.89,311.23
2017,12,26,9,30,756.0,57.0,2.1,12.0,294.0,416.65,338.51
2017,12,26,9,45,770.0,62.0,2.2,12.5,325.5,440.08,357.76
2017,12,26,10,0,784.0,67.0,2.3,13.0,357.0,461.51,374.85
2017,12,26,10,15,801.5,69.0,2.25,13.0,384.0,479.26,388.9
2017,12,26,10,30,819.0,71.0,2.2,13.0,411.0,494.75,400.81
2017,12,26,10,45,830.0,72.5,2.2,13.5,431.5,503.97,406.95
2017,12,26,11,0,841.0,74.0,2.2,14.0,452.0,510.58,410.82
2017,12,26,11,15,848.0,75.0,2.2,14.0,466.0,511.91,411.18
2017,12,26,11,30,855.0,76.0,2.2,14.0,480.0,510.49,409.22
2017,12,26,11,45,858.0,76.0,2.2,14.5,486.5,503.25,401.85
2017,12,26,12,0,861.0,76.0,2.2,15.0,493.0,493.28,392.19
2017,12,26,12,15,861.0,76.0,2.25,15.0,491.5,479.21,379.99
2017,12,26,12,30,861.0,76.0,2.3,15.0,490.0,462.57,365.46
2017,12,26,12,45,861.5,74.0,2.35,15.5,482.5,441.63,346.57
2017,12,26,13,0,862.0,72.0,2.4,16.0,475.0,418.28,325.38
2017,12,26,13,15,854.5,71.0,2.45,15.5,459.5,390.56,301.51
2017,12,26,13,30,847.0,70.0,2.5,15.0,444.0,361.04,275.58
2017,12,26,13,45,832.0,69.5,2.6,15.0,421.0,328.0,245.91
2017,12,26,14,0,817.0,69.0,2.7,15.0,398.0,293.98,214.99
2017,12,26,14,15,798.5,66.5,2.8,15.0,369.0,256.46,181.09
2017,12,26,14,30,780.0,64.0,2.9,15.0,340.0,218.7,147.11
2017,12,26,14,45,745.5,62.5,3.05,15.0,305.0,179.2,113.17
2017,12,26,15,0,711.0,61.0,3.2,15.0,270.0,141.28,82.47
2017,12,26,15,15,669.5,57.0,3.25,14.0,232.5,102.34,54.92
2017,12,26,15,30,628.0,53.0,3.3,13.0,195.0,63.2,32.65
2017,12,26,15,45,567.0,46.5,3.4,12.5,155.5,32.97,23.76
2017,12,26,16,0,506.0,40.0,3.5,12.0,116.0,29.43,20.3
2017,12,26,16,15,400.5,31.5,3.45,11.5,79.0,23.9,14.71
2017,12,26,16,30,295.0,23.0,3.4,11.0,42.0,18.14,4.77
2017,12,26,16,45,147.5,11.5,3.35,11.0,21.0,11.3,0.0
2017,12,26,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,27,7,45,185.5,14.0,2.0,7.5,31.0,73.68,0.0
2017,12,27,8,0,371.0,28.0,2.0,8.0,62.0,158.54,108.61
2017,12,27,8,15,458.5,35.5,2.0,8.0,99.5,206.76,157.51
2017,12,27,8,30,546.0,43.0,2.0,8.0,137.0,259.62,204.94
2017,12,27,8,45,589.5,49.5,2.0,8.5,174.5,297.85,239.62
2017,12,27,9,0,633.0,56.0,2.0,9.0,212.0,336.79,273.84
2017,12,27,9,15,669.0,60.0,1.95,9.5,248.5,369.85,302.24
2017,12,27,9,30,705.0,64.0,1.9,10.0,285.0,401.07,328.22
2017,12,27,9,45,625.5,83.5,1.9,10.5,295.0,396.63,325.03
2017,12,27,10,0,546.0,103.0,1.9,11.0,305.0,385.69,316.17
2017,12,27,10,15,514.5,118.5,1.9,11.0,320.0,388.37,318.42
2017,12,27,10,30,483.0,134.0,1.9,11.0,335.0,390.95,320.18
2017,12,27,10,45,445.5,149.5,1.9,11.5,342.0,388.22,316.93
2017,12,27,11,0,408.0,165.0,1.9,12.0,349.0,383.54,312.02
2017,12,27,11,15,515.0,144.5,1.9,12.5,383.5,413.95,335.62
2017,12,27,11,30,622.0,124.0,1.9,13.0,418.0,444.06,358.18
2017,12,27,11,45,511.5,153.5,1.95,13.5,397.5,410.28,329.87
2017,12,27,12,0,401.0,183.0,2.0,14.0,377.0,378.32,303.34
2017,12,27,12,15,413.0,180.0,1.95,14.0,379.5,372.81,298.32
2017,12,27,12,30,425.0,177.0,1.9,14.0,382.0,365.7,291.71
2017,12,27,12,45,478.0,162.0,1.9,14.5,389.0,362.92,287.73
2017,12,27,13,0,531.0,147.0,1.9,15.0,396.0,356.65,280.47
2017,12,27,13,15,678.5,109.0,1.95,15.0,416.0,361.06,280.54
2017,12,27,13,30,826.0,71.0,2.0,15.0,436.0,356.1,271.61
2017,12,27,13,45,664.5,98.0,2.05,15.5,382.5,301.8,227.76
2017,12,27,14,0,503.0,125.0,2.1,16.0,329.0,256.53,192.29
2017,12,27,14,15,634.5,94.5,2.1,15.5,332.5,241.5,173.83
2017,12,27,14,30,766.0,64.0,2.1,15.0,336.0,217.26,146.34
2017,12,27,14,45,740.0,61.0,2.1,15.0,303.0,178.32,112.55
2017,12,27,15,0,714.0,58.0,2.1,15.0,270.0,140.27,81.34
2017,12,27,15,15,675.0,54.0,1.95,14.5,232.5,101.34,53.44
2017,12,27,15,30,636.0,50.0,1.8,14.0,195.0,64.99,33.24
2017,12,27,15,45,577.0,44.5,1.7,13.5,156.0,31.14,22.07
2017,12,27,16,0,518.0,39.0,1.6,13.0,117.0,28.42,19.38
2017,12,27,16,15,415.5,30.5,1.6,12.5,80.5,22.86,13.85
2017,12,27,16,30,313.0,22.0,1.6,12.0,44.0,17.06,4.74
2017,12,27,16,45,156.5,11.0,1.65,12.0,22.0,10.81,0.0
2017,12,27,17,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,28,7,45,184.0,14.5,2.1,8.0,31.0,73.71,0.0
2017,12,28,8,0,368.0,29.0,2.1,8.0,62.0,158.56,108.26
2017,12,28,8,15,460.0,37.0,2.2,8.5,100.5,208.82,158.83
2017,12,28,8,30,552.0,45.0,2.3,9.0,139.0,263.97,207.79
2017,12,28,8,45,620.0,48.5,2.4,9.5,180.5,306.4,245.79
2017,12,28,9,0,688.0,52.0,2.5,10.0,222.0,353.38,286.58
2017,12,28,9,15,724.0,56.0,2.5,10.5,259.5,388.04,316.44
2017,12,28,9,30,760.0,60.0,2.5,11.0,297.0,422.03,344.83
2017,12,28,9,45,782.5,63.0,2.5,11.5,330.0,447.51,365.63
2017,12,28,10,0,805.0,66.0,2.5,12.0,363.0,471.23,384.4
2017,12,28,10,15,822.0,68.0,2.45,12.5,390.5,489.13,397.93
2017,12,28,10,30,839.0,70.0,2.4,13.0,418.0,504.72,409.21
2017,12,28,10,45,849.0,71.5,2.4,13.5,439.0,513.71,415.18
2017,12,28,11,0,859.0,73.0,2.4,14.0,460.0,520.02,418.82
2017,12,28,11,15,866.0,74.0,2.4,14.0,474.5,521.51,419.31
2017,12,28,11,30,873.0,75.0,2.4,14.0,489.0,520.18,417.41
2017,12,28,11,45,874.5,76.0,2.45,14.5,495.5,513.27,410.41
2017,12,28,12,0,876.0,77.0,2.5,15.0,502.0,503.59,401.07
2017,12,28,12,15,876.0,77.0,2.55,15.0,501.5,489.45,388.78
2017,12,28,12,30,876.0,77.0,2.6,15.0,501.0,472.69,374.12
2017,12,28,12,45,853.0,82.0,2.65,15.5,489.0,448.48,352.71
2017,12,28,13,0,830.0,87.0,2.7,16.0,477.0,422.77,329.86
2017,12,28,13,15,822.0,86.0,2.7,16.0,461.5,395.68,305.98
2017,12,28,13,30,814.0,85.0,2.7,16.0,446.0,366.9,280.24
2017,12,28,13,45,652.5,106.5,2.7,16.0,387.0,307.26,232.69
2017,12,28,14,0,491.0,128.0,2.7,16.0,328.0,256.84,193.39
2017,12,28,14,15,448.0,125.0,2.6,15.5,297.5,223.8,165.89
2017,12,28,14,30,405.0,122.0,2.5,15.0,267.0,192.99,140.43
2017,12,28,14,45,374.5,116.5,2.45,15.0,240.0,164.66,116.85
2017,12,28,15,0,344.0,111.0,2.4,15.0,213.0,138.14,95.73
2017,12,28,15,15,320.5,98.0,2.25,14.5,183.5,107.82,72.8
2017,12,28,15,30,297.0,85.0,2.1,14.0,154.0,79.23,53.66
2017,12,28,15,45,261.5,71.0,1.95,13.5,122.5,53.12,41.51
2017,12,28,16,0,226.0,57.0,1.8,13.0,91.0,43.38,32.51
2017,12,28,16,15,166.5,41.5,1.8,12.5,62.5,32.04,21.72
2017,12,28,16,30,107.0,26.0,1.8,12.0,34.0,21.72,8.28
2017,12,28,16,45,53.5,13.0,1.85,12.0,17.0,12.78,0.0
2017,12,28,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,29,7,45,102.0,16.0,3.95,7.5,25.0,52.07,0.0
2017,12,29,8,0,204.0,32.0,4.0,8.0,50.0,112.11,76.34
2017,12,29,8,15,261.0,46.0,3.9,8.0,82.0,151.85,116.5
2017,12,29,8,30,318.0,60.0,3.8,8.0,114.0,194.66,155.2
2017,12,29,8,45,359.5,71.0,3.75,8.5,147.0,230.4,187.33
2017,12,29,9,0,401.0,82.0,3.7,9.0,180.0,267.39,219.84
2017,12,29,9,15,424.0,92.5,3.6,9.5,211.0,296.52,245.14
2017,12,29,9,30,447.0,103.0,3.5,10.0,242.0,325.29,269.43
2017,12,29,9,45,472.5,109.5,3.45,10.5,271.0,350.27,290.07
2017,12,29,10,0,498.0,116.0,3.4,11.0,300.0,374.54,309.62
2017,12,29,10,15,515.5,120.0,3.3,11.5,323.0,391.14,322.51
2017,12,29,10,30,533.0,124.0,3.2,12.0,346.0,406.4,333.99
2017,12,29,10,45,587.0,117.5,3.1,12.5,373.0,430.06,352.08
2017,12,29,11,0,641.0,111.0,3.0,13.0,400.0,449.94,366.77
2017,12,29,11,15,613.0,123.0,2.85,13.0,406.5,444.97,361.72
2017,12,29,11,30,585.0,135.0,2.7,13.0,413.0,437.97,355.06
2017,12,29,11,45,593.5,134.5,2.55,13.5,420.0,434.87,350.95
2017,12,29,12,0,602.0,134.0,2.4,14.0,427.0,429.72,345.03
2017,12,29,12,15,580.5,140.0,2.35,14.0,422.0,414.82,332.14
2017,12,29,12,30,559.0,146.0,2.3,14.0,417.0,397.39,317.18
2017,12,29,12,45,545.0,147.0,2.3,14.5,407.5,378.91,300.79
2017,12,29,13,0,531.0,148.0,2.3,15.0,398.0,359.45,283.46
2017,12,29,13,15,509.5,147.0,2.3,15.0,381.0,334.44,262.19
2017,12,29,13,30,488.0,146.0,2.3,15.0,364.0,309.27,240.58
2017,12,29,13,45,516.5,132.0,2.3,15.5,352.0,288.16,220.65
2017,12,29,14,0,545.0,118.0,2.3,16.0,340.0,264.23,197.86
2017,12,29,14,15,548.0,108.0,2.25,15.5,318.0,235.02,171.74
2017,12,29,14,30,551.0,98.0,2.2,15.0,296.0,203.9,143.87
2017,12,29,14,45,520.5,94.5,2.2,15.0,267.0,171.9,116.69
2017,12,29,15,0,490.0,91.0,2.2,15.0,238.0,140.92,91.62
2017,12,29,15,15,572.0,73.0,2.1,14.5,222.0,109.65,64.08
2017,12,29,15,30,654.0,55.0,2.0,14.0,206.0,70.19,35.94
2017,12,29,15,45,592.5,49.0,1.95,13.5,165.5,34.84,25.37
2017,12,29,16,0,531.0,43.0,1.9,13.0,125.0,31.83,22.42
2017,12,29,16,15,427.0,34.0,1.9,12.5,87.0,25.93,16.58
2017,12,29,16,30,323.0,25.0,1.9,12.0,49.0,19.77,7.61
2017,12,29,16,45,161.5,12.5,1.95,12.0,24.5,12.29,0.0
2017,12,29,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,30,7,45,111.0,15.5,2.5,8.5,25.5,53.72,0.0
2017,12,30,8,0,222.0,31.0,2.6,9.0,51.0,116.22,78.48
2017,12,30,8,15,275.5,44.5,2.65,9.0,82.5,154.84,118.07
2017,12,30,8,30,329.0,58.0,2.7,9.0,114.0,196.33,155.58
2017,12,30,8,45,369.5,68.5,2.8,9.0,147.0,231.49,187.46
2017,12,30,9,0,410.0,79.0,2.9,9.0,180.0,267.85,219.77
2017,12,30,9,15,431.5,89.5,2.85,9.5,211.0,296.62,244.72
2017,12,30,9,30,453.0,100.0,2.8,10.0,242.0,324.96,268.59
2017,12,30,9,45,478.0,105.5,2.75,10.5,269.5,348.81,288.22
2017,12,30,10,0,503.0,111.0,2.7,11.0,297.0,371.93,306.77
2017,12,30,10,15,510.5,119.5,2.65,11.0,320.0,388.54,320.14
2017,12,30,10,30,518.0,128.0,2.6,11.0,343.0,403.53,331.93
2017,12,30,10,45,513.5,136.5,2.55,11.5,359.0,410.69,336.58
2017,12,30,11,0,509.0,145.0,2.5,12.0,375.0,416.03,339.61
2017,12,30,11,15,532.5,144.5,2.4,12.5,391.5,424.63,345.17
2017,12,30,11,30,556.0,144.0,2.3,13.0,408.0,431.36,349.03
2017,12,30,11,45,639.0,122.5,2.2,13.5,430.0,446.26,359.37
2017,12,30,12,0,722.0,101.0,2.1,14.0,452.0,455.64,364.91
2017,12,30,12,15,654.0,120.0,2.05,14.0,438.0,430.53,343.78
2017,12,30,12,30,586.0,139.0,2.0,14.0,424.0,405.12,322.57
2017,12,30,12,45,505.0,156.0,1.95,14.5,398.5,371.29,294.36
2017,12,30,13,0,424.0,173.0,1.9,15.0,373.0,340.53,268.75
2017,12,30,13,15,415.0,170.5,1.85,15.0,361.0,321.44,252.41
2017,12,30,13,30,406.0,168.0,1.8,15.0,349.0,301.75,235.35
2017,12,30,13,45,523.0,133.0,1.75,15.0,354.0,292.27,223.77
2017,12,30,14,0,640.0,98.0,1.7,15.0,359.0,274.66,204.15
2017,12,30,14,15,559.5,105.0,1.65,15.0,321.5,236.3,172.44
2017,12,30,14,30,479.0,112.0,1.6,15.0,284.0,201.86,144.7
2017,12,30,14,45,452.0,106.0,1.55,15.0,256.5,170.79,118.5
2017,12,30,15,0,425.0,100.0,1.5,15.0,229.0,141.12,94.47
2017,12,30,15,15,401.5,89.0,1.45,14.5,198.0,109.11,70.29
2017,12,30,15,30,378.0,78.0,1.4,14.0,167.0,78.69,50.34
2017,12,30,15,45,338.0,66.0,1.35,13.5,134.0,49.14,38.05
2017,12,30,16,0,298.0,54.0,1.3,13.0,101.0,40.79,30.31
2017,12,30,16,15,238.0,40.0,1.3,12.5,70.5,30.68,20.73
2017,12,30,16,30,178.0,26.0,1.3,12.0,40.0,20.2,8.44
2017,12,30,16,45,89.0,13.0,1.35,12.0,20.0,12.78,0.0
2017,12,30,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,31,7,45,52.5,15.5,1.9,8.5,20.5,34.48,0.0
2017,12,31,8,0,105.0,31.0,2.0,9.0,41.0,75.07,49.63
2017,12,31,8,15,142.0,47.0,2.2,9.0,67.5,108.0,81.96
2017,12,31,8,30,179.0,63.0,2.4,9.0,94.0,142.5,112.86
2017,12,31,8,45,202.5,79.0,2.65,9.5,122.0,173.18,140.14
2017,12,31,9,0,226.0,95.0,2.9,10.0,150.0,204.37,167.38
2017,12,31,9,15,239.0,109.5,3.05,10.0,176.5,229.51,189.43
2017,12,31,9,30,252.0,124.0,3.2,10.0,203.0,254.39,210.84
2017,12,31,9,45,265.0,135.0,3.35,10.5,226.0,274.94,227.91
2017,12,31,10,0,278.0,146.0,3.5,11.0,249.0,295.02,244.27
2017,12,31,10,15,170.0,160.0,3.4,11.0,224.5,252.66,208.7
2017,12,31,10,30,62.0,174.0,3.3,11.0,200.0,208.25,170.99
2017,12,31,10,45,180.5,180.0,3.2,11.5,260.5,277.91,228.82
2017,12,31,11,0,299.0,186.0,3.1,12.0,321.0,347.29,284.78
2017,12,31,11,15,300.0,192.0,2.75,12.0,331.0,351.46,287.07
2017,12,31,11,30,301.0,198.0,2.4,12.0,341.0,354.57,288.61
2017,12,31,11,45,265.0,206.0,2.1,12.5,333.5,340.22,275.51
2017,12,31,12,0,229.0,214.0,1.8,13.0,326.0,323.32,260.55
2017,12,31,12,15,190.0,216.5,1.6,13.0,309.0,302.34,243.12
2017,12,31,12,30,151.0,219.0,1.4,13.0,292.0,281.96,226.26
2017,12,31,12,45,160.5,215.0,1.2,13.0,291.5,277.37,222.0
2017,12,31,13,0,170.0,211.0,1.0,13.0,291.0,271.93,216.85
2017,12,31,13,15,134.5,203.0,0.95,13.0,265.5,244.58,194.86
2017,12,31,13,30,99.0,195.0,0.9,13.0,240.0,219.33,174.76
2017,12,31,13,45,182.5,181.5,0.85,13.5,259.0,228.81,180.17
2017,12,31,14,0,266.0,168.0,0.8,14.0,278.0,231.86,179.25
2017,12,31,14,15,356.0,143.0,0.8,14.0,279.0,221.04,166.46
2017,12,31,14,30,446.0,118.0,0.8,14.0,280.0,201.16,145.4
2017,12,31,14,45,426.5,110.0,0.8,14.0,253.0,170.86,119.71
2017,12,31,15,0,407.0,102.0,0.8,14.0,226.0,141.45,95.64
2017,12,31,15,15,383.5,91.0,0.8,14.0,195.0,110.14,71.78
2017,12,31,15,30,360.0,80.0,0.8,14.0,164.0,80.44,51.97
2017,12,31,15,45,434.0,62.0,1.6,12.0,145.0,47.88,37.19
2017,12,31,16,0,508.0,44.0,2.4,10.0,126.0,32.46,23.32
2017,12,31,16,15,409.0,35.5,2.6,9.5,88.5,27.07,17.93
2017,12,31,16,30,310.0,27.0,2.8,9.0,51.0,21.48,9.99
2017,12,31,16,45,155.0,13.5,3.0,8.5,25.5,13.27,0.0
2017,12,31,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
